Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
532775,Old Oak,2024-01-15T23:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.69
532775,Old Oak,2024-01-15T23:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.01
532775,Old Oak,2024-01-15T23:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.4
532775,Old Oak,2024-01-15T23:50:00.000+00:00,feeder,0040,L3 Active Power,kW,1.16
532775,Old Oak,2024-01-15T23:50:00.000+00:00,feeder,0040,L2 Active Power,kW,5.79
532775,Old Oak,2024-01-15T23:50:00.000+00:00,feeder,0040,L1 Active Power,kW,2.33
532775,Old Oak,2024-01-15T23:50:00.000+00:00,feeder,0040,N Current (RMS),A,20.2
532775,Old Oak,2024-01-15T23:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,6.1
532775,Old Oak,2024-01-15T23:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,25.4
532775,Old Oak,2024-01-15T23:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,10.1
532775,Old Oak,2024-01-15T23:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.94
532775,Old Oak,2024-01-15T23:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.08
532775,Old Oak,2024-01-15T23:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.34
532775,Old Oak,2024-01-15T23:50:00.000+00:00,feeder,0030,L3 Active Power,kW,3.94
532775,Old Oak,2024-01-15T23:50:00.000+00:00,feeder,0030,L2 Active Power,kW,8.37
532775,Old Oak,2024-01-15T23:50:00.000+00:00,feeder,0030,L1 Active Power,kW,3.71
532775,Old Oak,2024-01-15T23:50:00.000+00:00,feeder,0030,N Current (RMS),A,20.8
532775,Old Oak,2024-01-15T23:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,17.9
532775,Old Oak,2024-01-15T23:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,35.5
532775,Old Oak,2024-01-15T23:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,17.8
532775,Old Oak,2024-01-15T23:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.65
532775,Old Oak,2024-01-15T23:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.55
532775,Old Oak,2024-01-15T23:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.45
532775,Old Oak,2024-01-15T23:50:00.000+00:00,feeder,0020,L3 Active Power,kW,7.12
532775,Old Oak,2024-01-15T23:50:00.000+00:00,feeder,0020,L2 Active Power,kW,9.81
532775,Old Oak,2024-01-15T23:50:00.000+00:00,feeder,0020,L1 Active Power,kW,9.26
532775,Old Oak,2024-01-15T23:50:00.000+00:00,feeder,0020,N Current (RMS),A,20.3
532775,Old Oak,2024-01-15T23:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,31.7
532775,Old Oak,2024-01-15T23:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,41.3
532775,Old Oak,2024-01-15T23:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,40.1
532775,Old Oak,2024-01-15T23:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.84
532775,Old Oak,2024-01-15T23:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.48
532775,Old Oak,2024-01-15T23:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.11
532775,Old Oak,2024-01-15T23:50:00.000+00:00,feeder,0010,L3 Active Power,kW,2.68
532775,Old Oak,2024-01-15T23:50:00.000+00:00,feeder,0010,L2 Active Power,kW,12.12
532775,Old Oak,2024-01-15T23:50:00.000+00:00,feeder,0010,L1 Active Power,kW,5.29
532775,Old Oak,2024-01-15T23:50:00.000+00:00,feeder,0010,N Current (RMS),A,42.6
532775,Old Oak,2024-01-15T23:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,14.4
532775,Old Oak,2024-01-15T23:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,50.3
532775,Old Oak,2024-01-15T23:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,23.1
532775,Old Oak,2024-01-15T23:50:00.000+00:00,transformer,,Temperature,C,17.7
532775,Old Oak,2024-01-15T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
532775,Old Oak,2024-01-15T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.99
532775,Old Oak,2024-01-15T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
532775,Old Oak,2024-01-15T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.95
532775,Old Oak,2024-01-15T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
532775,Old Oak,2024-01-15T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.61
532775,Old Oak,2024-01-15T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.12
532775,Old Oak,2024-01-15T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.05
532775,Old Oak,2024-01-15T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.31
532775,Old Oak,2024-01-15T23:50:00.000+00:00,busbar,,L3 Active Power,kW,14.9
532775,Old Oak,2024-01-15T23:50:00.000+00:00,busbar,,L2 Active Power,kW,36.08
532775,Old Oak,2024-01-15T23:50:00.000+00:00,busbar,,L1 Active Power,kW,20.59
532775,Old Oak,2024-01-15T23:50:00.000+00:00,busbar,,N Current (RMS),A,93.8
532775,Old Oak,2024-01-15T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,68.3
532775,Old Oak,2024-01-15T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,150.6
532775,Old Oak,2024-01-15T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,89.9
532775,Old Oak,2024-01-15T23:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.66
532775,Old Oak,2024-01-15T23:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.01
532775,Old Oak,2024-01-15T23:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.42
532775,Old Oak,2024-01-15T23:40:00.000+00:00,feeder,0040,L3 Active Power,kW,1.13
532775,Old Oak,2024-01-15T23:40:00.000+00:00,feeder,0040,L2 Active Power,kW,6.97
532775,Old Oak,2024-01-15T23:40:00.000+00:00,feeder,0040,L1 Active Power,kW,2.31
532775,Old Oak,2024-01-15T23:40:00.000+00:00,feeder,0040,N Current (RMS),A,24.1
532775,Old Oak,2024-01-15T23:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,6.0
532775,Old Oak,2024-01-15T23:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,30.0
532775,Old Oak,2024-01-15T23:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,9.9
532775,Old Oak,2024-01-15T23:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.07
532775,Old Oak,2024-01-15T23:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.0
532775,Old Oak,2024-01-15T23:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.2
532775,Old Oak,2024-01-15T23:40:00.000+00:00,feeder,0030,L3 Active Power,kW,2.22
532775,Old Oak,2024-01-15T23:40:00.000+00:00,feeder,0030,L2 Active Power,kW,9.68
532775,Old Oak,2024-01-15T23:40:00.000+00:00,feeder,0030,L1 Active Power,kW,4.43
532775,Old Oak,2024-01-15T23:40:00.000+00:00,feeder,0030,N Current (RMS),A,29.6
532775,Old Oak,2024-01-15T23:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,11.1
532775,Old Oak,2024-01-15T23:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,41.1
532775,Old Oak,2024-01-15T23:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,21.2
532775,Old Oak,2024-01-15T23:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.78
532775,Old Oak,2024-01-15T23:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.12
532775,Old Oak,2024-01-15T23:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.57
532775,Old Oak,2024-01-15T23:40:00.000+00:00,feeder,0020,L3 Active Power,kW,7.81
532775,Old Oak,2024-01-15T23:40:00.000+00:00,feeder,0020,L2 Active Power,kW,11.77
532775,Old Oak,2024-01-15T23:40:00.000+00:00,feeder,0020,L1 Active Power,kW,9.46
532775,Old Oak,2024-01-15T23:40:00.000+00:00,feeder,0020,N Current (RMS),A,25.2
532775,Old Oak,2024-01-15T23:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,35.0
532775,Old Oak,2024-01-15T23:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,49.7
532775,Old Oak,2024-01-15T23:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,41.0
532775,Old Oak,2024-01-15T23:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.48
532775,Old Oak,2024-01-15T23:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.36
532775,Old Oak,2024-01-15T23:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.36
532775,Old Oak,2024-01-15T23:40:00.000+00:00,feeder,0010,L3 Active Power,kW,4.08
532775,Old Oak,2024-01-15T23:40:00.000+00:00,feeder,0010,L2 Active Power,kW,10.62
532775,Old Oak,2024-01-15T23:40:00.000+00:00,feeder,0010,L1 Active Power,kW,3.24
532775,Old Oak,2024-01-15T23:40:00.000+00:00,feeder,0010,N Current (RMS),A,35.6
532775,Old Oak,2024-01-15T23:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,18.7
532775,Old Oak,2024-01-15T23:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,44.0
532775,Old Oak,2024-01-15T23:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,15.1
532775,Old Oak,2024-01-15T23:40:00.000+00:00,transformer,,Temperature,C,17.8
532775,Old Oak,2024-01-15T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.81
532775,Old Oak,2024-01-15T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.58
532775,Old Oak,2024-01-15T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.79
532775,Old Oak,2024-01-15T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.62
532775,Old Oak,2024-01-15T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
532775,Old Oak,2024-01-15T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.46
532775,Old Oak,2024-01-15T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.99
532775,Old Oak,2024-01-15T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.25
532775,Old Oak,2024-01-15T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.54
532775,Old Oak,2024-01-15T23:40:00.000+00:00,busbar,,L3 Active Power,kW,15.25
532775,Old Oak,2024-01-15T23:40:00.000+00:00,busbar,,L2 Active Power,kW,39.03
532775,Old Oak,2024-01-15T23:40:00.000+00:00,busbar,,L1 Active Power,kW,19.44
532775,Old Oak,2024-01-15T23:40:00.000+00:00,busbar,,N Current (RMS),A,104.0
532775,Old Oak,2024-01-15T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,69.6
532775,Old Oak,2024-01-15T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,163.1
532775,Old Oak,2024-01-15T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,85.9
532775,Old Oak,2024-01-15T23:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.65
532775,Old Oak,2024-01-15T23:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.91
532775,Old Oak,2024-01-15T23:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.27
532775,Old Oak,2024-01-15T23:30:00.000+00:00,feeder,0040,L3 Active Power,kW,1.17
532775,Old Oak,2024-01-15T23:30:00.000+00:00,feeder,0040,L2 Active Power,kW,7.13
532775,Old Oak,2024-01-15T23:30:00.000+00:00,feeder,0040,L1 Active Power,kW,2.34
532775,Old Oak,2024-01-15T23:30:00.000+00:00,feeder,0040,N Current (RMS),A,24.5
532775,Old Oak,2024-01-15T23:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,6.2
532775,Old Oak,2024-01-15T23:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,30.5
532775,Old Oak,2024-01-15T23:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,10.0
532775,Old Oak,2024-01-15T23:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.05
532775,Old Oak,2024-01-15T23:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.75
532775,Old Oak,2024-01-15T23:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.17
532775,Old Oak,2024-01-15T23:30:00.000+00:00,feeder,0030,L3 Active Power,kW,1.99
532775,Old Oak,2024-01-15T23:30:00.000+00:00,feeder,0030,L2 Active Power,kW,11.4
532775,Old Oak,2024-01-15T23:30:00.000+00:00,feeder,0030,L1 Active Power,kW,6.4
532775,Old Oak,2024-01-15T23:30:00.000+00:00,feeder,0030,N Current (RMS),A,34.6
532775,Old Oak,2024-01-15T23:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,10.1
532775,Old Oak,2024-01-15T23:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,47.8
532775,Old Oak,2024-01-15T23:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,28.2
532775,Old Oak,2024-01-15T23:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.76
532775,Old Oak,2024-01-15T23:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.04
532775,Old Oak,2024-01-15T23:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.66
532775,Old Oak,2024-01-15T23:30:00.000+00:00,feeder,0020,L3 Active Power,kW,8.5
532775,Old Oak,2024-01-15T23:30:00.000+00:00,feeder,0020,L2 Active Power,kW,10.89
532775,Old Oak,2024-01-15T23:30:00.000+00:00,feeder,0020,L1 Active Power,kW,9.34
532775,Old Oak,2024-01-15T23:30:00.000+00:00,feeder,0020,N Current (RMS),A,24.2
532775,Old Oak,2024-01-15T23:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,37.5
532775,Old Oak,2024-01-15T23:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,46.1
532775,Old Oak,2024-01-15T23:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,40.6
532775,Old Oak,2024-01-15T23:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.57
532775,Old Oak,2024-01-15T23:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.24
532775,Old Oak,2024-01-15T23:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.31
532775,Old Oak,2024-01-15T23:30:00.000+00:00,feeder,0010,L3 Active Power,kW,2.77
532775,Old Oak,2024-01-15T23:30:00.000+00:00,feeder,0010,L2 Active Power,kW,9.0
532775,Old Oak,2024-01-15T23:30:00.000+00:00,feeder,0010,L1 Active Power,kW,3.58
532775,Old Oak,2024-01-15T23:30:00.000+00:00,feeder,0010,N Current (RMS),A,30.6
532775,Old Oak,2024-01-15T23:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,14.1
532775,Old Oak,2024-01-15T23:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,37.8
532775,Old Oak,2024-01-15T23:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,16.4
532775,Old Oak,2024-01-15T23:30:00.000+00:00,transformer,,Temperature,C,17.9
532775,Old Oak,2024-01-15T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
532775,Old Oak,2024-01-15T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.23
532775,Old Oak,2024-01-15T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
532775,Old Oak,2024-01-15T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.27
532775,Old Oak,2024-01-15T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.99
532775,Old Oak,2024-01-15T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.03
532775,Old Oak,2024-01-15T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.03
532775,Old Oak,2024-01-15T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.86
532775,Old Oak,2024-01-15T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.41
532775,Old Oak,2024-01-15T23:30:00.000+00:00,busbar,,L3 Active Power,kW,14.43
532775,Old Oak,2024-01-15T23:30:00.000+00:00,busbar,,L2 Active Power,kW,38.42
532775,Old Oak,2024-01-15T23:30:00.000+00:00,busbar,,L1 Active Power,kW,21.67
532775,Old Oak,2024-01-15T23:30:00.000+00:00,busbar,,N Current (RMS),A,100.3
532775,Old Oak,2024-01-15T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,66.8
532775,Old Oak,2024-01-15T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,160.7
532775,Old Oak,2024-01-15T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,94.4
532775,Old Oak,2024-01-15T23:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.65
532775,Old Oak,2024-01-15T23:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.89
532775,Old Oak,2024-01-15T23:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.15
532775,Old Oak,2024-01-15T23:20:00.000+00:00,feeder,0040,L3 Active Power,kW,1.11
532775,Old Oak,2024-01-15T23:20:00.000+00:00,feeder,0040,L2 Active Power,kW,7.54
532775,Old Oak,2024-01-15T23:20:00.000+00:00,feeder,0040,L1 Active Power,kW,2.55
532775,Old Oak,2024-01-15T23:20:00.000+00:00,feeder,0040,N Current (RMS),A,26.3
532775,Old Oak,2024-01-15T23:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,6.1
532775,Old Oak,2024-01-15T23:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,32.2
532775,Old Oak,2024-01-15T23:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,10.8
532775,Old Oak,2024-01-15T23:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.08
532775,Old Oak,2024-01-15T23:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.91
532775,Old Oak,2024-01-15T23:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.13
532775,Old Oak,2024-01-15T23:20:00.000+00:00,feeder,0030,L3 Active Power,kW,3.33
532775,Old Oak,2024-01-15T23:20:00.000+00:00,feeder,0030,L2 Active Power,kW,11.26
532775,Old Oak,2024-01-15T23:20:00.000+00:00,feeder,0030,L1 Active Power,kW,6.58
532775,Old Oak,2024-01-15T23:20:00.000+00:00,feeder,0030,N Current (RMS),A,31.0
532775,Old Oak,2024-01-15T23:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,15.7
532775,Old Oak,2024-01-15T23:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,47.0
532775,Old Oak,2024-01-15T23:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,29.0
532775,Old Oak,2024-01-15T23:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.46
532775,Old Oak,2024-01-15T23:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.43
532775,Old Oak,2024-01-15T23:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.66
532775,Old Oak,2024-01-15T23:20:00.000+00:00,feeder,0020,L3 Active Power,kW,8.95
532775,Old Oak,2024-01-15T23:20:00.000+00:00,feeder,0020,L2 Active Power,kW,9.87
532775,Old Oak,2024-01-15T23:20:00.000+00:00,feeder,0020,L1 Active Power,kW,8.47
532775,Old Oak,2024-01-15T23:20:00.000+00:00,feeder,0020,N Current (RMS),A,24.0
532775,Old Oak,2024-01-15T23:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,39.0
532775,Old Oak,2024-01-15T23:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,41.3
532775,Old Oak,2024-01-15T23:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,38.0
532775,Old Oak,2024-01-15T23:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.56
532775,Old Oak,2024-01-15T23:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.22
532775,Old Oak,2024-01-15T23:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.19
532775,Old Oak,2024-01-15T23:20:00.000+00:00,feeder,0010,L3 Active Power,kW,3.98
532775,Old Oak,2024-01-15T23:20:00.000+00:00,feeder,0010,L2 Active Power,kW,8.05
532775,Old Oak,2024-01-15T23:20:00.000+00:00,feeder,0010,L1 Active Power,kW,3.72
532775,Old Oak,2024-01-15T23:20:00.000+00:00,feeder,0010,N Current (RMS),A,23.9
532775,Old Oak,2024-01-15T23:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,18.5
532775,Old Oak,2024-01-15T23:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,33.3
532775,Old Oak,2024-01-15T23:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,16.7
532775,Old Oak,2024-01-15T23:20:00.000+00:00,transformer,,Temperature,C,18.0
532775,Old Oak,2024-01-15T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
532775,Old Oak,2024-01-15T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.88
532775,Old Oak,2024-01-15T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
532775,Old Oak,2024-01-15T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.23
532775,Old Oak,2024-01-15T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
532775,Old Oak,2024-01-15T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.72
532775,Old Oak,2024-01-15T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.75
532775,Old Oak,2024-01-15T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.59
532775,Old Oak,2024-01-15T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.13
532775,Old Oak,2024-01-15T23:20:00.000+00:00,busbar,,L3 Active Power,kW,17.37
532775,Old Oak,2024-01-15T23:20:00.000+00:00,busbar,,L2 Active Power,kW,36.71
532775,Old Oak,2024-01-15T23:20:00.000+00:00,busbar,,L1 Active Power,kW,21.33
532775,Old Oak,2024-01-15T23:20:00.000+00:00,busbar,,N Current (RMS),A,88.6
532775,Old Oak,2024-01-15T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,77.8
532775,Old Oak,2024-01-15T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,152.9
532775,Old Oak,2024-01-15T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,92.8
532775,Old Oak,2024-01-15T23:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.78
532775,Old Oak,2024-01-15T23:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.09
532775,Old Oak,2024-01-15T23:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.23
532775,Old Oak,2024-01-15T23:10:00.000+00:00,feeder,0040,L3 Active Power,kW,1.02
532775,Old Oak,2024-01-15T23:10:00.000+00:00,feeder,0040,L2 Active Power,kW,7.79
532775,Old Oak,2024-01-15T23:10:00.000+00:00,feeder,0040,L1 Active Power,kW,2.53
532775,Old Oak,2024-01-15T23:10:00.000+00:00,feeder,0040,N Current (RMS),A,27.9
532775,Old Oak,2024-01-15T23:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,6.0
532775,Old Oak,2024-01-15T23:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,33.3
532775,Old Oak,2024-01-15T23:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,10.7
532775,Old Oak,2024-01-15T23:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.01
532775,Old Oak,2024-01-15T23:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.23
532775,Old Oak,2024-01-15T23:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.22
532775,Old Oak,2024-01-15T23:10:00.000+00:00,feeder,0030,L3 Active Power,kW,2.91
532775,Old Oak,2024-01-15T23:10:00.000+00:00,feeder,0030,L2 Active Power,kW,10.12
532775,Old Oak,2024-01-15T23:10:00.000+00:00,feeder,0030,L1 Active Power,kW,6.26
532775,Old Oak,2024-01-15T23:10:00.000+00:00,feeder,0030,N Current (RMS),A,29.0
532775,Old Oak,2024-01-15T23:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,13.7
532775,Old Oak,2024-01-15T23:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,42.4
532775,Old Oak,2024-01-15T23:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,27.6
532775,Old Oak,2024-01-15T23:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.11
532775,Old Oak,2024-01-15T23:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.98
532775,Old Oak,2024-01-15T23:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.67
532775,Old Oak,2024-01-15T23:10:00.000+00:00,feeder,0020,L3 Active Power,kW,9.26
532775,Old Oak,2024-01-15T23:10:00.000+00:00,feeder,0020,L2 Active Power,kW,11.55
532775,Old Oak,2024-01-15T23:10:00.000+00:00,feeder,0020,L1 Active Power,kW,10.99
532775,Old Oak,2024-01-15T23:10:00.000+00:00,feeder,0020,N Current (RMS),A,24.4
532775,Old Oak,2024-01-15T23:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,39.5
532775,Old Oak,2024-01-15T23:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,48.4
532775,Old Oak,2024-01-15T23:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,47.6
532775,Old Oak,2024-01-15T23:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.73
532775,Old Oak,2024-01-15T23:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.1
532775,Old Oak,2024-01-15T23:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.06
532775,Old Oak,2024-01-15T23:10:00.000+00:00,feeder,0010,L3 Active Power,kW,2.76
532775,Old Oak,2024-01-15T23:10:00.000+00:00,feeder,0010,L2 Active Power,kW,8.62
532775,Old Oak,2024-01-15T23:10:00.000+00:00,feeder,0010,L1 Active Power,kW,3.91
532775,Old Oak,2024-01-15T23:10:00.000+00:00,feeder,0010,N Current (RMS),A,29.1
532775,Old Oak,2024-01-15T23:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,14.3
532775,Old Oak,2024-01-15T23:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,35.6
532775,Old Oak,2024-01-15T23:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,17.1
532775,Old Oak,2024-01-15T23:10:00.000+00:00,transformer,,Temperature,C,18.1
532775,Old Oak,2024-01-15T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.75
532775,Old Oak,2024-01-15T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.26
532775,Old Oak,2024-01-15T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
532775,Old Oak,2024-01-15T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.57
532775,Old Oak,2024-01-15T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
532775,Old Oak,2024-01-15T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.02
532775,Old Oak,2024-01-15T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.64
532775,Old Oak,2024-01-15T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.44
532775,Old Oak,2024-01-15T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.18
532775,Old Oak,2024-01-15T23:10:00.000+00:00,busbar,,L3 Active Power,kW,15.94
532775,Old Oak,2024-01-15T23:10:00.000+00:00,busbar,,L2 Active Power,kW,38.09
532775,Old Oak,2024-01-15T23:10:00.000+00:00,busbar,,L1 Active Power,kW,23.69
532775,Old Oak,2024-01-15T23:10:00.000+00:00,busbar,,N Current (RMS),A,93.6
532775,Old Oak,2024-01-15T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,71.3
532775,Old Oak,2024-01-15T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,157.7
532775,Old Oak,2024-01-15T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,101.4
532775,Old Oak,2024-01-15T23:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.88
532775,Old Oak,2024-01-15T23:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.24
532775,Old Oak,2024-01-15T23:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.25
532775,Old Oak,2024-01-15T23:00:00.000+00:00,feeder,0040,L3 Active Power,kW,0.9
532775,Old Oak,2024-01-15T23:00:00.000+00:00,feeder,0040,L2 Active Power,kW,6.8
532775,Old Oak,2024-01-15T23:00:00.000+00:00,feeder,0040,L1 Active Power,kW,2.64
532775,Old Oak,2024-01-15T23:00:00.000+00:00,feeder,0040,N Current (RMS),A,24.9
532775,Old Oak,2024-01-15T23:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,5.9
532775,Old Oak,2024-01-15T23:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,29.0
532775,Old Oak,2024-01-15T23:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,11.4
532775,Old Oak,2024-01-15T23:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.01
532775,Old Oak,2024-01-15T23:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.13
532775,Old Oak,2024-01-15T23:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.04
532775,Old Oak,2024-01-15T23:00:00.000+00:00,feeder,0030,L3 Active Power,kW,5.02
532775,Old Oak,2024-01-15T23:00:00.000+00:00,feeder,0030,L2 Active Power,kW,9.05
532775,Old Oak,2024-01-15T23:00:00.000+00:00,feeder,0030,L1 Active Power,kW,7.72
532775,Old Oak,2024-01-15T23:00:00.000+00:00,feeder,0030,N Current (RMS),A,21.2
532775,Old Oak,2024-01-15T23:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,21.6
532775,Old Oak,2024-01-15T23:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,38.0
532775,Old Oak,2024-01-15T23:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,33.1
532775,Old Oak,2024-01-15T23:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.12
532775,Old Oak,2024-01-15T23:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.67
532775,Old Oak,2024-01-15T23:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.7
532775,Old Oak,2024-01-15T23:00:00.000+00:00,feeder,0020,L3 Active Power,kW,9.8
532775,Old Oak,2024-01-15T23:00:00.000+00:00,feeder,0020,L2 Active Power,kW,11.11
532775,Old Oak,2024-01-15T23:00:00.000+00:00,feeder,0020,L1 Active Power,kW,9.97
532775,Old Oak,2024-01-15T23:00:00.000+00:00,feeder,0020,N Current (RMS),A,25.0
532775,Old Oak,2024-01-15T23:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,42.1
532775,Old Oak,2024-01-15T23:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,46.4
532775,Old Oak,2024-01-15T23:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,43.2
532775,Old Oak,2024-01-15T23:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.46
532775,Old Oak,2024-01-15T23:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.09
532775,Old Oak,2024-01-15T23:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.08
532775,Old Oak,2024-01-15T23:00:00.000+00:00,feeder,0010,L3 Active Power,kW,3.48
532775,Old Oak,2024-01-15T23:00:00.000+00:00,feeder,0010,L2 Active Power,kW,8.19
532775,Old Oak,2024-01-15T23:00:00.000+00:00,feeder,0010,L1 Active Power,kW,5.05
532775,Old Oak,2024-01-15T23:00:00.000+00:00,feeder,0010,N Current (RMS),A,22.0
532775,Old Oak,2024-01-15T23:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,16.4
532775,Old Oak,2024-01-15T23:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,33.6
532775,Old Oak,2024-01-15T23:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,21.9
532775,Old Oak,2024-01-15T23:00:00.000+00:00,transformer,,Temperature,C,18.2
532775,Old Oak,2024-01-15T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.79
532775,Old Oak,2024-01-15T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.6
532775,Old Oak,2024-01-15T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
532775,Old Oak,2024-01-15T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.15
532775,Old Oak,2024-01-15T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
532775,Old Oak,2024-01-15T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.4
532775,Old Oak,2024-01-15T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.47
532775,Old Oak,2024-01-15T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.61
532775,Old Oak,2024-01-15T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.07
532775,Old Oak,2024-01-15T23:00:00.000+00:00,busbar,,L3 Active Power,kW,19.2
532775,Old Oak,2024-01-15T23:00:00.000+00:00,busbar,,L2 Active Power,kW,35.16
532775,Old Oak,2024-01-15T23:00:00.000+00:00,busbar,,L1 Active Power,kW,25.38
532775,Old Oak,2024-01-15T23:00:00.000+00:00,busbar,,N Current (RMS),A,75.4
532775,Old Oak,2024-01-15T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,83.7
532775,Old Oak,2024-01-15T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,145.8
532775,Old Oak,2024-01-15T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,108.5
532775,Old Oak,2024-01-15T22:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.78
532775,Old Oak,2024-01-15T22:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.02
532775,Old Oak,2024-01-15T22:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.41
532775,Old Oak,2024-01-15T22:50:00.000+00:00,feeder,0040,L3 Active Power,kW,1.07
532775,Old Oak,2024-01-15T22:50:00.000+00:00,feeder,0040,L2 Active Power,kW,9.16
532775,Old Oak,2024-01-15T22:50:00.000+00:00,feeder,0040,L1 Active Power,kW,2.44
532775,Old Oak,2024-01-15T22:50:00.000+00:00,feeder,0040,N Current (RMS),A,32.4
532775,Old Oak,2024-01-15T22:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,6.2
532775,Old Oak,2024-01-15T22:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,39.0
532775,Old Oak,2024-01-15T22:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,10.6
532775,Old Oak,2024-01-15T22:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.88
532775,Old Oak,2024-01-15T22:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.03
532775,Old Oak,2024-01-15T22:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.88
532775,Old Oak,2024-01-15T22:50:00.000+00:00,feeder,0030,L3 Active Power,kW,6.7
532775,Old Oak,2024-01-15T22:50:00.000+00:00,feeder,0030,L2 Active Power,kW,9.29
532775,Old Oak,2024-01-15T22:50:00.000+00:00,feeder,0030,L1 Active Power,kW,6.88
532775,Old Oak,2024-01-15T22:50:00.000+00:00,feeder,0030,N Current (RMS),A,18.2
532775,Old Oak,2024-01-15T22:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,28.3
532775,Old Oak,2024-01-15T22:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,39.3
532775,Old Oak,2024-01-15T22:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,29.6
532775,Old Oak,2024-01-15T22:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.01
532775,Old Oak,2024-01-15T22:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.84
532775,Old Oak,2024-01-15T22:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.8
532775,Old Oak,2024-01-15T22:50:00.000+00:00,feeder,0020,L3 Active Power,kW,9.88
532775,Old Oak,2024-01-15T22:50:00.000+00:00,feeder,0020,L2 Active Power,kW,11.6
532775,Old Oak,2024-01-15T22:50:00.000+00:00,feeder,0020,L1 Active Power,kW,10.26
532775,Old Oak,2024-01-15T22:50:00.000+00:00,feeder,0020,N Current (RMS),A,26.8
532775,Old Oak,2024-01-15T22:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,43.3
532775,Old Oak,2024-01-15T22:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,48.6
532775,Old Oak,2024-01-15T22:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,44.6
532775,Old Oak,2024-01-15T22:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.53
532775,Old Oak,2024-01-15T22:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.17
532775,Old Oak,2024-01-15T22:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.21
532775,Old Oak,2024-01-15T22:50:00.000+00:00,feeder,0010,L3 Active Power,kW,3.57
532775,Old Oak,2024-01-15T22:50:00.000+00:00,feeder,0010,L2 Active Power,kW,7.69
532775,Old Oak,2024-01-15T22:50:00.000+00:00,feeder,0010,L1 Active Power,kW,5.58
532775,Old Oak,2024-01-15T22:50:00.000+00:00,feeder,0010,N Current (RMS),A,18.9
532775,Old Oak,2024-01-15T22:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,17.0
532775,Old Oak,2024-01-15T22:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,31.7
532775,Old Oak,2024-01-15T22:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,24.6
532775,Old Oak,2024-01-15T22:50:00.000+00:00,transformer,,Temperature,C,18.3
532775,Old Oak,2024-01-15T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
532775,Old Oak,2024-01-15T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.01
532775,Old Oak,2024-01-15T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
532775,Old Oak,2024-01-15T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.57
532775,Old Oak,2024-01-15T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
532775,Old Oak,2024-01-15T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.89
532775,Old Oak,2024-01-15T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.21
532775,Old Oak,2024-01-15T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.04
532775,Old Oak,2024-01-15T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.31
532775,Old Oak,2024-01-15T22:50:00.000+00:00,busbar,,L3 Active Power,kW,21.22
532775,Old Oak,2024-01-15T22:50:00.000+00:00,busbar,,L2 Active Power,kW,37.74
532775,Old Oak,2024-01-15T22:50:00.000+00:00,busbar,,L1 Active Power,kW,25.15
532775,Old Oak,2024-01-15T22:50:00.000+00:00,busbar,,N Current (RMS),A,80.5
532775,Old Oak,2024-01-15T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,92.3
532775,Old Oak,2024-01-15T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,156.9
532775,Old Oak,2024-01-15T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,108.6
532775,Old Oak,2024-01-15T22:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.69
532775,Old Oak,2024-01-15T22:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.09
532775,Old Oak,2024-01-15T22:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.43
532775,Old Oak,2024-01-15T22:40:00.000+00:00,feeder,0040,L3 Active Power,kW,1.37
532775,Old Oak,2024-01-15T22:40:00.000+00:00,feeder,0040,L2 Active Power,kW,9.73
532775,Old Oak,2024-01-15T22:40:00.000+00:00,feeder,0040,L1 Active Power,kW,2.85
532775,Old Oak,2024-01-15T22:40:00.000+00:00,feeder,0040,N Current (RMS),A,33.1
532775,Old Oak,2024-01-15T22:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,7.0
532775,Old Oak,2024-01-15T22:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,41.0
532775,Old Oak,2024-01-15T22:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,12.9
532775,Old Oak,2024-01-15T22:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.58
532775,Old Oak,2024-01-15T22:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.01
532775,Old Oak,2024-01-15T22:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.28
532775,Old Oak,2024-01-15T22:40:00.000+00:00,feeder,0030,L3 Active Power,kW,6.15
532775,Old Oak,2024-01-15T22:40:00.000+00:00,feeder,0030,L2 Active Power,kW,9.28
532775,Old Oak,2024-01-15T22:40:00.000+00:00,feeder,0030,L1 Active Power,kW,6.09
532775,Old Oak,2024-01-15T22:40:00.000+00:00,feeder,0030,N Current (RMS),A,19.6
532775,Old Oak,2024-01-15T22:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,26.1
532775,Old Oak,2024-01-15T22:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,39.4
532775,Old Oak,2024-01-15T22:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,27.0
532775,Old Oak,2024-01-15T22:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.8
532775,Old Oak,2024-01-15T22:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.82
532775,Old Oak,2024-01-15T22:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.84
532775,Old Oak,2024-01-15T22:40:00.000+00:00,feeder,0020,L3 Active Power,kW,7.98
532775,Old Oak,2024-01-15T22:40:00.000+00:00,feeder,0020,L2 Active Power,kW,12.41
532775,Old Oak,2024-01-15T22:40:00.000+00:00,feeder,0020,L1 Active Power,kW,12.76
532775,Old Oak,2024-01-15T22:40:00.000+00:00,feeder,0020,N Current (RMS),A,27.1
532775,Old Oak,2024-01-15T22:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,35.1
532775,Old Oak,2024-01-15T22:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,52.2
532775,Old Oak,2024-01-15T22:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,54.8
532775,Old Oak,2024-01-15T22:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.85
532775,Old Oak,2024-01-15T22:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.03
532775,Old Oak,2024-01-15T22:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.2
532775,Old Oak,2024-01-15T22:40:00.000+00:00,feeder,0010,L3 Active Power,kW,3.11
532775,Old Oak,2024-01-15T22:40:00.000+00:00,feeder,0010,L2 Active Power,kW,7.85
532775,Old Oak,2024-01-15T22:40:00.000+00:00,feeder,0010,L1 Active Power,kW,5.93
532775,Old Oak,2024-01-15T22:40:00.000+00:00,feeder,0010,N Current (RMS),A,21.4
532775,Old Oak,2024-01-15T22:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,16.2
532775,Old Oak,2024-01-15T22:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,32.4
532775,Old Oak,2024-01-15T22:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,25.9
532775,Old Oak,2024-01-15T22:40:00.000+00:00,transformer,,Temperature,C,18.4
532775,Old Oak,2024-01-15T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.77
532775,Old Oak,2024-01-15T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.62
532775,Old Oak,2024-01-15T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.77
532775,Old Oak,2024-01-15T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.05
532775,Old Oak,2024-01-15T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
532775,Old Oak,2024-01-15T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.45
532775,Old Oak,2024-01-15T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.93
532775,Old Oak,2024-01-15T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.25
532775,Old Oak,2024-01-15T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.75
532775,Old Oak,2024-01-15T22:40:00.000+00:00,busbar,,L3 Active Power,kW,18.61
532775,Old Oak,2024-01-15T22:40:00.000+00:00,busbar,,L2 Active Power,kW,39.27
532775,Old Oak,2024-01-15T22:40:00.000+00:00,busbar,,L1 Active Power,kW,27.63
532775,Old Oak,2024-01-15T22:40:00.000+00:00,busbar,,N Current (RMS),A,86.8
532775,Old Oak,2024-01-15T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,81.9
532775,Old Oak,2024-01-15T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,163.5
532775,Old Oak,2024-01-15T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,119.1
532775,Old Oak,2024-01-15T22:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.6
532775,Old Oak,2024-01-15T22:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.19
532775,Old Oak,2024-01-15T22:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.51
532775,Old Oak,2024-01-15T22:30:00.000+00:00,feeder,0040,L3 Active Power,kW,2.44
532775,Old Oak,2024-01-15T22:30:00.000+00:00,feeder,0040,L2 Active Power,kW,10.09
532775,Old Oak,2024-01-15T22:30:00.000+00:00,feeder,0040,L1 Active Power,kW,2.34
532775,Old Oak,2024-01-15T22:30:00.000+00:00,feeder,0040,N Current (RMS),A,32.8
532775,Old Oak,2024-01-15T22:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,11.6
532775,Old Oak,2024-01-15T22:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,42.8
532775,Old Oak,2024-01-15T22:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,10.2
532775,Old Oak,2024-01-15T22:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.75
532775,Old Oak,2024-01-15T22:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.06
532775,Old Oak,2024-01-15T22:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.86
532775,Old Oak,2024-01-15T22:30:00.000+00:00,feeder,0030,L3 Active Power,kW,6.07
532775,Old Oak,2024-01-15T22:30:00.000+00:00,feeder,0030,L2 Active Power,kW,9.17
532775,Old Oak,2024-01-15T22:30:00.000+00:00,feeder,0030,L1 Active Power,kW,6.03
532775,Old Oak,2024-01-15T22:30:00.000+00:00,feeder,0030,N Current (RMS),A,19.7
532775,Old Oak,2024-01-15T22:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,25.7
532775,Old Oak,2024-01-15T22:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,38.9
532775,Old Oak,2024-01-15T22:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,26.4
532775,Old Oak,2024-01-15T22:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.23
532775,Old Oak,2024-01-15T22:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.09
532775,Old Oak,2024-01-15T22:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.59
532775,Old Oak,2024-01-15T22:30:00.000+00:00,feeder,0020,L3 Active Power,kW,8.43
532775,Old Oak,2024-01-15T22:30:00.000+00:00,feeder,0020,L2 Active Power,kW,12.68
532775,Old Oak,2024-01-15T22:30:00.000+00:00,feeder,0020,L1 Active Power,kW,13.56
532775,Old Oak,2024-01-15T22:30:00.000+00:00,feeder,0020,N Current (RMS),A,24.7
532775,Old Oak,2024-01-15T22:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,36.9
532775,Old Oak,2024-01-15T22:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,53.2
532775,Old Oak,2024-01-15T22:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,57.7
532775,Old Oak,2024-01-15T22:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.78
532775,Old Oak,2024-01-15T22:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.24
532775,Old Oak,2024-01-15T22:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.07
532775,Old Oak,2024-01-15T22:30:00.000+00:00,feeder,0010,L3 Active Power,kW,4.09
532775,Old Oak,2024-01-15T22:30:00.000+00:00,feeder,0010,L2 Active Power,kW,10.43
532775,Old Oak,2024-01-15T22:30:00.000+00:00,feeder,0010,L1 Active Power,kW,6.34
532775,Old Oak,2024-01-15T22:30:00.000+00:00,feeder,0010,N Current (RMS),A,30.2
532775,Old Oak,2024-01-15T22:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,19.4
532775,Old Oak,2024-01-15T22:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,43.0
532775,Old Oak,2024-01-15T22:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,27.8
532775,Old Oak,2024-01-15T22:30:00.000+00:00,transformer,,Temperature,C,18.5
532775,Old Oak,2024-01-15T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.77
532775,Old Oak,2024-01-15T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.48
532775,Old Oak,2024-01-15T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.73
532775,Old Oak,2024-01-15T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.91
532775,Old Oak,2024-01-15T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
532775,Old Oak,2024-01-15T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.19
532775,Old Oak,2024-01-15T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.36
532775,Old Oak,2024-01-15T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.93
532775,Old Oak,2024-01-15T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.03
532775,Old Oak,2024-01-15T22:30:00.000+00:00,busbar,,L3 Active Power,kW,21.04
532775,Old Oak,2024-01-15T22:30:00.000+00:00,busbar,,L2 Active Power,kW,42.38
532775,Old Oak,2024-01-15T22:30:00.000+00:00,busbar,,L1 Active Power,kW,28.27
532775,Old Oak,2024-01-15T22:30:00.000+00:00,busbar,,N Current (RMS),A,92.6
532775,Old Oak,2024-01-15T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,91.6
532775,Old Oak,2024-01-15T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,175.8
532775,Old Oak,2024-01-15T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,120.8
532775,Old Oak,2024-01-15T22:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.81
532775,Old Oak,2024-01-15T22:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.18
532775,Old Oak,2024-01-15T22:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.62
532775,Old Oak,2024-01-15T22:20:00.000+00:00,feeder,0040,L3 Active Power,kW,3.64
532775,Old Oak,2024-01-15T22:20:00.000+00:00,feeder,0040,L2 Active Power,kW,12.31
532775,Old Oak,2024-01-15T22:20:00.000+00:00,feeder,0040,L1 Active Power,kW,2.4
532775,Old Oak,2024-01-15T22:20:00.000+00:00,feeder,0040,N Current (RMS),A,38.0
532775,Old Oak,2024-01-15T22:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,15.8
532775,Old Oak,2024-01-15T22:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,51.5
532775,Old Oak,2024-01-15T22:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,10.6
532775,Old Oak,2024-01-15T22:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.24
532775,Old Oak,2024-01-15T22:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.86
532775,Old Oak,2024-01-15T22:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.73
532775,Old Oak,2024-01-15T22:20:00.000+00:00,feeder,0030,L3 Active Power,kW,7.35
532775,Old Oak,2024-01-15T22:20:00.000+00:00,feeder,0030,L2 Active Power,kW,13.96
532775,Old Oak,2024-01-15T22:20:00.000+00:00,feeder,0030,L1 Active Power,kW,7.08
532775,Old Oak,2024-01-15T22:20:00.000+00:00,feeder,0030,N Current (RMS),A,32.6
532775,Old Oak,2024-01-15T22:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,31.5
532775,Old Oak,2024-01-15T22:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,58.8
532775,Old Oak,2024-01-15T22:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,31.0
532775,Old Oak,2024-01-15T22:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.69
532775,Old Oak,2024-01-15T22:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.75
532775,Old Oak,2024-01-15T22:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.89
532775,Old Oak,2024-01-15T22:20:00.000+00:00,feeder,0020,L3 Active Power,kW,11.96
532775,Old Oak,2024-01-15T22:20:00.000+00:00,feeder,0020,L2 Active Power,kW,13.15
532775,Old Oak,2024-01-15T22:20:00.000+00:00,feeder,0020,L1 Active Power,kW,11.95
532775,Old Oak,2024-01-15T22:20:00.000+00:00,feeder,0020,N Current (RMS),A,28.4
532775,Old Oak,2024-01-15T22:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,52.2
532775,Old Oak,2024-01-15T22:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,55.2
532775,Old Oak,2024-01-15T22:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,51.3
532775,Old Oak,2024-01-15T22:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.6
532775,Old Oak,2024-01-15T22:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.41
532775,Old Oak,2024-01-15T22:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.68
532775,Old Oak,2024-01-15T22:20:00.000+00:00,feeder,0010,L3 Active Power,kW,3.71
532775,Old Oak,2024-01-15T22:20:00.000+00:00,feeder,0010,L2 Active Power,kW,10.51
532775,Old Oak,2024-01-15T22:20:00.000+00:00,feeder,0010,L1 Active Power,kW,7.44
532775,Old Oak,2024-01-15T22:20:00.000+00:00,feeder,0010,N Current (RMS),A,30.0
532775,Old Oak,2024-01-15T22:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,17.9
532775,Old Oak,2024-01-15T22:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,43.4
532775,Old Oak,2024-01-15T22:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,31.8
532775,Old Oak,2024-01-15T22:20:00.000+00:00,transformer,,Temperature,C,18.7
532775,Old Oak,2024-01-15T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.83
532775,Old Oak,2024-01-15T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.06
532775,Old Oak,2024-01-15T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
532775,Old Oak,2024-01-15T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.47
532775,Old Oak,2024-01-15T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
532775,Old Oak,2024-01-15T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.85
532775,Old Oak,2024-01-15T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.34
532775,Old Oak,2024-01-15T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.87
532775,Old Oak,2024-01-15T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.91
532775,Old Oak,2024-01-15T22:20:00.000+00:00,busbar,,L3 Active Power,kW,26.66
532775,Old Oak,2024-01-15T22:20:00.000+00:00,busbar,,L2 Active Power,kW,49.93
532775,Old Oak,2024-01-15T22:20:00.000+00:00,busbar,,L1 Active Power,kW,28.86
532775,Old Oak,2024-01-15T22:20:00.000+00:00,busbar,,N Current (RMS),A,112.3
532775,Old Oak,2024-01-15T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,115.8
532775,Old Oak,2024-01-15T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,207.6
532775,Old Oak,2024-01-15T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,123.3
532775,Old Oak,2024-01-15T22:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.92
532775,Old Oak,2024-01-15T22:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.25
532775,Old Oak,2024-01-15T22:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.32
532775,Old Oak,2024-01-15T22:10:00.000+00:00,feeder,0040,L3 Active Power,kW,3.92
532775,Old Oak,2024-01-15T22:10:00.000+00:00,feeder,0040,L2 Active Power,kW,10.82
532775,Old Oak,2024-01-15T22:10:00.000+00:00,feeder,0040,L1 Active Power,kW,3.72
532775,Old Oak,2024-01-15T22:10:00.000+00:00,feeder,0040,N Current (RMS),A,31.2
532775,Old Oak,2024-01-15T22:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,17.0
532775,Old Oak,2024-01-15T22:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,45.8
532775,Old Oak,2024-01-15T22:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,16.3
532775,Old Oak,2024-01-15T22:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.35
532775,Old Oak,2024-01-15T22:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.54
532775,Old Oak,2024-01-15T22:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.03
532775,Old Oak,2024-01-15T22:10:00.000+00:00,feeder,0030,L3 Active Power,kW,7.77
532775,Old Oak,2024-01-15T22:10:00.000+00:00,feeder,0030,L2 Active Power,kW,11.82
532775,Old Oak,2024-01-15T22:10:00.000+00:00,feeder,0030,L1 Active Power,kW,7.25
532775,Old Oak,2024-01-15T22:10:00.000+00:00,feeder,0030,N Current (RMS),A,25.9
532775,Old Oak,2024-01-15T22:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,33.3
532775,Old Oak,2024-01-15T22:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,49.9
532775,Old Oak,2024-01-15T22:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,31.6
532775,Old Oak,2024-01-15T22:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.34
