Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
532775,Old Oak,2024-01-15T22:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.13
532775,Old Oak,2024-01-15T22:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.34
532775,Old Oak,2024-01-15T22:10:00.000+00:00,feeder,0020,L3 Active Power,kW,12.6
532775,Old Oak,2024-01-15T22:10:00.000+00:00,feeder,0020,L2 Active Power,kW,14.02
532775,Old Oak,2024-01-15T22:10:00.000+00:00,feeder,0020,L1 Active Power,kW,16.27
532775,Old Oak,2024-01-15T22:10:00.000+00:00,feeder,0020,N Current (RMS),A,27.3
532775,Old Oak,2024-01-15T22:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,53.8
532775,Old Oak,2024-01-15T22:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,58.5
532775,Old Oak,2024-01-15T22:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,69.1
532775,Old Oak,2024-01-15T22:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.62
532775,Old Oak,2024-01-15T22:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.05
532775,Old Oak,2024-01-15T22:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.39
532775,Old Oak,2024-01-15T22:10:00.000+00:00,feeder,0010,L3 Active Power,kW,4.97
532775,Old Oak,2024-01-15T22:10:00.000+00:00,feeder,0010,L2 Active Power,kW,8.58
532775,Old Oak,2024-01-15T22:10:00.000+00:00,feeder,0010,L1 Active Power,kW,7.12
532775,Old Oak,2024-01-15T22:10:00.000+00:00,feeder,0010,N Current (RMS),A,20.4
532775,Old Oak,2024-01-15T22:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,22.4
532775,Old Oak,2024-01-15T22:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,35.5
532775,Old Oak,2024-01-15T22:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,30.4
532775,Old Oak,2024-01-15T22:10:00.000+00:00,transformer,,Temperature,C,18.8
532775,Old Oak,2024-01-15T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
532775,Old Oak,2024-01-15T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.95
532775,Old Oak,2024-01-15T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
532775,Old Oak,2024-01-15T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.72
532775,Old Oak,2024-01-15T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
532775,Old Oak,2024-01-15T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.7
532775,Old Oak,2024-01-15T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.23
532775,Old Oak,2024-01-15T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.98
532775,Old Oak,2024-01-15T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.09
532775,Old Oak,2024-01-15T22:10:00.000+00:00,busbar,,L3 Active Power,kW,29.27
532775,Old Oak,2024-01-15T22:10:00.000+00:00,busbar,,L2 Active Power,kW,45.23
532775,Old Oak,2024-01-15T22:10:00.000+00:00,busbar,,L1 Active Power,kW,34.36
532775,Old Oak,2024-01-15T22:10:00.000+00:00,busbar,,N Current (RMS),A,84.8
532775,Old Oak,2024-01-15T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,125.3
532775,Old Oak,2024-01-15T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,188.3
532775,Old Oak,2024-01-15T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,145.9
532775,Old Oak,2024-01-15T22:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.02
532775,Old Oak,2024-01-15T22:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.16
532775,Old Oak,2024-01-15T22:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.27
532775,Old Oak,2024-01-15T22:00:00.000+00:00,feeder,0040,L3 Active Power,kW,2.5
532775,Old Oak,2024-01-15T22:00:00.000+00:00,feeder,0040,L2 Active Power,kW,7.43
532775,Old Oak,2024-01-15T22:00:00.000+00:00,feeder,0040,L1 Active Power,kW,4.28
532775,Old Oak,2024-01-15T22:00:00.000+00:00,feeder,0040,N Current (RMS),A,23.8
532775,Old Oak,2024-01-15T22:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,12.4
532775,Old Oak,2024-01-15T22:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,32.0
532775,Old Oak,2024-01-15T22:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,18.3
532775,Old Oak,2024-01-15T22:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.16
532775,Old Oak,2024-01-15T22:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.48
532775,Old Oak,2024-01-15T22:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.96
532775,Old Oak,2024-01-15T22:00:00.000+00:00,feeder,0030,L3 Active Power,kW,9.81
532775,Old Oak,2024-01-15T22:00:00.000+00:00,feeder,0030,L2 Active Power,kW,9.9
532775,Old Oak,2024-01-15T22:00:00.000+00:00,feeder,0030,L1 Active Power,kW,8.4
532775,Old Oak,2024-01-15T22:00:00.000+00:00,feeder,0030,N Current (RMS),A,19.3
532775,Old Oak,2024-01-15T22:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,41.6
532775,Old Oak,2024-01-15T22:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,41.2
532775,Old Oak,2024-01-15T22:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,36.1
532775,Old Oak,2024-01-15T22:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.42
532775,Old Oak,2024-01-15T22:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.36
532775,Old Oak,2024-01-15T22:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.67
532775,Old Oak,2024-01-15T22:00:00.000+00:00,feeder,0020,L3 Active Power,kW,14.28
532775,Old Oak,2024-01-15T22:00:00.000+00:00,feeder,0020,L2 Active Power,kW,16.58
532775,Old Oak,2024-01-15T22:00:00.000+00:00,feeder,0020,L1 Active Power,kW,18.08
532775,Old Oak,2024-01-15T22:00:00.000+00:00,feeder,0020,N Current (RMS),A,28.1
532775,Old Oak,2024-01-15T22:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,60.4
532775,Old Oak,2024-01-15T22:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,69.0
532775,Old Oak,2024-01-15T22:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,76.4
532775,Old Oak,2024-01-15T22:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.66
532775,Old Oak,2024-01-15T22:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.15
532775,Old Oak,2024-01-15T22:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.75
532775,Old Oak,2024-01-15T22:00:00.000+00:00,feeder,0010,L3 Active Power,kW,4.61
532775,Old Oak,2024-01-15T22:00:00.000+00:00,feeder,0010,L2 Active Power,kW,9.32
532775,Old Oak,2024-01-15T22:00:00.000+00:00,feeder,0010,L1 Active Power,kW,7.11
532775,Old Oak,2024-01-15T22:00:00.000+00:00,feeder,0010,N Current (RMS),A,23.2
532775,Old Oak,2024-01-15T22:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,21.1
532775,Old Oak,2024-01-15T22:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,38.6
532775,Old Oak,2024-01-15T22:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,30.1
532775,Old Oak,2024-01-15T22:00:00.000+00:00,transformer,,Temperature,C,18.9
532775,Old Oak,2024-01-15T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
532775,Old Oak,2024-01-15T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.97
532775,Old Oak,2024-01-15T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
532775,Old Oak,2024-01-15T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.8
532775,Old Oak,2024-01-15T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
532775,Old Oak,2024-01-15T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.69
532775,Old Oak,2024-01-15T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.26
532775,Old Oak,2024-01-15T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.44
532775,Old Oak,2024-01-15T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.65
532775,Old Oak,2024-01-15T22:00:00.000+00:00,busbar,,L3 Active Power,kW,31.21
532775,Old Oak,2024-01-15T22:00:00.000+00:00,busbar,,L2 Active Power,kW,43.24
532775,Old Oak,2024-01-15T22:00:00.000+00:00,busbar,,L1 Active Power,kW,37.87
532775,Old Oak,2024-01-15T22:00:00.000+00:00,busbar,,N Current (RMS),A,74.5
532775,Old Oak,2024-01-15T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,132.7
532775,Old Oak,2024-01-15T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,179.4
532775,Old Oak,2024-01-15T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,159.5
532775,Old Oak,2024-01-15T21:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.9
532775,Old Oak,2024-01-15T21:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.12
532775,Old Oak,2024-01-15T21:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.22
532775,Old Oak,2024-01-15T21:50:00.000+00:00,feeder,0040,L3 Active Power,kW,2.05
532775,Old Oak,2024-01-15T21:50:00.000+00:00,feeder,0040,L2 Active Power,kW,7.61
532775,Old Oak,2024-01-15T21:50:00.000+00:00,feeder,0040,L1 Active Power,kW,5.76
532775,Old Oak,2024-01-15T21:50:00.000+00:00,feeder,0040,N Current (RMS),A,25.3
532775,Old Oak,2024-01-15T21:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,10.1
532775,Old Oak,2024-01-15T21:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,33.0
532775,Old Oak,2024-01-15T21:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,24.3
532775,Old Oak,2024-01-15T21:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.01
532775,Old Oak,2024-01-15T21:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.77
532775,Old Oak,2024-01-15T21:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.56
532775,Old Oak,2024-01-15T21:50:00.000+00:00,feeder,0030,L3 Active Power,kW,8.72
532775,Old Oak,2024-01-15T21:50:00.000+00:00,feeder,0030,L2 Active Power,kW,7.95
532775,Old Oak,2024-01-15T21:50:00.000+00:00,feeder,0030,L1 Active Power,kW,9.42
532775,Old Oak,2024-01-15T21:50:00.000+00:00,feeder,0030,N Current (RMS),A,19.4
532775,Old Oak,2024-01-15T21:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,37.0
532775,Old Oak,2024-01-15T21:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,33.9
532775,Old Oak,2024-01-15T21:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,40.2
532775,Old Oak,2024-01-15T21:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.66
532775,Old Oak,2024-01-15T21:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.09
532775,Old Oak,2024-01-15T21:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.76
532775,Old Oak,2024-01-15T21:50:00.000+00:00,feeder,0020,L3 Active Power,kW,13.73
532775,Old Oak,2024-01-15T21:50:00.000+00:00,feeder,0020,L2 Active Power,kW,16.35
532775,Old Oak,2024-01-15T21:50:00.000+00:00,feeder,0020,L1 Active Power,kW,13.0
532775,Old Oak,2024-01-15T21:50:00.000+00:00,feeder,0020,N Current (RMS),A,30.5
532775,Old Oak,2024-01-15T21:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,58.6
532775,Old Oak,2024-01-15T21:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,68.1
532775,Old Oak,2024-01-15T21:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,55.8
532775,Old Oak,2024-01-15T21:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.46
532775,Old Oak,2024-01-15T21:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.33
532775,Old Oak,2024-01-15T21:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.97
532775,Old Oak,2024-01-15T21:50:00.000+00:00,feeder,0010,L3 Active Power,kW,6.31
532775,Old Oak,2024-01-15T21:50:00.000+00:00,feeder,0010,L2 Active Power,kW,11.7
532775,Old Oak,2024-01-15T21:50:00.000+00:00,feeder,0010,L1 Active Power,kW,6.31
532775,Old Oak,2024-01-15T21:50:00.000+00:00,feeder,0010,N Current (RMS),A,31.2
532775,Old Oak,2024-01-15T21:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,29.2
532775,Old Oak,2024-01-15T21:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,48.3
532775,Old Oak,2024-01-15T21:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,27.0
532775,Old Oak,2024-01-15T21:50:00.000+00:00,transformer,,Temperature,C,19.0
532775,Old Oak,2024-01-15T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
532775,Old Oak,2024-01-15T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.51
532775,Old Oak,2024-01-15T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
532775,Old Oak,2024-01-15T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.43
532775,Old Oak,2024-01-15T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
532775,Old Oak,2024-01-15T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.36
532775,Old Oak,2024-01-15T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.03
532775,Old Oak,2024-01-15T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.12
532775,Old Oak,2024-01-15T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.51
532775,Old Oak,2024-01-15T21:50:00.000+00:00,busbar,,L3 Active Power,kW,30.81
532775,Old Oak,2024-01-15T21:50:00.000+00:00,busbar,,L2 Active Power,kW,43.62
532775,Old Oak,2024-01-15T21:50:00.000+00:00,busbar,,L1 Active Power,kW,34.5
532775,Old Oak,2024-01-15T21:50:00.000+00:00,busbar,,N Current (RMS),A,80.9
532775,Old Oak,2024-01-15T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,131.8
532775,Old Oak,2024-01-15T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,181.7
532775,Old Oak,2024-01-15T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,146.3
532775,Old Oak,2024-01-15T21:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.82
532775,Old Oak,2024-01-15T21:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.1
532775,Old Oak,2024-01-15T21:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.39
532775,Old Oak,2024-01-15T21:40:00.000+00:00,feeder,0040,L3 Active Power,kW,3.94
532775,Old Oak,2024-01-15T21:40:00.000+00:00,feeder,0040,L2 Active Power,kW,8.07
532775,Old Oak,2024-01-15T21:40:00.000+00:00,feeder,0040,L1 Active Power,kW,3.97
532775,Old Oak,2024-01-15T21:40:00.000+00:00,feeder,0040,N Current (RMS),A,23.5
532775,Old Oak,2024-01-15T21:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,18.0
532775,Old Oak,2024-01-15T21:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,34.8
532775,Old Oak,2024-01-15T21:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,17.9
532775,Old Oak,2024-01-15T21:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.12
532775,Old Oak,2024-01-15T21:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.64
532775,Old Oak,2024-01-15T21:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.63
532775,Old Oak,2024-01-15T21:40:00.000+00:00,feeder,0030,L3 Active Power,kW,8.06
532775,Old Oak,2024-01-15T21:40:00.000+00:00,feeder,0030,L2 Active Power,kW,7.76
532775,Old Oak,2024-01-15T21:40:00.000+00:00,feeder,0030,L1 Active Power,kW,9.56
532775,Old Oak,2024-01-15T21:40:00.000+00:00,feeder,0030,N Current (RMS),A,20.4
532775,Old Oak,2024-01-15T21:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,34.4
532775,Old Oak,2024-01-15T21:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,33.0
532775,Old Oak,2024-01-15T21:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,41.1
532775,Old Oak,2024-01-15T21:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.34
532775,Old Oak,2024-01-15T21:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.02
532775,Old Oak,2024-01-15T21:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.6
532775,Old Oak,2024-01-15T21:40:00.000+00:00,feeder,0020,L3 Active Power,kW,13.9
532775,Old Oak,2024-01-15T21:40:00.000+00:00,feeder,0020,L2 Active Power,kW,16.89
532775,Old Oak,2024-01-15T21:40:00.000+00:00,feeder,0020,L1 Active Power,kW,13.98
532775,Old Oak,2024-01-15T21:40:00.000+00:00,feeder,0020,N Current (RMS),A,30.5
532775,Old Oak,2024-01-15T21:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,59.7
532775,Old Oak,2024-01-15T21:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,70.6
532775,Old Oak,2024-01-15T21:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,59.9
532775,Old Oak,2024-01-15T21:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.21
532775,Old Oak,2024-01-15T21:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.11
532775,Old Oak,2024-01-15T21:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.97
532775,Old Oak,2024-01-15T21:40:00.000+00:00,feeder,0010,L3 Active Power,kW,5.16
532775,Old Oak,2024-01-15T21:40:00.000+00:00,feeder,0010,L2 Active Power,kW,11.55
532775,Old Oak,2024-01-15T21:40:00.000+00:00,feeder,0010,L1 Active Power,kW,5.04
532775,Old Oak,2024-01-15T21:40:00.000+00:00,feeder,0010,N Current (RMS),A,33.7
532775,Old Oak,2024-01-15T21:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,23.4
532775,Old Oak,2024-01-15T21:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,47.8
532775,Old Oak,2024-01-15T21:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,21.9
532775,Old Oak,2024-01-15T21:40:00.000+00:00,transformer,,Temperature,C,19.1
532775,Old Oak,2024-01-15T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
532775,Old Oak,2024-01-15T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.4
532775,Old Oak,2024-01-15T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
532775,Old Oak,2024-01-15T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.3
532775,Old Oak,2024-01-15T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
532775,Old Oak,2024-01-15T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.35
532775,Old Oak,2024-01-15T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.5
532775,Old Oak,2024-01-15T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.87
532775,Old Oak,2024-01-15T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.59
532775,Old Oak,2024-01-15T21:40:00.000+00:00,busbar,,L3 Active Power,kW,31.06
532775,Old Oak,2024-01-15T21:40:00.000+00:00,busbar,,L2 Active Power,kW,44.26
532775,Old Oak,2024-01-15T21:40:00.000+00:00,busbar,,L1 Active Power,kW,32.54
532775,Old Oak,2024-01-15T21:40:00.000+00:00,busbar,,N Current (RMS),A,84.9
532775,Old Oak,2024-01-15T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,132.8
532775,Old Oak,2024-01-15T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,184.8
532775,Old Oak,2024-01-15T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,139.1
532775,Old Oak,2024-01-15T21:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.74
532775,Old Oak,2024-01-15T21:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.05
532775,Old Oak,2024-01-15T21:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.42
532775,Old Oak,2024-01-15T21:30:00.000+00:00,feeder,0040,L3 Active Power,kW,3.49
532775,Old Oak,2024-01-15T21:30:00.000+00:00,feeder,0040,L2 Active Power,kW,7.28
532775,Old Oak,2024-01-15T21:30:00.000+00:00,feeder,0040,L1 Active Power,kW,3.0
532775,Old Oak,2024-01-15T21:30:00.000+00:00,feeder,0040,N Current (RMS),A,22.4
532775,Old Oak,2024-01-15T21:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,16.0
532775,Old Oak,2024-01-15T21:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,31.8
532775,Old Oak,2024-01-15T21:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,13.0
532775,Old Oak,2024-01-15T21:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.01
532775,Old Oak,2024-01-15T21:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.72
532775,Old Oak,2024-01-15T21:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.66
532775,Old Oak,2024-01-15T21:30:00.000+00:00,feeder,0030,L3 Active Power,kW,9.28
532775,Old Oak,2024-01-15T21:30:00.000+00:00,feeder,0030,L2 Active Power,kW,8.13
532775,Old Oak,2024-01-15T21:30:00.000+00:00,feeder,0030,L1 Active Power,kW,7.78
532775,Old Oak,2024-01-15T21:30:00.000+00:00,feeder,0030,N Current (RMS),A,18.8
532775,Old Oak,2024-01-15T21:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,39.3
532775,Old Oak,2024-01-15T21:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,34.7
532775,Old Oak,2024-01-15T21:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,34.2
532775,Old Oak,2024-01-15T21:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.74
532775,Old Oak,2024-01-15T21:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.61
532775,Old Oak,2024-01-15T21:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.91
532775,Old Oak,2024-01-15T21:30:00.000+00:00,feeder,0020,L3 Active Power,kW,12.33
532775,Old Oak,2024-01-15T21:30:00.000+00:00,feeder,0020,L2 Active Power,kW,18.69
532775,Old Oak,2024-01-15T21:30:00.000+00:00,feeder,0020,L1 Active Power,kW,15.36
532775,Old Oak,2024-01-15T21:30:00.000+00:00,feeder,0020,N Current (RMS),A,33.6
532775,Old Oak,2024-01-15T21:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,53.5
532775,Old Oak,2024-01-15T21:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,78.6
532775,Old Oak,2024-01-15T21:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,65.9
532775,Old Oak,2024-01-15T21:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.51
532775,Old Oak,2024-01-15T21:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.07
532775,Old Oak,2024-01-15T21:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.91
532775,Old Oak,2024-01-15T21:30:00.000+00:00,feeder,0010,L3 Active Power,kW,6.58
532775,Old Oak,2024-01-15T21:30:00.000+00:00,feeder,0010,L2 Active Power,kW,11.59
532775,Old Oak,2024-01-15T21:30:00.000+00:00,feeder,0010,L1 Active Power,kW,7.38
532775,Old Oak,2024-01-15T21:30:00.000+00:00,feeder,0010,N Current (RMS),A,33.3
532775,Old Oak,2024-01-15T21:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,34.0
532775,Old Oak,2024-01-15T21:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,48.2
532775,Old Oak,2024-01-15T21:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,31.9
532775,Old Oak,2024-01-15T21:30:00.000+00:00,transformer,,Temperature,C,19.3
532775,Old Oak,2024-01-15T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
532775,Old Oak,2024-01-15T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.06
532775,Old Oak,2024-01-15T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
532775,Old Oak,2024-01-15T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.99
532775,Old Oak,2024-01-15T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
532775,Old Oak,2024-01-15T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.11
532775,Old Oak,2024-01-15T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.01
532775,Old Oak,2024-01-15T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.09
532775,Old Oak,2024-01-15T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.89
532775,Old Oak,2024-01-15T21:30:00.000+00:00,busbar,,L3 Active Power,kW,31.68
532775,Old Oak,2024-01-15T21:30:00.000+00:00,busbar,,L2 Active Power,kW,45.69
532775,Old Oak,2024-01-15T21:30:00.000+00:00,busbar,,L1 Active Power,kW,33.52
532775,Old Oak,2024-01-15T21:30:00.000+00:00,busbar,,N Current (RMS),A,88.0
532775,Old Oak,2024-01-15T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,137.0
532775,Old Oak,2024-01-15T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,191.4
532775,Old Oak,2024-01-15T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,143.7
532775,Old Oak,2024-01-15T21:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.77
532775,Old Oak,2024-01-15T21:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.8
532775,Old Oak,2024-01-15T21:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.17
532775,Old Oak,2024-01-15T21:20:00.000+00:00,feeder,0040,L3 Active Power,kW,3.86
532775,Old Oak,2024-01-15T21:20:00.000+00:00,feeder,0040,L2 Active Power,kW,5.85
532775,Old Oak,2024-01-15T21:20:00.000+00:00,feeder,0040,L1 Active Power,kW,2.56
532775,Old Oak,2024-01-15T21:20:00.000+00:00,feeder,0040,N Current (RMS),A,19.2
532775,Old Oak,2024-01-15T21:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,17.7
532775,Old Oak,2024-01-15T21:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,25.9
532775,Old Oak,2024-01-15T21:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,11.3
532775,Old Oak,2024-01-15T21:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.61
532775,Old Oak,2024-01-15T21:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.16
532775,Old Oak,2024-01-15T21:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.74
532775,Old Oak,2024-01-15T21:20:00.000+00:00,feeder,0030,L3 Active Power,kW,12.07
532775,Old Oak,2024-01-15T21:20:00.000+00:00,feeder,0030,L2 Active Power,kW,7.45
532775,Old Oak,2024-01-15T21:20:00.000+00:00,feeder,0030,L1 Active Power,kW,7.23
532775,Old Oak,2024-01-15T21:20:00.000+00:00,feeder,0030,N Current (RMS),A,26.4
532775,Old Oak,2024-01-15T21:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,51.2
532775,Old Oak,2024-01-15T21:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,32.3
532775,Old Oak,2024-01-15T21:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,31.7
532775,Old Oak,2024-01-15T21:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.22
532775,Old Oak,2024-01-15T21:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.31
532775,Old Oak,2024-01-15T21:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.03
532775,Old Oak,2024-01-15T21:20:00.000+00:00,feeder,0020,L3 Active Power,kW,12.16
532775,Old Oak,2024-01-15T21:20:00.000+00:00,feeder,0020,L2 Active Power,kW,17.56
532775,Old Oak,2024-01-15T21:20:00.000+00:00,feeder,0020,L1 Active Power,kW,16.54
532775,Old Oak,2024-01-15T21:20:00.000+00:00,feeder,0020,N Current (RMS),A,30.6
532775,Old Oak,2024-01-15T21:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,52.4
532775,Old Oak,2024-01-15T21:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,73.3
532775,Old Oak,2024-01-15T21:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,70.6
532775,Old Oak,2024-01-15T21:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.68
532775,Old Oak,2024-01-15T21:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.32
532775,Old Oak,2024-01-15T21:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.91
532775,Old Oak,2024-01-15T21:20:00.000+00:00,feeder,0010,L3 Active Power,kW,11.66
532775,Old Oak,2024-01-15T21:20:00.000+00:00,feeder,0010,L2 Active Power,kW,12.98
532775,Old Oak,2024-01-15T21:20:00.000+00:00,feeder,0010,L1 Active Power,kW,8.22
532775,Old Oak,2024-01-15T21:20:00.000+00:00,feeder,0010,N Current (RMS),A,34.8
532775,Old Oak,2024-01-15T21:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,51.8
532775,Old Oak,2024-01-15T21:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,53.9
532775,Old Oak,2024-01-15T21:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,35.0
532775,Old Oak,2024-01-15T21:20:00.000+00:00,transformer,,Temperature,C,19.3
532775,Old Oak,2024-01-15T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
532775,Old Oak,2024-01-15T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.76
532775,Old Oak,2024-01-15T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
532775,Old Oak,2024-01-15T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.04
532775,Old Oak,2024-01-15T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
532775,Old Oak,2024-01-15T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.07
532775,Old Oak,2024-01-15T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.28
532775,Old Oak,2024-01-15T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.96
532775,Old Oak,2024-01-15T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.85
532775,Old Oak,2024-01-15T21:20:00.000+00:00,busbar,,L3 Active Power,kW,39.75
532775,Old Oak,2024-01-15T21:20:00.000+00:00,busbar,,L2 Active Power,kW,43.84
532775,Old Oak,2024-01-15T21:20:00.000+00:00,busbar,,L1 Active Power,kW,34.56
532775,Old Oak,2024-01-15T21:20:00.000+00:00,busbar,,N Current (RMS),A,79.5
532775,Old Oak,2024-01-15T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,169.1
532775,Old Oak,2024-01-15T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,183.3
532775,Old Oak,2024-01-15T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,147.7
532775,Old Oak,2024-01-15T21:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.83
532775,Old Oak,2024-01-15T21:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.89
532775,Old Oak,2024-01-15T21:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.38
532775,Old Oak,2024-01-15T21:10:00.000+00:00,feeder,0040,L3 Active Power,kW,4.28
532775,Old Oak,2024-01-15T21:10:00.000+00:00,feeder,0040,L2 Active Power,kW,7.0
532775,Old Oak,2024-01-15T21:10:00.000+00:00,feeder,0040,L1 Active Power,kW,3.07
532775,Old Oak,2024-01-15T21:10:00.000+00:00,feeder,0040,N Current (RMS),A,23.7
532775,Old Oak,2024-01-15T21:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,22.2
532775,Old Oak,2024-01-15T21:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,30.3
532775,Old Oak,2024-01-15T21:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,14.2
532775,Old Oak,2024-01-15T21:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.9
532775,Old Oak,2024-01-15T21:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.27
532775,Old Oak,2024-01-15T21:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.53
532775,Old Oak,2024-01-15T21:10:00.000+00:00,feeder,0030,L3 Active Power,kW,9.48
532775,Old Oak,2024-01-15T21:10:00.000+00:00,feeder,0030,L2 Active Power,kW,8.01
532775,Old Oak,2024-01-15T21:10:00.000+00:00,feeder,0030,L1 Active Power,kW,7.95
532775,Old Oak,2024-01-15T21:10:00.000+00:00,feeder,0030,N Current (RMS),A,19.4
532775,Old Oak,2024-01-15T21:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,40.4
532775,Old Oak,2024-01-15T21:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,34.4
532775,Old Oak,2024-01-15T21:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,34.6
532775,Old Oak,2024-01-15T21:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.68
532775,Old Oak,2024-01-15T21:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.1
532775,Old Oak,2024-01-15T21:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.19
532775,Old Oak,2024-01-15T21:10:00.000+00:00,feeder,0020,L3 Active Power,kW,12.88
532775,Old Oak,2024-01-15T21:10:00.000+00:00,feeder,0020,L2 Active Power,kW,18.46
532775,Old Oak,2024-01-15T21:10:00.000+00:00,feeder,0020,L1 Active Power,kW,14.58
532775,Old Oak,2024-01-15T21:10:00.000+00:00,feeder,0020,N Current (RMS),A,32.4
532775,Old Oak,2024-01-15T21:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,55.5
532775,Old Oak,2024-01-15T21:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,77.0
532775,Old Oak,2024-01-15T21:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,63.0
532775,Old Oak,2024-01-15T21:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.95
532775,Old Oak,2024-01-15T21:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.69
532775,Old Oak,2024-01-15T21:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.88
532775,Old Oak,2024-01-15T21:10:00.000+00:00,feeder,0010,L3 Active Power,kW,4.38
532775,Old Oak,2024-01-15T21:10:00.000+00:00,feeder,0010,L2 Active Power,kW,12.8
532775,Old Oak,2024-01-15T21:10:00.000+00:00,feeder,0010,L1 Active Power,kW,9.97
532775,Old Oak,2024-01-15T21:10:00.000+00:00,feeder,0010,N Current (RMS),A,37.3
532775,Old Oak,2024-01-15T21:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,21.0
532775,Old Oak,2024-01-15T21:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,53.3
532775,Old Oak,2024-01-15T21:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,42.7
532775,Old Oak,2024-01-15T21:10:00.000+00:00,transformer,,Temperature,C,19.4
532775,Old Oak,2024-01-15T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
532775,Old Oak,2024-01-15T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.84
532775,Old Oak,2024-01-15T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
532775,Old Oak,2024-01-15T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.65
532775,Old Oak,2024-01-15T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
532775,Old Oak,2024-01-15T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.7
532775,Old Oak,2024-01-15T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.36
532775,Old Oak,2024-01-15T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.37
532775,Old Oak,2024-01-15T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.98
532775,Old Oak,2024-01-15T21:10:00.000+00:00,busbar,,L3 Active Power,kW,31.02
532775,Old Oak,2024-01-15T21:10:00.000+00:00,busbar,,L2 Active Power,kW,46.26
532775,Old Oak,2024-01-15T21:10:00.000+00:00,busbar,,L1 Active Power,kW,35.56
532775,Old Oak,2024-01-15T21:10:00.000+00:00,busbar,,N Current (RMS),A,92.0
532775,Old Oak,2024-01-15T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,134.6
532775,Old Oak,2024-01-15T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,193.1
532775,Old Oak,2024-01-15T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,152.0
532775,Old Oak,2024-01-15T21:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.59
532775,Old Oak,2024-01-15T21:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.76
532775,Old Oak,2024-01-15T21:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.26
532775,Old Oak,2024-01-15T21:00:00.000+00:00,feeder,0040,L3 Active Power,kW,14.99
532775,Old Oak,2024-01-15T21:00:00.000+00:00,feeder,0040,L2 Active Power,kW,5.69
532775,Old Oak,2024-01-15T21:00:00.000+00:00,feeder,0040,L1 Active Power,kW,2.86
532775,Old Oak,2024-01-15T21:00:00.000+00:00,feeder,0040,N Current (RMS),A,42.2
532775,Old Oak,2024-01-15T21:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,63.0
532775,Old Oak,2024-01-15T21:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,24.9
532775,Old Oak,2024-01-15T21:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,13.2
532775,Old Oak,2024-01-15T21:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.81
532775,Old Oak,2024-01-15T21:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.01
532775,Old Oak,2024-01-15T21:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.61
532775,Old Oak,2024-01-15T21:00:00.000+00:00,feeder,0030,L3 Active Power,kW,8.01
532775,Old Oak,2024-01-15T21:00:00.000+00:00,feeder,0030,L2 Active Power,kW,6.57
532775,Old Oak,2024-01-15T21:00:00.000+00:00,feeder,0030,L1 Active Power,kW,10.31
532775,Old Oak,2024-01-15T21:00:00.000+00:00,feeder,0030,N Current (RMS),A,26.9
532775,Old Oak,2024-01-15T21:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,34.3
532775,Old Oak,2024-01-15T21:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,28.8
532775,Old Oak,2024-01-15T21:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,45.2
532775,Old Oak,2024-01-15T21:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.38
532775,Old Oak,2024-01-15T21:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.2
532775,Old Oak,2024-01-15T21:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.04
532775,Old Oak,2024-01-15T21:00:00.000+00:00,feeder,0020,L3 Active Power,kW,13.27
532775,Old Oak,2024-01-15T21:00:00.000+00:00,feeder,0020,L2 Active Power,kW,20.93
532775,Old Oak,2024-01-15T21:00:00.000+00:00,feeder,0020,L1 Active Power,kW,18.36
532775,Old Oak,2024-01-15T21:00:00.000+00:00,feeder,0020,N Current (RMS),A,36.7
532775,Old Oak,2024-01-15T21:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,57.4
532775,Old Oak,2024-01-15T21:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,87.9
532775,Old Oak,2024-01-15T21:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,78.9
532775,Old Oak,2024-01-15T21:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.65
532775,Old Oak,2024-01-15T21:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.38
532775,Old Oak,2024-01-15T21:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.82
532775,Old Oak,2024-01-15T21:00:00.000+00:00,feeder,0010,L3 Active Power,kW,5.95
532775,Old Oak,2024-01-15T21:00:00.000+00:00,feeder,0010,L2 Active Power,kW,11.12
532775,Old Oak,2024-01-15T21:00:00.000+00:00,feeder,0010,L1 Active Power,kW,8.14
532775,Old Oak,2024-01-15T21:00:00.000+00:00,feeder,0010,N Current (RMS),A,26.0
532775,Old Oak,2024-01-15T21:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,27.0
532775,Old Oak,2024-01-15T21:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,46.1
532775,Old Oak,2024-01-15T21:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,35.0
532775,Old Oak,2024-01-15T21:00:00.000+00:00,transformer,,Temperature,C,19.4
532775,Old Oak,2024-01-15T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
532775,Old Oak,2024-01-15T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.36
532775,Old Oak,2024-01-15T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
532775,Old Oak,2024-01-15T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.59
532775,Old Oak,2024-01-15T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
532775,Old Oak,2024-01-15T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.28
532775,Old Oak,2024-01-15T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.42
532775,Old Oak,2024-01-15T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.18
532775,Old Oak,2024-01-15T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.73
532775,Old Oak,2024-01-15T21:00:00.000+00:00,busbar,,L3 Active Power,kW,42.22
532775,Old Oak,2024-01-15T21:00:00.000+00:00,busbar,,L2 Active Power,kW,44.32
532775,Old Oak,2024-01-15T21:00:00.000+00:00,busbar,,L1 Active Power,kW,39.66
532775,Old Oak,2024-01-15T21:00:00.000+00:00,busbar,,N Current (RMS),A,75.9
532775,Old Oak,2024-01-15T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,179.3
532775,Old Oak,2024-01-15T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,185.7
532775,Old Oak,2024-01-15T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,169.5
532775,Old Oak,2024-01-15T20:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.78
532775,Old Oak,2024-01-15T20:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.75
532775,Old Oak,2024-01-15T20:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.52
532775,Old Oak,2024-01-15T20:50:00.000+00:00,feeder,0040,L3 Active Power,kW,3.56
532775,Old Oak,2024-01-15T20:50:00.000+00:00,feeder,0040,L2 Active Power,kW,6.64
532775,Old Oak,2024-01-15T20:50:00.000+00:00,feeder,0040,L1 Active Power,kW,3.65
532775,Old Oak,2024-01-15T20:50:00.000+00:00,feeder,0040,N Current (RMS),A,21.0
532775,Old Oak,2024-01-15T20:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,16.7
532775,Old Oak,2024-01-15T20:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,29.4
532775,Old Oak,2024-01-15T20:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,16.3
532775,Old Oak,2024-01-15T20:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.8
532775,Old Oak,2024-01-15T20:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.81
532775,Old Oak,2024-01-15T20:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.66
532775,Old Oak,2024-01-15T20:50:00.000+00:00,feeder,0030,L3 Active Power,kW,10.45
532775,Old Oak,2024-01-15T20:50:00.000+00:00,feeder,0030,L2 Active Power,kW,8.45
532775,Old Oak,2024-01-15T20:50:00.000+00:00,feeder,0030,L1 Active Power,kW,10.55
532775,Old Oak,2024-01-15T20:50:00.000+00:00,feeder,0030,N Current (RMS),A,27.2
532775,Old Oak,2024-01-15T20:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,45.6
532775,Old Oak,2024-01-15T20:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,36.7
532775,Old Oak,2024-01-15T20:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,45.7
532775,Old Oak,2024-01-15T20:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.26
532775,Old Oak,2024-01-15T20:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.66
532775,Old Oak,2024-01-15T20:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.42
532775,Old Oak,2024-01-15T20:50:00.000+00:00,feeder,0020,L3 Active Power,kW,13.51
532775,Old Oak,2024-01-15T20:50:00.000+00:00,feeder,0020,L2 Active Power,kW,18.84
532775,Old Oak,2024-01-15T20:50:00.000+00:00,feeder,0020,L1 Active Power,kW,17.14
532775,Old Oak,2024-01-15T20:50:00.000+00:00,feeder,0020,N Current (RMS),A,33.4
532775,Old Oak,2024-01-15T20:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,58.3
532775,Old Oak,2024-01-15T20:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,79.0
532775,Old Oak,2024-01-15T20:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,73.5
532775,Old Oak,2024-01-15T20:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.65
532775,Old Oak,2024-01-15T20:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.41
532775,Old Oak,2024-01-15T20:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.86
532775,Old Oak,2024-01-15T20:50:00.000+00:00,feeder,0010,L3 Active Power,kW,4.38
532775,Old Oak,2024-01-15T20:50:00.000+00:00,feeder,0010,L2 Active Power,kW,11.4
532775,Old Oak,2024-01-15T20:50:00.000+00:00,feeder,0010,L1 Active Power,kW,8.32
532775,Old Oak,2024-01-15T20:50:00.000+00:00,feeder,0010,N Current (RMS),A,31.3
532775,Old Oak,2024-01-15T20:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,20.6
532775,Old Oak,2024-01-15T20:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,47.4
532775,Old Oak,2024-01-15T20:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,36.0
532775,Old Oak,2024-01-15T20:50:00.000+00:00,transformer,,Temperature,C,19.5
532775,Old Oak,2024-01-15T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
532775,Old Oak,2024-01-15T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.08
532775,Old Oak,2024-01-15T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
532775,Old Oak,2024-01-15T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.96
532775,Old Oak,2024-01-15T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
532775,Old Oak,2024-01-15T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.77
532775,Old Oak,2024-01-15T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.49
532775,Old Oak,2024-01-15T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.81
532775,Old Oak,2024-01-15T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.45
532775,Old Oak,2024-01-15T20:50:00.000+00:00,busbar,,L3 Active Power,kW,31.9
532775,Old Oak,2024-01-15T20:50:00.000+00:00,busbar,,L2 Active Power,kW,45.33
532775,Old Oak,2024-01-15T20:50:00.000+00:00,busbar,,L1 Active Power,kW,39.66
532775,Old Oak,2024-01-15T20:50:00.000+00:00,busbar,,N Current (RMS),A,87.2
532775,Old Oak,2024-01-15T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,137.7
532775,Old Oak,2024-01-15T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,190.3
532775,Old Oak,2024-01-15T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,169.6
532775,Old Oak,2024-01-15T20:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.82
532775,Old Oak,2024-01-15T20:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.78
532775,Old Oak,2024-01-15T20:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.68
532775,Old Oak,2024-01-15T20:40:00.000+00:00,feeder,0040,L3 Active Power,kW,3.5
532775,Old Oak,2024-01-15T20:40:00.000+00:00,feeder,0040,L2 Active Power,kW,8.78
532775,Old Oak,2024-01-15T20:40:00.000+00:00,feeder,0040,L1 Active Power,kW,3.29
532775,Old Oak,2024-01-15T20:40:00.000+00:00,feeder,0040,N Current (RMS),A,26.5
532775,Old Oak,2024-01-15T20:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,15.8
532775,Old Oak,2024-01-15T20:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,37.8
532775,Old Oak,2024-01-15T20:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,15.0
532775,Old Oak,2024-01-15T20:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.49
532775,Old Oak,2024-01-15T20:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.93
532775,Old Oak,2024-01-15T20:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.74
532775,Old Oak,2024-01-15T20:40:00.000+00:00,feeder,0030,L3 Active Power,kW,10.87
532775,Old Oak,2024-01-15T20:40:00.000+00:00,feeder,0030,L2 Active Power,kW,11.9
532775,Old Oak,2024-01-15T20:40:00.000+00:00,feeder,0030,L1 Active Power,kW,5.81
532775,Old Oak,2024-01-15T20:40:00.000+00:00,feeder,0030,N Current (RMS),A,30.0
532775,Old Oak,2024-01-15T20:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,46.4
532775,Old Oak,2024-01-15T20:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,50.7
532775,Old Oak,2024-01-15T20:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,26.1
532775,Old Oak,2024-01-15T20:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.89
532775,Old Oak,2024-01-15T20:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.12
532775,Old Oak,2024-01-15T20:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.09
532775,Old Oak,2024-01-15T20:40:00.000+00:00,feeder,0020,L3 Active Power,kW,13.85
532775,Old Oak,2024-01-15T20:40:00.000+00:00,feeder,0020,L2 Active Power,kW,18.47
532775,Old Oak,2024-01-15T20:40:00.000+00:00,feeder,0020,L1 Active Power,kW,18.83
532775,Old Oak,2024-01-15T20:40:00.000+00:00,feeder,0020,N Current (RMS),A,32.4
532775,Old Oak,2024-01-15T20:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,59.8
532775,Old Oak,2024-01-15T20:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,77.8
532775,Old Oak,2024-01-15T20:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,79.9
532775,Old Oak,2024-01-15T20:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.96
532775,Old Oak,2024-01-15T20:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.39
532775,Old Oak,2024-01-15T20:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.28
532775,Old Oak,2024-01-15T20:40:00.000+00:00,feeder,0010,L3 Active Power,kW,5.32
532775,Old Oak,2024-01-15T20:40:00.000+00:00,feeder,0010,L2 Active Power,kW,11.62
532775,Old Oak,2024-01-15T20:40:00.000+00:00,feeder,0010,L1 Active Power,kW,8.79
532775,Old Oak,2024-01-15T20:40:00.000+00:00,feeder,0010,N Current (RMS),A,27.8
532775,Old Oak,2024-01-15T20:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,24.7
532775,Old Oak,2024-01-15T20:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,48.4
532775,Old Oak,2024-01-15T20:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,37.9
532775,Old Oak,2024-01-15T20:40:00.000+00:00,transformer,,Temperature,C,19.5
532775,Old Oak,2024-01-15T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.81
532775,Old Oak,2024-01-15T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.01
532775,Old Oak,2024-01-15T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
532775,Old Oak,2024-01-15T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.65
532775,Old Oak,2024-01-15T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
532775,Old Oak,2024-01-15T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.81
532775,Old Oak,2024-01-15T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.17
532775,Old Oak,2024-01-15T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.2
532775,Old Oak,2024-01-15T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.78
532775,Old Oak,2024-01-15T20:40:00.000+00:00,busbar,,L3 Active Power,kW,33.54
532775,Old Oak,2024-01-15T20:40:00.000+00:00,busbar,,L2 Active Power,kW,50.77
532775,Old Oak,2024-01-15T20:40:00.000+00:00,busbar,,L1 Active Power,kW,36.73
532775,Old Oak,2024-01-15T20:40:00.000+00:00,busbar,,N Current (RMS),A,98.8
532775,Old Oak,2024-01-15T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,144.5
532775,Old Oak,2024-01-15T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,213.2
532775,Old Oak,2024-01-15T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,157.5
532775,Old Oak,2024-01-15T20:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.8
532775,Old Oak,2024-01-15T20:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.07
532775,Old Oak,2024-01-15T20:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.38
532775,Old Oak,2024-01-15T20:30:00.000+00:00,feeder,0040,L3 Active Power,kW,3.6
532775,Old Oak,2024-01-15T20:30:00.000+00:00,feeder,0040,L2 Active Power,kW,8.29
532775,Old Oak,2024-01-15T20:30:00.000+00:00,feeder,0040,L1 Active Power,kW,4.62
532775,Old Oak,2024-01-15T20:30:00.000+00:00,feeder,0040,N Current (RMS),A,24.3
532775,Old Oak,2024-01-15T20:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,16.2
532775,Old Oak,2024-01-15T20:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,36.3
532775,Old Oak,2024-01-15T20:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,20.6
532775,Old Oak,2024-01-15T20:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.33
532775,Old Oak,2024-01-15T20:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.8
532775,Old Oak,2024-01-15T20:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.29
532775,Old Oak,2024-01-15T20:30:00.000+00:00,feeder,0030,L3 Active Power,kW,13.29
532775,Old Oak,2024-01-15T20:30:00.000+00:00,feeder,0030,L2 Active Power,kW,19.38
532775,Old Oak,2024-01-15T20:30:00.000+00:00,feeder,0030,L1 Active Power,kW,6.03
532775,Old Oak,2024-01-15T20:30:00.000+00:00,feeder,0030,N Current (RMS),A,52.1
532775,Old Oak,2024-01-15T20:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,56.7
532775,Old Oak,2024-01-15T20:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,81.8
532775,Old Oak,2024-01-15T20:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,27.1
532775,Old Oak,2024-01-15T20:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.23
532775,Old Oak,2024-01-15T20:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.26
532775,Old Oak,2024-01-15T20:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.19
532775,Old Oak,2024-01-15T20:30:00.000+00:00,feeder,0020,L3 Active Power,kW,13.49
532775,Old Oak,2024-01-15T20:30:00.000+00:00,feeder,0020,L2 Active Power,kW,20.14
532775,Old Oak,2024-01-15T20:30:00.000+00:00,feeder,0020,L1 Active Power,kW,17.68
532775,Old Oak,2024-01-15T20:30:00.000+00:00,feeder,0020,N Current (RMS),A,35.3
532775,Old Oak,2024-01-15T20:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,58.5
532775,Old Oak,2024-01-15T20:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,84.9
532775,Old Oak,2024-01-15T20:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,75.2
532775,Old Oak,2024-01-15T20:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.81
532775,Old Oak,2024-01-15T20:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.42
532775,Old Oak,2024-01-15T20:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.33
532775,Old Oak,2024-01-15T20:30:00.000+00:00,feeder,0010,L3 Active Power,kW,4.66
532775,Old Oak,2024-01-15T20:30:00.000+00:00,feeder,0010,L2 Active Power,kW,11.53
532775,Old Oak,2024-01-15T20:30:00.000+00:00,feeder,0010,L1 Active Power,kW,8.38
532775,Old Oak,2024-01-15T20:30:00.000+00:00,feeder,0010,N Current (RMS),A,29.4
532775,Old Oak,2024-01-15T20:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,22.0
532775,Old Oak,2024-01-15T20:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,48.0
532775,Old Oak,2024-01-15T20:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,36.8
532775,Old Oak,2024-01-15T20:30:00.000+00:00,transformer,,Temperature,C,19.5
532775,Old Oak,2024-01-15T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.79
