Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
532775,Old Oak,2024-01-15T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.81
532775,Old Oak,2024-01-15T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
532775,Old Oak,2024-01-15T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.35
532775,Old Oak,2024-01-15T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
532775,Old Oak,2024-01-15T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.62
532775,Old Oak,2024-01-15T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.18
532775,Old Oak,2024-01-15T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.19
532775,Old Oak,2024-01-15T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.19
532775,Old Oak,2024-01-15T20:30:00.000+00:00,busbar,,L3 Active Power,kW,35.04
532775,Old Oak,2024-01-15T20:30:00.000+00:00,busbar,,L2 Active Power,kW,59.34
532775,Old Oak,2024-01-15T20:30:00.000+00:00,busbar,,L1 Active Power,kW,36.71
532775,Old Oak,2024-01-15T20:30:00.000+00:00,busbar,,N Current (RMS),A,124.3
532775,Old Oak,2024-01-15T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,150.8
532775,Old Oak,2024-01-15T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,249.0
532775,Old Oak,2024-01-15T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,157.7
532775,Old Oak,2024-01-15T20:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.74
532775,Old Oak,2024-01-15T20:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.0
532775,Old Oak,2024-01-15T20:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.43
532775,Old Oak,2024-01-15T20:20:00.000+00:00,feeder,0040,L3 Active Power,kW,3.99
532775,Old Oak,2024-01-15T20:20:00.000+00:00,feeder,0040,L2 Active Power,kW,6.72
532775,Old Oak,2024-01-15T20:20:00.000+00:00,feeder,0040,L1 Active Power,kW,4.85
532775,Old Oak,2024-01-15T20:20:00.000+00:00,feeder,0040,N Current (RMS),A,20.1
532775,Old Oak,2024-01-15T20:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,17.8
532775,Old Oak,2024-01-15T20:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,30.0
532775,Old Oak,2024-01-15T20:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,21.9
532775,Old Oak,2024-01-15T20:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.21
532775,Old Oak,2024-01-15T20:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.61
532775,Old Oak,2024-01-15T20:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.25
532775,Old Oak,2024-01-15T20:20:00.000+00:00,feeder,0030,L3 Active Power,kW,14.57
532775,Old Oak,2024-01-15T20:20:00.000+00:00,feeder,0030,L2 Active Power,kW,16.49
532775,Old Oak,2024-01-15T20:20:00.000+00:00,feeder,0030,L1 Active Power,kW,7.42
532775,Old Oak,2024-01-15T20:20:00.000+00:00,feeder,0030,N Current (RMS),A,43.8
532775,Old Oak,2024-01-15T20:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,63.4
532775,Old Oak,2024-01-15T20:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,72.0
532775,Old Oak,2024-01-15T20:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,32.8
532775,Old Oak,2024-01-15T20:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.68
532775,Old Oak,2024-01-15T20:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.42
532775,Old Oak,2024-01-15T20:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.07
532775,Old Oak,2024-01-15T20:20:00.000+00:00,feeder,0020,L3 Active Power,kW,16.95
532775,Old Oak,2024-01-15T20:20:00.000+00:00,feeder,0020,L2 Active Power,kW,18.85
532775,Old Oak,2024-01-15T20:20:00.000+00:00,feeder,0020,L1 Active Power,kW,16.18
532775,Old Oak,2024-01-15T20:20:00.000+00:00,feeder,0020,N Current (RMS),A,34.4
532775,Old Oak,2024-01-15T20:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,73.1
532775,Old Oak,2024-01-15T20:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,79.5
532775,Old Oak,2024-01-15T20:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,69.1
532775,Old Oak,2024-01-15T20:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.4
532775,Old Oak,2024-01-15T20:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.17
532775,Old Oak,2024-01-15T20:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.13
532775,Old Oak,2024-01-15T20:20:00.000+00:00,feeder,0010,L3 Active Power,kW,6.42
532775,Old Oak,2024-01-15T20:20:00.000+00:00,feeder,0010,L2 Active Power,kW,12.43
532775,Old Oak,2024-01-15T20:20:00.000+00:00,feeder,0010,L1 Active Power,kW,6.17
532775,Old Oak,2024-01-15T20:20:00.000+00:00,feeder,0010,N Current (RMS),A,33.6
532775,Old Oak,2024-01-15T20:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,29.1
532775,Old Oak,2024-01-15T20:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,51.8
532775,Old Oak,2024-01-15T20:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,27.1
532775,Old Oak,2024-01-15T20:20:00.000+00:00,transformer,,Temperature,C,19.5
532775,Old Oak,2024-01-15T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
532775,Old Oak,2024-01-15T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.03
532775,Old Oak,2024-01-15T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
532775,Old Oak,2024-01-15T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.12
532775,Old Oak,2024-01-15T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
532775,Old Oak,2024-01-15T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.4
532775,Old Oak,2024-01-15T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.03
532775,Old Oak,2024-01-15T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.02
532775,Old Oak,2024-01-15T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.88
532775,Old Oak,2024-01-15T20:20:00.000+00:00,busbar,,L3 Active Power,kW,41.93
532775,Old Oak,2024-01-15T20:20:00.000+00:00,busbar,,L2 Active Power,kW,54.49
532775,Old Oak,2024-01-15T20:20:00.000+00:00,busbar,,L1 Active Power,kW,34.62
532775,Old Oak,2024-01-15T20:20:00.000+00:00,busbar,,N Current (RMS),A,110.0
532775,Old Oak,2024-01-15T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,178.9
532775,Old Oak,2024-01-15T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,229.0
532775,Old Oak,2024-01-15T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,148.5
532775,Old Oak,2024-01-15T20:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.62
532775,Old Oak,2024-01-15T20:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.02
532775,Old Oak,2024-01-15T20:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.5
532775,Old Oak,2024-01-15T20:10:00.000+00:00,feeder,0040,L3 Active Power,kW,7.0
532775,Old Oak,2024-01-15T20:10:00.000+00:00,feeder,0040,L2 Active Power,kW,9.28
532775,Old Oak,2024-01-15T20:10:00.000+00:00,feeder,0040,L1 Active Power,kW,3.07
532775,Old Oak,2024-01-15T20:10:00.000+00:00,feeder,0040,N Current (RMS),A,26.3
532775,Old Oak,2024-01-15T20:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,30.0
532775,Old Oak,2024-01-15T20:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,39.9
532775,Old Oak,2024-01-15T20:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,13.5
532775,Old Oak,2024-01-15T20:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.41
532775,Old Oak,2024-01-15T20:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.28
532775,Old Oak,2024-01-15T20:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.34
532775,Old Oak,2024-01-15T20:10:00.000+00:00,feeder,0030,L3 Active Power,kW,9.37
532775,Old Oak,2024-01-15T20:10:00.000+00:00,feeder,0030,L2 Active Power,kW,11.06
532775,Old Oak,2024-01-15T20:10:00.000+00:00,feeder,0030,L1 Active Power,kW,10.14
532775,Old Oak,2024-01-15T20:10:00.000+00:00,feeder,0030,N Current (RMS),A,22.6
532775,Old Oak,2024-01-15T20:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,40.2
532775,Old Oak,2024-01-15T20:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,46.8
532775,Old Oak,2024-01-15T20:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,43.7
532775,Old Oak,2024-01-15T20:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.13
532775,Old Oak,2024-01-15T20:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.36
532775,Old Oak,2024-01-15T20:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.3
532775,Old Oak,2024-01-15T20:10:00.000+00:00,feeder,0020,L3 Active Power,kW,15.33
532775,Old Oak,2024-01-15T20:10:00.000+00:00,feeder,0020,L2 Active Power,kW,18.75
532775,Old Oak,2024-01-15T20:10:00.000+00:00,feeder,0020,L1 Active Power,kW,17.88
532775,Old Oak,2024-01-15T20:10:00.000+00:00,feeder,0020,N Current (RMS),A,30.8
532775,Old Oak,2024-01-15T20:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,65.7
532775,Old Oak,2024-01-15T20:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,78.6
532775,Old Oak,2024-01-15T20:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,75.8
532775,Old Oak,2024-01-15T20:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.53
532775,Old Oak,2024-01-15T20:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.06
532775,Old Oak,2024-01-15T20:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.9
532775,Old Oak,2024-01-15T20:10:00.000+00:00,feeder,0010,L3 Active Power,kW,7.27
532775,Old Oak,2024-01-15T20:10:00.000+00:00,feeder,0010,L2 Active Power,kW,12.64
532775,Old Oak,2024-01-15T20:10:00.000+00:00,feeder,0010,L1 Active Power,kW,6.31
532775,Old Oak,2024-01-15T20:10:00.000+00:00,feeder,0010,N Current (RMS),A,34.9
532775,Old Oak,2024-01-15T20:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,32.3
532775,Old Oak,2024-01-15T20:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,52.5
532775,Old Oak,2024-01-15T20:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,27.4
532775,Old Oak,2024-01-15T20:10:00.000+00:00,transformer,,Temperature,C,19.5
532775,Old Oak,2024-01-15T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.85
532775,Old Oak,2024-01-15T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.54
532775,Old Oak,2024-01-15T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
532775,Old Oak,2024-01-15T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.74
532775,Old Oak,2024-01-15T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
532775,Old Oak,2024-01-15T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.82
532775,Old Oak,2024-01-15T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.69
532775,Old Oak,2024-01-15T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.88
532775,Old Oak,2024-01-15T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.06
532775,Old Oak,2024-01-15T20:10:00.000+00:00,busbar,,L3 Active Power,kW,38.97
532775,Old Oak,2024-01-15T20:10:00.000+00:00,busbar,,L2 Active Power,kW,51.73
532775,Old Oak,2024-01-15T20:10:00.000+00:00,busbar,,L1 Active Power,kW,37.39
532775,Old Oak,2024-01-15T20:10:00.000+00:00,busbar,,N Current (RMS),A,93.5
532775,Old Oak,2024-01-15T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,165.7
532775,Old Oak,2024-01-15T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,216.2
532775,Old Oak,2024-01-15T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,158.9
532775,Old Oak,2024-01-15T20:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.55
532775,Old Oak,2024-01-15T20:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.23
532775,Old Oak,2024-01-15T20:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.4
532775,Old Oak,2024-01-15T20:00:00.000+00:00,feeder,0040,L3 Active Power,kW,7.6
532775,Old Oak,2024-01-15T20:00:00.000+00:00,feeder,0040,L2 Active Power,kW,7.75
532775,Old Oak,2024-01-15T20:00:00.000+00:00,feeder,0040,L1 Active Power,kW,2.97
532775,Old Oak,2024-01-15T20:00:00.000+00:00,feeder,0040,N Current (RMS),A,23.2
532775,Old Oak,2024-01-15T20:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,32.6
532775,Old Oak,2024-01-15T20:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,33.9
532775,Old Oak,2024-01-15T20:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,13.1
532775,Old Oak,2024-01-15T20:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.51
532775,Old Oak,2024-01-15T20:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.26
532775,Old Oak,2024-01-15T20:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.34
532775,Old Oak,2024-01-15T20:00:00.000+00:00,feeder,0030,L3 Active Power,kW,12.73
532775,Old Oak,2024-01-15T20:00:00.000+00:00,feeder,0030,L2 Active Power,kW,11.93
532775,Old Oak,2024-01-15T20:00:00.000+00:00,feeder,0030,L1 Active Power,kW,12.11
532775,Old Oak,2024-01-15T20:00:00.000+00:00,feeder,0030,N Current (RMS),A,23.8
532775,Old Oak,2024-01-15T20:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,54.4
532775,Old Oak,2024-01-15T20:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,50.7
532775,Old Oak,2024-01-15T20:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,52.2
532775,Old Oak,2024-01-15T20:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.23
532775,Old Oak,2024-01-15T20:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.2
532775,Old Oak,2024-01-15T20:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.38
532775,Old Oak,2024-01-15T20:00:00.000+00:00,feeder,0020,L3 Active Power,kW,18.45
532775,Old Oak,2024-01-15T20:00:00.000+00:00,feeder,0020,L2 Active Power,kW,18.65
532775,Old Oak,2024-01-15T20:00:00.000+00:00,feeder,0020,L1 Active Power,kW,17.57
532775,Old Oak,2024-01-15T20:00:00.000+00:00,feeder,0020,N Current (RMS),A,33.2
532775,Old Oak,2024-01-15T20:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,79.5
532775,Old Oak,2024-01-15T20:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,78.6
532775,Old Oak,2024-01-15T20:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,75.2
532775,Old Oak,2024-01-15T20:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.62
532775,Old Oak,2024-01-15T20:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.62
532775,Old Oak,2024-01-15T20:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.15
532775,Old Oak,2024-01-15T20:00:00.000+00:00,feeder,0010,L3 Active Power,kW,5.62
532775,Old Oak,2024-01-15T20:00:00.000+00:00,feeder,0010,L2 Active Power,kW,12.57
532775,Old Oak,2024-01-15T20:00:00.000+00:00,feeder,0010,L1 Active Power,kW,7.56
532775,Old Oak,2024-01-15T20:00:00.000+00:00,feeder,0010,N Current (RMS),A,33.3
532775,Old Oak,2024-01-15T20:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,25.8
532775,Old Oak,2024-01-15T20:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,52.8
532775,Old Oak,2024-01-15T20:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,34.0
532775,Old Oak,2024-01-15T20:00:00.000+00:00,transformer,,Temperature,C,19.5
532775,Old Oak,2024-01-15T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
532775,Old Oak,2024-01-15T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.53
532775,Old Oak,2024-01-15T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
532775,Old Oak,2024-01-15T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.78
532775,Old Oak,2024-01-15T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
532775,Old Oak,2024-01-15T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.75
532775,Old Oak,2024-01-15T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.45
532775,Old Oak,2024-01-15T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.67
532775,Old Oak,2024-01-15T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.28
532775,Old Oak,2024-01-15T20:00:00.000+00:00,busbar,,L3 Active Power,kW,44.4
532775,Old Oak,2024-01-15T20:00:00.000+00:00,busbar,,L2 Active Power,kW,50.89
532775,Old Oak,2024-01-15T20:00:00.000+00:00,busbar,,L1 Active Power,kW,40.22
532775,Old Oak,2024-01-15T20:00:00.000+00:00,busbar,,N Current (RMS),A,86.8
532775,Old Oak,2024-01-15T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,189.6
532775,Old Oak,2024-01-15T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,213.5
532775,Old Oak,2024-01-15T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,172.2
532775,Old Oak,2024-01-15T19:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.64
532775,Old Oak,2024-01-15T19:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.11
532775,Old Oak,2024-01-15T19:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.41
532775,Old Oak,2024-01-15T19:50:00.000+00:00,feeder,0040,L3 Active Power,kW,7.94
532775,Old Oak,2024-01-15T19:50:00.000+00:00,feeder,0040,L2 Active Power,kW,9.35
532775,Old Oak,2024-01-15T19:50:00.000+00:00,feeder,0040,L1 Active Power,kW,3.69
532775,Old Oak,2024-01-15T19:50:00.000+00:00,feeder,0040,N Current (RMS),A,27.1
532775,Old Oak,2024-01-15T19:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,35.1
532775,Old Oak,2024-01-15T19:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,40.2
532775,Old Oak,2024-01-15T19:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,16.6
532775,Old Oak,2024-01-15T19:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.67
532775,Old Oak,2024-01-15T19:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.29
532775,Old Oak,2024-01-15T19:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.17
532775,Old Oak,2024-01-15T19:50:00.000+00:00,feeder,0030,L3 Active Power,kW,13.2
532775,Old Oak,2024-01-15T19:50:00.000+00:00,feeder,0030,L2 Active Power,kW,11.53
532775,Old Oak,2024-01-15T19:50:00.000+00:00,feeder,0030,L1 Active Power,kW,13.31
532775,Old Oak,2024-01-15T19:50:00.000+00:00,feeder,0030,N Current (RMS),A,23.4
532775,Old Oak,2024-01-15T19:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,55.9
532775,Old Oak,2024-01-15T19:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,48.9
532775,Old Oak,2024-01-15T19:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,57.1
532775,Old Oak,2024-01-15T19:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.09
532775,Old Oak,2024-01-15T19:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.85
532775,Old Oak,2024-01-15T19:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.21
532775,Old Oak,2024-01-15T19:50:00.000+00:00,feeder,0020,L3 Active Power,kW,20.28
532775,Old Oak,2024-01-15T19:50:00.000+00:00,feeder,0020,L2 Active Power,kW,18.92
532775,Old Oak,2024-01-15T19:50:00.000+00:00,feeder,0020,L1 Active Power,kW,19.7
532775,Old Oak,2024-01-15T19:50:00.000+00:00,feeder,0020,N Current (RMS),A,35.3
532775,Old Oak,2024-01-15T19:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,86.7
532775,Old Oak,2024-01-15T19:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,79.6
532775,Old Oak,2024-01-15T19:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,84.1
532775,Old Oak,2024-01-15T19:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.76
532775,Old Oak,2024-01-15T19:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.56
532775,Old Oak,2024-01-15T19:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.1
532775,Old Oak,2024-01-15T19:50:00.000+00:00,feeder,0010,L3 Active Power,kW,6.08
532775,Old Oak,2024-01-15T19:50:00.000+00:00,feeder,0010,L2 Active Power,kW,12.38
532775,Old Oak,2024-01-15T19:50:00.000+00:00,feeder,0010,L1 Active Power,kW,7.04
532775,Old Oak,2024-01-15T19:50:00.000+00:00,feeder,0010,N Current (RMS),A,33.9
532775,Old Oak,2024-01-15T19:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,27.8
532775,Old Oak,2024-01-15T19:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,52.0
532775,Old Oak,2024-01-15T19:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,30.8
532775,Old Oak,2024-01-15T19:50:00.000+00:00,transformer,,Temperature,C,19.4
532775,Old Oak,2024-01-15T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
532775,Old Oak,2024-01-15T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.22
532775,Old Oak,2024-01-15T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
532775,Old Oak,2024-01-15T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.36
532775,Old Oak,2024-01-15T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
532775,Old Oak,2024-01-15T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.21
532775,Old Oak,2024-01-15T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.99
532775,Old Oak,2024-01-15T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.01
532775,Old Oak,2024-01-15T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.89
532775,Old Oak,2024-01-15T19:50:00.000+00:00,busbar,,L3 Active Power,kW,47.5
532775,Old Oak,2024-01-15T19:50:00.000+00:00,busbar,,L2 Active Power,kW,52.18
532775,Old Oak,2024-01-15T19:50:00.000+00:00,busbar,,L1 Active Power,kW,43.74
532775,Old Oak,2024-01-15T19:50:00.000+00:00,busbar,,N Current (RMS),A,86.2
532775,Old Oak,2024-01-15T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,202.2
532775,Old Oak,2024-01-15T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,219.0
532775,Old Oak,2024-01-15T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,186.1
532775,Old Oak,2024-01-15T19:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.63
532775,Old Oak,2024-01-15T19:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.09
532775,Old Oak,2024-01-15T19:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.28
532775,Old Oak,2024-01-15T19:40:00.000+00:00,feeder,0040,L3 Active Power,kW,5.99
532775,Old Oak,2024-01-15T19:40:00.000+00:00,feeder,0040,L2 Active Power,kW,7.73
532775,Old Oak,2024-01-15T19:40:00.000+00:00,feeder,0040,L1 Active Power,kW,5.55
532775,Old Oak,2024-01-15T19:40:00.000+00:00,feeder,0040,N Current (RMS),A,19.6
532775,Old Oak,2024-01-15T19:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,26.3
532775,Old Oak,2024-01-15T19:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,34.3
532775,Old Oak,2024-01-15T19:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,24.7
532775,Old Oak,2024-01-15T19:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.47
532775,Old Oak,2024-01-15T19:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.26
532775,Old Oak,2024-01-15T19:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.21
532775,Old Oak,2024-01-15T19:40:00.000+00:00,feeder,0030,L3 Active Power,kW,12.32
532775,Old Oak,2024-01-15T19:40:00.000+00:00,feeder,0030,L2 Active Power,kW,12.82
532775,Old Oak,2024-01-15T19:40:00.000+00:00,feeder,0030,L1 Active Power,kW,13.01
532775,Old Oak,2024-01-15T19:40:00.000+00:00,feeder,0030,N Current (RMS),A,22.9
532775,Old Oak,2024-01-15T19:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,52.7
532775,Old Oak,2024-01-15T19:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,54.7
532775,Old Oak,2024-01-15T19:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,56.0
532775,Old Oak,2024-01-15T19:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.37
532775,Old Oak,2024-01-15T19:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.24
532775,Old Oak,2024-01-15T19:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.13
532775,Old Oak,2024-01-15T19:40:00.000+00:00,feeder,0020,L3 Active Power,kW,22.03
532775,Old Oak,2024-01-15T19:40:00.000+00:00,feeder,0020,L2 Active Power,kW,24.17
532775,Old Oak,2024-01-15T19:40:00.000+00:00,feeder,0020,L1 Active Power,kW,21.25
532775,Old Oak,2024-01-15T19:40:00.000+00:00,feeder,0020,N Current (RMS),A,37.4
532775,Old Oak,2024-01-15T19:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,94.5
532775,Old Oak,2024-01-15T19:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,102.2
532775,Old Oak,2024-01-15T19:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,91.0
532775,Old Oak,2024-01-15T19:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.62
532775,Old Oak,2024-01-15T19:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.2
532775,Old Oak,2024-01-15T19:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.03
532775,Old Oak,2024-01-15T19:40:00.000+00:00,feeder,0010,L3 Active Power,kW,6.39
532775,Old Oak,2024-01-15T19:40:00.000+00:00,feeder,0010,L2 Active Power,kW,14.36
532775,Old Oak,2024-01-15T19:40:00.000+00:00,feeder,0010,L1 Active Power,kW,5.61
532775,Old Oak,2024-01-15T19:40:00.000+00:00,feeder,0010,N Current (RMS),A,46.2
532775,Old Oak,2024-01-15T19:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,29.1
532775,Old Oak,2024-01-15T19:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,60.6
532775,Old Oak,2024-01-15T19:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,24.6
532775,Old Oak,2024-01-15T19:40:00.000+00:00,transformer,,Temperature,C,19.3
532775,Old Oak,2024-01-15T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
532775,Old Oak,2024-01-15T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.75
532775,Old Oak,2024-01-15T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
532775,Old Oak,2024-01-15T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.67
532775,Old Oak,2024-01-15T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
532775,Old Oak,2024-01-15T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.71
532775,Old Oak,2024-01-15T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.34
532775,Old Oak,2024-01-15T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.08
532775,Old Oak,2024-01-15T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.23
532775,Old Oak,2024-01-15T19:40:00.000+00:00,busbar,,L3 Active Power,kW,46.73
532775,Old Oak,2024-01-15T19:40:00.000+00:00,busbar,,L2 Active Power,kW,59.07
532775,Old Oak,2024-01-15T19:40:00.000+00:00,busbar,,L1 Active Power,kW,45.43
532775,Old Oak,2024-01-15T19:40:00.000+00:00,busbar,,N Current (RMS),A,101.9
532775,Old Oak,2024-01-15T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,200.1
532775,Old Oak,2024-01-15T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,249.2
532775,Old Oak,2024-01-15T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,194.4
532775,Old Oak,2024-01-15T19:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.86
532775,Old Oak,2024-01-15T19:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.13
532775,Old Oak,2024-01-15T19:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.34
532775,Old Oak,2024-01-15T19:30:00.000+00:00,feeder,0040,L3 Active Power,kW,7.9
532775,Old Oak,2024-01-15T19:30:00.000+00:00,feeder,0040,L2 Active Power,kW,9.24
532775,Old Oak,2024-01-15T19:30:00.000+00:00,feeder,0040,L1 Active Power,kW,6.06
532775,Old Oak,2024-01-15T19:30:00.000+00:00,feeder,0040,N Current (RMS),A,25.0
532775,Old Oak,2024-01-15T19:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,37.2
532775,Old Oak,2024-01-15T19:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,40.1
532775,Old Oak,2024-01-15T19:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,26.2
532775,Old Oak,2024-01-15T19:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.47
532775,Old Oak,2024-01-15T19:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.36
532775,Old Oak,2024-01-15T19:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.19
532775,Old Oak,2024-01-15T19:30:00.000+00:00,feeder,0030,L3 Active Power,kW,15.48
532775,Old Oak,2024-01-15T19:30:00.000+00:00,feeder,0030,L2 Active Power,kW,15.5
532775,Old Oak,2024-01-15T19:30:00.000+00:00,feeder,0030,L1 Active Power,kW,15.53
532775,Old Oak,2024-01-15T19:30:00.000+00:00,feeder,0030,N Current (RMS),A,26.0
532775,Old Oak,2024-01-15T19:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,66.2
532775,Old Oak,2024-01-15T19:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,66.4
532775,Old Oak,2024-01-15T19:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,65.7
532775,Old Oak,2024-01-15T19:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.39
532775,Old Oak,2024-01-15T19:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.57
532775,Old Oak,2024-01-15T19:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.07
532775,Old Oak,2024-01-15T19:30:00.000+00:00,feeder,0020,L3 Active Power,kW,27.2
532775,Old Oak,2024-01-15T19:30:00.000+00:00,feeder,0020,L2 Active Power,kW,24.91
532775,Old Oak,2024-01-15T19:30:00.000+00:00,feeder,0020,L1 Active Power,kW,20.2
532775,Old Oak,2024-01-15T19:30:00.000+00:00,feeder,0020,N Current (RMS),A,46.8
532775,Old Oak,2024-01-15T19:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,116.1
532775,Old Oak,2024-01-15T19:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,104.4
532775,Old Oak,2024-01-15T19:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,85.6
532775,Old Oak,2024-01-15T19:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.41
532775,Old Oak,2024-01-15T19:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.05
532775,Old Oak,2024-01-15T19:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.96
532775,Old Oak,2024-01-15T19:30:00.000+00:00,feeder,0010,L3 Active Power,kW,9.57
532775,Old Oak,2024-01-15T19:30:00.000+00:00,feeder,0010,L2 Active Power,kW,15.33
532775,Old Oak,2024-01-15T19:30:00.000+00:00,feeder,0010,L1 Active Power,kW,8.19
532775,Old Oak,2024-01-15T19:30:00.000+00:00,feeder,0010,N Current (RMS),A,37.8
532775,Old Oak,2024-01-15T19:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,42.0
532775,Old Oak,2024-01-15T19:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,63.8
532775,Old Oak,2024-01-15T19:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,35.2
532775,Old Oak,2024-01-15T19:30:00.000+00:00,transformer,,Temperature,C,19.1
532775,Old Oak,2024-01-15T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
532775,Old Oak,2024-01-15T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.48
532775,Old Oak,2024-01-15T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
532775,Old Oak,2024-01-15T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.86
532775,Old Oak,2024-01-15T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
532775,Old Oak,2024-01-15T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.79
532775,Old Oak,2024-01-15T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.35
532775,Old Oak,2024-01-15T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.87
532775,Old Oak,2024-01-15T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.55
532775,Old Oak,2024-01-15T19:30:00.000+00:00,busbar,,L3 Active Power,kW,60.16
532775,Old Oak,2024-01-15T19:30:00.000+00:00,busbar,,L2 Active Power,kW,64.97
532775,Old Oak,2024-01-15T19:30:00.000+00:00,busbar,,L1 Active Power,kW,49.98
532775,Old Oak,2024-01-15T19:30:00.000+00:00,busbar,,N Current (RMS),A,103.2
532775,Old Oak,2024-01-15T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,257.1
532775,Old Oak,2024-01-15T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,271.9
532775,Old Oak,2024-01-15T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,211.2
532775,Old Oak,2024-01-15T19:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.6
532775,Old Oak,2024-01-15T19:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.02
532775,Old Oak,2024-01-15T19:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.1
532775,Old Oak,2024-01-15T19:20:00.000+00:00,feeder,0040,L3 Active Power,kW,5.89
532775,Old Oak,2024-01-15T19:20:00.000+00:00,feeder,0040,L2 Active Power,kW,9.39
532775,Old Oak,2024-01-15T19:20:00.000+00:00,feeder,0040,L1 Active Power,kW,7.04
532775,Old Oak,2024-01-15T19:20:00.000+00:00,feeder,0040,N Current (RMS),A,22.6
532775,Old Oak,2024-01-15T19:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,25.5
532775,Old Oak,2024-01-15T19:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,40.7
532775,Old Oak,2024-01-15T19:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,30.0
532775,Old Oak,2024-01-15T19:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.22
532775,Old Oak,2024-01-15T19:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.21
532775,Old Oak,2024-01-15T19:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.01
532775,Old Oak,2024-01-15T19:20:00.000+00:00,feeder,0030,L3 Active Power,kW,14.7
532775,Old Oak,2024-01-15T19:20:00.000+00:00,feeder,0030,L2 Active Power,kW,12.66
532775,Old Oak,2024-01-15T19:20:00.000+00:00,feeder,0030,L1 Active Power,kW,17.64
532775,Old Oak,2024-01-15T19:20:00.000+00:00,feeder,0030,N Current (RMS),A,33.0
532775,Old Oak,2024-01-15T19:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,62.0
532775,Old Oak,2024-01-15T19:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,53.6
532775,Old Oak,2024-01-15T19:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,75.3
532775,Old Oak,2024-01-15T19:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,1.26
532775,Old Oak,2024-01-15T19:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.46
532775,Old Oak,2024-01-15T19:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.54
532775,Old Oak,2024-01-15T19:20:00.000+00:00,feeder,0020,L3 Active Power,kW,22.93
532775,Old Oak,2024-01-15T19:20:00.000+00:00,feeder,0020,L2 Active Power,kW,26.31
532775,Old Oak,2024-01-15T19:20:00.000+00:00,feeder,0020,L1 Active Power,kW,23.44
532775,Old Oak,2024-01-15T19:20:00.000+00:00,feeder,0020,N Current (RMS),A,34.2
532775,Old Oak,2024-01-15T19:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,97.1
532775,Old Oak,2024-01-15T19:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,110.4
532775,Old Oak,2024-01-15T19:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,99.5
532775,Old Oak,2024-01-15T19:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.83
532775,Old Oak,2024-01-15T19:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.07
532775,Old Oak,2024-01-15T19:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.07
532775,Old Oak,2024-01-15T19:20:00.000+00:00,feeder,0010,L3 Active Power,kW,9.94
532775,Old Oak,2024-01-15T19:20:00.000+00:00,feeder,0010,L2 Active Power,kW,14.0
532775,Old Oak,2024-01-15T19:20:00.000+00:00,feeder,0010,L1 Active Power,kW,6.7
532775,Old Oak,2024-01-15T19:20:00.000+00:00,feeder,0010,N Current (RMS),A,40.1
532775,Old Oak,2024-01-15T19:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,43.7
532775,Old Oak,2024-01-15T19:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,58.4
532775,Old Oak,2024-01-15T19:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,29.2
532775,Old Oak,2024-01-15T19:20:00.000+00:00,transformer,,Temperature,C,19.0
532775,Old Oak,2024-01-15T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.83
532775,Old Oak,2024-01-15T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.95
532775,Old Oak,2024-01-15T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
532775,Old Oak,2024-01-15T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.35
532775,Old Oak,2024-01-15T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
532775,Old Oak,2024-01-15T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.9
532775,Old Oak,2024-01-15T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.4
532775,Old Oak,2024-01-15T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.15
532775,Old Oak,2024-01-15T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.49
532775,Old Oak,2024-01-15T19:20:00.000+00:00,busbar,,L3 Active Power,kW,53.46
532775,Old Oak,2024-01-15T19:20:00.000+00:00,busbar,,L2 Active Power,kW,62.36
532775,Old Oak,2024-01-15T19:20:00.000+00:00,busbar,,L1 Active Power,kW,54.82
532775,Old Oak,2024-01-15T19:20:00.000+00:00,busbar,,N Current (RMS),A,86.2
532775,Old Oak,2024-01-15T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,225.9
532775,Old Oak,2024-01-15T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,260.7
532775,Old Oak,2024-01-15T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,232.2
532775,Old Oak,2024-01-15T19:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.62
532775,Old Oak,2024-01-15T19:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.9
532775,Old Oak,2024-01-15T19:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.14
532775,Old Oak,2024-01-15T19:10:00.000+00:00,feeder,0040,L3 Active Power,kW,6.48
532775,Old Oak,2024-01-15T19:10:00.000+00:00,feeder,0040,L2 Active Power,kW,9.86
532775,Old Oak,2024-01-15T19:10:00.000+00:00,feeder,0040,L1 Active Power,kW,7.17
532775,Old Oak,2024-01-15T19:10:00.000+00:00,feeder,0040,N Current (RMS),A,22.5
532775,Old Oak,2024-01-15T19:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,28.4
532775,Old Oak,2024-01-15T19:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,42.4
532775,Old Oak,2024-01-15T19:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,30.9
532775,Old Oak,2024-01-15T19:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.14
532775,Old Oak,2024-01-15T19:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.38
532775,Old Oak,2024-01-15T19:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.41
532775,Old Oak,2024-01-15T19:10:00.000+00:00,feeder,0030,L3 Active Power,kW,12.6
532775,Old Oak,2024-01-15T19:10:00.000+00:00,feeder,0030,L2 Active Power,kW,12.94
532775,Old Oak,2024-01-15T19:10:00.000+00:00,feeder,0030,L1 Active Power,kW,15.91
532775,Old Oak,2024-01-15T19:10:00.000+00:00,feeder,0030,N Current (RMS),A,28.4
532775,Old Oak,2024-01-15T19:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,53.6
532775,Old Oak,2024-01-15T19:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,55.2
532775,Old Oak,2024-01-15T19:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,67.6
532775,Old Oak,2024-01-15T19:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.5
532775,Old Oak,2024-01-15T19:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.11
532775,Old Oak,2024-01-15T19:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.73
532775,Old Oak,2024-01-15T19:10:00.000+00:00,feeder,0020,L3 Active Power,kW,23.32
532775,Old Oak,2024-01-15T19:10:00.000+00:00,feeder,0020,L2 Active Power,kW,23.29
532775,Old Oak,2024-01-15T19:10:00.000+00:00,feeder,0020,L1 Active Power,kW,25.42
532775,Old Oak,2024-01-15T19:10:00.000+00:00,feeder,0020,N Current (RMS),A,37.2
532775,Old Oak,2024-01-15T19:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,99.1
532775,Old Oak,2024-01-15T19:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,98.4
532775,Old Oak,2024-01-15T19:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,108.2
532775,Old Oak,2024-01-15T19:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.82
532775,Old Oak,2024-01-15T19:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.04
532775,Old Oak,2024-01-15T19:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.26
532775,Old Oak,2024-01-15T19:10:00.000+00:00,feeder,0010,L3 Active Power,kW,9.74
532775,Old Oak,2024-01-15T19:10:00.000+00:00,feeder,0010,L2 Active Power,kW,15.31
532775,Old Oak,2024-01-15T19:10:00.000+00:00,feeder,0010,L1 Active Power,kW,7.14
532775,Old Oak,2024-01-15T19:10:00.000+00:00,feeder,0010,N Current (RMS),A,43.7
532775,Old Oak,2024-01-15T19:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,43.4
532775,Old Oak,2024-01-15T19:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,64.0
532775,Old Oak,2024-01-15T19:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,31.4
532775,Old Oak,2024-01-15T19:10:00.000+00:00,transformer,,Temperature,C,18.8
532775,Old Oak,2024-01-15T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
532775,Old Oak,2024-01-15T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.02
532775,Old Oak,2024-01-15T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
532775,Old Oak,2024-01-15T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.43
532775,Old Oak,2024-01-15T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
532775,Old Oak,2024-01-15T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.01
532775,Old Oak,2024-01-15T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.08
532775,Old Oak,2024-01-15T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.13
532775,Old Oak,2024-01-15T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.26
532775,Old Oak,2024-01-15T19:10:00.000+00:00,busbar,,L3 Active Power,kW,52.15
532775,Old Oak,2024-01-15T19:10:00.000+00:00,busbar,,L2 Active Power,kW,61.39
532775,Old Oak,2024-01-15T19:10:00.000+00:00,busbar,,L1 Active Power,kW,55.63
532775,Old Oak,2024-01-15T19:10:00.000+00:00,busbar,,N Current (RMS),A,87.5
532775,Old Oak,2024-01-15T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,221.4
532775,Old Oak,2024-01-15T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,257.3
532775,Old Oak,2024-01-15T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,236.2
532775,Old Oak,2024-01-15T19:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.49
532775,Old Oak,2024-01-15T19:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.86
532775,Old Oak,2024-01-15T19:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.17
532775,Old Oak,2024-01-15T19:00:00.000+00:00,feeder,0040,L3 Active Power,kW,3.53
532775,Old Oak,2024-01-15T19:00:00.000+00:00,feeder,0040,L2 Active Power,kW,12.47
532775,Old Oak,2024-01-15T19:00:00.000+00:00,feeder,0040,L1 Active Power,kW,7.33
532775,Old Oak,2024-01-15T19:00:00.000+00:00,feeder,0040,N Current (RMS),A,36.9
532775,Old Oak,2024-01-15T19:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,15.8
532775,Old Oak,2024-01-15T19:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,54.7
532775,Old Oak,2024-01-15T19:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,31.8
532775,Old Oak,2024-01-15T19:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.64
532775,Old Oak,2024-01-15T19:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.71
532775,Old Oak,2024-01-15T19:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.37
532775,Old Oak,2024-01-15T19:00:00.000+00:00,feeder,0030,L3 Active Power,kW,8.93
532775,Old Oak,2024-01-15T19:00:00.000+00:00,feeder,0030,L2 Active Power,kW,12.16
532775,Old Oak,2024-01-15T19:00:00.000+00:00,feeder,0030,L1 Active Power,kW,9.61
532775,Old Oak,2024-01-15T19:00:00.000+00:00,feeder,0030,N Current (RMS),A,25.1
532775,Old Oak,2024-01-15T19:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,38.1
532775,Old Oak,2024-01-15T19:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,52.1
532775,Old Oak,2024-01-15T19:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,42.2
532775,Old Oak,2024-01-15T19:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.46
532775,Old Oak,2024-01-15T19:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.18
532775,Old Oak,2024-01-15T19:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.0
532775,Old Oak,2024-01-15T19:00:00.000+00:00,feeder,0020,L3 Active Power,kW,20.2
532775,Old Oak,2024-01-15T19:00:00.000+00:00,feeder,0020,L2 Active Power,kW,24.18
532775,Old Oak,2024-01-15T19:00:00.000+00:00,feeder,0020,L1 Active Power,kW,21.72
532775,Old Oak,2024-01-15T19:00:00.000+00:00,feeder,0020,N Current (RMS),A,36.6
532775,Old Oak,2024-01-15T19:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,87.4
532775,Old Oak,2024-01-15T19:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,102.0
532775,Old Oak,2024-01-15T19:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,92.5
532775,Old Oak,2024-01-15T19:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.58
532775,Old Oak,2024-01-15T19:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.17
532775,Old Oak,2024-01-15T19:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.19
532775,Old Oak,2024-01-15T19:00:00.000+00:00,feeder,0010,L3 Active Power,kW,7.47
532775,Old Oak,2024-01-15T19:00:00.000+00:00,feeder,0010,L2 Active Power,kW,14.15
532775,Old Oak,2024-01-15T19:00:00.000+00:00,feeder,0010,L1 Active Power,kW,7.86
532775,Old Oak,2024-01-15T19:00:00.000+00:00,feeder,0010,N Current (RMS),A,36.4
532775,Old Oak,2024-01-15T19:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,33.6
532775,Old Oak,2024-01-15T19:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,59.2
532775,Old Oak,2024-01-15T19:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,33.9
532775,Old Oak,2024-01-15T19:00:00.000+00:00,transformer,,Temperature,C,18.7
532775,Old Oak,2024-01-15T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
532775,Old Oak,2024-01-15T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.04
532775,Old Oak,2024-01-15T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
532775,Old Oak,2024-01-15T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.78
532775,Old Oak,2024-01-15T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
532775,Old Oak,2024-01-15T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.88
532775,Old Oak,2024-01-15T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.18
532775,Old Oak,2024-01-15T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.22
532775,Old Oak,2024-01-15T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.74
532775,Old Oak,2024-01-15T19:00:00.000+00:00,busbar,,L3 Active Power,kW,40.14
532775,Old Oak,2024-01-15T19:00:00.000+00:00,busbar,,L2 Active Power,kW,62.96
532775,Old Oak,2024-01-15T19:00:00.000+00:00,busbar,,L1 Active Power,kW,46.52
532775,Old Oak,2024-01-15T19:00:00.000+00:00,busbar,,N Current (RMS),A,115.9
532775,Old Oak,2024-01-15T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,172.7
532775,Old Oak,2024-01-15T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,264.4
532775,Old Oak,2024-01-15T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,198.1
532775,Old Oak,2024-01-15T18:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.55
532775,Old Oak,2024-01-15T18:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.71
532775,Old Oak,2024-01-15T18:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.06
532775,Old Oak,2024-01-15T18:50:00.000+00:00,feeder,0040,L3 Active Power,kW,4.05
532775,Old Oak,2024-01-15T18:50:00.000+00:00,feeder,0040,L2 Active Power,kW,11.43
532775,Old Oak,2024-01-15T18:50:00.000+00:00,feeder,0040,L1 Active Power,kW,10.68
532775,Old Oak,2024-01-15T18:50:00.000+00:00,feeder,0040,N Current (RMS),A,33.2
532775,Old Oak,2024-01-15T18:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,18.6
532775,Old Oak,2024-01-15T18:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,48.9
532775,Old Oak,2024-01-15T18:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,45.4
532775,Old Oak,2024-01-15T18:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.83
532775,Old Oak,2024-01-15T18:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.86
532775,Old Oak,2024-01-15T18:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.43
532775,Old Oak,2024-01-15T18:50:00.000+00:00,feeder,0030,L3 Active Power,kW,9.45
532775,Old Oak,2024-01-15T18:50:00.000+00:00,feeder,0030,L2 Active Power,kW,13.23
532775,Old Oak,2024-01-15T18:50:00.000+00:00,feeder,0030,L1 Active Power,kW,7.55
532775,Old Oak,2024-01-15T18:50:00.000+00:00,feeder,0030,N Current (RMS),A,31.2
532775,Old Oak,2024-01-15T18:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,42.0
532775,Old Oak,2024-01-15T18:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,56.1
532775,Old Oak,2024-01-15T18:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,33.6
532775,Old Oak,2024-01-15T18:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.66
532775,Old Oak,2024-01-15T18:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.91
532775,Old Oak,2024-01-15T18:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.12
532775,Old Oak,2024-01-15T18:50:00.000+00:00,feeder,0020,L3 Active Power,kW,20.38
532775,Old Oak,2024-01-15T18:50:00.000+00:00,feeder,0020,L2 Active Power,kW,23.49
532775,Old Oak,2024-01-15T18:50:00.000+00:00,feeder,0020,L1 Active Power,kW,18.89
532775,Old Oak,2024-01-15T18:50:00.000+00:00,feeder,0020,N Current (RMS),A,40.3
532775,Old Oak,2024-01-15T18:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,87.3
532775,Old Oak,2024-01-15T18:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,98.8
532775,Old Oak,2024-01-15T18:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,80.3
532775,Old Oak,2024-01-15T18:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.36
532775,Old Oak,2024-01-15T18:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.44
532775,Old Oak,2024-01-15T18:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.87
532775,Old Oak,2024-01-15T18:50:00.000+00:00,feeder,0010,L3 Active Power,kW,9.08
532775,Old Oak,2024-01-15T18:50:00.000+00:00,feeder,0010,L2 Active Power,kW,13.09
532775,Old Oak,2024-01-15T18:50:00.000+00:00,feeder,0010,L1 Active Power,kW,9.87
532775,Old Oak,2024-01-15T18:50:00.000+00:00,feeder,0010,N Current (RMS),A,30.2
532775,Old Oak,2024-01-15T18:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,40.6
532775,Old Oak,2024-01-15T18:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,55.2
532775,Old Oak,2024-01-15T18:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,43.0
532775,Old Oak,2024-01-15T18:50:00.000+00:00,transformer,,Temperature,C,18.6
532775,Old Oak,2024-01-15T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
532775,Old Oak,2024-01-15T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.05
532775,Old Oak,2024-01-15T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
532775,Old Oak,2024-01-15T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.13
532775,Old Oak,2024-01-15T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
532775,Old Oak,2024-01-15T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.94
532775,Old Oak,2024-01-15T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.4
532775,Old Oak,2024-01-15T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.22
532775,Old Oak,2024-01-15T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.36
532775,Old Oak,2024-01-15T18:50:00.000+00:00,busbar,,L3 Active Power,kW,42.96
532775,Old Oak,2024-01-15T18:50:00.000+00:00,busbar,,L2 Active Power,kW,61.24
532775,Old Oak,2024-01-15T18:50:00.000+00:00,busbar,,L1 Active Power,kW,46.99
532775,Old Oak,2024-01-15T18:50:00.000+00:00,busbar,,N Current (RMS),A,109.1
532775,Old Oak,2024-01-15T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,183.3
532775,Old Oak,2024-01-15T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,256.7
532775,Old Oak,2024-01-15T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,199.5
532775,Old Oak,2024-01-15T18:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.61
532775,Old Oak,2024-01-15T18:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.02
532775,Old Oak,2024-01-15T18:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.11
532775,Old Oak,2024-01-15T18:40:00.000+00:00,feeder,0040,L3 Active Power,kW,4.92
532775,Old Oak,2024-01-15T18:40:00.000+00:00,feeder,0040,L2 Active Power,kW,10.04
532775,Old Oak,2024-01-15T18:40:00.000+00:00,feeder,0040,L1 Active Power,kW,11.84
