Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
532775,Old Oak,2024-01-15T18:40:00.000+00:00,feeder,0040,N Current (RMS),A,30.3
532775,Old Oak,2024-01-15T18:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,22.4
532775,Old Oak,2024-01-15T18:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,43.3
532775,Old Oak,2024-01-15T18:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,50.0
532775,Old Oak,2024-01-15T18:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.75
532775,Old Oak,2024-01-15T18:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.95
532775,Old Oak,2024-01-15T18:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.48
532775,Old Oak,2024-01-15T18:40:00.000+00:00,feeder,0030,L3 Active Power,kW,7.25
532775,Old Oak,2024-01-15T18:40:00.000+00:00,feeder,0030,L2 Active Power,kW,16.59
532775,Old Oak,2024-01-15T18:40:00.000+00:00,feeder,0030,L1 Active Power,kW,6.58
532775,Old Oak,2024-01-15T18:40:00.000+00:00,feeder,0030,N Current (RMS),A,44.9
532775,Old Oak,2024-01-15T18:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,31.2
532775,Old Oak,2024-01-15T18:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,70.2
532775,Old Oak,2024-01-15T18:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,29.3
532775,Old Oak,2024-01-15T18:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.87
532775,Old Oak,2024-01-15T18:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.1
532775,Old Oak,2024-01-15T18:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.76
532775,Old Oak,2024-01-15T18:40:00.000+00:00,feeder,0020,L3 Active Power,kW,20.23
532775,Old Oak,2024-01-15T18:40:00.000+00:00,feeder,0020,L2 Active Power,kW,23.47
532775,Old Oak,2024-01-15T18:40:00.000+00:00,feeder,0020,L1 Active Power,kW,18.65
532775,Old Oak,2024-01-15T18:40:00.000+00:00,feeder,0020,N Current (RMS),A,39.5
532775,Old Oak,2024-01-15T18:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,86.7
532775,Old Oak,2024-01-15T18:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,98.8
532775,Old Oak,2024-01-15T18:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,79.7
532775,Old Oak,2024-01-15T18:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.95
532775,Old Oak,2024-01-15T18:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.68
532775,Old Oak,2024-01-15T18:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.39
532775,Old Oak,2024-01-15T18:40:00.000+00:00,feeder,0010,L3 Active Power,kW,8.71
532775,Old Oak,2024-01-15T18:40:00.000+00:00,feeder,0010,L2 Active Power,kW,12.48
532775,Old Oak,2024-01-15T18:40:00.000+00:00,feeder,0010,L1 Active Power,kW,11.79
532775,Old Oak,2024-01-15T18:40:00.000+00:00,feeder,0010,N Current (RMS),A,26.2
532775,Old Oak,2024-01-15T18:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,38.9
532775,Old Oak,2024-01-15T18:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,52.2
532775,Old Oak,2024-01-15T18:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,50.7
532775,Old Oak,2024-01-15T18:40:00.000+00:00,transformer,,Temperature,C,18.4
532775,Old Oak,2024-01-15T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
532775,Old Oak,2024-01-15T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.53
532775,Old Oak,2024-01-15T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
532775,Old Oak,2024-01-15T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.22
532775,Old Oak,2024-01-15T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
532775,Old Oak,2024-01-15T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.25
532775,Old Oak,2024-01-15T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.18
532775,Old Oak,2024-01-15T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.19
532775,Old Oak,2024-01-15T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.52
532775,Old Oak,2024-01-15T18:40:00.000+00:00,busbar,,L3 Active Power,kW,41.12
532775,Old Oak,2024-01-15T18:40:00.000+00:00,busbar,,L2 Active Power,kW,62.58
532775,Old Oak,2024-01-15T18:40:00.000+00:00,busbar,,L1 Active Power,kW,48.86
532775,Old Oak,2024-01-15T18:40:00.000+00:00,busbar,,N Current (RMS),A,112.4
532775,Old Oak,2024-01-15T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,176.0
532775,Old Oak,2024-01-15T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,262.2
532775,Old Oak,2024-01-15T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,207.5
532775,Old Oak,2024-01-15T18:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.85
532775,Old Oak,2024-01-15T18:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.74
532775,Old Oak,2024-01-15T18:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.19
532775,Old Oak,2024-01-15T18:30:00.000+00:00,feeder,0040,L3 Active Power,kW,5.47
532775,Old Oak,2024-01-15T18:30:00.000+00:00,feeder,0040,L2 Active Power,kW,12.36
532775,Old Oak,2024-01-15T18:30:00.000+00:00,feeder,0040,L1 Active Power,kW,10.61
532775,Old Oak,2024-01-15T18:30:00.000+00:00,feeder,0040,N Current (RMS),A,32.7
532775,Old Oak,2024-01-15T18:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,24.8
532775,Old Oak,2024-01-15T18:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,53.1
532775,Old Oak,2024-01-15T18:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,44.8
532775,Old Oak,2024-01-15T18:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.59
532775,Old Oak,2024-01-15T18:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.5
532775,Old Oak,2024-01-15T18:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.27
532775,Old Oak,2024-01-15T18:30:00.000+00:00,feeder,0030,L3 Active Power,kW,7.58
532775,Old Oak,2024-01-15T18:30:00.000+00:00,feeder,0030,L2 Active Power,kW,15.51
532775,Old Oak,2024-01-15T18:30:00.000+00:00,feeder,0030,L1 Active Power,kW,8.42
532775,Old Oak,2024-01-15T18:30:00.000+00:00,feeder,0030,N Current (RMS),A,36.8
532775,Old Oak,2024-01-15T18:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,32.4
532775,Old Oak,2024-01-15T18:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,65.4
532775,Old Oak,2024-01-15T18:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,37.2
532775,Old Oak,2024-01-15T18:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.92
532775,Old Oak,2024-01-15T18:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.18
532775,Old Oak,2024-01-15T18:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.58
532775,Old Oak,2024-01-15T18:30:00.000+00:00,feeder,0020,L3 Active Power,kW,20.99
532775,Old Oak,2024-01-15T18:30:00.000+00:00,feeder,0020,L2 Active Power,kW,25.29
532775,Old Oak,2024-01-15T18:30:00.000+00:00,feeder,0020,L1 Active Power,kW,20.18
532775,Old Oak,2024-01-15T18:30:00.000+00:00,feeder,0020,N Current (RMS),A,41.6
532775,Old Oak,2024-01-15T18:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,89.6
532775,Old Oak,2024-01-15T18:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,106.3
532775,Old Oak,2024-01-15T18:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,85.8
532775,Old Oak,2024-01-15T18:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.75
532775,Old Oak,2024-01-15T18:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.21
532775,Old Oak,2024-01-15T18:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.02
532775,Old Oak,2024-01-15T18:30:00.000+00:00,feeder,0010,L3 Active Power,kW,15.32
532775,Old Oak,2024-01-15T18:30:00.000+00:00,feeder,0010,L2 Active Power,kW,14.05
532775,Old Oak,2024-01-15T18:30:00.000+00:00,feeder,0010,L1 Active Power,kW,12.85
532775,Old Oak,2024-01-15T18:30:00.000+00:00,feeder,0010,N Current (RMS),A,31.5
532775,Old Oak,2024-01-15T18:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,66.8
532775,Old Oak,2024-01-15T18:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,58.7
532775,Old Oak,2024-01-15T18:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,54.8
532775,Old Oak,2024-01-15T18:30:00.000+00:00,transformer,,Temperature,C,18.2
532775,Old Oak,2024-01-15T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
532775,Old Oak,2024-01-15T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.65
532775,Old Oak,2024-01-15T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
532775,Old Oak,2024-01-15T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.42
532775,Old Oak,2024-01-15T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
532775,Old Oak,2024-01-15T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.65
532775,Old Oak,2024-01-15T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.11
532775,Old Oak,2024-01-15T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.14
532775,Old Oak,2024-01-15T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.68
532775,Old Oak,2024-01-15T18:30:00.000+00:00,busbar,,L3 Active Power,kW,49.36
532775,Old Oak,2024-01-15T18:30:00.000+00:00,busbar,,L2 Active Power,kW,67.21
532775,Old Oak,2024-01-15T18:30:00.000+00:00,busbar,,L1 Active Power,kW,52.07
532775,Old Oak,2024-01-15T18:30:00.000+00:00,busbar,,N Current (RMS),A,107.5
532775,Old Oak,2024-01-15T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,210.0
532775,Old Oak,2024-01-15T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,281.2
532775,Old Oak,2024-01-15T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,220.4
532775,Old Oak,2024-01-15T18:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.64
532775,Old Oak,2024-01-15T18:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.93
532775,Old Oak,2024-01-15T18:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.46
532775,Old Oak,2024-01-15T18:20:00.000+00:00,feeder,0040,L3 Active Power,kW,8.72
532775,Old Oak,2024-01-15T18:20:00.000+00:00,feeder,0040,L2 Active Power,kW,13.48
532775,Old Oak,2024-01-15T18:20:00.000+00:00,feeder,0040,L1 Active Power,kW,6.01
532775,Old Oak,2024-01-15T18:20:00.000+00:00,feeder,0040,N Current (RMS),A,33.2
532775,Old Oak,2024-01-15T18:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,38.0
532775,Old Oak,2024-01-15T18:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,57.2
532775,Old Oak,2024-01-15T18:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,26.4
532775,Old Oak,2024-01-15T18:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.35
532775,Old Oak,2024-01-15T18:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.14
532775,Old Oak,2024-01-15T18:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.06
532775,Old Oak,2024-01-15T18:20:00.000+00:00,feeder,0030,L3 Active Power,kW,9.11
532775,Old Oak,2024-01-15T18:20:00.000+00:00,feeder,0030,L2 Active Power,kW,16.88
532775,Old Oak,2024-01-15T18:20:00.000+00:00,feeder,0030,L1 Active Power,kW,7.85
532775,Old Oak,2024-01-15T18:20:00.000+00:00,feeder,0030,N Current (RMS),A,40.5
532775,Old Oak,2024-01-15T18:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,39.0
532775,Old Oak,2024-01-15T18:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,71.4
532775,Old Oak,2024-01-15T18:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,34.9
532775,Old Oak,2024-01-15T18:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.51
532775,Old Oak,2024-01-15T18:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.83
532775,Old Oak,2024-01-15T18:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.67
532775,Old Oak,2024-01-15T18:20:00.000+00:00,feeder,0020,L3 Active Power,kW,19.73
532775,Old Oak,2024-01-15T18:20:00.000+00:00,feeder,0020,L2 Active Power,kW,29.83
532775,Old Oak,2024-01-15T18:20:00.000+00:00,feeder,0020,L1 Active Power,kW,23.8
532775,Old Oak,2024-01-15T18:20:00.000+00:00,feeder,0020,N Current (RMS),A,46.6
532775,Old Oak,2024-01-15T18:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,84.6
532775,Old Oak,2024-01-15T18:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,125.5
532775,Old Oak,2024-01-15T18:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,100.8
532775,Old Oak,2024-01-15T18:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.49
532775,Old Oak,2024-01-15T18:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.72
532775,Old Oak,2024-01-15T18:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.1
532775,Old Oak,2024-01-15T18:20:00.000+00:00,feeder,0010,L3 Active Power,kW,9.27
532775,Old Oak,2024-01-15T18:20:00.000+00:00,feeder,0010,L2 Active Power,kW,13.58
532775,Old Oak,2024-01-15T18:20:00.000+00:00,feeder,0010,L1 Active Power,kW,11.92
532775,Old Oak,2024-01-15T18:20:00.000+00:00,feeder,0010,N Current (RMS),A,24.6
532775,Old Oak,2024-01-15T18:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,40.7
532775,Old Oak,2024-01-15T18:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,56.8
532775,Old Oak,2024-01-15T18:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,51.7
532775,Old Oak,2024-01-15T18:20:00.000+00:00,transformer,,Temperature,C,18.0
532775,Old Oak,2024-01-15T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
532775,Old Oak,2024-01-15T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.88
532775,Old Oak,2024-01-15T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
532775,Old Oak,2024-01-15T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.5
532775,Old Oak,2024-01-15T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
532775,Old Oak,2024-01-15T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.0
532775,Old Oak,2024-01-15T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.99
532775,Old Oak,2024-01-15T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.76
532775,Old Oak,2024-01-15T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.29
532775,Old Oak,2024-01-15T18:20:00.000+00:00,busbar,,L3 Active Power,kW,46.84
532775,Old Oak,2024-01-15T18:20:00.000+00:00,busbar,,L2 Active Power,kW,73.77
532775,Old Oak,2024-01-15T18:20:00.000+00:00,busbar,,L1 Active Power,kW,49.59
532775,Old Oak,2024-01-15T18:20:00.000+00:00,busbar,,N Current (RMS),A,131.4
532775,Old Oak,2024-01-15T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,199.4
532775,Old Oak,2024-01-15T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,308.8
532775,Old Oak,2024-01-15T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,210.7
532775,Old Oak,2024-01-15T18:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.9
532775,Old Oak,2024-01-15T18:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.09
532775,Old Oak,2024-01-15T18:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.43
532775,Old Oak,2024-01-15T18:10:00.000+00:00,feeder,0040,L3 Active Power,kW,6.0
532775,Old Oak,2024-01-15T18:10:00.000+00:00,feeder,0040,L2 Active Power,kW,8.68
532775,Old Oak,2024-01-15T18:10:00.000+00:00,feeder,0040,L1 Active Power,kW,8.07
532775,Old Oak,2024-01-15T18:10:00.000+00:00,feeder,0040,N Current (RMS),A,21.2
532775,Old Oak,2024-01-15T18:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,26.7
532775,Old Oak,2024-01-15T18:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,37.7
532775,Old Oak,2024-01-15T18:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,34.8
532775,Old Oak,2024-01-15T18:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.09
532775,Old Oak,2024-01-15T18:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.41
532775,Old Oak,2024-01-15T18:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.03
532775,Old Oak,2024-01-15T18:10:00.000+00:00,feeder,0030,L3 Active Power,kW,9.98
532775,Old Oak,2024-01-15T18:10:00.000+00:00,feeder,0030,L2 Active Power,kW,14.25
532775,Old Oak,2024-01-15T18:10:00.000+00:00,feeder,0030,L1 Active Power,kW,12.51
532775,Old Oak,2024-01-15T18:10:00.000+00:00,feeder,0030,N Current (RMS),A,28.1
532775,Old Oak,2024-01-15T18:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,42.9
532775,Old Oak,2024-01-15T18:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,60.2
532775,Old Oak,2024-01-15T18:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,54.4
532775,Old Oak,2024-01-15T18:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.35
532775,Old Oak,2024-01-15T18:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.17
532775,Old Oak,2024-01-15T18:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.86
532775,Old Oak,2024-01-15T18:10:00.000+00:00,feeder,0020,L3 Active Power,kW,14.03
532775,Old Oak,2024-01-15T18:10:00.000+00:00,feeder,0020,L2 Active Power,kW,30.81
532775,Old Oak,2024-01-15T18:10:00.000+00:00,feeder,0020,L1 Active Power,kW,25.82
532775,Old Oak,2024-01-15T18:10:00.000+00:00,feeder,0020,N Current (RMS),A,58.3
532775,Old Oak,2024-01-15T18:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,61.1
532775,Old Oak,2024-01-15T18:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,129.0
532775,Old Oak,2024-01-15T18:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,109.6
532775,Old Oak,2024-01-15T18:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.4
532775,Old Oak,2024-01-15T18:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.6
532775,Old Oak,2024-01-15T18:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.11
532775,Old Oak,2024-01-15T18:10:00.000+00:00,feeder,0010,L3 Active Power,kW,8.81
532775,Old Oak,2024-01-15T18:10:00.000+00:00,feeder,0010,L2 Active Power,kW,13.83
532775,Old Oak,2024-01-15T18:10:00.000+00:00,feeder,0010,L1 Active Power,kW,13.36
532775,Old Oak,2024-01-15T18:10:00.000+00:00,feeder,0010,N Current (RMS),A,28.2
532775,Old Oak,2024-01-15T18:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,38.5
532775,Old Oak,2024-01-15T18:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,57.9
532775,Old Oak,2024-01-15T18:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,58.6
532775,Old Oak,2024-01-15T18:10:00.000+00:00,transformer,,Temperature,C,17.8
532775,Old Oak,2024-01-15T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
532775,Old Oak,2024-01-15T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.73
532775,Old Oak,2024-01-15T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
532775,Old Oak,2024-01-15T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.29
532775,Old Oak,2024-01-15T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
532775,Old Oak,2024-01-15T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.28
532775,Old Oak,2024-01-15T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.03
532775,Old Oak,2024-01-15T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.09
532775,Old Oak,2024-01-15T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.43
532775,Old Oak,2024-01-15T18:10:00.000+00:00,busbar,,L3 Active Power,kW,38.83
532775,Old Oak,2024-01-15T18:10:00.000+00:00,busbar,,L2 Active Power,kW,67.58
532775,Old Oak,2024-01-15T18:10:00.000+00:00,busbar,,L1 Active Power,kW,59.76
532775,Old Oak,2024-01-15T18:10:00.000+00:00,busbar,,N Current (RMS),A,120.2
532775,Old Oak,2024-01-15T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,166.1
532775,Old Oak,2024-01-15T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,283.2
532775,Old Oak,2024-01-15T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,253.9
532775,Old Oak,2024-01-15T18:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.0
532775,Old Oak,2024-01-15T18:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.99
532775,Old Oak,2024-01-15T18:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.25
532775,Old Oak,2024-01-15T18:00:00.000+00:00,feeder,0040,L3 Active Power,kW,7.61
532775,Old Oak,2024-01-15T18:00:00.000+00:00,feeder,0040,L2 Active Power,kW,8.1
532775,Old Oak,2024-01-15T18:00:00.000+00:00,feeder,0040,L1 Active Power,kW,8.3
532775,Old Oak,2024-01-15T18:00:00.000+00:00,feeder,0040,N Current (RMS),A,19.7
532775,Old Oak,2024-01-15T18:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,33.0
532775,Old Oak,2024-01-15T18:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,35.7
532775,Old Oak,2024-01-15T18:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,36.3
532775,Old Oak,2024-01-15T18:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.41
532775,Old Oak,2024-01-15T18:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.35
532775,Old Oak,2024-01-15T18:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.05
532775,Old Oak,2024-01-15T18:00:00.000+00:00,feeder,0030,L3 Active Power,kW,10.38
532775,Old Oak,2024-01-15T18:00:00.000+00:00,feeder,0030,L2 Active Power,kW,15.88
532775,Old Oak,2024-01-15T18:00:00.000+00:00,feeder,0030,L1 Active Power,kW,11.08
532775,Old Oak,2024-01-15T18:00:00.000+00:00,feeder,0030,N Current (RMS),A,31.6
532775,Old Oak,2024-01-15T18:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,44.5
532775,Old Oak,2024-01-15T18:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,67.2
532775,Old Oak,2024-01-15T18:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,47.7
532775,Old Oak,2024-01-15T18:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.02
532775,Old Oak,2024-01-15T18:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.09
532775,Old Oak,2024-01-15T18:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.37
532775,Old Oak,2024-01-15T18:00:00.000+00:00,feeder,0020,L3 Active Power,kW,17.6
532775,Old Oak,2024-01-15T18:00:00.000+00:00,feeder,0020,L2 Active Power,kW,28.04
532775,Old Oak,2024-01-15T18:00:00.000+00:00,feeder,0020,L1 Active Power,kW,25.12
532775,Old Oak,2024-01-15T18:00:00.000+00:00,feeder,0020,N Current (RMS),A,43.6
532775,Old Oak,2024-01-15T18:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,75.8
532775,Old Oak,2024-01-15T18:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,118.0
532775,Old Oak,2024-01-15T18:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,106.4
532775,Old Oak,2024-01-15T18:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.81
532775,Old Oak,2024-01-15T18:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.16
532775,Old Oak,2024-01-15T18:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.41
532775,Old Oak,2024-01-15T18:00:00.000+00:00,feeder,0010,L3 Active Power,kW,10.36
532775,Old Oak,2024-01-15T18:00:00.000+00:00,feeder,0010,L2 Active Power,kW,14.5
532775,Old Oak,2024-01-15T18:00:00.000+00:00,feeder,0010,L1 Active Power,kW,9.08
532775,Old Oak,2024-01-15T18:00:00.000+00:00,feeder,0010,N Current (RMS),A,31.0
532775,Old Oak,2024-01-15T18:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,45.1
532775,Old Oak,2024-01-15T18:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,60.9
532775,Old Oak,2024-01-15T18:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,39.2
532775,Old Oak,2024-01-15T18:00:00.000+00:00,transformer,,Temperature,C,17.6
532775,Old Oak,2024-01-15T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
532775,Old Oak,2024-01-15T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.4
532775,Old Oak,2024-01-15T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
532775,Old Oak,2024-01-15T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.95
532775,Old Oak,2024-01-15T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
532775,Old Oak,2024-01-15T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.23
532775,Old Oak,2024-01-15T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.25
532775,Old Oak,2024-01-15T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.28
532775,Old Oak,2024-01-15T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.98
532775,Old Oak,2024-01-15T18:00:00.000+00:00,busbar,,L3 Active Power,kW,45.95
532775,Old Oak,2024-01-15T18:00:00.000+00:00,busbar,,L2 Active Power,kW,66.53
532775,Old Oak,2024-01-15T18:00:00.000+00:00,busbar,,L1 Active Power,kW,53.58
532775,Old Oak,2024-01-15T18:00:00.000+00:00,busbar,,N Current (RMS),A,105.2
532775,Old Oak,2024-01-15T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,196.1
532775,Old Oak,2024-01-15T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,279.3
532775,Old Oak,2024-01-15T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,227.2
532775,Old Oak,2024-01-15T17:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.85
532775,Old Oak,2024-01-15T17:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.03
532775,Old Oak,2024-01-15T17:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.23
532775,Old Oak,2024-01-15T17:50:00.000+00:00,feeder,0040,L3 Active Power,kW,5.47
532775,Old Oak,2024-01-15T17:50:00.000+00:00,feeder,0040,L2 Active Power,kW,8.68
532775,Old Oak,2024-01-15T17:50:00.000+00:00,feeder,0040,L1 Active Power,kW,7.41
532775,Old Oak,2024-01-15T17:50:00.000+00:00,feeder,0040,N Current (RMS),A,23.6
532775,Old Oak,2024-01-15T17:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,25.2
532775,Old Oak,2024-01-15T17:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,37.8
532775,Old Oak,2024-01-15T17:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,33.0
532775,Old Oak,2024-01-15T17:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.57
532775,Old Oak,2024-01-15T17:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.14
532775,Old Oak,2024-01-15T17:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.18
532775,Old Oak,2024-01-15T17:50:00.000+00:00,feeder,0030,L3 Active Power,kW,10.97
532775,Old Oak,2024-01-15T17:50:00.000+00:00,feeder,0030,L2 Active Power,kW,16.09
532775,Old Oak,2024-01-15T17:50:00.000+00:00,feeder,0030,L1 Active Power,kW,15.17
532775,Old Oak,2024-01-15T17:50:00.000+00:00,feeder,0030,N Current (RMS),A,32.2
532775,Old Oak,2024-01-15T17:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,47.4
532775,Old Oak,2024-01-15T17:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,68.3
532775,Old Oak,2024-01-15T17:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,64.6
532775,Old Oak,2024-01-15T17:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.11
532775,Old Oak,2024-01-15T17:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.88
532775,Old Oak,2024-01-15T17:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.79
532775,Old Oak,2024-01-15T17:50:00.000+00:00,feeder,0020,L3 Active Power,kW,18.31
532775,Old Oak,2024-01-15T17:50:00.000+00:00,feeder,0020,L2 Active Power,kW,26.28
532775,Old Oak,2024-01-15T17:50:00.000+00:00,feeder,0020,L1 Active Power,kW,22.03
532775,Old Oak,2024-01-15T17:50:00.000+00:00,feeder,0020,N Current (RMS),A,41.3
532775,Old Oak,2024-01-15T17:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,79.1
532775,Old Oak,2024-01-15T17:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,110.5
532775,Old Oak,2024-01-15T17:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,94.2
532775,Old Oak,2024-01-15T17:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.85
532775,Old Oak,2024-01-15T17:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.34
532775,Old Oak,2024-01-15T17:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.24
532775,Old Oak,2024-01-15T17:50:00.000+00:00,feeder,0010,L3 Active Power,kW,6.29
532775,Old Oak,2024-01-15T17:50:00.000+00:00,feeder,0010,L2 Active Power,kW,11.38
532775,Old Oak,2024-01-15T17:50:00.000+00:00,feeder,0010,L1 Active Power,kW,9.52
532775,Old Oak,2024-01-15T17:50:00.000+00:00,feeder,0010,N Current (RMS),A,24.3
532775,Old Oak,2024-01-15T17:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,29.0
532775,Old Oak,2024-01-15T17:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,48.0
532775,Old Oak,2024-01-15T17:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,41.0
532775,Old Oak,2024-01-15T17:50:00.000+00:00,transformer,,Temperature,C,17.4
532775,Old Oak,2024-01-15T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.81
532775,Old Oak,2024-01-15T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.46
532775,Old Oak,2024-01-15T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
532775,Old Oak,2024-01-15T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.13
532775,Old Oak,2024-01-15T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
532775,Old Oak,2024-01-15T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.93
532775,Old Oak,2024-01-15T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.16
532775,Old Oak,2024-01-15T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.33
532775,Old Oak,2024-01-15T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.09
532775,Old Oak,2024-01-15T17:50:00.000+00:00,busbar,,L3 Active Power,kW,41.03
532775,Old Oak,2024-01-15T17:50:00.000+00:00,busbar,,L2 Active Power,kW,62.42
532775,Old Oak,2024-01-15T17:50:00.000+00:00,busbar,,L1 Active Power,kW,54.12
532775,Old Oak,2024-01-15T17:50:00.000+00:00,busbar,,N Current (RMS),A,107.0
532775,Old Oak,2024-01-15T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,177.1
532775,Old Oak,2024-01-15T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,262.5
532775,Old Oak,2024-01-15T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,229.7
532775,Old Oak,2024-01-15T17:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.73
532775,Old Oak,2024-01-15T17:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.67
532775,Old Oak,2024-01-15T17:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.46
532775,Old Oak,2024-01-15T17:40:00.000+00:00,feeder,0040,L3 Active Power,kW,6.58
532775,Old Oak,2024-01-15T17:40:00.000+00:00,feeder,0040,L2 Active Power,kW,10.06
532775,Old Oak,2024-01-15T17:40:00.000+00:00,feeder,0040,L1 Active Power,kW,8.62
532775,Old Oak,2024-01-15T17:40:00.000+00:00,feeder,0040,N Current (RMS),A,24.6
532775,Old Oak,2024-01-15T17:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,30.5
532775,Old Oak,2024-01-15T17:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,43.5
532775,Old Oak,2024-01-15T17:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,37.5
532775,Old Oak,2024-01-15T17:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.52
532775,Old Oak,2024-01-15T17:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.26
532775,Old Oak,2024-01-15T17:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.16
532775,Old Oak,2024-01-15T17:40:00.000+00:00,feeder,0030,L3 Active Power,kW,13.43
532775,Old Oak,2024-01-15T17:40:00.000+00:00,feeder,0030,L2 Active Power,kW,17.99
532775,Old Oak,2024-01-15T17:40:00.000+00:00,feeder,0030,L1 Active Power,kW,14.78
532775,Old Oak,2024-01-15T17:40:00.000+00:00,feeder,0030,N Current (RMS),A,32.5
532775,Old Oak,2024-01-15T17:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,57.8
532775,Old Oak,2024-01-15T17:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,76.8
532775,Old Oak,2024-01-15T17:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,63.4
532775,Old Oak,2024-01-15T17:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.36
532775,Old Oak,2024-01-15T17:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.58
532775,Old Oak,2024-01-15T17:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.85
532775,Old Oak,2024-01-15T17:40:00.000+00:00,feeder,0020,L3 Active Power,kW,21.28
532775,Old Oak,2024-01-15T17:40:00.000+00:00,feeder,0020,L2 Active Power,kW,22.33
532775,Old Oak,2024-01-15T17:40:00.000+00:00,feeder,0020,L1 Active Power,kW,15.56
532775,Old Oak,2024-01-15T17:40:00.000+00:00,feeder,0020,N Current (RMS),A,47.0
532775,Old Oak,2024-01-15T17:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,92.3
532775,Old Oak,2024-01-15T17:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,94.3
532775,Old Oak,2024-01-15T17:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,66.8
532775,Old Oak,2024-01-15T17:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.6
532775,Old Oak,2024-01-15T17:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
532775,Old Oak,2024-01-15T17:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.37
532775,Old Oak,2024-01-15T17:40:00.000+00:00,feeder,0010,L3 Active Power,kW,6.23
532775,Old Oak,2024-01-15T17:40:00.000+00:00,feeder,0010,L2 Active Power,kW,10.02
532775,Old Oak,2024-01-15T17:40:00.000+00:00,feeder,0010,L1 Active Power,kW,6.81
532775,Old Oak,2024-01-15T17:40:00.000+00:00,feeder,0010,N Current (RMS),A,22.5
532775,Old Oak,2024-01-15T17:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,28.4
532775,Old Oak,2024-01-15T17:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,42.1
532775,Old Oak,2024-01-15T17:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,30.3
532775,Old Oak,2024-01-15T17:40:00.000+00:00,transformer,,Temperature,C,17.2
532775,Old Oak,2024-01-15T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.85
532775,Old Oak,2024-01-15T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.64
532775,Old Oak,2024-01-15T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
532775,Old Oak,2024-01-15T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.62
532775,Old Oak,2024-01-15T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
532775,Old Oak,2024-01-15T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.62
532775,Old Oak,2024-01-15T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.21
532775,Old Oak,2024-01-15T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.64
532775,Old Oak,2024-01-15T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.6
532775,Old Oak,2024-01-15T17:40:00.000+00:00,busbar,,L3 Active Power,kW,47.51
532775,Old Oak,2024-01-15T17:40:00.000+00:00,busbar,,L2 Active Power,kW,60.39
532775,Old Oak,2024-01-15T17:40:00.000+00:00,busbar,,L1 Active Power,kW,45.77
532775,Old Oak,2024-01-15T17:40:00.000+00:00,busbar,,N Current (RMS),A,101.5
532775,Old Oak,2024-01-15T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,204.2
532775,Old Oak,2024-01-15T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,254.5
532775,Old Oak,2024-01-15T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,195.2
532775,Old Oak,2024-01-15T17:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.45
532775,Old Oak,2024-01-15T17:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.61
532775,Old Oak,2024-01-15T17:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.42
532775,Old Oak,2024-01-15T17:30:00.000+00:00,feeder,0040,L3 Active Power,kW,10.88
532775,Old Oak,2024-01-15T17:30:00.000+00:00,feeder,0040,L2 Active Power,kW,11.99
532775,Old Oak,2024-01-15T17:30:00.000+00:00,feeder,0040,L1 Active Power,kW,10.0
532775,Old Oak,2024-01-15T17:30:00.000+00:00,feeder,0040,N Current (RMS),A,23.4
532775,Old Oak,2024-01-15T17:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,48.4
532775,Old Oak,2024-01-15T17:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,52.0
532775,Old Oak,2024-01-15T17:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,43.3
532775,Old Oak,2024-01-15T17:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.51
532775,Old Oak,2024-01-15T17:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.25
532775,Old Oak,2024-01-15T17:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.56
532775,Old Oak,2024-01-15T17:30:00.000+00:00,feeder,0030,L3 Active Power,kW,13.65
532775,Old Oak,2024-01-15T17:30:00.000+00:00,feeder,0030,L2 Active Power,kW,18.68
532775,Old Oak,2024-01-15T17:30:00.000+00:00,feeder,0030,L1 Active Power,kW,12.51
532775,Old Oak,2024-01-15T17:30:00.000+00:00,feeder,0030,N Current (RMS),A,37.4
532775,Old Oak,2024-01-15T17:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,58.4
532775,Old Oak,2024-01-15T17:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,80.4
532775,Old Oak,2024-01-15T17:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,53.8
532775,Old Oak,2024-01-15T17:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.56
532775,Old Oak,2024-01-15T17:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.93
532775,Old Oak,2024-01-15T17:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.84
532775,Old Oak,2024-01-15T17:30:00.000+00:00,feeder,0020,L3 Active Power,kW,18.46
532775,Old Oak,2024-01-15T17:30:00.000+00:00,feeder,0020,L2 Active Power,kW,26.3
532775,Old Oak,2024-01-15T17:30:00.000+00:00,feeder,0020,L1 Active Power,kW,17.06
532775,Old Oak,2024-01-15T17:30:00.000+00:00,feeder,0020,N Current (RMS),A,48.0
532775,Old Oak,2024-01-15T17:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,80.0
532775,Old Oak,2024-01-15T17:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,111.0
532775,Old Oak,2024-01-15T17:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,73.2
532775,Old Oak,2024-01-15T17:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.42
532775,Old Oak,2024-01-15T17:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.07
532775,Old Oak,2024-01-15T17:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.41
532775,Old Oak,2024-01-15T17:30:00.000+00:00,feeder,0010,L3 Active Power,kW,8.87
532775,Old Oak,2024-01-15T17:30:00.000+00:00,feeder,0010,L2 Active Power,kW,10.05
532775,Old Oak,2024-01-15T17:30:00.000+00:00,feeder,0010,L1 Active Power,kW,8.63
532775,Old Oak,2024-01-15T17:30:00.000+00:00,feeder,0010,N Current (RMS),A,19.5
532775,Old Oak,2024-01-15T17:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,39.4
532775,Old Oak,2024-01-15T17:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,42.2
532775,Old Oak,2024-01-15T17:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,37.7
532775,Old Oak,2024-01-15T17:30:00.000+00:00,transformer,,Temperature,C,17.0
532775,Old Oak,2024-01-15T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.71
532775,Old Oak,2024-01-15T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.24
532775,Old Oak,2024-01-15T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
532775,Old Oak,2024-01-15T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.15
532775,Old Oak,2024-01-15T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
532775,Old Oak,2024-01-15T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.3
532775,Old Oak,2024-01-15T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.94
532775,Old Oak,2024-01-15T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
532775,Old Oak,2024-01-15T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.27
532775,Old Oak,2024-01-15T17:30:00.000+00:00,busbar,,L3 Active Power,kW,51.86
532775,Old Oak,2024-01-15T17:30:00.000+00:00,busbar,,L2 Active Power,kW,67.01
532775,Old Oak,2024-01-15T17:30:00.000+00:00,busbar,,L1 Active Power,kW,48.2
532775,Old Oak,2024-01-15T17:30:00.000+00:00,busbar,,N Current (RMS),A,109.8
532775,Old Oak,2024-01-15T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,222.3
532775,Old Oak,2024-01-15T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,282.5
532775,Old Oak,2024-01-15T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,205.4
532775,Old Oak,2024-01-15T17:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.53
532775,Old Oak,2024-01-15T17:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.78
532775,Old Oak,2024-01-15T17:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.18
532775,Old Oak,2024-01-15T17:20:00.000+00:00,feeder,0040,L3 Active Power,kW,9.4
532775,Old Oak,2024-01-15T17:20:00.000+00:00,feeder,0040,L2 Active Power,kW,10.1
532775,Old Oak,2024-01-15T17:20:00.000+00:00,feeder,0040,L1 Active Power,kW,13.28
532775,Old Oak,2024-01-15T17:20:00.000+00:00,feeder,0040,N Current (RMS),A,25.8
532775,Old Oak,2024-01-15T17:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,42.4
532775,Old Oak,2024-01-15T17:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,43.7
532775,Old Oak,2024-01-15T17:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,57.3
532775,Old Oak,2024-01-15T17:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.97
532775,Old Oak,2024-01-15T17:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.21
532775,Old Oak,2024-01-15T17:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.68
532775,Old Oak,2024-01-15T17:20:00.000+00:00,feeder,0030,L3 Active Power,kW,11.26
532775,Old Oak,2024-01-15T17:20:00.000+00:00,feeder,0030,L2 Active Power,kW,22.82
532775,Old Oak,2024-01-15T17:20:00.000+00:00,feeder,0030,L1 Active Power,kW,14.57
532775,Old Oak,2024-01-15T17:20:00.000+00:00,feeder,0030,N Current (RMS),A,56.4
532775,Old Oak,2024-01-15T17:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,48.6
532775,Old Oak,2024-01-15T17:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,97.2
532775,Old Oak,2024-01-15T17:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,62.6
532775,Old Oak,2024-01-15T17:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.35
532775,Old Oak,2024-01-15T17:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.4
532775,Old Oak,2024-01-15T17:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.99
532775,Old Oak,2024-01-15T17:20:00.000+00:00,feeder,0020,L3 Active Power,kW,16.21
532775,Old Oak,2024-01-15T17:20:00.000+00:00,feeder,0020,L2 Active Power,kW,26.86
532775,Old Oak,2024-01-15T17:20:00.000+00:00,feeder,0020,L1 Active Power,kW,22.88
532775,Old Oak,2024-01-15T17:20:00.000+00:00,feeder,0020,N Current (RMS),A,42.2
532775,Old Oak,2024-01-15T17:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,70.4
532775,Old Oak,2024-01-15T17:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,113.3
532775,Old Oak,2024-01-15T17:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,97.7
532775,Old Oak,2024-01-15T17:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.61
532775,Old Oak,2024-01-15T17:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.29
532775,Old Oak,2024-01-15T17:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.28
532775,Old Oak,2024-01-15T17:20:00.000+00:00,feeder,0010,L3 Active Power,kW,5.71
532775,Old Oak,2024-01-15T17:20:00.000+00:00,feeder,0010,L2 Active Power,kW,10.88
532775,Old Oak,2024-01-15T17:20:00.000+00:00,feeder,0010,L1 Active Power,kW,10.23
532775,Old Oak,2024-01-15T17:20:00.000+00:00,feeder,0010,N Current (RMS),A,25.0
532775,Old Oak,2024-01-15T17:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,26.8
532775,Old Oak,2024-01-15T17:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,45.9
532775,Old Oak,2024-01-15T17:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,44.7
532775,Old Oak,2024-01-15T17:20:00.000+00:00,transformer,,Temperature,C,16.8
532775,Old Oak,2024-01-15T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
532775,Old Oak,2024-01-15T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.89
532775,Old Oak,2024-01-15T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
532775,Old Oak,2024-01-15T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.13
532775,Old Oak,2024-01-15T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
532775,Old Oak,2024-01-15T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.11
532775,Old Oak,2024-01-15T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.47
532775,Old Oak,2024-01-15T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.7
532775,Old Oak,2024-01-15T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.42
532775,Old Oak,2024-01-15T17:20:00.000+00:00,busbar,,L3 Active Power,kW,42.57
532775,Old Oak,2024-01-15T17:20:00.000+00:00,busbar,,L2 Active Power,kW,70.66
532775,Old Oak,2024-01-15T17:20:00.000+00:00,busbar,,L1 Active Power,kW,60.96
532775,Old Oak,2024-01-15T17:20:00.000+00:00,busbar,,N Current (RMS),A,124.3
532775,Old Oak,2024-01-15T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,183.3
532775,Old Oak,2024-01-15T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,297.1
532775,Old Oak,2024-01-15T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,258.4
532775,Old Oak,2024-01-15T17:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.41
532775,Old Oak,2024-01-15T17:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.82
532775,Old Oak,2024-01-15T17:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.13
532775,Old Oak,2024-01-15T17:10:00.000+00:00,feeder,0040,L3 Active Power,kW,7.69
532775,Old Oak,2024-01-15T17:10:00.000+00:00,feeder,0040,L2 Active Power,kW,9.58
532775,Old Oak,2024-01-15T17:10:00.000+00:00,feeder,0040,L1 Active Power,kW,15.45
532775,Old Oak,2024-01-15T17:10:00.000+00:00,feeder,0040,N Current (RMS),A,32.0
532775,Old Oak,2024-01-15T17:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,33.5
532775,Old Oak,2024-01-15T17:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,41.2
532775,Old Oak,2024-01-15T17:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,65.7
532775,Old Oak,2024-01-15T17:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.68
532775,Old Oak,2024-01-15T17:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.24
532775,Old Oak,2024-01-15T17:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.13
532775,Old Oak,2024-01-15T17:10:00.000+00:00,feeder,0030,L3 Active Power,kW,9.3
532775,Old Oak,2024-01-15T17:10:00.000+00:00,feeder,0030,L2 Active Power,kW,14.01
532775,Old Oak,2024-01-15T17:10:00.000+00:00,feeder,0030,L1 Active Power,kW,11.74
532775,Old Oak,2024-01-15T17:10:00.000+00:00,feeder,0030,N Current (RMS),A,29.2
532775,Old Oak,2024-01-15T17:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,39.9
532775,Old Oak,2024-01-15T17:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,59.2
532775,Old Oak,2024-01-15T17:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,51.4
532775,Old Oak,2024-01-15T17:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.25
532775,Old Oak,2024-01-15T17:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.62
532775,Old Oak,2024-01-15T17:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.73
532775,Old Oak,2024-01-15T17:10:00.000+00:00,feeder,0020,L3 Active Power,kW,14.5
532775,Old Oak,2024-01-15T17:10:00.000+00:00,feeder,0020,L2 Active Power,kW,23.85
532775,Old Oak,2024-01-15T17:10:00.000+00:00,feeder,0020,L1 Active Power,kW,23.88
532775,Old Oak,2024-01-15T17:10:00.000+00:00,feeder,0020,N Current (RMS),A,40.5
532775,Old Oak,2024-01-15T17:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,62.4
532775,Old Oak,2024-01-15T17:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,100.7
532775,Old Oak,2024-01-15T17:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,101.5
532775,Old Oak,2024-01-15T17:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.64
532775,Old Oak,2024-01-15T17:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.66
532775,Old Oak,2024-01-15T17:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.78
532775,Old Oak,2024-01-15T17:10:00.000+00:00,feeder,0010,L3 Active Power,kW,6.64
532775,Old Oak,2024-01-15T17:10:00.000+00:00,feeder,0010,L2 Active Power,kW,12.54
532775,Old Oak,2024-01-15T17:10:00.000+00:00,feeder,0010,L1 Active Power,kW,11.8
532775,Old Oak,2024-01-15T17:10:00.000+00:00,feeder,0010,N Current (RMS),A,27.2
532775,Old Oak,2024-01-15T17:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,30.0
532775,Old Oak,2024-01-15T17:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,52.4
532775,Old Oak,2024-01-15T17:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,50.7
532775,Old Oak,2024-01-15T17:10:00.000+00:00,transformer,,Temperature,C,16.6
532775,Old Oak,2024-01-15T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
532775,Old Oak,2024-01-15T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.75
532775,Old Oak,2024-01-15T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
532775,Old Oak,2024-01-15T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.16
532775,Old Oak,2024-01-15T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
532775,Old Oak,2024-01-15T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.77
532775,Old Oak,2024-01-15T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.98
532775,Old Oak,2024-01-15T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.22
532775,Old Oak,2024-01-15T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.24
532775,Old Oak,2024-01-15T17:10:00.000+00:00,busbar,,L3 Active Power,kW,38.14
532775,Old Oak,2024-01-15T17:10:00.000+00:00,busbar,,L2 Active Power,kW,59.98
532775,Old Oak,2024-01-15T17:10:00.000+00:00,busbar,,L1 Active Power,kW,62.87
532775,Old Oak,2024-01-15T17:10:00.000+00:00,busbar,,N Current (RMS),A,109.5
532775,Old Oak,2024-01-15T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,163.0
532775,Old Oak,2024-01-15T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,251.8
532775,Old Oak,2024-01-15T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,266.2
532775,Old Oak,2024-01-15T17:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.37
532775,Old Oak,2024-01-15T17:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.75
532775,Old Oak,2024-01-15T17:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.24
532775,Old Oak,2024-01-15T17:00:00.000+00:00,feeder,0040,L3 Active Power,kW,5.15
532775,Old Oak,2024-01-15T17:00:00.000+00:00,feeder,0040,L2 Active Power,kW,8.43
532775,Old Oak,2024-01-15T17:00:00.000+00:00,feeder,0040,L1 Active Power,kW,13.05
532775,Old Oak,2024-01-15T17:00:00.000+00:00,feeder,0040,N Current (RMS),A,32.0
532775,Old Oak,2024-01-15T17:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,23.0
532775,Old Oak,2024-01-15T17:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,37.2
532775,Old Oak,2024-01-15T17:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,55.4
532775,Old Oak,2024-01-15T17:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.94
532775,Old Oak,2024-01-15T17:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.06
532775,Old Oak,2024-01-15T17:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.03
532775,Old Oak,2024-01-15T17:00:00.000+00:00,feeder,0030,L3 Active Power,kW,7.69
532775,Old Oak,2024-01-15T17:00:00.000+00:00,feeder,0030,L2 Active Power,kW,10.7
532775,Old Oak,2024-01-15T17:00:00.000+00:00,feeder,0030,L1 Active Power,kW,11.48
532775,Old Oak,2024-01-15T17:00:00.000+00:00,feeder,0030,N Current (RMS),A,26.2
532775,Old Oak,2024-01-15T17:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,32.8
532775,Old Oak,2024-01-15T17:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,45.9
532775,Old Oak,2024-01-15T17:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,49.8
532775,Old Oak,2024-01-15T17:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.38
532775,Old Oak,2024-01-15T17:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.01
532775,Old Oak,2024-01-15T17:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.38
532775,Old Oak,2024-01-15T17:00:00.000+00:00,feeder,0020,L3 Active Power,kW,14.77
532775,Old Oak,2024-01-15T17:00:00.000+00:00,feeder,0020,L2 Active Power,kW,24.35
532775,Old Oak,2024-01-15T17:00:00.000+00:00,feeder,0020,L1 Active Power,kW,19.37
