Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
532775,Old Oak,2024-01-15T17:00:00.000+00:00,feeder,0020,N Current (RMS),A,41.8
532775,Old Oak,2024-01-15T17:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,63.1
532775,Old Oak,2024-01-15T17:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,102.2
532775,Old Oak,2024-01-15T17:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,82.8
532775,Old Oak,2024-01-15T17:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.57
532775,Old Oak,2024-01-15T17:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.56
532775,Old Oak,2024-01-15T17:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.09
532775,Old Oak,2024-01-15T17:00:00.000+00:00,feeder,0010,L3 Active Power,kW,8.19
532775,Old Oak,2024-01-15T17:00:00.000+00:00,feeder,0010,L2 Active Power,kW,12.51
532775,Old Oak,2024-01-15T17:00:00.000+00:00,feeder,0010,L1 Active Power,kW,11.15
532775,Old Oak,2024-01-15T17:00:00.000+00:00,feeder,0010,N Current (RMS),A,22.9
532775,Old Oak,2024-01-15T17:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,35.6
532775,Old Oak,2024-01-15T17:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,52.0
532775,Old Oak,2024-01-15T17:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,48.7
532775,Old Oak,2024-01-15T17:00:00.000+00:00,transformer,,Temperature,C,16.4
532775,Old Oak,2024-01-15T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.81
532775,Old Oak,2024-01-15T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.48
532775,Old Oak,2024-01-15T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
532775,Old Oak,2024-01-15T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.8
532775,Old Oak,2024-01-15T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
532775,Old Oak,2024-01-15T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.61
532775,Old Oak,2024-01-15T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.26
532775,Old Oak,2024-01-15T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.77
532775,Old Oak,2024-01-15T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.21
532775,Old Oak,2024-01-15T17:00:00.000+00:00,busbar,,L3 Active Power,kW,35.8
532775,Old Oak,2024-01-15T17:00:00.000+00:00,busbar,,L2 Active Power,kW,56.0
532775,Old Oak,2024-01-15T17:00:00.000+00:00,busbar,,L1 Active Power,kW,55.06
532775,Old Oak,2024-01-15T17:00:00.000+00:00,busbar,,N Current (RMS),A,96.8
532775,Old Oak,2024-01-15T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,152.7
532775,Old Oak,2024-01-15T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,234.7
532775,Old Oak,2024-01-15T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,232.9
532775,Old Oak,2024-01-15T16:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.3
532775,Old Oak,2024-01-15T16:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.15
532775,Old Oak,2024-01-15T16:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.25
532775,Old Oak,2024-01-15T16:50:00.000+00:00,feeder,0040,L3 Active Power,kW,6.06
532775,Old Oak,2024-01-15T16:50:00.000+00:00,feeder,0040,L2 Active Power,kW,7.4
532775,Old Oak,2024-01-15T16:50:00.000+00:00,feeder,0040,L1 Active Power,kW,5.6
532775,Old Oak,2024-01-15T16:50:00.000+00:00,feeder,0040,N Current (RMS),A,17.6
532775,Old Oak,2024-01-15T16:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,26.0
532775,Old Oak,2024-01-15T16:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,32.4
532775,Old Oak,2024-01-15T16:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,26.1
532775,Old Oak,2024-01-15T16:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.91
532775,Old Oak,2024-01-15T16:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.14
532775,Old Oak,2024-01-15T16:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.07
532775,Old Oak,2024-01-15T16:50:00.000+00:00,feeder,0030,L3 Active Power,kW,8.58
532775,Old Oak,2024-01-15T16:50:00.000+00:00,feeder,0030,L2 Active Power,kW,9.6
532775,Old Oak,2024-01-15T16:50:00.000+00:00,feeder,0030,L1 Active Power,kW,13.62
532775,Old Oak,2024-01-15T16:50:00.000+00:00,feeder,0030,N Current (RMS),A,29.1
532775,Old Oak,2024-01-15T16:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,36.7
532775,Old Oak,2024-01-15T16:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,40.9
532775,Old Oak,2024-01-15T16:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,58.5
532775,Old Oak,2024-01-15T16:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.45
532775,Old Oak,2024-01-15T16:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.11
532775,Old Oak,2024-01-15T16:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.91
532775,Old Oak,2024-01-15T16:50:00.000+00:00,feeder,0020,L3 Active Power,kW,16.94
532775,Old Oak,2024-01-15T16:50:00.000+00:00,feeder,0020,L2 Active Power,kW,22.87
532775,Old Oak,2024-01-15T16:50:00.000+00:00,feeder,0020,L1 Active Power,kW,16.66
532775,Old Oak,2024-01-15T16:50:00.000+00:00,feeder,0020,N Current (RMS),A,41.2
532775,Old Oak,2024-01-15T16:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,72.6
532775,Old Oak,2024-01-15T16:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,95.7
532775,Old Oak,2024-01-15T16:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,71.7
532775,Old Oak,2024-01-15T16:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.57
532775,Old Oak,2024-01-15T16:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.29
532775,Old Oak,2024-01-15T16:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.5
532775,Old Oak,2024-01-15T16:50:00.000+00:00,feeder,0010,L3 Active Power,kW,6.21
532775,Old Oak,2024-01-15T16:50:00.000+00:00,feeder,0010,L2 Active Power,kW,13.08
532775,Old Oak,2024-01-15T16:50:00.000+00:00,feeder,0010,L1 Active Power,kW,7.53
532775,Old Oak,2024-01-15T16:50:00.000+00:00,feeder,0010,N Current (RMS),A,33.2
532775,Old Oak,2024-01-15T16:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,28.0
532775,Old Oak,2024-01-15T16:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,54.6
532775,Old Oak,2024-01-15T16:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,33.0
532775,Old Oak,2024-01-15T16:50:00.000+00:00,transformer,,Temperature,C,16.4
532775,Old Oak,2024-01-15T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.83
532775,Old Oak,2024-01-15T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.08
532775,Old Oak,2024-01-15T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
532775,Old Oak,2024-01-15T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.38
532775,Old Oak,2024-01-15T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
532775,Old Oak,2024-01-15T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.74
532775,Old Oak,2024-01-15T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.24
532775,Old Oak,2024-01-15T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.4
532775,Old Oak,2024-01-15T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.72
532775,Old Oak,2024-01-15T16:50:00.000+00:00,busbar,,L3 Active Power,kW,37.79
532775,Old Oak,2024-01-15T16:50:00.000+00:00,busbar,,L2 Active Power,kW,52.95
532775,Old Oak,2024-01-15T16:50:00.000+00:00,busbar,,L1 Active Power,kW,43.42
532775,Old Oak,2024-01-15T16:50:00.000+00:00,busbar,,N Current (RMS),A,89.4
532775,Old Oak,2024-01-15T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,161.5
532775,Old Oak,2024-01-15T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,221.3
532775,Old Oak,2024-01-15T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,184.7
532775,Old Oak,2024-01-15T16:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.29
532775,Old Oak,2024-01-15T16:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.21
532775,Old Oak,2024-01-15T16:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.11
532775,Old Oak,2024-01-15T16:40:00.000+00:00,feeder,0040,L3 Active Power,kW,2.85
532775,Old Oak,2024-01-15T16:40:00.000+00:00,feeder,0040,L2 Active Power,kW,6.86
532775,Old Oak,2024-01-15T16:40:00.000+00:00,feeder,0040,L1 Active Power,kW,5.39
532775,Old Oak,2024-01-15T16:40:00.000+00:00,feeder,0040,N Current (RMS),A,22.4
532775,Old Oak,2024-01-15T16:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,13.9
532775,Old Oak,2024-01-15T16:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,30.9
532775,Old Oak,2024-01-15T16:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,23.9
532775,Old Oak,2024-01-15T16:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.79
532775,Old Oak,2024-01-15T16:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.1
532775,Old Oak,2024-01-15T16:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.3
532775,Old Oak,2024-01-15T16:40:00.000+00:00,feeder,0030,L3 Active Power,kW,7.97
532775,Old Oak,2024-01-15T16:40:00.000+00:00,feeder,0030,L2 Active Power,kW,11.11
532775,Old Oak,2024-01-15T16:40:00.000+00:00,feeder,0030,L1 Active Power,kW,9.15
532775,Old Oak,2024-01-15T16:40:00.000+00:00,feeder,0030,N Current (RMS),A,20.7
532775,Old Oak,2024-01-15T16:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,33.8
532775,Old Oak,2024-01-15T16:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,47.6
532775,Old Oak,2024-01-15T16:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,39.3
532775,Old Oak,2024-01-15T16:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.93
532775,Old Oak,2024-01-15T16:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.39
532775,Old Oak,2024-01-15T16:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.74
532775,Old Oak,2024-01-15T16:40:00.000+00:00,feeder,0020,L3 Active Power,kW,18.43
532775,Old Oak,2024-01-15T16:40:00.000+00:00,feeder,0020,L2 Active Power,kW,23.99
532775,Old Oak,2024-01-15T16:40:00.000+00:00,feeder,0020,L1 Active Power,kW,11.85
532775,Old Oak,2024-01-15T16:40:00.000+00:00,feeder,0020,N Current (RMS),A,58.4
532775,Old Oak,2024-01-15T16:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,78.4
532775,Old Oak,2024-01-15T16:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,101.0
532775,Old Oak,2024-01-15T16:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,51.9
532775,Old Oak,2024-01-15T16:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.84
532775,Old Oak,2024-01-15T16:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.05
532775,Old Oak,2024-01-15T16:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.52
532775,Old Oak,2024-01-15T16:40:00.000+00:00,feeder,0010,L3 Active Power,kW,8.3
532775,Old Oak,2024-01-15T16:40:00.000+00:00,feeder,0010,L2 Active Power,kW,12.04
532775,Old Oak,2024-01-15T16:40:00.000+00:00,feeder,0010,L1 Active Power,kW,7.47
532775,Old Oak,2024-01-15T16:40:00.000+00:00,feeder,0010,N Current (RMS),A,27.0
532775,Old Oak,2024-01-15T16:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,36.6
532775,Old Oak,2024-01-15T16:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,50.1
532775,Old Oak,2024-01-15T16:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,32.4
532775,Old Oak,2024-01-15T16:40:00.000+00:00,transformer,,Temperature,C,16.4
532775,Old Oak,2024-01-15T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
532775,Old Oak,2024-01-15T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.72
532775,Old Oak,2024-01-15T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
532775,Old Oak,2024-01-15T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.8
532775,Old Oak,2024-01-15T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
532775,Old Oak,2024-01-15T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.73
532775,Old Oak,2024-01-15T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.85
532775,Old Oak,2024-01-15T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.24
532775,Old Oak,2024-01-15T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.68
532775,Old Oak,2024-01-15T16:40:00.000+00:00,busbar,,L3 Active Power,kW,37.55
532775,Old Oak,2024-01-15T16:40:00.000+00:00,busbar,,L2 Active Power,kW,54.01
532775,Old Oak,2024-01-15T16:40:00.000+00:00,busbar,,L1 Active Power,kW,33.86
532775,Old Oak,2024-01-15T16:40:00.000+00:00,busbar,,N Current (RMS),A,106.5
532775,Old Oak,2024-01-15T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,159.8
532775,Old Oak,2024-01-15T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,226.4
532775,Old Oak,2024-01-15T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,144.8
532775,Old Oak,2024-01-15T16:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.14
532775,Old Oak,2024-01-15T16:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.21
532775,Old Oak,2024-01-15T16:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.11
532775,Old Oak,2024-01-15T16:30:00.000+00:00,feeder,0040,L3 Active Power,kW,4.37
532775,Old Oak,2024-01-15T16:30:00.000+00:00,feeder,0040,L2 Active Power,kW,8.94
532775,Old Oak,2024-01-15T16:30:00.000+00:00,feeder,0040,L1 Active Power,kW,5.79
532775,Old Oak,2024-01-15T16:30:00.000+00:00,feeder,0040,N Current (RMS),A,24.6
532775,Old Oak,2024-01-15T16:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,19.4
532775,Old Oak,2024-01-15T16:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,40.3
532775,Old Oak,2024-01-15T16:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,24.8
532775,Old Oak,2024-01-15T16:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.69
532775,Old Oak,2024-01-15T16:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.01
532775,Old Oak,2024-01-15T16:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.75
532775,Old Oak,2024-01-15T16:30:00.000+00:00,feeder,0030,L3 Active Power,kW,8.3
532775,Old Oak,2024-01-15T16:30:00.000+00:00,feeder,0030,L2 Active Power,kW,13.52
532775,Old Oak,2024-01-15T16:30:00.000+00:00,feeder,0030,L1 Active Power,kW,3.73
532775,Old Oak,2024-01-15T16:30:00.000+00:00,feeder,0030,N Current (RMS),A,40.0
532775,Old Oak,2024-01-15T16:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,35.0
532775,Old Oak,2024-01-15T16:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,58.2
532775,Old Oak,2024-01-15T16:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,18.0
532775,Old Oak,2024-01-15T16:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.38
532775,Old Oak,2024-01-15T16:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.71
532775,Old Oak,2024-01-15T16:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.47
532775,Old Oak,2024-01-15T16:30:00.000+00:00,feeder,0020,L3 Active Power,kW,18.71
532775,Old Oak,2024-01-15T16:30:00.000+00:00,feeder,0020,L2 Active Power,kW,24.89
532775,Old Oak,2024-01-15T16:30:00.000+00:00,feeder,0020,L1 Active Power,kW,14.12
532775,Old Oak,2024-01-15T16:30:00.000+00:00,feeder,0020,N Current (RMS),A,55.4
532775,Old Oak,2024-01-15T16:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,80.4
532775,Old Oak,2024-01-15T16:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,104.4
532775,Old Oak,2024-01-15T16:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,60.6
532775,Old Oak,2024-01-15T16:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.79
532775,Old Oak,2024-01-15T16:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.14
532775,Old Oak,2024-01-15T16:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.12
532775,Old Oak,2024-01-15T16:30:00.000+00:00,feeder,0010,L3 Active Power,kW,4.53
532775,Old Oak,2024-01-15T16:30:00.000+00:00,feeder,0010,L2 Active Power,kW,9.74
532775,Old Oak,2024-01-15T16:30:00.000+00:00,feeder,0010,L1 Active Power,kW,5.44
532775,Old Oak,2024-01-15T16:30:00.000+00:00,feeder,0010,N Current (RMS),A,28.3
532775,Old Oak,2024-01-15T16:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,21.5
532775,Old Oak,2024-01-15T16:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,40.9
532775,Old Oak,2024-01-15T16:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,24.2
532775,Old Oak,2024-01-15T16:30:00.000+00:00,transformer,,Temperature,C,16.3
532775,Old Oak,2024-01-15T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.68
532775,Old Oak,2024-01-15T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.43
532775,Old Oak,2024-01-15T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
532775,Old Oak,2024-01-15T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.31
532775,Old Oak,2024-01-15T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
532775,Old Oak,2024-01-15T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.72
532775,Old Oak,2024-01-15T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
532775,Old Oak,2024-01-15T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.65
532775,Old Oak,2024-01-15T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.46
532775,Old Oak,2024-01-15T16:30:00.000+00:00,busbar,,L3 Active Power,kW,35.9
532775,Old Oak,2024-01-15T16:30:00.000+00:00,busbar,,L2 Active Power,kW,57.09
532775,Old Oak,2024-01-15T16:30:00.000+00:00,busbar,,L1 Active Power,kW,29.08
532775,Old Oak,2024-01-15T16:30:00.000+00:00,busbar,,N Current (RMS),A,131.9
532775,Old Oak,2024-01-15T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,153.4
532775,Old Oak,2024-01-15T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,239.3
532775,Old Oak,2024-01-15T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,125.4
532775,Old Oak,2024-01-15T16:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.27
532775,Old Oak,2024-01-15T16:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.23
532775,Old Oak,2024-01-15T16:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.37
532775,Old Oak,2024-01-15T16:20:00.000+00:00,feeder,0040,L3 Active Power,kW,4.3
532775,Old Oak,2024-01-15T16:20:00.000+00:00,feeder,0040,L2 Active Power,kW,10.48
532775,Old Oak,2024-01-15T16:20:00.000+00:00,feeder,0040,L1 Active Power,kW,4.97
532775,Old Oak,2024-01-15T16:20:00.000+00:00,feeder,0040,N Current (RMS),A,27.9
532775,Old Oak,2024-01-15T16:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,18.6
532775,Old Oak,2024-01-15T16:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,45.6
532775,Old Oak,2024-01-15T16:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,21.3
532775,Old Oak,2024-01-15T16:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.71
532775,Old Oak,2024-01-15T16:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.02
532775,Old Oak,2024-01-15T16:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.77
532775,Old Oak,2024-01-15T16:20:00.000+00:00,feeder,0030,L3 Active Power,kW,7.43
532775,Old Oak,2024-01-15T16:20:00.000+00:00,feeder,0030,L2 Active Power,kW,13.9
532775,Old Oak,2024-01-15T16:20:00.000+00:00,feeder,0030,L1 Active Power,kW,5.25
532775,Old Oak,2024-01-15T16:20:00.000+00:00,feeder,0030,N Current (RMS),A,36.5
532775,Old Oak,2024-01-15T16:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,32.6
532775,Old Oak,2024-01-15T16:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,59.4
532775,Old Oak,2024-01-15T16:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,24.7
532775,Old Oak,2024-01-15T16:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.79
532775,Old Oak,2024-01-15T16:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.29
532775,Old Oak,2024-01-15T16:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.23
532775,Old Oak,2024-01-15T16:20:00.000+00:00,feeder,0020,L3 Active Power,kW,12.65
532775,Old Oak,2024-01-15T16:20:00.000+00:00,feeder,0020,L2 Active Power,kW,18.74
532775,Old Oak,2024-01-15T16:20:00.000+00:00,feeder,0020,L1 Active Power,kW,11.67
532775,Old Oak,2024-01-15T16:20:00.000+00:00,feeder,0020,N Current (RMS),A,42.0
532775,Old Oak,2024-01-15T16:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,55.7
532775,Old Oak,2024-01-15T16:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,78.9
532775,Old Oak,2024-01-15T16:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,50.4
532775,Old Oak,2024-01-15T16:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.62
532775,Old Oak,2024-01-15T16:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.18
532775,Old Oak,2024-01-15T16:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.8
532775,Old Oak,2024-01-15T16:20:00.000+00:00,feeder,0010,L3 Active Power,kW,4.82
532775,Old Oak,2024-01-15T16:20:00.000+00:00,feeder,0010,L2 Active Power,kW,8.49
532775,Old Oak,2024-01-15T16:20:00.000+00:00,feeder,0010,L1 Active Power,kW,5.75
532775,Old Oak,2024-01-15T16:20:00.000+00:00,feeder,0010,N Current (RMS),A,21.4
532775,Old Oak,2024-01-15T16:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,22.1
532775,Old Oak,2024-01-15T16:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,35.4
532775,Old Oak,2024-01-15T16:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,25.4
532775,Old Oak,2024-01-15T16:20:00.000+00:00,transformer,,Temperature,C,16.3
532775,Old Oak,2024-01-15T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.72
532775,Old Oak,2024-01-15T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.54
532775,Old Oak,2024-01-15T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
532775,Old Oak,2024-01-15T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.46
532775,Old Oak,2024-01-15T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
532775,Old Oak,2024-01-15T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.56
532775,Old Oak,2024-01-15T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.39
532775,Old Oak,2024-01-15T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.22
532775,Old Oak,2024-01-15T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.17
532775,Old Oak,2024-01-15T16:20:00.000+00:00,busbar,,L3 Active Power,kW,29.21
532775,Old Oak,2024-01-15T16:20:00.000+00:00,busbar,,L2 Active Power,kW,51.61
532775,Old Oak,2024-01-15T16:20:00.000+00:00,busbar,,L1 Active Power,kW,27.64
532775,Old Oak,2024-01-15T16:20:00.000+00:00,busbar,,N Current (RMS),A,119.6
532775,Old Oak,2024-01-15T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,127.0
532775,Old Oak,2024-01-15T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,217.1
532775,Old Oak,2024-01-15T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,120.2
532775,Old Oak,2024-01-15T16:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.55
532775,Old Oak,2024-01-15T16:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.28
532775,Old Oak,2024-01-15T16:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.5
532775,Old Oak,2024-01-15T16:10:00.000+00:00,feeder,0040,L3 Active Power,kW,2.82
532775,Old Oak,2024-01-15T16:10:00.000+00:00,feeder,0040,L2 Active Power,kW,9.61
532775,Old Oak,2024-01-15T16:10:00.000+00:00,feeder,0040,L1 Active Power,kW,4.91
532775,Old Oak,2024-01-15T16:10:00.000+00:00,feeder,0040,N Current (RMS),A,28.6
532775,Old Oak,2024-01-15T16:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,13.3
532775,Old Oak,2024-01-15T16:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,41.4
532775,Old Oak,2024-01-15T16:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,21.4
532775,Old Oak,2024-01-15T16:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.79
532775,Old Oak,2024-01-15T16:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.53
532775,Old Oak,2024-01-15T16:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.58
532775,Old Oak,2024-01-15T16:10:00.000+00:00,feeder,0030,L3 Active Power,kW,6.12
532775,Old Oak,2024-01-15T16:10:00.000+00:00,feeder,0030,L2 Active Power,kW,11.74
532775,Old Oak,2024-01-15T16:10:00.000+00:00,feeder,0030,L1 Active Power,kW,5.75
532775,Old Oak,2024-01-15T16:10:00.000+00:00,feeder,0030,N Current (RMS),A,35.0
532775,Old Oak,2024-01-15T16:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,26.2
532775,Old Oak,2024-01-15T16:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,50.4
532775,Old Oak,2024-01-15T16:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,30.1
532775,Old Oak,2024-01-15T16:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.8
532775,Old Oak,2024-01-15T16:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.51
532775,Old Oak,2024-01-15T16:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.87
532775,Old Oak,2024-01-15T16:10:00.000+00:00,feeder,0020,L3 Active Power,kW,10.72
532775,Old Oak,2024-01-15T16:10:00.000+00:00,feeder,0020,L2 Active Power,kW,16.33
532775,Old Oak,2024-01-15T16:10:00.000+00:00,feeder,0020,L1 Active Power,kW,11.05
532775,Old Oak,2024-01-15T16:10:00.000+00:00,feeder,0020,N Current (RMS),A,36.9
532775,Old Oak,2024-01-15T16:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,46.7
532775,Old Oak,2024-01-15T16:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,68.9
532775,Old Oak,2024-01-15T16:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,47.9
532775,Old Oak,2024-01-15T16:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.4
532775,Old Oak,2024-01-15T16:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.18
532775,Old Oak,2024-01-15T16:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.79
532775,Old Oak,2024-01-15T16:10:00.000+00:00,feeder,0010,L3 Active Power,kW,4.65
532775,Old Oak,2024-01-15T16:10:00.000+00:00,feeder,0010,L2 Active Power,kW,7.97
532775,Old Oak,2024-01-15T16:10:00.000+00:00,feeder,0010,L1 Active Power,kW,6.32
532775,Old Oak,2024-01-15T16:10:00.000+00:00,feeder,0010,N Current (RMS),A,18.2
532775,Old Oak,2024-01-15T16:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,21.5
532775,Old Oak,2024-01-15T16:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,33.2
532775,Old Oak,2024-01-15T16:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,27.3
532775,Old Oak,2024-01-15T16:10:00.000+00:00,transformer,,Temperature,C,16.3
532775,Old Oak,2024-01-15T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
532775,Old Oak,2024-01-15T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.79
532775,Old Oak,2024-01-15T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
532775,Old Oak,2024-01-15T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.64
532775,Old Oak,2024-01-15T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
532775,Old Oak,2024-01-15T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.46
532775,Old Oak,2024-01-15T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.55
532775,Old Oak,2024-01-15T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.12
532775,Old Oak,2024-01-15T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.73
532775,Old Oak,2024-01-15T16:10:00.000+00:00,busbar,,L3 Active Power,kW,24.31
532775,Old Oak,2024-01-15T16:10:00.000+00:00,busbar,,L2 Active Power,kW,45.66
532775,Old Oak,2024-01-15T16:10:00.000+00:00,busbar,,L1 Active Power,kW,28.02
532775,Old Oak,2024-01-15T16:10:00.000+00:00,busbar,,N Current (RMS),A,105.6
532775,Old Oak,2024-01-15T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,105.9
532775,Old Oak,2024-01-15T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,191.5
532775,Old Oak,2024-01-15T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,122.2
532775,Old Oak,2024-01-15T16:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.63
532775,Old Oak,2024-01-15T16:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.07
532775,Old Oak,2024-01-15T16:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.59
532775,Old Oak,2024-01-15T16:00:00.000+00:00,feeder,0040,L3 Active Power,kW,2.84
532775,Old Oak,2024-01-15T16:00:00.000+00:00,feeder,0040,L2 Active Power,kW,11.14
532775,Old Oak,2024-01-15T16:00:00.000+00:00,feeder,0040,L1 Active Power,kW,5.16
532775,Old Oak,2024-01-15T16:00:00.000+00:00,feeder,0040,N Current (RMS),A,33.0
532775,Old Oak,2024-01-15T16:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,13.8
532775,Old Oak,2024-01-15T16:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,47.6
532775,Old Oak,2024-01-15T16:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,23.1
532775,Old Oak,2024-01-15T16:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.84
532775,Old Oak,2024-01-15T16:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.62
532775,Old Oak,2024-01-15T16:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.55
532775,Old Oak,2024-01-15T16:00:00.000+00:00,feeder,0030,L3 Active Power,kW,6.0
532775,Old Oak,2024-01-15T16:00:00.000+00:00,feeder,0030,L2 Active Power,kW,10.62
532775,Old Oak,2024-01-15T16:00:00.000+00:00,feeder,0030,L1 Active Power,kW,8.01
532775,Old Oak,2024-01-15T16:00:00.000+00:00,feeder,0030,N Current (RMS),A,27.6
532775,Old Oak,2024-01-15T16:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,26.0
532775,Old Oak,2024-01-15T16:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,45.6
532775,Old Oak,2024-01-15T16:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,37.9
532775,Old Oak,2024-01-15T16:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.87
532775,Old Oak,2024-01-15T16:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.93
532775,Old Oak,2024-01-15T16:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.9
532775,Old Oak,2024-01-15T16:00:00.000+00:00,feeder,0020,L3 Active Power,kW,10.12
532775,Old Oak,2024-01-15T16:00:00.000+00:00,feeder,0020,L2 Active Power,kW,16.6
532775,Old Oak,2024-01-15T16:00:00.000+00:00,feeder,0020,L1 Active Power,kW,13.07
532775,Old Oak,2024-01-15T16:00:00.000+00:00,feeder,0020,N Current (RMS),A,31.9
532775,Old Oak,2024-01-15T16:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,43.9
532775,Old Oak,2024-01-15T16:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,70.6
532775,Old Oak,2024-01-15T16:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,56.2
532775,Old Oak,2024-01-15T16:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.37
532775,Old Oak,2024-01-15T16:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.08
532775,Old Oak,2024-01-15T16:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.21
532775,Old Oak,2024-01-15T16:00:00.000+00:00,feeder,0010,L3 Active Power,kW,5.71
532775,Old Oak,2024-01-15T16:00:00.000+00:00,feeder,0010,L2 Active Power,kW,8.31
532775,Old Oak,2024-01-15T16:00:00.000+00:00,feeder,0010,L1 Active Power,kW,6.48
532775,Old Oak,2024-01-15T16:00:00.000+00:00,feeder,0010,N Current (RMS),A,16.9
532775,Old Oak,2024-01-15T16:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,25.4
532775,Old Oak,2024-01-15T16:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,34.9
532775,Old Oak,2024-01-15T16:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,28.4
532775,Old Oak,2024-01-15T16:00:00.000+00:00,transformer,,Temperature,C,16.3
532775,Old Oak,2024-01-15T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.62
532775,Old Oak,2024-01-15T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.56
532775,Old Oak,2024-01-15T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.73
532775,Old Oak,2024-01-15T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.33
532775,Old Oak,2024-01-15T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
532775,Old Oak,2024-01-15T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.19
532775,Old Oak,2024-01-15T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.71
532775,Old Oak,2024-01-15T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.32
532775,Old Oak,2024-01-15T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.24
532775,Old Oak,2024-01-15T16:00:00.000+00:00,busbar,,L3 Active Power,kW,24.67
532775,Old Oak,2024-01-15T16:00:00.000+00:00,busbar,,L2 Active Power,kW,46.68
532775,Old Oak,2024-01-15T16:00:00.000+00:00,busbar,,L1 Active Power,kW,32.72
532775,Old Oak,2024-01-15T16:00:00.000+00:00,busbar,,N Current (RMS),A,94.9
532775,Old Oak,2024-01-15T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,107.0
532775,Old Oak,2024-01-15T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,196.6
532775,Old Oak,2024-01-15T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,140.9
532775,Old Oak,2024-01-15T15:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.63
532775,Old Oak,2024-01-15T15:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.03
532775,Old Oak,2024-01-15T15:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.66
532775,Old Oak,2024-01-15T15:50:00.000+00:00,feeder,0040,L3 Active Power,kW,1.56
532775,Old Oak,2024-01-15T15:50:00.000+00:00,feeder,0040,L2 Active Power,kW,10.3
532775,Old Oak,2024-01-15T15:50:00.000+00:00,feeder,0040,L1 Active Power,kW,3.99
532775,Old Oak,2024-01-15T15:50:00.000+00:00,feeder,0040,N Current (RMS),A,34.1
532775,Old Oak,2024-01-15T15:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,7.8
532775,Old Oak,2024-01-15T15:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,44.0
532775,Old Oak,2024-01-15T15:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,18.1
532775,Old Oak,2024-01-15T15:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.82
532775,Old Oak,2024-01-15T15:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.74
532775,Old Oak,2024-01-15T15:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.88
532775,Old Oak,2024-01-15T15:50:00.000+00:00,feeder,0030,L3 Active Power,kW,5.75
532775,Old Oak,2024-01-15T15:50:00.000+00:00,feeder,0030,L2 Active Power,kW,7.56
532775,Old Oak,2024-01-15T15:50:00.000+00:00,feeder,0030,L1 Active Power,kW,4.4
532775,Old Oak,2024-01-15T15:50:00.000+00:00,feeder,0030,N Current (RMS),A,18.2
532775,Old Oak,2024-01-15T15:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,24.7
532775,Old Oak,2024-01-15T15:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,32.9
532775,Old Oak,2024-01-15T15:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,20.3
532775,Old Oak,2024-01-15T15:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.34
532775,Old Oak,2024-01-15T15:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.81
532775,Old Oak,2024-01-15T15:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.41
532775,Old Oak,2024-01-15T15:50:00.000+00:00,feeder,0020,L3 Active Power,kW,10.57
532775,Old Oak,2024-01-15T15:50:00.000+00:00,feeder,0020,L2 Active Power,kW,18.31
532775,Old Oak,2024-01-15T15:50:00.000+00:00,feeder,0020,L1 Active Power,kW,13.21
532775,Old Oak,2024-01-15T15:50:00.000+00:00,feeder,0020,N Current (RMS),A,35.7
532775,Old Oak,2024-01-15T15:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,46.0
532775,Old Oak,2024-01-15T15:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,77.5
532775,Old Oak,2024-01-15T15:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,56.8
532775,Old Oak,2024-01-15T15:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.49
532775,Old Oak,2024-01-15T15:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.19
532775,Old Oak,2024-01-15T15:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.28
532775,Old Oak,2024-01-15T15:50:00.000+00:00,feeder,0010,L3 Active Power,kW,3.47
532775,Old Oak,2024-01-15T15:50:00.000+00:00,feeder,0010,L2 Active Power,kW,8.63
532775,Old Oak,2024-01-15T15:50:00.000+00:00,feeder,0010,L1 Active Power,kW,5.2
532775,Old Oak,2024-01-15T15:50:00.000+00:00,feeder,0010,N Current (RMS),A,23.7
532775,Old Oak,2024-01-15T15:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,16.5
532775,Old Oak,2024-01-15T15:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,36.2
532775,Old Oak,2024-01-15T15:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,23.9
532775,Old Oak,2024-01-15T15:50:00.000+00:00,transformer,,Temperature,C,16.3
532775,Old Oak,2024-01-15T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.67
532775,Old Oak,2024-01-15T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.67
532775,Old Oak,2024-01-15T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
532775,Old Oak,2024-01-15T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.43
532775,Old Oak,2024-01-15T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
532775,Old Oak,2024-01-15T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.56
532775,Old Oak,2024-01-15T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.29
532775,Old Oak,2024-01-15T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.23
532775,Old Oak,2024-01-15T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.24
532775,Old Oak,2024-01-15T15:50:00.000+00:00,busbar,,L3 Active Power,kW,21.35
532775,Old Oak,2024-01-15T15:50:00.000+00:00,busbar,,L2 Active Power,kW,44.8
532775,Old Oak,2024-01-15T15:50:00.000+00:00,busbar,,L1 Active Power,kW,26.79
532775,Old Oak,2024-01-15T15:50:00.000+00:00,busbar,,N Current (RMS),A,101.7
532775,Old Oak,2024-01-15T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,93.6
532775,Old Oak,2024-01-15T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,188.3
532775,Old Oak,2024-01-15T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,116.8
532775,Old Oak,2024-01-15T15:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.71
532775,Old Oak,2024-01-15T15:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.0
532775,Old Oak,2024-01-15T15:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.57
532775,Old Oak,2024-01-15T15:40:00.000+00:00,feeder,0040,L3 Active Power,kW,1.85
532775,Old Oak,2024-01-15T15:40:00.000+00:00,feeder,0040,L2 Active Power,kW,8.38
532775,Old Oak,2024-01-15T15:40:00.000+00:00,feeder,0040,L1 Active Power,kW,3.23
532775,Old Oak,2024-01-15T15:40:00.000+00:00,feeder,0040,N Current (RMS),A,27.3
532775,Old Oak,2024-01-15T15:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,9.5
532775,Old Oak,2024-01-15T15:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,36.1
532775,Old Oak,2024-01-15T15:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,14.2
532775,Old Oak,2024-01-15T15:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.78
532775,Old Oak,2024-01-15T15:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.35
532775,Old Oak,2024-01-15T15:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.84
532775,Old Oak,2024-01-15T15:40:00.000+00:00,feeder,0030,L3 Active Power,kW,5.98
532775,Old Oak,2024-01-15T15:40:00.000+00:00,feeder,0030,L2 Active Power,kW,9.84
532775,Old Oak,2024-01-15T15:40:00.000+00:00,feeder,0030,L1 Active Power,kW,9.15
532775,Old Oak,2024-01-15T15:40:00.000+00:00,feeder,0030,N Current (RMS),A,20.8
532775,Old Oak,2024-01-15T15:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,25.5
532775,Old Oak,2024-01-15T15:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,42.0
532775,Old Oak,2024-01-15T15:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,39.4
532775,Old Oak,2024-01-15T15:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.02
532775,Old Oak,2024-01-15T15:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.43
532775,Old Oak,2024-01-15T15:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.43
532775,Old Oak,2024-01-15T15:40:00.000+00:00,feeder,0020,L3 Active Power,kW,12.6
532775,Old Oak,2024-01-15T15:40:00.000+00:00,feeder,0020,L2 Active Power,kW,17.23
532775,Old Oak,2024-01-15T15:40:00.000+00:00,feeder,0020,L1 Active Power,kW,14.72
532775,Old Oak,2024-01-15T15:40:00.000+00:00,feeder,0020,N Current (RMS),A,28.7
532775,Old Oak,2024-01-15T15:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,53.9
532775,Old Oak,2024-01-15T15:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,73.0
532775,Old Oak,2024-01-15T15:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,63.5
532775,Old Oak,2024-01-15T15:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.25
532775,Old Oak,2024-01-15T15:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
532775,Old Oak,2024-01-15T15:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.09
532775,Old Oak,2024-01-15T15:40:00.000+00:00,feeder,0010,L3 Active Power,kW,4.21
532775,Old Oak,2024-01-15T15:40:00.000+00:00,feeder,0010,L2 Active Power,kW,7.91
532775,Old Oak,2024-01-15T15:40:00.000+00:00,feeder,0010,L1 Active Power,kW,4.05
532775,Old Oak,2024-01-15T15:40:00.000+00:00,feeder,0010,N Current (RMS),A,21.8
532775,Old Oak,2024-01-15T15:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,19.1
532775,Old Oak,2024-01-15T15:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,33.0
532775,Old Oak,2024-01-15T15:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,18.6
532775,Old Oak,2024-01-15T15:40:00.000+00:00,transformer,,Temperature,C,16.4
532775,Old Oak,2024-01-15T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.61
532775,Old Oak,2024-01-15T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.76
532775,Old Oak,2024-01-15T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.7
532775,Old Oak,2024-01-15T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.54
532775,Old Oak,2024-01-15T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
532775,Old Oak,2024-01-15T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.53
532775,Old Oak,2024-01-15T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.76
532775,Old Oak,2024-01-15T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.08
532775,Old Oak,2024-01-15T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.93
532775,Old Oak,2024-01-15T15:40:00.000+00:00,busbar,,L3 Active Power,kW,24.65
532775,Old Oak,2024-01-15T15:40:00.000+00:00,busbar,,L2 Active Power,kW,43.36
532775,Old Oak,2024-01-15T15:40:00.000+00:00,busbar,,L1 Active Power,kW,31.15
532775,Old Oak,2024-01-15T15:40:00.000+00:00,busbar,,N Current (RMS),A,83.1
532775,Old Oak,2024-01-15T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,106.4
532775,Old Oak,2024-01-15T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,182.3
532775,Old Oak,2024-01-15T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,133.7
532775,Old Oak,2024-01-15T15:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.48
532775,Old Oak,2024-01-15T15:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.01
532775,Old Oak,2024-01-15T15:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.28
532775,Old Oak,2024-01-15T15:30:00.000+00:00,feeder,0040,L3 Active Power,kW,2.0
532775,Old Oak,2024-01-15T15:30:00.000+00:00,feeder,0040,L2 Active Power,kW,7.16
532775,Old Oak,2024-01-15T15:30:00.000+00:00,feeder,0040,L1 Active Power,kW,3.79
532775,Old Oak,2024-01-15T15:30:00.000+00:00,feeder,0040,N Current (RMS),A,22.9
532775,Old Oak,2024-01-15T15:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,9.7
532775,Old Oak,2024-01-15T15:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,31.1
532775,Old Oak,2024-01-15T15:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,16.5
532775,Old Oak,2024-01-15T15:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.75
532775,Old Oak,2024-01-15T15:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.29
532775,Old Oak,2024-01-15T15:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.85
532775,Old Oak,2024-01-15T15:30:00.000+00:00,feeder,0030,L3 Active Power,kW,5.66
532775,Old Oak,2024-01-15T15:30:00.000+00:00,feeder,0030,L2 Active Power,kW,7.7
532775,Old Oak,2024-01-15T15:30:00.000+00:00,feeder,0030,L1 Active Power,kW,8.14
532775,Old Oak,2024-01-15T15:30:00.000+00:00,feeder,0030,N Current (RMS),A,16.4
532775,Old Oak,2024-01-15T15:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,24.1
532775,Old Oak,2024-01-15T15:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,33.4
532775,Old Oak,2024-01-15T15:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,35.2
532775,Old Oak,2024-01-15T15:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.26
532775,Old Oak,2024-01-15T15:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,2.01
532775,Old Oak,2024-01-15T15:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.91
532775,Old Oak,2024-01-15T15:30:00.000+00:00,feeder,0020,L3 Active Power,kW,12.9
532775,Old Oak,2024-01-15T15:30:00.000+00:00,feeder,0020,L2 Active Power,kW,16.93
532775,Old Oak,2024-01-15T15:30:00.000+00:00,feeder,0020,L1 Active Power,kW,12.48
532775,Old Oak,2024-01-15T15:30:00.000+00:00,feeder,0020,N Current (RMS),A,35.0
532775,Old Oak,2024-01-15T15:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,55.7
532775,Old Oak,2024-01-15T15:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,71.9
532775,Old Oak,2024-01-15T15:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,54.5
532775,Old Oak,2024-01-15T15:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.0
532775,Old Oak,2024-01-15T15:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.21
532775,Old Oak,2024-01-15T15:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.18
532775,Old Oak,2024-01-15T15:30:00.000+00:00,feeder,0010,L3 Active Power,kW,4.57
532775,Old Oak,2024-01-15T15:30:00.000+00:00,feeder,0010,L2 Active Power,kW,8.41
532775,Old Oak,2024-01-15T15:30:00.000+00:00,feeder,0010,L1 Active Power,kW,4.09
532775,Old Oak,2024-01-15T15:30:00.000+00:00,feeder,0010,N Current (RMS),A,23.0
532775,Old Oak,2024-01-15T15:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,20.4
532775,Old Oak,2024-01-15T15:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,35.2
532775,Old Oak,2024-01-15T15:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,19.0
532775,Old Oak,2024-01-15T15:30:00.000+00:00,transformer,,Temperature,C,16.4
532775,Old Oak,2024-01-15T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.6
532775,Old Oak,2024-01-15T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.92
532775,Old Oak,2024-01-15T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.68
532775,Old Oak,2024-01-15T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.93
532775,Old Oak,2024-01-15T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
532775,Old Oak,2024-01-15T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.8
532775,Old Oak,2024-01-15T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.48
532775,Old Oak,2024-01-15T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.92
532775,Old Oak,2024-01-15T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.22
532775,Old Oak,2024-01-15T15:30:00.000+00:00,busbar,,L3 Active Power,kW,25.13
532775,Old Oak,2024-01-15T15:30:00.000+00:00,busbar,,L2 Active Power,kW,40.2
532775,Old Oak,2024-01-15T15:30:00.000+00:00,busbar,,L1 Active Power,kW,28.5
532775,Old Oak,2024-01-15T15:30:00.000+00:00,busbar,,N Current (RMS),A,77.8
532775,Old Oak,2024-01-15T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,108.7
532775,Old Oak,2024-01-15T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,169.1
532775,Old Oak,2024-01-15T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,123.3
532775,Old Oak,2024-01-15T15:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.6
532775,Old Oak,2024-01-15T15:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.13
532775,Old Oak,2024-01-15T15:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.37
532775,Old Oak,2024-01-15T15:20:00.000+00:00,feeder,0040,L3 Active Power,kW,2.39
532775,Old Oak,2024-01-15T15:20:00.000+00:00,feeder,0040,L2 Active Power,kW,8.22
532775,Old Oak,2024-01-15T15:20:00.000+00:00,feeder,0040,L1 Active Power,kW,3.53
532775,Old Oak,2024-01-15T15:20:00.000+00:00,feeder,0040,N Current (RMS),A,28.9
532775,Old Oak,2024-01-15T15:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,11.9
532775,Old Oak,2024-01-15T15:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,37.0
532775,Old Oak,2024-01-15T15:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,15.9
532775,Old Oak,2024-01-15T15:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.79
532775,Old Oak,2024-01-15T15:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
532775,Old Oak,2024-01-15T15:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.58
532775,Old Oak,2024-01-15T15:20:00.000+00:00,feeder,0030,L3 Active Power,kW,6.16
532775,Old Oak,2024-01-15T15:20:00.000+00:00,feeder,0030,L2 Active Power,kW,6.4
532775,Old Oak,2024-01-15T15:20:00.000+00:00,feeder,0030,L1 Active Power,kW,6.45
532775,Old Oak,2024-01-15T15:20:00.000+00:00,feeder,0030,N Current (RMS),A,16.0
532775,Old Oak,2024-01-15T15:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,26.5
532775,Old Oak,2024-01-15T15:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,27.2
532775,Old Oak,2024-01-15T15:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,29.1
532775,Old Oak,2024-01-15T15:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.05
532775,Old Oak,2024-01-15T15:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,2.03
532775,Old Oak,2024-01-15T15:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.67
532775,Old Oak,2024-01-15T15:20:00.000+00:00,feeder,0020,L3 Active Power,kW,7.26
532775,Old Oak,2024-01-15T15:20:00.000+00:00,feeder,0020,L2 Active Power,kW,17.07
532775,Old Oak,2024-01-15T15:20:00.000+00:00,feeder,0020,L1 Active Power,kW,17.72
532775,Old Oak,2024-01-15T15:20:00.000+00:00,feeder,0020,N Current (RMS),A,37.2
532775,Old Oak,2024-01-15T15:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,32.6
532775,Old Oak,2024-01-15T15:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,72.1
532775,Old Oak,2024-01-15T15:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,75.1
532775,Old Oak,2024-01-15T15:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.16
532775,Old Oak,2024-01-15T15:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.37
532775,Old Oak,2024-01-15T15:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.05
532775,Old Oak,2024-01-15T15:20:00.000+00:00,feeder,0010,L3 Active Power,kW,5.04
532775,Old Oak,2024-01-15T15:20:00.000+00:00,feeder,0010,L2 Active Power,kW,10.03
532775,Old Oak,2024-01-15T15:20:00.000+00:00,feeder,0010,L1 Active Power,kW,3.53
532775,Old Oak,2024-01-15T15:20:00.000+00:00,feeder,0010,N Current (RMS),A,33.6
532775,Old Oak,2024-01-15T15:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,23.7
532775,Old Oak,2024-01-15T15:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,42.2
532775,Old Oak,2024-01-15T15:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,15.9
532775,Old Oak,2024-01-15T15:20:00.000+00:00,transformer,,Temperature,C,16.4
532775,Old Oak,2024-01-15T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.62
532775,Old Oak,2024-01-15T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.1
532775,Old Oak,2024-01-15T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.66
532775,Old Oak,2024-01-15T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.82
532775,Old Oak,2024-01-15T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
532775,Old Oak,2024-01-15T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.68
532775,Old Oak,2024-01-15T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.61
