Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
532775,Old Oak,2024-01-15T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.28
532775,Old Oak,2024-01-15T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.67
532775,Old Oak,2024-01-15T15:20:00.000+00:00,busbar,,L3 Active Power,kW,20.85
532775,Old Oak,2024-01-15T15:20:00.000+00:00,busbar,,L2 Active Power,kW,41.71
532775,Old Oak,2024-01-15T15:20:00.000+00:00,busbar,,L1 Active Power,kW,31.23
532775,Old Oak,2024-01-15T15:20:00.000+00:00,busbar,,N Current (RMS),A,88.2
532775,Old Oak,2024-01-15T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,91.5
532775,Old Oak,2024-01-15T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,175.1
532775,Old Oak,2024-01-15T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,133.7
532775,Old Oak,2024-01-15T15:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.41
532775,Old Oak,2024-01-15T15:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.04
532775,Old Oak,2024-01-15T15:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.43
532775,Old Oak,2024-01-15T15:10:00.000+00:00,feeder,0040,L3 Active Power,kW,4.81
532775,Old Oak,2024-01-15T15:10:00.000+00:00,feeder,0040,L2 Active Power,kW,7.69
532775,Old Oak,2024-01-15T15:10:00.000+00:00,feeder,0040,L1 Active Power,kW,2.31
532775,Old Oak,2024-01-15T15:10:00.000+00:00,feeder,0040,N Current (RMS),A,22.6
532775,Old Oak,2024-01-15T15:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,20.9
532775,Old Oak,2024-01-15T15:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,33.9
532775,Old Oak,2024-01-15T15:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,10.6
532775,Old Oak,2024-01-15T15:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.98
532775,Old Oak,2024-01-15T15:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.17
532775,Old Oak,2024-01-15T15:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.97
532775,Old Oak,2024-01-15T15:10:00.000+00:00,feeder,0030,L3 Active Power,kW,6.32
532775,Old Oak,2024-01-15T15:10:00.000+00:00,feeder,0030,L2 Active Power,kW,8.25
532775,Old Oak,2024-01-15T15:10:00.000+00:00,feeder,0030,L1 Active Power,kW,5.02
532775,Old Oak,2024-01-15T15:10:00.000+00:00,feeder,0030,N Current (RMS),A,20.4
532775,Old Oak,2024-01-15T15:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,27.3
532775,Old Oak,2024-01-15T15:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,35.7
532775,Old Oak,2024-01-15T15:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,22.5
532775,Old Oak,2024-01-15T15:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.45
532775,Old Oak,2024-01-15T15:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,2.4
532775,Old Oak,2024-01-15T15:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.64
532775,Old Oak,2024-01-15T15:10:00.000+00:00,feeder,0020,L3 Active Power,kW,8.49
532775,Old Oak,2024-01-15T15:10:00.000+00:00,feeder,0020,L2 Active Power,kW,17.02
532775,Old Oak,2024-01-15T15:10:00.000+00:00,feeder,0020,L1 Active Power,kW,15.34
532775,Old Oak,2024-01-15T15:10:00.000+00:00,feeder,0020,N Current (RMS),A,32.9
532775,Old Oak,2024-01-15T15:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,37.5
532775,Old Oak,2024-01-15T15:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,72.2
532775,Old Oak,2024-01-15T15:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,65.2
532775,Old Oak,2024-01-15T15:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.15
532775,Old Oak,2024-01-15T15:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.23
532775,Old Oak,2024-01-15T15:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.17
532775,Old Oak,2024-01-15T15:10:00.000+00:00,feeder,0010,L3 Active Power,kW,5.38
532775,Old Oak,2024-01-15T15:10:00.000+00:00,feeder,0010,L2 Active Power,kW,9.57
532775,Old Oak,2024-01-15T15:10:00.000+00:00,feeder,0010,L1 Active Power,kW,3.91
532775,Old Oak,2024-01-15T15:10:00.000+00:00,feeder,0010,N Current (RMS),A,29.7
532775,Old Oak,2024-01-15T15:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,25.2
532775,Old Oak,2024-01-15T15:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,39.9
532775,Old Oak,2024-01-15T15:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,18.1
532775,Old Oak,2024-01-15T15:10:00.000+00:00,transformer,,Temperature,C,16.4
532775,Old Oak,2024-01-15T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.59
532775,Old Oak,2024-01-15T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.03
532775,Old Oak,2024-01-15T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.64
532775,Old Oak,2024-01-15T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.71
532775,Old Oak,2024-01-15T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.91
532775,Old Oak,2024-01-15T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.93
532775,Old Oak,2024-01-15T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.98
532775,Old Oak,2024-01-15T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.76
532775,Old Oak,2024-01-15T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.2
532775,Old Oak,2024-01-15T15:10:00.000+00:00,busbar,,L3 Active Power,kW,25.0
532775,Old Oak,2024-01-15T15:10:00.000+00:00,busbar,,L2 Active Power,kW,42.54
532775,Old Oak,2024-01-15T15:10:00.000+00:00,busbar,,L1 Active Power,kW,26.58
532775,Old Oak,2024-01-15T15:10:00.000+00:00,busbar,,N Current (RMS),A,91.5
532775,Old Oak,2024-01-15T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,108.2
532775,Old Oak,2024-01-15T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,178.8
532775,Old Oak,2024-01-15T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,114.1
532775,Old Oak,2024-01-15T15:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.54
532775,Old Oak,2024-01-15T15:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.09
532775,Old Oak,2024-01-15T15:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.43
532775,Old Oak,2024-01-15T15:00:00.000+00:00,feeder,0040,L3 Active Power,kW,6.42
532775,Old Oak,2024-01-15T15:00:00.000+00:00,feeder,0040,L2 Active Power,kW,9.33
532775,Old Oak,2024-01-15T15:00:00.000+00:00,feeder,0040,L1 Active Power,kW,2.27
532775,Old Oak,2024-01-15T15:00:00.000+00:00,feeder,0040,N Current (RMS),A,27.4
532775,Old Oak,2024-01-15T15:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,28.1
532775,Old Oak,2024-01-15T15:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,40.0
532775,Old Oak,2024-01-15T15:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,10.3
532775,Old Oak,2024-01-15T15:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.09
532775,Old Oak,2024-01-15T15:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.1
532775,Old Oak,2024-01-15T15:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.8
532775,Old Oak,2024-01-15T15:00:00.000+00:00,feeder,0030,L3 Active Power,kW,5.32
532775,Old Oak,2024-01-15T15:00:00.000+00:00,feeder,0030,L2 Active Power,kW,8.66
532775,Old Oak,2024-01-15T15:00:00.000+00:00,feeder,0030,L1 Active Power,kW,7.53
532775,Old Oak,2024-01-15T15:00:00.000+00:00,feeder,0030,N Current (RMS),A,18.3
532775,Old Oak,2024-01-15T15:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,22.9
532775,Old Oak,2024-01-15T15:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,36.7
532775,Old Oak,2024-01-15T15:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,33.2
532775,Old Oak,2024-01-15T15:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.0
532775,Old Oak,2024-01-15T15:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,2.55
532775,Old Oak,2024-01-15T15:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.41
532775,Old Oak,2024-01-15T15:00:00.000+00:00,feeder,0020,L3 Active Power,kW,8.66
532775,Old Oak,2024-01-15T15:00:00.000+00:00,feeder,0020,L2 Active Power,kW,16.97
532775,Old Oak,2024-01-15T15:00:00.000+00:00,feeder,0020,L1 Active Power,kW,17.45
532775,Old Oak,2024-01-15T15:00:00.000+00:00,feeder,0020,N Current (RMS),A,34.1
532775,Old Oak,2024-01-15T15:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,37.8
532775,Old Oak,2024-01-15T15:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,72.4
532775,Old Oak,2024-01-15T15:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,75.0
532775,Old Oak,2024-01-15T15:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.95
532775,Old Oak,2024-01-15T15:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.3
532775,Old Oak,2024-01-15T15:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.21
532775,Old Oak,2024-01-15T15:00:00.000+00:00,feeder,0010,L3 Active Power,kW,3.85
532775,Old Oak,2024-01-15T15:00:00.000+00:00,feeder,0010,L2 Active Power,kW,10.09
532775,Old Oak,2024-01-15T15:00:00.000+00:00,feeder,0010,L1 Active Power,kW,4.06
532775,Old Oak,2024-01-15T15:00:00.000+00:00,feeder,0010,N Current (RMS),A,30.4
532775,Old Oak,2024-01-15T15:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,17.1
532775,Old Oak,2024-01-15T15:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,42.1
532775,Old Oak,2024-01-15T15:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,18.8
532775,Old Oak,2024-01-15T15:00:00.000+00:00,transformer,,Temperature,C,16.3
532775,Old Oak,2024-01-15T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.63
532775,Old Oak,2024-01-15T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.08
532775,Old Oak,2024-01-15T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.65
532775,Old Oak,2024-01-15T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.67
532775,Old Oak,2024-01-15T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
532775,Old Oak,2024-01-15T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.78
532775,Old Oak,2024-01-15T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.59
532775,Old Oak,2024-01-15T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.86
532775,Old Oak,2024-01-15T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.85
532775,Old Oak,2024-01-15T15:00:00.000+00:00,busbar,,L3 Active Power,kW,24.25
532775,Old Oak,2024-01-15T15:00:00.000+00:00,busbar,,L2 Active Power,kW,45.04
532775,Old Oak,2024-01-15T15:00:00.000+00:00,busbar,,L1 Active Power,kW,31.31
532775,Old Oak,2024-01-15T15:00:00.000+00:00,busbar,,N Current (RMS),A,93.4
532775,Old Oak,2024-01-15T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,104.4
532775,Old Oak,2024-01-15T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,188.6
532775,Old Oak,2024-01-15T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,134.6
532775,Old Oak,2024-01-15T14:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.66
532775,Old Oak,2024-01-15T14:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.99
532775,Old Oak,2024-01-15T14:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.27
532775,Old Oak,2024-01-15T14:50:00.000+00:00,feeder,0040,L3 Active Power,kW,6.9
532775,Old Oak,2024-01-15T14:50:00.000+00:00,feeder,0040,L2 Active Power,kW,10.26
532775,Old Oak,2024-01-15T14:50:00.000+00:00,feeder,0040,L1 Active Power,kW,2.6
532775,Old Oak,2024-01-15T14:50:00.000+00:00,feeder,0040,N Current (RMS),A,30.6
532775,Old Oak,2024-01-15T14:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,29.7
532775,Old Oak,2024-01-15T14:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,44.0
532775,Old Oak,2024-01-15T14:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,11.5
532775,Old Oak,2024-01-15T14:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.09
532775,Old Oak,2024-01-15T14:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.1
532775,Old Oak,2024-01-15T14:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.0
532775,Old Oak,2024-01-15T14:50:00.000+00:00,feeder,0030,L3 Active Power,kW,5.39
532775,Old Oak,2024-01-15T14:50:00.000+00:00,feeder,0030,L2 Active Power,kW,8.15
532775,Old Oak,2024-01-15T14:50:00.000+00:00,feeder,0030,L1 Active Power,kW,8.36
532775,Old Oak,2024-01-15T14:50:00.000+00:00,feeder,0030,N Current (RMS),A,18.6
532775,Old Oak,2024-01-15T14:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,23.1
532775,Old Oak,2024-01-15T14:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,34.6
532775,Old Oak,2024-01-15T14:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,36.4
532775,Old Oak,2024-01-15T14:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.13
532775,Old Oak,2024-01-15T14:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.12
532775,Old Oak,2024-01-15T14:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.38
532775,Old Oak,2024-01-15T14:50:00.000+00:00,feeder,0020,L3 Active Power,kW,8.62
532775,Old Oak,2024-01-15T14:50:00.000+00:00,feeder,0020,L2 Active Power,kW,14.17
532775,Old Oak,2024-01-15T14:50:00.000+00:00,feeder,0020,L1 Active Power,kW,14.03
532775,Old Oak,2024-01-15T14:50:00.000+00:00,feeder,0020,N Current (RMS),A,28.7
532775,Old Oak,2024-01-15T14:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,37.9
532775,Old Oak,2024-01-15T14:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,59.6
532775,Old Oak,2024-01-15T14:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,59.6
532775,Old Oak,2024-01-15T14:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.98
532775,Old Oak,2024-01-15T14:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.13
532775,Old Oak,2024-01-15T14:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.28
532775,Old Oak,2024-01-15T14:50:00.000+00:00,feeder,0010,L3 Active Power,kW,4.56
532775,Old Oak,2024-01-15T14:50:00.000+00:00,feeder,0010,L2 Active Power,kW,12.43
532775,Old Oak,2024-01-15T14:50:00.000+00:00,feeder,0010,L1 Active Power,kW,3.24
532775,Old Oak,2024-01-15T14:50:00.000+00:00,feeder,0010,N Current (RMS),A,42.7
532775,Old Oak,2024-01-15T14:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,20.2
532775,Old Oak,2024-01-15T14:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,51.8
532775,Old Oak,2024-01-15T14:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,15.4
532775,Old Oak,2024-01-15T14:50:00.000+00:00,transformer,,Temperature,C,16.3
532775,Old Oak,2024-01-15T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.62
532775,Old Oak,2024-01-15T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.44
532775,Old Oak,2024-01-15T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.68
532775,Old Oak,2024-01-15T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.2
532775,Old Oak,2024-01-15T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
532775,Old Oak,2024-01-15T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.32
532775,Old Oak,2024-01-15T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.86
532775,Old Oak,2024-01-15T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.15
532775,Old Oak,2024-01-15T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.93
532775,Old Oak,2024-01-15T14:50:00.000+00:00,busbar,,L3 Active Power,kW,25.47
532775,Old Oak,2024-01-15T14:50:00.000+00:00,busbar,,L2 Active Power,kW,45.01
532775,Old Oak,2024-01-15T14:50:00.000+00:00,busbar,,L1 Active Power,kW,28.23
532775,Old Oak,2024-01-15T14:50:00.000+00:00,busbar,,N Current (RMS),A,96.4
532775,Old Oak,2024-01-15T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,109.1
532775,Old Oak,2024-01-15T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,187.8
532775,Old Oak,2024-01-15T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,120.8
532775,Old Oak,2024-01-15T14:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.82
532775,Old Oak,2024-01-15T14:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.09
532775,Old Oak,2024-01-15T14:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.29
532775,Old Oak,2024-01-15T14:40:00.000+00:00,feeder,0040,L3 Active Power,kW,4.74
532775,Old Oak,2024-01-15T14:40:00.000+00:00,feeder,0040,L2 Active Power,kW,8.59
532775,Old Oak,2024-01-15T14:40:00.000+00:00,feeder,0040,L1 Active Power,kW,2.37
532775,Old Oak,2024-01-15T14:40:00.000+00:00,feeder,0040,N Current (RMS),A,25.7
532775,Old Oak,2024-01-15T14:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,21.1
532775,Old Oak,2024-01-15T14:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,36.8
532775,Old Oak,2024-01-15T14:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,10.6
532775,Old Oak,2024-01-15T14:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.06
532775,Old Oak,2024-01-15T14:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.17
532775,Old Oak,2024-01-15T14:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.82
532775,Old Oak,2024-01-15T14:40:00.000+00:00,feeder,0030,L3 Active Power,kW,5.29
532775,Old Oak,2024-01-15T14:40:00.000+00:00,feeder,0030,L2 Active Power,kW,15.96
532775,Old Oak,2024-01-15T14:40:00.000+00:00,feeder,0030,L1 Active Power,kW,8.61
532775,Old Oak,2024-01-15T14:40:00.000+00:00,feeder,0030,N Current (RMS),A,42.0
532775,Old Oak,2024-01-15T14:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,22.8
532775,Old Oak,2024-01-15T14:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,67.6
532775,Old Oak,2024-01-15T14:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,37.0
532775,Old Oak,2024-01-15T14:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.92
532775,Old Oak,2024-01-15T14:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.35
532775,Old Oak,2024-01-15T14:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.43
532775,Old Oak,2024-01-15T14:40:00.000+00:00,feeder,0020,L3 Active Power,kW,11.0
532775,Old Oak,2024-01-15T14:40:00.000+00:00,feeder,0020,L2 Active Power,kW,14.51
532775,Old Oak,2024-01-15T14:40:00.000+00:00,feeder,0020,L1 Active Power,kW,16.6
532775,Old Oak,2024-01-15T14:40:00.000+00:00,feeder,0020,N Current (RMS),A,24.1
532775,Old Oak,2024-01-15T14:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,47.3
532775,Old Oak,2024-01-15T14:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,61.4
532775,Old Oak,2024-01-15T14:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,70.1
532775,Old Oak,2024-01-15T14:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.14
532775,Old Oak,2024-01-15T14:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.05
532775,Old Oak,2024-01-15T14:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.31
532775,Old Oak,2024-01-15T14:40:00.000+00:00,feeder,0010,L3 Active Power,kW,3.95
532775,Old Oak,2024-01-15T14:40:00.000+00:00,feeder,0010,L2 Active Power,kW,10.9
532775,Old Oak,2024-01-15T14:40:00.000+00:00,feeder,0010,L1 Active Power,kW,3.12
532775,Old Oak,2024-01-15T14:40:00.000+00:00,feeder,0010,N Current (RMS),A,38.1
532775,Old Oak,2024-01-15T14:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,18.2
532775,Old Oak,2024-01-15T14:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,45.7
532775,Old Oak,2024-01-15T14:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,15.7
532775,Old Oak,2024-01-15T14:40:00.000+00:00,transformer,,Temperature,C,16.2
532775,Old Oak,2024-01-15T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.64
532775,Old Oak,2024-01-15T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.34
532775,Old Oak,2024-01-15T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.67
532775,Old Oak,2024-01-15T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.72
532775,Old Oak,2024-01-15T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.97
532775,Old Oak,2024-01-15T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.98
532775,Old Oak,2024-01-15T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.95
532775,Old Oak,2024-01-15T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.03
532775,Old Oak,2024-01-15T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.85
532775,Old Oak,2024-01-15T14:40:00.000+00:00,busbar,,L3 Active Power,kW,24.99
532775,Old Oak,2024-01-15T14:40:00.000+00:00,busbar,,L2 Active Power,kW,49.96
532775,Old Oak,2024-01-15T14:40:00.000+00:00,busbar,,L1 Active Power,kW,30.7
532775,Old Oak,2024-01-15T14:40:00.000+00:00,busbar,,N Current (RMS),A,110.9
532775,Old Oak,2024-01-15T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,107.3
532775,Old Oak,2024-01-15T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,209.6
532775,Old Oak,2024-01-15T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,130.8
532775,Old Oak,2024-01-15T14:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.72
532775,Old Oak,2024-01-15T14:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.84
532775,Old Oak,2024-01-15T14:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.5
532775,Old Oak,2024-01-15T14:30:00.000+00:00,feeder,0040,L3 Active Power,kW,5.77
532775,Old Oak,2024-01-15T14:30:00.000+00:00,feeder,0040,L2 Active Power,kW,8.34
532775,Old Oak,2024-01-15T14:30:00.000+00:00,feeder,0040,L1 Active Power,kW,2.95
532775,Old Oak,2024-01-15T14:30:00.000+00:00,feeder,0040,N Current (RMS),A,23.7
532775,Old Oak,2024-01-15T14:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,24.9
532775,Old Oak,2024-01-15T14:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,35.7
532775,Old Oak,2024-01-15T14:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,13.9
532775,Old Oak,2024-01-15T14:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.84
532775,Old Oak,2024-01-15T14:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.34
532775,Old Oak,2024-01-15T14:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.69
532775,Old Oak,2024-01-15T14:30:00.000+00:00,feeder,0030,L3 Active Power,kW,6.32
532775,Old Oak,2024-01-15T14:30:00.000+00:00,feeder,0030,L2 Active Power,kW,6.31
532775,Old Oak,2024-01-15T14:30:00.000+00:00,feeder,0030,L1 Active Power,kW,10.22
532775,Old Oak,2024-01-15T14:30:00.000+00:00,feeder,0030,N Current (RMS),A,23.3
532775,Old Oak,2024-01-15T14:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,27.1
532775,Old Oak,2024-01-15T14:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,27.1
532775,Old Oak,2024-01-15T14:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,43.9
532775,Old Oak,2024-01-15T14:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.49
532775,Old Oak,2024-01-15T14:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.69
532775,Old Oak,2024-01-15T14:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.47
532775,Old Oak,2024-01-15T14:30:00.000+00:00,feeder,0020,L3 Active Power,kW,8.13
532775,Old Oak,2024-01-15T14:30:00.000+00:00,feeder,0020,L2 Active Power,kW,15.88
532775,Old Oak,2024-01-15T14:30:00.000+00:00,feeder,0020,L1 Active Power,kW,16.32
532775,Old Oak,2024-01-15T14:30:00.000+00:00,feeder,0020,N Current (RMS),A,31.2
532775,Old Oak,2024-01-15T14:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,35.5
532775,Old Oak,2024-01-15T14:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,67.8
532775,Old Oak,2024-01-15T14:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,68.8
532775,Old Oak,2024-01-15T14:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.09
532775,Old Oak,2024-01-15T14:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.31
532775,Old Oak,2024-01-15T14:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.42
532775,Old Oak,2024-01-15T14:30:00.000+00:00,feeder,0010,L3 Active Power,kW,4.15
532775,Old Oak,2024-01-15T14:30:00.000+00:00,feeder,0010,L2 Active Power,kW,10.72
532775,Old Oak,2024-01-15T14:30:00.000+00:00,feeder,0010,L1 Active Power,kW,3.72
532775,Old Oak,2024-01-15T14:30:00.000+00:00,feeder,0010,N Current (RMS),A,33.3
532775,Old Oak,2024-01-15T14:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,18.5
532775,Old Oak,2024-01-15T14:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,44.8
532775,Old Oak,2024-01-15T14:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,18.2
532775,Old Oak,2024-01-15T14:30:00.000+00:00,transformer,,Temperature,C,16.2
532775,Old Oak,2024-01-15T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.68
532775,Old Oak,2024-01-15T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.3
532775,Old Oak,2024-01-15T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.75
532775,Old Oak,2024-01-15T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.98
532775,Old Oak,2024-01-15T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
532775,Old Oak,2024-01-15T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.93
532775,Old Oak,2024-01-15T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.15
532775,Old Oak,2024-01-15T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.2
532775,Old Oak,2024-01-15T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.07
532775,Old Oak,2024-01-15T14:30:00.000+00:00,busbar,,L3 Active Power,kW,24.37
532775,Old Oak,2024-01-15T14:30:00.000+00:00,busbar,,L2 Active Power,kW,41.24
532775,Old Oak,2024-01-15T14:30:00.000+00:00,busbar,,L1 Active Power,kW,33.21
532775,Old Oak,2024-01-15T14:30:00.000+00:00,busbar,,N Current (RMS),A,75.0
532775,Old Oak,2024-01-15T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,104.2
532775,Old Oak,2024-01-15T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,172.7
532775,Old Oak,2024-01-15T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,140.9
532775,Old Oak,2024-01-15T14:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.71
532775,Old Oak,2024-01-15T14:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.7
532775,Old Oak,2024-01-15T14:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.53
532775,Old Oak,2024-01-15T14:20:00.000+00:00,feeder,0040,L3 Active Power,kW,6.0
532775,Old Oak,2024-01-15T14:20:00.000+00:00,feeder,0040,L2 Active Power,kW,6.68
532775,Old Oak,2024-01-15T14:20:00.000+00:00,feeder,0040,L1 Active Power,kW,2.3
532775,Old Oak,2024-01-15T14:20:00.000+00:00,feeder,0040,N Current (RMS),A,23.7
532775,Old Oak,2024-01-15T14:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,26.1
532775,Old Oak,2024-01-15T14:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,30.4
532775,Old Oak,2024-01-15T14:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,10.8
532775,Old Oak,2024-01-15T14:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.94
532775,Old Oak,2024-01-15T14:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.58
532775,Old Oak,2024-01-15T14:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.72
532775,Old Oak,2024-01-15T14:20:00.000+00:00,feeder,0030,L3 Active Power,kW,7.4
532775,Old Oak,2024-01-15T14:20:00.000+00:00,feeder,0030,L2 Active Power,kW,5.76
532775,Old Oak,2024-01-15T14:20:00.000+00:00,feeder,0030,L1 Active Power,kW,10.87
532775,Old Oak,2024-01-15T14:20:00.000+00:00,feeder,0030,N Current (RMS),A,24.9
532775,Old Oak,2024-01-15T14:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,31.3
532775,Old Oak,2024-01-15T14:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,24.8
532775,Old Oak,2024-01-15T14:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,46.0
532775,Old Oak,2024-01-15T14:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.81
532775,Old Oak,2024-01-15T14:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.69
532775,Old Oak,2024-01-15T14:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.36
532775,Old Oak,2024-01-15T14:20:00.000+00:00,feeder,0020,L3 Active Power,kW,10.19
532775,Old Oak,2024-01-15T14:20:00.000+00:00,feeder,0020,L2 Active Power,kW,16.02
532775,Old Oak,2024-01-15T14:20:00.000+00:00,feeder,0020,L1 Active Power,kW,15.93
532775,Old Oak,2024-01-15T14:20:00.000+00:00,feeder,0020,N Current (RMS),A,27.1
532775,Old Oak,2024-01-15T14:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,44.2
532775,Old Oak,2024-01-15T14:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,67.4
532775,Old Oak,2024-01-15T14:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,67.3
532775,Old Oak,2024-01-15T14:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.82
532775,Old Oak,2024-01-15T14:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.42
532775,Old Oak,2024-01-15T14:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.44
532775,Old Oak,2024-01-15T14:20:00.000+00:00,feeder,0010,L3 Active Power,kW,4.32
532775,Old Oak,2024-01-15T14:20:00.000+00:00,feeder,0010,L2 Active Power,kW,11.9
532775,Old Oak,2024-01-15T14:20:00.000+00:00,feeder,0010,L1 Active Power,kW,2.68
532775,Old Oak,2024-01-15T14:20:00.000+00:00,feeder,0010,N Current (RMS),A,40.1
532775,Old Oak,2024-01-15T14:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,19.2
532775,Old Oak,2024-01-15T14:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,49.4
532775,Old Oak,2024-01-15T14:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,13.4
532775,Old Oak,2024-01-15T14:20:00.000+00:00,transformer,,Temperature,C,16.1
532775,Old Oak,2024-01-15T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.69
532775,Old Oak,2024-01-15T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.82
532775,Old Oak,2024-01-15T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.77
532775,Old Oak,2024-01-15T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.5
532775,Old Oak,2024-01-15T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
532775,Old Oak,2024-01-15T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.47
532775,Old Oak,2024-01-15T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.28
532775,Old Oak,2024-01-15T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
532775,Old Oak,2024-01-15T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.06
532775,Old Oak,2024-01-15T14:20:00.000+00:00,busbar,,L3 Active Power,kW,27.92
532775,Old Oak,2024-01-15T14:20:00.000+00:00,busbar,,L2 Active Power,kW,40.36
532775,Old Oak,2024-01-15T14:20:00.000+00:00,busbar,,L1 Active Power,kW,31.78
532775,Old Oak,2024-01-15T14:20:00.000+00:00,busbar,,N Current (RMS),A,70.7
532775,Old Oak,2024-01-15T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,118.8
532775,Old Oak,2024-01-15T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,168.9
532775,Old Oak,2024-01-15T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,134.6
532775,Old Oak,2024-01-15T14:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.53
532775,Old Oak,2024-01-15T14:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.75
532775,Old Oak,2024-01-15T14:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.46
532775,Old Oak,2024-01-15T14:10:00.000+00:00,feeder,0040,L3 Active Power,kW,7.39
532775,Old Oak,2024-01-15T14:10:00.000+00:00,feeder,0040,L2 Active Power,kW,3.35
532775,Old Oak,2024-01-15T14:10:00.000+00:00,feeder,0040,L1 Active Power,kW,3.08
532775,Old Oak,2024-01-15T14:10:00.000+00:00,feeder,0040,N Current (RMS),A,19.9
532775,Old Oak,2024-01-15T14:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,31.7
532775,Old Oak,2024-01-15T14:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,16.2
532775,Old Oak,2024-01-15T14:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,14.3
532775,Old Oak,2024-01-15T14:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.15
532775,Old Oak,2024-01-15T14:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.71
532775,Old Oak,2024-01-15T14:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.83
532775,Old Oak,2024-01-15T14:10:00.000+00:00,feeder,0030,L3 Active Power,kW,5.7
532775,Old Oak,2024-01-15T14:10:00.000+00:00,feeder,0030,L2 Active Power,kW,6.69
532775,Old Oak,2024-01-15T14:10:00.000+00:00,feeder,0030,L1 Active Power,kW,12.18
532775,Old Oak,2024-01-15T14:10:00.000+00:00,feeder,0030,N Current (RMS),A,31.8
532775,Old Oak,2024-01-15T14:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,24.7
532775,Old Oak,2024-01-15T14:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,29.6
532775,Old Oak,2024-01-15T14:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,51.4
532775,Old Oak,2024-01-15T14:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.12
532775,Old Oak,2024-01-15T14:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,2.13
532775,Old Oak,2024-01-15T14:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.28
532775,Old Oak,2024-01-15T14:10:00.000+00:00,feeder,0020,L3 Active Power,kW,8.71
532775,Old Oak,2024-01-15T14:10:00.000+00:00,feeder,0020,L2 Active Power,kW,17.0
532775,Old Oak,2024-01-15T14:10:00.000+00:00,feeder,0020,L1 Active Power,kW,15.66
532775,Old Oak,2024-01-15T14:10:00.000+00:00,feeder,0020,N Current (RMS),A,33.4
532775,Old Oak,2024-01-15T14:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,40.3
532775,Old Oak,2024-01-15T14:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,72.2
532775,Old Oak,2024-01-15T14:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,66.5
532775,Old Oak,2024-01-15T14:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.83
532775,Old Oak,2024-01-15T14:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.02
532775,Old Oak,2024-01-15T14:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.4
532775,Old Oak,2024-01-15T14:10:00.000+00:00,feeder,0010,L3 Active Power,kW,4.55
532775,Old Oak,2024-01-15T14:10:00.000+00:00,feeder,0010,L2 Active Power,kW,11.74
532775,Old Oak,2024-01-15T14:10:00.000+00:00,feeder,0010,L1 Active Power,kW,4.0
532775,Old Oak,2024-01-15T14:10:00.000+00:00,feeder,0010,N Current (RMS),A,35.8
532775,Old Oak,2024-01-15T14:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,20.2
532775,Old Oak,2024-01-15T14:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,48.8
532775,Old Oak,2024-01-15T14:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,19.0
532775,Old Oak,2024-01-15T14:10:00.000+00:00,transformer,,Temperature,C,16.2
532775,Old Oak,2024-01-15T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.7
532775,Old Oak,2024-01-15T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.11
532775,Old Oak,2024-01-15T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
532775,Old Oak,2024-01-15T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.84
532775,Old Oak,2024-01-15T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.03
532775,Old Oak,2024-01-15T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.83
532775,Old Oak,2024-01-15T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.38
532775,Old Oak,2024-01-15T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.65
532775,Old Oak,2024-01-15T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.98
532775,Old Oak,2024-01-15T14:10:00.000+00:00,busbar,,L3 Active Power,kW,26.35
532775,Old Oak,2024-01-15T14:10:00.000+00:00,busbar,,L2 Active Power,kW,38.78
532775,Old Oak,2024-01-15T14:10:00.000+00:00,busbar,,L1 Active Power,kW,34.92
532775,Old Oak,2024-01-15T14:10:00.000+00:00,busbar,,N Current (RMS),A,66.6
532775,Old Oak,2024-01-15T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,112.3
532775,Old Oak,2024-01-15T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,162.6
532775,Old Oak,2024-01-15T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,148.1
532775,Old Oak,2024-01-15T14:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.59
532775,Old Oak,2024-01-15T14:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.54
532775,Old Oak,2024-01-15T14:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.47
532775,Old Oak,2024-01-15T14:00:00.000+00:00,feeder,0040,L3 Active Power,kW,12.0
532775,Old Oak,2024-01-15T14:00:00.000+00:00,feeder,0040,L2 Active Power,kW,2.97
532775,Old Oak,2024-01-15T14:00:00.000+00:00,feeder,0040,L1 Active Power,kW,4.03
532775,Old Oak,2024-01-15T14:00:00.000+00:00,feeder,0040,N Current (RMS),A,35.6
532775,Old Oak,2024-01-15T14:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,50.5
532775,Old Oak,2024-01-15T14:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,14.8
532775,Old Oak,2024-01-15T14:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,19.6
532775,Old Oak,2024-01-15T14:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.92
532775,Old Oak,2024-01-15T14:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.81
532775,Old Oak,2024-01-15T14:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.83
532775,Old Oak,2024-01-15T14:00:00.000+00:00,feeder,0030,L3 Active Power,kW,5.67
532775,Old Oak,2024-01-15T14:00:00.000+00:00,feeder,0030,L2 Active Power,kW,5.49
532775,Old Oak,2024-01-15T14:00:00.000+00:00,feeder,0030,L1 Active Power,kW,8.89
532775,Old Oak,2024-01-15T14:00:00.000+00:00,feeder,0030,N Current (RMS),A,22.6
532775,Old Oak,2024-01-15T14:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,24.1
532775,Old Oak,2024-01-15T14:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,23.7
532775,Old Oak,2024-01-15T14:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,38.7
532775,Old Oak,2024-01-15T14:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.43
532775,Old Oak,2024-01-15T14:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.97
532775,Old Oak,2024-01-15T14:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.64
532775,Old Oak,2024-01-15T14:00:00.000+00:00,feeder,0020,L3 Active Power,kW,9.85
532775,Old Oak,2024-01-15T14:00:00.000+00:00,feeder,0020,L2 Active Power,kW,19.28
532775,Old Oak,2024-01-15T14:00:00.000+00:00,feeder,0020,L1 Active Power,kW,12.53
532775,Old Oak,2024-01-15T14:00:00.000+00:00,feeder,0020,N Current (RMS),A,41.2
532775,Old Oak,2024-01-15T14:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,42.8
532775,Old Oak,2024-01-15T14:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,81.9
532775,Old Oak,2024-01-15T14:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,53.4
532775,Old Oak,2024-01-15T14:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.99
532775,Old Oak,2024-01-15T14:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.15
532775,Old Oak,2024-01-15T14:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.2
532775,Old Oak,2024-01-15T14:00:00.000+00:00,feeder,0010,L3 Active Power,kW,6.48
532775,Old Oak,2024-01-15T14:00:00.000+00:00,feeder,0010,L2 Active Power,kW,11.47
532775,Old Oak,2024-01-15T14:00:00.000+00:00,feeder,0010,L1 Active Power,kW,3.63
532775,Old Oak,2024-01-15T14:00:00.000+00:00,feeder,0010,N Current (RMS),A,36.7
532775,Old Oak,2024-01-15T14:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,27.8
532775,Old Oak,2024-01-15T14:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,47.8
532775,Old Oak,2024-01-15T14:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,17.4
532775,Old Oak,2024-01-15T14:00:00.000+00:00,transformer,,Temperature,C,16.2
532775,Old Oak,2024-01-15T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.73
532775,Old Oak,2024-01-15T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.09
532775,Old Oak,2024-01-15T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.77
532775,Old Oak,2024-01-15T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.0
532775,Old Oak,2024-01-15T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
532775,Old Oak,2024-01-15T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.17
532775,Old Oak,2024-01-15T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.93
532775,Old Oak,2024-01-15T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.76
532775,Old Oak,2024-01-15T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.14
532775,Old Oak,2024-01-15T14:00:00.000+00:00,busbar,,L3 Active Power,kW,34.0
532775,Old Oak,2024-01-15T14:00:00.000+00:00,busbar,,L2 Active Power,kW,39.21
532775,Old Oak,2024-01-15T14:00:00.000+00:00,busbar,,L1 Active Power,kW,29.09
532775,Old Oak,2024-01-15T14:00:00.000+00:00,busbar,,N Current (RMS),A,77.6
532775,Old Oak,2024-01-15T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,143.6
532775,Old Oak,2024-01-15T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,164.6
532775,Old Oak,2024-01-15T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,125.2
532775,Old Oak,2024-01-15T13:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.58
532775,Old Oak,2024-01-15T13:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.49
532775,Old Oak,2024-01-15T13:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.6
532775,Old Oak,2024-01-15T13:50:00.000+00:00,feeder,0040,L3 Active Power,kW,8.44
532775,Old Oak,2024-01-15T13:50:00.000+00:00,feeder,0040,L2 Active Power,kW,3.34
532775,Old Oak,2024-01-15T13:50:00.000+00:00,feeder,0040,L1 Active Power,kW,3.06
532775,Old Oak,2024-01-15T13:50:00.000+00:00,feeder,0040,N Current (RMS),A,30.4
532775,Old Oak,2024-01-15T13:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,41.4
532775,Old Oak,2024-01-15T13:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,16.4
532775,Old Oak,2024-01-15T13:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,14.3
532775,Old Oak,2024-01-15T13:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.77
532775,Old Oak,2024-01-15T13:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.21
532775,Old Oak,2024-01-15T13:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.59
532775,Old Oak,2024-01-15T13:50:00.000+00:00,feeder,0030,L3 Active Power,kW,3.64
532775,Old Oak,2024-01-15T13:50:00.000+00:00,feeder,0030,L2 Active Power,kW,6.63
532775,Old Oak,2024-01-15T13:50:00.000+00:00,feeder,0030,L1 Active Power,kW,7.7
532775,Old Oak,2024-01-15T13:50:00.000+00:00,feeder,0030,N Current (RMS),A,19.8
532775,Old Oak,2024-01-15T13:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,16.3
532775,Old Oak,2024-01-15T13:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,28.5
532775,Old Oak,2024-01-15T13:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,32.8
532775,Old Oak,2024-01-15T13:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.78
532775,Old Oak,2024-01-15T13:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,2.39
532775,Old Oak,2024-01-15T13:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.54
532775,Old Oak,2024-01-15T13:50:00.000+00:00,feeder,0020,L3 Active Power,kW,5.85
532775,Old Oak,2024-01-15T13:50:00.000+00:00,feeder,0020,L2 Active Power,kW,19.49
532775,Old Oak,2024-01-15T13:50:00.000+00:00,feeder,0020,L1 Active Power,kW,13.11
532775,Old Oak,2024-01-15T13:50:00.000+00:00,feeder,0020,N Current (RMS),A,53.5
532775,Old Oak,2024-01-15T13:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,27.7
532775,Old Oak,2024-01-15T13:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,85.0
532775,Old Oak,2024-01-15T13:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,56.5
532775,Old Oak,2024-01-15T13:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.94
532775,Old Oak,2024-01-15T13:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.21
532775,Old Oak,2024-01-15T13:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.29
532775,Old Oak,2024-01-15T13:50:00.000+00:00,feeder,0010,L3 Active Power,kW,5.08
532775,Old Oak,2024-01-15T13:50:00.000+00:00,feeder,0010,L2 Active Power,kW,10.47
532775,Old Oak,2024-01-15T13:50:00.000+00:00,feeder,0010,L1 Active Power,kW,2.27
532775,Old Oak,2024-01-15T13:50:00.000+00:00,feeder,0010,N Current (RMS),A,37.4
532775,Old Oak,2024-01-15T13:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,22.1
532775,Old Oak,2024-01-15T13:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,43.9
532775,Old Oak,2024-01-15T13:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,11.6
532775,Old Oak,2024-01-15T13:50:00.000+00:00,transformer,,Temperature,C,16.2
532775,Old Oak,2024-01-15T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.68
532775,Old Oak,2024-01-15T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.04
532775,Old Oak,2024-01-15T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.65
532775,Old Oak,2024-01-15T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.4
532775,Old Oak,2024-01-15T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
532775,Old Oak,2024-01-15T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.75
532775,Old Oak,2024-01-15T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.07
532775,Old Oak,2024-01-15T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.91
532775,Old Oak,2024-01-15T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.02
532775,Old Oak,2024-01-15T13:50:00.000+00:00,busbar,,L3 Active Power,kW,23.02
532775,Old Oak,2024-01-15T13:50:00.000+00:00,busbar,,L2 Active Power,kW,39.93
532775,Old Oak,2024-01-15T13:50:00.000+00:00,busbar,,L1 Active Power,kW,26.14
532775,Old Oak,2024-01-15T13:50:00.000+00:00,busbar,,N Current (RMS),A,91.3
532775,Old Oak,2024-01-15T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,102.7
532775,Old Oak,2024-01-15T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,168.9
532775,Old Oak,2024-01-15T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,112.6
532775,Old Oak,2024-01-15T13:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.88
532775,Old Oak,2024-01-15T13:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.29
532775,Old Oak,2024-01-15T13:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.59
532775,Old Oak,2024-01-15T13:40:00.000+00:00,feeder,0040,L3 Active Power,kW,4.46
532775,Old Oak,2024-01-15T13:40:00.000+00:00,feeder,0040,L2 Active Power,kW,2.78
532775,Old Oak,2024-01-15T13:40:00.000+00:00,feeder,0040,L1 Active Power,kW,2.71
532775,Old Oak,2024-01-15T13:40:00.000+00:00,feeder,0040,N Current (RMS),A,15.6
532775,Old Oak,2024-01-15T13:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,22.0
532775,Old Oak,2024-01-15T13:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,14.1
532775,Old Oak,2024-01-15T13:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,12.5
532775,Old Oak,2024-01-15T13:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.88
532775,Old Oak,2024-01-15T13:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.08
532775,Old Oak,2024-01-15T13:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.94
532775,Old Oak,2024-01-15T13:40:00.000+00:00,feeder,0030,L3 Active Power,kW,4.28
532775,Old Oak,2024-01-15T13:40:00.000+00:00,feeder,0030,L2 Active Power,kW,7.64
532775,Old Oak,2024-01-15T13:40:00.000+00:00,feeder,0030,L1 Active Power,kW,7.63
532775,Old Oak,2024-01-15T13:40:00.000+00:00,feeder,0030,N Current (RMS),A,20.2
532775,Old Oak,2024-01-15T13:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,18.5
532775,Old Oak,2024-01-15T13:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,32.4
532775,Old Oak,2024-01-15T13:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,34.3
532775,Old Oak,2024-01-15T13:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.49
532775,Old Oak,2024-01-15T13:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.82
532775,Old Oak,2024-01-15T13:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.48
532775,Old Oak,2024-01-15T13:40:00.000+00:00,feeder,0020,L3 Active Power,kW,6.77
532775,Old Oak,2024-01-15T13:40:00.000+00:00,feeder,0020,L2 Active Power,kW,17.35
532775,Old Oak,2024-01-15T13:40:00.000+00:00,feeder,0020,L1 Active Power,kW,16.14
532775,Old Oak,2024-01-15T13:40:00.000+00:00,feeder,0020,N Current (RMS),A,38.2
532775,Old Oak,2024-01-15T13:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,30.5
532775,Old Oak,2024-01-15T13:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,73.4
532775,Old Oak,2024-01-15T13:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,68.1
532775,Old Oak,2024-01-15T13:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.82
532775,Old Oak,2024-01-15T13:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.15
532775,Old Oak,2024-01-15T13:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.54
532775,Old Oak,2024-01-15T13:40:00.000+00:00,feeder,0010,L3 Active Power,kW,6.09
532775,Old Oak,2024-01-15T13:40:00.000+00:00,feeder,0010,L2 Active Power,kW,8.13
532775,Old Oak,2024-01-15T13:40:00.000+00:00,feeder,0010,L1 Active Power,kW,3.24
532775,Old Oak,2024-01-15T13:40:00.000+00:00,feeder,0010,N Current (RMS),A,24.8
532775,Old Oak,2024-01-15T13:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,26.4
532775,Old Oak,2024-01-15T13:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,33.9
532775,Old Oak,2024-01-15T13:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,15.5
532775,Old Oak,2024-01-15T13:40:00.000+00:00,transformer,,Temperature,C,16.2
532775,Old Oak,2024-01-15T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.66
532775,Old Oak,2024-01-15T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.69
532775,Old Oak,2024-01-15T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.68
532775,Old Oak,2024-01-15T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.21
532775,Old Oak,2024-01-15T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
532775,Old Oak,2024-01-15T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.37
532775,Old Oak,2024-01-15T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.07
532775,Old Oak,2024-01-15T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.46
532775,Old Oak,2024-01-15T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.55
532775,Old Oak,2024-01-15T13:40:00.000+00:00,busbar,,L3 Active Power,kW,21.6
532775,Old Oak,2024-01-15T13:40:00.000+00:00,busbar,,L2 Active Power,kW,35.9
532775,Old Oak,2024-01-15T13:40:00.000+00:00,busbar,,L1 Active Power,kW,29.73
532775,Old Oak,2024-01-15T13:40:00.000+00:00,busbar,,N Current (RMS),A,67.9
532775,Old Oak,2024-01-15T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,94.1
532775,Old Oak,2024-01-15T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,150.8
532775,Old Oak,2024-01-15T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,126.8
532775,Old Oak,2024-01-15T13:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.94
532775,Old Oak,2024-01-15T13:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.43
532775,Old Oak,2024-01-15T13:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.53
532775,Old Oak,2024-01-15T13:30:00.000+00:00,feeder,0040,L3 Active Power,kW,2.65
532775,Old Oak,2024-01-15T13:30:00.000+00:00,feeder,0040,L2 Active Power,kW,2.68
532775,Old Oak,2024-01-15T13:30:00.000+00:00,feeder,0040,L1 Active Power,kW,2.95
532775,Old Oak,2024-01-15T13:30:00.000+00:00,feeder,0040,N Current (RMS),A,13.2
532775,Old Oak,2024-01-15T13:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,13.0
532775,Old Oak,2024-01-15T13:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,15.2
532775,Old Oak,2024-01-15T13:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,13.1
532775,Old Oak,2024-01-15T13:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.04
532775,Old Oak,2024-01-15T13:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.06
