Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
532775,Old Oak,2024-01-15T13:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.94
532775,Old Oak,2024-01-15T13:30:00.000+00:00,feeder,0030,L3 Active Power,kW,4.36
532775,Old Oak,2024-01-15T13:30:00.000+00:00,feeder,0030,L2 Active Power,kW,8.06
532775,Old Oak,2024-01-15T13:30:00.000+00:00,feeder,0030,L1 Active Power,kW,5.04
532775,Old Oak,2024-01-15T13:30:00.000+00:00,feeder,0030,N Current (RMS),A,18.5
532775,Old Oak,2024-01-15T13:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,19.1
532775,Old Oak,2024-01-15T13:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,34.0
532775,Old Oak,2024-01-15T13:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,22.4
532775,Old Oak,2024-01-15T13:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.84
532775,Old Oak,2024-01-15T13:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.6
532775,Old Oak,2024-01-15T13:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.55
532775,Old Oak,2024-01-15T13:30:00.000+00:00,feeder,0020,L3 Active Power,kW,9.58
532775,Old Oak,2024-01-15T13:30:00.000+00:00,feeder,0020,L2 Active Power,kW,20.06
532775,Old Oak,2024-01-15T13:30:00.000+00:00,feeder,0020,L1 Active Power,kW,14.85
532775,Old Oak,2024-01-15T13:30:00.000+00:00,feeder,0020,N Current (RMS),A,39.5
532775,Old Oak,2024-01-15T13:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,41.2
532775,Old Oak,2024-01-15T13:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,84.2
532775,Old Oak,2024-01-15T13:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,62.9
532775,Old Oak,2024-01-15T13:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.06
532775,Old Oak,2024-01-15T13:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.12
532775,Old Oak,2024-01-15T13:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.38
532775,Old Oak,2024-01-15T13:30:00.000+00:00,feeder,0010,L3 Active Power,kW,3.64
532775,Old Oak,2024-01-15T13:30:00.000+00:00,feeder,0010,L2 Active Power,kW,7.24
532775,Old Oak,2024-01-15T13:30:00.000+00:00,feeder,0010,L1 Active Power,kW,2.57
532775,Old Oak,2024-01-15T13:30:00.000+00:00,feeder,0010,N Current (RMS),A,22.8
532775,Old Oak,2024-01-15T13:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,16.6
532775,Old Oak,2024-01-15T13:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,30.1
532775,Old Oak,2024-01-15T13:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,13.1
532775,Old Oak,2024-01-15T13:30:00.000+00:00,transformer,,Temperature,C,16.1
532775,Old Oak,2024-01-15T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.57
532775,Old Oak,2024-01-15T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.06
532775,Old Oak,2024-01-15T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.59
532775,Old Oak,2024-01-15T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.41
532775,Old Oak,2024-01-15T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.85
532775,Old Oak,2024-01-15T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.77
532775,Old Oak,2024-01-15T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.89
532775,Old Oak,2024-01-15T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.24
532775,Old Oak,2024-01-15T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.4
532775,Old Oak,2024-01-15T13:30:00.000+00:00,busbar,,L3 Active Power,kW,20.23
532775,Old Oak,2024-01-15T13:30:00.000+00:00,busbar,,L2 Active Power,kW,38.04
532775,Old Oak,2024-01-15T13:30:00.000+00:00,busbar,,L1 Active Power,kW,25.41
532775,Old Oak,2024-01-15T13:30:00.000+00:00,busbar,,N Current (RMS),A,81.7
532775,Old Oak,2024-01-15T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,87.8
532775,Old Oak,2024-01-15T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,159.4
532775,Old Oak,2024-01-15T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,108.9
532775,Old Oak,2024-01-15T13:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.71
532775,Old Oak,2024-01-15T13:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.4
532775,Old Oak,2024-01-15T13:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.34
532775,Old Oak,2024-01-15T13:20:00.000+00:00,feeder,0040,L3 Active Power,kW,3.12
532775,Old Oak,2024-01-15T13:20:00.000+00:00,feeder,0040,L2 Active Power,kW,2.8
532775,Old Oak,2024-01-15T13:20:00.000+00:00,feeder,0040,L1 Active Power,kW,3.31
532775,Old Oak,2024-01-15T13:20:00.000+00:00,feeder,0040,N Current (RMS),A,10.9
532775,Old Oak,2024-01-15T13:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,14.5
532775,Old Oak,2024-01-15T13:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,13.5
532775,Old Oak,2024-01-15T13:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,14.5
532775,Old Oak,2024-01-15T13:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.75
532775,Old Oak,2024-01-15T13:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.04
532775,Old Oak,2024-01-15T13:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.94
532775,Old Oak,2024-01-15T13:20:00.000+00:00,feeder,0030,L3 Active Power,kW,6.37
532775,Old Oak,2024-01-15T13:20:00.000+00:00,feeder,0030,L2 Active Power,kW,8.53
532775,Old Oak,2024-01-15T13:20:00.000+00:00,feeder,0030,L1 Active Power,kW,5.69
532775,Old Oak,2024-01-15T13:20:00.000+00:00,feeder,0030,N Current (RMS),A,17.7
532775,Old Oak,2024-01-15T13:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,27.2
532775,Old Oak,2024-01-15T13:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,36.4
532775,Old Oak,2024-01-15T13:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,24.8
532775,Old Oak,2024-01-15T13:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.5
532775,Old Oak,2024-01-15T13:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.88
532775,Old Oak,2024-01-15T13:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.4
532775,Old Oak,2024-01-15T13:20:00.000+00:00,feeder,0020,L3 Active Power,kW,11.7
532775,Old Oak,2024-01-15T13:20:00.000+00:00,feeder,0020,L2 Active Power,kW,19.85
532775,Old Oak,2024-01-15T13:20:00.000+00:00,feeder,0020,L1 Active Power,kW,18.21
532775,Old Oak,2024-01-15T13:20:00.000+00:00,feeder,0020,N Current (RMS),A,34.1
532775,Old Oak,2024-01-15T13:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,51.0
532775,Old Oak,2024-01-15T13:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,84.2
532775,Old Oak,2024-01-15T13:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,77.7
532775,Old Oak,2024-01-15T13:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.02
532775,Old Oak,2024-01-15T13:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.28
532775,Old Oak,2024-01-15T13:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.17
532775,Old Oak,2024-01-15T13:20:00.000+00:00,feeder,0010,L3 Active Power,kW,4.97
532775,Old Oak,2024-01-15T13:20:00.000+00:00,feeder,0010,L2 Active Power,kW,7.39
532775,Old Oak,2024-01-15T13:20:00.000+00:00,feeder,0010,L1 Active Power,kW,3.76
532775,Old Oak,2024-01-15T13:20:00.000+00:00,feeder,0010,N Current (RMS),A,21.8
532775,Old Oak,2024-01-15T13:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,22.6
532775,Old Oak,2024-01-15T13:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,31.0
532775,Old Oak,2024-01-15T13:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,17.2
532775,Old Oak,2024-01-15T13:20:00.000+00:00,transformer,,Temperature,C,16.2
532775,Old Oak,2024-01-15T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.68
532775,Old Oak,2024-01-15T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.18
532775,Old Oak,2024-01-15T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.63
532775,Old Oak,2024-01-15T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.57
532775,Old Oak,2024-01-15T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
532775,Old Oak,2024-01-15T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.8
532775,Old Oak,2024-01-15T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.99
532775,Old Oak,2024-01-15T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.73
532775,Old Oak,2024-01-15T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.86
532775,Old Oak,2024-01-15T13:20:00.000+00:00,busbar,,L3 Active Power,kW,26.17
532775,Old Oak,2024-01-15T13:20:00.000+00:00,busbar,,L2 Active Power,kW,38.56
532775,Old Oak,2024-01-15T13:20:00.000+00:00,busbar,,L1 Active Power,kW,30.98
532775,Old Oak,2024-01-15T13:20:00.000+00:00,busbar,,N Current (RMS),A,68.4
532775,Old Oak,2024-01-15T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,112.7
532775,Old Oak,2024-01-15T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,162.8
532775,Old Oak,2024-01-15T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,132.1
532775,Old Oak,2024-01-15T13:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.62
532775,Old Oak,2024-01-15T13:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.58
532775,Old Oak,2024-01-15T13:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.37
532775,Old Oak,2024-01-15T13:10:00.000+00:00,feeder,0040,L3 Active Power,kW,1.82
532775,Old Oak,2024-01-15T13:10:00.000+00:00,feeder,0040,L2 Active Power,kW,2.34
532775,Old Oak,2024-01-15T13:10:00.000+00:00,feeder,0040,L1 Active Power,kW,3.85
532775,Old Oak,2024-01-15T13:10:00.000+00:00,feeder,0040,N Current (RMS),A,13.6
532775,Old Oak,2024-01-15T13:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,9.0
532775,Old Oak,2024-01-15T13:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,12.6
532775,Old Oak,2024-01-15T13:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,17.2
532775,Old Oak,2024-01-15T13:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.56
532775,Old Oak,2024-01-15T13:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.15
532775,Old Oak,2024-01-15T13:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.03
532775,Old Oak,2024-01-15T13:10:00.000+00:00,feeder,0030,L3 Active Power,kW,6.77
532775,Old Oak,2024-01-15T13:10:00.000+00:00,feeder,0030,L2 Active Power,kW,7.36
532775,Old Oak,2024-01-15T13:10:00.000+00:00,feeder,0030,L1 Active Power,kW,4.22
532775,Old Oak,2024-01-15T13:10:00.000+00:00,feeder,0030,N Current (RMS),A,17.7
532775,Old Oak,2024-01-15T13:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,28.7
532775,Old Oak,2024-01-15T13:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,31.2
532775,Old Oak,2024-01-15T13:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,19.6
532775,Old Oak,2024-01-15T13:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.55
532775,Old Oak,2024-01-15T13:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.01
532775,Old Oak,2024-01-15T13:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.17
532775,Old Oak,2024-01-15T13:10:00.000+00:00,feeder,0020,L3 Active Power,kW,12.61
532775,Old Oak,2024-01-15T13:10:00.000+00:00,feeder,0020,L2 Active Power,kW,16.12
532775,Old Oak,2024-01-15T13:10:00.000+00:00,feeder,0020,L1 Active Power,kW,20.51
532775,Old Oak,2024-01-15T13:10:00.000+00:00,feeder,0020,N Current (RMS),A,33.8
532775,Old Oak,2024-01-15T13:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,54.6
532775,Old Oak,2024-01-15T13:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,67.9
532775,Old Oak,2024-01-15T13:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,86.8
532775,Old Oak,2024-01-15T13:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.15
532775,Old Oak,2024-01-15T13:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.28
532775,Old Oak,2024-01-15T13:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.14
532775,Old Oak,2024-01-15T13:10:00.000+00:00,feeder,0010,L3 Active Power,kW,3.91
532775,Old Oak,2024-01-15T13:10:00.000+00:00,feeder,0010,L2 Active Power,kW,9.6
532775,Old Oak,2024-01-15T13:10:00.000+00:00,feeder,0010,L1 Active Power,kW,2.42
532775,Old Oak,2024-01-15T13:10:00.000+00:00,feeder,0010,N Current (RMS),A,35.7
532775,Old Oak,2024-01-15T13:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,17.9
532775,Old Oak,2024-01-15T13:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,40.2
532775,Old Oak,2024-01-15T13:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,12.3
532775,Old Oak,2024-01-15T13:10:00.000+00:00,transformer,,Temperature,C,16.3
532775,Old Oak,2024-01-15T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.71
532775,Old Oak,2024-01-15T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.23
532775,Old Oak,2024-01-15T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.64
532775,Old Oak,2024-01-15T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.95
532775,Old Oak,2024-01-15T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.89
532775,Old Oak,2024-01-15T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.9
532775,Old Oak,2024-01-15T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.88
532775,Old Oak,2024-01-15T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.43
532775,Old Oak,2024-01-15T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.71
532775,Old Oak,2024-01-15T13:10:00.000+00:00,busbar,,L3 Active Power,kW,25.12
532775,Old Oak,2024-01-15T13:10:00.000+00:00,busbar,,L2 Active Power,kW,35.42
532775,Old Oak,2024-01-15T13:10:00.000+00:00,busbar,,L1 Active Power,kW,31.0
532775,Old Oak,2024-01-15T13:10:00.000+00:00,busbar,,N Current (RMS),A,61.7
532775,Old Oak,2024-01-15T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,108.4
532775,Old Oak,2024-01-15T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,149.2
532775,Old Oak,2024-01-15T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,132.4
532775,Old Oak,2024-01-15T13:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.46
532775,Old Oak,2024-01-15T13:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.47
532775,Old Oak,2024-01-15T13:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.36
532775,Old Oak,2024-01-15T13:00:00.000+00:00,feeder,0040,L3 Active Power,kW,6.52
532775,Old Oak,2024-01-15T13:00:00.000+00:00,feeder,0040,L2 Active Power,kW,2.0
532775,Old Oak,2024-01-15T13:00:00.000+00:00,feeder,0040,L1 Active Power,kW,3.65
532775,Old Oak,2024-01-15T13:00:00.000+00:00,feeder,0040,N Current (RMS),A,20.1
532775,Old Oak,2024-01-15T13:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,29.0
532775,Old Oak,2024-01-15T13:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,11.3
532775,Old Oak,2024-01-15T13:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,16.6
532775,Old Oak,2024-01-15T13:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.88
532775,Old Oak,2024-01-15T13:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.54
532775,Old Oak,2024-01-15T13:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.05
532775,Old Oak,2024-01-15T13:00:00.000+00:00,feeder,0030,L3 Active Power,kW,5.81
532775,Old Oak,2024-01-15T13:00:00.000+00:00,feeder,0030,L2 Active Power,kW,5.06
532775,Old Oak,2024-01-15T13:00:00.000+00:00,feeder,0030,L1 Active Power,kW,4.89
532775,Old Oak,2024-01-15T13:00:00.000+00:00,feeder,0030,N Current (RMS),A,15.4
532775,Old Oak,2024-01-15T13:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,25.4
532775,Old Oak,2024-01-15T13:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,22.8
532775,Old Oak,2024-01-15T13:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,22.2
532775,Old Oak,2024-01-15T13:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.2
532775,Old Oak,2024-01-15T13:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.42
532775,Old Oak,2024-01-15T13:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.47
532775,Old Oak,2024-01-15T13:00:00.000+00:00,feeder,0020,L3 Active Power,kW,11.47
532775,Old Oak,2024-01-15T13:00:00.000+00:00,feeder,0020,L2 Active Power,kW,16.97
532775,Old Oak,2024-01-15T13:00:00.000+00:00,feeder,0020,L1 Active Power,kW,17.63
532775,Old Oak,2024-01-15T13:00:00.000+00:00,feeder,0020,N Current (RMS),A,29.5
532775,Old Oak,2024-01-15T13:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,49.6
532775,Old Oak,2024-01-15T13:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,71.6
532775,Old Oak,2024-01-15T13:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,75.1
532775,Old Oak,2024-01-15T13:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.27
532775,Old Oak,2024-01-15T13:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.23
532775,Old Oak,2024-01-15T13:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.87
532775,Old Oak,2024-01-15T13:00:00.000+00:00,feeder,0010,L3 Active Power,kW,3.22
532775,Old Oak,2024-01-15T13:00:00.000+00:00,feeder,0010,L2 Active Power,kW,9.9
532775,Old Oak,2024-01-15T13:00:00.000+00:00,feeder,0010,L1 Active Power,kW,2.8
532775,Old Oak,2024-01-15T13:00:00.000+00:00,feeder,0010,N Current (RMS),A,37.7
532775,Old Oak,2024-01-15T13:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,15.6
532775,Old Oak,2024-01-15T13:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,41.8
532775,Old Oak,2024-01-15T13:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,13.2
532775,Old Oak,2024-01-15T13:00:00.000+00:00,transformer,,Temperature,C,16.3
532775,Old Oak,2024-01-15T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.75
532775,Old Oak,2024-01-15T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.9
532775,Old Oak,2024-01-15T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.68
532775,Old Oak,2024-01-15T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.76
532775,Old Oak,2024-01-15T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
532775,Old Oak,2024-01-15T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.66
532775,Old Oak,2024-01-15T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.8
532775,Old Oak,2024-01-15T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.35
532775,Old Oak,2024-01-15T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.75
532775,Old Oak,2024-01-15T13:00:00.000+00:00,busbar,,L3 Active Power,kW,27.03
532775,Old Oak,2024-01-15T13:00:00.000+00:00,busbar,,L2 Active Power,kW,33.93
532775,Old Oak,2024-01-15T13:00:00.000+00:00,busbar,,L1 Active Power,kW,28.96
532775,Old Oak,2024-01-15T13:00:00.000+00:00,busbar,,N Current (RMS),A,59.2
532775,Old Oak,2024-01-15T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,116.3
532775,Old Oak,2024-01-15T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,143.8
532775,Old Oak,2024-01-15T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,123.8
532775,Old Oak,2024-01-15T12:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.69
532775,Old Oak,2024-01-15T12:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.68
532775,Old Oak,2024-01-15T12:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.28
532775,Old Oak,2024-01-15T12:50:00.000+00:00,feeder,0040,L3 Active Power,kW,3.91
532775,Old Oak,2024-01-15T12:50:00.000+00:00,feeder,0040,L2 Active Power,kW,3.28
532775,Old Oak,2024-01-15T12:50:00.000+00:00,feeder,0040,L1 Active Power,kW,4.26
532775,Old Oak,2024-01-15T12:50:00.000+00:00,feeder,0040,N Current (RMS),A,17.6
532775,Old Oak,2024-01-15T12:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,18.8
532775,Old Oak,2024-01-15T12:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,19.7
532775,Old Oak,2024-01-15T12:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,18.1
532775,Old Oak,2024-01-15T12:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.99
532775,Old Oak,2024-01-15T12:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.4
532775,Old Oak,2024-01-15T12:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.13
532775,Old Oak,2024-01-15T12:50:00.000+00:00,feeder,0030,L3 Active Power,kW,4.47
532775,Old Oak,2024-01-15T12:50:00.000+00:00,feeder,0030,L2 Active Power,kW,4.46
532775,Old Oak,2024-01-15T12:50:00.000+00:00,feeder,0030,L1 Active Power,kW,4.21
532775,Old Oak,2024-01-15T12:50:00.000+00:00,feeder,0030,N Current (RMS),A,12.1
532775,Old Oak,2024-01-15T12:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,19.5
532775,Old Oak,2024-01-15T12:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,19.6
532775,Old Oak,2024-01-15T12:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,19.4
532775,Old Oak,2024-01-15T12:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.49
532775,Old Oak,2024-01-15T12:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.26
532775,Old Oak,2024-01-15T12:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.57
532775,Old Oak,2024-01-15T12:50:00.000+00:00,feeder,0020,L3 Active Power,kW,13.94
532775,Old Oak,2024-01-15T12:50:00.000+00:00,feeder,0020,L2 Active Power,kW,18.6
532775,Old Oak,2024-01-15T12:50:00.000+00:00,feeder,0020,L1 Active Power,kW,15.0
532775,Old Oak,2024-01-15T12:50:00.000+00:00,feeder,0020,N Current (RMS),A,28.7
532775,Old Oak,2024-01-15T12:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,59.6
532775,Old Oak,2024-01-15T12:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,78.6
532775,Old Oak,2024-01-15T12:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,63.7
532775,Old Oak,2024-01-15T12:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.5
532775,Old Oak,2024-01-15T12:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.15
532775,Old Oak,2024-01-15T12:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.18
532775,Old Oak,2024-01-15T12:50:00.000+00:00,feeder,0010,L3 Active Power,kW,4.66
532775,Old Oak,2024-01-15T12:50:00.000+00:00,feeder,0010,L2 Active Power,kW,8.9
532775,Old Oak,2024-01-15T12:50:00.000+00:00,feeder,0010,L1 Active Power,kW,3.12
532775,Old Oak,2024-01-15T12:50:00.000+00:00,feeder,0010,N Current (RMS),A,30.6
532775,Old Oak,2024-01-15T12:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,21.3
532775,Old Oak,2024-01-15T12:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,37.3
532775,Old Oak,2024-01-15T12:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,15.4
532775,Old Oak,2024-01-15T12:50:00.000+00:00,transformer,,Temperature,C,16.3
532775,Old Oak,2024-01-15T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.73
532775,Old Oak,2024-01-15T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.4
532775,Old Oak,2024-01-15T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.69
532775,Old Oak,2024-01-15T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.09
532775,Old Oak,2024-01-15T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.99
532775,Old Oak,2024-01-15T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.2
532775,Old Oak,2024-01-15T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.67
532775,Old Oak,2024-01-15T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.03
532775,Old Oak,2024-01-15T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.16
532775,Old Oak,2024-01-15T12:50:00.000+00:00,busbar,,L3 Active Power,kW,26.98
532775,Old Oak,2024-01-15T12:50:00.000+00:00,busbar,,L2 Active Power,kW,35.24
532775,Old Oak,2024-01-15T12:50:00.000+00:00,busbar,,L1 Active Power,kW,26.59
532775,Old Oak,2024-01-15T12:50:00.000+00:00,busbar,,N Current (RMS),A,69.3
532775,Old Oak,2024-01-15T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,116.2
532775,Old Oak,2024-01-15T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,149.5
532775,Old Oak,2024-01-15T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,114.0
532775,Old Oak,2024-01-15T12:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.82
532775,Old Oak,2024-01-15T12:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.44
532775,Old Oak,2024-01-15T12:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.05
532775,Old Oak,2024-01-15T12:40:00.000+00:00,feeder,0040,L3 Active Power,kW,6.52
532775,Old Oak,2024-01-15T12:40:00.000+00:00,feeder,0040,L2 Active Power,kW,9.47
532775,Old Oak,2024-01-15T12:40:00.000+00:00,feeder,0040,L1 Active Power,kW,6.76
532775,Old Oak,2024-01-15T12:40:00.000+00:00,feeder,0040,N Current (RMS),A,21.6
532775,Old Oak,2024-01-15T12:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,29.0
532775,Old Oak,2024-01-15T12:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,40.2
532775,Old Oak,2024-01-15T12:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,29.4
532775,Old Oak,2024-01-15T12:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.8
532775,Old Oak,2024-01-15T12:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.49
532775,Old Oak,2024-01-15T12:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.27
532775,Old Oak,2024-01-15T12:40:00.000+00:00,feeder,0030,L3 Active Power,kW,5.15
532775,Old Oak,2024-01-15T12:40:00.000+00:00,feeder,0030,L2 Active Power,kW,4.47
532775,Old Oak,2024-01-15T12:40:00.000+00:00,feeder,0030,L1 Active Power,kW,2.72
532775,Old Oak,2024-01-15T12:40:00.000+00:00,feeder,0030,N Current (RMS),A,16.5
532775,Old Oak,2024-01-15T12:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,22.5
532775,Old Oak,2024-01-15T12:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,19.7
532775,Old Oak,2024-01-15T12:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,14.3
532775,Old Oak,2024-01-15T12:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
532775,Old Oak,2024-01-15T12:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.09
532775,Old Oak,2024-01-15T12:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.18
532775,Old Oak,2024-01-15T12:40:00.000+00:00,feeder,0020,L3 Active Power,kW,14.61
532775,Old Oak,2024-01-15T12:40:00.000+00:00,feeder,0020,L2 Active Power,kW,17.26
532775,Old Oak,2024-01-15T12:40:00.000+00:00,feeder,0020,L1 Active Power,kW,14.38
532775,Old Oak,2024-01-15T12:40:00.000+00:00,feeder,0020,N Current (RMS),A,24.9
532775,Old Oak,2024-01-15T12:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,62.0
532775,Old Oak,2024-01-15T12:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,73.1
532775,Old Oak,2024-01-15T12:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,60.7
532775,Old Oak,2024-01-15T12:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.19
532775,Old Oak,2024-01-15T12:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.23
532775,Old Oak,2024-01-15T12:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.43
532775,Old Oak,2024-01-15T12:40:00.000+00:00,feeder,0010,L3 Active Power,kW,2.9
532775,Old Oak,2024-01-15T12:40:00.000+00:00,feeder,0010,L2 Active Power,kW,8.62
532775,Old Oak,2024-01-15T12:40:00.000+00:00,feeder,0010,L1 Active Power,kW,2.98
532775,Old Oak,2024-01-15T12:40:00.000+00:00,feeder,0010,N Current (RMS),A,29.0
532775,Old Oak,2024-01-15T12:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,14.3
532775,Old Oak,2024-01-15T12:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,36.0
532775,Old Oak,2024-01-15T12:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,15.4
532775,Old Oak,2024-01-15T12:40:00.000+00:00,transformer,,Temperature,C,16.3
532775,Old Oak,2024-01-15T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.71
532775,Old Oak,2024-01-15T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.96
532775,Old Oak,2024-01-15T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.71
532775,Old Oak,2024-01-15T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.69
532775,Old Oak,2024-01-15T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
532775,Old Oak,2024-01-15T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.87
532775,Old Oak,2024-01-15T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.82
532775,Old Oak,2024-01-15T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.39
532775,Old Oak,2024-01-15T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.93
532775,Old Oak,2024-01-15T12:40:00.000+00:00,busbar,,L3 Active Power,kW,29.18
532775,Old Oak,2024-01-15T12:40:00.000+00:00,busbar,,L2 Active Power,kW,39.82
532775,Old Oak,2024-01-15T12:40:00.000+00:00,busbar,,L1 Active Power,kW,26.84
532775,Old Oak,2024-01-15T12:40:00.000+00:00,busbar,,N Current (RMS),A,74.3
532775,Old Oak,2024-01-15T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,124.0
532775,Old Oak,2024-01-15T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,167.2
532775,Old Oak,2024-01-15T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,114.9
532775,Old Oak,2024-01-15T12:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.97
532775,Old Oak,2024-01-15T12:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.6
532775,Old Oak,2024-01-15T12:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.27
532775,Old Oak,2024-01-15T12:30:00.000+00:00,feeder,0040,L3 Active Power,kW,5.62
532775,Old Oak,2024-01-15T12:30:00.000+00:00,feeder,0040,L2 Active Power,kW,9.89
532775,Old Oak,2024-01-15T12:30:00.000+00:00,feeder,0040,L1 Active Power,kW,5.18
532775,Old Oak,2024-01-15T12:30:00.000+00:00,feeder,0040,N Current (RMS),A,25.7
532775,Old Oak,2024-01-15T12:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,24.5
532775,Old Oak,2024-01-15T12:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,42.3
532775,Old Oak,2024-01-15T12:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,22.7
532775,Old Oak,2024-01-15T12:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.61
532775,Old Oak,2024-01-15T12:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.19
532775,Old Oak,2024-01-15T12:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.01
532775,Old Oak,2024-01-15T12:30:00.000+00:00,feeder,0030,L3 Active Power,kW,4.42
532775,Old Oak,2024-01-15T12:30:00.000+00:00,feeder,0030,L2 Active Power,kW,7.31
532775,Old Oak,2024-01-15T12:30:00.000+00:00,feeder,0030,L1 Active Power,kW,2.84
532775,Old Oak,2024-01-15T12:30:00.000+00:00,feeder,0030,N Current (RMS),A,19.5
532775,Old Oak,2024-01-15T12:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,19.4
532775,Old Oak,2024-01-15T12:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,31.4
532775,Old Oak,2024-01-15T12:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,14.3
532775,Old Oak,2024-01-15T12:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.09
532775,Old Oak,2024-01-15T12:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.06
532775,Old Oak,2024-01-15T12:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.11
532775,Old Oak,2024-01-15T12:30:00.000+00:00,feeder,0020,L3 Active Power,kW,14.59
532775,Old Oak,2024-01-15T12:30:00.000+00:00,feeder,0020,L2 Active Power,kW,15.52
532775,Old Oak,2024-01-15T12:30:00.000+00:00,feeder,0020,L1 Active Power,kW,16.16
532775,Old Oak,2024-01-15T12:30:00.000+00:00,feeder,0020,N Current (RMS),A,23.4
532775,Old Oak,2024-01-15T12:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,62.1
532775,Old Oak,2024-01-15T12:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,65.9
532775,Old Oak,2024-01-15T12:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,68.0
532775,Old Oak,2024-01-15T12:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.18
532775,Old Oak,2024-01-15T12:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.36
532775,Old Oak,2024-01-15T12:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.41
532775,Old Oak,2024-01-15T12:30:00.000+00:00,feeder,0010,L3 Active Power,kW,2.93
532775,Old Oak,2024-01-15T12:30:00.000+00:00,feeder,0010,L2 Active Power,kW,10.59
532775,Old Oak,2024-01-15T12:30:00.000+00:00,feeder,0010,L1 Active Power,kW,1.96
532775,Old Oak,2024-01-15T12:30:00.000+00:00,feeder,0010,N Current (RMS),A,41.6
532775,Old Oak,2024-01-15T12:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,14.7
532775,Old Oak,2024-01-15T12:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,44.8
532775,Old Oak,2024-01-15T12:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,10.9
532775,Old Oak,2024-01-15T12:30:00.000+00:00,transformer,,Temperature,C,16.2
532775,Old Oak,2024-01-15T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.73
532775,Old Oak,2024-01-15T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.35
532775,Old Oak,2024-01-15T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
532775,Old Oak,2024-01-15T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.92
532775,Old Oak,2024-01-15T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.99
532775,Old Oak,2024-01-15T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.14
532775,Old Oak,2024-01-15T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.67
532775,Old Oak,2024-01-15T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.63
532775,Old Oak,2024-01-15T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.8
532775,Old Oak,2024-01-15T12:30:00.000+00:00,busbar,,L3 Active Power,kW,27.56
532775,Old Oak,2024-01-15T12:30:00.000+00:00,busbar,,L2 Active Power,kW,43.31
532775,Old Oak,2024-01-15T12:30:00.000+00:00,busbar,,L1 Active Power,kW,26.14
532775,Old Oak,2024-01-15T12:30:00.000+00:00,busbar,,N Current (RMS),A,92.0
532775,Old Oak,2024-01-15T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,117.5
532775,Old Oak,2024-01-15T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,182.4
532775,Old Oak,2024-01-15T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,111.8
532775,Old Oak,2024-01-15T12:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.08
532775,Old Oak,2024-01-15T12:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.19
532775,Old Oak,2024-01-15T12:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.31
532775,Old Oak,2024-01-15T12:20:00.000+00:00,feeder,0040,L3 Active Power,kW,5.86
532775,Old Oak,2024-01-15T12:20:00.000+00:00,feeder,0040,L2 Active Power,kW,6.87
532775,Old Oak,2024-01-15T12:20:00.000+00:00,feeder,0040,L1 Active Power,kW,6.06
532775,Old Oak,2024-01-15T12:20:00.000+00:00,feeder,0040,N Current (RMS),A,20.6
532775,Old Oak,2024-01-15T12:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,25.8
532775,Old Oak,2024-01-15T12:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,32.7
532775,Old Oak,2024-01-15T12:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,27.5
532775,Old Oak,2024-01-15T12:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.77
532775,Old Oak,2024-01-15T12:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.54
532775,Old Oak,2024-01-15T12:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.77
532775,Old Oak,2024-01-15T12:20:00.000+00:00,feeder,0030,L3 Active Power,kW,9.83
532775,Old Oak,2024-01-15T12:20:00.000+00:00,feeder,0030,L2 Active Power,kW,5.42
532775,Old Oak,2024-01-15T12:20:00.000+00:00,feeder,0030,L1 Active Power,kW,3.62
532775,Old Oak,2024-01-15T12:20:00.000+00:00,feeder,0030,N Current (RMS),A,35.4
532775,Old Oak,2024-01-15T12:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,46.3
532775,Old Oak,2024-01-15T12:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,24.3
532775,Old Oak,2024-01-15T12:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,17.4
532775,Old Oak,2024-01-15T12:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.22
532775,Old Oak,2024-01-15T12:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.05
532775,Old Oak,2024-01-15T12:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.16
532775,Old Oak,2024-01-15T12:20:00.000+00:00,feeder,0020,L3 Active Power,kW,14.18
532775,Old Oak,2024-01-15T12:20:00.000+00:00,feeder,0020,L2 Active Power,kW,18.78
532775,Old Oak,2024-01-15T12:20:00.000+00:00,feeder,0020,L1 Active Power,kW,15.26
532775,Old Oak,2024-01-15T12:20:00.000+00:00,feeder,0020,N Current (RMS),A,31.2
532775,Old Oak,2024-01-15T12:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,62.0
532775,Old Oak,2024-01-15T12:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,79.9
532775,Old Oak,2024-01-15T12:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,64.1
532775,Old Oak,2024-01-15T12:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.29
532775,Old Oak,2024-01-15T12:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.46
532775,Old Oak,2024-01-15T12:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.3
532775,Old Oak,2024-01-15T12:20:00.000+00:00,feeder,0010,L3 Active Power,kW,3.09
532775,Old Oak,2024-01-15T12:20:00.000+00:00,feeder,0010,L2 Active Power,kW,12.24
532775,Old Oak,2024-01-15T12:20:00.000+00:00,feeder,0010,L1 Active Power,kW,3.24
532775,Old Oak,2024-01-15T12:20:00.000+00:00,feeder,0010,N Current (RMS),A,46.5
532775,Old Oak,2024-01-15T12:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,16.2
532775,Old Oak,2024-01-15T12:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,51.2
532775,Old Oak,2024-01-15T12:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,15.6
532775,Old Oak,2024-01-15T12:20:00.000+00:00,transformer,,Temperature,C,16.1
532775,Old Oak,2024-01-15T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.72
532775,Old Oak,2024-01-15T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.03
532775,Old Oak,2024-01-15T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
532775,Old Oak,2024-01-15T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.77
532775,Old Oak,2024-01-15T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.99
532775,Old Oak,2024-01-15T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.91
532775,Old Oak,2024-01-15T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.36
532775,Old Oak,2024-01-15T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.78
532775,Old Oak,2024-01-15T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.55
532775,Old Oak,2024-01-15T12:20:00.000+00:00,busbar,,L3 Active Power,kW,32.96
532775,Old Oak,2024-01-15T12:20:00.000+00:00,busbar,,L2 Active Power,kW,43.3
532775,Old Oak,2024-01-15T12:20:00.000+00:00,busbar,,L1 Active Power,kW,28.18
532775,Old Oak,2024-01-15T12:20:00.000+00:00,busbar,,N Current (RMS),A,94.2
532775,Old Oak,2024-01-15T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,143.7
532775,Old Oak,2024-01-15T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,181.8
532775,Old Oak,2024-01-15T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,120.3
532775,Old Oak,2024-01-15T12:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.66
532775,Old Oak,2024-01-15T12:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.19
532775,Old Oak,2024-01-15T12:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.26
532775,Old Oak,2024-01-15T12:10:00.000+00:00,feeder,0040,L3 Active Power,kW,5.24
532775,Old Oak,2024-01-15T12:10:00.000+00:00,feeder,0040,L2 Active Power,kW,2.94
532775,Old Oak,2024-01-15T12:10:00.000+00:00,feeder,0040,L1 Active Power,kW,3.85
532775,Old Oak,2024-01-15T12:10:00.000+00:00,feeder,0040,N Current (RMS),A,15.0
532775,Old Oak,2024-01-15T12:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,23.8
532775,Old Oak,2024-01-15T12:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,15.4
532775,Old Oak,2024-01-15T12:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,16.4
532775,Old Oak,2024-01-15T12:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.56
532775,Old Oak,2024-01-15T12:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.04
532775,Old Oak,2024-01-15T12:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.07
532775,Old Oak,2024-01-15T12:10:00.000+00:00,feeder,0030,L3 Active Power,kW,11.9
532775,Old Oak,2024-01-15T12:10:00.000+00:00,feeder,0030,L2 Active Power,kW,7.14
532775,Old Oak,2024-01-15T12:10:00.000+00:00,feeder,0030,L1 Active Power,kW,4.83
532775,Old Oak,2024-01-15T12:10:00.000+00:00,feeder,0030,N Current (RMS),A,39.2
532775,Old Oak,2024-01-15T12:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,54.3
532775,Old Oak,2024-01-15T12:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,31.1
532775,Old Oak,2024-01-15T12:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,22.3
532775,Old Oak,2024-01-15T12:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.24
532775,Old Oak,2024-01-15T12:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.84
532775,Old Oak,2024-01-15T12:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.11
532775,Old Oak,2024-01-15T12:10:00.000+00:00,feeder,0020,L3 Active Power,kW,14.89
532775,Old Oak,2024-01-15T12:10:00.000+00:00,feeder,0020,L2 Active Power,kW,20.87
532775,Old Oak,2024-01-15T12:10:00.000+00:00,feeder,0020,L1 Active Power,kW,13.97
532775,Old Oak,2024-01-15T12:10:00.000+00:00,feeder,0020,N Current (RMS),A,38.4
532775,Old Oak,2024-01-15T12:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,64.1
532775,Old Oak,2024-01-15T12:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,88.7
532775,Old Oak,2024-01-15T12:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,59.3
532775,Old Oak,2024-01-15T12:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.25
532775,Old Oak,2024-01-15T12:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.12
532775,Old Oak,2024-01-15T12:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.33
532775,Old Oak,2024-01-15T12:10:00.000+00:00,feeder,0010,L3 Active Power,kW,3.38
532775,Old Oak,2024-01-15T12:10:00.000+00:00,feeder,0010,L2 Active Power,kW,13.85
532775,Old Oak,2024-01-15T12:10:00.000+00:00,feeder,0010,L1 Active Power,kW,3.16
532775,Old Oak,2024-01-15T12:10:00.000+00:00,feeder,0010,N Current (RMS),A,53.6
532775,Old Oak,2024-01-15T12:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,16.3
532775,Old Oak,2024-01-15T12:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,58.2
532775,Old Oak,2024-01-15T12:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,15.4
532775,Old Oak,2024-01-15T12:10:00.000+00:00,transformer,,Temperature,C,16.1
532775,Old Oak,2024-01-15T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.68
532775,Old Oak,2024-01-15T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.85
532775,Old Oak,2024-01-15T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.71
532775,Old Oak,2024-01-15T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.4
532775,Old Oak,2024-01-15T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
532775,Old Oak,2024-01-15T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.1
532775,Old Oak,2024-01-15T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.71
532775,Old Oak,2024-01-15T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.81
532775,Old Oak,2024-01-15T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.77
532775,Old Oak,2024-01-15T12:10:00.000+00:00,busbar,,L3 Active Power,kW,35.41
532775,Old Oak,2024-01-15T12:10:00.000+00:00,busbar,,L2 Active Power,kW,44.81
532775,Old Oak,2024-01-15T12:10:00.000+00:00,busbar,,L1 Active Power,kW,25.81
532775,Old Oak,2024-01-15T12:10:00.000+00:00,busbar,,N Current (RMS),A,106.4
532775,Old Oak,2024-01-15T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,153.3
532775,Old Oak,2024-01-15T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,189.6
532775,Old Oak,2024-01-15T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,110.9
532775,Old Oak,2024-01-15T12:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.62
532775,Old Oak,2024-01-15T12:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.5
532775,Old Oak,2024-01-15T12:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.37
532775,Old Oak,2024-01-15T12:00:00.000+00:00,feeder,0040,L3 Active Power,kW,4.71
532775,Old Oak,2024-01-15T12:00:00.000+00:00,feeder,0040,L2 Active Power,kW,4.06
532775,Old Oak,2024-01-15T12:00:00.000+00:00,feeder,0040,L1 Active Power,kW,3.28
532775,Old Oak,2024-01-15T12:00:00.000+00:00,feeder,0040,N Current (RMS),A,17.5
532775,Old Oak,2024-01-15T12:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,22.5
532775,Old Oak,2024-01-15T12:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,20.4
532775,Old Oak,2024-01-15T12:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,14.6
532775,Old Oak,2024-01-15T12:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.68
532775,Old Oak,2024-01-15T12:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.1
532775,Old Oak,2024-01-15T12:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.9
532775,Old Oak,2024-01-15T12:00:00.000+00:00,feeder,0030,L3 Active Power,kW,4.64
532775,Old Oak,2024-01-15T12:00:00.000+00:00,feeder,0030,L2 Active Power,kW,6.85
532775,Old Oak,2024-01-15T12:00:00.000+00:00,feeder,0030,L1 Active Power,kW,8.83
532775,Old Oak,2024-01-15T12:00:00.000+00:00,feeder,0030,N Current (RMS),A,23.8
532775,Old Oak,2024-01-15T12:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,20.4
532775,Old Oak,2024-01-15T12:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,29.5
532775,Old Oak,2024-01-15T12:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,39.7
532775,Old Oak,2024-01-15T12:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.04
532775,Old Oak,2024-01-15T12:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,2.79
532775,Old Oak,2024-01-15T12:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.11
532775,Old Oak,2024-01-15T12:00:00.000+00:00,feeder,0020,L3 Active Power,kW,11.44
532775,Old Oak,2024-01-15T12:00:00.000+00:00,feeder,0020,L2 Active Power,kW,18.66
532775,Old Oak,2024-01-15T12:00:00.000+00:00,feeder,0020,L1 Active Power,kW,14.65
532775,Old Oak,2024-01-15T12:00:00.000+00:00,feeder,0020,N Current (RMS),A,33.7
532775,Old Oak,2024-01-15T12:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,50.4
532775,Old Oak,2024-01-15T12:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,79.7
532775,Old Oak,2024-01-15T12:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,62.8
532775,Old Oak,2024-01-15T12:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.26
532775,Old Oak,2024-01-15T12:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.37
532775,Old Oak,2024-01-15T12:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.17
532775,Old Oak,2024-01-15T12:00:00.000+00:00,feeder,0010,L3 Active Power,kW,4.02
532775,Old Oak,2024-01-15T12:00:00.000+00:00,feeder,0010,L2 Active Power,kW,14.28
532775,Old Oak,2024-01-15T12:00:00.000+00:00,feeder,0010,L1 Active Power,kW,5.03
532775,Old Oak,2024-01-15T12:00:00.000+00:00,feeder,0010,N Current (RMS),A,51.4
532775,Old Oak,2024-01-15T12:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,19.8
532775,Old Oak,2024-01-15T12:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,60.1
532775,Old Oak,2024-01-15T12:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,23.9
532775,Old Oak,2024-01-15T12:00:00.000+00:00,transformer,,Temperature,C,16.1
532775,Old Oak,2024-01-15T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.7
532775,Old Oak,2024-01-15T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.07
532775,Old Oak,2024-01-15T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.68
532775,Old Oak,2024-01-15T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.21
532775,Old Oak,2024-01-15T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.01
532775,Old Oak,2024-01-15T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.84
532775,Old Oak,2024-01-15T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.6
532775,Old Oak,2024-01-15T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.55
532775,Old Oak,2024-01-15T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.55
532775,Old Oak,2024-01-15T12:00:00.000+00:00,busbar,,L3 Active Power,kW,24.81
532775,Old Oak,2024-01-15T12:00:00.000+00:00,busbar,,L2 Active Power,kW,43.85
532775,Old Oak,2024-01-15T12:00:00.000+00:00,busbar,,L1 Active Power,kW,31.78
532775,Old Oak,2024-01-15T12:00:00.000+00:00,busbar,,N Current (RMS),A,91.0
532775,Old Oak,2024-01-15T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,107.9
532775,Old Oak,2024-01-15T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,185.0
532775,Old Oak,2024-01-15T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,137.5
532775,Old Oak,2024-01-15T11:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.61
532775,Old Oak,2024-01-15T11:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.58
532775,Old Oak,2024-01-15T11:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.58
532775,Old Oak,2024-01-15T11:50:00.000+00:00,feeder,0040,L3 Active Power,kW,2.63
532775,Old Oak,2024-01-15T11:50:00.000+00:00,feeder,0040,L2 Active Power,kW,10.96
532775,Old Oak,2024-01-15T11:50:00.000+00:00,feeder,0040,L1 Active Power,kW,1.87
532775,Old Oak,2024-01-15T11:50:00.000+00:00,feeder,0040,N Current (RMS),A,38.8
532775,Old Oak,2024-01-15T11:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,12.3
532775,Old Oak,2024-01-15T11:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,48.1
532775,Old Oak,2024-01-15T11:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,8.8
532775,Old Oak,2024-01-15T11:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.25
532775,Old Oak,2024-01-15T11:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.4
532775,Old Oak,2024-01-15T11:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.53
532775,Old Oak,2024-01-15T11:50:00.000+00:00,feeder,0030,L3 Active Power,kW,3.69
532775,Old Oak,2024-01-15T11:50:00.000+00:00,feeder,0030,L2 Active Power,kW,7.21
532775,Old Oak,2024-01-15T11:50:00.000+00:00,feeder,0030,L1 Active Power,kW,10.54
532775,Old Oak,2024-01-15T11:50:00.000+00:00,feeder,0030,N Current (RMS),A,32.1
532775,Old Oak,2024-01-15T11:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,17.9
532775,Old Oak,2024-01-15T11:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,31.2
532775,Old Oak,2024-01-15T11:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,46.4
532775,Old Oak,2024-01-15T11:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.55
532775,Old Oak,2024-01-15T11:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,2.52
532775,Old Oak,2024-01-15T11:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.31
532775,Old Oak,2024-01-15T11:50:00.000+00:00,feeder,0020,L3 Active Power,kW,8.99
532775,Old Oak,2024-01-15T11:50:00.000+00:00,feeder,0020,L2 Active Power,kW,17.87
532775,Old Oak,2024-01-15T11:50:00.000+00:00,feeder,0020,L1 Active Power,kW,13.72
532775,Old Oak,2024-01-15T11:50:00.000+00:00,feeder,0020,N Current (RMS),A,31.5
532775,Old Oak,2024-01-15T11:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,39.0
532775,Old Oak,2024-01-15T11:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,76.5
532775,Old Oak,2024-01-15T11:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,58.9
532775,Old Oak,2024-01-15T11:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.08
532775,Old Oak,2024-01-15T11:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.42
532775,Old Oak,2024-01-15T11:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.83
