Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
532775,Old Oak,2024-01-15T11:50:00.000+00:00,feeder,0010,L3 Active Power,kW,5.15
532775,Old Oak,2024-01-15T11:50:00.000+00:00,feeder,0010,L2 Active Power,kW,12.1
532775,Old Oak,2024-01-15T11:50:00.000+00:00,feeder,0010,L1 Active Power,kW,5.85
532775,Old Oak,2024-01-15T11:50:00.000+00:00,feeder,0010,N Current (RMS),A,36.3
532775,Old Oak,2024-01-15T11:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,23.2
532775,Old Oak,2024-01-15T11:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,51.2
532775,Old Oak,2024-01-15T11:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,26.0
532775,Old Oak,2024-01-15T11:50:00.000+00:00,transformer,,Temperature,C,16.1
532775,Old Oak,2024-01-15T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.7
532775,Old Oak,2024-01-15T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.72
532775,Old Oak,2024-01-15T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.63
532775,Old Oak,2024-01-15T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.71
532775,Old Oak,2024-01-15T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
532775,Old Oak,2024-01-15T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.38
532775,Old Oak,2024-01-15T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.39
532775,Old Oak,2024-01-15T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.96
532775,Old Oak,2024-01-15T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.26
532775,Old Oak,2024-01-15T11:50:00.000+00:00,busbar,,L3 Active Power,kW,20.45
532775,Old Oak,2024-01-15T11:50:00.000+00:00,busbar,,L2 Active Power,kW,48.14
532775,Old Oak,2024-01-15T11:50:00.000+00:00,busbar,,L1 Active Power,kW,31.98
532775,Old Oak,2024-01-15T11:50:00.000+00:00,busbar,,N Current (RMS),A,105.3
532775,Old Oak,2024-01-15T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,89.2
532775,Old Oak,2024-01-15T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,202.9
532775,Old Oak,2024-01-15T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,137.6
532775,Old Oak,2024-01-15T11:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.23
532775,Old Oak,2024-01-15T11:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.02
532775,Old Oak,2024-01-15T11:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.71
532775,Old Oak,2024-01-15T11:40:00.000+00:00,feeder,0040,L3 Active Power,kW,4.78
532775,Old Oak,2024-01-15T11:40:00.000+00:00,feeder,0040,L2 Active Power,kW,14.45
532775,Old Oak,2024-01-15T11:40:00.000+00:00,feeder,0040,L1 Active Power,kW,1.85
532775,Old Oak,2024-01-15T11:40:00.000+00:00,feeder,0040,N Current (RMS),A,47.3
532775,Old Oak,2024-01-15T11:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,22.0
532775,Old Oak,2024-01-15T11:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,61.1
532775,Old Oak,2024-01-15T11:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,9.2
532775,Old Oak,2024-01-15T11:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.34
532775,Old Oak,2024-01-15T11:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.63
532775,Old Oak,2024-01-15T11:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.19
532775,Old Oak,2024-01-15T11:40:00.000+00:00,feeder,0030,L3 Active Power,kW,2.39
532775,Old Oak,2024-01-15T11:40:00.000+00:00,feeder,0030,L2 Active Power,kW,7.51
532775,Old Oak,2024-01-15T11:40:00.000+00:00,feeder,0030,L1 Active Power,kW,5.33
532775,Old Oak,2024-01-15T11:40:00.000+00:00,feeder,0030,N Current (RMS),A,24.4
532775,Old Oak,2024-01-15T11:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,12.6
532775,Old Oak,2024-01-15T11:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,32.5
532775,Old Oak,2024-01-15T11:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,24.0
532775,Old Oak,2024-01-15T11:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.3
532775,Old Oak,2024-01-15T11:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,2.89
532775,Old Oak,2024-01-15T11:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.47
532775,Old Oak,2024-01-15T11:40:00.000+00:00,feeder,0020,L3 Active Power,kW,7.79
532775,Old Oak,2024-01-15T11:40:00.000+00:00,feeder,0020,L2 Active Power,kW,20.63
532775,Old Oak,2024-01-15T11:40:00.000+00:00,feeder,0020,L1 Active Power,kW,12.01
532775,Old Oak,2024-01-15T11:40:00.000+00:00,feeder,0020,N Current (RMS),A,45.2
532775,Old Oak,2024-01-15T11:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,35.3
532775,Old Oak,2024-01-15T11:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,87.8
532775,Old Oak,2024-01-15T11:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,51.8
532775,Old Oak,2024-01-15T11:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.19
532775,Old Oak,2024-01-15T11:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.16
532775,Old Oak,2024-01-15T11:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.75
532775,Old Oak,2024-01-15T11:40:00.000+00:00,feeder,0010,L3 Active Power,kW,6.44
532775,Old Oak,2024-01-15T11:40:00.000+00:00,feeder,0010,L2 Active Power,kW,10.69
532775,Old Oak,2024-01-15T11:40:00.000+00:00,feeder,0010,L1 Active Power,kW,5.69
532775,Old Oak,2024-01-15T11:40:00.000+00:00,feeder,0010,N Current (RMS),A,31.8
532775,Old Oak,2024-01-15T11:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,29.0
532775,Old Oak,2024-01-15T11:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,45.2
532775,Old Oak,2024-01-15T11:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,25.4
532775,Old Oak,2024-01-15T11:40:00.000+00:00,transformer,,Temperature,C,16.0
532775,Old Oak,2024-01-15T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.71
532775,Old Oak,2024-01-15T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.74
532775,Old Oak,2024-01-15T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.67
532775,Old Oak,2024-01-15T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.45
532775,Old Oak,2024-01-15T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
532775,Old Oak,2024-01-15T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.64
532775,Old Oak,2024-01-15T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.05
532775,Old Oak,2024-01-15T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.44
532775,Old Oak,2024-01-15T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.12
532775,Old Oak,2024-01-15T11:40:00.000+00:00,busbar,,L3 Active Power,kW,21.4
532775,Old Oak,2024-01-15T11:40:00.000+00:00,busbar,,L2 Active Power,kW,53.27
532775,Old Oak,2024-01-15T11:40:00.000+00:00,busbar,,L1 Active Power,kW,24.88
532775,Old Oak,2024-01-15T11:40:00.000+00:00,busbar,,N Current (RMS),A,133.4
532775,Old Oak,2024-01-15T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,94.3
532775,Old Oak,2024-01-15T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,224.5
532775,Old Oak,2024-01-15T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,108.0
532775,Old Oak,2024-01-15T11:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.21
532775,Old Oak,2024-01-15T11:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.35
532775,Old Oak,2024-01-15T11:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.66
532775,Old Oak,2024-01-15T11:30:00.000+00:00,feeder,0040,L3 Active Power,kW,6.29
532775,Old Oak,2024-01-15T11:30:00.000+00:00,feeder,0040,L2 Active Power,kW,11.61
532775,Old Oak,2024-01-15T11:30:00.000+00:00,feeder,0040,L1 Active Power,kW,2.35
532775,Old Oak,2024-01-15T11:30:00.000+00:00,feeder,0040,N Current (RMS),A,34.4
532775,Old Oak,2024-01-15T11:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,26.5
532775,Old Oak,2024-01-15T11:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,49.5
532775,Old Oak,2024-01-15T11:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,11.5
532775,Old Oak,2024-01-15T11:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.15
532775,Old Oak,2024-01-15T11:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.65
532775,Old Oak,2024-01-15T11:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.21
532775,Old Oak,2024-01-15T11:30:00.000+00:00,feeder,0030,L3 Active Power,kW,2.34
532775,Old Oak,2024-01-15T11:30:00.000+00:00,feeder,0030,L2 Active Power,kW,5.44
532775,Old Oak,2024-01-15T11:30:00.000+00:00,feeder,0030,L1 Active Power,kW,4.2
532775,Old Oak,2024-01-15T11:30:00.000+00:00,feeder,0030,N Current (RMS),A,16.1
532775,Old Oak,2024-01-15T11:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,11.7
532775,Old Oak,2024-01-15T11:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,23.5
532775,Old Oak,2024-01-15T11:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,18.8
532775,Old Oak,2024-01-15T11:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.0
532775,Old Oak,2024-01-15T11:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,2.84
532775,Old Oak,2024-01-15T11:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.96
532775,Old Oak,2024-01-15T11:30:00.000+00:00,feeder,0020,L3 Active Power,kW,8.49
532775,Old Oak,2024-01-15T11:30:00.000+00:00,feeder,0020,L2 Active Power,kW,22.2
532775,Old Oak,2024-01-15T11:30:00.000+00:00,feeder,0020,L1 Active Power,kW,12.74
532775,Old Oak,2024-01-15T11:30:00.000+00:00,feeder,0020,N Current (RMS),A,51.6
532775,Old Oak,2024-01-15T11:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,37.0
532775,Old Oak,2024-01-15T11:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,94.0
532775,Old Oak,2024-01-15T11:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,55.5
532775,Old Oak,2024-01-15T11:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.43
532775,Old Oak,2024-01-15T11:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.47
532775,Old Oak,2024-01-15T11:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.91
532775,Old Oak,2024-01-15T11:30:00.000+00:00,feeder,0010,L3 Active Power,kW,4.45
532775,Old Oak,2024-01-15T11:30:00.000+00:00,feeder,0010,L2 Active Power,kW,11.59
532775,Old Oak,2024-01-15T11:30:00.000+00:00,feeder,0010,L1 Active Power,kW,5.81
532775,Old Oak,2024-01-15T11:30:00.000+00:00,feeder,0010,N Current (RMS),A,34.5
532775,Old Oak,2024-01-15T11:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,20.4
532775,Old Oak,2024-01-15T11:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,48.8
532775,Old Oak,2024-01-15T11:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,25.1
532775,Old Oak,2024-01-15T11:30:00.000+00:00,transformer,,Temperature,C,16.0
532775,Old Oak,2024-01-15T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.64
532775,Old Oak,2024-01-15T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.06
532775,Old Oak,2024-01-15T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.58
532775,Old Oak,2024-01-15T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.78
532775,Old Oak,2024-01-15T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.86
532775,Old Oak,2024-01-15T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.76
532775,Old Oak,2024-01-15T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.79
532775,Old Oak,2024-01-15T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.32
532775,Old Oak,2024-01-15T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.74
532775,Old Oak,2024-01-15T11:30:00.000+00:00,busbar,,L3 Active Power,kW,21.58
532775,Old Oak,2024-01-15T11:30:00.000+00:00,busbar,,L2 Active Power,kW,50.83
532775,Old Oak,2024-01-15T11:30:00.000+00:00,busbar,,L1 Active Power,kW,25.11
532775,Old Oak,2024-01-15T11:30:00.000+00:00,busbar,,N Current (RMS),A,127.3
532775,Old Oak,2024-01-15T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,93.8
532775,Old Oak,2024-01-15T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,213.7
532775,Old Oak,2024-01-15T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,108.5
532775,Old Oak,2024-01-15T11:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.28
532775,Old Oak,2024-01-15T11:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.86
532775,Old Oak,2024-01-15T11:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.8
532775,Old Oak,2024-01-15T11:20:00.000+00:00,feeder,0040,L3 Active Power,kW,3.28
532775,Old Oak,2024-01-15T11:20:00.000+00:00,feeder,0040,L2 Active Power,kW,10.37
532775,Old Oak,2024-01-15T11:20:00.000+00:00,feeder,0040,L1 Active Power,kW,1.63
532775,Old Oak,2024-01-15T11:20:00.000+00:00,feeder,0040,N Current (RMS),A,34.5
532775,Old Oak,2024-01-15T11:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,16.9
532775,Old Oak,2024-01-15T11:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,45.2
532775,Old Oak,2024-01-15T11:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,8.2
532775,Old Oak,2024-01-15T11:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.13
532775,Old Oak,2024-01-15T11:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.38
532775,Old Oak,2024-01-15T11:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.17
532775,Old Oak,2024-01-15T11:20:00.000+00:00,feeder,0030,L3 Active Power,kW,2.81
532775,Old Oak,2024-01-15T11:20:00.000+00:00,feeder,0030,L2 Active Power,kW,6.29
532775,Old Oak,2024-01-15T11:20:00.000+00:00,feeder,0030,L1 Active Power,kW,6.52
532775,Old Oak,2024-01-15T11:20:00.000+00:00,feeder,0030,N Current (RMS),A,21.6
532775,Old Oak,2024-01-15T11:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,13.6
532775,Old Oak,2024-01-15T11:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,27.3
532775,Old Oak,2024-01-15T11:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,28.4
532775,Old Oak,2024-01-15T11:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.39
532775,Old Oak,2024-01-15T11:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.64
532775,Old Oak,2024-01-15T11:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.21
532775,Old Oak,2024-01-15T11:20:00.000+00:00,feeder,0020,L3 Active Power,kW,12.26
532775,Old Oak,2024-01-15T11:20:00.000+00:00,feeder,0020,L2 Active Power,kW,19.78
532775,Old Oak,2024-01-15T11:20:00.000+00:00,feeder,0020,L1 Active Power,kW,11.76
532775,Old Oak,2024-01-15T11:20:00.000+00:00,feeder,0020,N Current (RMS),A,44.6
532775,Old Oak,2024-01-15T11:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,54.2
532775,Old Oak,2024-01-15T11:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,84.5
532775,Old Oak,2024-01-15T11:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,50.5
532775,Old Oak,2024-01-15T11:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.11
532775,Old Oak,2024-01-15T11:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.87
532775,Old Oak,2024-01-15T11:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.79
532775,Old Oak,2024-01-15T11:20:00.000+00:00,feeder,0010,L3 Active Power,kW,4.74
532775,Old Oak,2024-01-15T11:20:00.000+00:00,feeder,0010,L2 Active Power,kW,11.8
532775,Old Oak,2024-01-15T11:20:00.000+00:00,feeder,0010,L1 Active Power,kW,7.99
532775,Old Oak,2024-01-15T11:20:00.000+00:00,feeder,0010,N Current (RMS),A,29.0
532775,Old Oak,2024-01-15T11:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,21.1
532775,Old Oak,2024-01-15T11:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,49.8
532775,Old Oak,2024-01-15T11:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,34.4
532775,Old Oak,2024-01-15T11:20:00.000+00:00,transformer,,Temperature,C,16.0
532775,Old Oak,2024-01-15T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.59
532775,Old Oak,2024-01-15T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.15
532775,Old Oak,2024-01-15T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.57
532775,Old Oak,2024-01-15T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.22
532775,Old Oak,2024-01-15T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.85
532775,Old Oak,2024-01-15T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.78
532775,Old Oak,2024-01-15T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.91
532775,Old Oak,2024-01-15T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.28
532775,Old Oak,2024-01-15T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.64
532775,Old Oak,2024-01-15T11:20:00.000+00:00,busbar,,L3 Active Power,kW,23.09
532775,Old Oak,2024-01-15T11:20:00.000+00:00,busbar,,L2 Active Power,kW,48.24
532775,Old Oak,2024-01-15T11:20:00.000+00:00,busbar,,L1 Active Power,kW,27.9
532775,Old Oak,2024-01-15T11:20:00.000+00:00,busbar,,N Current (RMS),A,111.4
532775,Old Oak,2024-01-15T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,100.4
532775,Old Oak,2024-01-15T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,204.1
532775,Old Oak,2024-01-15T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,119.1
532775,Old Oak,2024-01-15T11:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.66
532775,Old Oak,2024-01-15T11:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.95
532775,Old Oak,2024-01-15T11:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.69
532775,Old Oak,2024-01-15T11:10:00.000+00:00,feeder,0040,L3 Active Power,kW,3.06
532775,Old Oak,2024-01-15T11:10:00.000+00:00,feeder,0040,L2 Active Power,kW,10.61
532775,Old Oak,2024-01-15T11:10:00.000+00:00,feeder,0040,L1 Active Power,kW,2.64
532775,Old Oak,2024-01-15T11:10:00.000+00:00,feeder,0040,N Current (RMS),A,33.8
532775,Old Oak,2024-01-15T11:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,15.3
532775,Old Oak,2024-01-15T11:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,45.0
532775,Old Oak,2024-01-15T11:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,13.0
532775,Old Oak,2024-01-15T11:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.0
532775,Old Oak,2024-01-15T11:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.56
532775,Old Oak,2024-01-15T11:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.45
532775,Old Oak,2024-01-15T11:10:00.000+00:00,feeder,0030,L3 Active Power,kW,3.35
532775,Old Oak,2024-01-15T11:10:00.000+00:00,feeder,0030,L2 Active Power,kW,3.48
532775,Old Oak,2024-01-15T11:10:00.000+00:00,feeder,0030,L1 Active Power,kW,6.94
532775,Old Oak,2024-01-15T11:10:00.000+00:00,feeder,0030,N Current (RMS),A,19.1
532775,Old Oak,2024-01-15T11:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,15.3
532775,Old Oak,2024-01-15T11:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,15.5
532775,Old Oak,2024-01-15T11:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,30.3
532775,Old Oak,2024-01-15T11:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.04
532775,Old Oak,2024-01-15T11:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.68
532775,Old Oak,2024-01-15T11:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.89
532775,Old Oak,2024-01-15T11:10:00.000+00:00,feeder,0020,L3 Active Power,kW,12.56
532775,Old Oak,2024-01-15T11:10:00.000+00:00,feeder,0020,L2 Active Power,kW,15.3
532775,Old Oak,2024-01-15T11:10:00.000+00:00,feeder,0020,L1 Active Power,kW,15.65
532775,Old Oak,2024-01-15T11:10:00.000+00:00,feeder,0020,N Current (RMS),A,27.4
532775,Old Oak,2024-01-15T11:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,55.8
532775,Old Oak,2024-01-15T11:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,64.6
532775,Old Oak,2024-01-15T11:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,66.2
532775,Old Oak,2024-01-15T11:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.07
532775,Old Oak,2024-01-15T11:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.55
532775,Old Oak,2024-01-15T11:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.74
532775,Old Oak,2024-01-15T11:10:00.000+00:00,feeder,0010,L3 Active Power,kW,3.96
532775,Old Oak,2024-01-15T11:10:00.000+00:00,feeder,0010,L2 Active Power,kW,9.57
532775,Old Oak,2024-01-15T11:10:00.000+00:00,feeder,0010,L1 Active Power,kW,6.12
532775,Old Oak,2024-01-15T11:10:00.000+00:00,feeder,0010,N Current (RMS),A,29.4
532775,Old Oak,2024-01-15T11:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,20.1
532775,Old Oak,2024-01-15T11:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,40.5
532775,Old Oak,2024-01-15T11:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,27.3
532775,Old Oak,2024-01-15T11:10:00.000+00:00,transformer,,Temperature,C,16.0
532775,Old Oak,2024-01-15T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.63
532775,Old Oak,2024-01-15T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.96
532775,Old Oak,2024-01-15T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.61
532775,Old Oak,2024-01-15T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.53
532775,Old Oak,2024-01-15T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.91
532775,Old Oak,2024-01-15T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.5
532775,Old Oak,2024-01-15T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.69
532775,Old Oak,2024-01-15T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.72
532775,Old Oak,2024-01-15T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.77
532775,Old Oak,2024-01-15T11:10:00.000+00:00,busbar,,L3 Active Power,kW,22.93
532775,Old Oak,2024-01-15T11:10:00.000+00:00,busbar,,L2 Active Power,kW,38.96
532775,Old Oak,2024-01-15T11:10:00.000+00:00,busbar,,L1 Active Power,kW,31.35
532775,Old Oak,2024-01-15T11:10:00.000+00:00,busbar,,N Current (RMS),A,74.0
532775,Old Oak,2024-01-15T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,99.4
532775,Old Oak,2024-01-15T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,163.1
532775,Old Oak,2024-01-15T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,133.6
532775,Old Oak,2024-01-15T11:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.68
532775,Old Oak,2024-01-15T11:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.65
532775,Old Oak,2024-01-15T11:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.62
532775,Old Oak,2024-01-15T11:00:00.000+00:00,feeder,0040,L3 Active Power,kW,4.61
532775,Old Oak,2024-01-15T11:00:00.000+00:00,feeder,0040,L2 Active Power,kW,7.83
532775,Old Oak,2024-01-15T11:00:00.000+00:00,feeder,0040,L1 Active Power,kW,1.93
532775,Old Oak,2024-01-15T11:00:00.000+00:00,feeder,0040,N Current (RMS),A,27.5
532775,Old Oak,2024-01-15T11:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,21.6
532775,Old Oak,2024-01-15T11:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,34.8
532775,Old Oak,2024-01-15T11:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,9.0
532775,Old Oak,2024-01-15T11:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.05
532775,Old Oak,2024-01-15T11:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.47
532775,Old Oak,2024-01-15T11:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.42
532775,Old Oak,2024-01-15T11:00:00.000+00:00,feeder,0030,L3 Active Power,kW,2.83
532775,Old Oak,2024-01-15T11:00:00.000+00:00,feeder,0030,L2 Active Power,kW,3.83
532775,Old Oak,2024-01-15T11:00:00.000+00:00,feeder,0030,L1 Active Power,kW,9.54
532775,Old Oak,2024-01-15T11:00:00.000+00:00,feeder,0030,N Current (RMS),A,28.6
532775,Old Oak,2024-01-15T11:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,13.4
532775,Old Oak,2024-01-15T11:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,16.8
532775,Old Oak,2024-01-15T11:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,40.3
532775,Old Oak,2024-01-15T11:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.27
532775,Old Oak,2024-01-15T11:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.62
532775,Old Oak,2024-01-15T11:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.03
532775,Old Oak,2024-01-15T11:00:00.000+00:00,feeder,0020,L3 Active Power,kW,9.65
532775,Old Oak,2024-01-15T11:00:00.000+00:00,feeder,0020,L2 Active Power,kW,16.86
532775,Old Oak,2024-01-15T11:00:00.000+00:00,feeder,0020,L1 Active Power,kW,14.34
532775,Old Oak,2024-01-15T11:00:00.000+00:00,feeder,0020,N Current (RMS),A,31.8
532775,Old Oak,2024-01-15T11:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,41.6
532775,Old Oak,2024-01-15T11:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,71.3
532775,Old Oak,2024-01-15T11:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,60.8
532775,Old Oak,2024-01-15T11:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.25
532775,Old Oak,2024-01-15T11:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.5
532775,Old Oak,2024-01-15T11:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.64
532775,Old Oak,2024-01-15T11:00:00.000+00:00,feeder,0010,L3 Active Power,kW,6.47
532775,Old Oak,2024-01-15T11:00:00.000+00:00,feeder,0010,L2 Active Power,kW,10.25
532775,Old Oak,2024-01-15T11:00:00.000+00:00,feeder,0010,L1 Active Power,kW,7.06
532775,Old Oak,2024-01-15T11:00:00.000+00:00,feeder,0010,N Current (RMS),A,25.6
532775,Old Oak,2024-01-15T11:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,29.0
532775,Old Oak,2024-01-15T11:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,43.2
532775,Old Oak,2024-01-15T11:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,30.4
532775,Old Oak,2024-01-15T11:00:00.000+00:00,transformer,,Temperature,C,16.0
532775,Old Oak,2024-01-15T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.65
532775,Old Oak,2024-01-15T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.95
532775,Old Oak,2024-01-15T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.62
532775,Old Oak,2024-01-15T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.48
532775,Old Oak,2024-01-15T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.95
532775,Old Oak,2024-01-15T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.36
532775,Old Oak,2024-01-15T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.26
532775,Old Oak,2024-01-15T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
532775,Old Oak,2024-01-15T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.71
532775,Old Oak,2024-01-15T11:00:00.000+00:00,busbar,,L3 Active Power,kW,23.57
532775,Old Oak,2024-01-15T11:00:00.000+00:00,busbar,,L2 Active Power,kW,38.78
532775,Old Oak,2024-01-15T11:00:00.000+00:00,busbar,,L1 Active Power,kW,32.86
532775,Old Oak,2024-01-15T11:00:00.000+00:00,busbar,,N Current (RMS),A,70.6
532775,Old Oak,2024-01-15T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,101.7
532775,Old Oak,2024-01-15T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,163.0
532775,Old Oak,2024-01-15T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,139.1
532775,Old Oak,2024-01-15T10:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.66
532775,Old Oak,2024-01-15T10:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.58
532775,Old Oak,2024-01-15T10:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.52
532775,Old Oak,2024-01-15T10:50:00.000+00:00,feeder,0040,L3 Active Power,kW,5.89
532775,Old Oak,2024-01-15T10:50:00.000+00:00,feeder,0040,L2 Active Power,kW,6.42
532775,Old Oak,2024-01-15T10:50:00.000+00:00,feeder,0040,L1 Active Power,kW,2.38
532775,Old Oak,2024-01-15T10:50:00.000+00:00,feeder,0040,N Current (RMS),A,21.7
532775,Old Oak,2024-01-15T10:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,26.9
532775,Old Oak,2024-01-15T10:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,28.1
532775,Old Oak,2024-01-15T10:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,10.6
532775,Old Oak,2024-01-15T10:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.02
532775,Old Oak,2024-01-15T10:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.08
532775,Old Oak,2024-01-15T10:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.22
532775,Old Oak,2024-01-15T10:50:00.000+00:00,feeder,0030,L3 Active Power,kW,2.94
532775,Old Oak,2024-01-15T10:50:00.000+00:00,feeder,0030,L2 Active Power,kW,5.54
532775,Old Oak,2024-01-15T10:50:00.000+00:00,feeder,0030,L1 Active Power,kW,10.02
532775,Old Oak,2024-01-15T10:50:00.000+00:00,feeder,0030,N Current (RMS),A,27.8
532775,Old Oak,2024-01-15T10:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,13.9
532775,Old Oak,2024-01-15T10:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,24.1
532775,Old Oak,2024-01-15T10:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,42.4
532775,Old Oak,2024-01-15T10:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.54
532775,Old Oak,2024-01-15T10:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.31
532775,Old Oak,2024-01-15T10:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.65
532775,Old Oak,2024-01-15T10:50:00.000+00:00,feeder,0020,L3 Active Power,kW,9.89
532775,Old Oak,2024-01-15T10:50:00.000+00:00,feeder,0020,L2 Active Power,kW,16.07
532775,Old Oak,2024-01-15T10:50:00.000+00:00,feeder,0020,L1 Active Power,kW,15.54
532775,Old Oak,2024-01-15T10:50:00.000+00:00,feeder,0020,N Current (RMS),A,35.2
532775,Old Oak,2024-01-15T10:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,43.5
532775,Old Oak,2024-01-15T10:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,67.8
532775,Old Oak,2024-01-15T10:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,67.0
532775,Old Oak,2024-01-15T10:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.19
532775,Old Oak,2024-01-15T10:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.66
532775,Old Oak,2024-01-15T10:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.21
532775,Old Oak,2024-01-15T10:50:00.000+00:00,feeder,0010,L3 Active Power,kW,3.47
532775,Old Oak,2024-01-15T10:50:00.000+00:00,feeder,0010,L2 Active Power,kW,10.19
532775,Old Oak,2024-01-15T10:50:00.000+00:00,feeder,0010,L1 Active Power,kW,6.64
532775,Old Oak,2024-01-15T10:50:00.000+00:00,feeder,0010,N Current (RMS),A,27.3
532775,Old Oak,2024-01-15T10:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,16.7
532775,Old Oak,2024-01-15T10:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,43.2
532775,Old Oak,2024-01-15T10:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,29.1
532775,Old Oak,2024-01-15T10:50:00.000+00:00,transformer,,Temperature,C,15.9
532775,Old Oak,2024-01-15T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.63
532775,Old Oak,2024-01-15T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.97
532775,Old Oak,2024-01-15T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.63
532775,Old Oak,2024-01-15T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.33
532775,Old Oak,2024-01-15T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
532775,Old Oak,2024-01-15T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.22
532775,Old Oak,2024-01-15T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.41
532775,Old Oak,2024-01-15T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.46
532775,Old Oak,2024-01-15T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.6
532775,Old Oak,2024-01-15T10:50:00.000+00:00,busbar,,L3 Active Power,kW,22.2
532775,Old Oak,2024-01-15T10:50:00.000+00:00,busbar,,L2 Active Power,kW,38.23
532775,Old Oak,2024-01-15T10:50:00.000+00:00,busbar,,L1 Active Power,kW,34.57
532775,Old Oak,2024-01-15T10:50:00.000+00:00,busbar,,N Current (RMS),A,75.9
532775,Old Oak,2024-01-15T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,97.8
532775,Old Oak,2024-01-15T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,160.5
532775,Old Oak,2024-01-15T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,146.8
532775,Old Oak,2024-01-15T10:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.45
532775,Old Oak,2024-01-15T10:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.49
532775,Old Oak,2024-01-15T10:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.56
532775,Old Oak,2024-01-15T10:40:00.000+00:00,feeder,0040,L3 Active Power,kW,5.72
532775,Old Oak,2024-01-15T10:40:00.000+00:00,feeder,0040,L2 Active Power,kW,7.08
532775,Old Oak,2024-01-15T10:40:00.000+00:00,feeder,0040,L1 Active Power,kW,7.31
532775,Old Oak,2024-01-15T10:40:00.000+00:00,feeder,0040,N Current (RMS),A,22.4
532775,Old Oak,2024-01-15T10:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,24.9
532775,Old Oak,2024-01-15T10:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,30.6
532775,Old Oak,2024-01-15T10:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,36.7
532775,Old Oak,2024-01-15T10:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.94
532775,Old Oak,2024-01-15T10:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.2
532775,Old Oak,2024-01-15T10:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.37
532775,Old Oak,2024-01-15T10:40:00.000+00:00,feeder,0030,L3 Active Power,kW,3.08
532775,Old Oak,2024-01-15T10:40:00.000+00:00,feeder,0030,L2 Active Power,kW,7.71
532775,Old Oak,2024-01-15T10:40:00.000+00:00,feeder,0030,L1 Active Power,kW,7.76
532775,Old Oak,2024-01-15T10:40:00.000+00:00,feeder,0030,N Current (RMS),A,29.3
532775,Old Oak,2024-01-15T10:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,14.2
532775,Old Oak,2024-01-15T10:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,36.8
532775,Old Oak,2024-01-15T10:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,33.4
532775,Old Oak,2024-01-15T10:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.25
532775,Old Oak,2024-01-15T10:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.54
532775,Old Oak,2024-01-15T10:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.05
532775,Old Oak,2024-01-15T10:40:00.000+00:00,feeder,0020,L3 Active Power,kW,7.56
532775,Old Oak,2024-01-15T10:40:00.000+00:00,feeder,0020,L2 Active Power,kW,16.48
532775,Old Oak,2024-01-15T10:40:00.000+00:00,feeder,0020,L1 Active Power,kW,13.86
532775,Old Oak,2024-01-15T10:40:00.000+00:00,feeder,0020,N Current (RMS),A,41.4
532775,Old Oak,2024-01-15T10:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,34.2
532775,Old Oak,2024-01-15T10:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,70.4
532775,Old Oak,2024-01-15T10:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,61.8
532775,Old Oak,2024-01-15T10:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.26
532775,Old Oak,2024-01-15T10:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.79
532775,Old Oak,2024-01-15T10:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.16
532775,Old Oak,2024-01-15T10:40:00.000+00:00,feeder,0010,L3 Active Power,kW,2.81
532775,Old Oak,2024-01-15T10:40:00.000+00:00,feeder,0010,L2 Active Power,kW,9.9
532775,Old Oak,2024-01-15T10:40:00.000+00:00,feeder,0010,L1 Active Power,kW,7.6
532775,Old Oak,2024-01-15T10:40:00.000+00:00,feeder,0010,N Current (RMS),A,25.6
532775,Old Oak,2024-01-15T10:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,14.0
532775,Old Oak,2024-01-15T10:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,41.9
532775,Old Oak,2024-01-15T10:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,32.8
532775,Old Oak,2024-01-15T10:40:00.000+00:00,transformer,,Temperature,C,15.8
532775,Old Oak,2024-01-15T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.6
532775,Old Oak,2024-01-15T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.84
532775,Old Oak,2024-01-15T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.64
532775,Old Oak,2024-01-15T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.12
532775,Old Oak,2024-01-15T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.91
532775,Old Oak,2024-01-15T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.05
532775,Old Oak,2024-01-15T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.9
532775,Old Oak,2024-01-15T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.64
532775,Old Oak,2024-01-15T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.14
532775,Old Oak,2024-01-15T10:40:00.000+00:00,busbar,,L3 Active Power,kW,19.18
532775,Old Oak,2024-01-15T10:40:00.000+00:00,busbar,,L2 Active Power,kW,41.17
532775,Old Oak,2024-01-15T10:40:00.000+00:00,busbar,,L1 Active Power,kW,36.52
532775,Old Oak,2024-01-15T10:40:00.000+00:00,busbar,,N Current (RMS),A,90.6
532775,Old Oak,2024-01-15T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,84.6
532775,Old Oak,2024-01-15T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,172.7
532775,Old Oak,2024-01-15T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,155.9
532775,Old Oak,2024-01-15T10:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.47
532775,Old Oak,2024-01-15T10:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.19
532775,Old Oak,2024-01-15T10:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.56
532775,Old Oak,2024-01-15T10:30:00.000+00:00,feeder,0040,L3 Active Power,kW,2.71
532775,Old Oak,2024-01-15T10:30:00.000+00:00,feeder,0040,L2 Active Power,kW,7.44
532775,Old Oak,2024-01-15T10:30:00.000+00:00,feeder,0040,L1 Active Power,kW,4.56
532775,Old Oak,2024-01-15T10:30:00.000+00:00,feeder,0040,N Current (RMS),A,25.8
532775,Old Oak,2024-01-15T10:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,12.6
532775,Old Oak,2024-01-15T10:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,32.1
532775,Old Oak,2024-01-15T10:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,25.5
532775,Old Oak,2024-01-15T10:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.82
532775,Old Oak,2024-01-15T10:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.71
532775,Old Oak,2024-01-15T10:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.81
532775,Old Oak,2024-01-15T10:30:00.000+00:00,feeder,0030,L3 Active Power,kW,3.81
532775,Old Oak,2024-01-15T10:30:00.000+00:00,feeder,0030,L2 Active Power,kW,4.63
532775,Old Oak,2024-01-15T10:30:00.000+00:00,feeder,0030,L1 Active Power,kW,5.34
532775,Old Oak,2024-01-15T10:30:00.000+00:00,feeder,0030,N Current (RMS),A,14.9
532775,Old Oak,2024-01-15T10:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,17.2
532775,Old Oak,2024-01-15T10:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,20.7
532775,Old Oak,2024-01-15T10:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,23.4
532775,Old Oak,2024-01-15T10:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.94
532775,Old Oak,2024-01-15T10:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.44
532775,Old Oak,2024-01-15T10:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.31
532775,Old Oak,2024-01-15T10:30:00.000+00:00,feeder,0020,L3 Active Power,kW,7.92
532775,Old Oak,2024-01-15T10:30:00.000+00:00,feeder,0020,L2 Active Power,kW,16.14
532775,Old Oak,2024-01-15T10:30:00.000+00:00,feeder,0020,L1 Active Power,kW,13.13
532775,Old Oak,2024-01-15T10:30:00.000+00:00,feeder,0020,N Current (RMS),A,35.4
532775,Old Oak,2024-01-15T10:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,35.1
532775,Old Oak,2024-01-15T10:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,69.1
532775,Old Oak,2024-01-15T10:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,55.6
532775,Old Oak,2024-01-15T10:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.22
532775,Old Oak,2024-01-15T10:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.5
532775,Old Oak,2024-01-15T10:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.13
532775,Old Oak,2024-01-15T10:30:00.000+00:00,feeder,0010,L3 Active Power,kW,5.19
532775,Old Oak,2024-01-15T10:30:00.000+00:00,feeder,0010,L2 Active Power,kW,9.22
532775,Old Oak,2024-01-15T10:30:00.000+00:00,feeder,0010,L1 Active Power,kW,6.96
532775,Old Oak,2024-01-15T10:30:00.000+00:00,feeder,0010,N Current (RMS),A,19.0
532775,Old Oak,2024-01-15T10:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,23.2
532775,Old Oak,2024-01-15T10:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,38.5
532775,Old Oak,2024-01-15T10:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,29.7
532775,Old Oak,2024-01-15T10:30:00.000+00:00,transformer,,Temperature,C,15.7
532775,Old Oak,2024-01-15T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.6
532775,Old Oak,2024-01-15T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.96
532775,Old Oak,2024-01-15T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.65
532775,Old Oak,2024-01-15T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.51
532775,Old Oak,2024-01-15T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
532775,Old Oak,2024-01-15T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.5
532775,Old Oak,2024-01-15T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.46
532775,Old Oak,2024-01-15T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.04
532775,Old Oak,2024-01-15T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.82
532775,Old Oak,2024-01-15T10:30:00.000+00:00,busbar,,L3 Active Power,kW,19.63
532775,Old Oak,2024-01-15T10:30:00.000+00:00,busbar,,L2 Active Power,kW,37.43
532775,Old Oak,2024-01-15T10:30:00.000+00:00,busbar,,L1 Active Power,kW,29.99
532775,Old Oak,2024-01-15T10:30:00.000+00:00,busbar,,N Current (RMS),A,76.2
532775,Old Oak,2024-01-15T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,85.3
532775,Old Oak,2024-01-15T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,156.9
532775,Old Oak,2024-01-15T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,128.1
532775,Old Oak,2024-01-15T10:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.31
532775,Old Oak,2024-01-15T10:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.13
532775,Old Oak,2024-01-15T10:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.55
532775,Old Oak,2024-01-15T10:20:00.000+00:00,feeder,0040,L3 Active Power,kW,4.19
532775,Old Oak,2024-01-15T10:20:00.000+00:00,feeder,0040,L2 Active Power,kW,9.38
532775,Old Oak,2024-01-15T10:20:00.000+00:00,feeder,0040,L1 Active Power,kW,3.13
532775,Old Oak,2024-01-15T10:20:00.000+00:00,feeder,0040,N Current (RMS),A,28.5
532775,Old Oak,2024-01-15T10:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,19.7
532775,Old Oak,2024-01-15T10:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,40.2
532775,Old Oak,2024-01-15T10:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,15.8
532775,Old Oak,2024-01-15T10:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.65
532775,Old Oak,2024-01-15T10:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.77
532775,Old Oak,2024-01-15T10:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.07
532775,Old Oak,2024-01-15T10:20:00.000+00:00,feeder,0030,L3 Active Power,kW,3.43
532775,Old Oak,2024-01-15T10:20:00.000+00:00,feeder,0030,L2 Active Power,kW,3.49
532775,Old Oak,2024-01-15T10:20:00.000+00:00,feeder,0030,L1 Active Power,kW,6.26
532775,Old Oak,2024-01-15T10:20:00.000+00:00,feeder,0030,N Current (RMS),A,18.7
532775,Old Oak,2024-01-15T10:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,15.5
532775,Old Oak,2024-01-15T10:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,15.8
532775,Old Oak,2024-01-15T10:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,27.6
532775,Old Oak,2024-01-15T10:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.81
532775,Old Oak,2024-01-15T10:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.0
532775,Old Oak,2024-01-15T10:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.62
532775,Old Oak,2024-01-15T10:20:00.000+00:00,feeder,0020,L3 Active Power,kW,9.7
532775,Old Oak,2024-01-15T10:20:00.000+00:00,feeder,0020,L2 Active Power,kW,14.22
532775,Old Oak,2024-01-15T10:20:00.000+00:00,feeder,0020,L1 Active Power,kW,16.97
532775,Old Oak,2024-01-15T10:20:00.000+00:00,feeder,0020,N Current (RMS),A,29.6
532775,Old Oak,2024-01-15T10:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,42.3
532775,Old Oak,2024-01-15T10:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,60.1
532775,Old Oak,2024-01-15T10:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,71.4
532775,Old Oak,2024-01-15T10:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.41
532775,Old Oak,2024-01-15T10:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.6
532775,Old Oak,2024-01-15T10:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.91
532775,Old Oak,2024-01-15T10:20:00.000+00:00,feeder,0010,L3 Active Power,kW,4.42
532775,Old Oak,2024-01-15T10:20:00.000+00:00,feeder,0010,L2 Active Power,kW,10.42
532775,Old Oak,2024-01-15T10:20:00.000+00:00,feeder,0010,L1 Active Power,kW,5.68
532775,Old Oak,2024-01-15T10:20:00.000+00:00,feeder,0010,N Current (RMS),A,32.4
532775,Old Oak,2024-01-15T10:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,20.2
532775,Old Oak,2024-01-15T10:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,43.8
532775,Old Oak,2024-01-15T10:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,25.5
532775,Old Oak,2024-01-15T10:20:00.000+00:00,transformer,,Temperature,C,15.6
532775,Old Oak,2024-01-15T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.67
532775,Old Oak,2024-01-15T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.23
532775,Old Oak,2024-01-15T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.66
532775,Old Oak,2024-01-15T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.67
532775,Old Oak,2024-01-15T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.97
532775,Old Oak,2024-01-15T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.76
532775,Old Oak,2024-01-15T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.18
532775,Old Oak,2024-01-15T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.7
532775,Old Oak,2024-01-15T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.15
532775,Old Oak,2024-01-15T10:20:00.000+00:00,busbar,,L3 Active Power,kW,21.75
532775,Old Oak,2024-01-15T10:20:00.000+00:00,busbar,,L2 Active Power,kW,37.51
532775,Old Oak,2024-01-15T10:20:00.000+00:00,busbar,,L1 Active Power,kW,32.04
532775,Old Oak,2024-01-15T10:20:00.000+00:00,busbar,,N Current (RMS),A,70.6
532775,Old Oak,2024-01-15T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,94.3
532775,Old Oak,2024-01-15T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,156.9
532775,Old Oak,2024-01-15T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,135.6
532775,Old Oak,2024-01-15T10:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.36
532775,Old Oak,2024-01-15T10:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.24
532775,Old Oak,2024-01-15T10:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.72
532775,Old Oak,2024-01-15T10:10:00.000+00:00,feeder,0040,L3 Active Power,kW,4.5
532775,Old Oak,2024-01-15T10:10:00.000+00:00,feeder,0040,L2 Active Power,kW,10.58
532775,Old Oak,2024-01-15T10:10:00.000+00:00,feeder,0040,L1 Active Power,kW,2.41
532775,Old Oak,2024-01-15T10:10:00.000+00:00,feeder,0040,N Current (RMS),A,32.2
532775,Old Oak,2024-01-15T10:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,19.5
532775,Old Oak,2024-01-15T10:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,45.0
532775,Old Oak,2024-01-15T10:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,11.2
532775,Old Oak,2024-01-15T10:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.03
532775,Old Oak,2024-01-15T10:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.82
532775,Old Oak,2024-01-15T10:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.9
532775,Old Oak,2024-01-15T10:10:00.000+00:00,feeder,0030,L3 Active Power,kW,3.57
532775,Old Oak,2024-01-15T10:10:00.000+00:00,feeder,0030,L2 Active Power,kW,3.37
532775,Old Oak,2024-01-15T10:10:00.000+00:00,feeder,0030,L1 Active Power,kW,4.77
532775,Old Oak,2024-01-15T10:10:00.000+00:00,feeder,0030,N Current (RMS),A,13.8
532775,Old Oak,2024-01-15T10:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,16.6
532775,Old Oak,2024-01-15T10:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,15.2
532775,Old Oak,2024-01-15T10:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,21.2
532775,Old Oak,2024-01-15T10:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.42
532775,Old Oak,2024-01-15T10:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.59
532775,Old Oak,2024-01-15T10:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.74
532775,Old Oak,2024-01-15T10:10:00.000+00:00,feeder,0020,L3 Active Power,kW,10.02
532775,Old Oak,2024-01-15T10:10:00.000+00:00,feeder,0020,L2 Active Power,kW,16.18
532775,Old Oak,2024-01-15T10:10:00.000+00:00,feeder,0020,L1 Active Power,kW,13.83
532775,Old Oak,2024-01-15T10:10:00.000+00:00,feeder,0020,N Current (RMS),A,32.2
532775,Old Oak,2024-01-15T10:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,43.9
532775,Old Oak,2024-01-15T10:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,68.9
532775,Old Oak,2024-01-15T10:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,58.5
532775,Old Oak,2024-01-15T10:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.29
532775,Old Oak,2024-01-15T10:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.82
532775,Old Oak,2024-01-15T10:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.86
532775,Old Oak,2024-01-15T10:10:00.000+00:00,feeder,0010,L3 Active Power,kW,4.7
532775,Old Oak,2024-01-15T10:10:00.000+00:00,feeder,0010,L2 Active Power,kW,12.85
532775,Old Oak,2024-01-15T10:10:00.000+00:00,feeder,0010,L1 Active Power,kW,5.03
532775,Old Oak,2024-01-15T10:10:00.000+00:00,feeder,0010,N Current (RMS),A,43.2
532775,Old Oak,2024-01-15T10:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,21.2
532775,Old Oak,2024-01-15T10:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,54.1
532775,Old Oak,2024-01-15T10:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,21.5
532775,Old Oak,2024-01-15T10:10:00.000+00:00,transformer,,Temperature,C,15.5
532775,Old Oak,2024-01-15T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.7
532775,Old Oak,2024-01-15T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.04
532775,Old Oak,2024-01-15T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.69
532775,Old Oak,2024-01-15T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.28
532775,Old Oak,2024-01-15T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
532775,Old Oak,2024-01-15T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.65
532775,Old Oak,2024-01-15T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.1
532775,Old Oak,2024-01-15T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.34
532775,Old Oak,2024-01-15T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.22
532775,Old Oak,2024-01-15T10:10:00.000+00:00,busbar,,L3 Active Power,kW,22.78
532775,Old Oak,2024-01-15T10:10:00.000+00:00,busbar,,L2 Active Power,kW,42.98
532775,Old Oak,2024-01-15T10:10:00.000+00:00,busbar,,L1 Active Power,kW,26.04
532775,Old Oak,2024-01-15T10:10:00.000+00:00,busbar,,N Current (RMS),A,98.8
532775,Old Oak,2024-01-15T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,99.1
