Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
532775,Old Oak,2024-01-15T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,180.1
532775,Old Oak,2024-01-15T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,111.1
532775,Old Oak,2024-01-15T10:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.47
532775,Old Oak,2024-01-15T10:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.57
532775,Old Oak,2024-01-15T10:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.61
532775,Old Oak,2024-01-15T10:00:00.000+00:00,feeder,0040,L3 Active Power,kW,11.34
532775,Old Oak,2024-01-15T10:00:00.000+00:00,feeder,0040,L2 Active Power,kW,7.92
532775,Old Oak,2024-01-15T10:00:00.000+00:00,feeder,0040,L1 Active Power,kW,2.51
532775,Old Oak,2024-01-15T10:00:00.000+00:00,feeder,0040,N Current (RMS),A,34.6
532775,Old Oak,2024-01-15T10:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,48.6
532775,Old Oak,2024-01-15T10:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,34.0
532775,Old Oak,2024-01-15T10:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,11.6
532775,Old Oak,2024-01-15T10:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.09
532775,Old Oak,2024-01-15T10:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.43
532775,Old Oak,2024-01-15T10:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.47
532775,Old Oak,2024-01-15T10:00:00.000+00:00,feeder,0030,L3 Active Power,kW,3.05
532775,Old Oak,2024-01-15T10:00:00.000+00:00,feeder,0030,L2 Active Power,kW,4.35
532775,Old Oak,2024-01-15T10:00:00.000+00:00,feeder,0030,L1 Active Power,kW,10.93
532775,Old Oak,2024-01-15T10:00:00.000+00:00,feeder,0030,N Current (RMS),A,35.9
532775,Old Oak,2024-01-15T10:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,14.1
532775,Old Oak,2024-01-15T10:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,19.5
532775,Old Oak,2024-01-15T10:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,47.6
532775,Old Oak,2024-01-15T10:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.95
532775,Old Oak,2024-01-15T10:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.83
532775,Old Oak,2024-01-15T10:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.81
532775,Old Oak,2024-01-15T10:00:00.000+00:00,feeder,0020,L3 Active Power,kW,13.13
532775,Old Oak,2024-01-15T10:00:00.000+00:00,feeder,0020,L2 Active Power,kW,15.76
532775,Old Oak,2024-01-15T10:00:00.000+00:00,feeder,0020,L1 Active Power,kW,14.58
532775,Old Oak,2024-01-15T10:00:00.000+00:00,feeder,0020,N Current (RMS),A,28.0
532775,Old Oak,2024-01-15T10:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,55.9
532775,Old Oak,2024-01-15T10:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,66.8
532775,Old Oak,2024-01-15T10:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,61.1
532775,Old Oak,2024-01-15T10:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.04
532775,Old Oak,2024-01-15T10:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,2.32
532775,Old Oak,2024-01-15T10:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.0
532775,Old Oak,2024-01-15T10:00:00.000+00:00,feeder,0010,L3 Active Power,kW,3.1
532775,Old Oak,2024-01-15T10:00:00.000+00:00,feeder,0010,L2 Active Power,kW,15.92
532775,Old Oak,2024-01-15T10:00:00.000+00:00,feeder,0010,L1 Active Power,kW,7.58
532775,Old Oak,2024-01-15T10:00:00.000+00:00,feeder,0010,N Current (RMS),A,53.3
532775,Old Oak,2024-01-15T10:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,14.6
532775,Old Oak,2024-01-15T10:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,66.7
532775,Old Oak,2024-01-15T10:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,34.6
532775,Old Oak,2024-01-15T10:00:00.000+00:00,transformer,,Temperature,C,15.4
532775,Old Oak,2024-01-15T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.67
532775,Old Oak,2024-01-15T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.92
532775,Old Oak,2024-01-15T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.68
532775,Old Oak,2024-01-15T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.4
532775,Old Oak,2024-01-15T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
532775,Old Oak,2024-01-15T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.62
532775,Old Oak,2024-01-15T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.55
532775,Old Oak,2024-01-15T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.16
532775,Old Oak,2024-01-15T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.88
532775,Old Oak,2024-01-15T10:00:00.000+00:00,busbar,,L3 Active Power,kW,30.63
532775,Old Oak,2024-01-15T10:00:00.000+00:00,busbar,,L2 Active Power,kW,43.96
532775,Old Oak,2024-01-15T10:00:00.000+00:00,busbar,,L1 Active Power,kW,35.6
532775,Old Oak,2024-01-15T10:00:00.000+00:00,busbar,,N Current (RMS),A,80.7
532775,Old Oak,2024-01-15T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,130.4
532775,Old Oak,2024-01-15T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,183.2
532775,Old Oak,2024-01-15T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,151.1
532775,Old Oak,2024-01-15T09:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.74
532775,Old Oak,2024-01-15T09:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.45
532775,Old Oak,2024-01-15T09:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.45
532775,Old Oak,2024-01-15T09:50:00.000+00:00,feeder,0040,L3 Active Power,kW,6.2
532775,Old Oak,2024-01-15T09:50:00.000+00:00,feeder,0040,L2 Active Power,kW,9.07
532775,Old Oak,2024-01-15T09:50:00.000+00:00,feeder,0040,L1 Active Power,kW,3.39
532775,Old Oak,2024-01-15T09:50:00.000+00:00,feeder,0040,N Current (RMS),A,29.2
532775,Old Oak,2024-01-15T09:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,31.7
532775,Old Oak,2024-01-15T09:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,38.8
532775,Old Oak,2024-01-15T09:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,15.7
532775,Old Oak,2024-01-15T09:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.09
532775,Old Oak,2024-01-15T09:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.48
532775,Old Oak,2024-01-15T09:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.61
532775,Old Oak,2024-01-15T09:50:00.000+00:00,feeder,0030,L3 Active Power,kW,3.01
532775,Old Oak,2024-01-15T09:50:00.000+00:00,feeder,0030,L2 Active Power,kW,4.72
532775,Old Oak,2024-01-15T09:50:00.000+00:00,feeder,0030,L1 Active Power,kW,9.01
532775,Old Oak,2024-01-15T09:50:00.000+00:00,feeder,0030,N Current (RMS),A,27.0
532775,Old Oak,2024-01-15T09:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,14.1
532775,Old Oak,2024-01-15T09:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,20.7
532775,Old Oak,2024-01-15T09:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,38.5
532775,Old Oak,2024-01-15T09:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.74
532775,Old Oak,2024-01-15T09:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.1
532775,Old Oak,2024-01-15T09:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.77
532775,Old Oak,2024-01-15T09:50:00.000+00:00,feeder,0020,L3 Active Power,kW,14.19
532775,Old Oak,2024-01-15T09:50:00.000+00:00,feeder,0020,L2 Active Power,kW,15.51
532775,Old Oak,2024-01-15T09:50:00.000+00:00,feeder,0020,L1 Active Power,kW,13.16
532775,Old Oak,2024-01-15T09:50:00.000+00:00,feeder,0020,N Current (RMS),A,31.8
532775,Old Oak,2024-01-15T09:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,60.1
532775,Old Oak,2024-01-15T09:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,65.1
532775,Old Oak,2024-01-15T09:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,57.4
532775,Old Oak,2024-01-15T09:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.07
532775,Old Oak,2024-01-15T09:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.8
532775,Old Oak,2024-01-15T09:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.11
532775,Old Oak,2024-01-15T09:50:00.000+00:00,feeder,0010,L3 Active Power,kW,4.73
532775,Old Oak,2024-01-15T09:50:00.000+00:00,feeder,0010,L2 Active Power,kW,13.6
532775,Old Oak,2024-01-15T09:50:00.000+00:00,feeder,0010,L1 Active Power,kW,5.15
532775,Old Oak,2024-01-15T09:50:00.000+00:00,feeder,0010,N Current (RMS),A,44.0
532775,Old Oak,2024-01-15T09:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,20.8
532775,Old Oak,2024-01-15T09:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,56.6
532775,Old Oak,2024-01-15T09:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,22.6
532775,Old Oak,2024-01-15T09:50:00.000+00:00,transformer,,Temperature,C,15.3
532775,Old Oak,2024-01-15T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.64
532775,Old Oak,2024-01-15T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.19
532775,Old Oak,2024-01-15T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.66
532775,Old Oak,2024-01-15T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.74
532775,Old Oak,2024-01-15T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.91
532775,Old Oak,2024-01-15T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.89
532775,Old Oak,2024-01-15T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.63
532775,Old Oak,2024-01-15T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.98
532775,Old Oak,2024-01-15T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.94
532775,Old Oak,2024-01-15T09:50:00.000+00:00,busbar,,L3 Active Power,kW,28.13
532775,Old Oak,2024-01-15T09:50:00.000+00:00,busbar,,L2 Active Power,kW,42.89
532775,Old Oak,2024-01-15T09:50:00.000+00:00,busbar,,L1 Active Power,kW,30.71
532775,Old Oak,2024-01-15T09:50:00.000+00:00,busbar,,N Current (RMS),A,85.0
532775,Old Oak,2024-01-15T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,120.3
532775,Old Oak,2024-01-15T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,178.6
532775,Old Oak,2024-01-15T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,131.4
532775,Old Oak,2024-01-15T09:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.78
532775,Old Oak,2024-01-15T09:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.13
532775,Old Oak,2024-01-15T09:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.01
532775,Old Oak,2024-01-15T09:40:00.000+00:00,feeder,0040,L3 Active Power,kW,2.9
532775,Old Oak,2024-01-15T09:40:00.000+00:00,feeder,0040,L2 Active Power,kW,5.98
532775,Old Oak,2024-01-15T09:40:00.000+00:00,feeder,0040,L1 Active Power,kW,3.06
532775,Old Oak,2024-01-15T09:40:00.000+00:00,feeder,0040,N Current (RMS),A,19.6
532775,Old Oak,2024-01-15T09:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,14.6
532775,Old Oak,2024-01-15T09:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,27.1
532775,Old Oak,2024-01-15T09:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,13.7
532775,Old Oak,2024-01-15T09:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.84
532775,Old Oak,2024-01-15T09:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.36
532775,Old Oak,2024-01-15T09:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.64
532775,Old Oak,2024-01-15T09:40:00.000+00:00,feeder,0030,L3 Active Power,kW,3.49
532775,Old Oak,2024-01-15T09:40:00.000+00:00,feeder,0030,L2 Active Power,kW,11.89
532775,Old Oak,2024-01-15T09:40:00.000+00:00,feeder,0030,L1 Active Power,kW,10.04
532775,Old Oak,2024-01-15T09:40:00.000+00:00,feeder,0030,N Current (RMS),A,35.6
532775,Old Oak,2024-01-15T09:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,15.8
532775,Old Oak,2024-01-15T09:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,49.8
532775,Old Oak,2024-01-15T09:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,43.0
532775,Old Oak,2024-01-15T09:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.46
532775,Old Oak,2024-01-15T09:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.25
532775,Old Oak,2024-01-15T09:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.46
532775,Old Oak,2024-01-15T09:40:00.000+00:00,feeder,0020,L3 Active Power,kW,13.65
532775,Old Oak,2024-01-15T09:40:00.000+00:00,feeder,0020,L2 Active Power,kW,11.07
532775,Old Oak,2024-01-15T09:40:00.000+00:00,feeder,0020,L1 Active Power,kW,18.22
532775,Old Oak,2024-01-15T09:40:00.000+00:00,feeder,0020,N Current (RMS),A,37.0
532775,Old Oak,2024-01-15T09:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,59.3
532775,Old Oak,2024-01-15T09:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,46.8
532775,Old Oak,2024-01-15T09:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,78.0
532775,Old Oak,2024-01-15T09:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.42
532775,Old Oak,2024-01-15T09:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.8
532775,Old Oak,2024-01-15T09:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.91
532775,Old Oak,2024-01-15T09:40:00.000+00:00,feeder,0010,L3 Active Power,kW,3.93
532775,Old Oak,2024-01-15T09:40:00.000+00:00,feeder,0010,L2 Active Power,kW,13.81
532775,Old Oak,2024-01-15T09:40:00.000+00:00,feeder,0010,L1 Active Power,kW,5.9
532775,Old Oak,2024-01-15T09:40:00.000+00:00,feeder,0010,N Current (RMS),A,46.4
532775,Old Oak,2024-01-15T09:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,18.2
532775,Old Oak,2024-01-15T09:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,57.6
532775,Old Oak,2024-01-15T09:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,25.5
532775,Old Oak,2024-01-15T09:40:00.000+00:00,transformer,,Temperature,C,15.2
532775,Old Oak,2024-01-15T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.69
532775,Old Oak,2024-01-15T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.84
532775,Old Oak,2024-01-15T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.7
532775,Old Oak,2024-01-15T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.26
532775,Old Oak,2024-01-15T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.87
532775,Old Oak,2024-01-15T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.02
532775,Old Oak,2024-01-15T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.5
532775,Old Oak,2024-01-15T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.83
532775,Old Oak,2024-01-15T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.02
532775,Old Oak,2024-01-15T09:40:00.000+00:00,busbar,,L3 Active Power,kW,23.96
532775,Old Oak,2024-01-15T09:40:00.000+00:00,busbar,,L2 Active Power,kW,42.74
532775,Old Oak,2024-01-15T09:40:00.000+00:00,busbar,,L1 Active Power,kW,37.22
532775,Old Oak,2024-01-15T09:40:00.000+00:00,busbar,,N Current (RMS),A,89.4
532775,Old Oak,2024-01-15T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,104.8
532775,Old Oak,2024-01-15T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,178.6
532775,Old Oak,2024-01-15T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,157.6
532775,Old Oak,2024-01-15T09:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.89
532775,Old Oak,2024-01-15T09:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.19
532775,Old Oak,2024-01-15T09:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.08
532775,Old Oak,2024-01-15T09:30:00.000+00:00,feeder,0040,L3 Active Power,kW,2.02
532775,Old Oak,2024-01-15T09:30:00.000+00:00,feeder,0040,L2 Active Power,kW,9.91
532775,Old Oak,2024-01-15T09:30:00.000+00:00,feeder,0040,L1 Active Power,kW,3.49
532775,Old Oak,2024-01-15T09:30:00.000+00:00,feeder,0040,N Current (RMS),A,33.5
532775,Old Oak,2024-01-15T09:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,11.4
532775,Old Oak,2024-01-15T09:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,41.4
532775,Old Oak,2024-01-15T09:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,15.9
532775,Old Oak,2024-01-15T09:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.16
532775,Old Oak,2024-01-15T09:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.32
532775,Old Oak,2024-01-15T09:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.33
532775,Old Oak,2024-01-15T09:30:00.000+00:00,feeder,0030,L3 Active Power,kW,3.96
532775,Old Oak,2024-01-15T09:30:00.000+00:00,feeder,0030,L2 Active Power,kW,10.57
532775,Old Oak,2024-01-15T09:30:00.000+00:00,feeder,0030,L1 Active Power,kW,12.3
532775,Old Oak,2024-01-15T09:30:00.000+00:00,feeder,0030,N Current (RMS),A,40.3
532775,Old Oak,2024-01-15T09:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,18.6
532775,Old Oak,2024-01-15T09:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,44.7
532775,Old Oak,2024-01-15T09:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,55.3
532775,Old Oak,2024-01-15T09:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.8
532775,Old Oak,2024-01-15T09:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.53
532775,Old Oak,2024-01-15T09:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.77
532775,Old Oak,2024-01-15T09:30:00.000+00:00,feeder,0020,L3 Active Power,kW,13.89
532775,Old Oak,2024-01-15T09:30:00.000+00:00,feeder,0020,L2 Active Power,kW,15.0
532775,Old Oak,2024-01-15T09:30:00.000+00:00,feeder,0020,L1 Active Power,kW,12.02
532775,Old Oak,2024-01-15T09:30:00.000+00:00,feeder,0020,N Current (RMS),A,32.1
532775,Old Oak,2024-01-15T09:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,59.1
532775,Old Oak,2024-01-15T09:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,63.2
532775,Old Oak,2024-01-15T09:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,51.1
532775,Old Oak,2024-01-15T09:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.41
532775,Old Oak,2024-01-15T09:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.85
532775,Old Oak,2024-01-15T09:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.87
532775,Old Oak,2024-01-15T09:30:00.000+00:00,feeder,0010,L3 Active Power,kW,5.14
532775,Old Oak,2024-01-15T09:30:00.000+00:00,feeder,0010,L2 Active Power,kW,12.49
532775,Old Oak,2024-01-15T09:30:00.000+00:00,feeder,0010,L1 Active Power,kW,7.26
532775,Old Oak,2024-01-15T09:30:00.000+00:00,feeder,0010,N Current (RMS),A,35.7
532775,Old Oak,2024-01-15T09:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,22.9
532775,Old Oak,2024-01-15T09:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,52.2
532775,Old Oak,2024-01-15T09:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,32.0
532775,Old Oak,2024-01-15T09:30:00.000+00:00,transformer,,Temperature,C,15.0
532775,Old Oak,2024-01-15T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.63
532775,Old Oak,2024-01-15T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.43
532775,Old Oak,2024-01-15T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.66
532775,Old Oak,2024-01-15T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.64
532775,Old Oak,2024-01-15T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.84
532775,Old Oak,2024-01-15T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.66
532775,Old Oak,2024-01-15T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.27
532775,Old Oak,2024-01-15T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.26
532775,Old Oak,2024-01-15T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.9
532775,Old Oak,2024-01-15T09:30:00.000+00:00,busbar,,L3 Active Power,kW,25.01
532775,Old Oak,2024-01-15T09:30:00.000+00:00,busbar,,L2 Active Power,kW,47.97
532775,Old Oak,2024-01-15T09:30:00.000+00:00,busbar,,L1 Active Power,kW,35.08
532775,Old Oak,2024-01-15T09:30:00.000+00:00,busbar,,N Current (RMS),A,99.3
532775,Old Oak,2024-01-15T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,107.6
532775,Old Oak,2024-01-15T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,199.7
532775,Old Oak,2024-01-15T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,148.5
532775,Old Oak,2024-01-15T09:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.74
532775,Old Oak,2024-01-15T09:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.06
532775,Old Oak,2024-01-15T09:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.14
532775,Old Oak,2024-01-15T09:20:00.000+00:00,feeder,0040,L3 Active Power,kW,2.3
532775,Old Oak,2024-01-15T09:20:00.000+00:00,feeder,0040,L2 Active Power,kW,11.25
532775,Old Oak,2024-01-15T09:20:00.000+00:00,feeder,0040,L1 Active Power,kW,7.08
532775,Old Oak,2024-01-15T09:20:00.000+00:00,feeder,0040,N Current (RMS),A,38.4
532775,Old Oak,2024-01-15T09:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,11.3
532775,Old Oak,2024-01-15T09:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,47.1
532775,Old Oak,2024-01-15T09:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,36.9
532775,Old Oak,2024-01-15T09:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.03
532775,Old Oak,2024-01-15T09:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.62
532775,Old Oak,2024-01-15T09:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.68
532775,Old Oak,2024-01-15T09:20:00.000+00:00,feeder,0030,L3 Active Power,kW,3.06
532775,Old Oak,2024-01-15T09:20:00.000+00:00,feeder,0030,L2 Active Power,kW,7.24
532775,Old Oak,2024-01-15T09:20:00.000+00:00,feeder,0030,L1 Active Power,kW,4.42
532775,Old Oak,2024-01-15T09:20:00.000+00:00,feeder,0030,N Current (RMS),A,20.4
532775,Old Oak,2024-01-15T09:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,14.4
532775,Old Oak,2024-01-15T09:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,30.7
532775,Old Oak,2024-01-15T09:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,19.8
532775,Old Oak,2024-01-15T09:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.33
532775,Old Oak,2024-01-15T09:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.95
532775,Old Oak,2024-01-15T09:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.85
532775,Old Oak,2024-01-15T09:20:00.000+00:00,feeder,0020,L3 Active Power,kW,15.27
532775,Old Oak,2024-01-15T09:20:00.000+00:00,feeder,0020,L2 Active Power,kW,14.22
532775,Old Oak,2024-01-15T09:20:00.000+00:00,feeder,0020,L1 Active Power,kW,12.34
532775,Old Oak,2024-01-15T09:20:00.000+00:00,feeder,0020,N Current (RMS),A,34.1
532775,Old Oak,2024-01-15T09:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,65.3
532775,Old Oak,2024-01-15T09:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,60.1
532775,Old Oak,2024-01-15T09:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,52.1
532775,Old Oak,2024-01-15T09:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.17
532775,Old Oak,2024-01-15T09:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.26
532775,Old Oak,2024-01-15T09:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.07
532775,Old Oak,2024-01-15T09:20:00.000+00:00,feeder,0010,L3 Active Power,kW,8.83
532775,Old Oak,2024-01-15T09:20:00.000+00:00,feeder,0010,L2 Active Power,kW,9.97
532775,Old Oak,2024-01-15T09:20:00.000+00:00,feeder,0010,L1 Active Power,kW,7.51
532775,Old Oak,2024-01-15T09:20:00.000+00:00,feeder,0010,N Current (RMS),A,29.1
532775,Old Oak,2024-01-15T09:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,40.2
532775,Old Oak,2024-01-15T09:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,41.7
532775,Old Oak,2024-01-15T09:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,31.9
532775,Old Oak,2024-01-15T09:20:00.000+00:00,transformer,,Temperature,C,14.9
532775,Old Oak,2024-01-15T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.65
532775,Old Oak,2024-01-15T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.51
532775,Old Oak,2024-01-15T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.63
532775,Old Oak,2024-01-15T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.09
532775,Old Oak,2024-01-15T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.89
532775,Old Oak,2024-01-15T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.08
532775,Old Oak,2024-01-15T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.26
532775,Old Oak,2024-01-15T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.54
532775,Old Oak,2024-01-15T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.74
532775,Old Oak,2024-01-15T09:20:00.000+00:00,busbar,,L3 Active Power,kW,29.47
532775,Old Oak,2024-01-15T09:20:00.000+00:00,busbar,,L2 Active Power,kW,42.68
532775,Old Oak,2024-01-15T09:20:00.000+00:00,busbar,,L1 Active Power,kW,31.34
532775,Old Oak,2024-01-15T09:20:00.000+00:00,busbar,,N Current (RMS),A,85.7
532775,Old Oak,2024-01-15T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,127.2
532775,Old Oak,2024-01-15T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,177.6
532775,Old Oak,2024-01-15T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,133.6
532775,Old Oak,2024-01-15T09:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.82
532775,Old Oak,2024-01-15T09:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.26
532775,Old Oak,2024-01-15T09:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.36
532775,Old Oak,2024-01-15T09:10:00.000+00:00,feeder,0040,L3 Active Power,kW,3.24
532775,Old Oak,2024-01-15T09:10:00.000+00:00,feeder,0040,L2 Active Power,kW,12.96
532775,Old Oak,2024-01-15T09:10:00.000+00:00,feeder,0040,L1 Active Power,kW,3.34
532775,Old Oak,2024-01-15T09:10:00.000+00:00,feeder,0040,N Current (RMS),A,43.0
532775,Old Oak,2024-01-15T09:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,15.0
532775,Old Oak,2024-01-15T09:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,54.9
532775,Old Oak,2024-01-15T09:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,18.1
532775,Old Oak,2024-01-15T09:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.2
532775,Old Oak,2024-01-15T09:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.6
532775,Old Oak,2024-01-15T09:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.55
532775,Old Oak,2024-01-15T09:10:00.000+00:00,feeder,0030,L3 Active Power,kW,4.64
532775,Old Oak,2024-01-15T09:10:00.000+00:00,feeder,0030,L2 Active Power,kW,6.11
532775,Old Oak,2024-01-15T09:10:00.000+00:00,feeder,0030,L1 Active Power,kW,5.67
532775,Old Oak,2024-01-15T09:10:00.000+00:00,feeder,0030,N Current (RMS),A,15.4
532775,Old Oak,2024-01-15T09:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,21.2
532775,Old Oak,2024-01-15T09:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,26.3
532775,Old Oak,2024-01-15T09:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,24.3
532775,Old Oak,2024-01-15T09:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.15
532775,Old Oak,2024-01-15T09:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.57
532775,Old Oak,2024-01-15T09:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.99
532775,Old Oak,2024-01-15T09:10:00.000+00:00,feeder,0020,L3 Active Power,kW,19.63
532775,Old Oak,2024-01-15T09:10:00.000+00:00,feeder,0020,L2 Active Power,kW,15.32
532775,Old Oak,2024-01-15T09:10:00.000+00:00,feeder,0020,L1 Active Power,kW,14.55
532775,Old Oak,2024-01-15T09:10:00.000+00:00,feeder,0020,N Current (RMS),A,35.0
532775,Old Oak,2024-01-15T09:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,82.1
532775,Old Oak,2024-01-15T09:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,66.3
532775,Old Oak,2024-01-15T09:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,61.6
532775,Old Oak,2024-01-15T09:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.24
532775,Old Oak,2024-01-15T09:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.59
532775,Old Oak,2024-01-15T09:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.59
532775,Old Oak,2024-01-15T09:10:00.000+00:00,feeder,0010,L3 Active Power,kW,5.7
532775,Old Oak,2024-01-15T09:10:00.000+00:00,feeder,0010,L2 Active Power,kW,7.54
532775,Old Oak,2024-01-15T09:10:00.000+00:00,feeder,0010,L1 Active Power,kW,8.02
532775,Old Oak,2024-01-15T09:10:00.000+00:00,feeder,0010,N Current (RMS),A,18.2
532775,Old Oak,2024-01-15T09:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,28.0
532775,Old Oak,2024-01-15T09:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,31.9
532775,Old Oak,2024-01-15T09:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,34.2
532775,Old Oak,2024-01-15T09:10:00.000+00:00,transformer,,Temperature,C,14.8
532775,Old Oak,2024-01-15T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.7
532775,Old Oak,2024-01-15T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.4
532775,Old Oak,2024-01-15T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.67
532775,Old Oak,2024-01-15T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.18
532775,Old Oak,2024-01-15T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
532775,Old Oak,2024-01-15T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.14
532775,Old Oak,2024-01-15T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.4
532775,Old Oak,2024-01-15T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.29
532775,Old Oak,2024-01-15T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.49
532775,Old Oak,2024-01-15T09:10:00.000+00:00,busbar,,L3 Active Power,kW,33.21
532775,Old Oak,2024-01-15T09:10:00.000+00:00,busbar,,L2 Active Power,kW,41.93
532775,Old Oak,2024-01-15T09:10:00.000+00:00,busbar,,L1 Active Power,kW,31.59
532775,Old Oak,2024-01-15T09:10:00.000+00:00,busbar,,N Current (RMS),A,76.5
532775,Old Oak,2024-01-15T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,141.0
532775,Old Oak,2024-01-15T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,175.1
532775,Old Oak,2024-01-15T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,133.6
532775,Old Oak,2024-01-15T09:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.87
532775,Old Oak,2024-01-15T09:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.22
532775,Old Oak,2024-01-15T09:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.12
532775,Old Oak,2024-01-15T09:00:00.000+00:00,feeder,0040,L3 Active Power,kW,4.95
532775,Old Oak,2024-01-15T09:00:00.000+00:00,feeder,0040,L2 Active Power,kW,13.38
532775,Old Oak,2024-01-15T09:00:00.000+00:00,feeder,0040,L1 Active Power,kW,2.92
532775,Old Oak,2024-01-15T09:00:00.000+00:00,feeder,0040,N Current (RMS),A,41.4
532775,Old Oak,2024-01-15T09:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,22.2
532775,Old Oak,2024-01-15T09:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,55.8
532775,Old Oak,2024-01-15T09:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,12.5
532775,Old Oak,2024-01-15T09:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.35
532775,Old Oak,2024-01-15T09:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.3
532775,Old Oak,2024-01-15T09:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.93
532775,Old Oak,2024-01-15T09:00:00.000+00:00,feeder,0030,L3 Active Power,kW,4.65
532775,Old Oak,2024-01-15T09:00:00.000+00:00,feeder,0030,L2 Active Power,kW,5.97
532775,Old Oak,2024-01-15T09:00:00.000+00:00,feeder,0030,L1 Active Power,kW,5.12
532775,Old Oak,2024-01-15T09:00:00.000+00:00,feeder,0030,N Current (RMS),A,16.3
532775,Old Oak,2024-01-15T09:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,21.7
532775,Old Oak,2024-01-15T09:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,25.2
532775,Old Oak,2024-01-15T09:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,23.0
532775,Old Oak,2024-01-15T09:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.59
532775,Old Oak,2024-01-15T09:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.52
532775,Old Oak,2024-01-15T09:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.94
532775,Old Oak,2024-01-15T09:00:00.000+00:00,feeder,0020,L3 Active Power,kW,19.6
532775,Old Oak,2024-01-15T09:00:00.000+00:00,feeder,0020,L2 Active Power,kW,11.92
532775,Old Oak,2024-01-15T09:00:00.000+00:00,feeder,0020,L1 Active Power,kW,16.1
532775,Old Oak,2024-01-15T09:00:00.000+00:00,feeder,0020,N Current (RMS),A,48.2
532775,Old Oak,2024-01-15T09:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,82.2
532775,Old Oak,2024-01-15T09:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,50.5
532775,Old Oak,2024-01-15T09:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,72.3
532775,Old Oak,2024-01-15T09:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.37
532775,Old Oak,2024-01-15T09:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.81
532775,Old Oak,2024-01-15T09:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.33
532775,Old Oak,2024-01-15T09:00:00.000+00:00,feeder,0010,L3 Active Power,kW,4.73
532775,Old Oak,2024-01-15T09:00:00.000+00:00,feeder,0010,L2 Active Power,kW,7.57
532775,Old Oak,2024-01-15T09:00:00.000+00:00,feeder,0010,L1 Active Power,kW,9.16
532775,Old Oak,2024-01-15T09:00:00.000+00:00,feeder,0010,N Current (RMS),A,14.1
532775,Old Oak,2024-01-15T09:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,21.1
532775,Old Oak,2024-01-15T09:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,32.1
532775,Old Oak,2024-01-15T09:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,38.4
532775,Old Oak,2024-01-15T09:00:00.000+00:00,transformer,,Temperature,C,14.6
532775,Old Oak,2024-01-15T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.71
532775,Old Oak,2024-01-15T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.16
532775,Old Oak,2024-01-15T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.67
532775,Old Oak,2024-01-15T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.08
532775,Old Oak,2024-01-15T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.95
532775,Old Oak,2024-01-15T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.9
532775,Old Oak,2024-01-15T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.2
532775,Old Oak,2024-01-15T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.8
532775,Old Oak,2024-01-15T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.32
532775,Old Oak,2024-01-15T09:00:00.000+00:00,busbar,,L3 Active Power,kW,33.93
532775,Old Oak,2024-01-15T09:00:00.000+00:00,busbar,,L2 Active Power,kW,38.84
532775,Old Oak,2024-01-15T09:00:00.000+00:00,busbar,,L1 Active Power,kW,33.31
532775,Old Oak,2024-01-15T09:00:00.000+00:00,busbar,,N Current (RMS),A,72.9
532775,Old Oak,2024-01-15T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,143.1
532775,Old Oak,2024-01-15T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,161.4
532775,Old Oak,2024-01-15T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,143.5
532775,Old Oak,2024-01-15T08:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.71
532775,Old Oak,2024-01-15T08:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.37
532775,Old Oak,2024-01-15T08:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.04
532775,Old Oak,2024-01-15T08:50:00.000+00:00,feeder,0040,L3 Active Power,kW,6.1
532775,Old Oak,2024-01-15T08:50:00.000+00:00,feeder,0040,L2 Active Power,kW,9.47
532775,Old Oak,2024-01-15T08:50:00.000+00:00,feeder,0040,L1 Active Power,kW,3.78
532775,Old Oak,2024-01-15T08:50:00.000+00:00,feeder,0040,N Current (RMS),A,26.6
532775,Old Oak,2024-01-15T08:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,27.2
532775,Old Oak,2024-01-15T08:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,40.3
532775,Old Oak,2024-01-15T08:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,16.8
532775,Old Oak,2024-01-15T08:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.06
532775,Old Oak,2024-01-15T08:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.1
532775,Old Oak,2024-01-15T08:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.04
532775,Old Oak,2024-01-15T08:50:00.000+00:00,feeder,0030,L3 Active Power,kW,4.84
532775,Old Oak,2024-01-15T08:50:00.000+00:00,feeder,0030,L2 Active Power,kW,5.87
532775,Old Oak,2024-01-15T08:50:00.000+00:00,feeder,0030,L1 Active Power,kW,4.58
532775,Old Oak,2024-01-15T08:50:00.000+00:00,feeder,0030,N Current (RMS),A,16.9
532775,Old Oak,2024-01-15T08:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,22.0
532775,Old Oak,2024-01-15T08:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,26.0
532775,Old Oak,2024-01-15T08:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,21.4
532775,Old Oak,2024-01-15T08:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.86
532775,Old Oak,2024-01-15T08:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.43
532775,Old Oak,2024-01-15T08:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.19
532775,Old Oak,2024-01-15T08:50:00.000+00:00,feeder,0020,L3 Active Power,kW,21.82
532775,Old Oak,2024-01-15T08:50:00.000+00:00,feeder,0020,L2 Active Power,kW,12.78
532775,Old Oak,2024-01-15T08:50:00.000+00:00,feeder,0020,L1 Active Power,kW,13.75
532775,Old Oak,2024-01-15T08:50:00.000+00:00,feeder,0020,N Current (RMS),A,48.1
532775,Old Oak,2024-01-15T08:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,92.5
532775,Old Oak,2024-01-15T08:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,53.8
532775,Old Oak,2024-01-15T08:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,60.3
532775,Old Oak,2024-01-15T08:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.18
532775,Old Oak,2024-01-15T08:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.48
532775,Old Oak,2024-01-15T08:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.55
532775,Old Oak,2024-01-15T08:50:00.000+00:00,feeder,0010,L3 Active Power,kW,6.82
532775,Old Oak,2024-01-15T08:50:00.000+00:00,feeder,0010,L2 Active Power,kW,7.56
532775,Old Oak,2024-01-15T08:50:00.000+00:00,feeder,0010,L1 Active Power,kW,8.46
532775,Old Oak,2024-01-15T08:50:00.000+00:00,feeder,0010,N Current (RMS),A,13.3
532775,Old Oak,2024-01-15T08:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,29.6
532775,Old Oak,2024-01-15T08:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,31.9
532775,Old Oak,2024-01-15T08:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,36.0
532775,Old Oak,2024-01-15T08:50:00.000+00:00,transformer,,Temperature,C,14.5
532775,Old Oak,2024-01-15T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.64
532775,Old Oak,2024-01-15T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.41
532775,Old Oak,2024-01-15T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.64
532775,Old Oak,2024-01-15T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.83
532775,Old Oak,2024-01-15T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
532775,Old Oak,2024-01-15T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.57
532775,Old Oak,2024-01-15T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.82
532775,Old Oak,2024-01-15T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.44
532775,Old Oak,2024-01-15T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.75
532775,Old Oak,2024-01-15T08:50:00.000+00:00,busbar,,L3 Active Power,kW,39.59
532775,Old Oak,2024-01-15T08:50:00.000+00:00,busbar,,L2 Active Power,kW,35.68
532775,Old Oak,2024-01-15T08:50:00.000+00:00,busbar,,L1 Active Power,kW,30.57
532775,Old Oak,2024-01-15T08:50:00.000+00:00,busbar,,N Current (RMS),A,73.0
532775,Old Oak,2024-01-15T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,168.0
532775,Old Oak,2024-01-15T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,149.4
532775,Old Oak,2024-01-15T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,130.6
532775,Old Oak,2024-01-15T08:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.68
532775,Old Oak,2024-01-15T08:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.02
532775,Old Oak,2024-01-15T08:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.23
532775,Old Oak,2024-01-15T08:40:00.000+00:00,feeder,0040,L3 Active Power,kW,4.23
532775,Old Oak,2024-01-15T08:40:00.000+00:00,feeder,0040,L2 Active Power,kW,9.15
532775,Old Oak,2024-01-15T08:40:00.000+00:00,feeder,0040,L1 Active Power,kW,4.1
532775,Old Oak,2024-01-15T08:40:00.000+00:00,feeder,0040,N Current (RMS),A,26.1
532775,Old Oak,2024-01-15T08:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,18.6
532775,Old Oak,2024-01-15T08:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,39.7
532775,Old Oak,2024-01-15T08:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,18.6
532775,Old Oak,2024-01-15T08:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.67
532775,Old Oak,2024-01-15T08:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.71
532775,Old Oak,2024-01-15T08:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.36
532775,Old Oak,2024-01-15T08:40:00.000+00:00,feeder,0030,L3 Active Power,kW,4.83
532775,Old Oak,2024-01-15T08:40:00.000+00:00,feeder,0030,L2 Active Power,kW,8.09
532775,Old Oak,2024-01-15T08:40:00.000+00:00,feeder,0030,L1 Active Power,kW,12.05
532775,Old Oak,2024-01-15T08:40:00.000+00:00,feeder,0030,N Current (RMS),A,36.3
532775,Old Oak,2024-01-15T08:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,21.2
532775,Old Oak,2024-01-15T08:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,36.3
532775,Old Oak,2024-01-15T08:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,52.2
532775,Old Oak,2024-01-15T08:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.05
532775,Old Oak,2024-01-15T08:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.64
532775,Old Oak,2024-01-15T08:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.32
532775,Old Oak,2024-01-15T08:40:00.000+00:00,feeder,0020,L3 Active Power,kW,18.04
532775,Old Oak,2024-01-15T08:40:00.000+00:00,feeder,0020,L2 Active Power,kW,13.18
532775,Old Oak,2024-01-15T08:40:00.000+00:00,feeder,0020,L1 Active Power,kW,10.19
532775,Old Oak,2024-01-15T08:40:00.000+00:00,feeder,0020,N Current (RMS),A,44.4
532775,Old Oak,2024-01-15T08:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,77.4
532775,Old Oak,2024-01-15T08:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,57.2
532775,Old Oak,2024-01-15T08:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,44.5
532775,Old Oak,2024-01-15T08:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.19
532775,Old Oak,2024-01-15T08:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.49
532775,Old Oak,2024-01-15T08:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.63
532775,Old Oak,2024-01-15T08:40:00.000+00:00,feeder,0010,L3 Active Power,kW,7.59
532775,Old Oak,2024-01-15T08:40:00.000+00:00,feeder,0010,L2 Active Power,kW,7.49
532775,Old Oak,2024-01-15T08:40:00.000+00:00,feeder,0010,L1 Active Power,kW,9.05
532775,Old Oak,2024-01-15T08:40:00.000+00:00,feeder,0010,N Current (RMS),A,15.7
532775,Old Oak,2024-01-15T08:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,33.1
532775,Old Oak,2024-01-15T08:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,32.2
532775,Old Oak,2024-01-15T08:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,38.9
532775,Old Oak,2024-01-15T08:40:00.000+00:00,transformer,,Temperature,C,14.5
532775,Old Oak,2024-01-15T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.62
532775,Old Oak,2024-01-15T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.94
532775,Old Oak,2024-01-15T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.6
532775,Old Oak,2024-01-15T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.25
532775,Old Oak,2024-01-15T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.87
532775,Old Oak,2024-01-15T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.96
532775,Old Oak,2024-01-15T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.48
532775,Old Oak,2024-01-15T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.45
532775,Old Oak,2024-01-15T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.54
532775,Old Oak,2024-01-15T08:40:00.000+00:00,busbar,,L3 Active Power,kW,34.69
532775,Old Oak,2024-01-15T08:40:00.000+00:00,busbar,,L2 Active Power,kW,37.9
532775,Old Oak,2024-01-15T08:40:00.000+00:00,busbar,,L1 Active Power,kW,35.39
532775,Old Oak,2024-01-15T08:40:00.000+00:00,busbar,,N Current (RMS),A,58.7
532775,Old Oak,2024-01-15T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,148.6
532775,Old Oak,2024-01-15T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,160.2
532775,Old Oak,2024-01-15T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,151.3
532775,Old Oak,2024-01-15T08:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.39
532775,Old Oak,2024-01-15T08:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.17
532775,Old Oak,2024-01-15T08:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.13
532775,Old Oak,2024-01-15T08:30:00.000+00:00,feeder,0040,L3 Active Power,kW,3.08
532775,Old Oak,2024-01-15T08:30:00.000+00:00,feeder,0040,L2 Active Power,kW,10.61
532775,Old Oak,2024-01-15T08:30:00.000+00:00,feeder,0040,L1 Active Power,kW,3.6
532775,Old Oak,2024-01-15T08:30:00.000+00:00,feeder,0040,N Current (RMS),A,31.4
532775,Old Oak,2024-01-15T08:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,14.1
532775,Old Oak,2024-01-15T08:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,45.2
532775,Old Oak,2024-01-15T08:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,16.3
532775,Old Oak,2024-01-15T08:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.74
532775,Old Oak,2024-01-15T08:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.96
532775,Old Oak,2024-01-15T08:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.61
532775,Old Oak,2024-01-15T08:30:00.000+00:00,feeder,0030,L3 Active Power,kW,4.23
532775,Old Oak,2024-01-15T08:30:00.000+00:00,feeder,0030,L2 Active Power,kW,6.47
532775,Old Oak,2024-01-15T08:30:00.000+00:00,feeder,0030,L1 Active Power,kW,3.65
532775,Old Oak,2024-01-15T08:30:00.000+00:00,feeder,0030,N Current (RMS),A,19.6
532775,Old Oak,2024-01-15T08:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,18.9
532775,Old Oak,2024-01-15T08:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,28.4
532775,Old Oak,2024-01-15T08:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,18.8
532775,Old Oak,2024-01-15T08:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.36
532775,Old Oak,2024-01-15T08:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.61
532775,Old Oak,2024-01-15T08:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.95
532775,Old Oak,2024-01-15T08:30:00.000+00:00,feeder,0020,L3 Active Power,kW,23.12
532775,Old Oak,2024-01-15T08:30:00.000+00:00,feeder,0020,L2 Active Power,kW,12.19
532775,Old Oak,2024-01-15T08:30:00.000+00:00,feeder,0020,L1 Active Power,kW,12.36
532775,Old Oak,2024-01-15T08:30:00.000+00:00,feeder,0020,N Current (RMS),A,57.4
532775,Old Oak,2024-01-15T08:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,99.8
532775,Old Oak,2024-01-15T08:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,53.0
532775,Old Oak,2024-01-15T08:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,53.8
532775,Old Oak,2024-01-15T08:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.24
532775,Old Oak,2024-01-15T08:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.58
532775,Old Oak,2024-01-15T08:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.56
532775,Old Oak,2024-01-15T08:30:00.000+00:00,feeder,0010,L3 Active Power,kW,5.76
532775,Old Oak,2024-01-15T08:30:00.000+00:00,feeder,0010,L2 Active Power,kW,4.99
532775,Old Oak,2024-01-15T08:30:00.000+00:00,feeder,0010,L1 Active Power,kW,6.79
532775,Old Oak,2024-01-15T08:30:00.000+00:00,feeder,0010,N Current (RMS),A,14.7
532775,Old Oak,2024-01-15T08:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,25.6
532775,Old Oak,2024-01-15T08:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,22.0
532775,Old Oak,2024-01-15T08:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,29.5
532775,Old Oak,2024-01-15T08:30:00.000+00:00,transformer,,Temperature,C,14.4
532775,Old Oak,2024-01-15T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.63
532775,Old Oak,2024-01-15T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.12
532775,Old Oak,2024-01-15T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.6
532775,Old Oak,2024-01-15T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.73
532775,Old Oak,2024-01-15T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.93
532775,Old Oak,2024-01-15T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.45
532775,Old Oak,2024-01-15T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.73
532775,Old Oak,2024-01-15T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.39
532775,Old Oak,2024-01-15T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.25
532775,Old Oak,2024-01-15T08:30:00.000+00:00,busbar,,L3 Active Power,kW,36.2
532775,Old Oak,2024-01-15T08:30:00.000+00:00,busbar,,L2 Active Power,kW,34.27
532775,Old Oak,2024-01-15T08:30:00.000+00:00,busbar,,L1 Active Power,kW,26.4
532775,Old Oak,2024-01-15T08:30:00.000+00:00,busbar,,N Current (RMS),A,78.0
532775,Old Oak,2024-01-15T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,155.4
532775,Old Oak,2024-01-15T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,145.6
532775,Old Oak,2024-01-15T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,114.6
532775,Old Oak,2024-01-15T08:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.26
532775,Old Oak,2024-01-15T08:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.03
532775,Old Oak,2024-01-15T08:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.02
532775,Old Oak,2024-01-15T08:20:00.000+00:00,feeder,0040,L3 Active Power,kW,3.61
532775,Old Oak,2024-01-15T08:20:00.000+00:00,feeder,0040,L2 Active Power,kW,9.37
532775,Old Oak,2024-01-15T08:20:00.000+00:00,feeder,0040,L1 Active Power,kW,4.11
532775,Old Oak,2024-01-15T08:20:00.000+00:00,feeder,0040,N Current (RMS),A,26.3
532775,Old Oak,2024-01-15T08:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,16.9
532775,Old Oak,2024-01-15T08:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,40.0
532775,Old Oak,2024-01-15T08:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,18.8
532775,Old Oak,2024-01-15T08:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.74
532775,Old Oak,2024-01-15T08:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.67
532775,Old Oak,2024-01-15T08:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.74
532775,Old Oak,2024-01-15T08:20:00.000+00:00,feeder,0030,L3 Active Power,kW,4.07
532775,Old Oak,2024-01-15T08:20:00.000+00:00,feeder,0030,L2 Active Power,kW,5.71
532775,Old Oak,2024-01-15T08:20:00.000+00:00,feeder,0030,L1 Active Power,kW,4.03
532775,Old Oak,2024-01-15T08:20:00.000+00:00,feeder,0030,N Current (RMS),A,15.8
532775,Old Oak,2024-01-15T08:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,18.5
532775,Old Oak,2024-01-15T08:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,25.3
