Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
532775,Old Oak,2024-01-15T08:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,18.6
532775,Old Oak,2024-01-15T08:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.63
532775,Old Oak,2024-01-15T08:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.05
532775,Old Oak,2024-01-15T08:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.15
532775,Old Oak,2024-01-15T08:20:00.000+00:00,feeder,0020,L3 Active Power,kW,23.2
532775,Old Oak,2024-01-15T08:20:00.000+00:00,feeder,0020,L2 Active Power,kW,14.76
532775,Old Oak,2024-01-15T08:20:00.000+00:00,feeder,0020,L1 Active Power,kW,12.66
532775,Old Oak,2024-01-15T08:20:00.000+00:00,feeder,0020,N Current (RMS),A,55.4
532775,Old Oak,2024-01-15T08:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,100.6
532775,Old Oak,2024-01-15T08:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,63.6
532775,Old Oak,2024-01-15T08:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,54.9
532775,Old Oak,2024-01-15T08:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.27
532775,Old Oak,2024-01-15T08:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.61
532775,Old Oak,2024-01-15T08:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.75
532775,Old Oak,2024-01-15T08:20:00.000+00:00,feeder,0010,L3 Active Power,kW,5.97
532775,Old Oak,2024-01-15T08:20:00.000+00:00,feeder,0010,L2 Active Power,kW,5.27
532775,Old Oak,2024-01-15T08:20:00.000+00:00,feeder,0010,L1 Active Power,kW,6.34
532775,Old Oak,2024-01-15T08:20:00.000+00:00,feeder,0010,N Current (RMS),A,17.0
532775,Old Oak,2024-01-15T08:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,26.6
532775,Old Oak,2024-01-15T08:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,23.3
532775,Old Oak,2024-01-15T08:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,27.5
532775,Old Oak,2024-01-15T08:20:00.000+00:00,transformer,,Temperature,C,14.4
532775,Old Oak,2024-01-15T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.62
532775,Old Oak,2024-01-15T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.47
532775,Old Oak,2024-01-15T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.66
532775,Old Oak,2024-01-15T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.0
532775,Old Oak,2024-01-15T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
532775,Old Oak,2024-01-15T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.81
532775,Old Oak,2024-01-15T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.91
532775,Old Oak,2024-01-15T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.02
532775,Old Oak,2024-01-15T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.66
532775,Old Oak,2024-01-15T08:20:00.000+00:00,busbar,,L3 Active Power,kW,36.85
532775,Old Oak,2024-01-15T08:20:00.000+00:00,busbar,,L2 Active Power,kW,35.11
532775,Old Oak,2024-01-15T08:20:00.000+00:00,busbar,,L1 Active Power,kW,27.14
532775,Old Oak,2024-01-15T08:20:00.000+00:00,busbar,,N Current (RMS),A,82.0
532775,Old Oak,2024-01-15T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,159.0
532775,Old Oak,2024-01-15T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,149.4
532775,Old Oak,2024-01-15T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,117.5
532775,Old Oak,2024-01-15T08:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.31
532775,Old Oak,2024-01-15T08:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.18
532775,Old Oak,2024-01-15T08:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.08
532775,Old Oak,2024-01-15T08:10:00.000+00:00,feeder,0040,L3 Active Power,kW,3.59
532775,Old Oak,2024-01-15T08:10:00.000+00:00,feeder,0040,L2 Active Power,kW,7.94
532775,Old Oak,2024-01-15T08:10:00.000+00:00,feeder,0040,L1 Active Power,kW,3.42
532775,Old Oak,2024-01-15T08:10:00.000+00:00,feeder,0040,N Current (RMS),A,22.6
532775,Old Oak,2024-01-15T08:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,17.0
532775,Old Oak,2024-01-15T08:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,34.1
532775,Old Oak,2024-01-15T08:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,15.5
532775,Old Oak,2024-01-15T08:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.75
532775,Old Oak,2024-01-15T08:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.55
532775,Old Oak,2024-01-15T08:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.26
532775,Old Oak,2024-01-15T08:10:00.000+00:00,feeder,0030,L3 Active Power,kW,5.39
532775,Old Oak,2024-01-15T08:10:00.000+00:00,feeder,0030,L2 Active Power,kW,6.22
532775,Old Oak,2024-01-15T08:10:00.000+00:00,feeder,0030,L1 Active Power,kW,4.73
532775,Old Oak,2024-01-15T08:10:00.000+00:00,feeder,0030,N Current (RMS),A,17.0
532775,Old Oak,2024-01-15T08:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,24.4
532775,Old Oak,2024-01-15T08:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,27.3
532775,Old Oak,2024-01-15T08:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,21.5
532775,Old Oak,2024-01-15T08:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.61
532775,Old Oak,2024-01-15T08:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.41
532775,Old Oak,2024-01-15T08:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.05
532775,Old Oak,2024-01-15T08:10:00.000+00:00,feeder,0020,L3 Active Power,kW,17.05
532775,Old Oak,2024-01-15T08:10:00.000+00:00,feeder,0020,L2 Active Power,kW,12.62
532775,Old Oak,2024-01-15T08:10:00.000+00:00,feeder,0020,L1 Active Power,kW,15.67
532775,Old Oak,2024-01-15T08:10:00.000+00:00,feeder,0020,N Current (RMS),A,34.7
532775,Old Oak,2024-01-15T08:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,73.0
532775,Old Oak,2024-01-15T08:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,54.8
532775,Old Oak,2024-01-15T08:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,67.1
532775,Old Oak,2024-01-15T08:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.41
532775,Old Oak,2024-01-15T08:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.66
532775,Old Oak,2024-01-15T08:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.9
532775,Old Oak,2024-01-15T08:10:00.000+00:00,feeder,0010,L3 Active Power,kW,6.72
532775,Old Oak,2024-01-15T08:10:00.000+00:00,feeder,0010,L2 Active Power,kW,6.6
532775,Old Oak,2024-01-15T08:10:00.000+00:00,feeder,0010,L1 Active Power,kW,7.66
532775,Old Oak,2024-01-15T08:10:00.000+00:00,feeder,0010,N Current (RMS),A,18.3
532775,Old Oak,2024-01-15T08:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,30.1
532775,Old Oak,2024-01-15T08:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,28.6
532775,Old Oak,2024-01-15T08:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,33.1
532775,Old Oak,2024-01-15T08:10:00.000+00:00,transformer,,Temperature,C,14.4
532775,Old Oak,2024-01-15T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.6
532775,Old Oak,2024-01-15T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.85
532775,Old Oak,2024-01-15T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.68
532775,Old Oak,2024-01-15T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.22
532775,Old Oak,2024-01-15T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
532775,Old Oak,2024-01-15T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.86
532775,Old Oak,2024-01-15T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.08
532775,Old Oak,2024-01-15T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.34
532775,Old Oak,2024-01-15T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.29
532775,Old Oak,2024-01-15T08:10:00.000+00:00,busbar,,L3 Active Power,kW,32.74
532775,Old Oak,2024-01-15T08:10:00.000+00:00,busbar,,L2 Active Power,kW,33.39
532775,Old Oak,2024-01-15T08:10:00.000+00:00,busbar,,L1 Active Power,kW,31.48
532775,Old Oak,2024-01-15T08:10:00.000+00:00,busbar,,N Current (RMS),A,63.6
532775,Old Oak,2024-01-15T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,140.5
532775,Old Oak,2024-01-15T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,141.8
532775,Old Oak,2024-01-15T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,134.6
532775,Old Oak,2024-01-15T08:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.25
532775,Old Oak,2024-01-15T08:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.04
532775,Old Oak,2024-01-15T08:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.33
532775,Old Oak,2024-01-15T08:00:00.000+00:00,feeder,0040,L3 Active Power,kW,5.32
532775,Old Oak,2024-01-15T08:00:00.000+00:00,feeder,0040,L2 Active Power,kW,7.38
532775,Old Oak,2024-01-15T08:00:00.000+00:00,feeder,0040,L1 Active Power,kW,3.17
532775,Old Oak,2024-01-15T08:00:00.000+00:00,feeder,0040,N Current (RMS),A,20.9
532775,Old Oak,2024-01-15T08:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,24.0
532775,Old Oak,2024-01-15T08:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,32.4
532775,Old Oak,2024-01-15T08:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,14.7
532775,Old Oak,2024-01-15T08:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.98
532775,Old Oak,2024-01-15T08:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.48
532775,Old Oak,2024-01-15T08:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.25
532775,Old Oak,2024-01-15T08:00:00.000+00:00,feeder,0030,L3 Active Power,kW,3.19
532775,Old Oak,2024-01-15T08:00:00.000+00:00,feeder,0030,L2 Active Power,kW,10.08
532775,Old Oak,2024-01-15T08:00:00.000+00:00,feeder,0030,L1 Active Power,kW,7.31
532775,Old Oak,2024-01-15T08:00:00.000+00:00,feeder,0030,N Current (RMS),A,36.9
532775,Old Oak,2024-01-15T08:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,14.8
532775,Old Oak,2024-01-15T08:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,44.9
532775,Old Oak,2024-01-15T08:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,33.8
532775,Old Oak,2024-01-15T08:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.84
532775,Old Oak,2024-01-15T08:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.06
532775,Old Oak,2024-01-15T08:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.13
532775,Old Oak,2024-01-15T08:00:00.000+00:00,feeder,0020,L3 Active Power,kW,18.18
532775,Old Oak,2024-01-15T08:00:00.000+00:00,feeder,0020,L2 Active Power,kW,12.89
532775,Old Oak,2024-01-15T08:00:00.000+00:00,feeder,0020,L1 Active Power,kW,15.34
532775,Old Oak,2024-01-15T08:00:00.000+00:00,feeder,0020,N Current (RMS),A,34.8
532775,Old Oak,2024-01-15T08:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,77.9
532775,Old Oak,2024-01-15T08:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,55.0
532775,Old Oak,2024-01-15T08:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,65.4
532775,Old Oak,2024-01-15T08:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.81
532775,Old Oak,2024-01-15T08:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,2.63
532775,Old Oak,2024-01-15T08:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.85
532775,Old Oak,2024-01-15T08:00:00.000+00:00,feeder,0010,L3 Active Power,kW,5.25
532775,Old Oak,2024-01-15T08:00:00.000+00:00,feeder,0010,L2 Active Power,kW,10.22
532775,Old Oak,2024-01-15T08:00:00.000+00:00,feeder,0010,L1 Active Power,kW,8.96
532775,Old Oak,2024-01-15T08:00:00.000+00:00,feeder,0010,N Current (RMS),A,24.3
532775,Old Oak,2024-01-15T08:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,24.0
532775,Old Oak,2024-01-15T08:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,44.6
532775,Old Oak,2024-01-15T08:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,38.1
532775,Old Oak,2024-01-15T08:00:00.000+00:00,transformer,,Temperature,C,14.4
532775,Old Oak,2024-01-15T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.62
532775,Old Oak,2024-01-15T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.55
532775,Old Oak,2024-01-15T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.64
532775,Old Oak,2024-01-15T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.5
532775,Old Oak,2024-01-15T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
532775,Old Oak,2024-01-15T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.49
532775,Old Oak,2024-01-15T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.88
532775,Old Oak,2024-01-15T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.18
532775,Old Oak,2024-01-15T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.56
532775,Old Oak,2024-01-15T08:00:00.000+00:00,busbar,,L3 Active Power,kW,31.94
532775,Old Oak,2024-01-15T08:00:00.000+00:00,busbar,,L2 Active Power,kW,40.58
532775,Old Oak,2024-01-15T08:00:00.000+00:00,busbar,,L1 Active Power,kW,34.78
532775,Old Oak,2024-01-15T08:00:00.000+00:00,busbar,,N Current (RMS),A,76.8
532775,Old Oak,2024-01-15T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,137.5
532775,Old Oak,2024-01-15T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,172.7
532775,Old Oak,2024-01-15T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,148.6
532775,Old Oak,2024-01-15T07:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.14
532775,Old Oak,2024-01-15T07:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.29
532775,Old Oak,2024-01-15T07:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.45
532775,Old Oak,2024-01-15T07:50:00.000+00:00,feeder,0040,L3 Active Power,kW,2.84
532775,Old Oak,2024-01-15T07:50:00.000+00:00,feeder,0040,L2 Active Power,kW,8.06
532775,Old Oak,2024-01-15T07:50:00.000+00:00,feeder,0040,L1 Active Power,kW,3.34
532775,Old Oak,2024-01-15T07:50:00.000+00:00,feeder,0040,N Current (RMS),A,24.4
532775,Old Oak,2024-01-15T07:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,13.0
532775,Old Oak,2024-01-15T07:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,35.3
532775,Old Oak,2024-01-15T07:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,16.3
532775,Old Oak,2024-01-15T07:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.23
532775,Old Oak,2024-01-15T07:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.12
532775,Old Oak,2024-01-15T07:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.58
532775,Old Oak,2024-01-15T07:50:00.000+00:00,feeder,0030,L3 Active Power,kW,3.1
532775,Old Oak,2024-01-15T07:50:00.000+00:00,feeder,0030,L2 Active Power,kW,8.26
532775,Old Oak,2024-01-15T07:50:00.000+00:00,feeder,0030,L1 Active Power,kW,7.32
532775,Old Oak,2024-01-15T07:50:00.000+00:00,feeder,0030,N Current (RMS),A,29.1
532775,Old Oak,2024-01-15T07:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,15.2
532775,Old Oak,2024-01-15T07:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,39.8
532775,Old Oak,2024-01-15T07:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,31.4
532775,Old Oak,2024-01-15T07:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.85
532775,Old Oak,2024-01-15T07:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.47
532775,Old Oak,2024-01-15T07:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.71
532775,Old Oak,2024-01-15T07:50:00.000+00:00,feeder,0020,L3 Active Power,kW,14.65
532775,Old Oak,2024-01-15T07:50:00.000+00:00,feeder,0020,L2 Active Power,kW,16.25
532775,Old Oak,2024-01-15T07:50:00.000+00:00,feeder,0020,L1 Active Power,kW,13.35
532775,Old Oak,2024-01-15T07:50:00.000+00:00,feeder,0020,N Current (RMS),A,32.0
532775,Old Oak,2024-01-15T07:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,63.6
532775,Old Oak,2024-01-15T07:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,68.8
532775,Old Oak,2024-01-15T07:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,57.0
532775,Old Oak,2024-01-15T07:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.52
532775,Old Oak,2024-01-15T07:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,2.75
532775,Old Oak,2024-01-15T07:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.72
532775,Old Oak,2024-01-15T07:50:00.000+00:00,feeder,0010,L3 Active Power,kW,5.29
532775,Old Oak,2024-01-15T07:50:00.000+00:00,feeder,0010,L2 Active Power,kW,9.25
532775,Old Oak,2024-01-15T07:50:00.000+00:00,feeder,0010,L1 Active Power,kW,10.54
532775,Old Oak,2024-01-15T07:50:00.000+00:00,feeder,0010,N Current (RMS),A,20.5
532775,Old Oak,2024-01-15T07:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,24.1
532775,Old Oak,2024-01-15T07:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,40.8
532775,Old Oak,2024-01-15T07:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,46.4
532775,Old Oak,2024-01-15T07:50:00.000+00:00,transformer,,Temperature,C,14.5
532775,Old Oak,2024-01-15T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.62
532775,Old Oak,2024-01-15T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.84
532775,Old Oak,2024-01-15T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.62
532775,Old Oak,2024-01-15T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.67
532775,Old Oak,2024-01-15T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
532775,Old Oak,2024-01-15T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.74
532775,Old Oak,2024-01-15T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.75
532775,Old Oak,2024-01-15T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.81
532775,Old Oak,2024-01-15T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.47
532775,Old Oak,2024-01-15T07:50:00.000+00:00,busbar,,L3 Active Power,kW,25.88
532775,Old Oak,2024-01-15T07:50:00.000+00:00,busbar,,L2 Active Power,kW,41.82
532775,Old Oak,2024-01-15T07:50:00.000+00:00,busbar,,L1 Active Power,kW,34.54
532775,Old Oak,2024-01-15T07:50:00.000+00:00,busbar,,N Current (RMS),A,76.3
532775,Old Oak,2024-01-15T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,113.0
532775,Old Oak,2024-01-15T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,176.8
532775,Old Oak,2024-01-15T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,147.0
532775,Old Oak,2024-01-15T07:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.23
532775,Old Oak,2024-01-15T07:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.98
532775,Old Oak,2024-01-15T07:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.6
532775,Old Oak,2024-01-15T07:40:00.000+00:00,feeder,0040,L3 Active Power,kW,3.86
532775,Old Oak,2024-01-15T07:40:00.000+00:00,feeder,0040,L2 Active Power,kW,5.71
532775,Old Oak,2024-01-15T07:40:00.000+00:00,feeder,0040,L1 Active Power,kW,3.77
532775,Old Oak,2024-01-15T07:40:00.000+00:00,feeder,0040,N Current (RMS),A,16.9
532775,Old Oak,2024-01-15T07:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,16.9
532775,Old Oak,2024-01-15T07:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,25.7
532775,Old Oak,2024-01-15T07:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,19.4
532775,Old Oak,2024-01-15T07:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.06
532775,Old Oak,2024-01-15T07:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.41
532775,Old Oak,2024-01-15T07:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.92
532775,Old Oak,2024-01-15T07:40:00.000+00:00,feeder,0030,L3 Active Power,kW,6.43
532775,Old Oak,2024-01-15T07:40:00.000+00:00,feeder,0030,L2 Active Power,kW,7.32
532775,Old Oak,2024-01-15T07:40:00.000+00:00,feeder,0030,L1 Active Power,kW,5.66
532775,Old Oak,2024-01-15T07:40:00.000+00:00,feeder,0030,N Current (RMS),A,16.2
532775,Old Oak,2024-01-15T07:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,28.7
532775,Old Oak,2024-01-15T07:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,32.2
532775,Old Oak,2024-01-15T07:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,24.8
532775,Old Oak,2024-01-15T07:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.02
532775,Old Oak,2024-01-15T07:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.73
532775,Old Oak,2024-01-15T07:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.07
532775,Old Oak,2024-01-15T07:40:00.000+00:00,feeder,0020,L3 Active Power,kW,12.19
532775,Old Oak,2024-01-15T07:40:00.000+00:00,feeder,0020,L2 Active Power,kW,15.47
532775,Old Oak,2024-01-15T07:40:00.000+00:00,feeder,0020,L1 Active Power,kW,15.01
532775,Old Oak,2024-01-15T07:40:00.000+00:00,feeder,0020,N Current (RMS),A,24.4
532775,Old Oak,2024-01-15T07:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,52.4
532775,Old Oak,2024-01-15T07:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,65.4
532775,Old Oak,2024-01-15T07:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,64.4
532775,Old Oak,2024-01-15T07:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.48
532775,Old Oak,2024-01-15T07:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,2.41
532775,Old Oak,2024-01-15T07:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.56
532775,Old Oak,2024-01-15T07:40:00.000+00:00,feeder,0010,L3 Active Power,kW,4.45
532775,Old Oak,2024-01-15T07:40:00.000+00:00,feeder,0010,L2 Active Power,kW,10.33
532775,Old Oak,2024-01-15T07:40:00.000+00:00,feeder,0010,L1 Active Power,kW,8.72
532775,Old Oak,2024-01-15T07:40:00.000+00:00,feeder,0010,N Current (RMS),A,26.6
532775,Old Oak,2024-01-15T07:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,20.7
532775,Old Oak,2024-01-15T07:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,44.2
532775,Old Oak,2024-01-15T07:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,39.5
532775,Old Oak,2024-01-15T07:40:00.000+00:00,transformer,,Temperature,C,14.5
532775,Old Oak,2024-01-15T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.6
532775,Old Oak,2024-01-15T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.93
532775,Old Oak,2024-01-15T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.57
532775,Old Oak,2024-01-15T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.81
532775,Old Oak,2024-01-15T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.86
532775,Old Oak,2024-01-15T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.74
532775,Old Oak,2024-01-15T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.79
532775,Old Oak,2024-01-15T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.75
532775,Old Oak,2024-01-15T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.15
532775,Old Oak,2024-01-15T07:40:00.000+00:00,busbar,,L3 Active Power,kW,26.93
532775,Old Oak,2024-01-15T07:40:00.000+00:00,busbar,,L2 Active Power,kW,38.83
532775,Old Oak,2024-01-15T07:40:00.000+00:00,busbar,,L1 Active Power,kW,33.15
532775,Old Oak,2024-01-15T07:40:00.000+00:00,busbar,,N Current (RMS),A,67.8
532775,Old Oak,2024-01-15T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,116.5
532775,Old Oak,2024-01-15T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,163.6
532775,Old Oak,2024-01-15T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,143.9
532775,Old Oak,2024-01-15T07:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.45
532775,Old Oak,2024-01-15T07:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.11
532775,Old Oak,2024-01-15T07:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.59
532775,Old Oak,2024-01-15T07:30:00.000+00:00,feeder,0040,L3 Active Power,kW,2.38
532775,Old Oak,2024-01-15T07:30:00.000+00:00,feeder,0040,L2 Active Power,kW,7.38
532775,Old Oak,2024-01-15T07:30:00.000+00:00,feeder,0040,L1 Active Power,kW,2.67
532775,Old Oak,2024-01-15T07:30:00.000+00:00,feeder,0040,N Current (RMS),A,22.9
532775,Old Oak,2024-01-15T07:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,11.4
532775,Old Oak,2024-01-15T07:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,32.1
532775,Old Oak,2024-01-15T07:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,13.3
532775,Old Oak,2024-01-15T07:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.97
532775,Old Oak,2024-01-15T07:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.41
532775,Old Oak,2024-01-15T07:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.65
532775,Old Oak,2024-01-15T07:30:00.000+00:00,feeder,0030,L3 Active Power,kW,4.95
532775,Old Oak,2024-01-15T07:30:00.000+00:00,feeder,0030,L2 Active Power,kW,9.54
532775,Old Oak,2024-01-15T07:30:00.000+00:00,feeder,0030,L1 Active Power,kW,7.49
532775,Old Oak,2024-01-15T07:30:00.000+00:00,feeder,0030,N Current (RMS),A,27.7
532775,Old Oak,2024-01-15T07:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,21.4
532775,Old Oak,2024-01-15T07:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,43.6
532775,Old Oak,2024-01-15T07:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,32.8
532775,Old Oak,2024-01-15T07:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.56
532775,Old Oak,2024-01-15T07:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.1
532775,Old Oak,2024-01-15T07:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.25
532775,Old Oak,2024-01-15T07:30:00.000+00:00,feeder,0020,L3 Active Power,kW,13.19
532775,Old Oak,2024-01-15T07:30:00.000+00:00,feeder,0020,L2 Active Power,kW,13.93
532775,Old Oak,2024-01-15T07:30:00.000+00:00,feeder,0020,L1 Active Power,kW,12.39
532775,Old Oak,2024-01-15T07:30:00.000+00:00,feeder,0020,N Current (RMS),A,26.0
532775,Old Oak,2024-01-15T07:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,56.7
532775,Old Oak,2024-01-15T07:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,58.5
532775,Old Oak,2024-01-15T07:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,53.6
532775,Old Oak,2024-01-15T07:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.65
532775,Old Oak,2024-01-15T07:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.59
532775,Old Oak,2024-01-15T07:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.04
532775,Old Oak,2024-01-15T07:30:00.000+00:00,feeder,0010,L3 Active Power,kW,6.03
532775,Old Oak,2024-01-15T07:30:00.000+00:00,feeder,0010,L2 Active Power,kW,10.62
532775,Old Oak,2024-01-15T07:30:00.000+00:00,feeder,0010,L1 Active Power,kW,4.92
532775,Old Oak,2024-01-15T07:30:00.000+00:00,feeder,0010,N Current (RMS),A,35.8
532775,Old Oak,2024-01-15T07:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,26.9
532775,Old Oak,2024-01-15T07:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,44.8
532775,Old Oak,2024-01-15T07:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,22.7
532775,Old Oak,2024-01-15T07:30:00.000+00:00,transformer,,Temperature,C,14.5
532775,Old Oak,2024-01-15T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.56
532775,Old Oak,2024-01-15T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.62
532775,Old Oak,2024-01-15T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.57
532775,Old Oak,2024-01-15T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.71
532775,Old Oak,2024-01-15T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.8
532775,Old Oak,2024-01-15T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.74
532775,Old Oak,2024-01-15T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.62
532775,Old Oak,2024-01-15T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.16
532775,Old Oak,2024-01-15T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.52
532775,Old Oak,2024-01-15T07:30:00.000+00:00,busbar,,L3 Active Power,kW,26.56
532775,Old Oak,2024-01-15T07:30:00.000+00:00,busbar,,L2 Active Power,kW,41.47
532775,Old Oak,2024-01-15T07:30:00.000+00:00,busbar,,L1 Active Power,kW,27.48
532775,Old Oak,2024-01-15T07:30:00.000+00:00,busbar,,N Current (RMS),A,85.5
532775,Old Oak,2024-01-15T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,113.9
532775,Old Oak,2024-01-15T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,174.9
532775,Old Oak,2024-01-15T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,117.8
532775,Old Oak,2024-01-15T07:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.75
532775,Old Oak,2024-01-15T07:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.23
532775,Old Oak,2024-01-15T07:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.52
532775,Old Oak,2024-01-15T07:20:00.000+00:00,feeder,0040,L3 Active Power,kW,5.09
532775,Old Oak,2024-01-15T07:20:00.000+00:00,feeder,0040,L2 Active Power,kW,7.29
532775,Old Oak,2024-01-15T07:20:00.000+00:00,feeder,0040,L1 Active Power,kW,1.62
532775,Old Oak,2024-01-15T07:20:00.000+00:00,feeder,0040,N Current (RMS),A,26.6
532775,Old Oak,2024-01-15T07:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,26.6
532775,Old Oak,2024-01-15T07:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,32.2
532775,Old Oak,2024-01-15T07:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,7.5
532775,Old Oak,2024-01-15T07:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.01
532775,Old Oak,2024-01-15T07:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.48
532775,Old Oak,2024-01-15T07:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.67
532775,Old Oak,2024-01-15T07:20:00.000+00:00,feeder,0030,L3 Active Power,kW,5.38
532775,Old Oak,2024-01-15T07:20:00.000+00:00,feeder,0030,L2 Active Power,kW,4.95
532775,Old Oak,2024-01-15T07:20:00.000+00:00,feeder,0030,L1 Active Power,kW,11.25
532775,Old Oak,2024-01-15T07:20:00.000+00:00,feeder,0030,N Current (RMS),A,45.7
532775,Old Oak,2024-01-15T07:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,23.7
532775,Old Oak,2024-01-15T07:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,22.3
532775,Old Oak,2024-01-15T07:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,57.3
532775,Old Oak,2024-01-15T07:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.01
532775,Old Oak,2024-01-15T07:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.14
532775,Old Oak,2024-01-15T07:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.14
532775,Old Oak,2024-01-15T07:20:00.000+00:00,feeder,0020,L3 Active Power,kW,14.78
532775,Old Oak,2024-01-15T07:20:00.000+00:00,feeder,0020,L2 Active Power,kW,12.03
532775,Old Oak,2024-01-15T07:20:00.000+00:00,feeder,0020,L1 Active Power,kW,15.01
532775,Old Oak,2024-01-15T07:20:00.000+00:00,feeder,0020,N Current (RMS),A,25.2
532775,Old Oak,2024-01-15T07:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,63.1
532775,Old Oak,2024-01-15T07:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,51.0
532775,Old Oak,2024-01-15T07:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,64.1
532775,Old Oak,2024-01-15T07:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.51
532775,Old Oak,2024-01-15T07:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.61
532775,Old Oak,2024-01-15T07:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.18
532775,Old Oak,2024-01-15T07:20:00.000+00:00,feeder,0010,L3 Active Power,kW,4.28
532775,Old Oak,2024-01-15T07:20:00.000+00:00,feeder,0010,L2 Active Power,kW,9.8
532775,Old Oak,2024-01-15T07:20:00.000+00:00,feeder,0010,L1 Active Power,kW,3.27
532775,Old Oak,2024-01-15T07:20:00.000+00:00,feeder,0010,N Current (RMS),A,37.2
532775,Old Oak,2024-01-15T07:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,19.7
532775,Old Oak,2024-01-15T07:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,41.5
532775,Old Oak,2024-01-15T07:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,15.0
532775,Old Oak,2024-01-15T07:20:00.000+00:00,transformer,,Temperature,C,14.6
532775,Old Oak,2024-01-15T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.52
532775,Old Oak,2024-01-15T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.65
532775,Old Oak,2024-01-15T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.57
532775,Old Oak,2024-01-15T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.13
532775,Old Oak,2024-01-15T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.76
532775,Old Oak,2024-01-15T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.78
532775,Old Oak,2024-01-15T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.26
532775,Old Oak,2024-01-15T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.24
532775,Old Oak,2024-01-15T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.51
532775,Old Oak,2024-01-15T07:20:00.000+00:00,busbar,,L3 Active Power,kW,29.54
532775,Old Oak,2024-01-15T07:20:00.000+00:00,busbar,,L2 Active Power,kW,34.07
532775,Old Oak,2024-01-15T07:20:00.000+00:00,busbar,,L1 Active Power,kW,31.15
532775,Old Oak,2024-01-15T07:20:00.000+00:00,busbar,,N Current (RMS),A,65.9
532775,Old Oak,2024-01-15T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,128.0
532775,Old Oak,2024-01-15T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,143.9
532775,Old Oak,2024-01-15T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,135.9
532775,Old Oak,2024-01-15T07:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.77
532775,Old Oak,2024-01-15T07:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.13
532775,Old Oak,2024-01-15T07:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.66
532775,Old Oak,2024-01-15T07:10:00.000+00:00,feeder,0040,L3 Active Power,kW,1.65
532775,Old Oak,2024-01-15T07:10:00.000+00:00,feeder,0040,L2 Active Power,kW,8.18
532775,Old Oak,2024-01-15T07:10:00.000+00:00,feeder,0040,L1 Active Power,kW,2.02
532775,Old Oak,2024-01-15T07:10:00.000+00:00,feeder,0040,N Current (RMS),A,29.0
532775,Old Oak,2024-01-15T07:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,9.6
532775,Old Oak,2024-01-15T07:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,35.8
532775,Old Oak,2024-01-15T07:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,10.4
532775,Old Oak,2024-01-15T07:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.92
532775,Old Oak,2024-01-15T07:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.95
532775,Old Oak,2024-01-15T07:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.9
532775,Old Oak,2024-01-15T07:10:00.000+00:00,feeder,0030,L3 Active Power,kW,4.98
532775,Old Oak,2024-01-15T07:10:00.000+00:00,feeder,0030,L2 Active Power,kW,5.56
532775,Old Oak,2024-01-15T07:10:00.000+00:00,feeder,0030,L1 Active Power,kW,7.58
532775,Old Oak,2024-01-15T07:10:00.000+00:00,feeder,0030,N Current (RMS),A,20.7
532775,Old Oak,2024-01-15T07:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,21.6
532775,Old Oak,2024-01-15T07:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,24.6
532775,Old Oak,2024-01-15T07:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,34.6
532775,Old Oak,2024-01-15T07:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.54
532775,Old Oak,2024-01-15T07:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.36
532775,Old Oak,2024-01-15T07:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.6
532775,Old Oak,2024-01-15T07:10:00.000+00:00,feeder,0020,L3 Active Power,kW,14.95
532775,Old Oak,2024-01-15T07:10:00.000+00:00,feeder,0020,L2 Active Power,kW,13.7
532775,Old Oak,2024-01-15T07:10:00.000+00:00,feeder,0020,L1 Active Power,kW,13.71
532775,Old Oak,2024-01-15T07:10:00.000+00:00,feeder,0020,N Current (RMS),A,23.4
532775,Old Oak,2024-01-15T07:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,63.6
532775,Old Oak,2024-01-15T07:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,58.0
532775,Old Oak,2024-01-15T07:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,58.4
532775,Old Oak,2024-01-15T07:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.32
532775,Old Oak,2024-01-15T07:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.5
532775,Old Oak,2024-01-15T07:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.99
532775,Old Oak,2024-01-15T07:10:00.000+00:00,feeder,0010,L3 Active Power,kW,6.74
532775,Old Oak,2024-01-15T07:10:00.000+00:00,feeder,0010,L2 Active Power,kW,9.39
532775,Old Oak,2024-01-15T07:10:00.000+00:00,feeder,0010,L1 Active Power,kW,3.6
532775,Old Oak,2024-01-15T07:10:00.000+00:00,feeder,0010,N Current (RMS),A,37.0
532775,Old Oak,2024-01-15T07:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,30.2
532775,Old Oak,2024-01-15T07:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,39.7
532775,Old Oak,2024-01-15T07:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,16.4
532775,Old Oak,2024-01-15T07:10:00.000+00:00,transformer,,Temperature,C,14.6
532775,Old Oak,2024-01-15T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.46
532775,Old Oak,2024-01-15T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.69
532775,Old Oak,2024-01-15T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.53
532775,Old Oak,2024-01-15T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.2
532775,Old Oak,2024-01-15T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.74
532775,Old Oak,2024-01-15T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.09
532775,Old Oak,2024-01-15T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.55
532775,Old Oak,2024-01-15T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.94
532775,Old Oak,2024-01-15T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.15
532775,Old Oak,2024-01-15T07:10:00.000+00:00,busbar,,L3 Active Power,kW,28.32
532775,Old Oak,2024-01-15T07:10:00.000+00:00,busbar,,L2 Active Power,kW,36.83
532775,Old Oak,2024-01-15T07:10:00.000+00:00,busbar,,L1 Active Power,kW,26.9
532775,Old Oak,2024-01-15T07:10:00.000+00:00,busbar,,N Current (RMS),A,68.6
532775,Old Oak,2024-01-15T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,121.5
532775,Old Oak,2024-01-15T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,155.2
532775,Old Oak,2024-01-15T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,115.9
532775,Old Oak,2024-01-15T07:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.8
532775,Old Oak,2024-01-15T07:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.93
532775,Old Oak,2024-01-15T07:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.54
532775,Old Oak,2024-01-15T07:00:00.000+00:00,feeder,0040,L3 Active Power,kW,1.85
532775,Old Oak,2024-01-15T07:00:00.000+00:00,feeder,0040,L2 Active Power,kW,8.09
532775,Old Oak,2024-01-15T07:00:00.000+00:00,feeder,0040,L1 Active Power,kW,1.42
532775,Old Oak,2024-01-15T07:00:00.000+00:00,feeder,0040,N Current (RMS),A,28.0
532775,Old Oak,2024-01-15T07:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,9.9
532775,Old Oak,2024-01-15T07:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,34.9
532775,Old Oak,2024-01-15T07:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,6.8
532775,Old Oak,2024-01-15T07:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.04
532775,Old Oak,2024-01-15T07:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.9
532775,Old Oak,2024-01-15T07:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.9
532775,Old Oak,2024-01-15T07:00:00.000+00:00,feeder,0030,L3 Active Power,kW,5.19
532775,Old Oak,2024-01-15T07:00:00.000+00:00,feeder,0030,L2 Active Power,kW,7.67
532775,Old Oak,2024-01-15T07:00:00.000+00:00,feeder,0030,L1 Active Power,kW,4.03
532775,Old Oak,2024-01-15T07:00:00.000+00:00,feeder,0030,N Current (RMS),A,21.4
532775,Old Oak,2024-01-15T07:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,22.5
532775,Old Oak,2024-01-15T07:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,33.1
532775,Old Oak,2024-01-15T07:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,20.7
532775,Old Oak,2024-01-15T07:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.78
532775,Old Oak,2024-01-15T07:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.02
532775,Old Oak,2024-01-15T07:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.42
532775,Old Oak,2024-01-15T07:00:00.000+00:00,feeder,0020,L3 Active Power,kW,12.96
532775,Old Oak,2024-01-15T07:00:00.000+00:00,feeder,0020,L2 Active Power,kW,11.56
532775,Old Oak,2024-01-15T07:00:00.000+00:00,feeder,0020,L1 Active Power,kW,14.14
532775,Old Oak,2024-01-15T07:00:00.000+00:00,feeder,0020,N Current (RMS),A,22.8
532775,Old Oak,2024-01-15T07:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,55.2
532775,Old Oak,2024-01-15T07:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,48.6
532775,Old Oak,2024-01-15T07:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,59.9
532775,Old Oak,2024-01-15T07:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.28
532775,Old Oak,2024-01-15T07:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.59
532775,Old Oak,2024-01-15T07:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.81
532775,Old Oak,2024-01-15T07:00:00.000+00:00,feeder,0010,L3 Active Power,kW,6.37
532775,Old Oak,2024-01-15T07:00:00.000+00:00,feeder,0010,L2 Active Power,kW,6.48
532775,Old Oak,2024-01-15T07:00:00.000+00:00,feeder,0010,L1 Active Power,kW,3.57
532775,Old Oak,2024-01-15T07:00:00.000+00:00,feeder,0010,N Current (RMS),A,29.7
532775,Old Oak,2024-01-15T07:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,28.4
532775,Old Oak,2024-01-15T07:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,28.6
532775,Old Oak,2024-01-15T07:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,15.8
532775,Old Oak,2024-01-15T07:00:00.000+00:00,transformer,,Temperature,C,14.6
532775,Old Oak,2024-01-15T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.45
532775,Old Oak,2024-01-15T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.26
532775,Old Oak,2024-01-15T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.54
532775,Old Oak,2024-01-15T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.75
532775,Old Oak,2024-01-15T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.73
532775,Old Oak,2024-01-15T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.62
532775,Old Oak,2024-01-15T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.9
532775,Old Oak,2024-01-15T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.22
532775,Old Oak,2024-01-15T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.67
532775,Old Oak,2024-01-15T07:00:00.000+00:00,busbar,,L3 Active Power,kW,26.37
532775,Old Oak,2024-01-15T07:00:00.000+00:00,busbar,,L2 Active Power,kW,33.8
532775,Old Oak,2024-01-15T07:00:00.000+00:00,busbar,,L1 Active Power,kW,23.18
532775,Old Oak,2024-01-15T07:00:00.000+00:00,busbar,,N Current (RMS),A,69.3
532775,Old Oak,2024-01-15T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,113.2
532775,Old Oak,2024-01-15T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,141.9
532775,Old Oak,2024-01-15T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,99.8
532775,Old Oak,2024-01-15T06:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.68
532775,Old Oak,2024-01-15T06:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.86
532775,Old Oak,2024-01-15T06:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.6
532775,Old Oak,2024-01-15T06:50:00.000+00:00,feeder,0040,L3 Active Power,kW,3.68
532775,Old Oak,2024-01-15T06:50:00.000+00:00,feeder,0040,L2 Active Power,kW,6.51
532775,Old Oak,2024-01-15T06:50:00.000+00:00,feeder,0040,L1 Active Power,kW,1.09
532775,Old Oak,2024-01-15T06:50:00.000+00:00,feeder,0040,N Current (RMS),A,20.8
532775,Old Oak,2024-01-15T06:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,16.4
532775,Old Oak,2024-01-15T06:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,28.1
532775,Old Oak,2024-01-15T06:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,5.6
532775,Old Oak,2024-01-15T06:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.1
532775,Old Oak,2024-01-15T06:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.88
532775,Old Oak,2024-01-15T06:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.08
532775,Old Oak,2024-01-15T06:50:00.000+00:00,feeder,0030,L3 Active Power,kW,5.77
532775,Old Oak,2024-01-15T06:50:00.000+00:00,feeder,0030,L2 Active Power,kW,6.03
532775,Old Oak,2024-01-15T06:50:00.000+00:00,feeder,0030,L1 Active Power,kW,3.18
532775,Old Oak,2024-01-15T06:50:00.000+00:00,feeder,0030,N Current (RMS),A,16.9
532775,Old Oak,2024-01-15T06:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,25.4
532775,Old Oak,2024-01-15T06:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,25.8
532775,Old Oak,2024-01-15T06:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,15.5
532775,Old Oak,2024-01-15T06:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.2
532775,Old Oak,2024-01-15T06:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.25
532775,Old Oak,2024-01-15T06:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.79
532775,Old Oak,2024-01-15T06:50:00.000+00:00,feeder,0020,L3 Active Power,kW,9.56
532775,Old Oak,2024-01-15T06:50:00.000+00:00,feeder,0020,L2 Active Power,kW,12.1
532775,Old Oak,2024-01-15T06:50:00.000+00:00,feeder,0020,L1 Active Power,kW,13.85
532775,Old Oak,2024-01-15T06:50:00.000+00:00,feeder,0020,N Current (RMS),A,21.8
532775,Old Oak,2024-01-15T06:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,41.3
532775,Old Oak,2024-01-15T06:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,50.8
532775,Old Oak,2024-01-15T06:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,58.5
532775,Old Oak,2024-01-15T06:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.24
532775,Old Oak,2024-01-15T06:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.82
532775,Old Oak,2024-01-15T06:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.89
532775,Old Oak,2024-01-15T06:50:00.000+00:00,feeder,0010,L3 Active Power,kW,6.49
532775,Old Oak,2024-01-15T06:50:00.000+00:00,feeder,0010,L2 Active Power,kW,5.82
532775,Old Oak,2024-01-15T06:50:00.000+00:00,feeder,0010,L1 Active Power,kW,5.42
532775,Old Oak,2024-01-15T06:50:00.000+00:00,feeder,0010,N Current (RMS),A,21.9
532775,Old Oak,2024-01-15T06:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,27.9
532775,Old Oak,2024-01-15T06:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,25.6
532775,Old Oak,2024-01-15T06:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,24.0
532775,Old Oak,2024-01-15T06:50:00.000+00:00,transformer,,Temperature,C,14.6
532775,Old Oak,2024-01-15T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.5
532775,Old Oak,2024-01-15T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.84
532775,Old Oak,2024-01-15T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.56
532775,Old Oak,2024-01-15T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.32
532775,Old Oak,2024-01-15T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.79
532775,Old Oak,2024-01-15T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.21
532775,Old Oak,2024-01-15T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.22
532775,Old Oak,2024-01-15T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.33
532775,Old Oak,2024-01-15T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.36
532775,Old Oak,2024-01-15T06:50:00.000+00:00,busbar,,L3 Active Power,kW,25.5
532775,Old Oak,2024-01-15T06:50:00.000+00:00,busbar,,L2 Active Power,kW,30.46
532775,Old Oak,2024-01-15T06:50:00.000+00:00,busbar,,L1 Active Power,kW,23.53
532775,Old Oak,2024-01-15T06:50:00.000+00:00,busbar,,N Current (RMS),A,59.6
532775,Old Oak,2024-01-15T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,109.3
532775,Old Oak,2024-01-15T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,127.4
532775,Old Oak,2024-01-15T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,101.1
532775,Old Oak,2024-01-15T06:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.54
532775,Old Oak,2024-01-15T06:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.9
532775,Old Oak,2024-01-15T06:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.59
532775,Old Oak,2024-01-15T06:40:00.000+00:00,feeder,0040,L3 Active Power,kW,3.19
532775,Old Oak,2024-01-15T06:40:00.000+00:00,feeder,0040,L2 Active Power,kW,6.84
532775,Old Oak,2024-01-15T06:40:00.000+00:00,feeder,0040,L1 Active Power,kW,1.14
532775,Old Oak,2024-01-15T06:40:00.000+00:00,feeder,0040,N Current (RMS),A,21.5
532775,Old Oak,2024-01-15T06:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,13.7
532775,Old Oak,2024-01-15T06:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,29.6
532775,Old Oak,2024-01-15T06:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,5.8
532775,Old Oak,2024-01-15T06:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.94
532775,Old Oak,2024-01-15T06:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.9
532775,Old Oak,2024-01-15T06:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.96
532775,Old Oak,2024-01-15T06:40:00.000+00:00,feeder,0030,L3 Active Power,kW,5.59
532775,Old Oak,2024-01-15T06:40:00.000+00:00,feeder,0030,L2 Active Power,kW,6.06
532775,Old Oak,2024-01-15T06:40:00.000+00:00,feeder,0030,L1 Active Power,kW,4.23
532775,Old Oak,2024-01-15T06:40:00.000+00:00,feeder,0030,N Current (RMS),A,13.1
532775,Old Oak,2024-01-15T06:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,24.4
532775,Old Oak,2024-01-15T06:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,25.7
532775,Old Oak,2024-01-15T06:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,18.9
532775,Old Oak,2024-01-15T06:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.99
532775,Old Oak,2024-01-15T06:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.62
532775,Old Oak,2024-01-15T06:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.43
532775,Old Oak,2024-01-15T06:40:00.000+00:00,feeder,0020,L3 Active Power,kW,8.92
532775,Old Oak,2024-01-15T06:40:00.000+00:00,feeder,0020,L2 Active Power,kW,12.38
532775,Old Oak,2024-01-15T06:40:00.000+00:00,feeder,0020,L1 Active Power,kW,11.93
532775,Old Oak,2024-01-15T06:40:00.000+00:00,feeder,0020,N Current (RMS),A,22.0
532775,Old Oak,2024-01-15T06:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,38.5
532775,Old Oak,2024-01-15T06:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,52.7
532775,Old Oak,2024-01-15T06:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,50.5
532775,Old Oak,2024-01-15T06:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.26
532775,Old Oak,2024-01-15T06:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,2.25
532775,Old Oak,2024-01-15T06:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.71
532775,Old Oak,2024-01-15T06:40:00.000+00:00,feeder,0010,L3 Active Power,kW,5.15
532775,Old Oak,2024-01-15T06:40:00.000+00:00,feeder,0010,L2 Active Power,kW,5.45
532775,Old Oak,2024-01-15T06:40:00.000+00:00,feeder,0010,L1 Active Power,kW,6.39
532775,Old Oak,2024-01-15T06:40:00.000+00:00,feeder,0010,N Current (RMS),A,17.1
532775,Old Oak,2024-01-15T06:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,23.0
532775,Old Oak,2024-01-15T06:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,24.3
532775,Old Oak,2024-01-15T06:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,27.6
