Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
532775,Old Oak,2024-01-15T06:40:00.000+00:00,transformer,,Temperature,C,14.6
532775,Old Oak,2024-01-15T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.62
532775,Old Oak,2024-01-15T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.48
532775,Old Oak,2024-01-15T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.73
532775,Old Oak,2024-01-15T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.1
532775,Old Oak,2024-01-15T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
532775,Old Oak,2024-01-15T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.55
532775,Old Oak,2024-01-15T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.73
532775,Old Oak,2024-01-15T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.16
532775,Old Oak,2024-01-15T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.69
532775,Old Oak,2024-01-15T06:40:00.000+00:00,busbar,,L3 Active Power,kW,22.85
532775,Old Oak,2024-01-15T06:40:00.000+00:00,busbar,,L2 Active Power,kW,30.73
532775,Old Oak,2024-01-15T06:40:00.000+00:00,busbar,,L1 Active Power,kW,23.7
532775,Old Oak,2024-01-15T06:40:00.000+00:00,busbar,,N Current (RMS),A,54.0
532775,Old Oak,2024-01-15T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,98.2
532775,Old Oak,2024-01-15T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,128.4
532775,Old Oak,2024-01-15T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,101.0
532775,Old Oak,2024-01-15T06:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.6
532775,Old Oak,2024-01-15T06:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.78
532775,Old Oak,2024-01-15T06:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.42
532775,Old Oak,2024-01-15T06:30:00.000+00:00,feeder,0040,L3 Active Power,kW,1.75
532775,Old Oak,2024-01-15T06:30:00.000+00:00,feeder,0040,L2 Active Power,kW,8.4
532775,Old Oak,2024-01-15T06:30:00.000+00:00,feeder,0040,L1 Active Power,kW,1.34
532775,Old Oak,2024-01-15T06:30:00.000+00:00,feeder,0040,N Current (RMS),A,29.8
532775,Old Oak,2024-01-15T06:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,9.1
532775,Old Oak,2024-01-15T06:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,36.5
532775,Old Oak,2024-01-15T06:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,6.2
532775,Old Oak,2024-01-15T06:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.93
532775,Old Oak,2024-01-15T06:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.1
532775,Old Oak,2024-01-15T06:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.22
532775,Old Oak,2024-01-15T06:30:00.000+00:00,feeder,0030,L3 Active Power,kW,5.05
532775,Old Oak,2024-01-15T06:30:00.000+00:00,feeder,0030,L2 Active Power,kW,6.2
532775,Old Oak,2024-01-15T06:30:00.000+00:00,feeder,0030,L1 Active Power,kW,5.32
532775,Old Oak,2024-01-15T06:30:00.000+00:00,feeder,0030,N Current (RMS),A,13.8
532775,Old Oak,2024-01-15T06:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,22.0
532775,Old Oak,2024-01-15T06:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,26.8
532775,Old Oak,2024-01-15T06:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,23.7
532775,Old Oak,2024-01-15T06:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.89
532775,Old Oak,2024-01-15T06:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.66
532775,Old Oak,2024-01-15T06:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.22
532775,Old Oak,2024-01-15T06:30:00.000+00:00,feeder,0020,L3 Active Power,kW,19.04
532775,Old Oak,2024-01-15T06:30:00.000+00:00,feeder,0020,L2 Active Power,kW,10.27
532775,Old Oak,2024-01-15T06:30:00.000+00:00,feeder,0020,L1 Active Power,kW,9.28
532775,Old Oak,2024-01-15T06:30:00.000+00:00,feeder,0020,N Current (RMS),A,51.8
532775,Old Oak,2024-01-15T06:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,85.8
532775,Old Oak,2024-01-15T06:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,43.0
532775,Old Oak,2024-01-15T06:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,39.7
532775,Old Oak,2024-01-15T06:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.42
532775,Old Oak,2024-01-15T06:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,2.44
532775,Old Oak,2024-01-15T06:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.57
532775,Old Oak,2024-01-15T06:30:00.000+00:00,feeder,0010,L3 Active Power,kW,4.41
532775,Old Oak,2024-01-15T06:30:00.000+00:00,feeder,0010,L2 Active Power,kW,5.17
532775,Old Oak,2024-01-15T06:30:00.000+00:00,feeder,0010,L1 Active Power,kW,7.05
532775,Old Oak,2024-01-15T06:30:00.000+00:00,feeder,0010,N Current (RMS),A,13.9
532775,Old Oak,2024-01-15T06:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,20.4
532775,Old Oak,2024-01-15T06:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,23.6
532775,Old Oak,2024-01-15T06:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,29.9
532775,Old Oak,2024-01-15T06:30:00.000+00:00,transformer,,Temperature,C,14.7
532775,Old Oak,2024-01-15T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.61
532775,Old Oak,2024-01-15T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.63
532775,Old Oak,2024-01-15T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.75
532775,Old Oak,2024-01-15T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.45
532775,Old Oak,2024-01-15T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.95
532775,Old Oak,2024-01-15T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.78
532775,Old Oak,2024-01-15T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.85
532775,Old Oak,2024-01-15T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.1
532775,Old Oak,2024-01-15T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.43
532775,Old Oak,2024-01-15T06:30:00.000+00:00,busbar,,L3 Active Power,kW,30.25
532775,Old Oak,2024-01-15T06:30:00.000+00:00,busbar,,L2 Active Power,kW,30.04
532775,Old Oak,2024-01-15T06:30:00.000+00:00,busbar,,L1 Active Power,kW,23.0
532775,Old Oak,2024-01-15T06:30:00.000+00:00,busbar,,N Current (RMS),A,70.1
532775,Old Oak,2024-01-15T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,132.4
532775,Old Oak,2024-01-15T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,125.2
532775,Old Oak,2024-01-15T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,98.0
532775,Old Oak,2024-01-15T06:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.67
532775,Old Oak,2024-01-15T06:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.92
532775,Old Oak,2024-01-15T06:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.53
532775,Old Oak,2024-01-15T06:20:00.000+00:00,feeder,0040,L3 Active Power,kW,0.92
532775,Old Oak,2024-01-15T06:20:00.000+00:00,feeder,0040,L2 Active Power,kW,9.08
532775,Old Oak,2024-01-15T06:20:00.000+00:00,feeder,0040,L1 Active Power,kW,1.28
532775,Old Oak,2024-01-15T06:20:00.000+00:00,feeder,0040,N Current (RMS),A,32.8
532775,Old Oak,2024-01-15T06:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,5.3
532775,Old Oak,2024-01-15T06:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,38.5
532775,Old Oak,2024-01-15T06:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,6.1
532775,Old Oak,2024-01-15T06:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.93
532775,Old Oak,2024-01-15T06:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.72
532775,Old Oak,2024-01-15T06:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.03
532775,Old Oak,2024-01-15T06:20:00.000+00:00,feeder,0030,L3 Active Power,kW,2.49
532775,Old Oak,2024-01-15T06:20:00.000+00:00,feeder,0030,L2 Active Power,kW,6.22
532775,Old Oak,2024-01-15T06:20:00.000+00:00,feeder,0030,L1 Active Power,kW,8.73
532775,Old Oak,2024-01-15T06:20:00.000+00:00,feeder,0030,N Current (RMS),A,25.3
532775,Old Oak,2024-01-15T06:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,11.8
532775,Old Oak,2024-01-15T06:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,26.4
532775,Old Oak,2024-01-15T06:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,36.6
532775,Old Oak,2024-01-15T06:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.88
532775,Old Oak,2024-01-15T06:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.63
532775,Old Oak,2024-01-15T06:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.32
532775,Old Oak,2024-01-15T06:20:00.000+00:00,feeder,0020,L3 Active Power,kW,10.3
532775,Old Oak,2024-01-15T06:20:00.000+00:00,feeder,0020,L2 Active Power,kW,10.08
532775,Old Oak,2024-01-15T06:20:00.000+00:00,feeder,0020,L1 Active Power,kW,9.69
532775,Old Oak,2024-01-15T06:20:00.000+00:00,feeder,0020,N Current (RMS),A,25.3
532775,Old Oak,2024-01-15T06:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,46.6
532775,Old Oak,2024-01-15T06:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,42.6
532775,Old Oak,2024-01-15T06:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,41.2
532775,Old Oak,2024-01-15T06:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.23
532775,Old Oak,2024-01-15T06:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,2.12
532775,Old Oak,2024-01-15T06:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.64
532775,Old Oak,2024-01-15T06:20:00.000+00:00,feeder,0010,L3 Active Power,kW,4.99
532775,Old Oak,2024-01-15T06:20:00.000+00:00,feeder,0010,L2 Active Power,kW,5.48
532775,Old Oak,2024-01-15T06:20:00.000+00:00,feeder,0010,L1 Active Power,kW,5.9
532775,Old Oak,2024-01-15T06:20:00.000+00:00,feeder,0010,N Current (RMS),A,16.6
532775,Old Oak,2024-01-15T06:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,22.3
532775,Old Oak,2024-01-15T06:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,24.2
532775,Old Oak,2024-01-15T06:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,25.0
532775,Old Oak,2024-01-15T06:20:00.000+00:00,transformer,,Temperature,C,14.8
532775,Old Oak,2024-01-15T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.68
532775,Old Oak,2024-01-15T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.27
532775,Old Oak,2024-01-15T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.75
532775,Old Oak,2024-01-15T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.67
532775,Old Oak,2024-01-15T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.99
532775,Old Oak,2024-01-15T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.86
532775,Old Oak,2024-01-15T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.71
532775,Old Oak,2024-01-15T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.16
532775,Old Oak,2024-01-15T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.52
532775,Old Oak,2024-01-15T06:20:00.000+00:00,busbar,,L3 Active Power,kW,18.71
532775,Old Oak,2024-01-15T06:20:00.000+00:00,busbar,,L2 Active Power,kW,30.87
532775,Old Oak,2024-01-15T06:20:00.000+00:00,busbar,,L1 Active Power,kW,25.6
532775,Old Oak,2024-01-15T06:20:00.000+00:00,busbar,,N Current (RMS),A,56.2
532775,Old Oak,2024-01-15T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,82.1
532775,Old Oak,2024-01-15T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,128.1
532775,Old Oak,2024-01-15T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,108.1
532775,Old Oak,2024-01-15T06:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.84
532775,Old Oak,2024-01-15T06:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.86
532775,Old Oak,2024-01-15T06:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.48
532775,Old Oak,2024-01-15T06:10:00.000+00:00,feeder,0040,L3 Active Power,kW,0.7
532775,Old Oak,2024-01-15T06:10:00.000+00:00,feeder,0040,L2 Active Power,kW,8.86
532775,Old Oak,2024-01-15T06:10:00.000+00:00,feeder,0040,L1 Active Power,kW,1.28
532775,Old Oak,2024-01-15T06:10:00.000+00:00,feeder,0040,N Current (RMS),A,31.7
532775,Old Oak,2024-01-15T06:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,5.1
532775,Old Oak,2024-01-15T06:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,37.1
532775,Old Oak,2024-01-15T06:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,6.1
532775,Old Oak,2024-01-15T06:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.61
532775,Old Oak,2024-01-15T06:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.73
532775,Old Oak,2024-01-15T06:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.97
532775,Old Oak,2024-01-15T06:10:00.000+00:00,feeder,0030,L3 Active Power,kW,2.69
532775,Old Oak,2024-01-15T06:10:00.000+00:00,feeder,0030,L2 Active Power,kW,7.39
532775,Old Oak,2024-01-15T06:10:00.000+00:00,feeder,0030,L1 Active Power,kW,5.85
532775,Old Oak,2024-01-15T06:10:00.000+00:00,feeder,0030,N Current (RMS),A,20.7
532775,Old Oak,2024-01-15T06:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,12.0
532775,Old Oak,2024-01-15T06:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,31.3
532775,Old Oak,2024-01-15T06:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,25.5
532775,Old Oak,2024-01-15T06:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.9
532775,Old Oak,2024-01-15T06:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.39
532775,Old Oak,2024-01-15T06:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.78
532775,Old Oak,2024-01-15T06:10:00.000+00:00,feeder,0020,L3 Active Power,kW,18.28
532775,Old Oak,2024-01-15T06:10:00.000+00:00,feeder,0020,L2 Active Power,kW,9.61
532775,Old Oak,2024-01-15T06:10:00.000+00:00,feeder,0020,L1 Active Power,kW,11.41
532775,Old Oak,2024-01-15T06:10:00.000+00:00,feeder,0020,N Current (RMS),A,42.0
532775,Old Oak,2024-01-15T06:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,77.3
532775,Old Oak,2024-01-15T06:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,40.1
532775,Old Oak,2024-01-15T06:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,48.3
532775,Old Oak,2024-01-15T06:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.44
532775,Old Oak,2024-01-15T06:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,2.6
532775,Old Oak,2024-01-15T06:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.77
532775,Old Oak,2024-01-15T06:10:00.000+00:00,feeder,0010,L3 Active Power,kW,3.78
532775,Old Oak,2024-01-15T06:10:00.000+00:00,feeder,0010,L2 Active Power,kW,6.69
532775,Old Oak,2024-01-15T06:10:00.000+00:00,feeder,0010,L1 Active Power,kW,9.07
532775,Old Oak,2024-01-15T06:10:00.000+00:00,feeder,0010,N Current (RMS),A,13.2
532775,Old Oak,2024-01-15T06:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,17.4
532775,Old Oak,2024-01-15T06:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,29.7
532775,Old Oak,2024-01-15T06:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,38.1
532775,Old Oak,2024-01-15T06:10:00.000+00:00,transformer,,Temperature,C,14.9
532775,Old Oak,2024-01-15T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.68
532775,Old Oak,2024-01-15T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.62
532775,Old Oak,2024-01-15T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
532775,Old Oak,2024-01-15T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.08
532775,Old Oak,2024-01-15T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.01
532775,Old Oak,2024-01-15T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.31
532775,Old Oak,2024-01-15T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.79
532775,Old Oak,2024-01-15T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.61
532775,Old Oak,2024-01-15T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.01
532775,Old Oak,2024-01-15T06:10:00.000+00:00,busbar,,L3 Active Power,kW,25.45
532775,Old Oak,2024-01-15T06:10:00.000+00:00,busbar,,L2 Active Power,kW,32.55
532775,Old Oak,2024-01-15T06:10:00.000+00:00,busbar,,L1 Active Power,kW,27.62
532775,Old Oak,2024-01-15T06:10:00.000+00:00,busbar,,N Current (RMS),A,54.5
532775,Old Oak,2024-01-15T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,108.8
532775,Old Oak,2024-01-15T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,134.5
532775,Old Oak,2024-01-15T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,116.6
532775,Old Oak,2024-01-15T06:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.78
532775,Old Oak,2024-01-15T06:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.06
532775,Old Oak,2024-01-15T06:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.22
532775,Old Oak,2024-01-15T06:00:00.000+00:00,feeder,0040,L3 Active Power,kW,0.8
532775,Old Oak,2024-01-15T06:00:00.000+00:00,feeder,0040,L2 Active Power,kW,6.87
532775,Old Oak,2024-01-15T06:00:00.000+00:00,feeder,0040,L1 Active Power,kW,1.32
532775,Old Oak,2024-01-15T06:00:00.000+00:00,feeder,0040,N Current (RMS),A,25.1
532775,Old Oak,2024-01-15T06:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,5.1
532775,Old Oak,2024-01-15T06:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,29.5
532775,Old Oak,2024-01-15T06:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,6.0
532775,Old Oak,2024-01-15T06:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.93
532775,Old Oak,2024-01-15T06:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.71
532775,Old Oak,2024-01-15T06:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.14
532775,Old Oak,2024-01-15T06:00:00.000+00:00,feeder,0030,L3 Active Power,kW,2.42
532775,Old Oak,2024-01-15T06:00:00.000+00:00,feeder,0030,L2 Active Power,kW,7.04
532775,Old Oak,2024-01-15T06:00:00.000+00:00,feeder,0030,L1 Active Power,kW,4.52
532775,Old Oak,2024-01-15T06:00:00.000+00:00,feeder,0030,N Current (RMS),A,18.9
532775,Old Oak,2024-01-15T06:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,11.4
532775,Old Oak,2024-01-15T06:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,29.9
532775,Old Oak,2024-01-15T06:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,20.2
532775,Old Oak,2024-01-15T06:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.92
532775,Old Oak,2024-01-15T06:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.23
532775,Old Oak,2024-01-15T06:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.98
532775,Old Oak,2024-01-15T06:00:00.000+00:00,feeder,0020,L3 Active Power,kW,13.9
532775,Old Oak,2024-01-15T06:00:00.000+00:00,feeder,0020,L2 Active Power,kW,9.15
532775,Old Oak,2024-01-15T06:00:00.000+00:00,feeder,0020,L1 Active Power,kW,12.65
532775,Old Oak,2024-01-15T06:00:00.000+00:00,feeder,0020,N Current (RMS),A,35.8
532775,Old Oak,2024-01-15T06:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,62.8
532775,Old Oak,2024-01-15T06:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,38.2
532775,Old Oak,2024-01-15T06:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,54.4
532775,Old Oak,2024-01-15T06:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.34
532775,Old Oak,2024-01-15T06:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.61
532775,Old Oak,2024-01-15T06:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.53
532775,Old Oak,2024-01-15T06:00:00.000+00:00,feeder,0010,L3 Active Power,kW,6.35
532775,Old Oak,2024-01-15T06:00:00.000+00:00,feeder,0010,L2 Active Power,kW,5.44
532775,Old Oak,2024-01-15T06:00:00.000+00:00,feeder,0010,L1 Active Power,kW,6.97
532775,Old Oak,2024-01-15T06:00:00.000+00:00,feeder,0010,N Current (RMS),A,18.6
532775,Old Oak,2024-01-15T06:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,28.1
532775,Old Oak,2024-01-15T06:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,23.5
532775,Old Oak,2024-01-15T06:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,30.4
532775,Old Oak,2024-01-15T06:00:00.000+00:00,transformer,,Temperature,C,14.9
532775,Old Oak,2024-01-15T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
532775,Old Oak,2024-01-15T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.83
532775,Old Oak,2024-01-15T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
532775,Old Oak,2024-01-15T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.42
532775,Old Oak,2024-01-15T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
532775,Old Oak,2024-01-15T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.44
532775,Old Oak,2024-01-15T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.97
532775,Old Oak,2024-01-15T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.4
532775,Old Oak,2024-01-15T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.88
532775,Old Oak,2024-01-15T06:00:00.000+00:00,busbar,,L3 Active Power,kW,23.47
532775,Old Oak,2024-01-15T06:00:00.000+00:00,busbar,,L2 Active Power,kW,28.5
532775,Old Oak,2024-01-15T06:00:00.000+00:00,busbar,,L1 Active Power,kW,25.46
532775,Old Oak,2024-01-15T06:00:00.000+00:00,busbar,,N Current (RMS),A,48.2
532775,Old Oak,2024-01-15T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,102.3
532775,Old Oak,2024-01-15T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,118.5
532775,Old Oak,2024-01-15T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,108.1
532775,Old Oak,2024-01-15T05:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.84
532775,Old Oak,2024-01-15T05:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.97
532775,Old Oak,2024-01-15T05:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.05
532775,Old Oak,2024-01-15T05:50:00.000+00:00,feeder,0040,L3 Active Power,kW,0.87
532775,Old Oak,2024-01-15T05:50:00.000+00:00,feeder,0040,L2 Active Power,kW,5.82
532775,Old Oak,2024-01-15T05:50:00.000+00:00,feeder,0040,L1 Active Power,kW,1.64
532775,Old Oak,2024-01-15T05:50:00.000+00:00,feeder,0040,N Current (RMS),A,22.4
532775,Old Oak,2024-01-15T05:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,5.4
532775,Old Oak,2024-01-15T05:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,25.4
532775,Old Oak,2024-01-15T05:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,7.1
532775,Old Oak,2024-01-15T05:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.18
532775,Old Oak,2024-01-15T05:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.61
532775,Old Oak,2024-01-15T05:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.23
532775,Old Oak,2024-01-15T05:50:00.000+00:00,feeder,0030,L3 Active Power,kW,2.26
532775,Old Oak,2024-01-15T05:50:00.000+00:00,feeder,0030,L2 Active Power,kW,5.9
532775,Old Oak,2024-01-15T05:50:00.000+00:00,feeder,0030,L1 Active Power,kW,6.2
532775,Old Oak,2024-01-15T05:50:00.000+00:00,feeder,0030,N Current (RMS),A,17.0
532775,Old Oak,2024-01-15T05:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,11.2
532775,Old Oak,2024-01-15T05:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,24.8
532775,Old Oak,2024-01-15T05:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,26.8
532775,Old Oak,2024-01-15T05:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.73
532775,Old Oak,2024-01-15T05:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.31
532775,Old Oak,2024-01-15T05:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.86
532775,Old Oak,2024-01-15T05:50:00.000+00:00,feeder,0020,L3 Active Power,kW,11.63
532775,Old Oak,2024-01-15T05:50:00.000+00:00,feeder,0020,L2 Active Power,kW,8.57
532775,Old Oak,2024-01-15T05:50:00.000+00:00,feeder,0020,L1 Active Power,kW,9.33
532775,Old Oak,2024-01-15T05:50:00.000+00:00,feeder,0020,N Current (RMS),A,31.5
532775,Old Oak,2024-01-15T05:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,53.9
532775,Old Oak,2024-01-15T05:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,35.9
532775,Old Oak,2024-01-15T05:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,40.9
532775,Old Oak,2024-01-15T05:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.47
532775,Old Oak,2024-01-15T05:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.31
532775,Old Oak,2024-01-15T05:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.72
532775,Old Oak,2024-01-15T05:50:00.000+00:00,feeder,0010,L3 Active Power,kW,4.41
532775,Old Oak,2024-01-15T05:50:00.000+00:00,feeder,0010,L2 Active Power,kW,4.77
532775,Old Oak,2024-01-15T05:50:00.000+00:00,feeder,0010,L1 Active Power,kW,4.05
532775,Old Oak,2024-01-15T05:50:00.000+00:00,feeder,0010,N Current (RMS),A,17.7
532775,Old Oak,2024-01-15T05:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,20.5
532775,Old Oak,2024-01-15T05:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,20.4
532775,Old Oak,2024-01-15T05:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,18.3
532775,Old Oak,2024-01-15T05:50:00.000+00:00,transformer,,Temperature,C,15.1
532775,Old Oak,2024-01-15T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.81
532775,Old Oak,2024-01-15T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.21
532775,Old Oak,2024-01-15T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
532775,Old Oak,2024-01-15T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.79
532775,Old Oak,2024-01-15T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
532775,Old Oak,2024-01-15T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.69
532775,Old Oak,2024-01-15T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.23
532775,Old Oak,2024-01-15T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.58
532775,Old Oak,2024-01-15T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.77
532775,Old Oak,2024-01-15T05:50:00.000+00:00,busbar,,L3 Active Power,kW,19.17
532775,Old Oak,2024-01-15T05:50:00.000+00:00,busbar,,L2 Active Power,kW,25.07
532775,Old Oak,2024-01-15T05:50:00.000+00:00,busbar,,L1 Active Power,kW,21.22
532775,Old Oak,2024-01-15T05:50:00.000+00:00,busbar,,N Current (RMS),A,49.3
532775,Old Oak,2024-01-15T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,84.8
532775,Old Oak,2024-01-15T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,104.4
532775,Old Oak,2024-01-15T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,91.2
532775,Old Oak,2024-01-15T05:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.74
532775,Old Oak,2024-01-15T05:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.97
532775,Old Oak,2024-01-15T05:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.0
532775,Old Oak,2024-01-15T05:40:00.000+00:00,feeder,0040,L3 Active Power,kW,0.86
532775,Old Oak,2024-01-15T05:40:00.000+00:00,feeder,0040,L2 Active Power,kW,5.54
532775,Old Oak,2024-01-15T05:40:00.000+00:00,feeder,0040,L1 Active Power,kW,1.52
532775,Old Oak,2024-01-15T05:40:00.000+00:00,feeder,0040,N Current (RMS),A,21.0
532775,Old Oak,2024-01-15T05:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,5.3
532775,Old Oak,2024-01-15T05:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,24.4
532775,Old Oak,2024-01-15T05:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,6.6
532775,Old Oak,2024-01-15T05:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.21
532775,Old Oak,2024-01-15T05:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.08
532775,Old Oak,2024-01-15T05:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.28
532775,Old Oak,2024-01-15T05:40:00.000+00:00,feeder,0030,L3 Active Power,kW,2.47
532775,Old Oak,2024-01-15T05:40:00.000+00:00,feeder,0030,L2 Active Power,kW,5.19
532775,Old Oak,2024-01-15T05:40:00.000+00:00,feeder,0030,L1 Active Power,kW,6.37
532775,Old Oak,2024-01-15T05:40:00.000+00:00,feeder,0030,N Current (RMS),A,18.8
532775,Old Oak,2024-01-15T05:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,12.6
532775,Old Oak,2024-01-15T05:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,22.4
532775,Old Oak,2024-01-15T05:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,28.0
532775,Old Oak,2024-01-15T05:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.77
532775,Old Oak,2024-01-15T05:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.31
532775,Old Oak,2024-01-15T05:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.61
532775,Old Oak,2024-01-15T05:40:00.000+00:00,feeder,0020,L3 Active Power,kW,17.37
532775,Old Oak,2024-01-15T05:40:00.000+00:00,feeder,0020,L2 Active Power,kW,9.02
532775,Old Oak,2024-01-15T05:40:00.000+00:00,feeder,0020,L1 Active Power,kW,10.49
532775,Old Oak,2024-01-15T05:40:00.000+00:00,feeder,0020,N Current (RMS),A,42.8
532775,Old Oak,2024-01-15T05:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,74.2
532775,Old Oak,2024-01-15T05:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,38.0
532775,Old Oak,2024-01-15T05:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,45.8
532775,Old Oak,2024-01-15T05:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.42
532775,Old Oak,2024-01-15T05:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.24
532775,Old Oak,2024-01-15T05:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.77
532775,Old Oak,2024-01-15T05:40:00.000+00:00,feeder,0010,L3 Active Power,kW,4.01
532775,Old Oak,2024-01-15T05:40:00.000+00:00,feeder,0010,L2 Active Power,kW,4.47
532775,Old Oak,2024-01-15T05:40:00.000+00:00,feeder,0010,L1 Active Power,kW,2.85
532775,Old Oak,2024-01-15T05:40:00.000+00:00,feeder,0010,N Current (RMS),A,19.6
532775,Old Oak,2024-01-15T05:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,18.4
532775,Old Oak,2024-01-15T05:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,19.2
532775,Old Oak,2024-01-15T05:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,12.8
532775,Old Oak,2024-01-15T05:40:00.000+00:00,transformer,,Temperature,C,15.2
532775,Old Oak,2024-01-15T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.75
532775,Old Oak,2024-01-15T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.93
532775,Old Oak,2024-01-15T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
532775,Old Oak,2024-01-15T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.6
532775,Old Oak,2024-01-15T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
532775,Old Oak,2024-01-15T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.39
532775,Old Oak,2024-01-15T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.14
532775,Old Oak,2024-01-15T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.5
532775,Old Oak,2024-01-15T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.67
532775,Old Oak,2024-01-15T05:40:00.000+00:00,busbar,,L3 Active Power,kW,24.72
532775,Old Oak,2024-01-15T05:40:00.000+00:00,busbar,,L2 Active Power,kW,24.23
532775,Old Oak,2024-01-15T05:40:00.000+00:00,busbar,,L1 Active Power,kW,21.23
532775,Old Oak,2024-01-15T05:40:00.000+00:00,busbar,,N Current (RMS),A,50.2
532775,Old Oak,2024-01-15T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,106.9
532775,Old Oak,2024-01-15T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,101.6
532775,Old Oak,2024-01-15T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,91.9
532775,Old Oak,2024-01-15T05:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.71
532775,Old Oak,2024-01-15T05:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.1
532775,Old Oak,2024-01-15T05:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.06
532775,Old Oak,2024-01-15T05:30:00.000+00:00,feeder,0040,L3 Active Power,kW,0.91
532775,Old Oak,2024-01-15T05:30:00.000+00:00,feeder,0040,L2 Active Power,kW,5.68
532775,Old Oak,2024-01-15T05:30:00.000+00:00,feeder,0040,L1 Active Power,kW,1.49
532775,Old Oak,2024-01-15T05:30:00.000+00:00,feeder,0040,N Current (RMS),A,21.8
532775,Old Oak,2024-01-15T05:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,5.4
532775,Old Oak,2024-01-15T05:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,25.0
532775,Old Oak,2024-01-15T05:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,6.5
532775,Old Oak,2024-01-15T05:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.15
532775,Old Oak,2024-01-15T05:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.29
532775,Old Oak,2024-01-15T05:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.16
532775,Old Oak,2024-01-15T05:30:00.000+00:00,feeder,0030,L3 Active Power,kW,2.11
532775,Old Oak,2024-01-15T05:30:00.000+00:00,feeder,0030,L2 Active Power,kW,4.81
532775,Old Oak,2024-01-15T05:30:00.000+00:00,feeder,0030,L1 Active Power,kW,5.88
532775,Old Oak,2024-01-15T05:30:00.000+00:00,feeder,0030,N Current (RMS),A,18.1
532775,Old Oak,2024-01-15T05:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,10.5
532775,Old Oak,2024-01-15T05:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,21.0
532775,Old Oak,2024-01-15T05:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,26.0
532775,Old Oak,2024-01-15T05:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.41
532775,Old Oak,2024-01-15T05:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.13
532775,Old Oak,2024-01-15T05:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.57
532775,Old Oak,2024-01-15T05:30:00.000+00:00,feeder,0020,L3 Active Power,kW,8.82
532775,Old Oak,2024-01-15T05:30:00.000+00:00,feeder,0020,L2 Active Power,kW,8.37
532775,Old Oak,2024-01-15T05:30:00.000+00:00,feeder,0020,L1 Active Power,kW,8.59
532775,Old Oak,2024-01-15T05:30:00.000+00:00,feeder,0020,N Current (RMS),A,18.2
532775,Old Oak,2024-01-15T05:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,38.3
532775,Old Oak,2024-01-15T05:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,35.2
532775,Old Oak,2024-01-15T05:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,38.0
532775,Old Oak,2024-01-15T05:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.56
532775,Old Oak,2024-01-15T05:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.16
532775,Old Oak,2024-01-15T05:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.72
532775,Old Oak,2024-01-15T05:30:00.000+00:00,feeder,0010,L3 Active Power,kW,4.03
532775,Old Oak,2024-01-15T05:30:00.000+00:00,feeder,0010,L2 Active Power,kW,6.67
532775,Old Oak,2024-01-15T05:30:00.000+00:00,feeder,0010,L1 Active Power,kW,2.73
532775,Old Oak,2024-01-15T05:30:00.000+00:00,feeder,0010,N Current (RMS),A,27.3
532775,Old Oak,2024-01-15T05:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,19.0
532775,Old Oak,2024-01-15T05:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,28.5
532775,Old Oak,2024-01-15T05:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,12.2
532775,Old Oak,2024-01-15T05:30:00.000+00:00,transformer,,Temperature,C,15.3
532775,Old Oak,2024-01-15T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.72
532775,Old Oak,2024-01-15T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.63
532775,Old Oak,2024-01-15T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.77
532775,Old Oak,2024-01-15T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.04
532775,Old Oak,2024-01-15T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
532775,Old Oak,2024-01-15T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.84
532775,Old Oak,2024-01-15T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.83
532775,Old Oak,2024-01-15T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.36
532775,Old Oak,2024-01-15T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.51
532775,Old Oak,2024-01-15T05:30:00.000+00:00,busbar,,L3 Active Power,kW,15.87
532775,Old Oak,2024-01-15T05:30:00.000+00:00,busbar,,L2 Active Power,kW,25.53
532775,Old Oak,2024-01-15T05:30:00.000+00:00,busbar,,L1 Active Power,kW,18.68
532775,Old Oak,2024-01-15T05:30:00.000+00:00,busbar,,N Current (RMS),A,54.3
532775,Old Oak,2024-01-15T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,71.1
532775,Old Oak,2024-01-15T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,107.0
532775,Old Oak,2024-01-15T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,81.4
532775,Old Oak,2024-01-15T05:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.52
532775,Old Oak,2024-01-15T05:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.98
532775,Old Oak,2024-01-15T05:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.24
532775,Old Oak,2024-01-15T05:20:00.000+00:00,feeder,0040,L3 Active Power,kW,1.12
532775,Old Oak,2024-01-15T05:20:00.000+00:00,feeder,0040,L2 Active Power,kW,4.91
532775,Old Oak,2024-01-15T05:20:00.000+00:00,feeder,0040,L1 Active Power,kW,1.4
532775,Old Oak,2024-01-15T05:20:00.000+00:00,feeder,0040,N Current (RMS),A,17.8
532775,Old Oak,2024-01-15T05:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,5.6
532775,Old Oak,2024-01-15T05:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,21.5
532775,Old Oak,2024-01-15T05:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,6.2
532775,Old Oak,2024-01-15T05:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.97
532775,Old Oak,2024-01-15T05:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.27
532775,Old Oak,2024-01-15T05:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.04
532775,Old Oak,2024-01-15T05:20:00.000+00:00,feeder,0030,L3 Active Power,kW,1.91
532775,Old Oak,2024-01-15T05:20:00.000+00:00,feeder,0030,L2 Active Power,kW,4.7
532775,Old Oak,2024-01-15T05:20:00.000+00:00,feeder,0030,L1 Active Power,kW,5.18
532775,Old Oak,2024-01-15T05:20:00.000+00:00,feeder,0030,N Current (RMS),A,17.2
532775,Old Oak,2024-01-15T05:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,9.5
532775,Old Oak,2024-01-15T05:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,20.5
532775,Old Oak,2024-01-15T05:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,23.2
532775,Old Oak,2024-01-15T05:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.67
532775,Old Oak,2024-01-15T05:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.38
532775,Old Oak,2024-01-15T05:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.71
532775,Old Oak,2024-01-15T05:20:00.000+00:00,feeder,0020,L3 Active Power,kW,7.54
532775,Old Oak,2024-01-15T05:20:00.000+00:00,feeder,0020,L2 Active Power,kW,9.55
532775,Old Oak,2024-01-15T05:20:00.000+00:00,feeder,0020,L1 Active Power,kW,6.31
532775,Old Oak,2024-01-15T05:20:00.000+00:00,feeder,0020,N Current (RMS),A,21.2
532775,Old Oak,2024-01-15T05:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,32.9
532775,Old Oak,2024-01-15T05:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,40.2
532775,Old Oak,2024-01-15T05:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,28.6
532775,Old Oak,2024-01-15T05:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.35
532775,Old Oak,2024-01-15T05:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.26
532775,Old Oak,2024-01-15T05:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.68
532775,Old Oak,2024-01-15T05:20:00.000+00:00,feeder,0010,L3 Active Power,kW,3.56
532775,Old Oak,2024-01-15T05:20:00.000+00:00,feeder,0010,L2 Active Power,kW,7.14
532775,Old Oak,2024-01-15T05:20:00.000+00:00,feeder,0010,L1 Active Power,kW,2.79
532775,Old Oak,2024-01-15T05:20:00.000+00:00,feeder,0010,N Current (RMS),A,26.8
532775,Old Oak,2024-01-15T05:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,16.6
532775,Old Oak,2024-01-15T05:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,30.0
532775,Old Oak,2024-01-15T05:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,12.3
532775,Old Oak,2024-01-15T05:20:00.000+00:00,transformer,,Temperature,C,15.5
532775,Old Oak,2024-01-15T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.69
532775,Old Oak,2024-01-15T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.23
532775,Old Oak,2024-01-15T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
532775,Old Oak,2024-01-15T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.69
532775,Old Oak,2024-01-15T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
532775,Old Oak,2024-01-15T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.66
532775,Old Oak,2024-01-15T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.51
532775,Old Oak,2024-01-15T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.36
532775,Old Oak,2024-01-15T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.66
532775,Old Oak,2024-01-15T05:20:00.000+00:00,busbar,,L3 Active Power,kW,14.14
532775,Old Oak,2024-01-15T05:20:00.000+00:00,busbar,,L2 Active Power,kW,26.3
532775,Old Oak,2024-01-15T05:20:00.000+00:00,busbar,,L1 Active Power,kW,15.69
532775,Old Oak,2024-01-15T05:20:00.000+00:00,busbar,,N Current (RMS),A,62.4
532775,Old Oak,2024-01-15T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,63.7
532775,Old Oak,2024-01-15T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,110.1
532775,Old Oak,2024-01-15T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,69.4
532775,Old Oak,2024-01-15T05:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.42
532775,Old Oak,2024-01-15T05:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.88
532775,Old Oak,2024-01-15T05:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.27
532775,Old Oak,2024-01-15T05:10:00.000+00:00,feeder,0040,L3 Active Power,kW,1.18
532775,Old Oak,2024-01-15T05:10:00.000+00:00,feeder,0040,L2 Active Power,kW,5.92
532775,Old Oak,2024-01-15T05:10:00.000+00:00,feeder,0040,L1 Active Power,kW,1.39
532775,Old Oak,2024-01-15T05:10:00.000+00:00,feeder,0040,N Current (RMS),A,21.4
532775,Old Oak,2024-01-15T05:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,5.6
532775,Old Oak,2024-01-15T05:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,26.4
532775,Old Oak,2024-01-15T05:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,6.1
532775,Old Oak,2024-01-15T05:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.77
532775,Old Oak,2024-01-15T05:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.19
532775,Old Oak,2024-01-15T05:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.22
532775,Old Oak,2024-01-15T05:10:00.000+00:00,feeder,0030,L3 Active Power,kW,2.54
532775,Old Oak,2024-01-15T05:10:00.000+00:00,feeder,0030,L2 Active Power,kW,4.93
532775,Old Oak,2024-01-15T05:10:00.000+00:00,feeder,0030,L1 Active Power,kW,5.08
532775,Old Oak,2024-01-15T05:10:00.000+00:00,feeder,0030,N Current (RMS),A,16.2
532775,Old Oak,2024-01-15T05:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,12.3
532775,Old Oak,2024-01-15T05:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,21.3
532775,Old Oak,2024-01-15T05:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,23.1
532775,Old Oak,2024-01-15T05:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.34
532775,Old Oak,2024-01-15T05:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.15
532775,Old Oak,2024-01-15T05:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.67
532775,Old Oak,2024-01-15T05:10:00.000+00:00,feeder,0020,L3 Active Power,kW,8.35
532775,Old Oak,2024-01-15T05:10:00.000+00:00,feeder,0020,L2 Active Power,kW,8.68
532775,Old Oak,2024-01-15T05:10:00.000+00:00,feeder,0020,L1 Active Power,kW,7.34
532775,Old Oak,2024-01-15T05:10:00.000+00:00,feeder,0020,N Current (RMS),A,18.4
532775,Old Oak,2024-01-15T05:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,35.7
532775,Old Oak,2024-01-15T05:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,36.4
532775,Old Oak,2024-01-15T05:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,32.4
532775,Old Oak,2024-01-15T05:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.42
532775,Old Oak,2024-01-15T05:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.38
532775,Old Oak,2024-01-15T05:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.91
532775,Old Oak,2024-01-15T05:10:00.000+00:00,feeder,0010,L3 Active Power,kW,3.28
532775,Old Oak,2024-01-15T05:10:00.000+00:00,feeder,0010,L2 Active Power,kW,7.45
532775,Old Oak,2024-01-15T05:10:00.000+00:00,feeder,0010,L1 Active Power,kW,2.83
532775,Old Oak,2024-01-15T05:10:00.000+00:00,feeder,0010,N Current (RMS),A,28.0
532775,Old Oak,2024-01-15T05:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,15.7
532775,Old Oak,2024-01-15T05:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,31.4
532775,Old Oak,2024-01-15T05:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,12.6
532775,Old Oak,2024-01-15T05:10:00.000+00:00,transformer,,Temperature,C,15.6
532775,Old Oak,2024-01-15T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.64
532775,Old Oak,2024-01-15T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.32
532775,Old Oak,2024-01-15T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.69
532775,Old Oak,2024-01-15T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.69
532775,Old Oak,2024-01-15T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
532775,Old Oak,2024-01-15T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.77
532775,Old Oak,2024-01-15T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.96
532775,Old Oak,2024-01-15T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.53
532775,Old Oak,2024-01-15T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.07
532775,Old Oak,2024-01-15T05:10:00.000+00:00,busbar,,L3 Active Power,kW,15.36
532775,Old Oak,2024-01-15T05:10:00.000+00:00,busbar,,L2 Active Power,kW,26.98
532775,Old Oak,2024-01-15T05:10:00.000+00:00,busbar,,L1 Active Power,kW,16.64
532775,Old Oak,2024-01-15T05:10:00.000+00:00,busbar,,N Current (RMS),A,60.0
532775,Old Oak,2024-01-15T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,67.7
532775,Old Oak,2024-01-15T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,112.9
532775,Old Oak,2024-01-15T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,73.4
532775,Old Oak,2024-01-15T05:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.39
532775,Old Oak,2024-01-15T05:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.84
532775,Old Oak,2024-01-15T05:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.4
532775,Old Oak,2024-01-15T05:00:00.000+00:00,feeder,0040,L3 Active Power,kW,1.09
532775,Old Oak,2024-01-15T05:00:00.000+00:00,feeder,0040,L2 Active Power,kW,5.39
532775,Old Oak,2024-01-15T05:00:00.000+00:00,feeder,0040,L1 Active Power,kW,1.31
532775,Old Oak,2024-01-15T05:00:00.000+00:00,feeder,0040,N Current (RMS),A,18.2
532775,Old Oak,2024-01-15T05:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,5.2
532775,Old Oak,2024-01-15T05:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,23.5
532775,Old Oak,2024-01-15T05:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,5.9
532775,Old Oak,2024-01-15T05:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.63
532775,Old Oak,2024-01-15T05:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.02
532775,Old Oak,2024-01-15T05:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.21
532775,Old Oak,2024-01-15T05:00:00.000+00:00,feeder,0030,L3 Active Power,kW,3.43
532775,Old Oak,2024-01-15T05:00:00.000+00:00,feeder,0030,L2 Active Power,kW,6.85
532775,Old Oak,2024-01-15T05:00:00.000+00:00,feeder,0030,L1 Active Power,kW,5.35
532775,Old Oak,2024-01-15T05:00:00.000+00:00,feeder,0030,N Current (RMS),A,17.0
532775,Old Oak,2024-01-15T05:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,16.1
532775,Old Oak,2024-01-15T05:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,29.0
532775,Old Oak,2024-01-15T05:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,25.3
532775,Old Oak,2024-01-15T05:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.46
532775,Old Oak,2024-01-15T05:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.01
532775,Old Oak,2024-01-15T05:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.54
532775,Old Oak,2024-01-15T05:00:00.000+00:00,feeder,0020,L3 Active Power,kW,8.91
532775,Old Oak,2024-01-15T05:00:00.000+00:00,feeder,0020,L2 Active Power,kW,8.33
532775,Old Oak,2024-01-15T05:00:00.000+00:00,feeder,0020,L1 Active Power,kW,7.81
532775,Old Oak,2024-01-15T05:00:00.000+00:00,feeder,0020,N Current (RMS),A,18.0
532775,Old Oak,2024-01-15T05:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,38.1
532775,Old Oak,2024-01-15T05:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,34.9
532775,Old Oak,2024-01-15T05:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,33.9
532775,Old Oak,2024-01-15T05:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.56
532775,Old Oak,2024-01-15T05:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.63
532775,Old Oak,2024-01-15T05:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.97
532775,Old Oak,2024-01-15T05:00:00.000+00:00,feeder,0010,L3 Active Power,kW,2.68
532775,Old Oak,2024-01-15T05:00:00.000+00:00,feeder,0010,L2 Active Power,kW,7.3
532775,Old Oak,2024-01-15T05:00:00.000+00:00,feeder,0010,L1 Active Power,kW,2.81
532775,Old Oak,2024-01-15T05:00:00.000+00:00,feeder,0010,N Current (RMS),A,28.2
532775,Old Oak,2024-01-15T05:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,13.4
532775,Old Oak,2024-01-15T05:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,30.9
532775,Old Oak,2024-01-15T05:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,12.7
532775,Old Oak,2024-01-15T05:00:00.000+00:00,transformer,,Temperature,C,15.7
532775,Old Oak,2024-01-15T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.75
532775,Old Oak,2024-01-15T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.89
532775,Old Oak,2024-01-15T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
532775,Old Oak,2024-01-15T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.2
532775,Old Oak,2024-01-15T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
532775,Old Oak,2024-01-15T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.32
532775,Old Oak,2024-01-15T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.04
532775,Old Oak,2024-01-15T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.23
532775,Old Oak,2024-01-15T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.13
532775,Old Oak,2024-01-15T05:00:00.000+00:00,busbar,,L3 Active Power,kW,16.11
532775,Old Oak,2024-01-15T05:00:00.000+00:00,busbar,,L2 Active Power,kW,27.87
532775,Old Oak,2024-01-15T05:00:00.000+00:00,busbar,,L1 Active Power,kW,17.28
532775,Old Oak,2024-01-15T05:00:00.000+00:00,busbar,,N Current (RMS),A,60.8
532775,Old Oak,2024-01-15T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,70.7
532775,Old Oak,2024-01-15T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,116.2
532775,Old Oak,2024-01-15T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,76.4
532775,Old Oak,2024-01-15T04:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.59
532775,Old Oak,2024-01-15T04:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.0
532775,Old Oak,2024-01-15T04:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.58
532775,Old Oak,2024-01-15T04:50:00.000+00:00,feeder,0040,L3 Active Power,kW,0.88
532775,Old Oak,2024-01-15T04:50:00.000+00:00,feeder,0040,L2 Active Power,kW,5.44
