Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
532775,Old Oak,2024-01-15T04:50:00.000+00:00,feeder,0040,L1 Active Power,kW,1.21
532775,Old Oak,2024-01-15T04:50:00.000+00:00,feeder,0040,N Current (RMS),A,19.0
532775,Old Oak,2024-01-15T04:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,4.9
532775,Old Oak,2024-01-15T04:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,23.9
532775,Old Oak,2024-01-15T04:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,5.8
532775,Old Oak,2024-01-15T04:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.98
532775,Old Oak,2024-01-15T04:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.84
532775,Old Oak,2024-01-15T04:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.11
532775,Old Oak,2024-01-15T04:50:00.000+00:00,feeder,0030,L3 Active Power,kW,1.89
532775,Old Oak,2024-01-15T04:50:00.000+00:00,feeder,0030,L2 Active Power,kW,6.82
532775,Old Oak,2024-01-15T04:50:00.000+00:00,feeder,0030,L1 Active Power,kW,3.68
532775,Old Oak,2024-01-15T04:50:00.000+00:00,feeder,0030,N Current (RMS),A,18.6
532775,Old Oak,2024-01-15T04:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,9.3
532775,Old Oak,2024-01-15T04:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,28.7
532775,Old Oak,2024-01-15T04:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,16.5
532775,Old Oak,2024-01-15T04:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.21
532775,Old Oak,2024-01-15T04:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.15
532775,Old Oak,2024-01-15T04:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.22
532775,Old Oak,2024-01-15T04:50:00.000+00:00,feeder,0020,L3 Active Power,kW,9.07
532775,Old Oak,2024-01-15T04:50:00.000+00:00,feeder,0020,L2 Active Power,kW,8.48
532775,Old Oak,2024-01-15T04:50:00.000+00:00,feeder,0020,L1 Active Power,kW,9.59
532775,Old Oak,2024-01-15T04:50:00.000+00:00,feeder,0020,N Current (RMS),A,17.5
532775,Old Oak,2024-01-15T04:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,38.8
532775,Old Oak,2024-01-15T04:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,35.7
532775,Old Oak,2024-01-15T04:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,41.0
532775,Old Oak,2024-01-15T04:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.48
532775,Old Oak,2024-01-15T04:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.45
532775,Old Oak,2024-01-15T04:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.93
532775,Old Oak,2024-01-15T04:50:00.000+00:00,feeder,0010,L3 Active Power,kW,3.65
532775,Old Oak,2024-01-15T04:50:00.000+00:00,feeder,0010,L2 Active Power,kW,7.96
532775,Old Oak,2024-01-15T04:50:00.000+00:00,feeder,0010,L1 Active Power,kW,2.63
532775,Old Oak,2024-01-15T04:50:00.000+00:00,feeder,0010,N Current (RMS),A,31.2
532775,Old Oak,2024-01-15T04:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,16.8
532775,Old Oak,2024-01-15T04:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,33.4
532775,Old Oak,2024-01-15T04:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,11.9
532775,Old Oak,2024-01-15T04:50:00.000+00:00,transformer,,Temperature,C,15.9
532775,Old Oak,2024-01-15T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
532775,Old Oak,2024-01-15T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.5
532775,Old Oak,2024-01-15T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
532775,Old Oak,2024-01-15T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.74
532775,Old Oak,2024-01-15T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
532775,Old Oak,2024-01-15T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.84
532775,Old Oak,2024-01-15T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.26
532775,Old Oak,2024-01-15T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.23
532775,Old Oak,2024-01-15T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.84
532775,Old Oak,2024-01-15T04:50:00.000+00:00,busbar,,L3 Active Power,kW,15.49
532775,Old Oak,2024-01-15T04:50:00.000+00:00,busbar,,L2 Active Power,kW,28.7
532775,Old Oak,2024-01-15T04:50:00.000+00:00,busbar,,L1 Active Power,kW,17.11
532775,Old Oak,2024-01-15T04:50:00.000+00:00,busbar,,N Current (RMS),A,65.8
532775,Old Oak,2024-01-15T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,68.0
532775,Old Oak,2024-01-15T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,119.5
532775,Old Oak,2024-01-15T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,74.4
532775,Old Oak,2024-01-15T04:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.6
532775,Old Oak,2024-01-15T04:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.95
532775,Old Oak,2024-01-15T04:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.63
532775,Old Oak,2024-01-15T04:40:00.000+00:00,feeder,0040,L3 Active Power,kW,2.65
532775,Old Oak,2024-01-15T04:40:00.000+00:00,feeder,0040,L2 Active Power,kW,5.1
532775,Old Oak,2024-01-15T04:40:00.000+00:00,feeder,0040,L1 Active Power,kW,1.09
532775,Old Oak,2024-01-15T04:40:00.000+00:00,feeder,0040,N Current (RMS),A,15.4
532775,Old Oak,2024-01-15T04:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,11.5
532775,Old Oak,2024-01-15T04:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,22.3
532775,Old Oak,2024-01-15T04:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,5.5
532775,Old Oak,2024-01-15T04:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.09
532775,Old Oak,2024-01-15T04:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.75
532775,Old Oak,2024-01-15T04:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.29
532775,Old Oak,2024-01-15T04:40:00.000+00:00,feeder,0030,L3 Active Power,kW,1.91
532775,Old Oak,2024-01-15T04:40:00.000+00:00,feeder,0030,L2 Active Power,kW,7.01
532775,Old Oak,2024-01-15T04:40:00.000+00:00,feeder,0030,L1 Active Power,kW,3.77
532775,Old Oak,2024-01-15T04:40:00.000+00:00,feeder,0030,N Current (RMS),A,19.0
532775,Old Oak,2024-01-15T04:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,9.6
532775,Old Oak,2024-01-15T04:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,29.4
532775,Old Oak,2024-01-15T04:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,17.1
532775,Old Oak,2024-01-15T04:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.21
532775,Old Oak,2024-01-15T04:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.38
532775,Old Oak,2024-01-15T04:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.16
532775,Old Oak,2024-01-15T04:40:00.000+00:00,feeder,0020,L3 Active Power,kW,8.76
532775,Old Oak,2024-01-15T04:40:00.000+00:00,feeder,0020,L2 Active Power,kW,8.87
532775,Old Oak,2024-01-15T04:40:00.000+00:00,feeder,0020,L1 Active Power,kW,9.26
532775,Old Oak,2024-01-15T04:40:00.000+00:00,feeder,0020,N Current (RMS),A,15.4
532775,Old Oak,2024-01-15T04:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,37.3
532775,Old Oak,2024-01-15T04:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,37.1
532775,Old Oak,2024-01-15T04:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,39.3
532775,Old Oak,2024-01-15T04:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.57
532775,Old Oak,2024-01-15T04:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.62
532775,Old Oak,2024-01-15T04:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.82
532775,Old Oak,2024-01-15T04:40:00.000+00:00,feeder,0010,L3 Active Power,kW,2.44
532775,Old Oak,2024-01-15T04:40:00.000+00:00,feeder,0010,L2 Active Power,kW,6.11
532775,Old Oak,2024-01-15T04:40:00.000+00:00,feeder,0010,L1 Active Power,kW,2.7
532775,Old Oak,2024-01-15T04:40:00.000+00:00,feeder,0010,N Current (RMS),A,24.8
532775,Old Oak,2024-01-15T04:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,12.6
532775,Old Oak,2024-01-15T04:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,26.6
532775,Old Oak,2024-01-15T04:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,12.1
532775,Old Oak,2024-01-15T04:40:00.000+00:00,transformer,,Temperature,C,16.0
532775,Old Oak,2024-01-15T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.79
532775,Old Oak,2024-01-15T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.86
532775,Old Oak,2024-01-15T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.81
532775,Old Oak,2024-01-15T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.12
532775,Old Oak,2024-01-15T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
532775,Old Oak,2024-01-15T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.14
532775,Old Oak,2024-01-15T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.47
532775,Old Oak,2024-01-15T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.29
532775,Old Oak,2024-01-15T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.89
532775,Old Oak,2024-01-15T04:40:00.000+00:00,busbar,,L3 Active Power,kW,15.76
532775,Old Oak,2024-01-15T04:40:00.000+00:00,busbar,,L2 Active Power,kW,27.08
532775,Old Oak,2024-01-15T04:40:00.000+00:00,busbar,,L1 Active Power,kW,16.82
532775,Old Oak,2024-01-15T04:40:00.000+00:00,busbar,,N Current (RMS),A,60.7
532775,Old Oak,2024-01-15T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,69.4
532775,Old Oak,2024-01-15T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,112.7
532775,Old Oak,2024-01-15T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,73.0
532775,Old Oak,2024-01-15T04:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.78
532775,Old Oak,2024-01-15T04:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.04
532775,Old Oak,2024-01-15T04:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.52
532775,Old Oak,2024-01-15T04:30:00.000+00:00,feeder,0040,L3 Active Power,kW,2.64
532775,Old Oak,2024-01-15T04:30:00.000+00:00,feeder,0040,L2 Active Power,kW,5.83
532775,Old Oak,2024-01-15T04:30:00.000+00:00,feeder,0040,L1 Active Power,kW,1.57
532775,Old Oak,2024-01-15T04:30:00.000+00:00,feeder,0040,N Current (RMS),A,17.6
532775,Old Oak,2024-01-15T04:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,11.5
532775,Old Oak,2024-01-15T04:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,25.1
532775,Old Oak,2024-01-15T04:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,8.1
532775,Old Oak,2024-01-15T04:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.14
532775,Old Oak,2024-01-15T04:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.69
532775,Old Oak,2024-01-15T04:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.27
532775,Old Oak,2024-01-15T04:30:00.000+00:00,feeder,0030,L3 Active Power,kW,1.79
532775,Old Oak,2024-01-15T04:30:00.000+00:00,feeder,0030,L2 Active Power,kW,7.21
532775,Old Oak,2024-01-15T04:30:00.000+00:00,feeder,0030,L1 Active Power,kW,3.82
532775,Old Oak,2024-01-15T04:30:00.000+00:00,feeder,0030,N Current (RMS),A,20.0
532775,Old Oak,2024-01-15T04:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,9.3
532775,Old Oak,2024-01-15T04:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,30.1
532775,Old Oak,2024-01-15T04:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,17.2
532775,Old Oak,2024-01-15T04:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.06
532775,Old Oak,2024-01-15T04:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.62
532775,Old Oak,2024-01-15T04:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.15
532775,Old Oak,2024-01-15T04:30:00.000+00:00,feeder,0020,L3 Active Power,kW,9.05
532775,Old Oak,2024-01-15T04:30:00.000+00:00,feeder,0020,L2 Active Power,kW,9.37
532775,Old Oak,2024-01-15T04:30:00.000+00:00,feeder,0020,L1 Active Power,kW,10.81
532775,Old Oak,2024-01-15T04:30:00.000+00:00,feeder,0020,N Current (RMS),A,16.0
532775,Old Oak,2024-01-15T04:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,38.4
532775,Old Oak,2024-01-15T04:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,39.4
532775,Old Oak,2024-01-15T04:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,45.5
532775,Old Oak,2024-01-15T04:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.72
532775,Old Oak,2024-01-15T04:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.32
532775,Old Oak,2024-01-15T04:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.96
532775,Old Oak,2024-01-15T04:30:00.000+00:00,feeder,0010,L3 Active Power,kW,3.53
532775,Old Oak,2024-01-15T04:30:00.000+00:00,feeder,0010,L2 Active Power,kW,5.08
532775,Old Oak,2024-01-15T04:30:00.000+00:00,feeder,0010,L1 Active Power,kW,2.66
532775,Old Oak,2024-01-15T04:30:00.000+00:00,feeder,0010,N Current (RMS),A,21.6
532775,Old Oak,2024-01-15T04:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,16.6
532775,Old Oak,2024-01-15T04:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,21.7
532775,Old Oak,2024-01-15T04:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,12.0
532775,Old Oak,2024-01-15T04:30:00.000+00:00,transformer,,Temperature,C,16.2
532775,Old Oak,2024-01-15T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
532775,Old Oak,2024-01-15T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.71
532775,Old Oak,2024-01-15T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
532775,Old Oak,2024-01-15T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.95
532775,Old Oak,2024-01-15T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
532775,Old Oak,2024-01-15T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.84
532775,Old Oak,2024-01-15T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.7
532775,Old Oak,2024-01-15T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.21
532775,Old Oak,2024-01-15T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.89
532775,Old Oak,2024-01-15T04:30:00.000+00:00,busbar,,L3 Active Power,kW,17.01
532775,Old Oak,2024-01-15T04:30:00.000+00:00,busbar,,L2 Active Power,kW,27.49
532775,Old Oak,2024-01-15T04:30:00.000+00:00,busbar,,L1 Active Power,kW,18.86
532775,Old Oak,2024-01-15T04:30:00.000+00:00,busbar,,N Current (RMS),A,56.3
532775,Old Oak,2024-01-15T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,74.3
532775,Old Oak,2024-01-15T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,114.0
532775,Old Oak,2024-01-15T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,81.0
532775,Old Oak,2024-01-15T04:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.77
532775,Old Oak,2024-01-15T04:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.93
532775,Old Oak,2024-01-15T04:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.55
532775,Old Oak,2024-01-15T04:20:00.000+00:00,feeder,0040,L3 Active Power,kW,2.25
532775,Old Oak,2024-01-15T04:20:00.000+00:00,feeder,0040,L2 Active Power,kW,4.75
532775,Old Oak,2024-01-15T04:20:00.000+00:00,feeder,0040,L1 Active Power,kW,1.34
532775,Old Oak,2024-01-15T04:20:00.000+00:00,feeder,0040,N Current (RMS),A,14.8
532775,Old Oak,2024-01-15T04:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,10.5
532775,Old Oak,2024-01-15T04:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,20.4
532775,Old Oak,2024-01-15T04:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,6.8
532775,Old Oak,2024-01-15T04:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.13
532775,Old Oak,2024-01-15T04:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.72
532775,Old Oak,2024-01-15T04:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.28
532775,Old Oak,2024-01-15T04:20:00.000+00:00,feeder,0030,L3 Active Power,kW,1.87
532775,Old Oak,2024-01-15T04:20:00.000+00:00,feeder,0030,L2 Active Power,kW,7.18
532775,Old Oak,2024-01-15T04:20:00.000+00:00,feeder,0030,L1 Active Power,kW,2.24
532775,Old Oak,2024-01-15T04:20:00.000+00:00,feeder,0030,N Current (RMS),A,21.7
532775,Old Oak,2024-01-15T04:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,9.5
532775,Old Oak,2024-01-15T04:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,30.0
532775,Old Oak,2024-01-15T04:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,12.0
532775,Old Oak,2024-01-15T04:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.68
532775,Old Oak,2024-01-15T04:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.05
532775,Old Oak,2024-01-15T04:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.34
532775,Old Oak,2024-01-15T04:20:00.000+00:00,feeder,0020,L3 Active Power,kW,9.07
532775,Old Oak,2024-01-15T04:20:00.000+00:00,feeder,0020,L2 Active Power,kW,9.23
532775,Old Oak,2024-01-15T04:20:00.000+00:00,feeder,0020,L1 Active Power,kW,6.56
532775,Old Oak,2024-01-15T04:20:00.000+00:00,feeder,0020,N Current (RMS),A,22.0
532775,Old Oak,2024-01-15T04:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,38.7
532775,Old Oak,2024-01-15T04:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,38.5
532775,Old Oak,2024-01-15T04:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,29.0
532775,Old Oak,2024-01-15T04:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.74
532775,Old Oak,2024-01-15T04:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.77
532775,Old Oak,2024-01-15T04:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.03
532775,Old Oak,2024-01-15T04:20:00.000+00:00,feeder,0010,L3 Active Power,kW,2.49
532775,Old Oak,2024-01-15T04:20:00.000+00:00,feeder,0010,L2 Active Power,kW,7.04
532775,Old Oak,2024-01-15T04:20:00.000+00:00,feeder,0010,L1 Active Power,kW,2.63
532775,Old Oak,2024-01-15T04:20:00.000+00:00,feeder,0010,N Current (RMS),A,28.7
532775,Old Oak,2024-01-15T04:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,12.9
532775,Old Oak,2024-01-15T04:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,30.0
532775,Old Oak,2024-01-15T04:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,12.0
532775,Old Oak,2024-01-15T04:20:00.000+00:00,transformer,,Temperature,C,16.3
532775,Old Oak,2024-01-15T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
532775,Old Oak,2024-01-15T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.95
532775,Old Oak,2024-01-15T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
532775,Old Oak,2024-01-15T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.07
532775,Old Oak,2024-01-15T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
532775,Old Oak,2024-01-15T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.24
532775,Old Oak,2024-01-15T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.33
532775,Old Oak,2024-01-15T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.17
532775,Old Oak,2024-01-15T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.2
532775,Old Oak,2024-01-15T04:20:00.000+00:00,busbar,,L3 Active Power,kW,15.67
532775,Old Oak,2024-01-15T04:20:00.000+00:00,busbar,,L2 Active Power,kW,28.21
532775,Old Oak,2024-01-15T04:20:00.000+00:00,busbar,,L1 Active Power,kW,12.77
532775,Old Oak,2024-01-15T04:20:00.000+00:00,busbar,,N Current (RMS),A,78.0
532775,Old Oak,2024-01-15T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,69.6
532775,Old Oak,2024-01-15T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,116.7
532775,Old Oak,2024-01-15T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,58.3
532775,Old Oak,2024-01-15T04:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.68
532775,Old Oak,2024-01-15T04:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.06
532775,Old Oak,2024-01-15T04:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.6
532775,Old Oak,2024-01-15T04:10:00.000+00:00,feeder,0040,L3 Active Power,kW,0.8
532775,Old Oak,2024-01-15T04:10:00.000+00:00,feeder,0040,L2 Active Power,kW,5.59
532775,Old Oak,2024-01-15T04:10:00.000+00:00,feeder,0040,L1 Active Power,kW,1.47
532775,Old Oak,2024-01-15T04:10:00.000+00:00,feeder,0040,N Current (RMS),A,20.0
532775,Old Oak,2024-01-15T04:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,4.9
532775,Old Oak,2024-01-15T04:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,24.2
532775,Old Oak,2024-01-15T04:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,7.9
532775,Old Oak,2024-01-15T04:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.82
532775,Old Oak,2024-01-15T04:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.12
532775,Old Oak,2024-01-15T04:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.88
532775,Old Oak,2024-01-15T04:10:00.000+00:00,feeder,0030,L3 Active Power,kW,2.17
532775,Old Oak,2024-01-15T04:10:00.000+00:00,feeder,0030,L2 Active Power,kW,6.82
532775,Old Oak,2024-01-15T04:10:00.000+00:00,feeder,0030,L1 Active Power,kW,1.78
532775,Old Oak,2024-01-15T04:10:00.000+00:00,feeder,0030,N Current (RMS),A,20.7
532775,Old Oak,2024-01-15T04:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,10.0
532775,Old Oak,2024-01-15T04:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,28.8
532775,Old Oak,2024-01-15T04:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,8.9
532775,Old Oak,2024-01-15T04:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.61
532775,Old Oak,2024-01-15T04:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.74
532775,Old Oak,2024-01-15T04:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.39
532775,Old Oak,2024-01-15T04:10:00.000+00:00,feeder,0020,L3 Active Power,kW,8.24
532775,Old Oak,2024-01-15T04:10:00.000+00:00,feeder,0020,L2 Active Power,kW,7.98
532775,Old Oak,2024-01-15T04:10:00.000+00:00,feeder,0020,L1 Active Power,kW,8.42
532775,Old Oak,2024-01-15T04:10:00.000+00:00,feeder,0020,N Current (RMS),A,17.5
532775,Old Oak,2024-01-15T04:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,35.3
532775,Old Oak,2024-01-15T04:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,33.5
532775,Old Oak,2024-01-15T04:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,37.2
532775,Old Oak,2024-01-15T04:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.37
532775,Old Oak,2024-01-15T04:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.93
532775,Old Oak,2024-01-15T04:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.82
532775,Old Oak,2024-01-15T04:10:00.000+00:00,feeder,0010,L3 Active Power,kW,2.95
532775,Old Oak,2024-01-15T04:10:00.000+00:00,feeder,0010,L2 Active Power,kW,7.45
532775,Old Oak,2024-01-15T04:10:00.000+00:00,feeder,0010,L1 Active Power,kW,2.83
532775,Old Oak,2024-01-15T04:10:00.000+00:00,feeder,0010,N Current (RMS),A,28.8
532775,Old Oak,2024-01-15T04:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,14.3
532775,Old Oak,2024-01-15T04:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,31.6
532775,Old Oak,2024-01-15T04:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,12.4
532775,Old Oak,2024-01-15T04:10:00.000+00:00,transformer,,Temperature,C,16.5
532775,Old Oak,2024-01-15T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.81
532775,Old Oak,2024-01-15T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.97
532775,Old Oak,2024-01-15T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
532775,Old Oak,2024-01-15T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.25
532775,Old Oak,2024-01-15T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
532775,Old Oak,2024-01-15T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.24
532775,Old Oak,2024-01-15T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.48
532775,Old Oak,2024-01-15T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.99
532775,Old Oak,2024-01-15T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.7
532775,Old Oak,2024-01-15T04:10:00.000+00:00,busbar,,L3 Active Power,kW,14.16
532775,Old Oak,2024-01-15T04:10:00.000+00:00,busbar,,L2 Active Power,kW,27.84
532775,Old Oak,2024-01-15T04:10:00.000+00:00,busbar,,L1 Active Power,kW,14.5
532775,Old Oak,2024-01-15T04:10:00.000+00:00,busbar,,N Current (RMS),A,69.9
532775,Old Oak,2024-01-15T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,63.0
532775,Old Oak,2024-01-15T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,115.4
532775,Old Oak,2024-01-15T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,64.1
532775,Old Oak,2024-01-15T04:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.71
532775,Old Oak,2024-01-15T04:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.07
532775,Old Oak,2024-01-15T04:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.67
532775,Old Oak,2024-01-15T04:00:00.000+00:00,feeder,0040,L3 Active Power,kW,0.75
532775,Old Oak,2024-01-15T04:00:00.000+00:00,feeder,0040,L2 Active Power,kW,5.63
532775,Old Oak,2024-01-15T04:00:00.000+00:00,feeder,0040,L1 Active Power,kW,1.03
532775,Old Oak,2024-01-15T04:00:00.000+00:00,feeder,0040,N Current (RMS),A,20.0
532775,Old Oak,2024-01-15T04:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,4.8
532775,Old Oak,2024-01-15T04:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,24.2
532775,Old Oak,2024-01-15T04:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,5.4
532775,Old Oak,2024-01-15T04:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.76
532775,Old Oak,2024-01-15T04:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.06
532775,Old Oak,2024-01-15T04:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.7
532775,Old Oak,2024-01-15T04:00:00.000+00:00,feeder,0030,L3 Active Power,kW,2.1
532775,Old Oak,2024-01-15T04:00:00.000+00:00,feeder,0030,L2 Active Power,kW,6.92
532775,Old Oak,2024-01-15T04:00:00.000+00:00,feeder,0030,L1 Active Power,kW,2.19
532775,Old Oak,2024-01-15T04:00:00.000+00:00,feeder,0030,N Current (RMS),A,21.0
532775,Old Oak,2024-01-15T04:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,9.7
532775,Old Oak,2024-01-15T04:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,29.2
532775,Old Oak,2024-01-15T04:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,10.3
532775,Old Oak,2024-01-15T04:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.93
532775,Old Oak,2024-01-15T04:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.06
532775,Old Oak,2024-01-15T04:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.44
532775,Old Oak,2024-01-15T04:00:00.000+00:00,feeder,0020,L3 Active Power,kW,8.71
532775,Old Oak,2024-01-15T04:00:00.000+00:00,feeder,0020,L2 Active Power,kW,8.28
532775,Old Oak,2024-01-15T04:00:00.000+00:00,feeder,0020,L1 Active Power,kW,5.87
532775,Old Oak,2024-01-15T04:00:00.000+00:00,feeder,0020,N Current (RMS),A,24.1
532775,Old Oak,2024-01-15T04:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,37.9
532775,Old Oak,2024-01-15T04:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,34.6
532775,Old Oak,2024-01-15T04:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,26.9
532775,Old Oak,2024-01-15T04:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.65
532775,Old Oak,2024-01-15T04:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.88
532775,Old Oak,2024-01-15T04:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.87
532775,Old Oak,2024-01-15T04:00:00.000+00:00,feeder,0010,L3 Active Power,kW,2.96
532775,Old Oak,2024-01-15T04:00:00.000+00:00,feeder,0010,L2 Active Power,kW,7.69
532775,Old Oak,2024-01-15T04:00:00.000+00:00,feeder,0010,L1 Active Power,kW,2.75
532775,Old Oak,2024-01-15T04:00:00.000+00:00,feeder,0010,N Current (RMS),A,31.0
532775,Old Oak,2024-01-15T04:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,14.6
532775,Old Oak,2024-01-15T04:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,32.5
532775,Old Oak,2024-01-15T04:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,12.2
532775,Old Oak,2024-01-15T04:00:00.000+00:00,transformer,,Temperature,C,16.6
532775,Old Oak,2024-01-15T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.81
532775,Old Oak,2024-01-15T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.55
532775,Old Oak,2024-01-15T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.77
532775,Old Oak,2024-01-15T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.74
532775,Old Oak,2024-01-15T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
532775,Old Oak,2024-01-15T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.89
532775,Old Oak,2024-01-15T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.06
532775,Old Oak,2024-01-15T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.31
532775,Old Oak,2024-01-15T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.68
532775,Old Oak,2024-01-15T04:00:00.000+00:00,busbar,,L3 Active Power,kW,14.52
532775,Old Oak,2024-01-15T04:00:00.000+00:00,busbar,,L2 Active Power,kW,28.52
532775,Old Oak,2024-01-15T04:00:00.000+00:00,busbar,,L1 Active Power,kW,11.83
532775,Old Oak,2024-01-15T04:00:00.000+00:00,busbar,,N Current (RMS),A,81.8
532775,Old Oak,2024-01-15T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,65.4
532775,Old Oak,2024-01-15T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,118.1
532775,Old Oak,2024-01-15T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,53.5
532775,Old Oak,2024-01-15T03:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.61
532775,Old Oak,2024-01-15T03:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.02
532775,Old Oak,2024-01-15T03:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.56
532775,Old Oak,2024-01-15T03:50:00.000+00:00,feeder,0040,L3 Active Power,kW,0.76
532775,Old Oak,2024-01-15T03:50:00.000+00:00,feeder,0040,L2 Active Power,kW,6.98
532775,Old Oak,2024-01-15T03:50:00.000+00:00,feeder,0040,L1 Active Power,kW,1.19
532775,Old Oak,2024-01-15T03:50:00.000+00:00,feeder,0040,N Current (RMS),A,24.6
532775,Old Oak,2024-01-15T03:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,4.5
532775,Old Oak,2024-01-15T03:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,29.4
532775,Old Oak,2024-01-15T03:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,5.7
532775,Old Oak,2024-01-15T03:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.69
532775,Old Oak,2024-01-15T03:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.07
532775,Old Oak,2024-01-15T03:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.8
532775,Old Oak,2024-01-15T03:50:00.000+00:00,feeder,0030,L3 Active Power,kW,2.19
532775,Old Oak,2024-01-15T03:50:00.000+00:00,feeder,0030,L2 Active Power,kW,6.88
532775,Old Oak,2024-01-15T03:50:00.000+00:00,feeder,0030,L1 Active Power,kW,2.39
532775,Old Oak,2024-01-15T03:50:00.000+00:00,feeder,0030,N Current (RMS),A,19.4
532775,Old Oak,2024-01-15T03:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,9.9
532775,Old Oak,2024-01-15T03:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,29.0
532775,Old Oak,2024-01-15T03:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,11.0
532775,Old Oak,2024-01-15T03:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.75
532775,Old Oak,2024-01-15T03:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.24
532775,Old Oak,2024-01-15T03:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.46
532775,Old Oak,2024-01-15T03:50:00.000+00:00,feeder,0020,L3 Active Power,kW,7.74
532775,Old Oak,2024-01-15T03:50:00.000+00:00,feeder,0020,L2 Active Power,kW,8.3
532775,Old Oak,2024-01-15T03:50:00.000+00:00,feeder,0020,L1 Active Power,kW,6.07
532775,Old Oak,2024-01-15T03:50:00.000+00:00,feeder,0020,N Current (RMS),A,18.8
532775,Old Oak,2024-01-15T03:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,33.6
532775,Old Oak,2024-01-15T03:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,34.6
532775,Old Oak,2024-01-15T03:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,26.8
532775,Old Oak,2024-01-15T03:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.71
532775,Old Oak,2024-01-15T03:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.83
532775,Old Oak,2024-01-15T03:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.16
532775,Old Oak,2024-01-15T03:50:00.000+00:00,feeder,0010,L3 Active Power,kW,2.67
532775,Old Oak,2024-01-15T03:50:00.000+00:00,feeder,0010,L2 Active Power,kW,6.47
532775,Old Oak,2024-01-15T03:50:00.000+00:00,feeder,0010,L1 Active Power,kW,2.37
532775,Old Oak,2024-01-15T03:50:00.000+00:00,feeder,0010,N Current (RMS),A,28.1
532775,Old Oak,2024-01-15T03:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,13.8
532775,Old Oak,2024-01-15T03:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,27.9
532775,Old Oak,2024-01-15T03:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,11.3
532775,Old Oak,2024-01-15T03:50:00.000+00:00,transformer,,Temperature,C,16.8
532775,Old Oak,2024-01-15T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
532775,Old Oak,2024-01-15T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.99
532775,Old Oak,2024-01-15T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.77
532775,Old Oak,2024-01-15T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.2
532775,Old Oak,2024-01-15T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.05
532775,Old Oak,2024-01-15T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.27
532775,Old Oak,2024-01-15T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.77
532775,Old Oak,2024-01-15T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.5
532775,Old Oak,2024-01-15T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.99
532775,Old Oak,2024-01-15T03:50:00.000+00:00,busbar,,L3 Active Power,kW,13.37
532775,Old Oak,2024-01-15T03:50:00.000+00:00,busbar,,L2 Active Power,kW,28.64
532775,Old Oak,2024-01-15T03:50:00.000+00:00,busbar,,L1 Active Power,kW,12.02
532775,Old Oak,2024-01-15T03:50:00.000+00:00,busbar,,N Current (RMS),A,77.9
532775,Old Oak,2024-01-15T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,60.5
532775,Old Oak,2024-01-15T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,118.4
532775,Old Oak,2024-01-15T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,54.2
532775,Old Oak,2024-01-15T03:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.78
532775,Old Oak,2024-01-15T03:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.07
532775,Old Oak,2024-01-15T03:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.36
532775,Old Oak,2024-01-15T03:40:00.000+00:00,feeder,0040,L3 Active Power,kW,0.75
532775,Old Oak,2024-01-15T03:40:00.000+00:00,feeder,0040,L2 Active Power,kW,3.72
532775,Old Oak,2024-01-15T03:40:00.000+00:00,feeder,0040,L1 Active Power,kW,1.2
532775,Old Oak,2024-01-15T03:40:00.000+00:00,feeder,0040,N Current (RMS),A,14.6
532775,Old Oak,2024-01-15T03:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,4.9
532775,Old Oak,2024-01-15T03:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,17.2
532775,Old Oak,2024-01-15T03:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,5.4
532775,Old Oak,2024-01-15T03:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.97
532775,Old Oak,2024-01-15T03:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.11
532775,Old Oak,2024-01-15T03:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.53
532775,Old Oak,2024-01-15T03:40:00.000+00:00,feeder,0030,L3 Active Power,kW,1.94
532775,Old Oak,2024-01-15T03:40:00.000+00:00,feeder,0030,L2 Active Power,kW,6.33
532775,Old Oak,2024-01-15T03:40:00.000+00:00,feeder,0030,L1 Active Power,kW,2.68
532775,Old Oak,2024-01-15T03:40:00.000+00:00,feeder,0030,N Current (RMS),A,19.7
532775,Old Oak,2024-01-15T03:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,9.5
532775,Old Oak,2024-01-15T03:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,27.0
532775,Old Oak,2024-01-15T03:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,11.8
532775,Old Oak,2024-01-15T03:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.5
532775,Old Oak,2024-01-15T03:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.42
532775,Old Oak,2024-01-15T03:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.12
532775,Old Oak,2024-01-15T03:40:00.000+00:00,feeder,0020,L3 Active Power,kW,7.16
532775,Old Oak,2024-01-15T03:40:00.000+00:00,feeder,0020,L2 Active Power,kW,8.61
532775,Old Oak,2024-01-15T03:40:00.000+00:00,feeder,0020,L1 Active Power,kW,6.4
532775,Old Oak,2024-01-15T03:40:00.000+00:00,feeder,0020,N Current (RMS),A,17.0
532775,Old Oak,2024-01-15T03:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,31.2
532775,Old Oak,2024-01-15T03:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,35.8
532775,Old Oak,2024-01-15T03:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,27.8
532775,Old Oak,2024-01-15T03:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.44
532775,Old Oak,2024-01-15T03:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.47
532775,Old Oak,2024-01-15T03:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.05
532775,Old Oak,2024-01-15T03:40:00.000+00:00,feeder,0010,L3 Active Power,kW,3.6
532775,Old Oak,2024-01-15T03:40:00.000+00:00,feeder,0010,L2 Active Power,kW,5.34
532775,Old Oak,2024-01-15T03:40:00.000+00:00,feeder,0010,L1 Active Power,kW,2.4
532775,Old Oak,2024-01-15T03:40:00.000+00:00,feeder,0010,N Current (RMS),A,23.1
532775,Old Oak,2024-01-15T03:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,16.5
532775,Old Oak,2024-01-15T03:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,22.7
532775,Old Oak,2024-01-15T03:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,11.3
532775,Old Oak,2024-01-15T03:40:00.000+00:00,transformer,,Temperature,C,17.0
532775,Old Oak,2024-01-15T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.83
532775,Old Oak,2024-01-15T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.18
532775,Old Oak,2024-01-15T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
532775,Old Oak,2024-01-15T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.64
532775,Old Oak,2024-01-15T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
532775,Old Oak,2024-01-15T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.28
532775,Old Oak,2024-01-15T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.69
532775,Old Oak,2024-01-15T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.13
532775,Old Oak,2024-01-15T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.07
532775,Old Oak,2024-01-15T03:40:00.000+00:00,busbar,,L3 Active Power,kW,13.45
532775,Old Oak,2024-01-15T03:40:00.000+00:00,busbar,,L2 Active Power,kW,23.99
532775,Old Oak,2024-01-15T03:40:00.000+00:00,busbar,,L1 Active Power,kW,12.69
532775,Old Oak,2024-01-15T03:40:00.000+00:00,busbar,,N Current (RMS),A,60.3
532775,Old Oak,2024-01-15T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,60.7
532775,Old Oak,2024-01-15T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,99.6
532775,Old Oak,2024-01-15T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,55.6
532775,Old Oak,2024-01-15T03:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.73
532775,Old Oak,2024-01-15T03:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.93
532775,Old Oak,2024-01-15T03:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.31
532775,Old Oak,2024-01-15T03:30:00.000+00:00,feeder,0040,L3 Active Power,kW,0.73
532775,Old Oak,2024-01-15T03:30:00.000+00:00,feeder,0040,L2 Active Power,kW,4.21
532775,Old Oak,2024-01-15T03:30:00.000+00:00,feeder,0040,L1 Active Power,kW,1.24
532775,Old Oak,2024-01-15T03:30:00.000+00:00,feeder,0040,N Current (RMS),A,15.9
532775,Old Oak,2024-01-15T03:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,4.7
532775,Old Oak,2024-01-15T03:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,18.6
532775,Old Oak,2024-01-15T03:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,5.5
532775,Old Oak,2024-01-15T03:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.06
532775,Old Oak,2024-01-15T03:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.03
532775,Old Oak,2024-01-15T03:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.52
532775,Old Oak,2024-01-15T03:30:00.000+00:00,feeder,0030,L3 Active Power,kW,1.87
532775,Old Oak,2024-01-15T03:30:00.000+00:00,feeder,0030,L2 Active Power,kW,5.1
532775,Old Oak,2024-01-15T03:30:00.000+00:00,feeder,0030,L1 Active Power,kW,2.69
532775,Old Oak,2024-01-15T03:30:00.000+00:00,feeder,0030,N Current (RMS),A,14.9
532775,Old Oak,2024-01-15T03:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,9.3
532775,Old Oak,2024-01-15T03:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,21.7
532775,Old Oak,2024-01-15T03:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,11.7
532775,Old Oak,2024-01-15T03:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.61
532775,Old Oak,2024-01-15T03:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.08
532775,Old Oak,2024-01-15T03:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.23
532775,Old Oak,2024-01-15T03:30:00.000+00:00,feeder,0020,L3 Active Power,kW,7.61
532775,Old Oak,2024-01-15T03:30:00.000+00:00,feeder,0020,L2 Active Power,kW,8.84
532775,Old Oak,2024-01-15T03:30:00.000+00:00,feeder,0020,L1 Active Power,kW,7.27
532775,Old Oak,2024-01-15T03:30:00.000+00:00,feeder,0020,N Current (RMS),A,17.1
532775,Old Oak,2024-01-15T03:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,33.2
532775,Old Oak,2024-01-15T03:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,36.7
532775,Old Oak,2024-01-15T03:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,31.1
532775,Old Oak,2024-01-15T03:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.22
532775,Old Oak,2024-01-15T03:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.58
532775,Old Oak,2024-01-15T03:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.66
532775,Old Oak,2024-01-15T03:30:00.000+00:00,feeder,0010,L3 Active Power,kW,2.73
532775,Old Oak,2024-01-15T03:30:00.000+00:00,feeder,0010,L2 Active Power,kW,4.9
532775,Old Oak,2024-01-15T03:30:00.000+00:00,feeder,0010,L1 Active Power,kW,2.74
532775,Old Oak,2024-01-15T03:30:00.000+00:00,feeder,0010,N Current (RMS),A,18.1
532775,Old Oak,2024-01-15T03:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,12.9
532775,Old Oak,2024-01-15T03:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,21.0
532775,Old Oak,2024-01-15T03:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,12.0
532775,Old Oak,2024-01-15T03:30:00.000+00:00,transformer,,Temperature,C,17.1
532775,Old Oak,2024-01-15T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
532775,Old Oak,2024-01-15T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.19
532775,Old Oak,2024-01-15T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.79
532775,Old Oak,2024-01-15T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.65
532775,Old Oak,2024-01-15T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
532775,Old Oak,2024-01-15T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.22
532775,Old Oak,2024-01-15T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.63
532775,Old Oak,2024-01-15T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.45
532775,Old Oak,2024-01-15T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.72
532775,Old Oak,2024-01-15T03:30:00.000+00:00,busbar,,L3 Active Power,kW,12.95
532775,Old Oak,2024-01-15T03:30:00.000+00:00,busbar,,L2 Active Power,kW,23.04
532775,Old Oak,2024-01-15T03:30:00.000+00:00,busbar,,L1 Active Power,kW,13.94
532775,Old Oak,2024-01-15T03:30:00.000+00:00,busbar,,N Current (RMS),A,55.4
532775,Old Oak,2024-01-15T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,58.7
532775,Old Oak,2024-01-15T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,95.1
532775,Old Oak,2024-01-15T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,60.1
532775,Old Oak,2024-01-15T03:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.71
532775,Old Oak,2024-01-15T03:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.99
532775,Old Oak,2024-01-15T03:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.36
532775,Old Oak,2024-01-15T03:20:00.000+00:00,feeder,0040,L3 Active Power,kW,0.66
532775,Old Oak,2024-01-15T03:20:00.000+00:00,feeder,0040,L2 Active Power,kW,2.72
532775,Old Oak,2024-01-15T03:20:00.000+00:00,feeder,0040,L1 Active Power,kW,1.22
532775,Old Oak,2024-01-15T03:20:00.000+00:00,feeder,0040,N Current (RMS),A,10.8
532775,Old Oak,2024-01-15T03:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,4.5
532775,Old Oak,2024-01-15T03:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,12.8
532775,Old Oak,2024-01-15T03:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,5.5
532775,Old Oak,2024-01-15T03:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.93
532775,Old Oak,2024-01-15T03:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.82
532775,Old Oak,2024-01-15T03:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.61
532775,Old Oak,2024-01-15T03:20:00.000+00:00,feeder,0030,L3 Active Power,kW,2.02
532775,Old Oak,2024-01-15T03:20:00.000+00:00,feeder,0030,L2 Active Power,kW,5.25
532775,Old Oak,2024-01-15T03:20:00.000+00:00,feeder,0030,L1 Active Power,kW,3.11
532775,Old Oak,2024-01-15T03:20:00.000+00:00,feeder,0030,N Current (RMS),A,14.4
532775,Old Oak,2024-01-15T03:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,9.7
532775,Old Oak,2024-01-15T03:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,22.2
532775,Old Oak,2024-01-15T03:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,13.6
532775,Old Oak,2024-01-15T03:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.26
532775,Old Oak,2024-01-15T03:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.28
532775,Old Oak,2024-01-15T03:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.52
532775,Old Oak,2024-01-15T03:20:00.000+00:00,feeder,0020,L3 Active Power,kW,7.58
532775,Old Oak,2024-01-15T03:20:00.000+00:00,feeder,0020,L2 Active Power,kW,8.57
532775,Old Oak,2024-01-15T03:20:00.000+00:00,feeder,0020,L1 Active Power,kW,8.36
532775,Old Oak,2024-01-15T03:20:00.000+00:00,feeder,0020,N Current (RMS),A,15.1
532775,Old Oak,2024-01-15T03:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,32.6
532775,Old Oak,2024-01-15T03:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,35.6
532775,Old Oak,2024-01-15T03:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,35.8
532775,Old Oak,2024-01-15T03:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.59
532775,Old Oak,2024-01-15T03:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.5
532775,Old Oak,2024-01-15T03:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.04
532775,Old Oak,2024-01-15T03:20:00.000+00:00,feeder,0010,L3 Active Power,kW,3.67
532775,Old Oak,2024-01-15T03:20:00.000+00:00,feeder,0010,L2 Active Power,kW,5.16
532775,Old Oak,2024-01-15T03:20:00.000+00:00,feeder,0010,L1 Active Power,kW,2.41
532775,Old Oak,2024-01-15T03:20:00.000+00:00,feeder,0010,N Current (RMS),A,23.3
532775,Old Oak,2024-01-15T03:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,17.0
532775,Old Oak,2024-01-15T03:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,22.0
532775,Old Oak,2024-01-15T03:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,11.3
532775,Old Oak,2024-01-15T03:20:00.000+00:00,transformer,,Temperature,C,17.3
532775,Old Oak,2024-01-15T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
532775,Old Oak,2024-01-15T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.39
532775,Old Oak,2024-01-15T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
532775,Old Oak,2024-01-15T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.85
532775,Old Oak,2024-01-15T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
532775,Old Oak,2024-01-15T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.47
532775,Old Oak,2024-01-15T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.5
532775,Old Oak,2024-01-15T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.59
532775,Old Oak,2024-01-15T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.53
532775,Old Oak,2024-01-15T03:20:00.000+00:00,busbar,,L3 Active Power,kW,13.93
532775,Old Oak,2024-01-15T03:20:00.000+00:00,busbar,,L2 Active Power,kW,21.71
532775,Old Oak,2024-01-15T03:20:00.000+00:00,busbar,,L1 Active Power,kW,15.1
532775,Old Oak,2024-01-15T03:20:00.000+00:00,busbar,,N Current (RMS),A,47.1
532775,Old Oak,2024-01-15T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,62.3
532775,Old Oak,2024-01-15T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,89.9
532775,Old Oak,2024-01-15T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,65.5
532775,Old Oak,2024-01-15T03:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.66
532775,Old Oak,2024-01-15T03:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.01
532775,Old Oak,2024-01-15T03:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.27
532775,Old Oak,2024-01-15T03:10:00.000+00:00,feeder,0040,L3 Active Power,kW,0.7
532775,Old Oak,2024-01-15T03:10:00.000+00:00,feeder,0040,L2 Active Power,kW,3.68
532775,Old Oak,2024-01-15T03:10:00.000+00:00,feeder,0040,L1 Active Power,kW,1.44
532775,Old Oak,2024-01-15T03:10:00.000+00:00,feeder,0040,N Current (RMS),A,14.3
532775,Old Oak,2024-01-15T03:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,4.5
532775,Old Oak,2024-01-15T03:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,16.8
532775,Old Oak,2024-01-15T03:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,6.2
532775,Old Oak,2024-01-15T03:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.91
532775,Old Oak,2024-01-15T03:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.74
532775,Old Oak,2024-01-15T03:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.69
532775,Old Oak,2024-01-15T03:10:00.000+00:00,feeder,0030,L3 Active Power,kW,1.99
532775,Old Oak,2024-01-15T03:10:00.000+00:00,feeder,0030,L2 Active Power,kW,5.34
532775,Old Oak,2024-01-15T03:10:00.000+00:00,feeder,0030,L1 Active Power,kW,2.62
532775,Old Oak,2024-01-15T03:10:00.000+00:00,feeder,0030,N Current (RMS),A,14.7
532775,Old Oak,2024-01-15T03:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,9.5
532775,Old Oak,2024-01-15T03:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,22.4
532775,Old Oak,2024-01-15T03:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,11.7
532775,Old Oak,2024-01-15T03:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.59
532775,Old Oak,2024-01-15T03:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
532775,Old Oak,2024-01-15T03:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.86
532775,Old Oak,2024-01-15T03:10:00.000+00:00,feeder,0020,L3 Active Power,kW,8.33
532775,Old Oak,2024-01-15T03:10:00.000+00:00,feeder,0020,L2 Active Power,kW,8.64
532775,Old Oak,2024-01-15T03:10:00.000+00:00,feeder,0020,L1 Active Power,kW,7.45
532775,Old Oak,2024-01-15T03:10:00.000+00:00,feeder,0020,N Current (RMS),A,18.5
