Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
532775,Old Oak,2024-01-15T03:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,35.7
532775,Old Oak,2024-01-15T03:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,35.8
532775,Old Oak,2024-01-15T03:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,33.1
532775,Old Oak,2024-01-15T03:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.7
532775,Old Oak,2024-01-15T03:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.57
532775,Old Oak,2024-01-15T03:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.27
532775,Old Oak,2024-01-15T03:10:00.000+00:00,feeder,0010,L3 Active Power,kW,2.42
532775,Old Oak,2024-01-15T03:10:00.000+00:00,feeder,0010,L2 Active Power,kW,5.69
532775,Old Oak,2024-01-15T03:10:00.000+00:00,feeder,0010,L1 Active Power,kW,2.45
532775,Old Oak,2024-01-15T03:10:00.000+00:00,feeder,0010,N Current (RMS),A,23.4
532775,Old Oak,2024-01-15T03:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,12.8
532775,Old Oak,2024-01-15T03:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,24.4
532775,Old Oak,2024-01-15T03:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,11.7
532775,Old Oak,2024-01-15T03:10:00.000+00:00,transformer,,Temperature,C,17.5
532775,Old Oak,2024-01-15T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
532775,Old Oak,2024-01-15T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.9
532775,Old Oak,2024-01-15T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.81
532775,Old Oak,2024-01-15T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.26
532775,Old Oak,2024-01-15T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
532775,Old Oak,2024-01-15T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.1
532775,Old Oak,2024-01-15T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.86
532775,Old Oak,2024-01-15T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.17
532775,Old Oak,2024-01-15T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.09
532775,Old Oak,2024-01-15T03:10:00.000+00:00,busbar,,L3 Active Power,kW,13.44
532775,Old Oak,2024-01-15T03:10:00.000+00:00,busbar,,L2 Active Power,kW,23.34
532775,Old Oak,2024-01-15T03:10:00.000+00:00,busbar,,L1 Active Power,kW,13.96
532775,Old Oak,2024-01-15T03:10:00.000+00:00,busbar,,N Current (RMS),A,57.5
532775,Old Oak,2024-01-15T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,60.7
532775,Old Oak,2024-01-15T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,96.7
532775,Old Oak,2024-01-15T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,61.7
532775,Old Oak,2024-01-15T03:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.63
532775,Old Oak,2024-01-15T03:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.02
532775,Old Oak,2024-01-15T03:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.1
532775,Old Oak,2024-01-15T03:00:00.000+00:00,feeder,0040,L3 Active Power,kW,0.75
532775,Old Oak,2024-01-15T03:00:00.000+00:00,feeder,0040,L2 Active Power,kW,3.35
532775,Old Oak,2024-01-15T03:00:00.000+00:00,feeder,0040,L1 Active Power,kW,1.59
532775,Old Oak,2024-01-15T03:00:00.000+00:00,feeder,0040,N Current (RMS),A,13.3
532775,Old Oak,2024-01-15T03:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,4.6
532775,Old Oak,2024-01-15T03:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,15.4
532775,Old Oak,2024-01-15T03:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,6.7
532775,Old Oak,2024-01-15T03:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.09
532775,Old Oak,2024-01-15T03:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.88
532775,Old Oak,2024-01-15T03:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.83
532775,Old Oak,2024-01-15T03:00:00.000+00:00,feeder,0030,L3 Active Power,kW,2.38
532775,Old Oak,2024-01-15T03:00:00.000+00:00,feeder,0030,L2 Active Power,kW,5.27
532775,Old Oak,2024-01-15T03:00:00.000+00:00,feeder,0030,L1 Active Power,kW,2.08
532775,Old Oak,2024-01-15T03:00:00.000+00:00,feeder,0030,N Current (RMS),A,15.6
532775,Old Oak,2024-01-15T03:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,12.1
532775,Old Oak,2024-01-15T03:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,22.2
532775,Old Oak,2024-01-15T03:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,9.8
532775,Old Oak,2024-01-15T03:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.57
532775,Old Oak,2024-01-15T03:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.24
532775,Old Oak,2024-01-15T03:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.97
532775,Old Oak,2024-01-15T03:00:00.000+00:00,feeder,0020,L3 Active Power,kW,8.01
532775,Old Oak,2024-01-15T03:00:00.000+00:00,feeder,0020,L2 Active Power,kW,8.41
532775,Old Oak,2024-01-15T03:00:00.000+00:00,feeder,0020,L1 Active Power,kW,5.65
532775,Old Oak,2024-01-15T03:00:00.000+00:00,feeder,0020,N Current (RMS),A,21.0
532775,Old Oak,2024-01-15T03:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,34.5
532775,Old Oak,2024-01-15T03:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,35.0
532775,Old Oak,2024-01-15T03:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,25.8
532775,Old Oak,2024-01-15T03:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.64
532775,Old Oak,2024-01-15T03:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.32
532775,Old Oak,2024-01-15T03:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.24
532775,Old Oak,2024-01-15T03:00:00.000+00:00,feeder,0010,L3 Active Power,kW,3.21
532775,Old Oak,2024-01-15T03:00:00.000+00:00,feeder,0010,L2 Active Power,kW,7.64
532775,Old Oak,2024-01-15T03:00:00.000+00:00,feeder,0010,L1 Active Power,kW,2.57
532775,Old Oak,2024-01-15T03:00:00.000+00:00,feeder,0010,N Current (RMS),A,29.3
532775,Old Oak,2024-01-15T03:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,15.4
532775,Old Oak,2024-01-15T03:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,31.7
532775,Old Oak,2024-01-15T03:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,12.0
532775,Old Oak,2024-01-15T03:00:00.000+00:00,transformer,,Temperature,C,17.7
532775,Old Oak,2024-01-15T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
532775,Old Oak,2024-01-15T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.31
532775,Old Oak,2024-01-15T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.81
532775,Old Oak,2024-01-15T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.73
532775,Old Oak,2024-01-15T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
532775,Old Oak,2024-01-15T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.55
532775,Old Oak,2024-01-15T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.93
532775,Old Oak,2024-01-15T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.82
532775,Old Oak,2024-01-15T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.14
532775,Old Oak,2024-01-15T03:00:00.000+00:00,busbar,,L3 Active Power,kW,14.35
532775,Old Oak,2024-01-15T03:00:00.000+00:00,busbar,,L2 Active Power,kW,24.67
532775,Old Oak,2024-01-15T03:00:00.000+00:00,busbar,,L1 Active Power,kW,11.9
532775,Old Oak,2024-01-15T03:00:00.000+00:00,busbar,,N Current (RMS),A,65.9
532775,Old Oak,2024-01-15T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,64.5
532775,Old Oak,2024-01-15T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,101.8
532775,Old Oak,2024-01-15T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,53.6
532775,Old Oak,2024-01-15T02:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.59
532775,Old Oak,2024-01-15T02:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.82
532775,Old Oak,2024-01-15T02:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.2
532775,Old Oak,2024-01-15T02:50:00.000+00:00,feeder,0040,L3 Active Power,kW,0.81
532775,Old Oak,2024-01-15T02:50:00.000+00:00,feeder,0040,L2 Active Power,kW,3.29
532775,Old Oak,2024-01-15T02:50:00.000+00:00,feeder,0040,L1 Active Power,kW,1.39
532775,Old Oak,2024-01-15T02:50:00.000+00:00,feeder,0040,N Current (RMS),A,12.6
532775,Old Oak,2024-01-15T02:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,4.6
532775,Old Oak,2024-01-15T02:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,15.1
532775,Old Oak,2024-01-15T02:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,6.0
532775,Old Oak,2024-01-15T02:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.92
532775,Old Oak,2024-01-15T02:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.79
532775,Old Oak,2024-01-15T02:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.87
532775,Old Oak,2024-01-15T02:50:00.000+00:00,feeder,0030,L3 Active Power,kW,1.94
532775,Old Oak,2024-01-15T02:50:00.000+00:00,feeder,0030,L2 Active Power,kW,5.55
532775,Old Oak,2024-01-15T02:50:00.000+00:00,feeder,0030,L1 Active Power,kW,1.86
532775,Old Oak,2024-01-15T02:50:00.000+00:00,feeder,0030,N Current (RMS),A,16.4
532775,Old Oak,2024-01-15T02:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,9.4
532775,Old Oak,2024-01-15T02:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,23.4
532775,Old Oak,2024-01-15T02:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,9.1
532775,Old Oak,2024-01-15T02:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.79
532775,Old Oak,2024-01-15T02:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.16
532775,Old Oak,2024-01-15T02:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.65
532775,Old Oak,2024-01-15T02:50:00.000+00:00,feeder,0020,L3 Active Power,kW,8.28
532775,Old Oak,2024-01-15T02:50:00.000+00:00,feeder,0020,L2 Active Power,kW,8.43
532775,Old Oak,2024-01-15T02:50:00.000+00:00,feeder,0020,L1 Active Power,kW,6.86
532775,Old Oak,2024-01-15T02:50:00.000+00:00,feeder,0020,N Current (RMS),A,20.1
532775,Old Oak,2024-01-15T02:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,36.2
532775,Old Oak,2024-01-15T02:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,35.2
532775,Old Oak,2024-01-15T02:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,30.5
532775,Old Oak,2024-01-15T02:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.5
532775,Old Oak,2024-01-15T02:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.47
532775,Old Oak,2024-01-15T02:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.06
532775,Old Oak,2024-01-15T02:50:00.000+00:00,feeder,0010,L3 Active Power,kW,2.86
532775,Old Oak,2024-01-15T02:50:00.000+00:00,feeder,0010,L2 Active Power,kW,8.18
532775,Old Oak,2024-01-15T02:50:00.000+00:00,feeder,0010,L1 Active Power,kW,2.5
532775,Old Oak,2024-01-15T02:50:00.000+00:00,feeder,0010,N Current (RMS),A,32.3
532775,Old Oak,2024-01-15T02:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,14.1
532775,Old Oak,2024-01-15T02:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,34.3
532775,Old Oak,2024-01-15T02:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,11.6
532775,Old Oak,2024-01-15T02:50:00.000+00:00,transformer,,Temperature,C,17.9
532775,Old Oak,2024-01-15T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
532775,Old Oak,2024-01-15T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.94
532775,Old Oak,2024-01-15T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.79
532775,Old Oak,2024-01-15T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.34
532775,Old Oak,2024-01-15T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
532775,Old Oak,2024-01-15T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.21
532775,Old Oak,2024-01-15T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.8
532775,Old Oak,2024-01-15T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.32
532775,Old Oak,2024-01-15T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.77
532775,Old Oak,2024-01-15T02:50:00.000+00:00,busbar,,L3 Active Power,kW,13.91
532775,Old Oak,2024-01-15T02:50:00.000+00:00,busbar,,L2 Active Power,kW,25.45
532775,Old Oak,2024-01-15T02:50:00.000+00:00,busbar,,L1 Active Power,kW,12.62
532775,Old Oak,2024-01-15T02:50:00.000+00:00,busbar,,N Current (RMS),A,68.4
532775,Old Oak,2024-01-15T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,63.0
532775,Old Oak,2024-01-15T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,105.4
532775,Old Oak,2024-01-15T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,56.4
532775,Old Oak,2024-01-15T02:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.57
532775,Old Oak,2024-01-15T02:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.88
532775,Old Oak,2024-01-15T02:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.42
532775,Old Oak,2024-01-15T02:40:00.000+00:00,feeder,0040,L3 Active Power,kW,0.87
532775,Old Oak,2024-01-15T02:40:00.000+00:00,feeder,0040,L2 Active Power,kW,3.53
532775,Old Oak,2024-01-15T02:40:00.000+00:00,feeder,0040,L1 Active Power,kW,1.23
532775,Old Oak,2024-01-15T02:40:00.000+00:00,feeder,0040,N Current (RMS),A,13.0
532775,Old Oak,2024-01-15T02:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,4.8
532775,Old Oak,2024-01-15T02:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,16.1
532775,Old Oak,2024-01-15T02:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,5.7
532775,Old Oak,2024-01-15T02:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.7
532775,Old Oak,2024-01-15T02:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.78
532775,Old Oak,2024-01-15T02:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.0
532775,Old Oak,2024-01-15T02:40:00.000+00:00,feeder,0030,L3 Active Power,kW,2.09
532775,Old Oak,2024-01-15T02:40:00.000+00:00,feeder,0030,L2 Active Power,kW,4.61
532775,Old Oak,2024-01-15T02:40:00.000+00:00,feeder,0030,L1 Active Power,kW,2.32
532775,Old Oak,2024-01-15T02:40:00.000+00:00,feeder,0030,N Current (RMS),A,11.7
532775,Old Oak,2024-01-15T02:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,9.6
532775,Old Oak,2024-01-15T02:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,19.8
532775,Old Oak,2024-01-15T02:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,11.3
532775,Old Oak,2024-01-15T02:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.97
532775,Old Oak,2024-01-15T02:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.31
532775,Old Oak,2024-01-15T02:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.62
532775,Old Oak,2024-01-15T02:40:00.000+00:00,feeder,0020,L3 Active Power,kW,6.84
532775,Old Oak,2024-01-15T02:40:00.000+00:00,feeder,0020,L2 Active Power,kW,8.3
532775,Old Oak,2024-01-15T02:40:00.000+00:00,feeder,0020,L1 Active Power,kW,7.69
532775,Old Oak,2024-01-15T02:40:00.000+00:00,feeder,0020,N Current (RMS),A,16.1
532775,Old Oak,2024-01-15T02:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,30.5
532775,Old Oak,2024-01-15T02:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,34.6
532775,Old Oak,2024-01-15T02:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,33.4
532775,Old Oak,2024-01-15T02:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.62
532775,Old Oak,2024-01-15T02:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.38
532775,Old Oak,2024-01-15T02:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.07
532775,Old Oak,2024-01-15T02:40:00.000+00:00,feeder,0010,L3 Active Power,kW,2.78
532775,Old Oak,2024-01-15T02:40:00.000+00:00,feeder,0010,L2 Active Power,kW,7.56
532775,Old Oak,2024-01-15T02:40:00.000+00:00,feeder,0010,L1 Active Power,kW,2.52
532775,Old Oak,2024-01-15T02:40:00.000+00:00,feeder,0010,N Current (RMS),A,29.7
532775,Old Oak,2024-01-15T02:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,13.9
532775,Old Oak,2024-01-15T02:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,31.5
532775,Old Oak,2024-01-15T02:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,11.7
532775,Old Oak,2024-01-15T02:40:00.000+00:00,transformer,,Temperature,C,18.1
532775,Old Oak,2024-01-15T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
532775,Old Oak,2024-01-15T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.7
532775,Old Oak,2024-01-15T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
532775,Old Oak,2024-01-15T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.04
532775,Old Oak,2024-01-15T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
532775,Old Oak,2024-01-15T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.94
532775,Old Oak,2024-01-15T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.86
532775,Old Oak,2024-01-15T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.59
532775,Old Oak,2024-01-15T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.12
532775,Old Oak,2024-01-15T02:40:00.000+00:00,busbar,,L3 Active Power,kW,12.58
532775,Old Oak,2024-01-15T02:40:00.000+00:00,busbar,,L2 Active Power,kW,24.0
532775,Old Oak,2024-01-15T02:40:00.000+00:00,busbar,,L1 Active Power,kW,13.76
532775,Old Oak,2024-01-15T02:40:00.000+00:00,busbar,,N Current (RMS),A,59.8
532775,Old Oak,2024-01-15T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,57.8
532775,Old Oak,2024-01-15T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,99.5
532775,Old Oak,2024-01-15T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,61.4
532775,Old Oak,2024-01-15T02:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.45
532775,Old Oak,2024-01-15T02:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.99
532775,Old Oak,2024-01-15T02:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.41
532775,Old Oak,2024-01-15T02:30:00.000+00:00,feeder,0040,L3 Active Power,kW,1.02
532775,Old Oak,2024-01-15T02:30:00.000+00:00,feeder,0040,L2 Active Power,kW,3.68
532775,Old Oak,2024-01-15T02:30:00.000+00:00,feeder,0040,L1 Active Power,kW,1.53
532775,Old Oak,2024-01-15T02:30:00.000+00:00,feeder,0040,N Current (RMS),A,12.8
532775,Old Oak,2024-01-15T02:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,5.1
532775,Old Oak,2024-01-15T02:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,16.7
532775,Old Oak,2024-01-15T02:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,6.8
532775,Old Oak,2024-01-15T02:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.99
532775,Old Oak,2024-01-15T02:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.1
532775,Old Oak,2024-01-15T02:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.81
532775,Old Oak,2024-01-15T02:30:00.000+00:00,feeder,0030,L3 Active Power,kW,2.11
532775,Old Oak,2024-01-15T02:30:00.000+00:00,feeder,0030,L2 Active Power,kW,3.22
532775,Old Oak,2024-01-15T02:30:00.000+00:00,feeder,0030,L1 Active Power,kW,2.2
532775,Old Oak,2024-01-15T02:30:00.000+00:00,feeder,0030,N Current (RMS),A,9.5
532775,Old Oak,2024-01-15T02:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,10.2
532775,Old Oak,2024-01-15T02:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,14.6
532775,Old Oak,2024-01-15T02:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,10.6
532775,Old Oak,2024-01-15T02:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.92
532775,Old Oak,2024-01-15T02:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.46
532775,Old Oak,2024-01-15T02:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.61
532775,Old Oak,2024-01-15T02:30:00.000+00:00,feeder,0020,L3 Active Power,kW,7.39
532775,Old Oak,2024-01-15T02:30:00.000+00:00,feeder,0020,L2 Active Power,kW,8.09
532775,Old Oak,2024-01-15T02:30:00.000+00:00,feeder,0020,L1 Active Power,kW,7.65
532775,Old Oak,2024-01-15T02:30:00.000+00:00,feeder,0020,N Current (RMS),A,16.0
532775,Old Oak,2024-01-15T02:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,32.5
532775,Old Oak,2024-01-15T02:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,33.9
532775,Old Oak,2024-01-15T02:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,33.2
532775,Old Oak,2024-01-15T02:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.66
532775,Old Oak,2024-01-15T02:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.36
532775,Old Oak,2024-01-15T02:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.06
532775,Old Oak,2024-01-15T02:30:00.000+00:00,feeder,0010,L3 Active Power,kW,3.27
532775,Old Oak,2024-01-15T02:30:00.000+00:00,feeder,0010,L2 Active Power,kW,7.82
532775,Old Oak,2024-01-15T02:30:00.000+00:00,feeder,0010,L1 Active Power,kW,2.7
532775,Old Oak,2024-01-15T02:30:00.000+00:00,feeder,0010,N Current (RMS),A,30.3
532775,Old Oak,2024-01-15T02:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,15.8
532775,Old Oak,2024-01-15T02:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,32.5
532775,Old Oak,2024-01-15T02:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,12.4
532775,Old Oak,2024-01-15T02:30:00.000+00:00,transformer,,Temperature,C,18.3
532775,Old Oak,2024-01-15T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
532775,Old Oak,2024-01-15T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.48
532775,Old Oak,2024-01-15T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
532775,Old Oak,2024-01-15T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.97
532775,Old Oak,2024-01-15T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
532775,Old Oak,2024-01-15T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.66
532775,Old Oak,2024-01-15T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.02
532775,Old Oak,2024-01-15T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.19
532775,Old Oak,2024-01-15T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.9
532775,Old Oak,2024-01-15T02:30:00.000+00:00,busbar,,L3 Active Power,kW,13.79
532775,Old Oak,2024-01-15T02:30:00.000+00:00,busbar,,L2 Active Power,kW,22.8
532775,Old Oak,2024-01-15T02:30:00.000+00:00,busbar,,L1 Active Power,kW,14.08
532775,Old Oak,2024-01-15T02:30:00.000+00:00,busbar,,N Current (RMS),A,55.6
532775,Old Oak,2024-01-15T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,62.8
532775,Old Oak,2024-01-15T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,94.8
532775,Old Oak,2024-01-15T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,62.5
532775,Old Oak,2024-01-15T02:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.59
532775,Old Oak,2024-01-15T02:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.07
532775,Old Oak,2024-01-15T02:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.44
532775,Old Oak,2024-01-15T02:20:00.000+00:00,feeder,0040,L3 Active Power,kW,1.04
532775,Old Oak,2024-01-15T02:20:00.000+00:00,feeder,0040,L2 Active Power,kW,3.12
532775,Old Oak,2024-01-15T02:20:00.000+00:00,feeder,0040,L1 Active Power,kW,1.53
532775,Old Oak,2024-01-15T02:20:00.000+00:00,feeder,0040,N Current (RMS),A,11.7
532775,Old Oak,2024-01-15T02:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,5.7
532775,Old Oak,2024-01-15T02:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,14.8
532775,Old Oak,2024-01-15T02:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,6.9
532775,Old Oak,2024-01-15T02:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.93
532775,Old Oak,2024-01-15T02:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.33
532775,Old Oak,2024-01-15T02:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.71
532775,Old Oak,2024-01-15T02:20:00.000+00:00,feeder,0030,L3 Active Power,kW,2.12
532775,Old Oak,2024-01-15T02:20:00.000+00:00,feeder,0030,L2 Active Power,kW,2.92
532775,Old Oak,2024-01-15T02:20:00.000+00:00,feeder,0030,L1 Active Power,kW,2.31
532775,Old Oak,2024-01-15T02:20:00.000+00:00,feeder,0030,N Current (RMS),A,9.6
532775,Old Oak,2024-01-15T02:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,10.1
532775,Old Oak,2024-01-15T02:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,13.9
532775,Old Oak,2024-01-15T02:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,10.9
532775,Old Oak,2024-01-15T02:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.84
532775,Old Oak,2024-01-15T02:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.07
532775,Old Oak,2024-01-15T02:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.98
532775,Old Oak,2024-01-15T02:20:00.000+00:00,feeder,0020,L3 Active Power,kW,6.87
532775,Old Oak,2024-01-15T02:20:00.000+00:00,feeder,0020,L2 Active Power,kW,8.74
532775,Old Oak,2024-01-15T02:20:00.000+00:00,feeder,0020,L1 Active Power,kW,8.45
532775,Old Oak,2024-01-15T02:20:00.000+00:00,feeder,0020,N Current (RMS),A,16.2
532775,Old Oak,2024-01-15T02:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,30.5
532775,Old Oak,2024-01-15T02:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,36.5
532775,Old Oak,2024-01-15T02:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,36.8
532775,Old Oak,2024-01-15T02:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.74
532775,Old Oak,2024-01-15T02:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.45
532775,Old Oak,2024-01-15T02:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.08
532775,Old Oak,2024-01-15T02:20:00.000+00:00,feeder,0010,L3 Active Power,kW,2.43
532775,Old Oak,2024-01-15T02:20:00.000+00:00,feeder,0010,L2 Active Power,kW,5.82
532775,Old Oak,2024-01-15T02:20:00.000+00:00,feeder,0010,L1 Active Power,kW,2.54
532775,Old Oak,2024-01-15T02:20:00.000+00:00,feeder,0010,N Current (RMS),A,24.4
532775,Old Oak,2024-01-15T02:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,13.0
532775,Old Oak,2024-01-15T02:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,25.3
532775,Old Oak,2024-01-15T02:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,11.9
532775,Old Oak,2024-01-15T02:20:00.000+00:00,transformer,,Temperature,C,18.6
532775,Old Oak,2024-01-15T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
532775,Old Oak,2024-01-15T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.87
532775,Old Oak,2024-01-15T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
532775,Old Oak,2024-01-15T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.36
532775,Old Oak,2024-01-15T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
532775,Old Oak,2024-01-15T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.95
532775,Old Oak,2024-01-15T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.09
532775,Old Oak,2024-01-15T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.03
532775,Old Oak,2024-01-15T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.21
532775,Old Oak,2024-01-15T02:20:00.000+00:00,busbar,,L3 Active Power,kW,12.47
532775,Old Oak,2024-01-15T02:20:00.000+00:00,busbar,,L2 Active Power,kW,20.59
532775,Old Oak,2024-01-15T02:20:00.000+00:00,busbar,,L1 Active Power,kW,14.84
532775,Old Oak,2024-01-15T02:20:00.000+00:00,busbar,,N Current (RMS),A,49.3
532775,Old Oak,2024-01-15T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,57.9
532775,Old Oak,2024-01-15T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,86.2
532775,Old Oak,2024-01-15T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,65.9
532775,Old Oak,2024-01-15T02:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.53
532775,Old Oak,2024-01-15T02:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.93
532775,Old Oak,2024-01-15T02:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.14
532775,Old Oak,2024-01-15T02:10:00.000+00:00,feeder,0040,L3 Active Power,kW,3.01
532775,Old Oak,2024-01-15T02:10:00.000+00:00,feeder,0040,L2 Active Power,kW,3.29
532775,Old Oak,2024-01-15T02:10:00.000+00:00,feeder,0040,L1 Active Power,kW,1.93
532775,Old Oak,2024-01-15T02:10:00.000+00:00,feeder,0040,N Current (RMS),A,9.9
532775,Old Oak,2024-01-15T02:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,12.8
532775,Old Oak,2024-01-15T02:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,15.3
532775,Old Oak,2024-01-15T02:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,9.3
532775,Old Oak,2024-01-15T02:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.93
532775,Old Oak,2024-01-15T02:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.31
532775,Old Oak,2024-01-15T02:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.73
532775,Old Oak,2024-01-15T02:10:00.000+00:00,feeder,0030,L3 Active Power,kW,2.19
532775,Old Oak,2024-01-15T02:10:00.000+00:00,feeder,0030,L2 Active Power,kW,2.94
532775,Old Oak,2024-01-15T02:10:00.000+00:00,feeder,0030,L1 Active Power,kW,2.74
532775,Old Oak,2024-01-15T02:10:00.000+00:00,feeder,0030,N Current (RMS),A,9.9
532775,Old Oak,2024-01-15T02:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,10.3
532775,Old Oak,2024-01-15T02:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,13.9
532775,Old Oak,2024-01-15T02:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,12.6
532775,Old Oak,2024-01-15T02:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.44
532775,Old Oak,2024-01-15T02:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.1
532775,Old Oak,2024-01-15T02:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.52
532775,Old Oak,2024-01-15T02:10:00.000+00:00,feeder,0020,L3 Active Power,kW,7.14
532775,Old Oak,2024-01-15T02:10:00.000+00:00,feeder,0020,L2 Active Power,kW,8.9
532775,Old Oak,2024-01-15T02:10:00.000+00:00,feeder,0020,L1 Active Power,kW,8.34
532775,Old Oak,2024-01-15T02:10:00.000+00:00,feeder,0020,N Current (RMS),A,18.0
532775,Old Oak,2024-01-15T02:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,32.3
532775,Old Oak,2024-01-15T02:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,37.2
532775,Old Oak,2024-01-15T02:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,35.9
532775,Old Oak,2024-01-15T02:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.49
532775,Old Oak,2024-01-15T02:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.28
532775,Old Oak,2024-01-15T02:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.05
532775,Old Oak,2024-01-15T02:10:00.000+00:00,feeder,0010,L3 Active Power,kW,3.94
532775,Old Oak,2024-01-15T02:10:00.000+00:00,feeder,0010,L2 Active Power,kW,4.82
532775,Old Oak,2024-01-15T02:10:00.000+00:00,feeder,0010,L1 Active Power,kW,2.56
532775,Old Oak,2024-01-15T02:10:00.000+00:00,feeder,0010,N Current (RMS),A,21.5
532775,Old Oak,2024-01-15T02:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,18.0
532775,Old Oak,2024-01-15T02:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,20.6
532775,Old Oak,2024-01-15T02:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,11.9
532775,Old Oak,2024-01-15T02:10:00.000+00:00,transformer,,Temperature,C,18.8
532775,Old Oak,2024-01-15T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
532775,Old Oak,2024-01-15T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.24
532775,Old Oak,2024-01-15T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
532775,Old Oak,2024-01-15T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.93
532775,Old Oak,2024-01-15T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
532775,Old Oak,2024-01-15T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.41
532775,Old Oak,2024-01-15T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.39
532775,Old Oak,2024-01-15T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.86
532775,Old Oak,2024-01-15T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.45
532775,Old Oak,2024-01-15T02:10:00.000+00:00,busbar,,L3 Active Power,kW,16.29
532775,Old Oak,2024-01-15T02:10:00.000+00:00,busbar,,L2 Active Power,kW,19.95
532775,Old Oak,2024-01-15T02:10:00.000+00:00,busbar,,L1 Active Power,kW,15.57
532775,Old Oak,2024-01-15T02:10:00.000+00:00,busbar,,N Current (RMS),A,45.1
532775,Old Oak,2024-01-15T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,72.0
532775,Old Oak,2024-01-15T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,83.6
532775,Old Oak,2024-01-15T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,68.1
532775,Old Oak,2024-01-15T02:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.72
532775,Old Oak,2024-01-15T02:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.02
532775,Old Oak,2024-01-15T02:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.17
532775,Old Oak,2024-01-15T02:00:00.000+00:00,feeder,0040,L3 Active Power,kW,2.94
532775,Old Oak,2024-01-15T02:00:00.000+00:00,feeder,0040,L2 Active Power,kW,3.14
532775,Old Oak,2024-01-15T02:00:00.000+00:00,feeder,0040,L1 Active Power,kW,1.44
532775,Old Oak,2024-01-15T02:00:00.000+00:00,feeder,0040,N Current (RMS),A,9.9
532775,Old Oak,2024-01-15T02:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,12.7
532775,Old Oak,2024-01-15T02:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,14.9
532775,Old Oak,2024-01-15T02:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,6.3
532775,Old Oak,2024-01-15T02:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.0
532775,Old Oak,2024-01-15T02:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.12
532775,Old Oak,2024-01-15T02:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.61
532775,Old Oak,2024-01-15T02:00:00.000+00:00,feeder,0030,L3 Active Power,kW,2.18
532775,Old Oak,2024-01-15T02:00:00.000+00:00,feeder,0030,L2 Active Power,kW,3.07
532775,Old Oak,2024-01-15T02:00:00.000+00:00,feeder,0030,L1 Active Power,kW,2.99
532775,Old Oak,2024-01-15T02:00:00.000+00:00,feeder,0030,N Current (RMS),A,10.6
532775,Old Oak,2024-01-15T02:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,10.5
532775,Old Oak,2024-01-15T02:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,14.2
532775,Old Oak,2024-01-15T02:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,13.4
532775,Old Oak,2024-01-15T02:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.45
532775,Old Oak,2024-01-15T02:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.5
532775,Old Oak,2024-01-15T02:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.67
532775,Old Oak,2024-01-15T02:00:00.000+00:00,feeder,0020,L3 Active Power,kW,5.31
532775,Old Oak,2024-01-15T02:00:00.000+00:00,feeder,0020,L2 Active Power,kW,9.19
532775,Old Oak,2024-01-15T02:00:00.000+00:00,feeder,0020,L1 Active Power,kW,9.09
532775,Old Oak,2024-01-15T02:00:00.000+00:00,feeder,0020,N Current (RMS),A,18.7
532775,Old Oak,2024-01-15T02:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,24.3
532775,Old Oak,2024-01-15T02:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,38.4
532775,Old Oak,2024-01-15T02:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,39.2
532775,Old Oak,2024-01-15T02:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.05
532775,Old Oak,2024-01-15T02:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.72
532775,Old Oak,2024-01-15T02:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.06
532775,Old Oak,2024-01-15T02:00:00.000+00:00,feeder,0010,L3 Active Power,kW,3.03
532775,Old Oak,2024-01-15T02:00:00.000+00:00,feeder,0010,L2 Active Power,kW,4.55
532775,Old Oak,2024-01-15T02:00:00.000+00:00,feeder,0010,L1 Active Power,kW,2.66
532775,Old Oak,2024-01-15T02:00:00.000+00:00,feeder,0010,N Current (RMS),A,18.2
532775,Old Oak,2024-01-15T02:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,13.9
532775,Old Oak,2024-01-15T02:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,20.1
532775,Old Oak,2024-01-15T02:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,12.3
532775,Old Oak,2024-01-15T02:00:00.000+00:00,transformer,,Temperature,C,19.0
532775,Old Oak,2024-01-15T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
532775,Old Oak,2024-01-15T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.69
532775,Old Oak,2024-01-15T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
532775,Old Oak,2024-01-15T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.18
532775,Old Oak,2024-01-15T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
532775,Old Oak,2024-01-15T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.8
532775,Old Oak,2024-01-15T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.22
532775,Old Oak,2024-01-15T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.08
532775,Old Oak,2024-01-15T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.51
532775,Old Oak,2024-01-15T02:00:00.000+00:00,busbar,,L3 Active Power,kW,13.46
532775,Old Oak,2024-01-15T02:00:00.000+00:00,busbar,,L2 Active Power,kW,19.95
532775,Old Oak,2024-01-15T02:00:00.000+00:00,busbar,,L1 Active Power,kW,16.18
532775,Old Oak,2024-01-15T02:00:00.000+00:00,busbar,,N Current (RMS),A,43.4
532775,Old Oak,2024-01-15T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,60.8
532775,Old Oak,2024-01-15T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,83.4
532775,Old Oak,2024-01-15T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,70.5
532775,Old Oak,2024-01-15T01:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.7
532775,Old Oak,2024-01-15T01:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.05
532775,Old Oak,2024-01-15T01:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.21
532775,Old Oak,2024-01-15T01:50:00.000+00:00,feeder,0040,L3 Active Power,kW,2.2
532775,Old Oak,2024-01-15T01:50:00.000+00:00,feeder,0040,L2 Active Power,kW,4.59
532775,Old Oak,2024-01-15T01:50:00.000+00:00,feeder,0040,L1 Active Power,kW,1.42
532775,Old Oak,2024-01-15T01:50:00.000+00:00,feeder,0040,N Current (RMS),A,15.4
532775,Old Oak,2024-01-15T01:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,10.6
532775,Old Oak,2024-01-15T01:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,20.2
532775,Old Oak,2024-01-15T01:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,6.2
532775,Old Oak,2024-01-15T01:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.24
532775,Old Oak,2024-01-15T01:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.22
532775,Old Oak,2024-01-15T01:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.79
532775,Old Oak,2024-01-15T01:50:00.000+00:00,feeder,0030,L3 Active Power,kW,1.86
532775,Old Oak,2024-01-15T01:50:00.000+00:00,feeder,0030,L2 Active Power,kW,2.97
532775,Old Oak,2024-01-15T01:50:00.000+00:00,feeder,0030,L1 Active Power,kW,2.97
532775,Old Oak,2024-01-15T01:50:00.000+00:00,feeder,0030,N Current (RMS),A,10.8
532775,Old Oak,2024-01-15T01:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,9.9
532775,Old Oak,2024-01-15T01:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,13.9
532775,Old Oak,2024-01-15T01:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,13.4
532775,Old Oak,2024-01-15T01:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.34
532775,Old Oak,2024-01-15T01:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.78
532775,Old Oak,2024-01-15T01:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.77
532775,Old Oak,2024-01-15T01:50:00.000+00:00,feeder,0020,L3 Active Power,kW,5.33
532775,Old Oak,2024-01-15T01:50:00.000+00:00,feeder,0020,L2 Active Power,kW,9.53
532775,Old Oak,2024-01-15T01:50:00.000+00:00,feeder,0020,L1 Active Power,kW,8.0
532775,Old Oak,2024-01-15T01:50:00.000+00:00,feeder,0020,N Current (RMS),A,19.2
532775,Old Oak,2024-01-15T01:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,24.2
532775,Old Oak,2024-01-15T01:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,39.9
532775,Old Oak,2024-01-15T01:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,34.8
532775,Old Oak,2024-01-15T01:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.42
532775,Old Oak,2024-01-15T01:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.91
532775,Old Oak,2024-01-15T01:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.07
532775,Old Oak,2024-01-15T01:50:00.000+00:00,feeder,0010,L3 Active Power,kW,3.51
532775,Old Oak,2024-01-15T01:50:00.000+00:00,feeder,0010,L2 Active Power,kW,4.31
532775,Old Oak,2024-01-15T01:50:00.000+00:00,feeder,0010,L1 Active Power,kW,2.74
532775,Old Oak,2024-01-15T01:50:00.000+00:00,feeder,0010,N Current (RMS),A,20.8
532775,Old Oak,2024-01-15T01:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,16.1
532775,Old Oak,2024-01-15T01:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,19.4
532775,Old Oak,2024-01-15T01:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,12.5
532775,Old Oak,2024-01-15T01:50:00.000+00:00,transformer,,Temperature,C,19.1
532775,Old Oak,2024-01-15T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
532775,Old Oak,2024-01-15T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.45
532775,Old Oak,2024-01-15T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
532775,Old Oak,2024-01-15T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.71
532775,Old Oak,2024-01-15T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
532775,Old Oak,2024-01-15T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.54
532775,Old Oak,2024-01-15T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.71
532775,Old Oak,2024-01-15T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.43
532775,Old Oak,2024-01-15T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.85
532775,Old Oak,2024-01-15T01:50:00.000+00:00,busbar,,L3 Active Power,kW,12.89
532775,Old Oak,2024-01-15T01:50:00.000+00:00,busbar,,L2 Active Power,kW,21.4
532775,Old Oak,2024-01-15T01:50:00.000+00:00,busbar,,L1 Active Power,kW,15.13
532775,Old Oak,2024-01-15T01:50:00.000+00:00,busbar,,N Current (RMS),A,50.3
532775,Old Oak,2024-01-15T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,59.0
532775,Old Oak,2024-01-15T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,89.2
532775,Old Oak,2024-01-15T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,66.5
532775,Old Oak,2024-01-15T01:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.72
532775,Old Oak,2024-01-15T01:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.02
532775,Old Oak,2024-01-15T01:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.23
532775,Old Oak,2024-01-15T01:40:00.000+00:00,feeder,0040,L3 Active Power,kW,0.73
532775,Old Oak,2024-01-15T01:40:00.000+00:00,feeder,0040,L2 Active Power,kW,5.89
532775,Old Oak,2024-01-15T01:40:00.000+00:00,feeder,0040,L1 Active Power,kW,1.51
532775,Old Oak,2024-01-15T01:40:00.000+00:00,feeder,0040,N Current (RMS),A,22.4
532775,Old Oak,2024-01-15T01:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,4.8
532775,Old Oak,2024-01-15T01:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,25.4
532775,Old Oak,2024-01-15T01:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,6.7
532775,Old Oak,2024-01-15T01:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.97
532775,Old Oak,2024-01-15T01:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.03
532775,Old Oak,2024-01-15T01:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.88
532775,Old Oak,2024-01-15T01:40:00.000+00:00,feeder,0030,L3 Active Power,kW,2.03
532775,Old Oak,2024-01-15T01:40:00.000+00:00,feeder,0030,L2 Active Power,kW,3.12
532775,Old Oak,2024-01-15T01:40:00.000+00:00,feeder,0030,L1 Active Power,kW,2.98
532775,Old Oak,2024-01-15T01:40:00.000+00:00,feeder,0030,N Current (RMS),A,10.2
532775,Old Oak,2024-01-15T01:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,9.9
532775,Old Oak,2024-01-15T01:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,14.3
532775,Old Oak,2024-01-15T01:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,13.6
532775,Old Oak,2024-01-15T01:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.54
532775,Old Oak,2024-01-15T01:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.37
532775,Old Oak,2024-01-15T01:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.59
532775,Old Oak,2024-01-15T01:40:00.000+00:00,feeder,0020,L3 Active Power,kW,5.72
532775,Old Oak,2024-01-15T01:40:00.000+00:00,feeder,0020,L2 Active Power,kW,8.9
532775,Old Oak,2024-01-15T01:40:00.000+00:00,feeder,0020,L1 Active Power,kW,8.44
532775,Old Oak,2024-01-15T01:40:00.000+00:00,feeder,0020,N Current (RMS),A,17.3
532775,Old Oak,2024-01-15T01:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,25.7
532775,Old Oak,2024-01-15T01:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,37.1
532775,Old Oak,2024-01-15T01:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,36.4
532775,Old Oak,2024-01-15T01:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.61
532775,Old Oak,2024-01-15T01:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.94
532775,Old Oak,2024-01-15T01:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.19
532775,Old Oak,2024-01-15T01:40:00.000+00:00,feeder,0010,L3 Active Power,kW,2.94
532775,Old Oak,2024-01-15T01:40:00.000+00:00,feeder,0010,L2 Active Power,kW,5.64
532775,Old Oak,2024-01-15T01:40:00.000+00:00,feeder,0010,L1 Active Power,kW,2.6
532775,Old Oak,2024-01-15T01:40:00.000+00:00,feeder,0010,N Current (RMS),A,25.6
532775,Old Oak,2024-01-15T01:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,14.7
532775,Old Oak,2024-01-15T01:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,25.2
532775,Old Oak,2024-01-15T01:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,12.2
532775,Old Oak,2024-01-15T01:40:00.000+00:00,transformer,,Temperature,C,19.3
532775,Old Oak,2024-01-15T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
532775,Old Oak,2024-01-15T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.03
532775,Old Oak,2024-01-15T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
532775,Old Oak,2024-01-15T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.16
532775,Old Oak,2024-01-15T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
532775,Old Oak,2024-01-15T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.99
532775,Old Oak,2024-01-15T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.84
532775,Old Oak,2024-01-15T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.25
532775,Old Oak,2024-01-15T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.89
532775,Old Oak,2024-01-15T01:40:00.000+00:00,busbar,,L3 Active Power,kW,11.43
532775,Old Oak,2024-01-15T01:40:00.000+00:00,busbar,,L2 Active Power,kW,23.54
532775,Old Oak,2024-01-15T01:40:00.000+00:00,busbar,,L1 Active Power,kW,15.53
532775,Old Oak,2024-01-15T01:40:00.000+00:00,busbar,,N Current (RMS),A,58.8
532775,Old Oak,2024-01-15T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,53.8
532775,Old Oak,2024-01-15T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,98.5
532775,Old Oak,2024-01-15T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,68.2
532775,Old Oak,2024-01-15T01:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.64
532775,Old Oak,2024-01-15T01:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.03
532775,Old Oak,2024-01-15T01:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.24
532775,Old Oak,2024-01-15T01:30:00.000+00:00,feeder,0040,L3 Active Power,kW,0.88
532775,Old Oak,2024-01-15T01:30:00.000+00:00,feeder,0040,L2 Active Power,kW,5.3
532775,Old Oak,2024-01-15T01:30:00.000+00:00,feeder,0040,L1 Active Power,kW,2.07
532775,Old Oak,2024-01-15T01:30:00.000+00:00,feeder,0040,N Current (RMS),A,20.0
532775,Old Oak,2024-01-15T01:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,5.0
532775,Old Oak,2024-01-15T01:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,22.9
532775,Old Oak,2024-01-15T01:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,10.1
532775,Old Oak,2024-01-15T01:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.53
532775,Old Oak,2024-01-15T01:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.89
532775,Old Oak,2024-01-15T01:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.11
532775,Old Oak,2024-01-15T01:30:00.000+00:00,feeder,0030,L3 Active Power,kW,2.42
532775,Old Oak,2024-01-15T01:30:00.000+00:00,feeder,0030,L2 Active Power,kW,3.18
532775,Old Oak,2024-01-15T01:30:00.000+00:00,feeder,0030,L1 Active Power,kW,3.56
532775,Old Oak,2024-01-15T01:30:00.000+00:00,feeder,0030,N Current (RMS),A,10.8
532775,Old Oak,2024-01-15T01:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,10.8
532775,Old Oak,2024-01-15T01:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,14.3
532775,Old Oak,2024-01-15T01:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,16.2
532775,Old Oak,2024-01-15T01:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.4
532775,Old Oak,2024-01-15T01:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.69
532775,Old Oak,2024-01-15T01:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.59
532775,Old Oak,2024-01-15T01:30:00.000+00:00,feeder,0020,L3 Active Power,kW,5.2
532775,Old Oak,2024-01-15T01:30:00.000+00:00,feeder,0020,L2 Active Power,kW,9.58
532775,Old Oak,2024-01-15T01:30:00.000+00:00,feeder,0020,L1 Active Power,kW,9.04
532775,Old Oak,2024-01-15T01:30:00.000+00:00,feeder,0020,N Current (RMS),A,18.9
532775,Old Oak,2024-01-15T01:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,23.4
532775,Old Oak,2024-01-15T01:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,40.0
532775,Old Oak,2024-01-15T01:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,38.9
532775,Old Oak,2024-01-15T01:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.57
532775,Old Oak,2024-01-15T01:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.81
532775,Old Oak,2024-01-15T01:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.87
532775,Old Oak,2024-01-15T01:30:00.000+00:00,feeder,0010,L3 Active Power,kW,2.94
532775,Old Oak,2024-01-15T01:30:00.000+00:00,feeder,0010,L2 Active Power,kW,6.28
532775,Old Oak,2024-01-15T01:30:00.000+00:00,feeder,0010,L1 Active Power,kW,2.96
532775,Old Oak,2024-01-15T01:30:00.000+00:00,feeder,0010,N Current (RMS),A,24.4
532775,Old Oak,2024-01-15T01:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,14.4
532775,Old Oak,2024-01-15T01:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,26.8
532775,Old Oak,2024-01-15T01:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,13.2
532775,Old Oak,2024-01-15T01:30:00.000+00:00,transformer,,Temperature,C,19.5
532775,Old Oak,2024-01-15T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
532775,Old Oak,2024-01-15T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.96
532775,Old Oak,2024-01-15T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
532775,Old Oak,2024-01-15T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.14
532775,Old Oak,2024-01-15T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
532775,Old Oak,2024-01-15T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.0
532775,Old Oak,2024-01-15T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.15
532775,Old Oak,2024-01-15T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.58
532775,Old Oak,2024-01-15T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.81
