Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
532775,Old Oak,2024-01-15T01:30:00.000+00:00,busbar,,L3 Active Power,kW,11.45
532775,Old Oak,2024-01-15T01:30:00.000+00:00,busbar,,L2 Active Power,kW,24.34
532775,Old Oak,2024-01-15T01:30:00.000+00:00,busbar,,L1 Active Power,kW,17.63
532775,Old Oak,2024-01-15T01:30:00.000+00:00,busbar,,N Current (RMS),A,55.8
532775,Old Oak,2024-01-15T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,52.6
532775,Old Oak,2024-01-15T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,101.1
532775,Old Oak,2024-01-15T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,76.9
532775,Old Oak,2024-01-15T01:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.69
532775,Old Oak,2024-01-15T01:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.12
532775,Old Oak,2024-01-15T01:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.51
532775,Old Oak,2024-01-15T01:20:00.000+00:00,feeder,0040,L3 Active Power,kW,0.89
532775,Old Oak,2024-01-15T01:20:00.000+00:00,feeder,0040,L2 Active Power,kW,5.24
532775,Old Oak,2024-01-15T01:20:00.000+00:00,feeder,0040,L1 Active Power,kW,1.37
532775,Old Oak,2024-01-15T01:20:00.000+00:00,feeder,0040,N Current (RMS),A,19.8
532775,Old Oak,2024-01-15T01:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,5.1
532775,Old Oak,2024-01-15T01:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,23.0
532775,Old Oak,2024-01-15T01:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,6.4
532775,Old Oak,2024-01-15T01:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.76
532775,Old Oak,2024-01-15T01:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.79
532775,Old Oak,2024-01-15T01:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.98
532775,Old Oak,2024-01-15T01:20:00.000+00:00,feeder,0030,L3 Active Power,kW,2.36
532775,Old Oak,2024-01-15T01:20:00.000+00:00,feeder,0030,L2 Active Power,kW,3.41
532775,Old Oak,2024-01-15T01:20:00.000+00:00,feeder,0030,L1 Active Power,kW,2.76
532775,Old Oak,2024-01-15T01:20:00.000+00:00,feeder,0030,N Current (RMS),A,9.0
532775,Old Oak,2024-01-15T01:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,10.7
532775,Old Oak,2024-01-15T01:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,15.1
532775,Old Oak,2024-01-15T01:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,12.8
532775,Old Oak,2024-01-15T01:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.98
532775,Old Oak,2024-01-15T01:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.7
532775,Old Oak,2024-01-15T01:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.75
532775,Old Oak,2024-01-15T01:20:00.000+00:00,feeder,0020,L3 Active Power,kW,4.64
532775,Old Oak,2024-01-15T01:20:00.000+00:00,feeder,0020,L2 Active Power,kW,12.22
532775,Old Oak,2024-01-15T01:20:00.000+00:00,feeder,0020,L1 Active Power,kW,8.38
532775,Old Oak,2024-01-15T01:20:00.000+00:00,feeder,0020,N Current (RMS),A,28.2
532775,Old Oak,2024-01-15T01:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,22.2
532775,Old Oak,2024-01-15T01:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,51.2
532775,Old Oak,2024-01-15T01:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,36.3
532775,Old Oak,2024-01-15T01:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.55
532775,Old Oak,2024-01-15T01:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.75
532775,Old Oak,2024-01-15T01:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.91
532775,Old Oak,2024-01-15T01:20:00.000+00:00,feeder,0010,L3 Active Power,kW,3.02
532775,Old Oak,2024-01-15T01:20:00.000+00:00,feeder,0010,L2 Active Power,kW,7.36
532775,Old Oak,2024-01-15T01:20:00.000+00:00,feeder,0010,L1 Active Power,kW,3.01
532775,Old Oak,2024-01-15T01:20:00.000+00:00,feeder,0010,N Current (RMS),A,28.1
532775,Old Oak,2024-01-15T01:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,14.6
532775,Old Oak,2024-01-15T01:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,31.3
532775,Old Oak,2024-01-15T01:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,13.4
532775,Old Oak,2024-01-15T01:20:00.000+00:00,transformer,,Temperature,C,19.6
532775,Old Oak,2024-01-15T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
532775,Old Oak,2024-01-15T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.04
532775,Old Oak,2024-01-15T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
532775,Old Oak,2024-01-15T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.08
532775,Old Oak,2024-01-15T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
532775,Old Oak,2024-01-15T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.24
532775,Old Oak,2024-01-15T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.99
532775,Old Oak,2024-01-15T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.55
532775,Old Oak,2024-01-15T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.16
532775,Old Oak,2024-01-15T01:20:00.000+00:00,busbar,,L3 Active Power,kW,10.9
532775,Old Oak,2024-01-15T01:20:00.000+00:00,busbar,,L2 Active Power,kW,28.24
532775,Old Oak,2024-01-15T01:20:00.000+00:00,busbar,,L1 Active Power,kW,15.53
532775,Old Oak,2024-01-15T01:20:00.000+00:00,busbar,,N Current (RMS),A,74.6
532775,Old Oak,2024-01-15T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,51.9
532775,Old Oak,2024-01-15T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,117.6
532775,Old Oak,2024-01-15T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,68.4
532775,Old Oak,2024-01-15T01:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.73
532775,Old Oak,2024-01-15T01:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.2
532775,Old Oak,2024-01-15T01:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.69
532775,Old Oak,2024-01-15T01:10:00.000+00:00,feeder,0040,L3 Active Power,kW,0.81
532775,Old Oak,2024-01-15T01:10:00.000+00:00,feeder,0040,L2 Active Power,kW,5.22
532775,Old Oak,2024-01-15T01:10:00.000+00:00,feeder,0040,L1 Active Power,kW,1.17
532775,Old Oak,2024-01-15T01:10:00.000+00:00,feeder,0040,N Current (RMS),A,19.6
532775,Old Oak,2024-01-15T01:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,5.0
532775,Old Oak,2024-01-15T01:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,23.0
532775,Old Oak,2024-01-15T01:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,6.0
532775,Old Oak,2024-01-15T01:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.86
532775,Old Oak,2024-01-15T01:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.65
532775,Old Oak,2024-01-15T01:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.02
532775,Old Oak,2024-01-15T01:10:00.000+00:00,feeder,0030,L3 Active Power,kW,2.94
532775,Old Oak,2024-01-15T01:10:00.000+00:00,feeder,0030,L2 Active Power,kW,3.76
532775,Old Oak,2024-01-15T01:10:00.000+00:00,feeder,0030,L1 Active Power,kW,2.77
532775,Old Oak,2024-01-15T01:10:00.000+00:00,feeder,0030,N Current (RMS),A,9.9
532775,Old Oak,2024-01-15T01:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,13.2
532775,Old Oak,2024-01-15T01:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,16.3
532775,Old Oak,2024-01-15T01:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,13.1
532775,Old Oak,2024-01-15T01:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.1
532775,Old Oak,2024-01-15T01:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.23
532775,Old Oak,2024-01-15T01:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.14
532775,Old Oak,2024-01-15T01:10:00.000+00:00,feeder,0020,L3 Active Power,kW,4.57
532775,Old Oak,2024-01-15T01:10:00.000+00:00,feeder,0020,L2 Active Power,kW,11.22
532775,Old Oak,2024-01-15T01:10:00.000+00:00,feeder,0020,L1 Active Power,kW,7.47
532775,Old Oak,2024-01-15T01:10:00.000+00:00,feeder,0020,N Current (RMS),A,26.5
532775,Old Oak,2024-01-15T01:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,22.5
532775,Old Oak,2024-01-15T01:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,46.8
532775,Old Oak,2024-01-15T01:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,33.4
532775,Old Oak,2024-01-15T01:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.63
532775,Old Oak,2024-01-15T01:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.83
532775,Old Oak,2024-01-15T01:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.17
532775,Old Oak,2024-01-15T01:10:00.000+00:00,feeder,0010,L3 Active Power,kW,2.49
532775,Old Oak,2024-01-15T01:10:00.000+00:00,feeder,0010,L2 Active Power,kW,6.21
532775,Old Oak,2024-01-15T01:10:00.000+00:00,feeder,0010,L1 Active Power,kW,2.78
532775,Old Oak,2024-01-15T01:10:00.000+00:00,feeder,0010,N Current (RMS),A,24.3
532775,Old Oak,2024-01-15T01:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,12.9
532775,Old Oak,2024-01-15T01:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,26.6
532775,Old Oak,2024-01-15T01:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,12.8
532775,Old Oak,2024-01-15T01:10:00.000+00:00,transformer,,Temperature,C,19.8
532775,Old Oak,2024-01-15T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
532775,Old Oak,2024-01-15T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.03
532775,Old Oak,2024-01-15T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
532775,Old Oak,2024-01-15T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.23
532775,Old Oak,2024-01-15T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
532775,Old Oak,2024-01-15T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.32
532775,Old Oak,2024-01-15T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.33
532775,Old Oak,2024-01-15T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.25
532775,Old Oak,2024-01-15T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.02
532775,Old Oak,2024-01-15T01:10:00.000+00:00,busbar,,L3 Active Power,kW,10.8
532775,Old Oak,2024-01-15T01:10:00.000+00:00,busbar,,L2 Active Power,kW,26.41
532775,Old Oak,2024-01-15T01:10:00.000+00:00,busbar,,L1 Active Power,kW,14.19
532775,Old Oak,2024-01-15T01:10:00.000+00:00,busbar,,N Current (RMS),A,69.4
532775,Old Oak,2024-01-15T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,52.6
532775,Old Oak,2024-01-15T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,109.7
532775,Old Oak,2024-01-15T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,64.6
532775,Old Oak,2024-01-15T01:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.78
532775,Old Oak,2024-01-15T01:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.13
532775,Old Oak,2024-01-15T01:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.65
532775,Old Oak,2024-01-15T01:00:00.000+00:00,feeder,0040,L3 Active Power,kW,0.82
532775,Old Oak,2024-01-15T01:00:00.000+00:00,feeder,0040,L2 Active Power,kW,5.58
532775,Old Oak,2024-01-15T01:00:00.000+00:00,feeder,0040,L1 Active Power,kW,1.13
532775,Old Oak,2024-01-15T01:00:00.000+00:00,feeder,0040,N Current (RMS),A,21.0
532775,Old Oak,2024-01-15T01:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,5.3
532775,Old Oak,2024-01-15T01:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,24.4
532775,Old Oak,2024-01-15T01:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,5.8
532775,Old Oak,2024-01-15T01:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.96
532775,Old Oak,2024-01-15T01:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.73
532775,Old Oak,2024-01-15T01:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.01
532775,Old Oak,2024-01-15T01:00:00.000+00:00,feeder,0030,L3 Active Power,kW,3.03
532775,Old Oak,2024-01-15T01:00:00.000+00:00,feeder,0030,L2 Active Power,kW,3.58
532775,Old Oak,2024-01-15T01:00:00.000+00:00,feeder,0030,L1 Active Power,kW,4.83
532775,Old Oak,2024-01-15T01:00:00.000+00:00,feeder,0030,N Current (RMS),A,11.8
532775,Old Oak,2024-01-15T01:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,13.7
532775,Old Oak,2024-01-15T01:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,15.8
532775,Old Oak,2024-01-15T01:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,21.0
532775,Old Oak,2024-01-15T01:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.58
532775,Old Oak,2024-01-15T01:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.16
532775,Old Oak,2024-01-15T01:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.85
532775,Old Oak,2024-01-15T01:00:00.000+00:00,feeder,0020,L3 Active Power,kW,4.34
532775,Old Oak,2024-01-15T01:00:00.000+00:00,feeder,0020,L2 Active Power,kW,10.11
532775,Old Oak,2024-01-15T01:00:00.000+00:00,feeder,0020,L1 Active Power,kW,8.78
532775,Old Oak,2024-01-15T01:00:00.000+00:00,feeder,0020,N Current (RMS),A,22.8
532775,Old Oak,2024-01-15T01:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,21.0
532775,Old Oak,2024-01-15T01:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,42.4
532775,Old Oak,2024-01-15T01:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,38.1
532775,Old Oak,2024-01-15T01:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.53
532775,Old Oak,2024-01-15T01:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.67
532775,Old Oak,2024-01-15T01:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.29
532775,Old Oak,2024-01-15T01:00:00.000+00:00,feeder,0010,L3 Active Power,kW,3.8
532775,Old Oak,2024-01-15T01:00:00.000+00:00,feeder,0010,L2 Active Power,kW,6.07
532775,Old Oak,2024-01-15T01:00:00.000+00:00,feeder,0010,L1 Active Power,kW,2.75
532775,Old Oak,2024-01-15T01:00:00.000+00:00,feeder,0010,N Current (RMS),A,25.2
532775,Old Oak,2024-01-15T01:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,17.4
532775,Old Oak,2024-01-15T01:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,26.2
532775,Old Oak,2024-01-15T01:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,13.0
532775,Old Oak,2024-01-15T01:00:00.000+00:00,transformer,,Temperature,C,20.0
532775,Old Oak,2024-01-15T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
532775,Old Oak,2024-01-15T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.69
532775,Old Oak,2024-01-15T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
532775,Old Oak,2024-01-15T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.95
532775,Old Oak,2024-01-15T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
532775,Old Oak,2024-01-15T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.02
532775,Old Oak,2024-01-15T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.85
532775,Old Oak,2024-01-15T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.04
532775,Old Oak,2024-01-15T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.8
532775,Old Oak,2024-01-15T01:00:00.000+00:00,busbar,,L3 Active Power,kW,11.99
532775,Old Oak,2024-01-15T01:00:00.000+00:00,busbar,,L2 Active Power,kW,25.35
532775,Old Oak,2024-01-15T01:00:00.000+00:00,busbar,,L1 Active Power,kW,17.5
532775,Old Oak,2024-01-15T01:00:00.000+00:00,busbar,,N Current (RMS),A,57.3
532775,Old Oak,2024-01-15T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,56.4
532775,Old Oak,2024-01-15T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,105.6
532775,Old Oak,2024-01-15T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,77.1
532775,Old Oak,2024-01-15T00:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.74
532775,Old Oak,2024-01-15T00:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.16
532775,Old Oak,2024-01-15T00:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.51
532775,Old Oak,2024-01-15T00:50:00.000+00:00,feeder,0040,L3 Active Power,kW,0.87
532775,Old Oak,2024-01-15T00:50:00.000+00:00,feeder,0040,L2 Active Power,kW,5.19
532775,Old Oak,2024-01-15T00:50:00.000+00:00,feeder,0040,L1 Active Power,kW,1.29
532775,Old Oak,2024-01-15T00:50:00.000+00:00,feeder,0040,N Current (RMS),A,19.6
532775,Old Oak,2024-01-15T00:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,5.3
532775,Old Oak,2024-01-15T00:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,22.9
532775,Old Oak,2024-01-15T00:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,6.2
532775,Old Oak,2024-01-15T00:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.95
532775,Old Oak,2024-01-15T00:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.9
532775,Old Oak,2024-01-15T00:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.2
532775,Old Oak,2024-01-15T00:50:00.000+00:00,feeder,0030,L3 Active Power,kW,3.15
532775,Old Oak,2024-01-15T00:50:00.000+00:00,feeder,0030,L2 Active Power,kW,3.64
532775,Old Oak,2024-01-15T00:50:00.000+00:00,feeder,0030,L1 Active Power,kW,3.84
532775,Old Oak,2024-01-15T00:50:00.000+00:00,feeder,0030,N Current (RMS),A,11.1
532775,Old Oak,2024-01-15T00:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,14.2
532775,Old Oak,2024-01-15T00:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,16.2
532775,Old Oak,2024-01-15T00:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,17.9
532775,Old Oak,2024-01-15T00:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.24
532775,Old Oak,2024-01-15T00:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.03
532775,Old Oak,2024-01-15T00:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.3
532775,Old Oak,2024-01-15T00:50:00.000+00:00,feeder,0020,L3 Active Power,kW,4.8
532775,Old Oak,2024-01-15T00:50:00.000+00:00,feeder,0020,L2 Active Power,kW,9.65
532775,Old Oak,2024-01-15T00:50:00.000+00:00,feeder,0020,L1 Active Power,kW,8.5
532775,Old Oak,2024-01-15T00:50:00.000+00:00,feeder,0020,N Current (RMS),A,21.3
532775,Old Oak,2024-01-15T00:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,22.1
532775,Old Oak,2024-01-15T00:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,40.5
532775,Old Oak,2024-01-15T00:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,36.8
532775,Old Oak,2024-01-15T00:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.49
532775,Old Oak,2024-01-15T00:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.92
532775,Old Oak,2024-01-15T00:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.93
532775,Old Oak,2024-01-15T00:50:00.000+00:00,feeder,0010,L3 Active Power,kW,2.76
532775,Old Oak,2024-01-15T00:50:00.000+00:00,feeder,0010,L2 Active Power,kW,5.6
532775,Old Oak,2024-01-15T00:50:00.000+00:00,feeder,0010,L1 Active Power,kW,3.07
532775,Old Oak,2024-01-15T00:50:00.000+00:00,feeder,0010,N Current (RMS),A,21.5
532775,Old Oak,2024-01-15T00:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,13.6
532775,Old Oak,2024-01-15T00:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,24.5
532775,Old Oak,2024-01-15T00:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,13.8
532775,Old Oak,2024-01-15T00:50:00.000+00:00,transformer,,Temperature,C,20.2
532775,Old Oak,2024-01-15T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
532775,Old Oak,2024-01-15T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.93
532775,Old Oak,2024-01-15T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
532775,Old Oak,2024-01-15T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.23
532775,Old Oak,2024-01-15T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
532775,Old Oak,2024-01-15T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.15
532775,Old Oak,2024-01-15T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.42
532775,Old Oak,2024-01-15T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.1
532775,Old Oak,2024-01-15T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.95
532775,Old Oak,2024-01-15T00:50:00.000+00:00,busbar,,L3 Active Power,kW,11.57
532775,Old Oak,2024-01-15T00:50:00.000+00:00,busbar,,L2 Active Power,kW,24.09
532775,Old Oak,2024-01-15T00:50:00.000+00:00,busbar,,L1 Active Power,kW,16.7
532775,Old Oak,2024-01-15T00:50:00.000+00:00,busbar,,N Current (RMS),A,56.4
532775,Old Oak,2024-01-15T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,54.2
532775,Old Oak,2024-01-15T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,100.8
532775,Old Oak,2024-01-15T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,73.7
532775,Old Oak,2024-01-15T00:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.72
532775,Old Oak,2024-01-15T00:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.07
532775,Old Oak,2024-01-15T00:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.41
532775,Old Oak,2024-01-15T00:40:00.000+00:00,feeder,0040,L3 Active Power,kW,0.87
532775,Old Oak,2024-01-15T00:40:00.000+00:00,feeder,0040,L2 Active Power,kW,5.34
532775,Old Oak,2024-01-15T00:40:00.000+00:00,feeder,0040,L1 Active Power,kW,1.48
532775,Old Oak,2024-01-15T00:40:00.000+00:00,feeder,0040,N Current (RMS),A,20.2
532775,Old Oak,2024-01-15T00:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,5.2
532775,Old Oak,2024-01-15T00:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,23.6
532775,Old Oak,2024-01-15T00:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,6.7
532775,Old Oak,2024-01-15T00:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.02
532775,Old Oak,2024-01-15T00:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.25
532775,Old Oak,2024-01-15T00:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.96
532775,Old Oak,2024-01-15T00:40:00.000+00:00,feeder,0030,L3 Active Power,kW,3.06
532775,Old Oak,2024-01-15T00:40:00.000+00:00,feeder,0030,L2 Active Power,kW,3.38
532775,Old Oak,2024-01-15T00:40:00.000+00:00,feeder,0030,L1 Active Power,kW,3.44
532775,Old Oak,2024-01-15T00:40:00.000+00:00,feeder,0030,N Current (RMS),A,10.4
532775,Old Oak,2024-01-15T00:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,13.9
532775,Old Oak,2024-01-15T00:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,15.6
532775,Old Oak,2024-01-15T00:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,15.9
532775,Old Oak,2024-01-15T00:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.11
532775,Old Oak,2024-01-15T00:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.47
532775,Old Oak,2024-01-15T00:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.28
532775,Old Oak,2024-01-15T00:40:00.000+00:00,feeder,0020,L3 Active Power,kW,4.96
532775,Old Oak,2024-01-15T00:40:00.000+00:00,feeder,0020,L2 Active Power,kW,9.55
532775,Old Oak,2024-01-15T00:40:00.000+00:00,feeder,0020,L1 Active Power,kW,8.37
532775,Old Oak,2024-01-15T00:40:00.000+00:00,feeder,0020,N Current (RMS),A,22.2
532775,Old Oak,2024-01-15T00:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,22.7
532775,Old Oak,2024-01-15T00:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,40.2
532775,Old Oak,2024-01-15T00:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,36.9
532775,Old Oak,2024-01-15T00:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.34
532775,Old Oak,2024-01-15T00:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.94
532775,Old Oak,2024-01-15T00:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.09
532775,Old Oak,2024-01-15T00:40:00.000+00:00,feeder,0010,L3 Active Power,kW,3.5
532775,Old Oak,2024-01-15T00:40:00.000+00:00,feeder,0010,L2 Active Power,kW,7.46
532775,Old Oak,2024-01-15T00:40:00.000+00:00,feeder,0010,L1 Active Power,kW,2.86
532775,Old Oak,2024-01-15T00:40:00.000+00:00,feeder,0010,N Current (RMS),A,28.9
532775,Old Oak,2024-01-15T00:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,16.2
532775,Old Oak,2024-01-15T00:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,32.1
532775,Old Oak,2024-01-15T00:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,13.2
532775,Old Oak,2024-01-15T00:40:00.000+00:00,transformer,,Temperature,C,20.4
532775,Old Oak,2024-01-15T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
532775,Old Oak,2024-01-15T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.68
532775,Old Oak,2024-01-15T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
532775,Old Oak,2024-01-15T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.96
532775,Old Oak,2024-01-15T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
532775,Old Oak,2024-01-15T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.87
532775,Old Oak,2024-01-15T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.19
532775,Old Oak,2024-01-15T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.09
532775,Old Oak,2024-01-15T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.75
532775,Old Oak,2024-01-15T00:40:00.000+00:00,busbar,,L3 Active Power,kW,12.39
532775,Old Oak,2024-01-15T00:40:00.000+00:00,busbar,,L2 Active Power,kW,25.72
532775,Old Oak,2024-01-15T00:40:00.000+00:00,busbar,,L1 Active Power,kW,16.15
532775,Old Oak,2024-01-15T00:40:00.000+00:00,busbar,,N Current (RMS),A,62.2
532775,Old Oak,2024-01-15T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,56.9
532775,Old Oak,2024-01-15T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,107.8
532775,Old Oak,2024-01-15T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,71.7
532775,Old Oak,2024-01-15T00:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.66
532775,Old Oak,2024-01-15T00:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.19
532775,Old Oak,2024-01-15T00:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.63
532775,Old Oak,2024-01-15T00:30:00.000+00:00,feeder,0040,L3 Active Power,kW,0.92
532775,Old Oak,2024-01-15T00:30:00.000+00:00,feeder,0040,L2 Active Power,kW,4.97
532775,Old Oak,2024-01-15T00:30:00.000+00:00,feeder,0040,L1 Active Power,kW,1.26
532775,Old Oak,2024-01-15T00:30:00.000+00:00,feeder,0040,N Current (RMS),A,18.1
532775,Old Oak,2024-01-15T00:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,5.3
532775,Old Oak,2024-01-15T00:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,22.0
532775,Old Oak,2024-01-15T00:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,6.3
532775,Old Oak,2024-01-15T00:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.85
532775,Old Oak,2024-01-15T00:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.24
532775,Old Oak,2024-01-15T00:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.05
532775,Old Oak,2024-01-15T00:30:00.000+00:00,feeder,0030,L3 Active Power,kW,2.28
532775,Old Oak,2024-01-15T00:30:00.000+00:00,feeder,0030,L2 Active Power,kW,3.29
532775,Old Oak,2024-01-15T00:30:00.000+00:00,feeder,0030,L1 Active Power,kW,2.9
532775,Old Oak,2024-01-15T00:30:00.000+00:00,feeder,0030,N Current (RMS),A,10.3
532775,Old Oak,2024-01-15T00:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,10.6
532775,Old Oak,2024-01-15T00:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,15.4
532775,Old Oak,2024-01-15T00:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,13.8
532775,Old Oak,2024-01-15T00:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.14
532775,Old Oak,2024-01-15T00:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.19
532775,Old Oak,2024-01-15T00:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.67
532775,Old Oak,2024-01-15T00:30:00.000+00:00,feeder,0020,L3 Active Power,kW,6.56
532775,Old Oak,2024-01-15T00:30:00.000+00:00,feeder,0020,L2 Active Power,kW,11.96
532775,Old Oak,2024-01-15T00:30:00.000+00:00,feeder,0020,L1 Active Power,kW,8.41
532775,Old Oak,2024-01-15T00:30:00.000+00:00,feeder,0020,N Current (RMS),A,24.2
532775,Old Oak,2024-01-15T00:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,29.0
532775,Old Oak,2024-01-15T00:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,50.5
532775,Old Oak,2024-01-15T00:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,36.8
532775,Old Oak,2024-01-15T00:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.46
532775,Old Oak,2024-01-15T00:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.75
532775,Old Oak,2024-01-15T00:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.28
532775,Old Oak,2024-01-15T00:30:00.000+00:00,feeder,0010,L3 Active Power,kW,2.86
532775,Old Oak,2024-01-15T00:30:00.000+00:00,feeder,0010,L2 Active Power,kW,7.91
532775,Old Oak,2024-01-15T00:30:00.000+00:00,feeder,0010,L1 Active Power,kW,2.82
532775,Old Oak,2024-01-15T00:30:00.000+00:00,feeder,0010,N Current (RMS),A,29.9
532775,Old Oak,2024-01-15T00:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,14.3
532775,Old Oak,2024-01-15T00:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,33.5
532775,Old Oak,2024-01-15T00:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,13.3
532775,Old Oak,2024-01-15T00:30:00.000+00:00,transformer,,Temperature,C,20.6
532775,Old Oak,2024-01-15T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
532775,Old Oak,2024-01-15T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.21
532775,Old Oak,2024-01-15T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
532775,Old Oak,2024-01-15T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.47
532775,Old Oak,2024-01-15T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
532775,Old Oak,2024-01-15T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.51
532775,Old Oak,2024-01-15T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.1
532775,Old Oak,2024-01-15T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.48
532775,Old Oak,2024-01-15T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.63
532775,Old Oak,2024-01-15T00:30:00.000+00:00,busbar,,L3 Active Power,kW,12.63
532775,Old Oak,2024-01-15T00:30:00.000+00:00,busbar,,L2 Active Power,kW,28.14
532775,Old Oak,2024-01-15T00:30:00.000+00:00,busbar,,L1 Active Power,kW,15.39
532775,Old Oak,2024-01-15T00:30:00.000+00:00,busbar,,N Current (RMS),A,69.9
532775,Old Oak,2024-01-15T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,57.8
532775,Old Oak,2024-01-15T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,118.0
532775,Old Oak,2024-01-15T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,69.4
532775,Old Oak,2024-01-15T00:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.64
532775,Old Oak,2024-01-15T00:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.09
532775,Old Oak,2024-01-15T00:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.71
532775,Old Oak,2024-01-15T00:20:00.000+00:00,feeder,0040,L3 Active Power,kW,0.94
532775,Old Oak,2024-01-15T00:20:00.000+00:00,feeder,0040,L2 Active Power,kW,5.33
532775,Old Oak,2024-01-15T00:20:00.000+00:00,feeder,0040,L1 Active Power,kW,1.2
532775,Old Oak,2024-01-15T00:20:00.000+00:00,feeder,0040,N Current (RMS),A,19.4
532775,Old Oak,2024-01-15T00:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,5.3
532775,Old Oak,2024-01-15T00:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,23.6
532775,Old Oak,2024-01-15T00:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,6.1
532775,Old Oak,2024-01-15T00:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.61
532775,Old Oak,2024-01-15T00:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.29
532775,Old Oak,2024-01-15T00:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.01
532775,Old Oak,2024-01-15T00:20:00.000+00:00,feeder,0030,L3 Active Power,kW,2.45
532775,Old Oak,2024-01-15T00:20:00.000+00:00,feeder,0030,L2 Active Power,kW,3.37
532775,Old Oak,2024-01-15T00:20:00.000+00:00,feeder,0030,L1 Active Power,kW,2.86
532775,Old Oak,2024-01-15T00:20:00.000+00:00,feeder,0030,N Current (RMS),A,10.6
532775,Old Oak,2024-01-15T00:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,11.0
532775,Old Oak,2024-01-15T00:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,15.8
532775,Old Oak,2024-01-15T00:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,13.6
532775,Old Oak,2024-01-15T00:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.09
532775,Old Oak,2024-01-15T00:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.11
532775,Old Oak,2024-01-15T00:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.82
532775,Old Oak,2024-01-15T00:20:00.000+00:00,feeder,0020,L3 Active Power,kW,5.78
532775,Old Oak,2024-01-15T00:20:00.000+00:00,feeder,0020,L2 Active Power,kW,10.92
532775,Old Oak,2024-01-15T00:20:00.000+00:00,feeder,0020,L1 Active Power,kW,9.21
532775,Old Oak,2024-01-15T00:20:00.000+00:00,feeder,0020,N Current (RMS),A,23.0
532775,Old Oak,2024-01-15T00:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,26.0
532775,Old Oak,2024-01-15T00:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,46.1
532775,Old Oak,2024-01-15T00:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,40.6
532775,Old Oak,2024-01-15T00:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.67
532775,Old Oak,2024-01-15T00:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.94
532775,Old Oak,2024-01-15T00:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.17
532775,Old Oak,2024-01-15T00:20:00.000+00:00,feeder,0010,L3 Active Power,kW,2.69
532775,Old Oak,2024-01-15T00:20:00.000+00:00,feeder,0010,L2 Active Power,kW,8.25
532775,Old Oak,2024-01-15T00:20:00.000+00:00,feeder,0010,L1 Active Power,kW,2.94
532775,Old Oak,2024-01-15T00:20:00.000+00:00,feeder,0010,N Current (RMS),A,32.6
532775,Old Oak,2024-01-15T00:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,13.9
532775,Old Oak,2024-01-15T00:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,35.0
532775,Old Oak,2024-01-15T00:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,13.6
532775,Old Oak,2024-01-15T00:20:00.000+00:00,transformer,,Temperature,C,20.8
532775,Old Oak,2024-01-15T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
532775,Old Oak,2024-01-15T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.14
532775,Old Oak,2024-01-15T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
532775,Old Oak,2024-01-15T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.24
532775,Old Oak,2024-01-15T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
532775,Old Oak,2024-01-15T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.42
532775,Old Oak,2024-01-15T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.02
532775,Old Oak,2024-01-15T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.33
532775,Old Oak,2024-01-15T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.72
532775,Old Oak,2024-01-15T00:20:00.000+00:00,busbar,,L3 Active Power,kW,11.86
532775,Old Oak,2024-01-15T00:20:00.000+00:00,busbar,,L2 Active Power,kW,27.87
532775,Old Oak,2024-01-15T00:20:00.000+00:00,busbar,,L1 Active Power,kW,16.21
532775,Old Oak,2024-01-15T00:20:00.000+00:00,busbar,,N Current (RMS),A,69.3
532775,Old Oak,2024-01-15T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,55.0
532775,Old Oak,2024-01-15T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,116.5
532775,Old Oak,2024-01-15T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,73.0
532775,Old Oak,2024-01-15T00:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.52
532775,Old Oak,2024-01-15T00:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.08
532775,Old Oak,2024-01-15T00:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.61
532775,Old Oak,2024-01-15T00:10:00.000+00:00,feeder,0040,L3 Active Power,kW,1.14
532775,Old Oak,2024-01-15T00:10:00.000+00:00,feeder,0040,L2 Active Power,kW,5.25
532775,Old Oak,2024-01-15T00:10:00.000+00:00,feeder,0040,L1 Active Power,kW,1.31
532775,Old Oak,2024-01-15T00:10:00.000+00:00,feeder,0040,N Current (RMS),A,18.4
532775,Old Oak,2024-01-15T00:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,5.8
532775,Old Oak,2024-01-15T00:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,23.1
532775,Old Oak,2024-01-15T00:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,6.4
532775,Old Oak,2024-01-15T00:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.82
532775,Old Oak,2024-01-15T00:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.42
532775,Old Oak,2024-01-15T00:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.65
532775,Old Oak,2024-01-15T00:10:00.000+00:00,feeder,0030,L3 Active Power,kW,2.55
532775,Old Oak,2024-01-15T00:10:00.000+00:00,feeder,0030,L2 Active Power,kW,4.7
532775,Old Oak,2024-01-15T00:10:00.000+00:00,feeder,0030,L1 Active Power,kW,5.01
532775,Old Oak,2024-01-15T00:10:00.000+00:00,feeder,0030,N Current (RMS),A,17.7
532775,Old Oak,2024-01-15T00:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,11.7
532775,Old Oak,2024-01-15T00:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,21.7
532775,Old Oak,2024-01-15T00:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,22.0
532775,Old Oak,2024-01-15T00:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.12
532775,Old Oak,2024-01-15T00:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.34
532775,Old Oak,2024-01-15T00:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.0
532775,Old Oak,2024-01-15T00:10:00.000+00:00,feeder,0020,L3 Active Power,kW,5.38
532775,Old Oak,2024-01-15T00:10:00.000+00:00,feeder,0020,L2 Active Power,kW,9.67
532775,Old Oak,2024-01-15T00:10:00.000+00:00,feeder,0020,L1 Active Power,kW,8.09
532775,Old Oak,2024-01-15T00:10:00.000+00:00,feeder,0020,N Current (RMS),A,21.0
532775,Old Oak,2024-01-15T00:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,24.5
532775,Old Oak,2024-01-15T00:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,40.7
532775,Old Oak,2024-01-15T00:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,36.4
532775,Old Oak,2024-01-15T00:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.71
532775,Old Oak,2024-01-15T00:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.12
532775,Old Oak,2024-01-15T00:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.77
532775,Old Oak,2024-01-15T00:10:00.000+00:00,feeder,0010,L3 Active Power,kW,3.39
532775,Old Oak,2024-01-15T00:10:00.000+00:00,feeder,0010,L2 Active Power,kW,8.26
532775,Old Oak,2024-01-15T00:10:00.000+00:00,feeder,0010,L1 Active Power,kW,3.27
532775,Old Oak,2024-01-15T00:10:00.000+00:00,feeder,0010,N Current (RMS),A,30.7
532775,Old Oak,2024-01-15T00:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,16.4
532775,Old Oak,2024-01-15T00:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,34.5
532775,Old Oak,2024-01-15T00:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,14.4
532775,Old Oak,2024-01-15T00:10:00.000+00:00,transformer,,Temperature,C,21.0
532775,Old Oak,2024-01-15T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
532775,Old Oak,2024-01-15T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.68
532775,Old Oak,2024-01-15T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
532775,Old Oak,2024-01-15T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.93
532775,Old Oak,2024-01-15T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
532775,Old Oak,2024-01-15T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.87
532775,Old Oak,2024-01-15T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.18
532775,Old Oak,2024-01-15T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.04
532775,Old Oak,2024-01-15T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.03
532775,Old Oak,2024-01-15T00:10:00.000+00:00,busbar,,L3 Active Power,kW,12.45
532775,Old Oak,2024-01-15T00:10:00.000+00:00,busbar,,L2 Active Power,kW,27.88
532775,Old Oak,2024-01-15T00:10:00.000+00:00,busbar,,L1 Active Power,kW,17.69
532775,Old Oak,2024-01-15T00:10:00.000+00:00,busbar,,N Current (RMS),A,69.7
532775,Old Oak,2024-01-15T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,57.4
532775,Old Oak,2024-01-15T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,116.9
532775,Old Oak,2024-01-15T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,78.3
532775,Old Oak,2024-01-15T00:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.56
532775,Old Oak,2024-01-15T00:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.88
532775,Old Oak,2024-01-15T00:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.5
532775,Old Oak,2024-01-15T00:00:00.000+00:00,feeder,0040,L3 Active Power,kW,1.23
532775,Old Oak,2024-01-15T00:00:00.000+00:00,feeder,0040,L2 Active Power,kW,6.46
532775,Old Oak,2024-01-15T00:00:00.000+00:00,feeder,0040,L1 Active Power,kW,1.52
532775,Old Oak,2024-01-15T00:00:00.000+00:00,feeder,0040,N Current (RMS),A,22.3
532775,Old Oak,2024-01-15T00:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,6.2
532775,Old Oak,2024-01-15T00:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,27.8
532775,Old Oak,2024-01-15T00:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,7.0
532775,Old Oak,2024-01-15T00:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.12
532775,Old Oak,2024-01-15T00:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.39
532775,Old Oak,2024-01-15T00:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.52
532775,Old Oak,2024-01-15T00:00:00.000+00:00,feeder,0030,L3 Active Power,kW,2.36
532775,Old Oak,2024-01-15T00:00:00.000+00:00,feeder,0030,L2 Active Power,kW,5.6
532775,Old Oak,2024-01-15T00:00:00.000+00:00,feeder,0030,L1 Active Power,kW,5.91
532775,Old Oak,2024-01-15T00:00:00.000+00:00,feeder,0030,N Current (RMS),A,20.5
532775,Old Oak,2024-01-15T00:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,11.5
532775,Old Oak,2024-01-15T00:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,24.6
532775,Old Oak,2024-01-15T00:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,25.2
532775,Old Oak,2024-01-15T00:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.54
532775,Old Oak,2024-01-15T00:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.07
532775,Old Oak,2024-01-15T00:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.85
532775,Old Oak,2024-01-15T00:00:00.000+00:00,feeder,0020,L3 Active Power,kW,5.7
532775,Old Oak,2024-01-15T00:00:00.000+00:00,feeder,0020,L2 Active Power,kW,10.25
532775,Old Oak,2024-01-15T00:00:00.000+00:00,feeder,0020,L1 Active Power,kW,10.39
532775,Old Oak,2024-01-15T00:00:00.000+00:00,feeder,0020,N Current (RMS),A,23.0
532775,Old Oak,2024-01-15T00:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,25.4
532775,Old Oak,2024-01-15T00:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,43.2
532775,Old Oak,2024-01-15T00:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,45.2
532775,Old Oak,2024-01-15T00:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.3
532775,Old Oak,2024-01-15T00:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.22
532775,Old Oak,2024-01-15T00:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.81
532775,Old Oak,2024-01-15T00:00:00.000+00:00,feeder,0010,L3 Active Power,kW,2.8
532775,Old Oak,2024-01-15T00:00:00.000+00:00,feeder,0010,L2 Active Power,kW,7.32
532775,Old Oak,2024-01-15T00:00:00.000+00:00,feeder,0010,L1 Active Power,kW,3.35
532775,Old Oak,2024-01-15T00:00:00.000+00:00,feeder,0010,N Current (RMS),A,24.2
532775,Old Oak,2024-01-15T00:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,13.6
532775,Old Oak,2024-01-15T00:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,30.7
532775,Old Oak,2024-01-15T00:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,14.8
532775,Old Oak,2024-01-15T00:00:00.000+00:00,transformer,,Temperature,C,21.1
532775,Old Oak,2024-01-15T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
532775,Old Oak,2024-01-15T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.94
532775,Old Oak,2024-01-15T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
532775,Old Oak,2024-01-15T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.28
532775,Old Oak,2024-01-15T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
532775,Old Oak,2024-01-15T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.91
532775,Old Oak,2024-01-15T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.53
532775,Old Oak,2024-01-15T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.98
532775,Old Oak,2024-01-15T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.68
532775,Old Oak,2024-01-15T00:00:00.000+00:00,busbar,,L3 Active Power,kW,12.09
532775,Old Oak,2024-01-15T00:00:00.000+00:00,busbar,,L2 Active Power,kW,29.63
532775,Old Oak,2024-01-15T00:00:00.000+00:00,busbar,,L1 Active Power,kW,21.16
532775,Old Oak,2024-01-15T00:00:00.000+00:00,busbar,,N Current (RMS),A,72.9
532775,Old Oak,2024-01-15T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,55.6
532775,Old Oak,2024-01-15T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,124.2
532775,Old Oak,2024-01-15T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,91.6
532775,Old Oak,2024-01-21T23:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.62
532775,Old Oak,2024-01-21T23:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.36
532775,Old Oak,2024-01-21T23:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.48
532775,Old Oak,2024-01-21T23:50:00.000+00:00,feeder,0040,L3 Active Power,kW,2.39
532775,Old Oak,2024-01-21T23:50:00.000+00:00,feeder,0040,L2 Active Power,kW,6.35
532775,Old Oak,2024-01-21T23:50:00.000+00:00,feeder,0040,L1 Active Power,kW,1.48
532775,Old Oak,2024-01-21T23:50:00.000+00:00,feeder,0040,N Current (RMS),A,20.4
532775,Old Oak,2024-01-21T23:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,11.3
532775,Old Oak,2024-01-21T23:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,27.9
532775,Old Oak,2024-01-21T23:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,6.8
532775,Old Oak,2024-01-21T23:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.06
532775,Old Oak,2024-01-21T23:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.19
532775,Old Oak,2024-01-21T23:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.19
532775,Old Oak,2024-01-21T23:50:00.000+00:00,feeder,0030,L3 Active Power,kW,2.2
532775,Old Oak,2024-01-21T23:50:00.000+00:00,feeder,0030,L2 Active Power,kW,5.91
532775,Old Oak,2024-01-21T23:50:00.000+00:00,feeder,0030,L1 Active Power,kW,3.02
532775,Old Oak,2024-01-21T23:50:00.000+00:00,feeder,0030,N Current (RMS),A,17.2
532775,Old Oak,2024-01-21T23:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,10.8
532775,Old Oak,2024-01-21T23:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,25.4
532775,Old Oak,2024-01-21T23:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,14.4
532775,Old Oak,2024-01-21T23:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.3
532775,Old Oak,2024-01-21T23:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.02
532775,Old Oak,2024-01-21T23:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.67
532775,Old Oak,2024-01-21T23:50:00.000+00:00,feeder,0020,L3 Active Power,kW,7.49
532775,Old Oak,2024-01-21T23:50:00.000+00:00,feeder,0020,L2 Active Power,kW,7.54
532775,Old Oak,2024-01-21T23:50:00.000+00:00,feeder,0020,L1 Active Power,kW,9.06
532775,Old Oak,2024-01-21T23:50:00.000+00:00,feeder,0020,N Current (RMS),A,20.9
532775,Old Oak,2024-01-21T23:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,32.9
532775,Old Oak,2024-01-21T23:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,32.5
532775,Old Oak,2024-01-21T23:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,39.3
532775,Old Oak,2024-01-21T23:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.72
532775,Old Oak,2024-01-21T23:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.22
532775,Old Oak,2024-01-21T23:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.83
532775,Old Oak,2024-01-21T23:50:00.000+00:00,feeder,0010,L3 Active Power,kW,3.18
532775,Old Oak,2024-01-21T23:50:00.000+00:00,feeder,0010,L2 Active Power,kW,7.79
532775,Old Oak,2024-01-21T23:50:00.000+00:00,feeder,0010,L1 Active Power,kW,3.43
532775,Old Oak,2024-01-21T23:50:00.000+00:00,feeder,0010,N Current (RMS),A,26.7
532775,Old Oak,2024-01-21T23:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,15.6
532775,Old Oak,2024-01-21T23:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,32.2
532775,Old Oak,2024-01-21T23:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,15.0
532775,Old Oak,2024-01-21T23:50:00.000+00:00,transformer,,Temperature,C,22.2
532775,Old Oak,2024-01-21T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
532775,Old Oak,2024-01-21T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.84
532775,Old Oak,2024-01-21T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
532775,Old Oak,2024-01-21T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.91
532775,Old Oak,2024-01-21T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
532775,Old Oak,2024-01-21T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.89
532775,Old Oak,2024-01-21T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.7
532775,Old Oak,2024-01-21T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.31
532775,Old Oak,2024-01-21T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.18
532775,Old Oak,2024-01-21T23:50:00.000+00:00,busbar,,L3 Active Power,kW,15.26
532775,Old Oak,2024-01-21T23:50:00.000+00:00,busbar,,L2 Active Power,kW,27.61
532775,Old Oak,2024-01-21T23:50:00.000+00:00,busbar,,L1 Active Power,kW,16.99
532775,Old Oak,2024-01-21T23:50:00.000+00:00,busbar,,N Current (RMS),A,68.8
532775,Old Oak,2024-01-21T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,68.7
532775,Old Oak,2024-01-21T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,116.0
532775,Old Oak,2024-01-21T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,75.0
532775,Old Oak,2024-01-21T23:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.66
532775,Old Oak,2024-01-21T23:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.44
532775,Old Oak,2024-01-21T23:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.21
532775,Old Oak,2024-01-21T23:40:00.000+00:00,feeder,0040,L3 Active Power,kW,1.05
532775,Old Oak,2024-01-21T23:40:00.000+00:00,feeder,0040,L2 Active Power,kW,7.72
532775,Old Oak,2024-01-21T23:40:00.000+00:00,feeder,0040,L1 Active Power,kW,1.85
532775,Old Oak,2024-01-21T23:40:00.000+00:00,feeder,0040,N Current (RMS),A,27.6
532775,Old Oak,2024-01-21T23:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,5.8
532775,Old Oak,2024-01-21T23:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,33.0
532775,Old Oak,2024-01-21T23:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,8.0
532775,Old Oak,2024-01-21T23:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.87
532775,Old Oak,2024-01-21T23:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.23
532775,Old Oak,2024-01-21T23:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.11
532775,Old Oak,2024-01-21T23:40:00.000+00:00,feeder,0030,L3 Active Power,kW,2.28
532775,Old Oak,2024-01-21T23:40:00.000+00:00,feeder,0030,L2 Active Power,kW,6.11
