Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
532775,Old Oak,2024-01-21T23:40:00.000+00:00,feeder,0030,L1 Active Power,kW,3.11
532775,Old Oak,2024-01-21T23:40:00.000+00:00,feeder,0030,N Current (RMS),A,17.4
532775,Old Oak,2024-01-21T23:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,10.8
532775,Old Oak,2024-01-21T23:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,26.2
532775,Old Oak,2024-01-21T23:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,14.6
532775,Old Oak,2024-01-21T23:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.75
532775,Old Oak,2024-01-21T23:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.11
532775,Old Oak,2024-01-21T23:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.62
532775,Old Oak,2024-01-21T23:40:00.000+00:00,feeder,0020,L3 Active Power,kW,8.77
532775,Old Oak,2024-01-21T23:40:00.000+00:00,feeder,0020,L2 Active Power,kW,7.63
532775,Old Oak,2024-01-21T23:40:00.000+00:00,feeder,0020,L1 Active Power,kW,6.78
532775,Old Oak,2024-01-21T23:40:00.000+00:00,feeder,0020,N Current (RMS),A,25.4
532775,Old Oak,2024-01-21T23:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,38.5
532775,Old Oak,2024-01-21T23:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,32.3
532775,Old Oak,2024-01-21T23:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,30.6
532775,Old Oak,2024-01-21T23:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.34
532775,Old Oak,2024-01-21T23:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.2
532775,Old Oak,2024-01-21T23:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.86
532775,Old Oak,2024-01-21T23:40:00.000+00:00,feeder,0010,L3 Active Power,kW,4.4
532775,Old Oak,2024-01-21T23:40:00.000+00:00,feeder,0010,L2 Active Power,kW,9.92
532775,Old Oak,2024-01-21T23:40:00.000+00:00,feeder,0010,L1 Active Power,kW,3.64
532775,Old Oak,2024-01-21T23:40:00.000+00:00,feeder,0010,N Current (RMS),A,32.5
532775,Old Oak,2024-01-21T23:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,19.6
532775,Old Oak,2024-01-21T23:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,41.2
532775,Old Oak,2024-01-21T23:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,15.8
532775,Old Oak,2024-01-21T23:40:00.000+00:00,transformer,,Temperature,C,22.3
532775,Old Oak,2024-01-21T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
532775,Old Oak,2024-01-21T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.31
532775,Old Oak,2024-01-21T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
532775,Old Oak,2024-01-21T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.46
532775,Old Oak,2024-01-21T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
532775,Old Oak,2024-01-21T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.49
532775,Old Oak,2024-01-21T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.63
532775,Old Oak,2024-01-21T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.36
532775,Old Oak,2024-01-21T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.79
532775,Old Oak,2024-01-21T23:40:00.000+00:00,busbar,,L3 Active Power,kW,16.5
532775,Old Oak,2024-01-21T23:40:00.000+00:00,busbar,,L2 Active Power,kW,31.38
532775,Old Oak,2024-01-21T23:40:00.000+00:00,busbar,,L1 Active Power,kW,15.38
532775,Old Oak,2024-01-21T23:40:00.000+00:00,busbar,,N Current (RMS),A,83.5
532775,Old Oak,2024-01-21T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,73.6
532775,Old Oak,2024-01-21T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,130.6
532775,Old Oak,2024-01-21T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,68.2
532775,Old Oak,2024-01-21T23:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.9
532775,Old Oak,2024-01-21T23:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.5
532775,Old Oak,2024-01-21T23:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.23
532775,Old Oak,2024-01-21T23:30:00.000+00:00,feeder,0040,L3 Active Power,kW,1.16
532775,Old Oak,2024-01-21T23:30:00.000+00:00,feeder,0040,L2 Active Power,kW,5.87
532775,Old Oak,2024-01-21T23:30:00.000+00:00,feeder,0040,L1 Active Power,kW,1.77
532775,Old Oak,2024-01-21T23:30:00.000+00:00,feeder,0040,N Current (RMS),A,21.8
532775,Old Oak,2024-01-21T23:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,6.7
532775,Old Oak,2024-01-21T23:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,25.8
532775,Old Oak,2024-01-21T23:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,7.7
532775,Old Oak,2024-01-21T23:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.83
532775,Old Oak,2024-01-21T23:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.84
532775,Old Oak,2024-01-21T23:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.23
532775,Old Oak,2024-01-21T23:30:00.000+00:00,feeder,0030,L3 Active Power,kW,2.85
532775,Old Oak,2024-01-21T23:30:00.000+00:00,feeder,0030,L2 Active Power,kW,6.6
532775,Old Oak,2024-01-21T23:30:00.000+00:00,feeder,0030,L1 Active Power,kW,3.03
532775,Old Oak,2024-01-21T23:30:00.000+00:00,feeder,0030,N Current (RMS),A,18.0
532775,Old Oak,2024-01-21T23:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,13.4
532775,Old Oak,2024-01-21T23:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,27.9
532775,Old Oak,2024-01-21T23:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,14.6
532775,Old Oak,2024-01-21T23:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.64
532775,Old Oak,2024-01-21T23:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.51
532775,Old Oak,2024-01-21T23:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.48
532775,Old Oak,2024-01-21T23:30:00.000+00:00,feeder,0020,L3 Active Power,kW,8.0
532775,Old Oak,2024-01-21T23:30:00.000+00:00,feeder,0020,L2 Active Power,kW,7.82
532775,Old Oak,2024-01-21T23:30:00.000+00:00,feeder,0020,L1 Active Power,kW,8.05
532775,Old Oak,2024-01-21T23:30:00.000+00:00,feeder,0020,N Current (RMS),A,22.8
532775,Old Oak,2024-01-21T23:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,35.2
532775,Old Oak,2024-01-21T23:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,33.2
532775,Old Oak,2024-01-21T23:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,35.2
532775,Old Oak,2024-01-21T23:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.28
532775,Old Oak,2024-01-21T23:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.07
532775,Old Oak,2024-01-21T23:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.91
532775,Old Oak,2024-01-21T23:30:00.000+00:00,feeder,0010,L3 Active Power,kW,4.95
532775,Old Oak,2024-01-21T23:30:00.000+00:00,feeder,0010,L2 Active Power,kW,10.25
532775,Old Oak,2024-01-21T23:30:00.000+00:00,feeder,0010,L1 Active Power,kW,3.7
532775,Old Oak,2024-01-21T23:30:00.000+00:00,feeder,0010,N Current (RMS),A,32.4
532775,Old Oak,2024-01-21T23:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,21.6
532775,Old Oak,2024-01-21T23:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,42.1
532775,Old Oak,2024-01-21T23:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,16.1
532775,Old Oak,2024-01-21T23:30:00.000+00:00,transformer,,Temperature,C,22.5
532775,Old Oak,2024-01-21T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
532775,Old Oak,2024-01-21T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.24
532775,Old Oak,2024-01-21T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
532775,Old Oak,2024-01-21T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.44
532775,Old Oak,2024-01-21T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
532775,Old Oak,2024-01-21T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.42
532775,Old Oak,2024-01-21T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.65
532775,Old Oak,2024-01-21T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.75
532775,Old Oak,2024-01-21T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.86
532775,Old Oak,2024-01-21T23:30:00.000+00:00,busbar,,L3 Active Power,kW,16.96
532775,Old Oak,2024-01-21T23:30:00.000+00:00,busbar,,L2 Active Power,kW,30.53
532775,Old Oak,2024-01-21T23:30:00.000+00:00,busbar,,L1 Active Power,kW,16.56
532775,Old Oak,2024-01-21T23:30:00.000+00:00,busbar,,N Current (RMS),A,79.1
532775,Old Oak,2024-01-21T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,75.3
532775,Old Oak,2024-01-21T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,126.9
532775,Old Oak,2024-01-21T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,72.9
532775,Old Oak,2024-01-21T23:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.68
532775,Old Oak,2024-01-21T23:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.43
532775,Old Oak,2024-01-21T23:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.25
532775,Old Oak,2024-01-21T23:20:00.000+00:00,feeder,0040,L3 Active Power,kW,1.34
532775,Old Oak,2024-01-21T23:20:00.000+00:00,feeder,0040,L2 Active Power,kW,5.56
532775,Old Oak,2024-01-21T23:20:00.000+00:00,feeder,0040,L1 Active Power,kW,1.81
532775,Old Oak,2024-01-21T23:20:00.000+00:00,feeder,0040,N Current (RMS),A,19.8
532775,Old Oak,2024-01-21T23:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,6.9
532775,Old Oak,2024-01-21T23:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,24.6
532775,Old Oak,2024-01-21T23:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,7.9
532775,Old Oak,2024-01-21T23:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.18
532775,Old Oak,2024-01-21T23:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.75
532775,Old Oak,2024-01-21T23:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.21
532775,Old Oak,2024-01-21T23:20:00.000+00:00,feeder,0030,L3 Active Power,kW,2.1
532775,Old Oak,2024-01-21T23:20:00.000+00:00,feeder,0030,L2 Active Power,kW,7.37
532775,Old Oak,2024-01-21T23:20:00.000+00:00,feeder,0030,L1 Active Power,kW,3.0
532775,Old Oak,2024-01-21T23:20:00.000+00:00,feeder,0030,N Current (RMS),A,23.0
532775,Old Oak,2024-01-21T23:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,10.8
532775,Old Oak,2024-01-21T23:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,31.2
532775,Old Oak,2024-01-21T23:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,14.5
532775,Old Oak,2024-01-21T23:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.69
532775,Old Oak,2024-01-21T23:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.45
532775,Old Oak,2024-01-21T23:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.59
532775,Old Oak,2024-01-21T23:20:00.000+00:00,feeder,0020,L3 Active Power,kW,8.58
532775,Old Oak,2024-01-21T23:20:00.000+00:00,feeder,0020,L2 Active Power,kW,8.57
532775,Old Oak,2024-01-21T23:20:00.000+00:00,feeder,0020,L1 Active Power,kW,8.4
532775,Old Oak,2024-01-21T23:20:00.000+00:00,feeder,0020,N Current (RMS),A,23.9
532775,Old Oak,2024-01-21T23:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,37.5
532775,Old Oak,2024-01-21T23:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,36.2
532775,Old Oak,2024-01-21T23:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,37.1
532775,Old Oak,2024-01-21T23:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.75
532775,Old Oak,2024-01-21T23:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.25
532775,Old Oak,2024-01-21T23:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.06
532775,Old Oak,2024-01-21T23:20:00.000+00:00,feeder,0010,L3 Active Power,kW,3.87
532775,Old Oak,2024-01-21T23:20:00.000+00:00,feeder,0010,L2 Active Power,kW,10.85
532775,Old Oak,2024-01-21T23:20:00.000+00:00,feeder,0010,L1 Active Power,kW,3.83
532775,Old Oak,2024-01-21T23:20:00.000+00:00,feeder,0010,N Current (RMS),A,37.6
532775,Old Oak,2024-01-21T23:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,18.1
532775,Old Oak,2024-01-21T23:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,44.6
532775,Old Oak,2024-01-21T23:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,16.8
532775,Old Oak,2024-01-21T23:20:00.000+00:00,transformer,,Temperature,C,22.7
532775,Old Oak,2024-01-21T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
532775,Old Oak,2024-01-21T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.21
532775,Old Oak,2024-01-21T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
532775,Old Oak,2024-01-21T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.16
532775,Old Oak,2024-01-21T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
532775,Old Oak,2024-01-21T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.24
532775,Old Oak,2024-01-21T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.31
532775,Old Oak,2024-01-21T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.48
532775,Old Oak,2024-01-21T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.12
532775,Old Oak,2024-01-21T23:20:00.000+00:00,busbar,,L3 Active Power,kW,15.89
532775,Old Oak,2024-01-21T23:20:00.000+00:00,busbar,,L2 Active Power,kW,32.36
532775,Old Oak,2024-01-21T23:20:00.000+00:00,busbar,,L1 Active Power,kW,17.04
532775,Old Oak,2024-01-21T23:20:00.000+00:00,busbar,,N Current (RMS),A,89.2
532775,Old Oak,2024-01-21T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,72.0
532775,Old Oak,2024-01-21T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,134.6
532775,Old Oak,2024-01-21T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,75.4
532775,Old Oak,2024-01-21T23:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.72
532775,Old Oak,2024-01-21T23:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.13
532775,Old Oak,2024-01-21T23:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.35
532775,Old Oak,2024-01-21T23:10:00.000+00:00,feeder,0040,L3 Active Power,kW,2.64
532775,Old Oak,2024-01-21T23:10:00.000+00:00,feeder,0040,L2 Active Power,kW,7.57
532775,Old Oak,2024-01-21T23:10:00.000+00:00,feeder,0040,L1 Active Power,kW,1.77
532775,Old Oak,2024-01-21T23:10:00.000+00:00,feeder,0040,N Current (RMS),A,24.5
532775,Old Oak,2024-01-21T23:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,12.3
532775,Old Oak,2024-01-21T23:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,32.2
532775,Old Oak,2024-01-21T23:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,7.8
532775,Old Oak,2024-01-21T23:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.38
532775,Old Oak,2024-01-21T23:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.97
532775,Old Oak,2024-01-21T23:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.36
532775,Old Oak,2024-01-21T23:10:00.000+00:00,feeder,0030,L3 Active Power,kW,1.91
532775,Old Oak,2024-01-21T23:10:00.000+00:00,feeder,0030,L2 Active Power,kW,8.35
532775,Old Oak,2024-01-21T23:10:00.000+00:00,feeder,0030,L1 Active Power,kW,3.08
532775,Old Oak,2024-01-21T23:10:00.000+00:00,feeder,0030,N Current (RMS),A,26.4
532775,Old Oak,2024-01-21T23:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,10.6
532775,Old Oak,2024-01-21T23:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,35.0
532775,Old Oak,2024-01-21T23:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,15.1
532775,Old Oak,2024-01-21T23:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.42
532775,Old Oak,2024-01-21T23:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.21
532775,Old Oak,2024-01-21T23:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.99
532775,Old Oak,2024-01-21T23:10:00.000+00:00,feeder,0020,L3 Active Power,kW,8.28
532775,Old Oak,2024-01-21T23:10:00.000+00:00,feeder,0020,L2 Active Power,kW,9.15
532775,Old Oak,2024-01-21T23:10:00.000+00:00,feeder,0020,L1 Active Power,kW,8.61
532775,Old Oak,2024-01-21T23:10:00.000+00:00,feeder,0020,N Current (RMS),A,23.3
532775,Old Oak,2024-01-21T23:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,36.3
532775,Old Oak,2024-01-21T23:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,38.6
532775,Old Oak,2024-01-21T23:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,37.4
532775,Old Oak,2024-01-21T23:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.93
532775,Old Oak,2024-01-21T23:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.2
532775,Old Oak,2024-01-21T23:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.92
532775,Old Oak,2024-01-21T23:10:00.000+00:00,feeder,0010,L3 Active Power,kW,5.13
532775,Old Oak,2024-01-21T23:10:00.000+00:00,feeder,0010,L2 Active Power,kW,11.0
532775,Old Oak,2024-01-21T23:10:00.000+00:00,feeder,0010,L1 Active Power,kW,5.26
532775,Old Oak,2024-01-21T23:10:00.000+00:00,feeder,0010,N Current (RMS),A,33.3
532775,Old Oak,2024-01-21T23:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,23.1
532775,Old Oak,2024-01-21T23:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,45.2
532775,Old Oak,2024-01-21T23:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,22.7
532775,Old Oak,2024-01-21T23:10:00.000+00:00,transformer,,Temperature,C,22.8
532775,Old Oak,2024-01-21T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
532775,Old Oak,2024-01-21T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.62
532775,Old Oak,2024-01-21T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
532775,Old Oak,2024-01-21T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.59
532775,Old Oak,2024-01-21T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
532775,Old Oak,2024-01-21T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.77
532775,Old Oak,2024-01-21T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.47
532775,Old Oak,2024-01-21T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.7
532775,Old Oak,2024-01-21T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.61
532775,Old Oak,2024-01-21T23:10:00.000+00:00,busbar,,L3 Active Power,kW,17.96
532775,Old Oak,2024-01-21T23:10:00.000+00:00,busbar,,L2 Active Power,kW,36.07
532775,Old Oak,2024-01-21T23:10:00.000+00:00,busbar,,L1 Active Power,kW,18.73
532775,Old Oak,2024-01-21T23:10:00.000+00:00,busbar,,N Current (RMS),A,96.2
532775,Old Oak,2024-01-21T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,80.4
532775,Old Oak,2024-01-21T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,149.9
532775,Old Oak,2024-01-21T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,81.7
532775,Old Oak,2024-01-21T23:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.67
532775,Old Oak,2024-01-21T23:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.24
532775,Old Oak,2024-01-21T23:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.33
532775,Old Oak,2024-01-21T23:00:00.000+00:00,feeder,0040,L3 Active Power,kW,3.52
532775,Old Oak,2024-01-21T23:00:00.000+00:00,feeder,0040,L2 Active Power,kW,6.69
532775,Old Oak,2024-01-21T23:00:00.000+00:00,feeder,0040,L1 Active Power,kW,1.94
532775,Old Oak,2024-01-21T23:00:00.000+00:00,feeder,0040,N Current (RMS),A,19.2
532775,Old Oak,2024-01-21T23:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,15.0
532775,Old Oak,2024-01-21T23:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,28.7
532775,Old Oak,2024-01-21T23:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,8.4
532775,Old Oak,2024-01-21T23:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.4
532775,Old Oak,2024-01-21T23:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.39
532775,Old Oak,2024-01-21T23:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.66
532775,Old Oak,2024-01-21T23:00:00.000+00:00,feeder,0030,L3 Active Power,kW,1.97
532775,Old Oak,2024-01-21T23:00:00.000+00:00,feeder,0030,L2 Active Power,kW,4.47
532775,Old Oak,2024-01-21T23:00:00.000+00:00,feeder,0030,L1 Active Power,kW,3.19
532775,Old Oak,2024-01-21T23:00:00.000+00:00,feeder,0030,N Current (RMS),A,14.5
532775,Old Oak,2024-01-21T23:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,10.7
532775,Old Oak,2024-01-21T23:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,20.0
532775,Old Oak,2024-01-21T23:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,15.9
532775,Old Oak,2024-01-21T23:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.38
532775,Old Oak,2024-01-21T23:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.24
532775,Old Oak,2024-01-21T23:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.27
532775,Old Oak,2024-01-21T23:00:00.000+00:00,feeder,0020,L3 Active Power,kW,8.84
532775,Old Oak,2024-01-21T23:00:00.000+00:00,feeder,0020,L2 Active Power,kW,7.87
532775,Old Oak,2024-01-21T23:00:00.000+00:00,feeder,0020,L1 Active Power,kW,11.13
532775,Old Oak,2024-01-21T23:00:00.000+00:00,feeder,0020,N Current (RMS),A,24.9
532775,Old Oak,2024-01-21T23:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,38.4
532775,Old Oak,2024-01-21T23:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,33.3
532775,Old Oak,2024-01-21T23:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,47.9
532775,Old Oak,2024-01-21T23:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.79
532775,Old Oak,2024-01-21T23:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.13
532775,Old Oak,2024-01-21T23:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.77
532775,Old Oak,2024-01-21T23:00:00.000+00:00,feeder,0010,L3 Active Power,kW,3.9
532775,Old Oak,2024-01-21T23:00:00.000+00:00,feeder,0010,L2 Active Power,kW,11.15
532775,Old Oak,2024-01-21T23:00:00.000+00:00,feeder,0010,L1 Active Power,kW,4.21
532775,Old Oak,2024-01-21T23:00:00.000+00:00,feeder,0010,N Current (RMS),A,39.2
532775,Old Oak,2024-01-21T23:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,18.1
532775,Old Oak,2024-01-21T23:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,45.6
532775,Old Oak,2024-01-21T23:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,18.3
532775,Old Oak,2024-01-21T23:00:00.000+00:00,transformer,,Temperature,C,23.1
532775,Old Oak,2024-01-21T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
532775,Old Oak,2024-01-21T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.12
532775,Old Oak,2024-01-21T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
532775,Old Oak,2024-01-21T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.52
532775,Old Oak,2024-01-21T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
532775,Old Oak,2024-01-21T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.27
532775,Old Oak,2024-01-21T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.24
532775,Old Oak,2024-01-21T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.26
532775,Old Oak,2024-01-21T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.02
532775,Old Oak,2024-01-21T23:00:00.000+00:00,busbar,,L3 Active Power,kW,18.23
532775,Old Oak,2024-01-21T23:00:00.000+00:00,busbar,,L2 Active Power,kW,30.17
532775,Old Oak,2024-01-21T23:00:00.000+00:00,busbar,,L1 Active Power,kW,20.46
532775,Old Oak,2024-01-21T23:00:00.000+00:00,busbar,,N Current (RMS),A,74.7
532775,Old Oak,2024-01-21T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,80.6
532775,Old Oak,2024-01-21T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,125.3
532775,Old Oak,2024-01-21T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,88.8
532775,Old Oak,2024-01-21T22:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.9
532775,Old Oak,2024-01-21T22:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.13
532775,Old Oak,2024-01-21T22:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.45
532775,Old Oak,2024-01-21T22:50:00.000+00:00,feeder,0040,L3 Active Power,kW,1.54
532775,Old Oak,2024-01-21T22:50:00.000+00:00,feeder,0040,L2 Active Power,kW,9.03
532775,Old Oak,2024-01-21T22:50:00.000+00:00,feeder,0040,L1 Active Power,kW,2.25
532775,Old Oak,2024-01-21T22:50:00.000+00:00,feeder,0040,N Current (RMS),A,31.3
532775,Old Oak,2024-01-21T22:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,8.3
532775,Old Oak,2024-01-21T22:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,38.0
532775,Old Oak,2024-01-21T22:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,10.6
532775,Old Oak,2024-01-21T22:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.19
532775,Old Oak,2024-01-21T22:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.18
532775,Old Oak,2024-01-21T22:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.47
532775,Old Oak,2024-01-21T22:50:00.000+00:00,feeder,0030,L3 Active Power,kW,2.1
532775,Old Oak,2024-01-21T22:50:00.000+00:00,feeder,0030,L2 Active Power,kW,4.44
532775,Old Oak,2024-01-21T22:50:00.000+00:00,feeder,0030,L1 Active Power,kW,4.32
532775,Old Oak,2024-01-21T22:50:00.000+00:00,feeder,0030,N Current (RMS),A,15.2
532775,Old Oak,2024-01-21T22:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,10.8
532775,Old Oak,2024-01-21T22:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,19.5
532775,Old Oak,2024-01-21T22:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,20.3
532775,Old Oak,2024-01-21T22:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.17
532775,Old Oak,2024-01-21T22:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.09
532775,Old Oak,2024-01-21T22:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.3
532775,Old Oak,2024-01-21T22:50:00.000+00:00,feeder,0020,L3 Active Power,kW,8.95
532775,Old Oak,2024-01-21T22:50:00.000+00:00,feeder,0020,L2 Active Power,kW,10.03
532775,Old Oak,2024-01-21T22:50:00.000+00:00,feeder,0020,L1 Active Power,kW,10.43
532775,Old Oak,2024-01-21T22:50:00.000+00:00,feeder,0020,N Current (RMS),A,26.9
532775,Old Oak,2024-01-21T22:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,39.0
532775,Old Oak,2024-01-21T22:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,42.6
532775,Old Oak,2024-01-21T22:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,44.9
532775,Old Oak,2024-01-21T22:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.63
532775,Old Oak,2024-01-21T22:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.73
532775,Old Oak,2024-01-21T22:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.83
532775,Old Oak,2024-01-21T22:50:00.000+00:00,feeder,0010,L3 Active Power,kW,4.72
532775,Old Oak,2024-01-21T22:50:00.000+00:00,feeder,0010,L2 Active Power,kW,10.56
532775,Old Oak,2024-01-21T22:50:00.000+00:00,feeder,0010,L1 Active Power,kW,7.47
532775,Old Oak,2024-01-21T22:50:00.000+00:00,feeder,0010,N Current (RMS),A,26.7
532775,Old Oak,2024-01-21T22:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,21.2
532775,Old Oak,2024-01-21T22:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,43.7
532775,Old Oak,2024-01-21T22:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,31.5
532775,Old Oak,2024-01-21T22:50:00.000+00:00,transformer,,Temperature,C,23.4
532775,Old Oak,2024-01-21T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
532775,Old Oak,2024-01-21T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.23
532775,Old Oak,2024-01-21T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
532775,Old Oak,2024-01-21T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.42
532775,Old Oak,2024-01-21T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
532775,Old Oak,2024-01-21T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.19
532775,Old Oak,2024-01-21T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.89
532775,Old Oak,2024-01-21T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.5
532775,Old Oak,2024-01-21T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.06
532775,Old Oak,2024-01-21T22:50:00.000+00:00,busbar,,L3 Active Power,kW,17.32
532775,Old Oak,2024-01-21T22:50:00.000+00:00,busbar,,L2 Active Power,kW,34.07
532775,Old Oak,2024-01-21T22:50:00.000+00:00,busbar,,L1 Active Power,kW,24.48
532775,Old Oak,2024-01-21T22:50:00.000+00:00,busbar,,N Current (RMS),A,81.5
532775,Old Oak,2024-01-21T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,77.3
532775,Old Oak,2024-01-21T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,141.8
532775,Old Oak,2024-01-21T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,105.1
532775,Old Oak,2024-01-21T22:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.84
532775,Old Oak,2024-01-21T22:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.27
532775,Old Oak,2024-01-21T22:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.51
532775,Old Oak,2024-01-21T22:40:00.000+00:00,feeder,0040,L3 Active Power,kW,1.41
532775,Old Oak,2024-01-21T22:40:00.000+00:00,feeder,0040,L2 Active Power,kW,4.36
532775,Old Oak,2024-01-21T22:40:00.000+00:00,feeder,0040,L1 Active Power,kW,1.7
532775,Old Oak,2024-01-21T22:40:00.000+00:00,feeder,0040,N Current (RMS),A,17.3
532775,Old Oak,2024-01-21T22:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,7.4
532775,Old Oak,2024-01-21T22:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,21.1
532775,Old Oak,2024-01-21T22:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,8.2
532775,Old Oak,2024-01-21T22:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.06
532775,Old Oak,2024-01-21T22:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.1
532775,Old Oak,2024-01-21T22:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.53
532775,Old Oak,2024-01-21T22:40:00.000+00:00,feeder,0030,L3 Active Power,kW,2.49
532775,Old Oak,2024-01-21T22:40:00.000+00:00,feeder,0030,L2 Active Power,kW,4.66
532775,Old Oak,2024-01-21T22:40:00.000+00:00,feeder,0030,L1 Active Power,kW,3.93
532775,Old Oak,2024-01-21T22:40:00.000+00:00,feeder,0030,N Current (RMS),A,14.8
532775,Old Oak,2024-01-21T22:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,11.9
532775,Old Oak,2024-01-21T22:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,20.7
532775,Old Oak,2024-01-21T22:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,19.0
532775,Old Oak,2024-01-21T22:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.25
532775,Old Oak,2024-01-21T22:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.45
532775,Old Oak,2024-01-21T22:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.35
532775,Old Oak,2024-01-21T22:40:00.000+00:00,feeder,0020,L3 Active Power,kW,9.06
532775,Old Oak,2024-01-21T22:40:00.000+00:00,feeder,0020,L2 Active Power,kW,11.23
532775,Old Oak,2024-01-21T22:40:00.000+00:00,feeder,0020,L1 Active Power,kW,11.78
532775,Old Oak,2024-01-21T22:40:00.000+00:00,feeder,0020,N Current (RMS),A,27.9
532775,Old Oak,2024-01-21T22:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,39.5
532775,Old Oak,2024-01-21T22:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,48.1
532775,Old Oak,2024-01-21T22:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,51.0
532775,Old Oak,2024-01-21T22:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.84
532775,Old Oak,2024-01-21T22:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.57
532775,Old Oak,2024-01-21T22:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.23
532775,Old Oak,2024-01-21T22:40:00.000+00:00,feeder,0010,L3 Active Power,kW,3.97
532775,Old Oak,2024-01-21T22:40:00.000+00:00,feeder,0010,L2 Active Power,kW,7.71
532775,Old Oak,2024-01-21T22:40:00.000+00:00,feeder,0010,L1 Active Power,kW,7.44
532775,Old Oak,2024-01-21T22:40:00.000+00:00,feeder,0010,N Current (RMS),A,18.6
532775,Old Oak,2024-01-21T22:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,19.2
532775,Old Oak,2024-01-21T22:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,32.4
532775,Old Oak,2024-01-21T22:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,32.1
532775,Old Oak,2024-01-21T22:40:00.000+00:00,transformer,,Temperature,C,23.8
532775,Old Oak,2024-01-21T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
532775,Old Oak,2024-01-21T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.18
532775,Old Oak,2024-01-21T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
532775,Old Oak,2024-01-21T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.52
532775,Old Oak,2024-01-21T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
532775,Old Oak,2024-01-21T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.97
532775,Old Oak,2024-01-21T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.99
532775,Old Oak,2024-01-21T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.35
532775,Old Oak,2024-01-21T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.62
532775,Old Oak,2024-01-21T22:40:00.000+00:00,busbar,,L3 Active Power,kW,16.92
532775,Old Oak,2024-01-21T22:40:00.000+00:00,busbar,,L2 Active Power,kW,27.96
532775,Old Oak,2024-01-21T22:40:00.000+00:00,busbar,,L1 Active Power,kW,24.85
532775,Old Oak,2024-01-21T22:40:00.000+00:00,busbar,,N Current (RMS),A,66.4
532775,Old Oak,2024-01-21T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,76.2
532775,Old Oak,2024-01-21T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,117.6
532775,Old Oak,2024-01-21T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,108.1
532775,Old Oak,2024-01-21T22:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.84
532775,Old Oak,2024-01-21T22:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.23
532775,Old Oak,2024-01-21T22:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.29
532775,Old Oak,2024-01-21T22:30:00.000+00:00,feeder,0040,L3 Active Power,kW,2.55
532775,Old Oak,2024-01-21T22:30:00.000+00:00,feeder,0040,L2 Active Power,kW,3.82
532775,Old Oak,2024-01-21T22:30:00.000+00:00,feeder,0040,L1 Active Power,kW,2.06
532775,Old Oak,2024-01-21T22:30:00.000+00:00,feeder,0040,N Current (RMS),A,13.7
532775,Old Oak,2024-01-21T22:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,12.4
532775,Old Oak,2024-01-21T22:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,18.2
532775,Old Oak,2024-01-21T22:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,9.0
532775,Old Oak,2024-01-21T22:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.68
532775,Old Oak,2024-01-21T22:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.91
532775,Old Oak,2024-01-21T22:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.86
532775,Old Oak,2024-01-21T22:30:00.000+00:00,feeder,0030,L3 Active Power,kW,11.04
532775,Old Oak,2024-01-21T22:30:00.000+00:00,feeder,0030,L2 Active Power,kW,5.68
532775,Old Oak,2024-01-21T22:30:00.000+00:00,feeder,0030,L1 Active Power,kW,6.07
532775,Old Oak,2024-01-21T22:30:00.000+00:00,feeder,0030,N Current (RMS),A,32.2
532775,Old Oak,2024-01-21T22:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,50.6
532775,Old Oak,2024-01-21T22:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,24.5
532775,Old Oak,2024-01-21T22:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,26.5
532775,Old Oak,2024-01-21T22:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.32
532775,Old Oak,2024-01-21T22:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.14
532775,Old Oak,2024-01-21T22:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.38
532775,Old Oak,2024-01-21T22:30:00.000+00:00,feeder,0020,L3 Active Power,kW,9.06
532775,Old Oak,2024-01-21T22:30:00.000+00:00,feeder,0020,L2 Active Power,kW,15.21
532775,Old Oak,2024-01-21T22:30:00.000+00:00,feeder,0020,L1 Active Power,kW,9.9
532775,Old Oak,2024-01-21T22:30:00.000+00:00,feeder,0020,N Current (RMS),A,35.6
532775,Old Oak,2024-01-21T22:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,40.2
532775,Old Oak,2024-01-21T22:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,64.2
532775,Old Oak,2024-01-21T22:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,43.2
532775,Old Oak,2024-01-21T22:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.72
532775,Old Oak,2024-01-21T22:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.49
532775,Old Oak,2024-01-21T22:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.35
532775,Old Oak,2024-01-21T22:30:00.000+00:00,feeder,0010,L3 Active Power,kW,3.7
532775,Old Oak,2024-01-21T22:30:00.000+00:00,feeder,0010,L2 Active Power,kW,9.54
532775,Old Oak,2024-01-21T22:30:00.000+00:00,feeder,0010,L1 Active Power,kW,5.94
532775,Old Oak,2024-01-21T22:30:00.000+00:00,feeder,0010,N Current (RMS),A,25.2
532775,Old Oak,2024-01-21T22:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,17.7
532775,Old Oak,2024-01-21T22:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,39.6
532775,Old Oak,2024-01-21T22:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,26.1
532775,Old Oak,2024-01-21T22:30:00.000+00:00,transformer,,Temperature,C,24.1
532775,Old Oak,2024-01-21T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
532775,Old Oak,2024-01-21T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.85
532775,Old Oak,2024-01-21T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
532775,Old Oak,2024-01-21T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.24
532775,Old Oak,2024-01-21T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
532775,Old Oak,2024-01-21T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.07
532775,Old Oak,2024-01-21T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.56
532775,Old Oak,2024-01-21T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.51
532775,Old Oak,2024-01-21T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.88
532775,Old Oak,2024-01-21T22:30:00.000+00:00,busbar,,L3 Active Power,kW,26.36
532775,Old Oak,2024-01-21T22:30:00.000+00:00,busbar,,L2 Active Power,kW,34.25
532775,Old Oak,2024-01-21T22:30:00.000+00:00,busbar,,L1 Active Power,kW,23.96
532775,Old Oak,2024-01-21T22:30:00.000+00:00,busbar,,N Current (RMS),A,75.6
532775,Old Oak,2024-01-21T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,115.4
532775,Old Oak,2024-01-21T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,143.6
532775,Old Oak,2024-01-21T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,103.7
532775,Old Oak,2024-01-21T22:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.69
532775,Old Oak,2024-01-21T22:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.27
532775,Old Oak,2024-01-21T22:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.4
532775,Old Oak,2024-01-21T22:20:00.000+00:00,feeder,0040,L3 Active Power,kW,3.6
532775,Old Oak,2024-01-21T22:20:00.000+00:00,feeder,0040,L2 Active Power,kW,3.54
532775,Old Oak,2024-01-21T22:20:00.000+00:00,feeder,0040,L1 Active Power,kW,2.79
532775,Old Oak,2024-01-21T22:20:00.000+00:00,feeder,0040,N Current (RMS),A,11.3
532775,Old Oak,2024-01-21T22:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,15.5
532775,Old Oak,2024-01-21T22:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,16.8
532775,Old Oak,2024-01-21T22:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,13.0
532775,Old Oak,2024-01-21T22:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.88
532775,Old Oak,2024-01-21T22:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.75
532775,Old Oak,2024-01-21T22:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.49
532775,Old Oak,2024-01-21T22:20:00.000+00:00,feeder,0030,L3 Active Power,kW,5.79
532775,Old Oak,2024-01-21T22:20:00.000+00:00,feeder,0030,L2 Active Power,kW,6.84
532775,Old Oak,2024-01-21T22:20:00.000+00:00,feeder,0030,L1 Active Power,kW,5.03
532775,Old Oak,2024-01-21T22:20:00.000+00:00,feeder,0030,N Current (RMS),A,16.8
532775,Old Oak,2024-01-21T22:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,25.4
532775,Old Oak,2024-01-21T22:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,29.5
532775,Old Oak,2024-01-21T22:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,23.0
532775,Old Oak,2024-01-21T22:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.37
532775,Old Oak,2024-01-21T22:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.48
532775,Old Oak,2024-01-21T22:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.44
532775,Old Oak,2024-01-21T22:20:00.000+00:00,feeder,0020,L3 Active Power,kW,9.0
532775,Old Oak,2024-01-21T22:20:00.000+00:00,feeder,0020,L2 Active Power,kW,15.65
532775,Old Oak,2024-01-21T22:20:00.000+00:00,feeder,0020,L1 Active Power,kW,10.47
532775,Old Oak,2024-01-21T22:20:00.000+00:00,feeder,0020,N Current (RMS),A,34.5
532775,Old Oak,2024-01-21T22:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,40.0
532775,Old Oak,2024-01-21T22:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,65.7
532775,Old Oak,2024-01-21T22:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,45.5
532775,Old Oak,2024-01-21T22:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.65
532775,Old Oak,2024-01-21T22:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.31
532775,Old Oak,2024-01-21T22:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.96
532775,Old Oak,2024-01-21T22:20:00.000+00:00,feeder,0010,L3 Active Power,kW,4.23
532775,Old Oak,2024-01-21T22:20:00.000+00:00,feeder,0010,L2 Active Power,kW,9.41
532775,Old Oak,2024-01-21T22:20:00.000+00:00,feeder,0010,L1 Active Power,kW,6.43
532775,Old Oak,2024-01-21T22:20:00.000+00:00,feeder,0010,N Current (RMS),A,25.0
532775,Old Oak,2024-01-21T22:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,19.7
532775,Old Oak,2024-01-21T22:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,39.8
532775,Old Oak,2024-01-21T22:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,27.8
532775,Old Oak,2024-01-21T22:20:00.000+00:00,transformer,,Temperature,C,24.3
532775,Old Oak,2024-01-21T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
532775,Old Oak,2024-01-21T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.69
532775,Old Oak,2024-01-21T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
532775,Old Oak,2024-01-21T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.89
532775,Old Oak,2024-01-21T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
532775,Old Oak,2024-01-21T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.72
532775,Old Oak,2024-01-21T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.59
532775,Old Oak,2024-01-21T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.24
532775,Old Oak,2024-01-21T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.29
532775,Old Oak,2024-01-21T22:20:00.000+00:00,busbar,,L3 Active Power,kW,22.62
532775,Old Oak,2024-01-21T22:20:00.000+00:00,busbar,,L2 Active Power,kW,35.44
532775,Old Oak,2024-01-21T22:20:00.000+00:00,busbar,,L1 Active Power,kW,24.73
532775,Old Oak,2024-01-21T22:20:00.000+00:00,busbar,,N Current (RMS),A,78.5
532775,Old Oak,2024-01-21T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,99.0
532775,Old Oak,2024-01-21T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,148.3
532775,Old Oak,2024-01-21T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,107.0
532775,Old Oak,2024-01-21T22:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.66
532775,Old Oak,2024-01-21T22:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.46
532775,Old Oak,2024-01-21T22:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.5
532775,Old Oak,2024-01-21T22:10:00.000+00:00,feeder,0040,L3 Active Power,kW,3.76
532775,Old Oak,2024-01-21T22:10:00.000+00:00,feeder,0040,L2 Active Power,kW,4.17
532775,Old Oak,2024-01-21T22:10:00.000+00:00,feeder,0040,L1 Active Power,kW,2.17
532775,Old Oak,2024-01-21T22:10:00.000+00:00,feeder,0040,N Current (RMS),A,12.4
532775,Old Oak,2024-01-21T22:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,16.0
532775,Old Oak,2024-01-21T22:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,19.5
532775,Old Oak,2024-01-21T22:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,9.6
532775,Old Oak,2024-01-21T22:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.09
532775,Old Oak,2024-01-21T22:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.92
532775,Old Oak,2024-01-21T22:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.63
532775,Old Oak,2024-01-21T22:10:00.000+00:00,feeder,0030,L3 Active Power,kW,4.67
532775,Old Oak,2024-01-21T22:10:00.000+00:00,feeder,0030,L2 Active Power,kW,5.8
532775,Old Oak,2024-01-21T22:10:00.000+00:00,feeder,0030,L1 Active Power,kW,4.37
532775,Old Oak,2024-01-21T22:10:00.000+00:00,feeder,0030,N Current (RMS),A,17.5
532775,Old Oak,2024-01-21T22:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,20.8
532775,Old Oak,2024-01-21T22:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,25.3
532775,Old Oak,2024-01-21T22:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,19.7
532775,Old Oak,2024-01-21T22:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.75
532775,Old Oak,2024-01-21T22:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.41
532775,Old Oak,2024-01-21T22:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.81
532775,Old Oak,2024-01-21T22:10:00.000+00:00,feeder,0020,L3 Active Power,kW,11.98
532775,Old Oak,2024-01-21T22:10:00.000+00:00,feeder,0020,L2 Active Power,kW,17.45
532775,Old Oak,2024-01-21T22:10:00.000+00:00,feeder,0020,L1 Active Power,kW,9.06
532775,Old Oak,2024-01-21T22:10:00.000+00:00,feeder,0020,N Current (RMS),A,43.5
532775,Old Oak,2024-01-21T22:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,51.9
532775,Old Oak,2024-01-21T22:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,72.8
532775,Old Oak,2024-01-21T22:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,39.9
532775,Old Oak,2024-01-21T22:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.42
532775,Old Oak,2024-01-21T22:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.39
532775,Old Oak,2024-01-21T22:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.68
532775,Old Oak,2024-01-21T22:10:00.000+00:00,feeder,0010,L3 Active Power,kW,4.35
532775,Old Oak,2024-01-21T22:10:00.000+00:00,feeder,0010,L2 Active Power,kW,8.39
532775,Old Oak,2024-01-21T22:10:00.000+00:00,feeder,0010,L1 Active Power,kW,8.16
532775,Old Oak,2024-01-21T22:10:00.000+00:00,feeder,0010,N Current (RMS),A,19.2
532775,Old Oak,2024-01-21T22:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,19.8
532775,Old Oak,2024-01-21T22:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,34.6
532775,Old Oak,2024-01-21T22:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,34.7
532775,Old Oak,2024-01-21T22:10:00.000+00:00,transformer,,Temperature,C,24.6
532775,Old Oak,2024-01-21T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
532775,Old Oak,2024-01-21T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.9
532775,Old Oak,2024-01-21T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
532775,Old Oak,2024-01-21T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.19
532775,Old Oak,2024-01-21T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
532775,Old Oak,2024-01-21T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.07
532775,Old Oak,2024-01-21T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.93
532775,Old Oak,2024-01-21T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.58
532775,Old Oak,2024-01-21T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.63
532775,Old Oak,2024-01-21T22:10:00.000+00:00,busbar,,L3 Active Power,kW,24.76
532775,Old Oak,2024-01-21T22:10:00.000+00:00,busbar,,L2 Active Power,kW,35.8
532775,Old Oak,2024-01-21T22:10:00.000+00:00,busbar,,L1 Active Power,kW,23.76
532775,Old Oak,2024-01-21T22:10:00.000+00:00,busbar,,N Current (RMS),A,78.6
532775,Old Oak,2024-01-21T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,107.3
532775,Old Oak,2024-01-21T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,148.9
532775,Old Oak,2024-01-21T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,102.5
532775,Old Oak,2024-01-21T22:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.51
532775,Old Oak,2024-01-21T22:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.45
532775,Old Oak,2024-01-21T22:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.71
532775,Old Oak,2024-01-21T22:00:00.000+00:00,feeder,0040,L3 Active Power,kW,2.22
532775,Old Oak,2024-01-21T22:00:00.000+00:00,feeder,0040,L2 Active Power,kW,3.41
532775,Old Oak,2024-01-21T22:00:00.000+00:00,feeder,0040,L1 Active Power,kW,2.51
532775,Old Oak,2024-01-21T22:00:00.000+00:00,feeder,0040,N Current (RMS),A,12.6
532775,Old Oak,2024-01-21T22:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,10.4
532775,Old Oak,2024-01-21T22:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,16.4
532775,Old Oak,2024-01-21T22:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,12.3
532775,Old Oak,2024-01-21T22:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.88
532775,Old Oak,2024-01-21T22:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.18
532775,Old Oak,2024-01-21T22:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.99
532775,Old Oak,2024-01-21T22:00:00.000+00:00,feeder,0030,L3 Active Power,kW,4.09
532775,Old Oak,2024-01-21T22:00:00.000+00:00,feeder,0030,L2 Active Power,kW,5.3
532775,Old Oak,2024-01-21T22:00:00.000+00:00,feeder,0030,L1 Active Power,kW,5.03
532775,Old Oak,2024-01-21T22:00:00.000+00:00,feeder,0030,N Current (RMS),A,18.5
532775,Old Oak,2024-01-21T22:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,18.3
532775,Old Oak,2024-01-21T22:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,23.7
532775,Old Oak,2024-01-21T22:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,23.8
532775,Old Oak,2024-01-21T22:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.31
532775,Old Oak,2024-01-21T22:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.12
532775,Old Oak,2024-01-21T22:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.55
532775,Old Oak,2024-01-21T22:00:00.000+00:00,feeder,0020,L3 Active Power,kW,12.55
532775,Old Oak,2024-01-21T22:00:00.000+00:00,feeder,0020,L2 Active Power,kW,16.82
532775,Old Oak,2024-01-21T22:00:00.000+00:00,feeder,0020,L1 Active Power,kW,10.99
532775,Old Oak,2024-01-21T22:00:00.000+00:00,feeder,0020,N Current (RMS),A,36.0
532775,Old Oak,2024-01-21T22:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,53.8
532775,Old Oak,2024-01-21T22:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,70.0
532775,Old Oak,2024-01-21T22:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,47.4
532775,Old Oak,2024-01-21T22:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.53
532775,Old Oak,2024-01-21T22:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.02
532775,Old Oak,2024-01-21T22:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.07
532775,Old Oak,2024-01-21T22:00:00.000+00:00,feeder,0010,L3 Active Power,kW,6.04
532775,Old Oak,2024-01-21T22:00:00.000+00:00,feeder,0010,L2 Active Power,kW,8.3
532775,Old Oak,2024-01-21T22:00:00.000+00:00,feeder,0010,L1 Active Power,kW,7.75
532775,Old Oak,2024-01-21T22:00:00.000+00:00,feeder,0010,N Current (RMS),A,14.1
