Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
532775,Old Oak,2024-01-21T22:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,26.4
532775,Old Oak,2024-01-21T22:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,34.2
532775,Old Oak,2024-01-21T22:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,33.2
532775,Old Oak,2024-01-21T22:00:00.000+00:00,transformer,,Temperature,C,24.7
532775,Old Oak,2024-01-21T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
532775,Old Oak,2024-01-21T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.84
532775,Old Oak,2024-01-21T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
532775,Old Oak,2024-01-21T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.43
532775,Old Oak,2024-01-21T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
532775,Old Oak,2024-01-21T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.17
532775,Old Oak,2024-01-21T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.22
532775,Old Oak,2024-01-21T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.52
532775,Old Oak,2024-01-21T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.33
532775,Old Oak,2024-01-21T22:00:00.000+00:00,busbar,,L3 Active Power,kW,24.89
532775,Old Oak,2024-01-21T22:00:00.000+00:00,busbar,,L2 Active Power,kW,33.83
532775,Old Oak,2024-01-21T22:00:00.000+00:00,busbar,,L1 Active Power,kW,26.28
532775,Old Oak,2024-01-21T22:00:00.000+00:00,busbar,,N Current (RMS),A,68.9
532775,Old Oak,2024-01-21T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,107.2
532775,Old Oak,2024-01-21T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,140.9
532775,Old Oak,2024-01-21T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,113.7
532775,Old Oak,2024-01-21T21:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.56
532775,Old Oak,2024-01-21T21:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.27
532775,Old Oak,2024-01-21T21:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.66
532775,Old Oak,2024-01-21T21:50:00.000+00:00,feeder,0040,L3 Active Power,kW,1.8
532775,Old Oak,2024-01-21T21:50:00.000+00:00,feeder,0040,L2 Active Power,kW,4.42
532775,Old Oak,2024-01-21T21:50:00.000+00:00,feeder,0040,L1 Active Power,kW,2.17
532775,Old Oak,2024-01-21T21:50:00.000+00:00,feeder,0040,N Current (RMS),A,14.8
532775,Old Oak,2024-01-21T21:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,8.4
532775,Old Oak,2024-01-21T21:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,20.2
532775,Old Oak,2024-01-21T21:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,10.0
532775,Old Oak,2024-01-21T21:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.59
532775,Old Oak,2024-01-21T21:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.99
532775,Old Oak,2024-01-21T21:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.07
532775,Old Oak,2024-01-21T21:50:00.000+00:00,feeder,0030,L3 Active Power,kW,5.21
532775,Old Oak,2024-01-21T21:50:00.000+00:00,feeder,0030,L2 Active Power,kW,6.7
532775,Old Oak,2024-01-21T21:50:00.000+00:00,feeder,0030,L1 Active Power,kW,4.56
532775,Old Oak,2024-01-21T21:50:00.000+00:00,feeder,0030,N Current (RMS),A,16.8
532775,Old Oak,2024-01-21T21:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,22.8
532775,Old Oak,2024-01-21T21:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,28.9
532775,Old Oak,2024-01-21T21:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,20.8
532775,Old Oak,2024-01-21T21:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.81
532775,Old Oak,2024-01-21T21:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.34
532775,Old Oak,2024-01-21T21:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.65
532775,Old Oak,2024-01-21T21:50:00.000+00:00,feeder,0020,L3 Active Power,kW,11.15
532775,Old Oak,2024-01-21T21:50:00.000+00:00,feeder,0020,L2 Active Power,kW,15.51
532775,Old Oak,2024-01-21T21:50:00.000+00:00,feeder,0020,L1 Active Power,kW,11.87
532775,Old Oak,2024-01-21T21:50:00.000+00:00,feeder,0020,N Current (RMS),A,31.3
532775,Old Oak,2024-01-21T21:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,48.2
532775,Old Oak,2024-01-21T21:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,64.8
532775,Old Oak,2024-01-21T21:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,51.0
532775,Old Oak,2024-01-21T21:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.88
532775,Old Oak,2024-01-21T21:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.32
532775,Old Oak,2024-01-21T21:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.72
532775,Old Oak,2024-01-21T21:50:00.000+00:00,feeder,0010,L3 Active Power,kW,3.72
532775,Old Oak,2024-01-21T21:50:00.000+00:00,feeder,0010,L2 Active Power,kW,6.62
532775,Old Oak,2024-01-21T21:50:00.000+00:00,feeder,0010,L1 Active Power,kW,9.19
532775,Old Oak,2024-01-21T21:50:00.000+00:00,feeder,0010,N Current (RMS),A,20.0
532775,Old Oak,2024-01-21T21:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,18.0
532775,Old Oak,2024-01-21T21:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,27.3
532775,Old Oak,2024-01-21T21:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,39.0
532775,Old Oak,2024-01-21T21:50:00.000+00:00,transformer,,Temperature,C,24.9
532775,Old Oak,2024-01-21T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
532775,Old Oak,2024-01-21T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.04
532775,Old Oak,2024-01-21T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
532775,Old Oak,2024-01-21T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.61
532775,Old Oak,2024-01-21T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
532775,Old Oak,2024-01-21T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.27
532775,Old Oak,2024-01-21T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.83
532775,Old Oak,2024-01-21T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.6
532775,Old Oak,2024-01-21T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.1
532775,Old Oak,2024-01-21T21:50:00.000+00:00,busbar,,L3 Active Power,kW,21.88
532775,Old Oak,2024-01-21T21:50:00.000+00:00,busbar,,L2 Active Power,kW,33.26
532775,Old Oak,2024-01-21T21:50:00.000+00:00,busbar,,L1 Active Power,kW,27.79
532775,Old Oak,2024-01-21T21:50:00.000+00:00,busbar,,N Current (RMS),A,70.0
532775,Old Oak,2024-01-21T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,95.5
532775,Old Oak,2024-01-21T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,138.8
532775,Old Oak,2024-01-21T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,119.8
532775,Old Oak,2024-01-21T21:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.67
532775,Old Oak,2024-01-21T21:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.32
532775,Old Oak,2024-01-21T21:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.56
532775,Old Oak,2024-01-21T21:40:00.000+00:00,feeder,0040,L3 Active Power,kW,1.73
532775,Old Oak,2024-01-21T21:40:00.000+00:00,feeder,0040,L2 Active Power,kW,4.49
532775,Old Oak,2024-01-21T21:40:00.000+00:00,feeder,0040,L1 Active Power,kW,2.39
532775,Old Oak,2024-01-21T21:40:00.000+00:00,feeder,0040,N Current (RMS),A,16.0
532775,Old Oak,2024-01-21T21:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,8.4
532775,Old Oak,2024-01-21T21:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,20.7
532775,Old Oak,2024-01-21T21:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,10.6
532775,Old Oak,2024-01-21T21:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.53
532775,Old Oak,2024-01-21T21:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.73
532775,Old Oak,2024-01-21T21:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.09
532775,Old Oak,2024-01-21T21:40:00.000+00:00,feeder,0030,L3 Active Power,kW,5.85
532775,Old Oak,2024-01-21T21:40:00.000+00:00,feeder,0030,L2 Active Power,kW,5.79
532775,Old Oak,2024-01-21T21:40:00.000+00:00,feeder,0030,L1 Active Power,kW,5.41
532775,Old Oak,2024-01-21T21:40:00.000+00:00,feeder,0030,N Current (RMS),A,17.3
532775,Old Oak,2024-01-21T21:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,25.1
532775,Old Oak,2024-01-21T21:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,25.1
532775,Old Oak,2024-01-21T21:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,24.2
532775,Old Oak,2024-01-21T21:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.59
532775,Old Oak,2024-01-21T21:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.77
532775,Old Oak,2024-01-21T21:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.67
532775,Old Oak,2024-01-21T21:40:00.000+00:00,feeder,0020,L3 Active Power,kW,11.84
532775,Old Oak,2024-01-21T21:40:00.000+00:00,feeder,0020,L2 Active Power,kW,17.48
532775,Old Oak,2024-01-21T21:40:00.000+00:00,feeder,0020,L1 Active Power,kW,12.58
532775,Old Oak,2024-01-21T21:40:00.000+00:00,feeder,0020,N Current (RMS),A,34.1
532775,Old Oak,2024-01-21T21:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,50.9
532775,Old Oak,2024-01-21T21:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,73.4
532775,Old Oak,2024-01-21T21:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,53.9
532775,Old Oak,2024-01-21T21:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.81
532775,Old Oak,2024-01-21T21:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.35
532775,Old Oak,2024-01-21T21:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.99
532775,Old Oak,2024-01-21T21:40:00.000+00:00,feeder,0010,L3 Active Power,kW,4.57
532775,Old Oak,2024-01-21T21:40:00.000+00:00,feeder,0010,L2 Active Power,kW,8.1
532775,Old Oak,2024-01-21T21:40:00.000+00:00,feeder,0010,L1 Active Power,kW,9.2
532775,Old Oak,2024-01-21T21:40:00.000+00:00,feeder,0010,N Current (RMS),A,18.1
532775,Old Oak,2024-01-21T21:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,21.0
532775,Old Oak,2024-01-21T21:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,33.8
532775,Old Oak,2024-01-21T21:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,38.8
532775,Old Oak,2024-01-21T21:40:00.000+00:00,transformer,,Temperature,C,25.1
532775,Old Oak,2024-01-21T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
532775,Old Oak,2024-01-21T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.46
532775,Old Oak,2024-01-21T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
532775,Old Oak,2024-01-21T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.96
532775,Old Oak,2024-01-21T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
532775,Old Oak,2024-01-21T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.65
532775,Old Oak,2024-01-21T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.6
532775,Old Oak,2024-01-21T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.07
532775,Old Oak,2024-01-21T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.32
532775,Old Oak,2024-01-21T21:40:00.000+00:00,busbar,,L3 Active Power,kW,23.99
532775,Old Oak,2024-01-21T21:40:00.000+00:00,busbar,,L2 Active Power,kW,35.86
532775,Old Oak,2024-01-21T21:40:00.000+00:00,busbar,,L1 Active Power,kW,29.59
532775,Old Oak,2024-01-21T21:40:00.000+00:00,busbar,,N Current (RMS),A,70.8
532775,Old Oak,2024-01-21T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,103.5
532775,Old Oak,2024-01-21T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,149.7
532775,Old Oak,2024-01-21T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,126.7
532775,Old Oak,2024-01-21T21:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.91
532775,Old Oak,2024-01-21T21:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.48
532775,Old Oak,2024-01-21T21:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.58
532775,Old Oak,2024-01-21T21:30:00.000+00:00,feeder,0040,L3 Active Power,kW,1.74
532775,Old Oak,2024-01-21T21:30:00.000+00:00,feeder,0040,L2 Active Power,kW,3.96
532775,Old Oak,2024-01-21T21:30:00.000+00:00,feeder,0040,L1 Active Power,kW,2.31
532775,Old Oak,2024-01-21T21:30:00.000+00:00,feeder,0040,N Current (RMS),A,15.4
532775,Old Oak,2024-01-21T21:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,8.8
532775,Old Oak,2024-01-21T21:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,19.0
532775,Old Oak,2024-01-21T21:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,10.4
532775,Old Oak,2024-01-21T21:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.64
532775,Old Oak,2024-01-21T21:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.23
532775,Old Oak,2024-01-21T21:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.12
532775,Old Oak,2024-01-21T21:30:00.000+00:00,feeder,0030,L3 Active Power,kW,7.21
532775,Old Oak,2024-01-21T21:30:00.000+00:00,feeder,0030,L2 Active Power,kW,5.64
532775,Old Oak,2024-01-21T21:30:00.000+00:00,feeder,0030,L1 Active Power,kW,4.74
532775,Old Oak,2024-01-21T21:30:00.000+00:00,feeder,0030,N Current (RMS),A,20.8
532775,Old Oak,2024-01-21T21:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,30.7
532775,Old Oak,2024-01-21T21:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,24.3
532775,Old Oak,2024-01-21T21:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,21.6
532775,Old Oak,2024-01-21T21:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.63
532775,Old Oak,2024-01-21T21:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.9
532775,Old Oak,2024-01-21T21:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.45
532775,Old Oak,2024-01-21T21:30:00.000+00:00,feeder,0020,L3 Active Power,kW,10.13
532775,Old Oak,2024-01-21T21:30:00.000+00:00,feeder,0020,L2 Active Power,kW,16.83
532775,Old Oak,2024-01-21T21:30:00.000+00:00,feeder,0020,L1 Active Power,kW,14.94
532775,Old Oak,2024-01-21T21:30:00.000+00:00,feeder,0020,N Current (RMS),A,31.2
532775,Old Oak,2024-01-21T21:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,44.0
532775,Old Oak,2024-01-21T21:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,70.6
532775,Old Oak,2024-01-21T21:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,63.4
532775,Old Oak,2024-01-21T21:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.65
532775,Old Oak,2024-01-21T21:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.08
532775,Old Oak,2024-01-21T21:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.08
532775,Old Oak,2024-01-21T21:30:00.000+00:00,feeder,0010,L3 Active Power,kW,4.51
532775,Old Oak,2024-01-21T21:30:00.000+00:00,feeder,0010,L2 Active Power,kW,8.59
532775,Old Oak,2024-01-21T21:30:00.000+00:00,feeder,0010,L1 Active Power,kW,5.56
532775,Old Oak,2024-01-21T21:30:00.000+00:00,feeder,0010,N Current (RMS),A,22.0
532775,Old Oak,2024-01-21T21:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,20.6
532775,Old Oak,2024-01-21T21:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,35.6
532775,Old Oak,2024-01-21T21:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,24.6
532775,Old Oak,2024-01-21T21:30:00.000+00:00,transformer,,Temperature,C,25.1
532775,Old Oak,2024-01-21T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
532775,Old Oak,2024-01-21T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.62
532775,Old Oak,2024-01-21T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
532775,Old Oak,2024-01-21T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.06
532775,Old Oak,2024-01-21T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
532775,Old Oak,2024-01-21T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.87
532775,Old Oak,2024-01-21T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.83
532775,Old Oak,2024-01-21T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.26
532775,Old Oak,2024-01-21T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.23
532775,Old Oak,2024-01-21T21:30:00.000+00:00,busbar,,L3 Active Power,kW,23.59
532775,Old Oak,2024-01-21T21:30:00.000+00:00,busbar,,L2 Active Power,kW,35.02
532775,Old Oak,2024-01-21T21:30:00.000+00:00,busbar,,L1 Active Power,kW,27.55
532775,Old Oak,2024-01-21T21:30:00.000+00:00,busbar,,N Current (RMS),A,72.6
532775,Old Oak,2024-01-21T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,102.0
532775,Old Oak,2024-01-21T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,146.1
532775,Old Oak,2024-01-21T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,118.7
532775,Old Oak,2024-01-21T21:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.88
532775,Old Oak,2024-01-21T21:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.45
532775,Old Oak,2024-01-21T21:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.57
532775,Old Oak,2024-01-21T21:20:00.000+00:00,feeder,0040,L3 Active Power,kW,3.02
532775,Old Oak,2024-01-21T21:20:00.000+00:00,feeder,0040,L2 Active Power,kW,4.13
532775,Old Oak,2024-01-21T21:20:00.000+00:00,feeder,0040,L1 Active Power,kW,2.55
532775,Old Oak,2024-01-21T21:20:00.000+00:00,feeder,0040,N Current (RMS),A,14.7
532775,Old Oak,2024-01-21T21:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,14.2
532775,Old Oak,2024-01-21T21:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,19.4
532775,Old Oak,2024-01-21T21:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,11.8
532775,Old Oak,2024-01-21T21:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.68
532775,Old Oak,2024-01-21T21:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.28
532775,Old Oak,2024-01-21T21:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.04
532775,Old Oak,2024-01-21T21:20:00.000+00:00,feeder,0030,L3 Active Power,kW,4.25
532775,Old Oak,2024-01-21T21:20:00.000+00:00,feeder,0030,L2 Active Power,kW,6.79
532775,Old Oak,2024-01-21T21:20:00.000+00:00,feeder,0030,L1 Active Power,kW,7.11
532775,Old Oak,2024-01-21T21:20:00.000+00:00,feeder,0030,N Current (RMS),A,20.9
532775,Old Oak,2024-01-21T21:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,18.6
532775,Old Oak,2024-01-21T21:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,29.0
532775,Old Oak,2024-01-21T21:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,31.6
532775,Old Oak,2024-01-21T21:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.45
532775,Old Oak,2024-01-21T21:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,2.12
532775,Old Oak,2024-01-21T21:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.25
532775,Old Oak,2024-01-21T21:20:00.000+00:00,feeder,0020,L3 Active Power,kW,11.3
532775,Old Oak,2024-01-21T21:20:00.000+00:00,feeder,0020,L2 Active Power,kW,17.09
532775,Old Oak,2024-01-21T21:20:00.000+00:00,feeder,0020,L1 Active Power,kW,13.21
532775,Old Oak,2024-01-21T21:20:00.000+00:00,feeder,0020,N Current (RMS),A,33.7
532775,Old Oak,2024-01-21T21:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,49.0
532775,Old Oak,2024-01-21T21:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,71.6
532775,Old Oak,2024-01-21T21:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,56.4
532775,Old Oak,2024-01-21T21:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.9
532775,Old Oak,2024-01-21T21:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.01
532775,Old Oak,2024-01-21T21:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.95
532775,Old Oak,2024-01-21T21:20:00.000+00:00,feeder,0010,L3 Active Power,kW,4.32
532775,Old Oak,2024-01-21T21:20:00.000+00:00,feeder,0010,L2 Active Power,kW,8.52
532775,Old Oak,2024-01-21T21:20:00.000+00:00,feeder,0010,L1 Active Power,kW,5.6
532775,Old Oak,2024-01-21T21:20:00.000+00:00,feeder,0010,N Current (RMS),A,24.7
532775,Old Oak,2024-01-21T21:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,20.8
532775,Old Oak,2024-01-21T21:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,35.6
532775,Old Oak,2024-01-21T21:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,24.3
532775,Old Oak,2024-01-21T21:20:00.000+00:00,transformer,,Temperature,C,25.1
532775,Old Oak,2024-01-21T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
532775,Old Oak,2024-01-21T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.88
532775,Old Oak,2024-01-21T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
532775,Old Oak,2024-01-21T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.27
532775,Old Oak,2024-01-21T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
532775,Old Oak,2024-01-21T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.02
532775,Old Oak,2024-01-21T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.9
532775,Old Oak,2024-01-21T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.38
532775,Old Oak,2024-01-21T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.82
532775,Old Oak,2024-01-21T21:20:00.000+00:00,busbar,,L3 Active Power,kW,22.88
532775,Old Oak,2024-01-21T21:20:00.000+00:00,busbar,,L2 Active Power,kW,36.54
532775,Old Oak,2024-01-21T21:20:00.000+00:00,busbar,,L1 Active Power,kW,28.48
532775,Old Oak,2024-01-21T21:20:00.000+00:00,busbar,,N Current (RMS),A,77.7
532775,Old Oak,2024-01-21T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,100.0
532775,Old Oak,2024-01-21T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,152.2
532775,Old Oak,2024-01-21T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,122.1
532775,Old Oak,2024-01-21T21:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.82
532775,Old Oak,2024-01-21T21:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.46
532775,Old Oak,2024-01-21T21:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.57
532775,Old Oak,2024-01-21T21:10:00.000+00:00,feeder,0040,L3 Active Power,kW,3.62
532775,Old Oak,2024-01-21T21:10:00.000+00:00,feeder,0040,L2 Active Power,kW,5.55
532775,Old Oak,2024-01-21T21:10:00.000+00:00,feeder,0040,L1 Active Power,kW,4.47
532775,Old Oak,2024-01-21T21:10:00.000+00:00,feeder,0040,N Current (RMS),A,17.3
532775,Old Oak,2024-01-21T21:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,16.6
532775,Old Oak,2024-01-21T21:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,25.4
532775,Old Oak,2024-01-21T21:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,19.2
532775,Old Oak,2024-01-21T21:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.88
532775,Old Oak,2024-01-21T21:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.16
532775,Old Oak,2024-01-21T21:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.97
532775,Old Oak,2024-01-21T21:10:00.000+00:00,feeder,0030,L3 Active Power,kW,4.35
532775,Old Oak,2024-01-21T21:10:00.000+00:00,feeder,0030,L2 Active Power,kW,7.61
532775,Old Oak,2024-01-21T21:10:00.000+00:00,feeder,0030,L1 Active Power,kW,7.46
532775,Old Oak,2024-01-21T21:10:00.000+00:00,feeder,0030,N Current (RMS),A,21.0
532775,Old Oak,2024-01-21T21:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,19.2
532775,Old Oak,2024-01-21T21:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,32.3
532775,Old Oak,2024-01-21T21:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,32.8
532775,Old Oak,2024-01-21T21:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.6
532775,Old Oak,2024-01-21T21:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.75
532775,Old Oak,2024-01-21T21:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.5
532775,Old Oak,2024-01-21T21:10:00.000+00:00,feeder,0020,L3 Active Power,kW,13.88
532775,Old Oak,2024-01-21T21:10:00.000+00:00,feeder,0020,L2 Active Power,kW,18.53
532775,Old Oak,2024-01-21T21:10:00.000+00:00,feeder,0020,L1 Active Power,kW,13.23
532775,Old Oak,2024-01-21T21:10:00.000+00:00,feeder,0020,N Current (RMS),A,35.4
532775,Old Oak,2024-01-21T21:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,59.6
532775,Old Oak,2024-01-21T21:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,77.3
532775,Old Oak,2024-01-21T21:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,56.5
532775,Old Oak,2024-01-21T21:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.96
532775,Old Oak,2024-01-21T21:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.07
532775,Old Oak,2024-01-21T21:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.99
532775,Old Oak,2024-01-21T21:10:00.000+00:00,feeder,0010,L3 Active Power,kW,5.15
532775,Old Oak,2024-01-21T21:10:00.000+00:00,feeder,0010,L2 Active Power,kW,9.86
532775,Old Oak,2024-01-21T21:10:00.000+00:00,feeder,0010,L1 Active Power,kW,7.34
532775,Old Oak,2024-01-21T21:10:00.000+00:00,feeder,0010,N Current (RMS),A,24.0
532775,Old Oak,2024-01-21T21:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,23.4
532775,Old Oak,2024-01-21T21:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,40.7
532775,Old Oak,2024-01-21T21:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,31.9
532775,Old Oak,2024-01-21T21:10:00.000+00:00,transformer,,Temperature,C,25.2
532775,Old Oak,2024-01-21T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
532775,Old Oak,2024-01-21T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.14
532775,Old Oak,2024-01-21T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
532775,Old Oak,2024-01-21T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.62
532775,Old Oak,2024-01-21T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
532775,Old Oak,2024-01-21T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.32
532775,Old Oak,2024-01-21T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.27
532775,Old Oak,2024-01-21T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.94
532775,Old Oak,2024-01-21T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.03
532775,Old Oak,2024-01-21T21:10:00.000+00:00,busbar,,L3 Active Power,kW,27.0
532775,Old Oak,2024-01-21T21:10:00.000+00:00,busbar,,L2 Active Power,kW,41.55
532775,Old Oak,2024-01-21T21:10:00.000+00:00,busbar,,L1 Active Power,kW,32.51
532775,Old Oak,2024-01-21T21:10:00.000+00:00,busbar,,N Current (RMS),A,84.9
532775,Old Oak,2024-01-21T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,116.7
532775,Old Oak,2024-01-21T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,173.0
532775,Old Oak,2024-01-21T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,138.9
532775,Old Oak,2024-01-21T21:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.83
532775,Old Oak,2024-01-21T21:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.44
532775,Old Oak,2024-01-21T21:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.43
532775,Old Oak,2024-01-21T21:00:00.000+00:00,feeder,0040,L3 Active Power,kW,5.04
532775,Old Oak,2024-01-21T21:00:00.000+00:00,feeder,0040,L2 Active Power,kW,6.56
532775,Old Oak,2024-01-21T21:00:00.000+00:00,feeder,0040,L1 Active Power,kW,3.64
532775,Old Oak,2024-01-21T21:00:00.000+00:00,feeder,0040,N Current (RMS),A,19.8
532775,Old Oak,2024-01-21T21:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,23.0
532775,Old Oak,2024-01-21T21:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,28.7
532775,Old Oak,2024-01-21T21:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,16.2
532775,Old Oak,2024-01-21T21:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.23
532775,Old Oak,2024-01-21T21:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.6
532775,Old Oak,2024-01-21T21:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.06
532775,Old Oak,2024-01-21T21:00:00.000+00:00,feeder,0030,L3 Active Power,kW,5.24
532775,Old Oak,2024-01-21T21:00:00.000+00:00,feeder,0030,L2 Active Power,kW,8.26
532775,Old Oak,2024-01-21T21:00:00.000+00:00,feeder,0030,L1 Active Power,kW,5.33
532775,Old Oak,2024-01-21T21:00:00.000+00:00,feeder,0030,N Current (RMS),A,22.0
532775,Old Oak,2024-01-21T21:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,23.3
532775,Old Oak,2024-01-21T21:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,35.4
532775,Old Oak,2024-01-21T21:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,24.2
532775,Old Oak,2024-01-21T21:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.77
532775,Old Oak,2024-01-21T21:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.84
532775,Old Oak,2024-01-21T21:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.66
532775,Old Oak,2024-01-21T21:00:00.000+00:00,feeder,0020,L3 Active Power,kW,13.4
532775,Old Oak,2024-01-21T21:00:00.000+00:00,feeder,0020,L2 Active Power,kW,20.82
532775,Old Oak,2024-01-21T21:00:00.000+00:00,feeder,0020,L1 Active Power,kW,16.71
532775,Old Oak,2024-01-21T21:00:00.000+00:00,feeder,0020,N Current (RMS),A,37.1
532775,Old Oak,2024-01-21T21:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,58.3
532775,Old Oak,2024-01-21T21:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,87.2
532775,Old Oak,2024-01-21T21:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,70.9
532775,Old Oak,2024-01-21T21:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.05
532775,Old Oak,2024-01-21T21:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.16
532775,Old Oak,2024-01-21T21:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.2
532775,Old Oak,2024-01-21T21:00:00.000+00:00,feeder,0010,L3 Active Power,kW,4.36
532775,Old Oak,2024-01-21T21:00:00.000+00:00,feeder,0010,L2 Active Power,kW,11.79
532775,Old Oak,2024-01-21T21:00:00.000+00:00,feeder,0010,L1 Active Power,kW,7.35
532775,Old Oak,2024-01-21T21:00:00.000+00:00,feeder,0010,N Current (RMS),A,33.9
532775,Old Oak,2024-01-21T21:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,20.8
532775,Old Oak,2024-01-21T21:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,48.9
532775,Old Oak,2024-01-21T21:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,31.9
532775,Old Oak,2024-01-21T21:00:00.000+00:00,transformer,,Temperature,C,25.2
532775,Old Oak,2024-01-21T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
532775,Old Oak,2024-01-21T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.36
532775,Old Oak,2024-01-21T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
532775,Old Oak,2024-01-21T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.51
532775,Old Oak,2024-01-21T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
532775,Old Oak,2024-01-21T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.38
532775,Old Oak,2024-01-21T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.88
532775,Old Oak,2024-01-21T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.04
532775,Old Oak,2024-01-21T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.35
532775,Old Oak,2024-01-21T21:00:00.000+00:00,busbar,,L3 Active Power,kW,28.05
532775,Old Oak,2024-01-21T21:00:00.000+00:00,busbar,,L2 Active Power,kW,47.43
532775,Old Oak,2024-01-21T21:00:00.000+00:00,busbar,,L1 Active Power,kW,33.02
532775,Old Oak,2024-01-21T21:00:00.000+00:00,busbar,,N Current (RMS),A,102.0
532775,Old Oak,2024-01-21T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,122.3
532775,Old Oak,2024-01-21T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,197.9
532775,Old Oak,2024-01-21T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,141.4
532775,Old Oak,2024-01-21T20:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.73
532775,Old Oak,2024-01-21T20:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.21
532775,Old Oak,2024-01-21T20:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.49
532775,Old Oak,2024-01-21T20:50:00.000+00:00,feeder,0040,L3 Active Power,kW,3.33
532775,Old Oak,2024-01-21T20:50:00.000+00:00,feeder,0040,L2 Active Power,kW,7.63
532775,Old Oak,2024-01-21T20:50:00.000+00:00,feeder,0040,L1 Active Power,kW,4.38
532775,Old Oak,2024-01-21T20:50:00.000+00:00,feeder,0040,N Current (RMS),A,22.4
532775,Old Oak,2024-01-21T20:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,15.4
532775,Old Oak,2024-01-21T20:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,32.9
532775,Old Oak,2024-01-21T20:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,19.7
532775,Old Oak,2024-01-21T20:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.0
532775,Old Oak,2024-01-21T20:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.92
532775,Old Oak,2024-01-21T20:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.12
532775,Old Oak,2024-01-21T20:50:00.000+00:00,feeder,0030,L3 Active Power,kW,4.54
532775,Old Oak,2024-01-21T20:50:00.000+00:00,feeder,0030,L2 Active Power,kW,9.22
532775,Old Oak,2024-01-21T20:50:00.000+00:00,feeder,0030,L1 Active Power,kW,6.98
532775,Old Oak,2024-01-21T20:50:00.000+00:00,feeder,0030,N Current (RMS),A,24.4
532775,Old Oak,2024-01-21T20:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,20.2
532775,Old Oak,2024-01-21T20:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,39.4
532775,Old Oak,2024-01-21T20:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,31.0
532775,Old Oak,2024-01-21T20:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.62
532775,Old Oak,2024-01-21T20:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.38
532775,Old Oak,2024-01-21T20:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.92
532775,Old Oak,2024-01-21T20:50:00.000+00:00,feeder,0020,L3 Active Power,kW,15.64
532775,Old Oak,2024-01-21T20:50:00.000+00:00,feeder,0020,L2 Active Power,kW,16.91
532775,Old Oak,2024-01-21T20:50:00.000+00:00,feeder,0020,L1 Active Power,kW,17.02
532775,Old Oak,2024-01-21T20:50:00.000+00:00,feeder,0020,N Current (RMS),A,30.8
532775,Old Oak,2024-01-21T20:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,66.5
532775,Old Oak,2024-01-21T20:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,72.0
532775,Old Oak,2024-01-21T20:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,72.4
532775,Old Oak,2024-01-21T20:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.82
532775,Old Oak,2024-01-21T20:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.03
532775,Old Oak,2024-01-21T20:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.3
532775,Old Oak,2024-01-21T20:50:00.000+00:00,feeder,0010,L3 Active Power,kW,6.96
532775,Old Oak,2024-01-21T20:50:00.000+00:00,feeder,0010,L2 Active Power,kW,12.66
532775,Old Oak,2024-01-21T20:50:00.000+00:00,feeder,0010,L1 Active Power,kW,5.91
532775,Old Oak,2024-01-21T20:50:00.000+00:00,feeder,0010,N Current (RMS),A,36.1
532775,Old Oak,2024-01-21T20:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,31.1
532775,Old Oak,2024-01-21T20:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,52.5
532775,Old Oak,2024-01-21T20:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,25.6
532775,Old Oak,2024-01-21T20:50:00.000+00:00,transformer,,Temperature,C,25.4
532775,Old Oak,2024-01-21T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
532775,Old Oak,2024-01-21T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.9
532775,Old Oak,2024-01-21T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
532775,Old Oak,2024-01-21T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.24
532775,Old Oak,2024-01-21T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
532775,Old Oak,2024-01-21T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.95
532775,Old Oak,2024-01-21T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.17
532775,Old Oak,2024-01-21T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.71
532775,Old Oak,2024-01-21T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.82
532775,Old Oak,2024-01-21T20:50:00.000+00:00,busbar,,L3 Active Power,kW,30.46
532775,Old Oak,2024-01-21T20:50:00.000+00:00,busbar,,L2 Active Power,kW,46.42
532775,Old Oak,2024-01-21T20:50:00.000+00:00,busbar,,L1 Active Power,kW,34.29
532775,Old Oak,2024-01-21T20:50:00.000+00:00,busbar,,N Current (RMS),A,93.5
532775,Old Oak,2024-01-21T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,130.9
532775,Old Oak,2024-01-21T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,194.9
532775,Old Oak,2024-01-21T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,146.5
532775,Old Oak,2024-01-21T20:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.81
532775,Old Oak,2024-01-21T20:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.92
532775,Old Oak,2024-01-21T20:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.43
532775,Old Oak,2024-01-21T20:40:00.000+00:00,feeder,0040,L3 Active Power,kW,4.84
532775,Old Oak,2024-01-21T20:40:00.000+00:00,feeder,0040,L2 Active Power,kW,8.86
532775,Old Oak,2024-01-21T20:40:00.000+00:00,feeder,0040,L1 Active Power,kW,5.19
532775,Old Oak,2024-01-21T20:40:00.000+00:00,feeder,0040,N Current (RMS),A,21.7
532775,Old Oak,2024-01-21T20:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,20.8
532775,Old Oak,2024-01-21T20:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,38.0
532775,Old Oak,2024-01-21T20:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,22.3
532775,Old Oak,2024-01-21T20:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.62
532775,Old Oak,2024-01-21T20:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.86
532775,Old Oak,2024-01-21T20:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.3
532775,Old Oak,2024-01-21T20:40:00.000+00:00,feeder,0030,L3 Active Power,kW,6.09
532775,Old Oak,2024-01-21T20:40:00.000+00:00,feeder,0030,L2 Active Power,kW,8.49
532775,Old Oak,2024-01-21T20:40:00.000+00:00,feeder,0030,L1 Active Power,kW,5.44
532775,Old Oak,2024-01-21T20:40:00.000+00:00,feeder,0030,N Current (RMS),A,20.1
532775,Old Oak,2024-01-21T20:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,26.5
532775,Old Oak,2024-01-21T20:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,36.5
532775,Old Oak,2024-01-21T20:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,24.8
532775,Old Oak,2024-01-21T20:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.23
532775,Old Oak,2024-01-21T20:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.15
532775,Old Oak,2024-01-21T20:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.82
532775,Old Oak,2024-01-21T20:40:00.000+00:00,feeder,0020,L3 Active Power,kW,19.64
532775,Old Oak,2024-01-21T20:40:00.000+00:00,feeder,0020,L2 Active Power,kW,16.78
532775,Old Oak,2024-01-21T20:40:00.000+00:00,feeder,0020,L1 Active Power,kW,16.57
532775,Old Oak,2024-01-21T20:40:00.000+00:00,feeder,0020,N Current (RMS),A,32.9
532775,Old Oak,2024-01-21T20:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,84.0
532775,Old Oak,2024-01-21T20:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,70.5
532775,Old Oak,2024-01-21T20:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,70.5
532775,Old Oak,2024-01-21T20:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.65
532775,Old Oak,2024-01-21T20:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.37
532775,Old Oak,2024-01-21T20:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.06
532775,Old Oak,2024-01-21T20:40:00.000+00:00,feeder,0010,L3 Active Power,kW,5.71
532775,Old Oak,2024-01-21T20:40:00.000+00:00,feeder,0010,L2 Active Power,kW,12.69
532775,Old Oak,2024-01-21T20:40:00.000+00:00,feeder,0010,L1 Active Power,kW,7.54
532775,Old Oak,2024-01-21T20:40:00.000+00:00,feeder,0010,N Current (RMS),A,32.8
532775,Old Oak,2024-01-21T20:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,25.4
532775,Old Oak,2024-01-21T20:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,52.6
532775,Old Oak,2024-01-21T20:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,32.2
532775,Old Oak,2024-01-21T20:40:00.000+00:00,transformer,,Temperature,C,25.4
532775,Old Oak,2024-01-21T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
532775,Old Oak,2024-01-21T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.78
532775,Old Oak,2024-01-21T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
532775,Old Oak,2024-01-21T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.49
532775,Old Oak,2024-01-21T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
532775,Old Oak,2024-01-21T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.19
532775,Old Oak,2024-01-21T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.31
532775,Old Oak,2024-01-21T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.56
532775,Old Oak,2024-01-21T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.62
532775,Old Oak,2024-01-21T20:40:00.000+00:00,busbar,,L3 Active Power,kW,36.27
532775,Old Oak,2024-01-21T20:40:00.000+00:00,busbar,,L2 Active Power,kW,46.82
532775,Old Oak,2024-01-21T20:40:00.000+00:00,busbar,,L1 Active Power,kW,34.75
532775,Old Oak,2024-01-21T20:40:00.000+00:00,busbar,,N Current (RMS),A,85.3
532775,Old Oak,2024-01-21T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,154.7
532775,Old Oak,2024-01-21T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,195.6
532775,Old Oak,2024-01-21T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,148.4
532775,Old Oak,2024-01-21T20:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.67
532775,Old Oak,2024-01-21T20:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.99
532775,Old Oak,2024-01-21T20:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.54
532775,Old Oak,2024-01-21T20:30:00.000+00:00,feeder,0040,L3 Active Power,kW,3.19
532775,Old Oak,2024-01-21T20:30:00.000+00:00,feeder,0040,L2 Active Power,kW,7.42
532775,Old Oak,2024-01-21T20:30:00.000+00:00,feeder,0040,L1 Active Power,kW,5.41
532775,Old Oak,2024-01-21T20:30:00.000+00:00,feeder,0040,N Current (RMS),A,20.1
532775,Old Oak,2024-01-21T20:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,14.4
532775,Old Oak,2024-01-21T20:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,32.0
532775,Old Oak,2024-01-21T20:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,23.1
532775,Old Oak,2024-01-21T20:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.95
532775,Old Oak,2024-01-21T20:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.76
532775,Old Oak,2024-01-21T20:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.35
532775,Old Oak,2024-01-21T20:30:00.000+00:00,feeder,0030,L3 Active Power,kW,7.51
532775,Old Oak,2024-01-21T20:30:00.000+00:00,feeder,0030,L2 Active Power,kW,10.43
532775,Old Oak,2024-01-21T20:30:00.000+00:00,feeder,0030,L1 Active Power,kW,5.82
532775,Old Oak,2024-01-21T20:30:00.000+00:00,feeder,0030,N Current (RMS),A,24.6
532775,Old Oak,2024-01-21T20:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,32.5
532775,Old Oak,2024-01-21T20:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,44.1
532775,Old Oak,2024-01-21T20:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,26.4
532775,Old Oak,2024-01-21T20:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.26
532775,Old Oak,2024-01-21T20:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.46
532775,Old Oak,2024-01-21T20:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.72
532775,Old Oak,2024-01-21T20:30:00.000+00:00,feeder,0020,L3 Active Power,kW,23.57
532775,Old Oak,2024-01-21T20:30:00.000+00:00,feeder,0020,L2 Active Power,kW,18.15
532775,Old Oak,2024-01-21T20:30:00.000+00:00,feeder,0020,L1 Active Power,kW,17.53
532775,Old Oak,2024-01-21T20:30:00.000+00:00,feeder,0020,N Current (RMS),A,41.7
532775,Old Oak,2024-01-21T20:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,99.6
532775,Old Oak,2024-01-21T20:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,76.1
532775,Old Oak,2024-01-21T20:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,74.5
532775,Old Oak,2024-01-21T20:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.8
532775,Old Oak,2024-01-21T20:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.02
532775,Old Oak,2024-01-21T20:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.05
532775,Old Oak,2024-01-21T20:30:00.000+00:00,feeder,0010,L3 Active Power,kW,5.31
532775,Old Oak,2024-01-21T20:30:00.000+00:00,feeder,0010,L2 Active Power,kW,8.74
532775,Old Oak,2024-01-21T20:30:00.000+00:00,feeder,0010,L1 Active Power,kW,7.62
532775,Old Oak,2024-01-21T20:30:00.000+00:00,feeder,0010,N Current (RMS),A,20.7
532775,Old Oak,2024-01-21T20:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,24.2
532775,Old Oak,2024-01-21T20:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,37.5
532775,Old Oak,2024-01-21T20:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,32.4
532775,Old Oak,2024-01-21T20:30:00.000+00:00,transformer,,Temperature,C,25.5
532775,Old Oak,2024-01-21T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
532775,Old Oak,2024-01-21T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.53
532775,Old Oak,2024-01-21T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
532775,Old Oak,2024-01-21T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.41
532775,Old Oak,2024-01-21T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
532775,Old Oak,2024-01-21T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.05
532775,Old Oak,2024-01-21T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.15
532775,Old Oak,2024-01-21T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.27
532775,Old Oak,2024-01-21T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.65
532775,Old Oak,2024-01-21T20:30:00.000+00:00,busbar,,L3 Active Power,kW,39.6
532775,Old Oak,2024-01-21T20:30:00.000+00:00,busbar,,L2 Active Power,kW,44.75
532775,Old Oak,2024-01-21T20:30:00.000+00:00,busbar,,L1 Active Power,kW,36.38
532775,Old Oak,2024-01-21T20:30:00.000+00:00,busbar,,N Current (RMS),A,80.7
532775,Old Oak,2024-01-21T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,168.3
532775,Old Oak,2024-01-21T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,187.6
532775,Old Oak,2024-01-21T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,155.0
532775,Old Oak,2024-01-21T20:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.76
532775,Old Oak,2024-01-21T20:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.14
532775,Old Oak,2024-01-21T20:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.25
532775,Old Oak,2024-01-21T20:20:00.000+00:00,feeder,0040,L3 Active Power,kW,3.97
532775,Old Oak,2024-01-21T20:20:00.000+00:00,feeder,0040,L2 Active Power,kW,8.32
532775,Old Oak,2024-01-21T20:20:00.000+00:00,feeder,0040,L1 Active Power,kW,3.39
532775,Old Oak,2024-01-21T20:20:00.000+00:00,feeder,0040,N Current (RMS),A,24.6
532775,Old Oak,2024-01-21T20:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,18.2
532775,Old Oak,2024-01-21T20:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,35.7
532775,Old Oak,2024-01-21T20:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,14.8
532775,Old Oak,2024-01-21T20:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.02
532775,Old Oak,2024-01-21T20:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.87
532775,Old Oak,2024-01-21T20:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.41
532775,Old Oak,2024-01-21T20:20:00.000+00:00,feeder,0030,L3 Active Power,kW,7.5
532775,Old Oak,2024-01-21T20:20:00.000+00:00,feeder,0030,L2 Active Power,kW,8.92
532775,Old Oak,2024-01-21T20:20:00.000+00:00,feeder,0030,L1 Active Power,kW,5.14
532775,Old Oak,2024-01-21T20:20:00.000+00:00,feeder,0030,N Current (RMS),A,25.1
532775,Old Oak,2024-01-21T20:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,33.0
532775,Old Oak,2024-01-21T20:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,38.7
532775,Old Oak,2024-01-21T20:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,23.7
532775,Old Oak,2024-01-21T20:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.27
532775,Old Oak,2024-01-21T20:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.34
532775,Old Oak,2024-01-21T20:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.69
532775,Old Oak,2024-01-21T20:20:00.000+00:00,feeder,0020,L3 Active Power,kW,18.52
532775,Old Oak,2024-01-21T20:20:00.000+00:00,feeder,0020,L2 Active Power,kW,17.99
532775,Old Oak,2024-01-21T20:20:00.000+00:00,feeder,0020,L1 Active Power,kW,17.84
532775,Old Oak,2024-01-21T20:20:00.000+00:00,feeder,0020,N Current (RMS),A,30.8
532775,Old Oak,2024-01-21T20:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,78.7
532775,Old Oak,2024-01-21T20:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,75.5
532775,Old Oak,2024-01-21T20:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,75.8
532775,Old Oak,2024-01-21T20:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.01
532775,Old Oak,2024-01-21T20:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.29
532775,Old Oak,2024-01-21T20:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.27
532775,Old Oak,2024-01-21T20:20:00.000+00:00,feeder,0010,L3 Active Power,kW,6.6
532775,Old Oak,2024-01-21T20:20:00.000+00:00,feeder,0010,L2 Active Power,kW,8.68
532775,Old Oak,2024-01-21T20:20:00.000+00:00,feeder,0010,L1 Active Power,kW,7.93
532775,Old Oak,2024-01-21T20:20:00.000+00:00,feeder,0010,N Current (RMS),A,17.3
532775,Old Oak,2024-01-21T20:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,30.1
532775,Old Oak,2024-01-21T20:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,36.1
532775,Old Oak,2024-01-21T20:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,33.8
532775,Old Oak,2024-01-21T20:20:00.000+00:00,transformer,,Temperature,C,25.5
532775,Old Oak,2024-01-21T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
532775,Old Oak,2024-01-21T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.48
532775,Old Oak,2024-01-21T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
532775,Old Oak,2024-01-21T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.26
532775,Old Oak,2024-01-21T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
532775,Old Oak,2024-01-21T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.85
532775,Old Oak,2024-01-21T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.07
532775,Old Oak,2024-01-21T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.96
532775,Old Oak,2024-01-21T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.62
532775,Old Oak,2024-01-21T20:20:00.000+00:00,busbar,,L3 Active Power,kW,36.6
532775,Old Oak,2024-01-21T20:20:00.000+00:00,busbar,,L2 Active Power,kW,43.91
532775,Old Oak,2024-01-21T20:20:00.000+00:00,busbar,,L1 Active Power,kW,34.29
532775,Old Oak,2024-01-21T20:20:00.000+00:00,busbar,,N Current (RMS),A,81.6
532775,Old Oak,2024-01-21T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,156.0
532775,Old Oak,2024-01-21T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,184.1
532775,Old Oak,2024-01-21T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,146.5
532775,Old Oak,2024-01-21T20:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.55
532775,Old Oak,2024-01-21T20:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.97
