Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
532775,Old Oak,2024-01-21T20:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.0
532775,Old Oak,2024-01-21T20:10:00.000+00:00,feeder,0040,L3 Active Power,kW,6.31
532775,Old Oak,2024-01-21T20:10:00.000+00:00,feeder,0040,L2 Active Power,kW,12.21
532775,Old Oak,2024-01-21T20:10:00.000+00:00,feeder,0040,L1 Active Power,kW,3.44
532775,Old Oak,2024-01-21T20:10:00.000+00:00,feeder,0040,N Current (RMS),A,36.9
532775,Old Oak,2024-01-21T20:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,28.2
532775,Old Oak,2024-01-21T20:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,52.9
532775,Old Oak,2024-01-21T20:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,15.0
532775,Old Oak,2024-01-21T20:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.94
532775,Old Oak,2024-01-21T20:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.22
532775,Old Oak,2024-01-21T20:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.9
532775,Old Oak,2024-01-21T20:10:00.000+00:00,feeder,0030,L3 Active Power,kW,8.97
532775,Old Oak,2024-01-21T20:10:00.000+00:00,feeder,0030,L2 Active Power,kW,10.19
532775,Old Oak,2024-01-21T20:10:00.000+00:00,feeder,0030,L1 Active Power,kW,5.5
532775,Old Oak,2024-01-21T20:10:00.000+00:00,feeder,0030,N Current (RMS),A,24.6
532775,Old Oak,2024-01-21T20:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,38.4
532775,Old Oak,2024-01-21T20:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,43.6
532775,Old Oak,2024-01-21T20:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,24.7
532775,Old Oak,2024-01-21T20:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.56
532775,Old Oak,2024-01-21T20:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.85
532775,Old Oak,2024-01-21T20:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.99
532775,Old Oak,2024-01-21T20:10:00.000+00:00,feeder,0020,L3 Active Power,kW,17.35
532775,Old Oak,2024-01-21T20:10:00.000+00:00,feeder,0020,L2 Active Power,kW,22.81
532775,Old Oak,2024-01-21T20:10:00.000+00:00,feeder,0020,L1 Active Power,kW,16.19
532775,Old Oak,2024-01-21T20:10:00.000+00:00,feeder,0020,N Current (RMS),A,41.5
532775,Old Oak,2024-01-21T20:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,74.5
532775,Old Oak,2024-01-21T20:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,95.7
532775,Old Oak,2024-01-21T20:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,69.0
532775,Old Oak,2024-01-21T20:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.97
532775,Old Oak,2024-01-21T20:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.08
532775,Old Oak,2024-01-21T20:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.12
532775,Old Oak,2024-01-21T20:10:00.000+00:00,feeder,0010,L3 Active Power,kW,4.6
532775,Old Oak,2024-01-21T20:10:00.000+00:00,feeder,0010,L2 Active Power,kW,9.18
532775,Old Oak,2024-01-21T20:10:00.000+00:00,feeder,0010,L1 Active Power,kW,9.41
532775,Old Oak,2024-01-21T20:10:00.000+00:00,feeder,0010,N Current (RMS),A,23.0
532775,Old Oak,2024-01-21T20:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,21.6
532775,Old Oak,2024-01-21T20:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,38.3
532775,Old Oak,2024-01-21T20:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,40.4
532775,Old Oak,2024-01-21T20:10:00.000+00:00,transformer,,Temperature,C,25.5
532775,Old Oak,2024-01-21T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
532775,Old Oak,2024-01-21T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.41
532775,Old Oak,2024-01-21T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
532775,Old Oak,2024-01-21T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.0
532775,Old Oak,2024-01-21T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
532775,Old Oak,2024-01-21T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.88
532775,Old Oak,2024-01-21T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.02
532775,Old Oak,2024-01-21T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.26
532775,Old Oak,2024-01-21T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.02
532775,Old Oak,2024-01-21T20:10:00.000+00:00,busbar,,L3 Active Power,kW,37.22
532775,Old Oak,2024-01-21T20:10:00.000+00:00,busbar,,L2 Active Power,kW,54.38
532775,Old Oak,2024-01-21T20:10:00.000+00:00,busbar,,L1 Active Power,kW,34.54
532775,Old Oak,2024-01-21T20:10:00.000+00:00,busbar,,N Current (RMS),A,108.1
532775,Old Oak,2024-01-21T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,158.8
532775,Old Oak,2024-01-21T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,227.7
532775,Old Oak,2024-01-21T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,147.5
532775,Old Oak,2024-01-21T20:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.59
532775,Old Oak,2024-01-21T20:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.96
532775,Old Oak,2024-01-21T20:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.22
532775,Old Oak,2024-01-21T20:00:00.000+00:00,feeder,0040,L3 Active Power,kW,6.0
532775,Old Oak,2024-01-21T20:00:00.000+00:00,feeder,0040,L2 Active Power,kW,12.88
532775,Old Oak,2024-01-21T20:00:00.000+00:00,feeder,0040,L1 Active Power,kW,5.55
532775,Old Oak,2024-01-21T20:00:00.000+00:00,feeder,0040,N Current (RMS),A,35.0
532775,Old Oak,2024-01-21T20:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,25.8
532775,Old Oak,2024-01-21T20:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,54.4
532775,Old Oak,2024-01-21T20:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,24.4
532775,Old Oak,2024-01-21T20:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.78
532775,Old Oak,2024-01-21T20:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.97
532775,Old Oak,2024-01-21T20:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.77
532775,Old Oak,2024-01-21T20:00:00.000+00:00,feeder,0030,L3 Active Power,kW,8.46
532775,Old Oak,2024-01-21T20:00:00.000+00:00,feeder,0030,L2 Active Power,kW,10.83
532775,Old Oak,2024-01-21T20:00:00.000+00:00,feeder,0030,L1 Active Power,kW,7.03
532775,Old Oak,2024-01-21T20:00:00.000+00:00,feeder,0030,N Current (RMS),A,23.8
532775,Old Oak,2024-01-21T20:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,36.3
532775,Old Oak,2024-01-21T20:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,46.1
532775,Old Oak,2024-01-21T20:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,31.2
532775,Old Oak,2024-01-21T20:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.83
532775,Old Oak,2024-01-21T20:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.97
532775,Old Oak,2024-01-21T20:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.35
532775,Old Oak,2024-01-21T20:00:00.000+00:00,feeder,0020,L3 Active Power,kW,18.87
532775,Old Oak,2024-01-21T20:00:00.000+00:00,feeder,0020,L2 Active Power,kW,23.43
532775,Old Oak,2024-01-21T20:00:00.000+00:00,feeder,0020,L1 Active Power,kW,17.08
532775,Old Oak,2024-01-21T20:00:00.000+00:00,feeder,0020,N Current (RMS),A,44.1
532775,Old Oak,2024-01-21T20:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,81.1
532775,Old Oak,2024-01-21T20:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,98.4
532775,Old Oak,2024-01-21T20:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,72.9
532775,Old Oak,2024-01-21T20:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.06
532775,Old Oak,2024-01-21T20:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.76
532775,Old Oak,2024-01-21T20:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.99
532775,Old Oak,2024-01-21T20:00:00.000+00:00,feeder,0010,L3 Active Power,kW,5.9
532775,Old Oak,2024-01-21T20:00:00.000+00:00,feeder,0010,L2 Active Power,kW,10.31
532775,Old Oak,2024-01-21T20:00:00.000+00:00,feeder,0010,L1 Active Power,kW,10.53
532775,Old Oak,2024-01-21T20:00:00.000+00:00,feeder,0010,N Current (RMS),A,25.9
532775,Old Oak,2024-01-21T20:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,27.2
532775,Old Oak,2024-01-21T20:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,44.0
532775,Old Oak,2024-01-21T20:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,45.3
532775,Old Oak,2024-01-21T20:00:00.000+00:00,transformer,,Temperature,C,25.6
532775,Old Oak,2024-01-21T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
532775,Old Oak,2024-01-21T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.98
532775,Old Oak,2024-01-21T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
532775,Old Oak,2024-01-21T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.45
532775,Old Oak,2024-01-21T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
532775,Old Oak,2024-01-21T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.36
532775,Old Oak,2024-01-21T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.27
532775,Old Oak,2024-01-21T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.19
532775,Old Oak,2024-01-21T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.9
532775,Old Oak,2024-01-21T20:00:00.000+00:00,busbar,,L3 Active Power,kW,39.23
532775,Old Oak,2024-01-21T20:00:00.000+00:00,busbar,,L2 Active Power,kW,57.46
532775,Old Oak,2024-01-21T20:00:00.000+00:00,busbar,,L1 Active Power,kW,40.19
532775,Old Oak,2024-01-21T20:00:00.000+00:00,busbar,,N Current (RMS),A,109.6
532775,Old Oak,2024-01-21T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,168.2
532775,Old Oak,2024-01-21T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,240.1
532775,Old Oak,2024-01-21T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,170.9
532775,Old Oak,2024-01-21T19:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.29
532775,Old Oak,2024-01-21T19:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.92
532775,Old Oak,2024-01-21T19:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.09
532775,Old Oak,2024-01-21T19:50:00.000+00:00,feeder,0040,L3 Active Power,kW,5.84
532775,Old Oak,2024-01-21T19:50:00.000+00:00,feeder,0040,L2 Active Power,kW,13.4
532775,Old Oak,2024-01-21T19:50:00.000+00:00,feeder,0040,L1 Active Power,kW,4.41
532775,Old Oak,2024-01-21T19:50:00.000+00:00,feeder,0040,N Current (RMS),A,36.6
532775,Old Oak,2024-01-21T19:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,25.2
532775,Old Oak,2024-01-21T19:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,56.6
532775,Old Oak,2024-01-21T19:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,18.8
532775,Old Oak,2024-01-21T19:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.78
532775,Old Oak,2024-01-21T19:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.7
532775,Old Oak,2024-01-21T19:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.98
532775,Old Oak,2024-01-21T19:50:00.000+00:00,feeder,0030,L3 Active Power,kW,7.89
532775,Old Oak,2024-01-21T19:50:00.000+00:00,feeder,0030,L2 Active Power,kW,9.96
532775,Old Oak,2024-01-21T19:50:00.000+00:00,feeder,0030,L1 Active Power,kW,8.85
532775,Old Oak,2024-01-21T19:50:00.000+00:00,feeder,0030,N Current (RMS),A,23.2
532775,Old Oak,2024-01-21T19:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,34.1
532775,Old Oak,2024-01-21T19:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,42.5
532775,Old Oak,2024-01-21T19:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,39.3
532775,Old Oak,2024-01-21T19:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.09
532775,Old Oak,2024-01-21T19:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.85
532775,Old Oak,2024-01-21T19:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.34
532775,Old Oak,2024-01-21T19:50:00.000+00:00,feeder,0020,L3 Active Power,kW,23.11
532775,Old Oak,2024-01-21T19:50:00.000+00:00,feeder,0020,L2 Active Power,kW,20.25
532775,Old Oak,2024-01-21T19:50:00.000+00:00,feeder,0020,L1 Active Power,kW,17.5
532775,Old Oak,2024-01-21T19:50:00.000+00:00,feeder,0020,N Current (RMS),A,42.6
532775,Old Oak,2024-01-21T19:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,97.5
532775,Old Oak,2024-01-21T19:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,84.9
532775,Old Oak,2024-01-21T19:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,74.8
532775,Old Oak,2024-01-21T19:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.12
532775,Old Oak,2024-01-21T19:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.68
532775,Old Oak,2024-01-21T19:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.81
532775,Old Oak,2024-01-21T19:50:00.000+00:00,feeder,0010,L3 Active Power,kW,5.13
532775,Old Oak,2024-01-21T19:50:00.000+00:00,feeder,0010,L2 Active Power,kW,12.92
532775,Old Oak,2024-01-21T19:50:00.000+00:00,feeder,0010,L1 Active Power,kW,7.28
532775,Old Oak,2024-01-21T19:50:00.000+00:00,feeder,0010,N Current (RMS),A,39.3
532775,Old Oak,2024-01-21T19:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,24.6
532775,Old Oak,2024-01-21T19:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,53.7
532775,Old Oak,2024-01-21T19:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,31.1
532775,Old Oak,2024-01-21T19:50:00.000+00:00,transformer,,Temperature,C,25.6
532775,Old Oak,2024-01-21T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
532775,Old Oak,2024-01-21T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.8
532775,Old Oak,2024-01-21T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
532775,Old Oak,2024-01-21T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.44
532775,Old Oak,2024-01-21T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
532775,Old Oak,2024-01-21T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.34
532775,Old Oak,2024-01-21T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.11
532775,Old Oak,2024-01-21T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.09
532775,Old Oak,2024-01-21T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.22
532775,Old Oak,2024-01-21T19:50:00.000+00:00,busbar,,L3 Active Power,kW,41.97
532775,Old Oak,2024-01-21T19:50:00.000+00:00,busbar,,L2 Active Power,kW,56.52
532775,Old Oak,2024-01-21T19:50:00.000+00:00,busbar,,L1 Active Power,kW,38.04
532775,Old Oak,2024-01-21T19:50:00.000+00:00,busbar,,N Current (RMS),A,108.2
532775,Old Oak,2024-01-21T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,177.8
532775,Old Oak,2024-01-21T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,236.2
532775,Old Oak,2024-01-21T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,162.0
532775,Old Oak,2024-01-21T19:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.28
532775,Old Oak,2024-01-21T19:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.19
532775,Old Oak,2024-01-21T19:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.01
532775,Old Oak,2024-01-21T19:40:00.000+00:00,feeder,0040,L3 Active Power,kW,5.92
532775,Old Oak,2024-01-21T19:40:00.000+00:00,feeder,0040,L2 Active Power,kW,12.51
532775,Old Oak,2024-01-21T19:40:00.000+00:00,feeder,0040,L1 Active Power,kW,5.71
532775,Old Oak,2024-01-21T19:40:00.000+00:00,feeder,0040,N Current (RMS),A,32.4
532775,Old Oak,2024-01-21T19:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,25.8
532775,Old Oak,2024-01-21T19:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,53.1
532775,Old Oak,2024-01-21T19:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,24.2
532775,Old Oak,2024-01-21T19:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.6
532775,Old Oak,2024-01-21T19:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.44
532775,Old Oak,2024-01-21T19:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.98
532775,Old Oak,2024-01-21T19:40:00.000+00:00,feeder,0030,L3 Active Power,kW,8.77
532775,Old Oak,2024-01-21T19:40:00.000+00:00,feeder,0030,L2 Active Power,kW,9.69
532775,Old Oak,2024-01-21T19:40:00.000+00:00,feeder,0030,L1 Active Power,kW,10.96
532775,Old Oak,2024-01-21T19:40:00.000+00:00,feeder,0030,N Current (RMS),A,22.2
532775,Old Oak,2024-01-21T19:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,37.1
532775,Old Oak,2024-01-21T19:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,41.1
532775,Old Oak,2024-01-21T19:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,47.2
532775,Old Oak,2024-01-21T19:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.35
532775,Old Oak,2024-01-21T19:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.28
532775,Old Oak,2024-01-21T19:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.68
532775,Old Oak,2024-01-21T19:40:00.000+00:00,feeder,0020,L3 Active Power,kW,19.03
532775,Old Oak,2024-01-21T19:40:00.000+00:00,feeder,0020,L2 Active Power,kW,20.06
532775,Old Oak,2024-01-21T19:40:00.000+00:00,feeder,0020,L1 Active Power,kW,21.31
532775,Old Oak,2024-01-21T19:40:00.000+00:00,feeder,0020,N Current (RMS),A,34.0
532775,Old Oak,2024-01-21T19:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,80.4
532775,Old Oak,2024-01-21T19:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,83.9
532775,Old Oak,2024-01-21T19:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,90.6
532775,Old Oak,2024-01-21T19:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.19
532775,Old Oak,2024-01-21T19:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.19
532775,Old Oak,2024-01-21T19:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.06
532775,Old Oak,2024-01-21T19:40:00.000+00:00,feeder,0010,L3 Active Power,kW,8.17
532775,Old Oak,2024-01-21T19:40:00.000+00:00,feeder,0010,L2 Active Power,kW,13.25
532775,Old Oak,2024-01-21T19:40:00.000+00:00,feeder,0010,L1 Active Power,kW,8.0
532775,Old Oak,2024-01-21T19:40:00.000+00:00,feeder,0010,N Current (RMS),A,33.9
532775,Old Oak,2024-01-21T19:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,36.0
532775,Old Oak,2024-01-21T19:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,54.9
532775,Old Oak,2024-01-21T19:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,34.5
532775,Old Oak,2024-01-21T19:40:00.000+00:00,transformer,,Temperature,C,25.6
532775,Old Oak,2024-01-21T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
532775,Old Oak,2024-01-21T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.13
532775,Old Oak,2024-01-21T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
532775,Old Oak,2024-01-21T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.77
532775,Old Oak,2024-01-21T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
532775,Old Oak,2024-01-21T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.37
532775,Old Oak,2024-01-21T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.43
532775,Old Oak,2024-01-21T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.16
532775,Old Oak,2024-01-21T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.74
532775,Old Oak,2024-01-21T19:40:00.000+00:00,busbar,,L3 Active Power,kW,41.89
532775,Old Oak,2024-01-21T19:40:00.000+00:00,busbar,,L2 Active Power,kW,55.51
532775,Old Oak,2024-01-21T19:40:00.000+00:00,busbar,,L1 Active Power,kW,45.98
532775,Old Oak,2024-01-21T19:40:00.000+00:00,busbar,,N Current (RMS),A,89.9
532775,Old Oak,2024-01-21T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,177.4
532775,Old Oak,2024-01-21T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,231.3
532775,Old Oak,2024-01-21T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,194.4
532775,Old Oak,2024-01-21T19:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.29
532775,Old Oak,2024-01-21T19:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.21
532775,Old Oak,2024-01-21T19:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.31
532775,Old Oak,2024-01-21T19:30:00.000+00:00,feeder,0040,L3 Active Power,kW,5.52
532775,Old Oak,2024-01-21T19:30:00.000+00:00,feeder,0040,L2 Active Power,kW,11.59
532775,Old Oak,2024-01-21T19:30:00.000+00:00,feeder,0040,L1 Active Power,kW,6.95
532775,Old Oak,2024-01-21T19:30:00.000+00:00,feeder,0040,N Current (RMS),A,28.7
532775,Old Oak,2024-01-21T19:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,24.3
532775,Old Oak,2024-01-21T19:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,49.0
532775,Old Oak,2024-01-21T19:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,29.4
532775,Old Oak,2024-01-21T19:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.87
532775,Old Oak,2024-01-21T19:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.07
532775,Old Oak,2024-01-21T19:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.92
532775,Old Oak,2024-01-21T19:30:00.000+00:00,feeder,0030,L3 Active Power,kW,9.49
532775,Old Oak,2024-01-21T19:30:00.000+00:00,feeder,0030,L2 Active Power,kW,14.84
532775,Old Oak,2024-01-21T19:30:00.000+00:00,feeder,0030,L1 Active Power,kW,7.49
532775,Old Oak,2024-01-21T19:30:00.000+00:00,feeder,0030,N Current (RMS),A,36.0
532775,Old Oak,2024-01-21T19:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,43.7
532775,Old Oak,2024-01-21T19:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,62.2
532775,Old Oak,2024-01-21T19:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,33.1
532775,Old Oak,2024-01-21T19:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.28
532775,Old Oak,2024-01-21T19:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.52
532775,Old Oak,2024-01-21T19:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.37
532775,Old Oak,2024-01-21T19:30:00.000+00:00,feeder,0020,L3 Active Power,kW,22.43
532775,Old Oak,2024-01-21T19:30:00.000+00:00,feeder,0020,L2 Active Power,kW,18.52
532775,Old Oak,2024-01-21T19:30:00.000+00:00,feeder,0020,L1 Active Power,kW,21.93
532775,Old Oak,2024-01-21T19:30:00.000+00:00,feeder,0020,N Current (RMS),A,38.4
532775,Old Oak,2024-01-21T19:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,94.7
532775,Old Oak,2024-01-21T19:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,77.4
532775,Old Oak,2024-01-21T19:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,92.8
532775,Old Oak,2024-01-21T19:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.63
532775,Old Oak,2024-01-21T19:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.09
532775,Old Oak,2024-01-21T19:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.85
532775,Old Oak,2024-01-21T19:30:00.000+00:00,feeder,0010,L3 Active Power,kW,8.85
532775,Old Oak,2024-01-21T19:30:00.000+00:00,feeder,0010,L2 Active Power,kW,10.49
532775,Old Oak,2024-01-21T19:30:00.000+00:00,feeder,0010,L1 Active Power,kW,6.76
532775,Old Oak,2024-01-21T19:30:00.000+00:00,feeder,0010,N Current (RMS),A,27.5
532775,Old Oak,2024-01-21T19:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,38.8
532775,Old Oak,2024-01-21T19:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,43.9
532775,Old Oak,2024-01-21T19:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,29.7
532775,Old Oak,2024-01-21T19:30:00.000+00:00,transformer,,Temperature,C,25.4
532775,Old Oak,2024-01-21T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
532775,Old Oak,2024-01-21T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.81
532775,Old Oak,2024-01-21T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
532775,Old Oak,2024-01-21T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.78
532775,Old Oak,2024-01-21T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
532775,Old Oak,2024-01-21T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.36
532775,Old Oak,2024-01-21T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.07
532775,Old Oak,2024-01-21T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.67
532775,Old Oak,2024-01-21T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.83
532775,Old Oak,2024-01-21T19:30:00.000+00:00,busbar,,L3 Active Power,kW,46.29
532775,Old Oak,2024-01-21T19:30:00.000+00:00,busbar,,L2 Active Power,kW,55.43
532775,Old Oak,2024-01-21T19:30:00.000+00:00,busbar,,L1 Active Power,kW,43.12
532775,Old Oak,2024-01-21T19:30:00.000+00:00,busbar,,N Current (RMS),A,92.3
532775,Old Oak,2024-01-21T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,195.9
532775,Old Oak,2024-01-21T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,230.7
532775,Old Oak,2024-01-21T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,182.5
532775,Old Oak,2024-01-21T19:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.58
532775,Old Oak,2024-01-21T19:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.35
532775,Old Oak,2024-01-21T19:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.13
532775,Old Oak,2024-01-21T19:20:00.000+00:00,feeder,0040,L3 Active Power,kW,3.44
532775,Old Oak,2024-01-21T19:20:00.000+00:00,feeder,0040,L2 Active Power,kW,11.75
532775,Old Oak,2024-01-21T19:20:00.000+00:00,feeder,0040,L1 Active Power,kW,5.77
532775,Old Oak,2024-01-21T19:20:00.000+00:00,feeder,0040,N Current (RMS),A,32.6
532775,Old Oak,2024-01-21T19:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,15.6
532775,Old Oak,2024-01-21T19:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,49.4
532775,Old Oak,2024-01-21T19:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,25.3
532775,Old Oak,2024-01-21T19:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.02
532775,Old Oak,2024-01-21T19:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.67
532775,Old Oak,2024-01-21T19:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.8
532775,Old Oak,2024-01-21T19:20:00.000+00:00,feeder,0030,L3 Active Power,kW,16.64
532775,Old Oak,2024-01-21T19:20:00.000+00:00,feeder,0030,L2 Active Power,kW,17.85
532775,Old Oak,2024-01-21T19:20:00.000+00:00,feeder,0030,L1 Active Power,kW,14.59
532775,Old Oak,2024-01-21T19:20:00.000+00:00,feeder,0030,N Current (RMS),A,28.7
532775,Old Oak,2024-01-21T19:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,69.3
532775,Old Oak,2024-01-21T19:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,74.2
532775,Old Oak,2024-01-21T19:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,62.5
532775,Old Oak,2024-01-21T19:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.7
532775,Old Oak,2024-01-21T19:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.31
532775,Old Oak,2024-01-21T19:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.14
532775,Old Oak,2024-01-21T19:20:00.000+00:00,feeder,0020,L3 Active Power,kW,24.85
532775,Old Oak,2024-01-21T19:20:00.000+00:00,feeder,0020,L2 Active Power,kW,17.06
532775,Old Oak,2024-01-21T19:20:00.000+00:00,feeder,0020,L1 Active Power,kW,23.62
532775,Old Oak,2024-01-21T19:20:00.000+00:00,feeder,0020,N Current (RMS),A,47.8
532775,Old Oak,2024-01-21T19:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,104.4
532775,Old Oak,2024-01-21T19:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,71.6
532775,Old Oak,2024-01-21T19:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,99.0
532775,Old Oak,2024-01-21T19:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.64
532775,Old Oak,2024-01-21T19:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.31
532775,Old Oak,2024-01-21T19:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.45
532775,Old Oak,2024-01-21T19:20:00.000+00:00,feeder,0010,L3 Active Power,kW,6.04
532775,Old Oak,2024-01-21T19:20:00.000+00:00,feeder,0010,L2 Active Power,kW,8.84
532775,Old Oak,2024-01-21T19:20:00.000+00:00,feeder,0010,L1 Active Power,kW,6.38
532775,Old Oak,2024-01-21T19:20:00.000+00:00,feeder,0010,N Current (RMS),A,22.0
532775,Old Oak,2024-01-21T19:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,26.9
532775,Old Oak,2024-01-21T19:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,36.5
532775,Old Oak,2024-01-21T19:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,27.4
532775,Old Oak,2024-01-21T19:20:00.000+00:00,transformer,,Temperature,C,25.2
532775,Old Oak,2024-01-21T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
532775,Old Oak,2024-01-21T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.0
532775,Old Oak,2024-01-21T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
532775,Old Oak,2024-01-21T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.15
532775,Old Oak,2024-01-21T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
532775,Old Oak,2024-01-21T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.49
532775,Old Oak,2024-01-21T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.54
532775,Old Oak,2024-01-21T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.05
532775,Old Oak,2024-01-21T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.53
532775,Old Oak,2024-01-21T19:20:00.000+00:00,busbar,,L3 Active Power,kW,50.97
532775,Old Oak,2024-01-21T19:20:00.000+00:00,busbar,,L2 Active Power,kW,55.5
532775,Old Oak,2024-01-21T19:20:00.000+00:00,busbar,,L1 Active Power,kW,50.36
532775,Old Oak,2024-01-21T19:20:00.000+00:00,busbar,,N Current (RMS),A,80.7
532775,Old Oak,2024-01-21T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,213.1
532775,Old Oak,2024-01-21T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,230.0
532775,Old Oak,2024-01-21T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,210.9
532775,Old Oak,2024-01-21T19:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.68
532775,Old Oak,2024-01-21T19:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.07
532775,Old Oak,2024-01-21T19:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.59
532775,Old Oak,2024-01-21T19:10:00.000+00:00,feeder,0040,L3 Active Power,kW,2.3
532775,Old Oak,2024-01-21T19:10:00.000+00:00,feeder,0040,L2 Active Power,kW,11.66
532775,Old Oak,2024-01-21T19:10:00.000+00:00,feeder,0040,L1 Active Power,kW,5.57
532775,Old Oak,2024-01-21T19:10:00.000+00:00,feeder,0040,N Current (RMS),A,36.1
532775,Old Oak,2024-01-21T19:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,10.5
532775,Old Oak,2024-01-21T19:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,49.7
532775,Old Oak,2024-01-21T19:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,25.4
532775,Old Oak,2024-01-21T19:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.25
532775,Old Oak,2024-01-21T19:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.39
532775,Old Oak,2024-01-21T19:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.75
532775,Old Oak,2024-01-21T19:10:00.000+00:00,feeder,0030,L3 Active Power,kW,5.0
532775,Old Oak,2024-01-21T19:10:00.000+00:00,feeder,0030,L2 Active Power,kW,20.18
532775,Old Oak,2024-01-21T19:10:00.000+00:00,feeder,0030,L1 Active Power,kW,12.32
532775,Old Oak,2024-01-21T19:10:00.000+00:00,feeder,0030,N Current (RMS),A,57.2
532775,Old Oak,2024-01-21T19:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,22.4
532775,Old Oak,2024-01-21T19:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,83.8
532775,Old Oak,2024-01-21T19:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,53.4
532775,Old Oak,2024-01-21T19:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.55
532775,Old Oak,2024-01-21T19:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.22
532775,Old Oak,2024-01-21T19:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.18
532775,Old Oak,2024-01-21T19:10:00.000+00:00,feeder,0020,L3 Active Power,kW,21.17
532775,Old Oak,2024-01-21T19:10:00.000+00:00,feeder,0020,L2 Active Power,kW,21.26
532775,Old Oak,2024-01-21T19:10:00.000+00:00,feeder,0020,L1 Active Power,kW,27.54
532775,Old Oak,2024-01-21T19:10:00.000+00:00,feeder,0020,N Current (RMS),A,44.1
532775,Old Oak,2024-01-21T19:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,89.8
532775,Old Oak,2024-01-21T19:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,89.0
532775,Old Oak,2024-01-21T19:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,116.5
532775,Old Oak,2024-01-21T19:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.78
532775,Old Oak,2024-01-21T19:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.44
532775,Old Oak,2024-01-21T19:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.31
532775,Old Oak,2024-01-21T19:10:00.000+00:00,feeder,0010,L3 Active Power,kW,6.22
532775,Old Oak,2024-01-21T19:10:00.000+00:00,feeder,0010,L2 Active Power,kW,8.88
532775,Old Oak,2024-01-21T19:10:00.000+00:00,feeder,0010,L1 Active Power,kW,9.17
532775,Old Oak,2024-01-21T19:10:00.000+00:00,feeder,0010,N Current (RMS),A,18.5
532775,Old Oak,2024-01-21T19:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,27.7
532775,Old Oak,2024-01-21T19:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,37.0
532775,Old Oak,2024-01-21T19:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,39.0
532775,Old Oak,2024-01-21T19:10:00.000+00:00,transformer,,Temperature,C,24.9
532775,Old Oak,2024-01-21T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
532775,Old Oak,2024-01-21T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.86
532775,Old Oak,2024-01-21T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
532775,Old Oak,2024-01-21T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.05
532775,Old Oak,2024-01-21T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
532775,Old Oak,2024-01-21T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.63
532775,Old Oak,2024-01-21T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.16
532775,Old Oak,2024-01-21T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.98
532775,Old Oak,2024-01-21T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.82
532775,Old Oak,2024-01-21T19:10:00.000+00:00,busbar,,L3 Active Power,kW,34.7
532775,Old Oak,2024-01-21T19:10:00.000+00:00,busbar,,L2 Active Power,kW,61.98
532775,Old Oak,2024-01-21T19:10:00.000+00:00,busbar,,L1 Active Power,kW,54.61
532775,Old Oak,2024-01-21T19:10:00.000+00:00,busbar,,N Current (RMS),A,117.9
532775,Old Oak,2024-01-21T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,147.8
532775,Old Oak,2024-01-21T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,258.2
532775,Old Oak,2024-01-21T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,229.4
532775,Old Oak,2024-01-21T19:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.68
532775,Old Oak,2024-01-21T19:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.22
532775,Old Oak,2024-01-21T19:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.44
532775,Old Oak,2024-01-21T19:00:00.000+00:00,feeder,0040,L3 Active Power,kW,3.72
532775,Old Oak,2024-01-21T19:00:00.000+00:00,feeder,0040,L2 Active Power,kW,9.18
532775,Old Oak,2024-01-21T19:00:00.000+00:00,feeder,0040,L1 Active Power,kW,6.23
532775,Old Oak,2024-01-21T19:00:00.000+00:00,feeder,0040,N Current (RMS),A,25.0
532775,Old Oak,2024-01-21T19:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,17.2
532775,Old Oak,2024-01-21T19:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,39.3
532775,Old Oak,2024-01-21T19:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,26.7
532775,Old Oak,2024-01-21T19:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.14
532775,Old Oak,2024-01-21T19:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.17
532775,Old Oak,2024-01-21T19:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.61
532775,Old Oak,2024-01-21T19:00:00.000+00:00,feeder,0030,L3 Active Power,kW,5.89
532775,Old Oak,2024-01-21T19:00:00.000+00:00,feeder,0030,L2 Active Power,kW,19.14
532775,Old Oak,2024-01-21T19:00:00.000+00:00,feeder,0030,L1 Active Power,kW,10.14
532775,Old Oak,2024-01-21T19:00:00.000+00:00,feeder,0030,N Current (RMS),A,53.7
532775,Old Oak,2024-01-21T19:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,26.2
532775,Old Oak,2024-01-21T19:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,79.9
532775,Old Oak,2024-01-21T19:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,43.8
532775,Old Oak,2024-01-21T19:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.16
532775,Old Oak,2024-01-21T19:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.42
532775,Old Oak,2024-01-21T19:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.9
532775,Old Oak,2024-01-21T19:00:00.000+00:00,feeder,0020,L3 Active Power,kW,25.29
532775,Old Oak,2024-01-21T19:00:00.000+00:00,feeder,0020,L2 Active Power,kW,25.21
532775,Old Oak,2024-01-21T19:00:00.000+00:00,feeder,0020,L1 Active Power,kW,25.72
532775,Old Oak,2024-01-21T19:00:00.000+00:00,feeder,0020,N Current (RMS),A,41.6
532775,Old Oak,2024-01-21T19:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,106.9
532775,Old Oak,2024-01-21T19:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,105.0
532775,Old Oak,2024-01-21T19:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,110.3
532775,Old Oak,2024-01-21T19:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.97
532775,Old Oak,2024-01-21T19:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.44
532775,Old Oak,2024-01-21T19:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.79
532775,Old Oak,2024-01-21T19:00:00.000+00:00,feeder,0010,L3 Active Power,kW,5.55
532775,Old Oak,2024-01-21T19:00:00.000+00:00,feeder,0010,L2 Active Power,kW,8.56
532775,Old Oak,2024-01-21T19:00:00.000+00:00,feeder,0010,L1 Active Power,kW,9.8
532775,Old Oak,2024-01-21T19:00:00.000+00:00,feeder,0010,N Current (RMS),A,17.5
532775,Old Oak,2024-01-21T19:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,25.8
532775,Old Oak,2024-01-21T19:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,35.5
532775,Old Oak,2024-01-21T19:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,41.3
532775,Old Oak,2024-01-21T19:00:00.000+00:00,transformer,,Temperature,C,24.7
532775,Old Oak,2024-01-21T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
532775,Old Oak,2024-01-21T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.22
532775,Old Oak,2024-01-21T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
532775,Old Oak,2024-01-21T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.82
532775,Old Oak,2024-01-21T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
532775,Old Oak,2024-01-21T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.45
532775,Old Oak,2024-01-21T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.64
532775,Old Oak,2024-01-21T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.19
532775,Old Oak,2024-01-21T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.75
532775,Old Oak,2024-01-21T19:00:00.000+00:00,busbar,,L3 Active Power,kW,40.45
532775,Old Oak,2024-01-21T19:00:00.000+00:00,busbar,,L2 Active Power,kW,62.09
532775,Old Oak,2024-01-21T19:00:00.000+00:00,busbar,,L1 Active Power,kW,51.89
532775,Old Oak,2024-01-21T19:00:00.000+00:00,busbar,,N Current (RMS),A,103.7
532775,Old Oak,2024-01-21T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,171.6
532775,Old Oak,2024-01-21T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,258.1
532775,Old Oak,2024-01-21T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,218.9
532775,Old Oak,2024-01-21T18:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.59
532775,Old Oak,2024-01-21T18:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.88
532775,Old Oak,2024-01-21T18:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.6
532775,Old Oak,2024-01-21T18:50:00.000+00:00,feeder,0040,L3 Active Power,kW,3.52
532775,Old Oak,2024-01-21T18:50:00.000+00:00,feeder,0040,L2 Active Power,kW,10.45
532775,Old Oak,2024-01-21T18:50:00.000+00:00,feeder,0040,L1 Active Power,kW,4.55
532775,Old Oak,2024-01-21T18:50:00.000+00:00,feeder,0040,N Current (RMS),A,30.4
532775,Old Oak,2024-01-21T18:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,15.8
532775,Old Oak,2024-01-21T18:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,44.6
532775,Old Oak,2024-01-21T18:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,19.7
532775,Old Oak,2024-01-21T18:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.92
532775,Old Oak,2024-01-21T18:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
532775,Old Oak,2024-01-21T18:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.34
532775,Old Oak,2024-01-21T18:50:00.000+00:00,feeder,0030,L3 Active Power,kW,8.37
532775,Old Oak,2024-01-21T18:50:00.000+00:00,feeder,0030,L2 Active Power,kW,17.27
532775,Old Oak,2024-01-21T18:50:00.000+00:00,feeder,0030,L1 Active Power,kW,9.89
532775,Old Oak,2024-01-21T18:50:00.000+00:00,feeder,0030,N Current (RMS),A,42.5
532775,Old Oak,2024-01-21T18:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,37.0
532775,Old Oak,2024-01-21T18:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,72.5
532775,Old Oak,2024-01-21T18:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,43.1
532775,Old Oak,2024-01-21T18:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.48
532775,Old Oak,2024-01-21T18:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.33
532775,Old Oak,2024-01-21T18:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.72
532775,Old Oak,2024-01-21T18:50:00.000+00:00,feeder,0020,L3 Active Power,kW,21.41
532775,Old Oak,2024-01-21T18:50:00.000+00:00,feeder,0020,L2 Active Power,kW,26.06
532775,Old Oak,2024-01-21T18:50:00.000+00:00,feeder,0020,L1 Active Power,kW,25.37
532775,Old Oak,2024-01-21T18:50:00.000+00:00,feeder,0020,N Current (RMS),A,36.3
532775,Old Oak,2024-01-21T18:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,90.6
532775,Old Oak,2024-01-21T18:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,108.5
532775,Old Oak,2024-01-21T18:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,107.1
532775,Old Oak,2024-01-21T18:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.58
532775,Old Oak,2024-01-21T18:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.24
532775,Old Oak,2024-01-21T18:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.68
532775,Old Oak,2024-01-21T18:50:00.000+00:00,feeder,0010,L3 Active Power,kW,8.23
532775,Old Oak,2024-01-21T18:50:00.000+00:00,feeder,0010,L2 Active Power,kW,10.94
532775,Old Oak,2024-01-21T18:50:00.000+00:00,feeder,0010,L1 Active Power,kW,9.71
532775,Old Oak,2024-01-21T18:50:00.000+00:00,feeder,0010,N Current (RMS),A,21.3
532775,Old Oak,2024-01-21T18:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,36.5
532775,Old Oak,2024-01-21T18:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,45.4
532775,Old Oak,2024-01-21T18:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,42.5
532775,Old Oak,2024-01-21T18:50:00.000+00:00,transformer,,Temperature,C,24.5
532775,Old Oak,2024-01-21T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
532775,Old Oak,2024-01-21T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.36
532775,Old Oak,2024-01-21T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
532775,Old Oak,2024-01-21T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.99
532775,Old Oak,2024-01-21T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
532775,Old Oak,2024-01-21T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.74
532775,Old Oak,2024-01-21T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.58
532775,Old Oak,2024-01-21T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.31
532775,Old Oak,2024-01-21T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.34
532775,Old Oak,2024-01-21T18:50:00.000+00:00,busbar,,L3 Active Power,kW,41.54
532775,Old Oak,2024-01-21T18:50:00.000+00:00,busbar,,L2 Active Power,kW,64.72
532775,Old Oak,2024-01-21T18:50:00.000+00:00,busbar,,L1 Active Power,kW,49.53
532775,Old Oak,2024-01-21T18:50:00.000+00:00,busbar,,N Current (RMS),A,108.7
532775,Old Oak,2024-01-21T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,176.1
532775,Old Oak,2024-01-21T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,269.2
532775,Old Oak,2024-01-21T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,209.6
532775,Old Oak,2024-01-21T18:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.32
532775,Old Oak,2024-01-21T18:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.18
532775,Old Oak,2024-01-21T18:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.45
532775,Old Oak,2024-01-21T18:40:00.000+00:00,feeder,0040,L3 Active Power,kW,4.64
532775,Old Oak,2024-01-21T18:40:00.000+00:00,feeder,0040,L2 Active Power,kW,10.61
532775,Old Oak,2024-01-21T18:40:00.000+00:00,feeder,0040,L1 Active Power,kW,4.3
532775,Old Oak,2024-01-21T18:40:00.000+00:00,feeder,0040,N Current (RMS),A,28.8
532775,Old Oak,2024-01-21T18:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,20.7
532775,Old Oak,2024-01-21T18:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,45.6
532775,Old Oak,2024-01-21T18:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,18.5
532775,Old Oak,2024-01-21T18:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.84
532775,Old Oak,2024-01-21T18:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.17
532775,Old Oak,2024-01-21T18:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.49
532775,Old Oak,2024-01-21T18:40:00.000+00:00,feeder,0030,L3 Active Power,kW,12.57
532775,Old Oak,2024-01-21T18:40:00.000+00:00,feeder,0030,L2 Active Power,kW,21.01
532775,Old Oak,2024-01-21T18:40:00.000+00:00,feeder,0030,L1 Active Power,kW,6.59
532775,Old Oak,2024-01-21T18:40:00.000+00:00,feeder,0030,N Current (RMS),A,58.8
532775,Old Oak,2024-01-21T18:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,53.3
532775,Old Oak,2024-01-21T18:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,88.4
532775,Old Oak,2024-01-21T18:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,28.9
532775,Old Oak,2024-01-21T18:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.61
532775,Old Oak,2024-01-21T18:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.81
532775,Old Oak,2024-01-21T18:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.67
532775,Old Oak,2024-01-21T18:40:00.000+00:00,feeder,0020,L3 Active Power,kW,22.8
532775,Old Oak,2024-01-21T18:40:00.000+00:00,feeder,0020,L2 Active Power,kW,26.82
532775,Old Oak,2024-01-21T18:40:00.000+00:00,feeder,0020,L1 Active Power,kW,25.33
532775,Old Oak,2024-01-21T18:40:00.000+00:00,feeder,0020,N Current (RMS),A,34.7
532775,Old Oak,2024-01-21T18:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,96.3
532775,Old Oak,2024-01-21T18:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,111.9
532775,Old Oak,2024-01-21T18:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,107.0
532775,Old Oak,2024-01-21T18:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.89
532775,Old Oak,2024-01-21T18:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.51
532775,Old Oak,2024-01-21T18:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.39
532775,Old Oak,2024-01-21T18:40:00.000+00:00,feeder,0010,L3 Active Power,kW,6.52
532775,Old Oak,2024-01-21T18:40:00.000+00:00,feeder,0010,L2 Active Power,kW,10.21
532775,Old Oak,2024-01-21T18:40:00.000+00:00,feeder,0010,L1 Active Power,kW,10.16
532775,Old Oak,2024-01-21T18:40:00.000+00:00,feeder,0010,N Current (RMS),A,17.4
532775,Old Oak,2024-01-21T18:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,29.3
532775,Old Oak,2024-01-21T18:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,42.6
532775,Old Oak,2024-01-21T18:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,43.4
532775,Old Oak,2024-01-21T18:40:00.000+00:00,transformer,,Temperature,C,24.2
532775,Old Oak,2024-01-21T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
532775,Old Oak,2024-01-21T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.65
532775,Old Oak,2024-01-21T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
532775,Old Oak,2024-01-21T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.28
532775,Old Oak,2024-01-21T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
532775,Old Oak,2024-01-21T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.14
532775,Old Oak,2024-01-21T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.65
532775,Old Oak,2024-01-21T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.04
532775,Old Oak,2024-01-21T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
532775,Old Oak,2024-01-21T18:40:00.000+00:00,busbar,,L3 Active Power,kW,46.53
532775,Old Oak,2024-01-21T18:40:00.000+00:00,busbar,,L2 Active Power,kW,68.66
532775,Old Oak,2024-01-21T18:40:00.000+00:00,busbar,,L1 Active Power,kW,46.38
532775,Old Oak,2024-01-21T18:40:00.000+00:00,busbar,,N Current (RMS),A,119.7
532775,Old Oak,2024-01-21T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,197.2
532775,Old Oak,2024-01-21T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,286.5
532775,Old Oak,2024-01-21T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,196.8
532775,Old Oak,2024-01-21T18:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.24
532775,Old Oak,2024-01-21T18:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.33
532775,Old Oak,2024-01-21T18:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.8
532775,Old Oak,2024-01-21T18:30:00.000+00:00,feeder,0040,L3 Active Power,kW,3.93
532775,Old Oak,2024-01-21T18:30:00.000+00:00,feeder,0040,L2 Active Power,kW,10.53
532775,Old Oak,2024-01-21T18:30:00.000+00:00,feeder,0040,L1 Active Power,kW,5.38
532775,Old Oak,2024-01-21T18:30:00.000+00:00,feeder,0040,N Current (RMS),A,26.6
532775,Old Oak,2024-01-21T18:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,16.8
532775,Old Oak,2024-01-21T18:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,44.8
532775,Old Oak,2024-01-21T18:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,23.0
532775,Old Oak,2024-01-21T18:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.81
532775,Old Oak,2024-01-21T18:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.68
532775,Old Oak,2024-01-21T18:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.3
532775,Old Oak,2024-01-21T18:30:00.000+00:00,feeder,0030,L3 Active Power,kW,9.56
532775,Old Oak,2024-01-21T18:30:00.000+00:00,feeder,0030,L2 Active Power,kW,18.63
532775,Old Oak,2024-01-21T18:30:00.000+00:00,feeder,0030,L1 Active Power,kW,10.04
532775,Old Oak,2024-01-21T18:30:00.000+00:00,feeder,0030,N Current (RMS),A,43.3
532775,Old Oak,2024-01-21T18:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,41.5
532775,Old Oak,2024-01-21T18:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,77.4
532775,Old Oak,2024-01-21T18:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,43.0
532775,Old Oak,2024-01-21T18:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.01
532775,Old Oak,2024-01-21T18:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.43
532775,Old Oak,2024-01-21T18:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.5
