Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
532775,Old Oak,2024-01-21T18:30:00.000+00:00,feeder,0020,L3 Active Power,kW,22.5
532775,Old Oak,2024-01-21T18:30:00.000+00:00,feeder,0020,L2 Active Power,kW,27.06
532775,Old Oak,2024-01-21T18:30:00.000+00:00,feeder,0020,L1 Active Power,kW,22.2
532775,Old Oak,2024-01-21T18:30:00.000+00:00,feeder,0020,N Current (RMS),A,37.0
532775,Old Oak,2024-01-21T18:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,94.7
532775,Old Oak,2024-01-21T18:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,112.5
532775,Old Oak,2024-01-21T18:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,94.0
532775,Old Oak,2024-01-21T18:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.18
532775,Old Oak,2024-01-21T18:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.33
532775,Old Oak,2024-01-21T18:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.15
532775,Old Oak,2024-01-21T18:30:00.000+00:00,feeder,0010,L3 Active Power,kW,11.5
532775,Old Oak,2024-01-21T18:30:00.000+00:00,feeder,0010,L2 Active Power,kW,9.98
532775,Old Oak,2024-01-21T18:30:00.000+00:00,feeder,0010,L1 Active Power,kW,11.25
532775,Old Oak,2024-01-21T18:30:00.000+00:00,feeder,0010,N Current (RMS),A,31.2
532775,Old Oak,2024-01-21T18:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,52.8
532775,Old Oak,2024-01-21T18:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,41.4
532775,Old Oak,2024-01-21T18:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,47.6
532775,Old Oak,2024-01-21T18:30:00.000+00:00,transformer,,Temperature,C,24.2
532775,Old Oak,2024-01-21T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
532775,Old Oak,2024-01-21T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.27
532775,Old Oak,2024-01-21T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
532775,Old Oak,2024-01-21T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.39
532775,Old Oak,2024-01-21T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
532775,Old Oak,2024-01-21T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.86
532775,Old Oak,2024-01-21T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.24
532775,Old Oak,2024-01-21T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.24
532775,Old Oak,2024-01-21T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.74
532775,Old Oak,2024-01-21T18:30:00.000+00:00,busbar,,L3 Active Power,kW,47.49
532775,Old Oak,2024-01-21T18:30:00.000+00:00,busbar,,L2 Active Power,kW,66.19
532775,Old Oak,2024-01-21T18:30:00.000+00:00,busbar,,L1 Active Power,kW,48.88
532775,Old Oak,2024-01-21T18:30:00.000+00:00,busbar,,N Current (RMS),A,106.2
532775,Old Oak,2024-01-21T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,201.4
532775,Old Oak,2024-01-21T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,274.7
532775,Old Oak,2024-01-21T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,205.9
532775,Old Oak,2024-01-21T18:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.02
532775,Old Oak,2024-01-21T18:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.04
532775,Old Oak,2024-01-21T18:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.92
532775,Old Oak,2024-01-21T18:20:00.000+00:00,feeder,0040,L3 Active Power,kW,3.69
532775,Old Oak,2024-01-21T18:20:00.000+00:00,feeder,0040,L2 Active Power,kW,11.59
532775,Old Oak,2024-01-21T18:20:00.000+00:00,feeder,0040,L1 Active Power,kW,6.88
532775,Old Oak,2024-01-21T18:20:00.000+00:00,feeder,0040,N Current (RMS),A,28.6
532775,Old Oak,2024-01-21T18:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,16.0
532775,Old Oak,2024-01-21T18:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,49.2
532775,Old Oak,2024-01-21T18:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,29.2
532775,Old Oak,2024-01-21T18:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.06
532775,Old Oak,2024-01-21T18:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.19
532775,Old Oak,2024-01-21T18:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.19
532775,Old Oak,2024-01-21T18:20:00.000+00:00,feeder,0030,L3 Active Power,kW,6.81
532775,Old Oak,2024-01-21T18:20:00.000+00:00,feeder,0030,L2 Active Power,kW,18.84
532775,Old Oak,2024-01-21T18:20:00.000+00:00,feeder,0030,L1 Active Power,kW,12.99
532775,Old Oak,2024-01-21T18:20:00.000+00:00,feeder,0030,N Current (RMS),A,54.2
532775,Old Oak,2024-01-21T18:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,29.2
532775,Old Oak,2024-01-21T18:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,80.9
532775,Old Oak,2024-01-21T18:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,55.6
532775,Old Oak,2024-01-21T18:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.54
532775,Old Oak,2024-01-21T18:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.61
532775,Old Oak,2024-01-21T18:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.05
532775,Old Oak,2024-01-21T18:20:00.000+00:00,feeder,0020,L3 Active Power,kW,20.89
532775,Old Oak,2024-01-21T18:20:00.000+00:00,feeder,0020,L2 Active Power,kW,24.42
532775,Old Oak,2024-01-21T18:20:00.000+00:00,feeder,0020,L1 Active Power,kW,23.51
532775,Old Oak,2024-01-21T18:20:00.000+00:00,feeder,0020,N Current (RMS),A,35.4
532775,Old Oak,2024-01-21T18:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,88.8
532775,Old Oak,2024-01-21T18:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,101.3
532775,Old Oak,2024-01-21T18:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,99.4
532775,Old Oak,2024-01-21T18:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.3
532775,Old Oak,2024-01-21T18:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.72
532775,Old Oak,2024-01-21T18:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.72
532775,Old Oak,2024-01-21T18:20:00.000+00:00,feeder,0010,L3 Active Power,kW,7.41
532775,Old Oak,2024-01-21T18:20:00.000+00:00,feeder,0010,L2 Active Power,kW,10.24
532775,Old Oak,2024-01-21T18:20:00.000+00:00,feeder,0010,L1 Active Power,kW,11.24
532775,Old Oak,2024-01-21T18:20:00.000+00:00,feeder,0010,N Current (RMS),A,18.8
532775,Old Oak,2024-01-21T18:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,32.9
532775,Old Oak,2024-01-21T18:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,43.1
532775,Old Oak,2024-01-21T18:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,47.8
532775,Old Oak,2024-01-21T18:20:00.000+00:00,transformer,,Temperature,C,24.0
532775,Old Oak,2024-01-21T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
532775,Old Oak,2024-01-21T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.86
532775,Old Oak,2024-01-21T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
532775,Old Oak,2024-01-21T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.68
532775,Old Oak,2024-01-21T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
532775,Old Oak,2024-01-21T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.84
532775,Old Oak,2024-01-21T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.84
532775,Old Oak,2024-01-21T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.11
532775,Old Oak,2024-01-21T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.89
532775,Old Oak,2024-01-21T18:20:00.000+00:00,busbar,,L3 Active Power,kW,38.79
532775,Old Oak,2024-01-21T18:20:00.000+00:00,busbar,,L2 Active Power,kW,65.08
532775,Old Oak,2024-01-21T18:20:00.000+00:00,busbar,,L1 Active Power,kW,54.62
532775,Old Oak,2024-01-21T18:20:00.000+00:00,busbar,,N Current (RMS),A,116.0
532775,Old Oak,2024-01-21T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,164.3
532775,Old Oak,2024-01-21T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,271.0
532775,Old Oak,2024-01-21T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,229.9
532775,Old Oak,2024-01-21T18:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.11
532775,Old Oak,2024-01-21T18:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.22
532775,Old Oak,2024-01-21T18:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.92
532775,Old Oak,2024-01-21T18:10:00.000+00:00,feeder,0040,L3 Active Power,kW,4.98
532775,Old Oak,2024-01-21T18:10:00.000+00:00,feeder,0040,L2 Active Power,kW,11.76
532775,Old Oak,2024-01-21T18:10:00.000+00:00,feeder,0040,L1 Active Power,kW,6.05
532775,Old Oak,2024-01-21T18:10:00.000+00:00,feeder,0040,N Current (RMS),A,29.1
532775,Old Oak,2024-01-21T18:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,25.8
532775,Old Oak,2024-01-21T18:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,50.4
532775,Old Oak,2024-01-21T18:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,26.0
532775,Old Oak,2024-01-21T18:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.58
532775,Old Oak,2024-01-21T18:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.34
532775,Old Oak,2024-01-21T18:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.43
532775,Old Oak,2024-01-21T18:10:00.000+00:00,feeder,0030,L3 Active Power,kW,8.35
532775,Old Oak,2024-01-21T18:10:00.000+00:00,feeder,0030,L2 Active Power,kW,13.73
532775,Old Oak,2024-01-21T18:10:00.000+00:00,feeder,0030,L1 Active Power,kW,15.05
532775,Old Oak,2024-01-21T18:10:00.000+00:00,feeder,0030,N Current (RMS),A,34.7
532775,Old Oak,2024-01-21T18:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,35.5
532775,Old Oak,2024-01-21T18:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,57.9
532775,Old Oak,2024-01-21T18:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,63.8
532775,Old Oak,2024-01-21T18:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.47
532775,Old Oak,2024-01-21T18:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.89
532775,Old Oak,2024-01-21T18:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.55
532775,Old Oak,2024-01-21T18:10:00.000+00:00,feeder,0020,L3 Active Power,kW,19.72
532775,Old Oak,2024-01-21T18:10:00.000+00:00,feeder,0020,L2 Active Power,kW,22.59
532775,Old Oak,2024-01-21T18:10:00.000+00:00,feeder,0020,L1 Active Power,kW,18.44
532775,Old Oak,2024-01-21T18:10:00.000+00:00,feeder,0020,N Current (RMS),A,37.8
532775,Old Oak,2024-01-21T18:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,84.2
532775,Old Oak,2024-01-21T18:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,94.5
532775,Old Oak,2024-01-21T18:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,78.6
532775,Old Oak,2024-01-21T18:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.25
532775,Old Oak,2024-01-21T18:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.7
532775,Old Oak,2024-01-21T18:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.28
532775,Old Oak,2024-01-21T18:10:00.000+00:00,feeder,0010,L3 Active Power,kW,8.68
532775,Old Oak,2024-01-21T18:10:00.000+00:00,feeder,0010,L2 Active Power,kW,13.34
532775,Old Oak,2024-01-21T18:10:00.000+00:00,feeder,0010,L1 Active Power,kW,11.19
532775,Old Oak,2024-01-21T18:10:00.000+00:00,feeder,0010,N Current (RMS),A,25.6
532775,Old Oak,2024-01-21T18:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,38.1
532775,Old Oak,2024-01-21T18:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,55.8
532775,Old Oak,2024-01-21T18:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,47.8
532775,Old Oak,2024-01-21T18:10:00.000+00:00,transformer,,Temperature,C,23.8
532775,Old Oak,2024-01-21T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
532775,Old Oak,2024-01-21T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.84
532775,Old Oak,2024-01-21T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
532775,Old Oak,2024-01-21T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.77
532775,Old Oak,2024-01-21T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
532775,Old Oak,2024-01-21T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.11
532775,Old Oak,2024-01-21T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.25
532775,Old Oak,2024-01-21T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.03
532775,Old Oak,2024-01-21T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.17
532775,Old Oak,2024-01-21T18:10:00.000+00:00,busbar,,L3 Active Power,kW,41.73
532775,Old Oak,2024-01-21T18:10:00.000+00:00,busbar,,L2 Active Power,kW,61.43
532775,Old Oak,2024-01-21T18:10:00.000+00:00,busbar,,L1 Active Power,kW,50.73
532775,Old Oak,2024-01-21T18:10:00.000+00:00,busbar,,N Current (RMS),A,99.8
532775,Old Oak,2024-01-21T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,178.9
532775,Old Oak,2024-01-21T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,255.9
532775,Old Oak,2024-01-21T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,214.6
532775,Old Oak,2024-01-21T18:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.09
532775,Old Oak,2024-01-21T18:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.22
532775,Old Oak,2024-01-21T18:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.1
532775,Old Oak,2024-01-21T18:00:00.000+00:00,feeder,0040,L3 Active Power,kW,9.54
532775,Old Oak,2024-01-21T18:00:00.000+00:00,feeder,0040,L2 Active Power,kW,14.81
532775,Old Oak,2024-01-21T18:00:00.000+00:00,feeder,0040,L1 Active Power,kW,7.2
532775,Old Oak,2024-01-21T18:00:00.000+00:00,feeder,0040,N Current (RMS),A,31.8
532775,Old Oak,2024-01-21T18:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,43.0
532775,Old Oak,2024-01-21T18:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,62.4
532775,Old Oak,2024-01-21T18:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,30.6
532775,Old Oak,2024-01-21T18:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.47
532775,Old Oak,2024-01-21T18:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.61
532775,Old Oak,2024-01-21T18:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.81
532775,Old Oak,2024-01-21T18:00:00.000+00:00,feeder,0030,L3 Active Power,kW,10.62
532775,Old Oak,2024-01-21T18:00:00.000+00:00,feeder,0030,L2 Active Power,kW,11.72
532775,Old Oak,2024-01-21T18:00:00.000+00:00,feeder,0030,L1 Active Power,kW,12.38
532775,Old Oak,2024-01-21T18:00:00.000+00:00,feeder,0030,N Current (RMS),A,23.7
532775,Old Oak,2024-01-21T18:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,44.9
532775,Old Oak,2024-01-21T18:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,49.6
532775,Old Oak,2024-01-21T18:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,53.0
532775,Old Oak,2024-01-21T18:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.14
532775,Old Oak,2024-01-21T18:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.46
532775,Old Oak,2024-01-21T18:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.75
532775,Old Oak,2024-01-21T18:00:00.000+00:00,feeder,0020,L3 Active Power,kW,21.41
532775,Old Oak,2024-01-21T18:00:00.000+00:00,feeder,0020,L2 Active Power,kW,21.39
532775,Old Oak,2024-01-21T18:00:00.000+00:00,feeder,0020,L1 Active Power,kW,17.74
532775,Old Oak,2024-01-21T18:00:00.000+00:00,feeder,0020,N Current (RMS),A,38.5
532775,Old Oak,2024-01-21T18:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,91.0
532775,Old Oak,2024-01-21T18:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,89.6
532775,Old Oak,2024-01-21T18:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,75.5
532775,Old Oak,2024-01-21T18:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.08
532775,Old Oak,2024-01-21T18:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.03
532775,Old Oak,2024-01-21T18:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.44
532775,Old Oak,2024-01-21T18:00:00.000+00:00,feeder,0010,L3 Active Power,kW,8.88
532775,Old Oak,2024-01-21T18:00:00.000+00:00,feeder,0010,L2 Active Power,kW,13.19
532775,Old Oak,2024-01-21T18:00:00.000+00:00,feeder,0010,L1 Active Power,kW,9.88
532775,Old Oak,2024-01-21T18:00:00.000+00:00,feeder,0010,N Current (RMS),A,26.0
532775,Old Oak,2024-01-21T18:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,38.8
532775,Old Oak,2024-01-21T18:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,54.7
532775,Old Oak,2024-01-21T18:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,42.5
532775,Old Oak,2024-01-21T18:00:00.000+00:00,transformer,,Temperature,C,23.7
532775,Old Oak,2024-01-21T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
532775,Old Oak,2024-01-21T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.12
532775,Old Oak,2024-01-21T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
532775,Old Oak,2024-01-21T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.66
532775,Old Oak,2024-01-21T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
532775,Old Oak,2024-01-21T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.88
532775,Old Oak,2024-01-21T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.31
532775,Old Oak,2024-01-21T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.4
532775,Old Oak,2024-01-21T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.11
532775,Old Oak,2024-01-21T18:00:00.000+00:00,busbar,,L3 Active Power,kW,50.46
532775,Old Oak,2024-01-21T18:00:00.000+00:00,busbar,,L2 Active Power,kW,61.11
532775,Old Oak,2024-01-21T18:00:00.000+00:00,busbar,,L1 Active Power,kW,47.19
532775,Old Oak,2024-01-21T18:00:00.000+00:00,busbar,,N Current (RMS),A,94.2
532775,Old Oak,2024-01-21T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,214.2
532775,Old Oak,2024-01-21T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,254.4
532775,Old Oak,2024-01-21T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,200.2
532775,Old Oak,2024-01-21T17:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.05
532775,Old Oak,2024-01-21T17:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.51
532775,Old Oak,2024-01-21T17:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.38
532775,Old Oak,2024-01-21T17:50:00.000+00:00,feeder,0040,L3 Active Power,kW,5.64
532775,Old Oak,2024-01-21T17:50:00.000+00:00,feeder,0040,L2 Active Power,kW,15.1
532775,Old Oak,2024-01-21T17:50:00.000+00:00,feeder,0040,L1 Active Power,kW,6.34
532775,Old Oak,2024-01-21T17:50:00.000+00:00,feeder,0040,N Current (RMS),A,38.1
532775,Old Oak,2024-01-21T17:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,25.7
532775,Old Oak,2024-01-21T17:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,64.2
532775,Old Oak,2024-01-21T17:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,27.9
532775,Old Oak,2024-01-21T17:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.72
532775,Old Oak,2024-01-21T17:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.54
532775,Old Oak,2024-01-21T17:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.32
532775,Old Oak,2024-01-21T17:50:00.000+00:00,feeder,0030,L3 Active Power,kW,8.07
532775,Old Oak,2024-01-21T17:50:00.000+00:00,feeder,0030,L2 Active Power,kW,13.55
532775,Old Oak,2024-01-21T17:50:00.000+00:00,feeder,0030,L1 Active Power,kW,14.51
532775,Old Oak,2024-01-21T17:50:00.000+00:00,feeder,0030,N Current (RMS),A,36.0
532775,Old Oak,2024-01-21T17:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,34.1
532775,Old Oak,2024-01-21T17:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,58.6
532775,Old Oak,2024-01-21T17:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,61.8
532775,Old Oak,2024-01-21T17:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.08
532775,Old Oak,2024-01-21T17:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.97
532775,Old Oak,2024-01-21T17:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.0
532775,Old Oak,2024-01-21T17:50:00.000+00:00,feeder,0020,L3 Active Power,kW,19.02
532775,Old Oak,2024-01-21T17:50:00.000+00:00,feeder,0020,L2 Active Power,kW,27.09
532775,Old Oak,2024-01-21T17:50:00.000+00:00,feeder,0020,L1 Active Power,kW,20.03
532775,Old Oak,2024-01-21T17:50:00.000+00:00,feeder,0020,N Current (RMS),A,43.7
532775,Old Oak,2024-01-21T17:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,80.4
532775,Old Oak,2024-01-21T17:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,113.2
532775,Old Oak,2024-01-21T17:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,86.0
532775,Old Oak,2024-01-21T17:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.94
532775,Old Oak,2024-01-21T17:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.39
532775,Old Oak,2024-01-21T17:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.39
532775,Old Oak,2024-01-21T17:50:00.000+00:00,feeder,0010,L3 Active Power,kW,7.7
532775,Old Oak,2024-01-21T17:50:00.000+00:00,feeder,0010,L2 Active Power,kW,14.63
532775,Old Oak,2024-01-21T17:50:00.000+00:00,feeder,0010,L1 Active Power,kW,10.76
532775,Old Oak,2024-01-21T17:50:00.000+00:00,feeder,0010,N Current (RMS),A,30.9
532775,Old Oak,2024-01-21T17:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,34.2
532775,Old Oak,2024-01-21T17:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,60.6
532775,Old Oak,2024-01-21T17:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,46.1
532775,Old Oak,2024-01-21T17:50:00.000+00:00,transformer,,Temperature,C,23.4
532775,Old Oak,2024-01-21T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
532775,Old Oak,2024-01-21T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.86
532775,Old Oak,2024-01-21T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
532775,Old Oak,2024-01-21T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.52
532775,Old Oak,2024-01-21T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
532775,Old Oak,2024-01-21T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.13
532775,Old Oak,2024-01-21T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.63
532775,Old Oak,2024-01-21T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.3
532775,Old Oak,2024-01-21T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.09
532775,Old Oak,2024-01-21T17:50:00.000+00:00,busbar,,L3 Active Power,kW,40.43
532775,Old Oak,2024-01-21T17:50:00.000+00:00,busbar,,L2 Active Power,kW,70.37
532775,Old Oak,2024-01-21T17:50:00.000+00:00,busbar,,L1 Active Power,kW,51.64
532775,Old Oak,2024-01-21T17:50:00.000+00:00,busbar,,N Current (RMS),A,120.7
532775,Old Oak,2024-01-21T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,171.0
532775,Old Oak,2024-01-21T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,293.1
532775,Old Oak,2024-01-21T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,218.9
532775,Old Oak,2024-01-21T17:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.04
532775,Old Oak,2024-01-21T17:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.53
532775,Old Oak,2024-01-21T17:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.8
532775,Old Oak,2024-01-21T17:40:00.000+00:00,feeder,0040,L3 Active Power,kW,5.74
532775,Old Oak,2024-01-21T17:40:00.000+00:00,feeder,0040,L2 Active Power,kW,11.35
532775,Old Oak,2024-01-21T17:40:00.000+00:00,feeder,0040,L1 Active Power,kW,7.38
532775,Old Oak,2024-01-21T17:40:00.000+00:00,feeder,0040,N Current (RMS),A,26.6
532775,Old Oak,2024-01-21T17:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,24.5
532775,Old Oak,2024-01-21T17:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,49.4
532775,Old Oak,2024-01-21T17:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,31.9
532775,Old Oak,2024-01-21T17:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.24
532775,Old Oak,2024-01-21T17:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.04
532775,Old Oak,2024-01-21T17:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.31
532775,Old Oak,2024-01-21T17:40:00.000+00:00,feeder,0030,L3 Active Power,kW,13.57
532775,Old Oak,2024-01-21T17:40:00.000+00:00,feeder,0030,L2 Active Power,kW,19.31
532775,Old Oak,2024-01-21T17:40:00.000+00:00,feeder,0030,L1 Active Power,kW,13.37
532775,Old Oak,2024-01-21T17:40:00.000+00:00,feeder,0030,N Current (RMS),A,36.3
532775,Old Oak,2024-01-21T17:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,57.4
532775,Old Oak,2024-01-21T17:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,82.2
532775,Old Oak,2024-01-21T17:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,57.3
532775,Old Oak,2024-01-21T17:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.13
532775,Old Oak,2024-01-21T17:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,2.0
532775,Old Oak,2024-01-21T17:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.93
532775,Old Oak,2024-01-21T17:40:00.000+00:00,feeder,0020,L3 Active Power,kW,15.81
532775,Old Oak,2024-01-21T17:40:00.000+00:00,feeder,0020,L2 Active Power,kW,29.1
532775,Old Oak,2024-01-21T17:40:00.000+00:00,feeder,0020,L1 Active Power,kW,18.85
532775,Old Oak,2024-01-21T17:40:00.000+00:00,feeder,0020,N Current (RMS),A,57.4
532775,Old Oak,2024-01-21T17:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,67.6
532775,Old Oak,2024-01-21T17:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,122.3
532775,Old Oak,2024-01-21T17:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,82.1
532775,Old Oak,2024-01-21T17:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.69
532775,Old Oak,2024-01-21T17:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.08
532775,Old Oak,2024-01-21T17:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.02
532775,Old Oak,2024-01-21T17:40:00.000+00:00,feeder,0010,L3 Active Power,kW,8.02
532775,Old Oak,2024-01-21T17:40:00.000+00:00,feeder,0010,L2 Active Power,kW,13.91
532775,Old Oak,2024-01-21T17:40:00.000+00:00,feeder,0010,L1 Active Power,kW,9.37
532775,Old Oak,2024-01-21T17:40:00.000+00:00,feeder,0010,N Current (RMS),A,29.7
532775,Old Oak,2024-01-21T17:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,34.9
532775,Old Oak,2024-01-21T17:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,57.7
532775,Old Oak,2024-01-21T17:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,40.6
532775,Old Oak,2024-01-21T17:40:00.000+00:00,transformer,,Temperature,C,23.1
532775,Old Oak,2024-01-21T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
532775,Old Oak,2024-01-21T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.71
532775,Old Oak,2024-01-21T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
532775,Old Oak,2024-01-21T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.44
532775,Old Oak,2024-01-21T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
532775,Old Oak,2024-01-21T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.32
532775,Old Oak,2024-01-21T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.02
532775,Old Oak,2024-01-21T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.51
532775,Old Oak,2024-01-21T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.07
532775,Old Oak,2024-01-21T17:40:00.000+00:00,busbar,,L3 Active Power,kW,43.14
532775,Old Oak,2024-01-21T17:40:00.000+00:00,busbar,,L2 Active Power,kW,73.66
532775,Old Oak,2024-01-21T17:40:00.000+00:00,busbar,,L1 Active Power,kW,48.97
532775,Old Oak,2024-01-21T17:40:00.000+00:00,busbar,,N Current (RMS),A,131.7
532775,Old Oak,2024-01-21T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,182.4
532775,Old Oak,2024-01-21T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,307.3
532775,Old Oak,2024-01-21T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,208.6
532775,Old Oak,2024-01-21T17:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.51
532775,Old Oak,2024-01-21T17:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.64
532775,Old Oak,2024-01-21T17:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.8
532775,Old Oak,2024-01-21T17:30:00.000+00:00,feeder,0040,L3 Active Power,kW,4.95
532775,Old Oak,2024-01-21T17:30:00.000+00:00,feeder,0040,L2 Active Power,kW,11.84
532775,Old Oak,2024-01-21T17:30:00.000+00:00,feeder,0040,L1 Active Power,kW,7.9
532775,Old Oak,2024-01-21T17:30:00.000+00:00,feeder,0040,N Current (RMS),A,29.2
532775,Old Oak,2024-01-21T17:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,21.2
532775,Old Oak,2024-01-21T17:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,50.7
532775,Old Oak,2024-01-21T17:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,33.8
532775,Old Oak,2024-01-21T17:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.22
532775,Old Oak,2024-01-21T17:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.21
532775,Old Oak,2024-01-21T17:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.41
532775,Old Oak,2024-01-21T17:30:00.000+00:00,feeder,0030,L3 Active Power,kW,13.41
532775,Old Oak,2024-01-21T17:30:00.000+00:00,feeder,0030,L2 Active Power,kW,11.59
532775,Old Oak,2024-01-21T17:30:00.000+00:00,feeder,0030,L1 Active Power,kW,14.31
532775,Old Oak,2024-01-21T17:30:00.000+00:00,feeder,0030,N Current (RMS),A,27.0
532775,Old Oak,2024-01-21T17:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,57.1
532775,Old Oak,2024-01-21T17:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,49.3
532775,Old Oak,2024-01-21T17:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,61.0
532775,Old Oak,2024-01-21T17:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.02
532775,Old Oak,2024-01-21T17:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.99
532775,Old Oak,2024-01-21T17:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.18
532775,Old Oak,2024-01-21T17:30:00.000+00:00,feeder,0020,L3 Active Power,kW,21.29
532775,Old Oak,2024-01-21T17:30:00.000+00:00,feeder,0020,L2 Active Power,kW,28.11
532775,Old Oak,2024-01-21T17:30:00.000+00:00,feeder,0020,L1 Active Power,kW,19.85
532775,Old Oak,2024-01-21T17:30:00.000+00:00,feeder,0020,N Current (RMS),A,48.1
532775,Old Oak,2024-01-21T17:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,91.3
532775,Old Oak,2024-01-21T17:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,117.7
532775,Old Oak,2024-01-21T17:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,85.3
532775,Old Oak,2024-01-21T17:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.78
532775,Old Oak,2024-01-21T17:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.47
532775,Old Oak,2024-01-21T17:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.15
532775,Old Oak,2024-01-21T17:30:00.000+00:00,feeder,0010,L3 Active Power,kW,11.88
532775,Old Oak,2024-01-21T17:30:00.000+00:00,feeder,0010,L2 Active Power,kW,13.76
532775,Old Oak,2024-01-21T17:30:00.000+00:00,feeder,0010,L1 Active Power,kW,8.56
532775,Old Oak,2024-01-21T17:30:00.000+00:00,feeder,0010,N Current (RMS),A,33.2
532775,Old Oak,2024-01-21T17:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,52.5
532775,Old Oak,2024-01-21T17:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,57.2
532775,Old Oak,2024-01-21T17:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,36.6
532775,Old Oak,2024-01-21T17:30:00.000+00:00,transformer,,Temperature,C,23.0
532775,Old Oak,2024-01-21T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
532775,Old Oak,2024-01-21T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.84
532775,Old Oak,2024-01-21T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
532775,Old Oak,2024-01-21T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.86
532775,Old Oak,2024-01-21T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
532775,Old Oak,2024-01-21T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.35
532775,Old Oak,2024-01-21T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.49
532775,Old Oak,2024-01-21T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.33
532775,Old Oak,2024-01-21T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.54
532775,Old Oak,2024-01-21T17:30:00.000+00:00,busbar,,L3 Active Power,kW,51.53
532775,Old Oak,2024-01-21T17:30:00.000+00:00,busbar,,L2 Active Power,kW,65.3
532775,Old Oak,2024-01-21T17:30:00.000+00:00,busbar,,L1 Active Power,kW,50.63
532775,Old Oak,2024-01-21T17:30:00.000+00:00,busbar,,N Current (RMS),A,94.1
532775,Old Oak,2024-01-21T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,217.9
532775,Old Oak,2024-01-21T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,272.6
532775,Old Oak,2024-01-21T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,214.9
532775,Old Oak,2024-01-21T17:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.43
532775,Old Oak,2024-01-21T17:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.34
532775,Old Oak,2024-01-21T17:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.13
532775,Old Oak,2024-01-21T17:20:00.000+00:00,feeder,0040,L3 Active Power,kW,9.13
532775,Old Oak,2024-01-21T17:20:00.000+00:00,feeder,0040,L2 Active Power,kW,8.73
532775,Old Oak,2024-01-21T17:20:00.000+00:00,feeder,0040,L1 Active Power,kW,7.13
532775,Old Oak,2024-01-21T17:20:00.000+00:00,feeder,0040,N Current (RMS),A,23.4
532775,Old Oak,2024-01-21T17:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,41.8
532775,Old Oak,2024-01-21T17:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,37.9
532775,Old Oak,2024-01-21T17:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,31.4
532775,Old Oak,2024-01-21T17:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.68
532775,Old Oak,2024-01-21T17:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.4
532775,Old Oak,2024-01-21T17:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.39
532775,Old Oak,2024-01-21T17:20:00.000+00:00,feeder,0030,L3 Active Power,kW,5.18
532775,Old Oak,2024-01-21T17:20:00.000+00:00,feeder,0030,L2 Active Power,kW,13.84
532775,Old Oak,2024-01-21T17:20:00.000+00:00,feeder,0030,L1 Active Power,kW,14.8
532775,Old Oak,2024-01-21T17:20:00.000+00:00,feeder,0030,N Current (RMS),A,45.1
532775,Old Oak,2024-01-21T17:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,23.0
532775,Old Oak,2024-01-21T17:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,58.6
532775,Old Oak,2024-01-21T17:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,63.0
532775,Old Oak,2024-01-21T17:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.02
532775,Old Oak,2024-01-21T17:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.88
532775,Old Oak,2024-01-21T17:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.68
532775,Old Oak,2024-01-21T17:20:00.000+00:00,feeder,0020,L3 Active Power,kW,21.98
532775,Old Oak,2024-01-21T17:20:00.000+00:00,feeder,0020,L2 Active Power,kW,26.88
532775,Old Oak,2024-01-21T17:20:00.000+00:00,feeder,0020,L1 Active Power,kW,18.98
532775,Old Oak,2024-01-21T17:20:00.000+00:00,feeder,0020,N Current (RMS),A,46.9
532775,Old Oak,2024-01-21T17:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,93.9
532775,Old Oak,2024-01-21T17:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,113.6
532775,Old Oak,2024-01-21T17:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,81.6
532775,Old Oak,2024-01-21T17:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.1
532775,Old Oak,2024-01-21T17:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.46
532775,Old Oak,2024-01-21T17:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.49
532775,Old Oak,2024-01-21T17:20:00.000+00:00,feeder,0010,L3 Active Power,kW,7.6
532775,Old Oak,2024-01-21T17:20:00.000+00:00,feeder,0010,L2 Active Power,kW,13.28
532775,Old Oak,2024-01-21T17:20:00.000+00:00,feeder,0010,L1 Active Power,kW,7.96
532775,Old Oak,2024-01-21T17:20:00.000+00:00,feeder,0010,N Current (RMS),A,32.7
532775,Old Oak,2024-01-21T17:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,34.1
532775,Old Oak,2024-01-21T17:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,55.7
532775,Old Oak,2024-01-21T17:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,35.7
532775,Old Oak,2024-01-21T17:20:00.000+00:00,transformer,,Temperature,C,22.9
532775,Old Oak,2024-01-21T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
532775,Old Oak,2024-01-21T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.93
532775,Old Oak,2024-01-21T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
532775,Old Oak,2024-01-21T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.68
532775,Old Oak,2024-01-21T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
532775,Old Oak,2024-01-21T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.17
532775,Old Oak,2024-01-21T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.19
532775,Old Oak,2024-01-21T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.32
532775,Old Oak,2024-01-21T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.69
532775,Old Oak,2024-01-21T17:20:00.000+00:00,busbar,,L3 Active Power,kW,43.89
532775,Old Oak,2024-01-21T17:20:00.000+00:00,busbar,,L2 Active Power,kW,62.73
532775,Old Oak,2024-01-21T17:20:00.000+00:00,busbar,,L1 Active Power,kW,48.87
532775,Old Oak,2024-01-21T17:20:00.000+00:00,busbar,,N Current (RMS),A,101.2
532775,Old Oak,2024-01-21T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,187.1
532775,Old Oak,2024-01-21T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,262.8
532775,Old Oak,2024-01-21T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,208.7
532775,Old Oak,2024-01-21T17:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.39
532775,Old Oak,2024-01-21T17:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.22
532775,Old Oak,2024-01-21T17:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.78
532775,Old Oak,2024-01-21T17:10:00.000+00:00,feeder,0040,L3 Active Power,kW,11.77
532775,Old Oak,2024-01-21T17:10:00.000+00:00,feeder,0040,L2 Active Power,kW,11.14
532775,Old Oak,2024-01-21T17:10:00.000+00:00,feeder,0040,L1 Active Power,kW,6.9
532775,Old Oak,2024-01-21T17:10:00.000+00:00,feeder,0040,N Current (RMS),A,24.6
532775,Old Oak,2024-01-21T17:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,49.5
532775,Old Oak,2024-01-21T17:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,48.6
532775,Old Oak,2024-01-21T17:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,30.2
532775,Old Oak,2024-01-21T17:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.92
532775,Old Oak,2024-01-21T17:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.33
532775,Old Oak,2024-01-21T17:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.77
532775,Old Oak,2024-01-21T17:10:00.000+00:00,feeder,0030,L3 Active Power,kW,4.87
532775,Old Oak,2024-01-21T17:10:00.000+00:00,feeder,0030,L2 Active Power,kW,15.53
532775,Old Oak,2024-01-21T17:10:00.000+00:00,feeder,0030,L1 Active Power,kW,8.96
532775,Old Oak,2024-01-21T17:10:00.000+00:00,feeder,0030,N Current (RMS),A,43.4
532775,Old Oak,2024-01-21T17:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,21.6
532775,Old Oak,2024-01-21T17:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,65.4
532775,Old Oak,2024-01-21T17:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,39.6
532775,Old Oak,2024-01-21T17:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.38
532775,Old Oak,2024-01-21T17:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.82
532775,Old Oak,2024-01-21T17:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.46
532775,Old Oak,2024-01-21T17:10:00.000+00:00,feeder,0020,L3 Active Power,kW,25.19
532775,Old Oak,2024-01-21T17:10:00.000+00:00,feeder,0020,L2 Active Power,kW,21.45
532775,Old Oak,2024-01-21T17:10:00.000+00:00,feeder,0020,L1 Active Power,kW,17.84
532775,Old Oak,2024-01-21T17:10:00.000+00:00,feeder,0020,N Current (RMS),A,47.0
532775,Old Oak,2024-01-21T17:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,106.9
532775,Old Oak,2024-01-21T17:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,90.3
532775,Old Oak,2024-01-21T17:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,76.5
532775,Old Oak,2024-01-21T17:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.76
532775,Old Oak,2024-01-21T17:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.44
532775,Old Oak,2024-01-21T17:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.31
532775,Old Oak,2024-01-21T17:10:00.000+00:00,feeder,0010,L3 Active Power,kW,8.81
532775,Old Oak,2024-01-21T17:10:00.000+00:00,feeder,0010,L2 Active Power,kW,10.57
532775,Old Oak,2024-01-21T17:10:00.000+00:00,feeder,0010,L1 Active Power,kW,6.6
532775,Old Oak,2024-01-21T17:10:00.000+00:00,feeder,0010,N Current (RMS),A,25.1
532775,Old Oak,2024-01-21T17:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,38.3
532775,Old Oak,2024-01-21T17:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,44.3
532775,Old Oak,2024-01-21T17:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,29.0
532775,Old Oak,2024-01-21T17:10:00.000+00:00,transformer,,Temperature,C,22.9
532775,Old Oak,2024-01-21T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
532775,Old Oak,2024-01-21T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.02
532775,Old Oak,2024-01-21T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
532775,Old Oak,2024-01-21T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.57
532775,Old Oak,2024-01-21T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
532775,Old Oak,2024-01-21T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.78
532775,Old Oak,2024-01-21T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.45
532775,Old Oak,2024-01-21T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.16
532775,Old Oak,2024-01-21T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.32
532775,Old Oak,2024-01-21T17:10:00.000+00:00,busbar,,L3 Active Power,kW,50.64
532775,Old Oak,2024-01-21T17:10:00.000+00:00,busbar,,L2 Active Power,kW,58.69
532775,Old Oak,2024-01-21T17:10:00.000+00:00,busbar,,L1 Active Power,kW,40.3
532775,Old Oak,2024-01-21T17:10:00.000+00:00,busbar,,N Current (RMS),A,103.0
532775,Old Oak,2024-01-21T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,214.6
532775,Old Oak,2024-01-21T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,245.8
532775,Old Oak,2024-01-21T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,172.7
532775,Old Oak,2024-01-21T17:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.17
532775,Old Oak,2024-01-21T17:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.89
532775,Old Oak,2024-01-21T17:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.11
532775,Old Oak,2024-01-21T17:00:00.000+00:00,feeder,0040,L3 Active Power,kW,12.4
532775,Old Oak,2024-01-21T17:00:00.000+00:00,feeder,0040,L2 Active Power,kW,10.88
532775,Old Oak,2024-01-21T17:00:00.000+00:00,feeder,0040,L1 Active Power,kW,5.43
532775,Old Oak,2024-01-21T17:00:00.000+00:00,feeder,0040,N Current (RMS),A,31.1
532775,Old Oak,2024-01-21T17:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,54.6
532775,Old Oak,2024-01-21T17:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,47.5
532775,Old Oak,2024-01-21T17:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,23.9
532775,Old Oak,2024-01-21T17:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.91
532775,Old Oak,2024-01-21T17:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.07
532775,Old Oak,2024-01-21T17:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.0
532775,Old Oak,2024-01-21T17:00:00.000+00:00,feeder,0030,L3 Active Power,kW,7.47
532775,Old Oak,2024-01-21T17:00:00.000+00:00,feeder,0030,L2 Active Power,kW,14.25
532775,Old Oak,2024-01-21T17:00:00.000+00:00,feeder,0030,L1 Active Power,kW,7.75
532775,Old Oak,2024-01-21T17:00:00.000+00:00,feeder,0030,N Current (RMS),A,35.2
532775,Old Oak,2024-01-21T17:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,33.3
532775,Old Oak,2024-01-21T17:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,60.6
532775,Old Oak,2024-01-21T17:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,34.4
532775,Old Oak,2024-01-21T17:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.32
532775,Old Oak,2024-01-21T17:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.13
532775,Old Oak,2024-01-21T17:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.07
532775,Old Oak,2024-01-21T17:00:00.000+00:00,feeder,0020,L3 Active Power,kW,22.61
532775,Old Oak,2024-01-21T17:00:00.000+00:00,feeder,0020,L2 Active Power,kW,18.01
532775,Old Oak,2024-01-21T17:00:00.000+00:00,feeder,0020,L1 Active Power,kW,19.27
532775,Old Oak,2024-01-21T17:00:00.000+00:00,feeder,0020,N Current (RMS),A,42.8
532775,Old Oak,2024-01-21T17:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,97.0
532775,Old Oak,2024-01-21T17:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,76.2
532775,Old Oak,2024-01-21T17:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,82.6
532775,Old Oak,2024-01-21T17:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.43
532775,Old Oak,2024-01-21T17:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.04
532775,Old Oak,2024-01-21T17:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.96
532775,Old Oak,2024-01-21T17:00:00.000+00:00,feeder,0010,L3 Active Power,kW,6.9
532775,Old Oak,2024-01-21T17:00:00.000+00:00,feeder,0010,L2 Active Power,kW,10.43
532775,Old Oak,2024-01-21T17:00:00.000+00:00,feeder,0010,L1 Active Power,kW,6.3
532775,Old Oak,2024-01-21T17:00:00.000+00:00,feeder,0010,N Current (RMS),A,25.7
532775,Old Oak,2024-01-21T17:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,30.9
532775,Old Oak,2024-01-21T17:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,43.6
532775,Old Oak,2024-01-21T17:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,27.2
532775,Old Oak,2024-01-21T17:00:00.000+00:00,transformer,,Temperature,C,22.9
532775,Old Oak,2024-01-21T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
532775,Old Oak,2024-01-21T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.33
532775,Old Oak,2024-01-21T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
532775,Old Oak,2024-01-21T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.86
532775,Old Oak,2024-01-21T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
532775,Old Oak,2024-01-21T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.04
532775,Old Oak,2024-01-21T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.19
532775,Old Oak,2024-01-21T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.35
532775,Old Oak,2024-01-21T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.14
532775,Old Oak,2024-01-21T17:00:00.000+00:00,busbar,,L3 Active Power,kW,49.37
532775,Old Oak,2024-01-21T17:00:00.000+00:00,busbar,,L2 Active Power,kW,53.58
532775,Old Oak,2024-01-21T17:00:00.000+00:00,busbar,,L1 Active Power,kW,38.76
532775,Old Oak,2024-01-21T17:00:00.000+00:00,busbar,,N Current (RMS),A,101.5
532775,Old Oak,2024-01-21T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,210.0
532775,Old Oak,2024-01-21T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,225.7
532775,Old Oak,2024-01-21T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,166.2
532775,Old Oak,2024-01-21T16:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.73
532775,Old Oak,2024-01-21T16:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.01
532775,Old Oak,2024-01-21T16:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.38
532775,Old Oak,2024-01-21T16:50:00.000+00:00,feeder,0040,L3 Active Power,kW,4.23
532775,Old Oak,2024-01-21T16:50:00.000+00:00,feeder,0040,L2 Active Power,kW,7.41
532775,Old Oak,2024-01-21T16:50:00.000+00:00,feeder,0040,L1 Active Power,kW,5.34
532775,Old Oak,2024-01-21T16:50:00.000+00:00,feeder,0040,N Current (RMS),A,23.5
532775,Old Oak,2024-01-21T16:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,21.4
532775,Old Oak,2024-01-21T16:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,33.5
532775,Old Oak,2024-01-21T16:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,23.4
532775,Old Oak,2024-01-21T16:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.1
532775,Old Oak,2024-01-21T16:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.49
532775,Old Oak,2024-01-21T16:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.03
532775,Old Oak,2024-01-21T16:50:00.000+00:00,feeder,0030,L3 Active Power,kW,5.1
532775,Old Oak,2024-01-21T16:50:00.000+00:00,feeder,0030,L2 Active Power,kW,10.22
532775,Old Oak,2024-01-21T16:50:00.000+00:00,feeder,0030,L1 Active Power,kW,7.17
532775,Old Oak,2024-01-21T16:50:00.000+00:00,feeder,0030,N Current (RMS),A,25.4
532775,Old Oak,2024-01-21T16:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,23.0
532775,Old Oak,2024-01-21T16:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,43.3
532775,Old Oak,2024-01-21T16:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,31.5
532775,Old Oak,2024-01-21T16:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.25
532775,Old Oak,2024-01-21T16:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.05
532775,Old Oak,2024-01-21T16:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.72
532775,Old Oak,2024-01-21T16:50:00.000+00:00,feeder,0020,L3 Active Power,kW,26.48
532775,Old Oak,2024-01-21T16:50:00.000+00:00,feeder,0020,L2 Active Power,kW,17.43
532775,Old Oak,2024-01-21T16:50:00.000+00:00,feeder,0020,L1 Active Power,kW,19.14
532775,Old Oak,2024-01-21T16:50:00.000+00:00,feeder,0020,N Current (RMS),A,52.9
532775,Old Oak,2024-01-21T16:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,112.6
532775,Old Oak,2024-01-21T16:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,73.0
532775,Old Oak,2024-01-21T16:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,81.6
532775,Old Oak,2024-01-21T16:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.66
532775,Old Oak,2024-01-21T16:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.24
532775,Old Oak,2024-01-21T16:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.93
532775,Old Oak,2024-01-21T16:50:00.000+00:00,feeder,0010,L3 Active Power,kW,6.78
532775,Old Oak,2024-01-21T16:50:00.000+00:00,feeder,0010,L2 Active Power,kW,9.46
532775,Old Oak,2024-01-21T16:50:00.000+00:00,feeder,0010,L1 Active Power,kW,7.24
532775,Old Oak,2024-01-21T16:50:00.000+00:00,feeder,0010,N Current (RMS),A,21.7
532775,Old Oak,2024-01-21T16:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,30.0
532775,Old Oak,2024-01-21T16:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,39.5
532775,Old Oak,2024-01-21T16:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,31.6
532775,Old Oak,2024-01-21T16:50:00.000+00:00,transformer,,Temperature,C,22.9
532775,Old Oak,2024-01-21T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
532775,Old Oak,2024-01-21T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.57
532775,Old Oak,2024-01-21T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
