Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
532775,Old Oak,2024-01-21T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.07
532775,Old Oak,2024-01-21T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
532775,Old Oak,2024-01-21T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.99
532775,Old Oak,2024-01-21T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.24
532775,Old Oak,2024-01-21T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.2
532775,Old Oak,2024-01-21T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.06
532775,Old Oak,2024-01-21T16:50:00.000+00:00,busbar,,L3 Active Power,kW,42.59
532775,Old Oak,2024-01-21T16:50:00.000+00:00,busbar,,L2 Active Power,kW,44.51
532775,Old Oak,2024-01-21T16:50:00.000+00:00,busbar,,L1 Active Power,kW,38.9
532775,Old Oak,2024-01-21T16:50:00.000+00:00,busbar,,N Current (RMS),A,81.2
532775,Old Oak,2024-01-21T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,182.0
532775,Old Oak,2024-01-21T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,186.3
532775,Old Oak,2024-01-21T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,165.8
532775,Old Oak,2024-01-21T16:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.84
532775,Old Oak,2024-01-21T16:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.08
532775,Old Oak,2024-01-21T16:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.59
532775,Old Oak,2024-01-21T16:40:00.000+00:00,feeder,0040,L3 Active Power,kW,2.17
532775,Old Oak,2024-01-21T16:40:00.000+00:00,feeder,0040,L2 Active Power,kW,6.18
532775,Old Oak,2024-01-21T16:40:00.000+00:00,feeder,0040,L1 Active Power,kW,5.59
532775,Old Oak,2024-01-21T16:40:00.000+00:00,feeder,0040,N Current (RMS),A,20.4
532775,Old Oak,2024-01-21T16:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,10.5
532775,Old Oak,2024-01-21T16:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,27.6
532775,Old Oak,2024-01-21T16:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,24.5
532775,Old Oak,2024-01-21T16:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.13
532775,Old Oak,2024-01-21T16:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.61
532775,Old Oak,2024-01-21T16:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.58
532775,Old Oak,2024-01-21T16:40:00.000+00:00,feeder,0030,L3 Active Power,kW,4.69
532775,Old Oak,2024-01-21T16:40:00.000+00:00,feeder,0030,L2 Active Power,kW,11.51
532775,Old Oak,2024-01-21T16:40:00.000+00:00,feeder,0030,L1 Active Power,kW,7.15
532775,Old Oak,2024-01-21T16:40:00.000+00:00,feeder,0030,N Current (RMS),A,30.8
532775,Old Oak,2024-01-21T16:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,21.0
532775,Old Oak,2024-01-21T16:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,48.7
532775,Old Oak,2024-01-21T16:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,31.2
532775,Old Oak,2024-01-21T16:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.1
532775,Old Oak,2024-01-21T16:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.87
532775,Old Oak,2024-01-21T16:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.91
532775,Old Oak,2024-01-21T16:40:00.000+00:00,feeder,0020,L3 Active Power,kW,25.34
532775,Old Oak,2024-01-21T16:40:00.000+00:00,feeder,0020,L2 Active Power,kW,20.17
532775,Old Oak,2024-01-21T16:40:00.000+00:00,feeder,0020,L1 Active Power,kW,20.35
532775,Old Oak,2024-01-21T16:40:00.000+00:00,feeder,0020,N Current (RMS),A,41.9
532775,Old Oak,2024-01-21T16:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,106.7
532775,Old Oak,2024-01-21T16:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,84.4
532775,Old Oak,2024-01-21T16:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,86.7
532775,Old Oak,2024-01-21T16:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.76
532775,Old Oak,2024-01-21T16:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.48
532775,Old Oak,2024-01-21T16:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.72
532775,Old Oak,2024-01-21T16:40:00.000+00:00,feeder,0010,L3 Active Power,kW,6.24
532775,Old Oak,2024-01-21T16:40:00.000+00:00,feeder,0010,L2 Active Power,kW,9.9
532775,Old Oak,2024-01-21T16:40:00.000+00:00,feeder,0010,L1 Active Power,kW,8.28
532775,Old Oak,2024-01-21T16:40:00.000+00:00,feeder,0010,N Current (RMS),A,23.1
532775,Old Oak,2024-01-21T16:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,28.0
532775,Old Oak,2024-01-21T16:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,41.8
532775,Old Oak,2024-01-21T16:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,35.8
532775,Old Oak,2024-01-21T16:40:00.000+00:00,transformer,,Temperature,C,22.8
532775,Old Oak,2024-01-21T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
532775,Old Oak,2024-01-21T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.32
532775,Old Oak,2024-01-21T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
532775,Old Oak,2024-01-21T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.47
532775,Old Oak,2024-01-21T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
532775,Old Oak,2024-01-21T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.47
532775,Old Oak,2024-01-21T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.62
532775,Old Oak,2024-01-21T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.34
532775,Old Oak,2024-01-21T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.81
532775,Old Oak,2024-01-21T16:40:00.000+00:00,busbar,,L3 Active Power,kW,38.44
532775,Old Oak,2024-01-21T16:40:00.000+00:00,busbar,,L2 Active Power,kW,47.76
532775,Old Oak,2024-01-21T16:40:00.000+00:00,busbar,,L1 Active Power,kW,41.37
532775,Old Oak,2024-01-21T16:40:00.000+00:00,busbar,,N Current (RMS),A,78.0
532775,Old Oak,2024-01-21T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,163.4
532775,Old Oak,2024-01-21T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,200.1
532775,Old Oak,2024-01-21T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,176.3
532775,Old Oak,2024-01-21T16:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.81
532775,Old Oak,2024-01-21T16:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.25
532775,Old Oak,2024-01-21T16:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.56
532775,Old Oak,2024-01-21T16:30:00.000+00:00,feeder,0040,L3 Active Power,kW,2.4
532775,Old Oak,2024-01-21T16:30:00.000+00:00,feeder,0040,L2 Active Power,kW,7.22
532775,Old Oak,2024-01-21T16:30:00.000+00:00,feeder,0040,L1 Active Power,kW,8.24
532775,Old Oak,2024-01-21T16:30:00.000+00:00,feeder,0040,N Current (RMS),A,26.3
532775,Old Oak,2024-01-21T16:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,11.3
532775,Old Oak,2024-01-21T16:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,32.3
532775,Old Oak,2024-01-21T16:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,35.5
532775,Old Oak,2024-01-21T16:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.74
532775,Old Oak,2024-01-21T16:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.63
532775,Old Oak,2024-01-21T16:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.65
532775,Old Oak,2024-01-21T16:30:00.000+00:00,feeder,0030,L3 Active Power,kW,6.8
532775,Old Oak,2024-01-21T16:30:00.000+00:00,feeder,0030,L2 Active Power,kW,13.81
532775,Old Oak,2024-01-21T16:30:00.000+00:00,feeder,0030,L1 Active Power,kW,7.58
532775,Old Oak,2024-01-21T16:30:00.000+00:00,feeder,0030,N Current (RMS),A,37.7
532775,Old Oak,2024-01-21T16:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,29.3
532775,Old Oak,2024-01-21T16:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,60.8
532775,Old Oak,2024-01-21T16:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,33.0
532775,Old Oak,2024-01-21T16:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.11
532775,Old Oak,2024-01-21T16:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.77
532775,Old Oak,2024-01-21T16:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.06
532775,Old Oak,2024-01-21T16:30:00.000+00:00,feeder,0020,L3 Active Power,kW,23.8
532775,Old Oak,2024-01-21T16:30:00.000+00:00,feeder,0020,L2 Active Power,kW,18.95
532775,Old Oak,2024-01-21T16:30:00.000+00:00,feeder,0020,L1 Active Power,kW,21.27
532775,Old Oak,2024-01-21T16:30:00.000+00:00,feeder,0020,N Current (RMS),A,44.4
532775,Old Oak,2024-01-21T16:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,102.0
532775,Old Oak,2024-01-21T16:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,79.7
532775,Old Oak,2024-01-21T16:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,90.8
532775,Old Oak,2024-01-21T16:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.67
532775,Old Oak,2024-01-21T16:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.58
532775,Old Oak,2024-01-21T16:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.06
532775,Old Oak,2024-01-21T16:30:00.000+00:00,feeder,0010,L3 Active Power,kW,6.36
532775,Old Oak,2024-01-21T16:30:00.000+00:00,feeder,0010,L2 Active Power,kW,12.14
532775,Old Oak,2024-01-21T16:30:00.000+00:00,feeder,0010,L1 Active Power,kW,7.52
532775,Old Oak,2024-01-21T16:30:00.000+00:00,feeder,0010,N Current (RMS),A,30.0
532775,Old Oak,2024-01-21T16:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,28.4
532775,Old Oak,2024-01-21T16:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,50.6
532775,Old Oak,2024-01-21T16:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,32.5
532775,Old Oak,2024-01-21T16:30:00.000+00:00,transformer,,Temperature,C,22.6
532775,Old Oak,2024-01-21T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
532775,Old Oak,2024-01-21T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.2
532775,Old Oak,2024-01-21T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
532775,Old Oak,2024-01-21T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.12
532775,Old Oak,2024-01-21T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
532775,Old Oak,2024-01-21T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.15
532775,Old Oak,2024-01-21T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.33
532775,Old Oak,2024-01-21T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.46
532775,Old Oak,2024-01-21T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.33
532775,Old Oak,2024-01-21T16:30:00.000+00:00,busbar,,L3 Active Power,kW,39.36
532775,Old Oak,2024-01-21T16:30:00.000+00:00,busbar,,L2 Active Power,kW,52.13
532775,Old Oak,2024-01-21T16:30:00.000+00:00,busbar,,L1 Active Power,kW,44.6
532775,Old Oak,2024-01-21T16:30:00.000+00:00,busbar,,N Current (RMS),A,91.0
532775,Old Oak,2024-01-21T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,168.6
532775,Old Oak,2024-01-21T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,218.7
532775,Old Oak,2024-01-21T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,190.2
532775,Old Oak,2024-01-21T16:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.66
532775,Old Oak,2024-01-21T16:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.23
532775,Old Oak,2024-01-21T16:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.21
532775,Old Oak,2024-01-21T16:20:00.000+00:00,feeder,0040,L3 Active Power,kW,2.92
532775,Old Oak,2024-01-21T16:20:00.000+00:00,feeder,0040,L2 Active Power,kW,7.59
532775,Old Oak,2024-01-21T16:20:00.000+00:00,feeder,0040,L1 Active Power,kW,6.7
532775,Old Oak,2024-01-21T16:20:00.000+00:00,feeder,0040,N Current (RMS),A,24.6
532775,Old Oak,2024-01-21T16:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,14.0
532775,Old Oak,2024-01-21T16:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,33.2
532775,Old Oak,2024-01-21T16:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,29.7
532775,Old Oak,2024-01-21T16:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.77
532775,Old Oak,2024-01-21T16:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.61
532775,Old Oak,2024-01-21T16:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.79
532775,Old Oak,2024-01-21T16:20:00.000+00:00,feeder,0030,L3 Active Power,kW,5.57
532775,Old Oak,2024-01-21T16:20:00.000+00:00,feeder,0030,L2 Active Power,kW,10.65
532775,Old Oak,2024-01-21T16:20:00.000+00:00,feeder,0030,L1 Active Power,kW,7.03
532775,Old Oak,2024-01-21T16:20:00.000+00:00,feeder,0030,N Current (RMS),A,25.3
532775,Old Oak,2024-01-21T16:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,24.8
532775,Old Oak,2024-01-21T16:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,45.0
532775,Old Oak,2024-01-21T16:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,30.8
532775,Old Oak,2024-01-21T16:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.2
532775,Old Oak,2024-01-21T16:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.97
532775,Old Oak,2024-01-21T16:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.06
532775,Old Oak,2024-01-21T16:20:00.000+00:00,feeder,0020,L3 Active Power,kW,26.6
532775,Old Oak,2024-01-21T16:20:00.000+00:00,feeder,0020,L2 Active Power,kW,22.29
532775,Old Oak,2024-01-21T16:20:00.000+00:00,feeder,0020,L1 Active Power,kW,20.59
532775,Old Oak,2024-01-21T16:20:00.000+00:00,feeder,0020,N Current (RMS),A,47.4
532775,Old Oak,2024-01-21T16:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,112.3
532775,Old Oak,2024-01-21T16:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,94.8
532775,Old Oak,2024-01-21T16:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,88.6
532775,Old Oak,2024-01-21T16:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.81
532775,Old Oak,2024-01-21T16:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.43
532775,Old Oak,2024-01-21T16:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.26
532775,Old Oak,2024-01-21T16:20:00.000+00:00,feeder,0010,L3 Active Power,kW,6.03
532775,Old Oak,2024-01-21T16:20:00.000+00:00,feeder,0010,L2 Active Power,kW,10.65
532775,Old Oak,2024-01-21T16:20:00.000+00:00,feeder,0010,L1 Active Power,kW,8.73
532775,Old Oak,2024-01-21T16:20:00.000+00:00,feeder,0010,N Current (RMS),A,22.1
532775,Old Oak,2024-01-21T16:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,27.1
532775,Old Oak,2024-01-21T16:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,44.6
532775,Old Oak,2024-01-21T16:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,37.5
532775,Old Oak,2024-01-21T16:20:00.000+00:00,transformer,,Temperature,C,22.5
532775,Old Oak,2024-01-21T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
532775,Old Oak,2024-01-21T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.9
532775,Old Oak,2024-01-21T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
532775,Old Oak,2024-01-21T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.82
532775,Old Oak,2024-01-21T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
532775,Old Oak,2024-01-21T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.88
532775,Old Oak,2024-01-21T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.44
532775,Old Oak,2024-01-21T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.43
532775,Old Oak,2024-01-21T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.32
532775,Old Oak,2024-01-21T16:20:00.000+00:00,busbar,,L3 Active Power,kW,41.12
532775,Old Oak,2024-01-21T16:20:00.000+00:00,busbar,,L2 Active Power,kW,51.18
532775,Old Oak,2024-01-21T16:20:00.000+00:00,busbar,,L1 Active Power,kW,43.05
532775,Old Oak,2024-01-21T16:20:00.000+00:00,busbar,,N Current (RMS),A,83.3
532775,Old Oak,2024-01-21T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,174.5
532775,Old Oak,2024-01-21T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,214.1
532775,Old Oak,2024-01-21T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,183.7
532775,Old Oak,2024-01-21T16:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.72
532775,Old Oak,2024-01-21T16:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.02
532775,Old Oak,2024-01-21T16:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.16
532775,Old Oak,2024-01-21T16:10:00.000+00:00,feeder,0040,L3 Active Power,kW,4.03
532775,Old Oak,2024-01-21T16:10:00.000+00:00,feeder,0040,L2 Active Power,kW,6.52
532775,Old Oak,2024-01-21T16:10:00.000+00:00,feeder,0040,L1 Active Power,kW,5.98
532775,Old Oak,2024-01-21T16:10:00.000+00:00,feeder,0040,N Current (RMS),A,21.3
532775,Old Oak,2024-01-21T16:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,18.8
532775,Old Oak,2024-01-21T16:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,30.0
532775,Old Oak,2024-01-21T16:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,26.1
532775,Old Oak,2024-01-21T16:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.76
532775,Old Oak,2024-01-21T16:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.0
532775,Old Oak,2024-01-21T16:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.65
532775,Old Oak,2024-01-21T16:10:00.000+00:00,feeder,0030,L3 Active Power,kW,5.73
532775,Old Oak,2024-01-21T16:10:00.000+00:00,feeder,0030,L2 Active Power,kW,11.15
532775,Old Oak,2024-01-21T16:10:00.000+00:00,feeder,0030,L1 Active Power,kW,9.4
532775,Old Oak,2024-01-21T16:10:00.000+00:00,feeder,0030,N Current (RMS),A,29.7
532775,Old Oak,2024-01-21T16:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,25.1
532775,Old Oak,2024-01-21T16:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,47.2
532775,Old Oak,2024-01-21T16:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,41.6
532775,Old Oak,2024-01-21T16:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.12
532775,Old Oak,2024-01-21T16:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.96
532775,Old Oak,2024-01-21T16:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.75
532775,Old Oak,2024-01-21T16:10:00.000+00:00,feeder,0020,L3 Active Power,kW,25.21
532775,Old Oak,2024-01-21T16:10:00.000+00:00,feeder,0020,L2 Active Power,kW,17.01
532775,Old Oak,2024-01-21T16:10:00.000+00:00,feeder,0020,L1 Active Power,kW,23.48
532775,Old Oak,2024-01-21T16:10:00.000+00:00,feeder,0020,N Current (RMS),A,44.3
532775,Old Oak,2024-01-21T16:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,106.4
532775,Old Oak,2024-01-21T16:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,71.7
532775,Old Oak,2024-01-21T16:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,99.8
532775,Old Oak,2024-01-21T16:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.88
532775,Old Oak,2024-01-21T16:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.27
532775,Old Oak,2024-01-21T16:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.94
532775,Old Oak,2024-01-21T16:10:00.000+00:00,feeder,0010,L3 Active Power,kW,5.48
532775,Old Oak,2024-01-21T16:10:00.000+00:00,feeder,0010,L2 Active Power,kW,10.4
532775,Old Oak,2024-01-21T16:10:00.000+00:00,feeder,0010,L1 Active Power,kW,9.34
532775,Old Oak,2024-01-21T16:10:00.000+00:00,feeder,0010,N Current (RMS),A,23.8
532775,Old Oak,2024-01-21T16:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,25.1
532775,Old Oak,2024-01-21T16:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,43.7
532775,Old Oak,2024-01-21T16:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,39.8
532775,Old Oak,2024-01-21T16:10:00.000+00:00,transformer,,Temperature,C,22.4
532775,Old Oak,2024-01-21T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
532775,Old Oak,2024-01-21T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.48
532775,Old Oak,2024-01-21T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
532775,Old Oak,2024-01-21T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.52
532775,Old Oak,2024-01-21T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
532775,Old Oak,2024-01-21T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.09
532775,Old Oak,2024-01-21T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.48
532775,Old Oak,2024-01-21T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.78
532775,Old Oak,2024-01-21T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.5
532775,Old Oak,2024-01-21T16:10:00.000+00:00,busbar,,L3 Active Power,kW,40.45
532775,Old Oak,2024-01-21T16:10:00.000+00:00,busbar,,L2 Active Power,kW,45.08
532775,Old Oak,2024-01-21T16:10:00.000+00:00,busbar,,L1 Active Power,kW,48.21
532775,Old Oak,2024-01-21T16:10:00.000+00:00,busbar,,N Current (RMS),A,71.1
532775,Old Oak,2024-01-21T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,171.8
532775,Old Oak,2024-01-21T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,188.9
532775,Old Oak,2024-01-21T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,204.7
532775,Old Oak,2024-01-21T16:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.38
532775,Old Oak,2024-01-21T16:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.02
532775,Old Oak,2024-01-21T16:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.21
532775,Old Oak,2024-01-21T16:00:00.000+00:00,feeder,0040,L3 Active Power,kW,2.71
532775,Old Oak,2024-01-21T16:00:00.000+00:00,feeder,0040,L2 Active Power,kW,8.31
532775,Old Oak,2024-01-21T16:00:00.000+00:00,feeder,0040,L1 Active Power,kW,4.89
532775,Old Oak,2024-01-21T16:00:00.000+00:00,feeder,0040,N Current (RMS),A,25.6
532775,Old Oak,2024-01-21T16:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,12.1
532775,Old Oak,2024-01-21T16:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,36.0
532775,Old Oak,2024-01-21T16:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,22.9
532775,Old Oak,2024-01-21T16:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.74
532775,Old Oak,2024-01-21T16:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.84
532775,Old Oak,2024-01-21T16:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.51
532775,Old Oak,2024-01-21T16:00:00.000+00:00,feeder,0030,L3 Active Power,kW,6.91
532775,Old Oak,2024-01-21T16:00:00.000+00:00,feeder,0030,L2 Active Power,kW,12.57
532775,Old Oak,2024-01-21T16:00:00.000+00:00,feeder,0030,L1 Active Power,kW,10.31
532775,Old Oak,2024-01-21T16:00:00.000+00:00,feeder,0030,N Current (RMS),A,29.9
532775,Old Oak,2024-01-21T16:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,30.2
532775,Old Oak,2024-01-21T16:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,53.4
532775,Old Oak,2024-01-21T16:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,44.5
532775,Old Oak,2024-01-21T16:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.22
532775,Old Oak,2024-01-21T16:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.29
532775,Old Oak,2024-01-21T16:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.34
532775,Old Oak,2024-01-21T16:00:00.000+00:00,feeder,0020,L3 Active Power,kW,20.94
532775,Old Oak,2024-01-21T16:00:00.000+00:00,feeder,0020,L2 Active Power,kW,17.61
532775,Old Oak,2024-01-21T16:00:00.000+00:00,feeder,0020,L1 Active Power,kW,24.89
532775,Old Oak,2024-01-21T16:00:00.000+00:00,feeder,0020,N Current (RMS),A,36.7
532775,Old Oak,2024-01-21T16:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,89.0
532775,Old Oak,2024-01-21T16:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,74.1
532775,Old Oak,2024-01-21T16:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,105.5
532775,Old Oak,2024-01-21T16:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.8
532775,Old Oak,2024-01-21T16:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.01
532775,Old Oak,2024-01-21T16:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.77
532775,Old Oak,2024-01-21T16:00:00.000+00:00,feeder,0010,L3 Active Power,kW,6.64
532775,Old Oak,2024-01-21T16:00:00.000+00:00,feeder,0010,L2 Active Power,kW,8.8
532775,Old Oak,2024-01-21T16:00:00.000+00:00,feeder,0010,L1 Active Power,kW,7.04
532775,Old Oak,2024-01-21T16:00:00.000+00:00,feeder,0010,N Current (RMS),A,19.2
532775,Old Oak,2024-01-21T16:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,29.9
532775,Old Oak,2024-01-21T16:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,36.6
532775,Old Oak,2024-01-21T16:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,30.3
532775,Old Oak,2024-01-21T16:00:00.000+00:00,transformer,,Temperature,C,22.3
532775,Old Oak,2024-01-21T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
532775,Old Oak,2024-01-21T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.11
532775,Old Oak,2024-01-21T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
532775,Old Oak,2024-01-21T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.98
532775,Old Oak,2024-01-21T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
532775,Old Oak,2024-01-21T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.8
532775,Old Oak,2024-01-21T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.71
532775,Old Oak,2024-01-21T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.58
532775,Old Oak,2024-01-21T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.83
532775,Old Oak,2024-01-21T16:00:00.000+00:00,busbar,,L3 Active Power,kW,37.21
532775,Old Oak,2024-01-21T16:00:00.000+00:00,busbar,,L2 Active Power,kW,47.29
532775,Old Oak,2024-01-21T16:00:00.000+00:00,busbar,,L1 Active Power,kW,47.14
532775,Old Oak,2024-01-21T16:00:00.000+00:00,busbar,,N Current (RMS),A,75.4
532775,Old Oak,2024-01-21T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,158.6
532775,Old Oak,2024-01-21T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,198.1
532775,Old Oak,2024-01-21T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,200.0
532775,Old Oak,2024-01-21T15:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.56
532775,Old Oak,2024-01-21T15:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.77
532775,Old Oak,2024-01-21T15:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.22
532775,Old Oak,2024-01-21T15:50:00.000+00:00,feeder,0040,L3 Active Power,kW,2.51
532775,Old Oak,2024-01-21T15:50:00.000+00:00,feeder,0040,L2 Active Power,kW,10.35
532775,Old Oak,2024-01-21T15:50:00.000+00:00,feeder,0040,L1 Active Power,kW,3.47
532775,Old Oak,2024-01-21T15:50:00.000+00:00,feeder,0040,N Current (RMS),A,32.8
532775,Old Oak,2024-01-21T15:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,11.4
532775,Old Oak,2024-01-21T15:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,44.2
532775,Old Oak,2024-01-21T15:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,15.9
532775,Old Oak,2024-01-21T15:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.79
532775,Old Oak,2024-01-21T15:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.74
532775,Old Oak,2024-01-21T15:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.69
532775,Old Oak,2024-01-21T15:50:00.000+00:00,feeder,0030,L3 Active Power,kW,7.78
532775,Old Oak,2024-01-21T15:50:00.000+00:00,feeder,0030,L2 Active Power,kW,10.12
532775,Old Oak,2024-01-21T15:50:00.000+00:00,feeder,0030,L1 Active Power,kW,11.56
532775,Old Oak,2024-01-21T15:50:00.000+00:00,feeder,0030,N Current (RMS),A,23.9
532775,Old Oak,2024-01-21T15:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,33.5
532775,Old Oak,2024-01-21T15:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,43.0
532775,Old Oak,2024-01-21T15:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,49.8
532775,Old Oak,2024-01-21T15:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.06
532775,Old Oak,2024-01-21T15:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.69
532775,Old Oak,2024-01-21T15:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.55
532775,Old Oak,2024-01-21T15:50:00.000+00:00,feeder,0020,L3 Active Power,kW,17.72
532775,Old Oak,2024-01-21T15:50:00.000+00:00,feeder,0020,L2 Active Power,kW,16.04
532775,Old Oak,2024-01-21T15:50:00.000+00:00,feeder,0020,L1 Active Power,kW,25.46
532775,Old Oak,2024-01-21T15:50:00.000+00:00,feeder,0020,N Current (RMS),A,42.8
532775,Old Oak,2024-01-21T15:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,76.6
532775,Old Oak,2024-01-21T15:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,67.6
532775,Old Oak,2024-01-21T15:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,108.2
532775,Old Oak,2024-01-21T15:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.58
532775,Old Oak,2024-01-21T15:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.35
532775,Old Oak,2024-01-21T15:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.81
532775,Old Oak,2024-01-21T15:50:00.000+00:00,feeder,0010,L3 Active Power,kW,6.38
532775,Old Oak,2024-01-21T15:50:00.000+00:00,feeder,0010,L2 Active Power,kW,9.76
532775,Old Oak,2024-01-21T15:50:00.000+00:00,feeder,0010,L1 Active Power,kW,6.93
532775,Old Oak,2024-01-21T15:50:00.000+00:00,feeder,0010,N Current (RMS),A,23.1
532775,Old Oak,2024-01-21T15:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,29.2
532775,Old Oak,2024-01-21T15:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,41.0
532775,Old Oak,2024-01-21T15:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,29.9
532775,Old Oak,2024-01-21T15:50:00.000+00:00,transformer,,Temperature,C,22.3
532775,Old Oak,2024-01-21T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
532775,Old Oak,2024-01-21T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.15
532775,Old Oak,2024-01-21T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
532775,Old Oak,2024-01-21T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.13
532775,Old Oak,2024-01-21T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
532775,Old Oak,2024-01-21T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.8
532775,Old Oak,2024-01-21T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.87
532775,Old Oak,2024-01-21T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.47
532775,Old Oak,2024-01-21T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.27
532775,Old Oak,2024-01-21T15:50:00.000+00:00,busbar,,L3 Active Power,kW,34.39
532775,Old Oak,2024-01-21T15:50:00.000+00:00,busbar,,L2 Active Power,kW,46.27
532775,Old Oak,2024-01-21T15:50:00.000+00:00,busbar,,L1 Active Power,kW,47.42
532775,Old Oak,2024-01-21T15:50:00.000+00:00,busbar,,N Current (RMS),A,76.4
532775,Old Oak,2024-01-21T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,147.0
532775,Old Oak,2024-01-21T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,193.7
532775,Old Oak,2024-01-21T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,201.4
532775,Old Oak,2024-01-21T15:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.55
532775,Old Oak,2024-01-21T15:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.01
532775,Old Oak,2024-01-21T15:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.12
532775,Old Oak,2024-01-21T15:40:00.000+00:00,feeder,0040,L3 Active Power,kW,3.05
532775,Old Oak,2024-01-21T15:40:00.000+00:00,feeder,0040,L2 Active Power,kW,10.66
532775,Old Oak,2024-01-21T15:40:00.000+00:00,feeder,0040,L1 Active Power,kW,3.23
532775,Old Oak,2024-01-21T15:40:00.000+00:00,feeder,0040,N Current (RMS),A,34.3
532775,Old Oak,2024-01-21T15:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,14.5
532775,Old Oak,2024-01-21T15:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,45.4
532775,Old Oak,2024-01-21T15:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,13.9
532775,Old Oak,2024-01-21T15:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.95
532775,Old Oak,2024-01-21T15:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.94
532775,Old Oak,2024-01-21T15:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.73
532775,Old Oak,2024-01-21T15:40:00.000+00:00,feeder,0030,L3 Active Power,kW,9.95
532775,Old Oak,2024-01-21T15:40:00.000+00:00,feeder,0030,L2 Active Power,kW,8.82
532775,Old Oak,2024-01-21T15:40:00.000+00:00,feeder,0030,L1 Active Power,kW,9.66
532775,Old Oak,2024-01-21T15:40:00.000+00:00,feeder,0030,N Current (RMS),A,19.6
532775,Old Oak,2024-01-21T15:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,42.8
532775,Old Oak,2024-01-21T15:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,37.3
532775,Old Oak,2024-01-21T15:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,41.6
532775,Old Oak,2024-01-21T15:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.55
532775,Old Oak,2024-01-21T15:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.19
532775,Old Oak,2024-01-21T15:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.01
532775,Old Oak,2024-01-21T15:40:00.000+00:00,feeder,0020,L3 Active Power,kW,14.93
532775,Old Oak,2024-01-21T15:40:00.000+00:00,feeder,0020,L2 Active Power,kW,16.66
532775,Old Oak,2024-01-21T15:40:00.000+00:00,feeder,0020,L1 Active Power,kW,20.92
532775,Old Oak,2024-01-21T15:40:00.000+00:00,feeder,0020,N Current (RMS),A,33.4
532775,Old Oak,2024-01-21T15:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,64.3
532775,Old Oak,2024-01-21T15:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,70.0
532775,Old Oak,2024-01-21T15:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,89.2
532775,Old Oak,2024-01-21T15:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.76
532775,Old Oak,2024-01-21T15:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.73
532775,Old Oak,2024-01-21T15:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.15
532775,Old Oak,2024-01-21T15:40:00.000+00:00,feeder,0010,L3 Active Power,kW,6.01
532775,Old Oak,2024-01-21T15:40:00.000+00:00,feeder,0010,L2 Active Power,kW,12.25
532775,Old Oak,2024-01-21T15:40:00.000+00:00,feeder,0010,L1 Active Power,kW,9.56
532775,Old Oak,2024-01-21T15:40:00.000+00:00,feeder,0010,N Current (RMS),A,27.7
532775,Old Oak,2024-01-21T15:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,27.4
532775,Old Oak,2024-01-21T15:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,50.9
532775,Old Oak,2024-01-21T15:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,41.3
532775,Old Oak,2024-01-21T15:40:00.000+00:00,transformer,,Temperature,C,22.2
532775,Old Oak,2024-01-21T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
532775,Old Oak,2024-01-21T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.5
532775,Old Oak,2024-01-21T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
532775,Old Oak,2024-01-21T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.31
532775,Old Oak,2024-01-21T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
532775,Old Oak,2024-01-21T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.3
532775,Old Oak,2024-01-21T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.81
532775,Old Oak,2024-01-21T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.02
532775,Old Oak,2024-01-21T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.01
532775,Old Oak,2024-01-21T15:40:00.000+00:00,busbar,,L3 Active Power,kW,33.94
532775,Old Oak,2024-01-21T15:40:00.000+00:00,busbar,,L2 Active Power,kW,48.39
532775,Old Oak,2024-01-21T15:40:00.000+00:00,busbar,,L1 Active Power,kW,43.37
532775,Old Oak,2024-01-21T15:40:00.000+00:00,busbar,,N Current (RMS),A,80.7
532775,Old Oak,2024-01-21T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,145.3
532775,Old Oak,2024-01-21T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,201.9
532775,Old Oak,2024-01-21T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,184.1
532775,Old Oak,2024-01-21T15:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.81
532775,Old Oak,2024-01-21T15:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.0
532775,Old Oak,2024-01-21T15:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.12
532775,Old Oak,2024-01-21T15:30:00.000+00:00,feeder,0040,L3 Active Power,kW,2.35
532775,Old Oak,2024-01-21T15:30:00.000+00:00,feeder,0040,L2 Active Power,kW,9.96
532775,Old Oak,2024-01-21T15:30:00.000+00:00,feeder,0040,L1 Active Power,kW,4.63
532775,Old Oak,2024-01-21T15:30:00.000+00:00,feeder,0040,N Current (RMS),A,33.4
532775,Old Oak,2024-01-21T15:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,12.0
532775,Old Oak,2024-01-21T15:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,42.7
532775,Old Oak,2024-01-21T15:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,20.8
532775,Old Oak,2024-01-21T15:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.89
532775,Old Oak,2024-01-21T15:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.91
532775,Old Oak,2024-01-21T15:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.57
532775,Old Oak,2024-01-21T15:30:00.000+00:00,feeder,0030,L3 Active Power,kW,8.97
532775,Old Oak,2024-01-21T15:30:00.000+00:00,feeder,0030,L2 Active Power,kW,10.5
532775,Old Oak,2024-01-21T15:30:00.000+00:00,feeder,0030,L1 Active Power,kW,8.49
532775,Old Oak,2024-01-21T15:30:00.000+00:00,feeder,0030,N Current (RMS),A,21.7
532775,Old Oak,2024-01-21T15:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,38.9
532775,Old Oak,2024-01-21T15:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,44.8
532775,Old Oak,2024-01-21T15:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,36.7
532775,Old Oak,2024-01-21T15:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.62
532775,Old Oak,2024-01-21T15:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.1
532775,Old Oak,2024-01-21T15:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.3
532775,Old Oak,2024-01-21T15:30:00.000+00:00,feeder,0020,L3 Active Power,kW,16.15
532775,Old Oak,2024-01-21T15:30:00.000+00:00,feeder,0020,L2 Active Power,kW,17.63
532775,Old Oak,2024-01-21T15:30:00.000+00:00,feeder,0020,L1 Active Power,kW,19.15
532775,Old Oak,2024-01-21T15:30:00.000+00:00,feeder,0020,N Current (RMS),A,31.3
532775,Old Oak,2024-01-21T15:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,69.2
532775,Old Oak,2024-01-21T15:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,73.8
532775,Old Oak,2024-01-21T15:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,81.2
532775,Old Oak,2024-01-21T15:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.81
532775,Old Oak,2024-01-21T15:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.34
532775,Old Oak,2024-01-21T15:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.24
532775,Old Oak,2024-01-21T15:30:00.000+00:00,feeder,0010,L3 Active Power,kW,6.18
532775,Old Oak,2024-01-21T15:30:00.000+00:00,feeder,0010,L2 Active Power,kW,11.88
532775,Old Oak,2024-01-21T15:30:00.000+00:00,feeder,0010,L1 Active Power,kW,6.5
532775,Old Oak,2024-01-21T15:30:00.000+00:00,feeder,0010,N Current (RMS),A,31.6
532775,Old Oak,2024-01-21T15:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,27.8
532775,Old Oak,2024-01-21T15:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,49.3
532775,Old Oak,2024-01-21T15:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,28.0
532775,Old Oak,2024-01-21T15:30:00.000+00:00,transformer,,Temperature,C,22.2
532775,Old Oak,2024-01-21T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
532775,Old Oak,2024-01-21T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.95
532775,Old Oak,2024-01-21T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
532775,Old Oak,2024-01-21T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.57
532775,Old Oak,2024-01-21T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
532775,Old Oak,2024-01-21T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.98
532775,Old Oak,2024-01-21T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.13
532775,Old Oak,2024-01-21T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.47
532775,Old Oak,2024-01-21T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.24
532775,Old Oak,2024-01-21T15:30:00.000+00:00,busbar,,L3 Active Power,kW,33.66
532775,Old Oak,2024-01-21T15:30:00.000+00:00,busbar,,L2 Active Power,kW,49.97
532775,Old Oak,2024-01-21T15:30:00.000+00:00,busbar,,L1 Active Power,kW,38.78
532775,Old Oak,2024-01-21T15:30:00.000+00:00,busbar,,N Current (RMS),A,89.9
532775,Old Oak,2024-01-21T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,144.1
532775,Old Oak,2024-01-21T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,208.1
532775,Old Oak,2024-01-21T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,164.3
532775,Old Oak,2024-01-21T15:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.84
532775,Old Oak,2024-01-21T15:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.14
532775,Old Oak,2024-01-21T15:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.34
532775,Old Oak,2024-01-21T15:20:00.000+00:00,feeder,0040,L3 Active Power,kW,1.98
532775,Old Oak,2024-01-21T15:20:00.000+00:00,feeder,0040,L2 Active Power,kW,13.44
532775,Old Oak,2024-01-21T15:20:00.000+00:00,feeder,0040,L1 Active Power,kW,3.52
532775,Old Oak,2024-01-21T15:20:00.000+00:00,feeder,0040,N Current (RMS),A,46.3
532775,Old Oak,2024-01-21T15:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,9.8
532775,Old Oak,2024-01-21T15:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,56.6
532775,Old Oak,2024-01-21T15:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,15.8
532775,Old Oak,2024-01-21T15:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.46
532775,Old Oak,2024-01-21T15:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.41
532775,Old Oak,2024-01-21T15:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.06
532775,Old Oak,2024-01-21T15:20:00.000+00:00,feeder,0030,L3 Active Power,kW,8.45
532775,Old Oak,2024-01-21T15:20:00.000+00:00,feeder,0030,L2 Active Power,kW,9.69
532775,Old Oak,2024-01-21T15:20:00.000+00:00,feeder,0030,L1 Active Power,kW,6.32
532775,Old Oak,2024-01-21T15:20:00.000+00:00,feeder,0030,N Current (RMS),A,21.6
532775,Old Oak,2024-01-21T15:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,37.3
532775,Old Oak,2024-01-21T15:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,40.7
532775,Old Oak,2024-01-21T15:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,28.1
532775,Old Oak,2024-01-21T15:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.03
532775,Old Oak,2024-01-21T15:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.24
532775,Old Oak,2024-01-21T15:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.15
532775,Old Oak,2024-01-21T15:20:00.000+00:00,feeder,0020,L3 Active Power,kW,16.13
532775,Old Oak,2024-01-21T15:20:00.000+00:00,feeder,0020,L2 Active Power,kW,16.87
532775,Old Oak,2024-01-21T15:20:00.000+00:00,feeder,0020,L1 Active Power,kW,17.5
532775,Old Oak,2024-01-21T15:20:00.000+00:00,feeder,0020,N Current (RMS),A,30.2
532775,Old Oak,2024-01-21T15:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,69.0
532775,Old Oak,2024-01-21T15:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,70.6
532775,Old Oak,2024-01-21T15:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,74.7
532775,Old Oak,2024-01-21T15:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.58
532775,Old Oak,2024-01-21T15:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.25
532775,Old Oak,2024-01-21T15:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.0
532775,Old Oak,2024-01-21T15:20:00.000+00:00,feeder,0010,L3 Active Power,kW,4.77
532775,Old Oak,2024-01-21T15:20:00.000+00:00,feeder,0010,L2 Active Power,kW,10.18
532775,Old Oak,2024-01-21T15:20:00.000+00:00,feeder,0010,L1 Active Power,kW,5.66
532775,Old Oak,2024-01-21T15:20:00.000+00:00,feeder,0010,N Current (RMS),A,28.8
532775,Old Oak,2024-01-21T15:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,21.9
532775,Old Oak,2024-01-21T15:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,42.4
532775,Old Oak,2024-01-21T15:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,25.7
532775,Old Oak,2024-01-21T15:20:00.000+00:00,transformer,,Temperature,C,22.3
532775,Old Oak,2024-01-21T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
532775,Old Oak,2024-01-21T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.46
532775,Old Oak,2024-01-21T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
532775,Old Oak,2024-01-21T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.02
532775,Old Oak,2024-01-21T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
532775,Old Oak,2024-01-21T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.63
532775,Old Oak,2024-01-21T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.92
532775,Old Oak,2024-01-21T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.05
532775,Old Oak,2024-01-21T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.55
532775,Old Oak,2024-01-21T15:20:00.000+00:00,busbar,,L3 Active Power,kW,31.33
532775,Old Oak,2024-01-21T15:20:00.000+00:00,busbar,,L2 Active Power,kW,50.19
532775,Old Oak,2024-01-21T15:20:00.000+00:00,busbar,,L1 Active Power,kW,33.0
532775,Old Oak,2024-01-21T15:20:00.000+00:00,busbar,,N Current (RMS),A,98.8
532775,Old Oak,2024-01-21T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,134.7
532775,Old Oak,2024-01-21T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,209.3
532775,Old Oak,2024-01-21T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,142.3
532775,Old Oak,2024-01-21T15:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.96
532775,Old Oak,2024-01-21T15:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.05
532775,Old Oak,2024-01-21T15:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.53
532775,Old Oak,2024-01-21T15:10:00.000+00:00,feeder,0040,L3 Active Power,kW,3.82
532775,Old Oak,2024-01-21T15:10:00.000+00:00,feeder,0040,L2 Active Power,kW,10.91
532775,Old Oak,2024-01-21T15:10:00.000+00:00,feeder,0040,L1 Active Power,kW,3.57
532775,Old Oak,2024-01-21T15:10:00.000+00:00,feeder,0040,N Current (RMS),A,34.2
532775,Old Oak,2024-01-21T15:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,17.2
532775,Old Oak,2024-01-21T15:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,46.6
532775,Old Oak,2024-01-21T15:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,16.1
532775,Old Oak,2024-01-21T15:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.42
532775,Old Oak,2024-01-21T15:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.23
532775,Old Oak,2024-01-21T15:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.92
532775,Old Oak,2024-01-21T15:10:00.000+00:00,feeder,0030,L3 Active Power,kW,4.49
532775,Old Oak,2024-01-21T15:10:00.000+00:00,feeder,0030,L2 Active Power,kW,11.62
532775,Old Oak,2024-01-21T15:10:00.000+00:00,feeder,0030,L1 Active Power,kW,9.76
532775,Old Oak,2024-01-21T15:10:00.000+00:00,feeder,0030,N Current (RMS),A,29.6
532775,Old Oak,2024-01-21T15:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,20.0
532775,Old Oak,2024-01-21T15:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,48.9
532775,Old Oak,2024-01-21T15:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,42.1
532775,Old Oak,2024-01-21T15:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.8
532775,Old Oak,2024-01-21T15:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.44
532775,Old Oak,2024-01-21T15:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.37
532775,Old Oak,2024-01-21T15:10:00.000+00:00,feeder,0020,L3 Active Power,kW,14.37
532775,Old Oak,2024-01-21T15:10:00.000+00:00,feeder,0020,L2 Active Power,kW,16.05
532775,Old Oak,2024-01-21T15:10:00.000+00:00,feeder,0020,L1 Active Power,kW,13.39
532775,Old Oak,2024-01-21T15:10:00.000+00:00,feeder,0020,N Current (RMS),A,31.0
532775,Old Oak,2024-01-21T15:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,61.4
532775,Old Oak,2024-01-21T15:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,67.2
532775,Old Oak,2024-01-21T15:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,57.8
532775,Old Oak,2024-01-21T15:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.32
532775,Old Oak,2024-01-21T15:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.2
532775,Old Oak,2024-01-21T15:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.94
532775,Old Oak,2024-01-21T15:10:00.000+00:00,feeder,0010,L3 Active Power,kW,6.52
532775,Old Oak,2024-01-21T15:10:00.000+00:00,feeder,0010,L2 Active Power,kW,10.49
532775,Old Oak,2024-01-21T15:10:00.000+00:00,feeder,0010,L1 Active Power,kW,4.91
532775,Old Oak,2024-01-21T15:10:00.000+00:00,feeder,0010,N Current (RMS),A,28.4
532775,Old Oak,2024-01-21T15:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,28.4
532775,Old Oak,2024-01-21T15:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,43.5
532775,Old Oak,2024-01-21T15:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,21.4
532775,Old Oak,2024-01-21T15:10:00.000+00:00,transformer,,Temperature,C,22.4
532775,Old Oak,2024-01-21T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
532775,Old Oak,2024-01-21T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.64
532775,Old Oak,2024-01-21T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
532775,Old Oak,2024-01-21T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.24
532775,Old Oak,2024-01-21T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
532775,Old Oak,2024-01-21T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.95
532775,Old Oak,2024-01-21T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.5
532775,Old Oak,2024-01-21T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.04
532775,Old Oak,2024-01-21T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.76
532775,Old Oak,2024-01-21T15:10:00.000+00:00,busbar,,L3 Active Power,kW,29.21
532775,Old Oak,2024-01-21T15:10:00.000+00:00,busbar,,L2 Active Power,kW,49.07
532775,Old Oak,2024-01-21T15:10:00.000+00:00,busbar,,L1 Active Power,kW,31.63
532775,Old Oak,2024-01-21T15:10:00.000+00:00,busbar,,N Current (RMS),A,96.4
532775,Old Oak,2024-01-21T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,125.0
532775,Old Oak,2024-01-21T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,204.5
532775,Old Oak,2024-01-21T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,135.1
532775,Old Oak,2024-01-21T15:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.85
532775,Old Oak,2024-01-21T15:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.22
532775,Old Oak,2024-01-21T15:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.5
532775,Old Oak,2024-01-21T15:00:00.000+00:00,feeder,0040,L3 Active Power,kW,4.14
532775,Old Oak,2024-01-21T15:00:00.000+00:00,feeder,0040,L2 Active Power,kW,10.7
532775,Old Oak,2024-01-21T15:00:00.000+00:00,feeder,0040,L1 Active Power,kW,2.66
532775,Old Oak,2024-01-21T15:00:00.000+00:00,feeder,0040,N Current (RMS),A,33.1
532775,Old Oak,2024-01-21T15:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,18.0
