Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
532775,Old Oak,2024-01-21T15:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,45.8
532775,Old Oak,2024-01-21T15:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,11.8
532775,Old Oak,2024-01-21T15:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.64
532775,Old Oak,2024-01-21T15:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.15
532775,Old Oak,2024-01-21T15:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.61
532775,Old Oak,2024-01-21T15:00:00.000+00:00,feeder,0030,L3 Active Power,kW,4.62
532775,Old Oak,2024-01-21T15:00:00.000+00:00,feeder,0030,L2 Active Power,kW,12.93
532775,Old Oak,2024-01-21T15:00:00.000+00:00,feeder,0030,L1 Active Power,kW,8.92
532775,Old Oak,2024-01-21T15:00:00.000+00:00,feeder,0030,N Current (RMS),A,34.2
532775,Old Oak,2024-01-21T15:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,20.6
532775,Old Oak,2024-01-21T15:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,54.9
532775,Old Oak,2024-01-21T15:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,38.4
532775,Old Oak,2024-01-21T15:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.8
532775,Old Oak,2024-01-21T15:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.6
532775,Old Oak,2024-01-21T15:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.47
532775,Old Oak,2024-01-21T15:00:00.000+00:00,feeder,0020,L3 Active Power,kW,15.67
532775,Old Oak,2024-01-21T15:00:00.000+00:00,feeder,0020,L2 Active Power,kW,16.5
532775,Old Oak,2024-01-21T15:00:00.000+00:00,feeder,0020,L1 Active Power,kW,16.63
532775,Old Oak,2024-01-21T15:00:00.000+00:00,feeder,0020,N Current (RMS),A,28.6
532775,Old Oak,2024-01-21T15:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,66.3
532775,Old Oak,2024-01-21T15:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,69.3
532775,Old Oak,2024-01-21T15:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,71.5
532775,Old Oak,2024-01-21T15:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.26
532775,Old Oak,2024-01-21T15:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.2
532775,Old Oak,2024-01-21T15:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.9
532775,Old Oak,2024-01-21T15:00:00.000+00:00,feeder,0010,L3 Active Power,kW,5.69
532775,Old Oak,2024-01-21T15:00:00.000+00:00,feeder,0010,L2 Active Power,kW,10.06
532775,Old Oak,2024-01-21T15:00:00.000+00:00,feeder,0010,L1 Active Power,kW,5.36
532775,Old Oak,2024-01-21T15:00:00.000+00:00,feeder,0010,N Current (RMS),A,27.6
532775,Old Oak,2024-01-21T15:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,25.3
532775,Old Oak,2024-01-21T15:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,42.2
532775,Old Oak,2024-01-21T15:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,23.7
532775,Old Oak,2024-01-21T15:00:00.000+00:00,transformer,,Temperature,C,22.4
532775,Old Oak,2024-01-21T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
532775,Old Oak,2024-01-21T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.81
532775,Old Oak,2024-01-21T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
532775,Old Oak,2024-01-21T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.14
532775,Old Oak,2024-01-21T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
532775,Old Oak,2024-01-21T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.92
532775,Old Oak,2024-01-21T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.55
532775,Old Oak,2024-01-21T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.66
532775,Old Oak,2024-01-21T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.48
532775,Old Oak,2024-01-21T15:00:00.000+00:00,busbar,,L3 Active Power,kW,30.13
532775,Old Oak,2024-01-21T15:00:00.000+00:00,busbar,,L2 Active Power,kW,50.19
532775,Old Oak,2024-01-21T15:00:00.000+00:00,busbar,,L1 Active Power,kW,33.57
532775,Old Oak,2024-01-21T15:00:00.000+00:00,busbar,,N Current (RMS),A,98.3
532775,Old Oak,2024-01-21T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,128.5
532775,Old Oak,2024-01-21T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,209.5
532775,Old Oak,2024-01-21T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,143.6
532775,Old Oak,2024-01-21T14:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.78
532775,Old Oak,2024-01-21T14:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.04
532775,Old Oak,2024-01-21T14:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.39
532775,Old Oak,2024-01-21T14:50:00.000+00:00,feeder,0040,L3 Active Power,kW,4.19
532775,Old Oak,2024-01-21T14:50:00.000+00:00,feeder,0040,L2 Active Power,kW,9.2
532775,Old Oak,2024-01-21T14:50:00.000+00:00,feeder,0040,L1 Active Power,kW,4.62
532775,Old Oak,2024-01-21T14:50:00.000+00:00,feeder,0040,N Current (RMS),A,24.1
532775,Old Oak,2024-01-21T14:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,18.2
532775,Old Oak,2024-01-21T14:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,39.6
532775,Old Oak,2024-01-21T14:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,19.4
532775,Old Oak,2024-01-21T14:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.63
532775,Old Oak,2024-01-21T14:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.13
532775,Old Oak,2024-01-21T14:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.13
532775,Old Oak,2024-01-21T14:50:00.000+00:00,feeder,0030,L3 Active Power,kW,7.72
532775,Old Oak,2024-01-21T14:50:00.000+00:00,feeder,0030,L2 Active Power,kW,14.26
532775,Old Oak,2024-01-21T14:50:00.000+00:00,feeder,0030,L1 Active Power,kW,7.05
532775,Old Oak,2024-01-21T14:50:00.000+00:00,feeder,0030,N Current (RMS),A,32.9
532775,Old Oak,2024-01-21T14:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,33.7
532775,Old Oak,2024-01-21T14:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,59.6
532775,Old Oak,2024-01-21T14:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,30.6
532775,Old Oak,2024-01-21T14:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.97
532775,Old Oak,2024-01-21T14:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.52
532775,Old Oak,2024-01-21T14:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.49
532775,Old Oak,2024-01-21T14:50:00.000+00:00,feeder,0020,L3 Active Power,kW,18.54
532775,Old Oak,2024-01-21T14:50:00.000+00:00,feeder,0020,L2 Active Power,kW,16.14
532775,Old Oak,2024-01-21T14:50:00.000+00:00,feeder,0020,L1 Active Power,kW,14.0
532775,Old Oak,2024-01-21T14:50:00.000+00:00,feeder,0020,N Current (RMS),A,35.4
532775,Old Oak,2024-01-21T14:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,77.8
532775,Old Oak,2024-01-21T14:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,67.1
532775,Old Oak,2024-01-21T14:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,60.3
532775,Old Oak,2024-01-21T14:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.54
532775,Old Oak,2024-01-21T14:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.18
532775,Old Oak,2024-01-21T14:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.94
532775,Old Oak,2024-01-21T14:50:00.000+00:00,feeder,0010,L3 Active Power,kW,6.66
532775,Old Oak,2024-01-21T14:50:00.000+00:00,feeder,0010,L2 Active Power,kW,7.57
532775,Old Oak,2024-01-21T14:50:00.000+00:00,feeder,0010,L1 Active Power,kW,8.9
532775,Old Oak,2024-01-21T14:50:00.000+00:00,feeder,0010,N Current (RMS),A,14.0
532775,Old Oak,2024-01-21T14:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,29.4
532775,Old Oak,2024-01-21T14:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,31.4
532775,Old Oak,2024-01-21T14:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,38.4
532775,Old Oak,2024-01-21T14:50:00.000+00:00,transformer,,Temperature,C,22.5
532775,Old Oak,2024-01-21T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
532775,Old Oak,2024-01-21T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.48
532775,Old Oak,2024-01-21T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
532775,Old Oak,2024-01-21T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.14
532775,Old Oak,2024-01-21T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
532775,Old Oak,2024-01-21T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.61
532775,Old Oak,2024-01-21T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.91
532775,Old Oak,2024-01-21T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.2
532775,Old Oak,2024-01-21T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.95
532775,Old Oak,2024-01-21T14:50:00.000+00:00,busbar,,L3 Active Power,kW,37.12
532775,Old Oak,2024-01-21T14:50:00.000+00:00,busbar,,L2 Active Power,kW,47.17
532775,Old Oak,2024-01-21T14:50:00.000+00:00,busbar,,L1 Active Power,kW,34.57
532775,Old Oak,2024-01-21T14:50:00.000+00:00,busbar,,N Current (RMS),A,79.0
532775,Old Oak,2024-01-21T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,156.5
532775,Old Oak,2024-01-21T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,195.7
532775,Old Oak,2024-01-21T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,146.2
532775,Old Oak,2024-01-21T14:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.64
532775,Old Oak,2024-01-21T14:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.03
532775,Old Oak,2024-01-21T14:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.37
532775,Old Oak,2024-01-21T14:40:00.000+00:00,feeder,0040,L3 Active Power,kW,2.56
532775,Old Oak,2024-01-21T14:40:00.000+00:00,feeder,0040,L2 Active Power,kW,7.79
532775,Old Oak,2024-01-21T14:40:00.000+00:00,feeder,0040,L1 Active Power,kW,4.48
532775,Old Oak,2024-01-21T14:40:00.000+00:00,feeder,0040,N Current (RMS),A,23.1
532775,Old Oak,2024-01-21T14:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,12.4
532775,Old Oak,2024-01-21T14:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,34.4
532775,Old Oak,2024-01-21T14:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,20.3
532775,Old Oak,2024-01-21T14:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.67
532775,Old Oak,2024-01-21T14:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.6
532775,Old Oak,2024-01-21T14:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.59
532775,Old Oak,2024-01-21T14:40:00.000+00:00,feeder,0030,L3 Active Power,kW,5.2
532775,Old Oak,2024-01-21T14:40:00.000+00:00,feeder,0030,L2 Active Power,kW,14.81
532775,Old Oak,2024-01-21T14:40:00.000+00:00,feeder,0030,L1 Active Power,kW,6.81
532775,Old Oak,2024-01-21T14:40:00.000+00:00,feeder,0030,N Current (RMS),A,40.3
532775,Old Oak,2024-01-21T14:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,22.4
532775,Old Oak,2024-01-21T14:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,61.6
532775,Old Oak,2024-01-21T14:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,31.0
532775,Old Oak,2024-01-21T14:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.16
532775,Old Oak,2024-01-21T14:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.64
532775,Old Oak,2024-01-21T14:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.9
532775,Old Oak,2024-01-21T14:40:00.000+00:00,feeder,0020,L3 Active Power,kW,24.43
532775,Old Oak,2024-01-21T14:40:00.000+00:00,feeder,0020,L2 Active Power,kW,16.96
532775,Old Oak,2024-01-21T14:40:00.000+00:00,feeder,0020,L1 Active Power,kW,15.75
532775,Old Oak,2024-01-21T14:40:00.000+00:00,feeder,0020,N Current (RMS),A,46.1
532775,Old Oak,2024-01-21T14:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,101.9
532775,Old Oak,2024-01-21T14:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,70.6
532775,Old Oak,2024-01-21T14:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,67.5
532775,Old Oak,2024-01-21T14:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.49
532775,Old Oak,2024-01-21T14:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.32
532775,Old Oak,2024-01-21T14:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.91
532775,Old Oak,2024-01-21T14:40:00.000+00:00,feeder,0010,L3 Active Power,kW,5.72
532775,Old Oak,2024-01-21T14:40:00.000+00:00,feeder,0010,L2 Active Power,kW,8.4
532775,Old Oak,2024-01-21T14:40:00.000+00:00,feeder,0010,L1 Active Power,kW,7.59
532775,Old Oak,2024-01-21T14:40:00.000+00:00,feeder,0010,N Current (RMS),A,17.6
532775,Old Oak,2024-01-21T14:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,25.8
532775,Old Oak,2024-01-21T14:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,34.9
532775,Old Oak,2024-01-21T14:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,32.4
532775,Old Oak,2024-01-21T14:40:00.000+00:00,transformer,,Temperature,C,22.5
532775,Old Oak,2024-01-21T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
532775,Old Oak,2024-01-21T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.53
532775,Old Oak,2024-01-21T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
532775,Old Oak,2024-01-21T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.14
532775,Old Oak,2024-01-21T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
532775,Old Oak,2024-01-21T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.6
532775,Old Oak,2024-01-21T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.96
532775,Old Oak,2024-01-21T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.54
532775,Old Oak,2024-01-21T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.77
532775,Old Oak,2024-01-21T14:40:00.000+00:00,busbar,,L3 Active Power,kW,37.9
532775,Old Oak,2024-01-21T14:40:00.000+00:00,busbar,,L2 Active Power,kW,47.97
532775,Old Oak,2024-01-21T14:40:00.000+00:00,busbar,,L1 Active Power,kW,34.63
532775,Old Oak,2024-01-21T14:40:00.000+00:00,busbar,,N Current (RMS),A,81.6
532775,Old Oak,2024-01-21T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,159.4
532775,Old Oak,2024-01-21T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,199.1
532775,Old Oak,2024-01-21T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,146.2
532775,Old Oak,2024-01-21T14:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.74
532775,Old Oak,2024-01-21T14:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.97
532775,Old Oak,2024-01-21T14:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.29
532775,Old Oak,2024-01-21T14:30:00.000+00:00,feeder,0040,L3 Active Power,kW,2.01
532775,Old Oak,2024-01-21T14:30:00.000+00:00,feeder,0040,L2 Active Power,kW,8.46
532775,Old Oak,2024-01-21T14:30:00.000+00:00,feeder,0040,L1 Active Power,kW,4.22
532775,Old Oak,2024-01-21T14:30:00.000+00:00,feeder,0040,N Current (RMS),A,26.6
532775,Old Oak,2024-01-21T14:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,9.7
532775,Old Oak,2024-01-21T14:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,36.1
532775,Old Oak,2024-01-21T14:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,18.2
532775,Old Oak,2024-01-21T14:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.47
532775,Old Oak,2024-01-21T14:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.12
532775,Old Oak,2024-01-21T14:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.19
532775,Old Oak,2024-01-21T14:30:00.000+00:00,feeder,0030,L3 Active Power,kW,4.86
532775,Old Oak,2024-01-21T14:30:00.000+00:00,feeder,0030,L2 Active Power,kW,16.01
532775,Old Oak,2024-01-21T14:30:00.000+00:00,feeder,0030,L1 Active Power,kW,5.24
532775,Old Oak,2024-01-21T14:30:00.000+00:00,feeder,0030,N Current (RMS),A,48.3
532775,Old Oak,2024-01-21T14:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,21.7
532775,Old Oak,2024-01-21T14:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,66.7
532775,Old Oak,2024-01-21T14:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,22.8
532775,Old Oak,2024-01-21T14:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.13
532775,Old Oak,2024-01-21T14:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.17
532775,Old Oak,2024-01-21T14:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.42
532775,Old Oak,2024-01-21T14:30:00.000+00:00,feeder,0020,L3 Active Power,kW,17.18
532775,Old Oak,2024-01-21T14:30:00.000+00:00,feeder,0020,L2 Active Power,kW,16.21
532775,Old Oak,2024-01-21T14:30:00.000+00:00,feeder,0020,L1 Active Power,kW,17.21
532775,Old Oak,2024-01-21T14:30:00.000+00:00,feeder,0020,N Current (RMS),A,28.8
532775,Old Oak,2024-01-21T14:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,73.2
532775,Old Oak,2024-01-21T14:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,67.7
532775,Old Oak,2024-01-21T14:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,72.7
532775,Old Oak,2024-01-21T14:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.12
532775,Old Oak,2024-01-21T14:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.24
532775,Old Oak,2024-01-21T14:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.1
532775,Old Oak,2024-01-21T14:30:00.000+00:00,feeder,0010,L3 Active Power,kW,6.15
532775,Old Oak,2024-01-21T14:30:00.000+00:00,feeder,0010,L2 Active Power,kW,9.44
532775,Old Oak,2024-01-21T14:30:00.000+00:00,feeder,0010,L1 Active Power,kW,3.91
532775,Old Oak,2024-01-21T14:30:00.000+00:00,feeder,0010,N Current (RMS),A,28.4
532775,Old Oak,2024-01-21T14:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,26.6
532775,Old Oak,2024-01-21T14:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,39.0
532775,Old Oak,2024-01-21T14:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,17.8
532775,Old Oak,2024-01-21T14:30:00.000+00:00,transformer,,Temperature,C,22.4
532775,Old Oak,2024-01-21T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
532775,Old Oak,2024-01-21T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.43
532775,Old Oak,2024-01-21T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
532775,Old Oak,2024-01-21T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.77
532775,Old Oak,2024-01-21T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
532775,Old Oak,2024-01-21T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.52
532775,Old Oak,2024-01-21T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.46
532775,Old Oak,2024-01-21T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.44
532775,Old Oak,2024-01-21T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
532775,Old Oak,2024-01-21T14:30:00.000+00:00,busbar,,L3 Active Power,kW,30.2
532775,Old Oak,2024-01-21T14:30:00.000+00:00,busbar,,L2 Active Power,kW,50.12
532775,Old Oak,2024-01-21T14:30:00.000+00:00,busbar,,L1 Active Power,kW,30.57
532775,Old Oak,2024-01-21T14:30:00.000+00:00,busbar,,N Current (RMS),A,101.6
532775,Old Oak,2024-01-21T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,128.8
532775,Old Oak,2024-01-21T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,208.1
532775,Old Oak,2024-01-21T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,129.6
532775,Old Oak,2024-01-21T14:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.69
532775,Old Oak,2024-01-21T14:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.95
532775,Old Oak,2024-01-21T14:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.26
532775,Old Oak,2024-01-21T14:20:00.000+00:00,feeder,0040,L3 Active Power,kW,3.8
532775,Old Oak,2024-01-21T14:20:00.000+00:00,feeder,0040,L2 Active Power,kW,8.83
532775,Old Oak,2024-01-21T14:20:00.000+00:00,feeder,0040,L1 Active Power,kW,4.26
532775,Old Oak,2024-01-21T14:20:00.000+00:00,feeder,0040,N Current (RMS),A,25.7
532775,Old Oak,2024-01-21T14:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,18.0
532775,Old Oak,2024-01-21T14:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,37.8
532775,Old Oak,2024-01-21T14:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,18.8
532775,Old Oak,2024-01-21T14:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.04
532775,Old Oak,2024-01-21T14:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.34
532775,Old Oak,2024-01-21T14:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.23
532775,Old Oak,2024-01-21T14:20:00.000+00:00,feeder,0030,L3 Active Power,kW,4.38
532775,Old Oak,2024-01-21T14:20:00.000+00:00,feeder,0030,L2 Active Power,kW,18.85
532775,Old Oak,2024-01-21T14:20:00.000+00:00,feeder,0030,L1 Active Power,kW,5.72
532775,Old Oak,2024-01-21T14:20:00.000+00:00,feeder,0030,N Current (RMS),A,58.8
532775,Old Oak,2024-01-21T14:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,19.8
532775,Old Oak,2024-01-21T14:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,78.8
532775,Old Oak,2024-01-21T14:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,25.9
532775,Old Oak,2024-01-21T14:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.89
532775,Old Oak,2024-01-21T14:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.35
532775,Old Oak,2024-01-21T14:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.43
532775,Old Oak,2024-01-21T14:20:00.000+00:00,feeder,0020,L3 Active Power,kW,16.24
532775,Old Oak,2024-01-21T14:20:00.000+00:00,feeder,0020,L2 Active Power,kW,17.96
532775,Old Oak,2024-01-21T14:20:00.000+00:00,feeder,0020,L1 Active Power,kW,17.9
532775,Old Oak,2024-01-21T14:20:00.000+00:00,feeder,0020,N Current (RMS),A,29.6
532775,Old Oak,2024-01-21T14:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,68.4
532775,Old Oak,2024-01-21T14:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,75.7
532775,Old Oak,2024-01-21T14:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,76.1
532775,Old Oak,2024-01-21T14:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.47
532775,Old Oak,2024-01-21T14:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.01
532775,Old Oak,2024-01-21T14:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.11
532775,Old Oak,2024-01-21T14:20:00.000+00:00,feeder,0010,L3 Active Power,kW,8.8
532775,Old Oak,2024-01-21T14:20:00.000+00:00,feeder,0010,L2 Active Power,kW,7.48
532775,Old Oak,2024-01-21T14:20:00.000+00:00,feeder,0010,L1 Active Power,kW,5.98
532775,Old Oak,2024-01-21T14:20:00.000+00:00,feeder,0010,N Current (RMS),A,25.1
532775,Old Oak,2024-01-21T14:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,38.3
532775,Old Oak,2024-01-21T14:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,31.3
532775,Old Oak,2024-01-21T14:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,25.8
532775,Old Oak,2024-01-21T14:20:00.000+00:00,transformer,,Temperature,C,22.4
532775,Old Oak,2024-01-21T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
532775,Old Oak,2024-01-21T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.72
532775,Old Oak,2024-01-21T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
532775,Old Oak,2024-01-21T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.34
532775,Old Oak,2024-01-21T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
532775,Old Oak,2024-01-21T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.02
532775,Old Oak,2024-01-21T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.1
532775,Old Oak,2024-01-21T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.93
532775,Old Oak,2024-01-21T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.03
532775,Old Oak,2024-01-21T14:20:00.000+00:00,busbar,,L3 Active Power,kW,33.22
532775,Old Oak,2024-01-21T14:20:00.000+00:00,busbar,,L2 Active Power,kW,53.12
532775,Old Oak,2024-01-21T14:20:00.000+00:00,busbar,,L1 Active Power,kW,33.87
532775,Old Oak,2024-01-21T14:20:00.000+00:00,busbar,,N Current (RMS),A,97.7
532775,Old Oak,2024-01-21T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,141.0
532775,Old Oak,2024-01-21T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,221.1
532775,Old Oak,2024-01-21T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,144.2
532775,Old Oak,2024-01-21T14:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.91
532775,Old Oak,2024-01-21T14:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.06
532775,Old Oak,2024-01-21T14:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.46
532775,Old Oak,2024-01-21T14:10:00.000+00:00,feeder,0040,L3 Active Power,kW,2.16
532775,Old Oak,2024-01-21T14:10:00.000+00:00,feeder,0040,L2 Active Power,kW,8.9
532775,Old Oak,2024-01-21T14:10:00.000+00:00,feeder,0040,L1 Active Power,kW,2.72
532775,Old Oak,2024-01-21T14:10:00.000+00:00,feeder,0040,N Current (RMS),A,30.8
532775,Old Oak,2024-01-21T14:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,10.5
532775,Old Oak,2024-01-21T14:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,39.0
532775,Old Oak,2024-01-21T14:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,11.8
532775,Old Oak,2024-01-21T14:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.15
532775,Old Oak,2024-01-21T14:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.1
532775,Old Oak,2024-01-21T14:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.88
532775,Old Oak,2024-01-21T14:10:00.000+00:00,feeder,0030,L3 Active Power,kW,4.38
532775,Old Oak,2024-01-21T14:10:00.000+00:00,feeder,0030,L2 Active Power,kW,15.01
532775,Old Oak,2024-01-21T14:10:00.000+00:00,feeder,0030,L1 Active Power,kW,4.85
532775,Old Oak,2024-01-21T14:10:00.000+00:00,feeder,0030,N Current (RMS),A,43.2
532775,Old Oak,2024-01-21T14:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,19.2
532775,Old Oak,2024-01-21T14:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,63.6
532775,Old Oak,2024-01-21T14:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,22.1
532775,Old Oak,2024-01-21T14:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.12
532775,Old Oak,2024-01-21T14:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.59
532775,Old Oak,2024-01-21T14:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.78
532775,Old Oak,2024-01-21T14:10:00.000+00:00,feeder,0020,L3 Active Power,kW,11.55
532775,Old Oak,2024-01-21T14:10:00.000+00:00,feeder,0020,L2 Active Power,kW,18.29
532775,Old Oak,2024-01-21T14:10:00.000+00:00,feeder,0020,L1 Active Power,kW,15.82
532775,Old Oak,2024-01-21T14:10:00.000+00:00,feeder,0020,N Current (RMS),A,34.0
532775,Old Oak,2024-01-21T14:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,50.4
532775,Old Oak,2024-01-21T14:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,77.4
532775,Old Oak,2024-01-21T14:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,67.6
532775,Old Oak,2024-01-21T14:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.52
532775,Old Oak,2024-01-21T14:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.16
532775,Old Oak,2024-01-21T14:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.24
532775,Old Oak,2024-01-21T14:10:00.000+00:00,feeder,0010,L3 Active Power,kW,8.05
532775,Old Oak,2024-01-21T14:10:00.000+00:00,feeder,0010,L2 Active Power,kW,7.78
532775,Old Oak,2024-01-21T14:10:00.000+00:00,feeder,0010,L1 Active Power,kW,5.12
532775,Old Oak,2024-01-21T14:10:00.000+00:00,feeder,0010,N Current (RMS),A,25.7
532775,Old Oak,2024-01-21T14:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,35.0
532775,Old Oak,2024-01-21T14:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,32.3
532775,Old Oak,2024-01-21T14:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,23.3
532775,Old Oak,2024-01-21T14:10:00.000+00:00,transformer,,Temperature,C,22.4
532775,Old Oak,2024-01-21T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
532775,Old Oak,2024-01-21T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.88
532775,Old Oak,2024-01-21T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
532775,Old Oak,2024-01-21T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.4
532775,Old Oak,2024-01-21T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
532775,Old Oak,2024-01-21T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.09
532775,Old Oak,2024-01-21T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.41
532775,Old Oak,2024-01-21T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.73
532775,Old Oak,2024-01-21T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.37
532775,Old Oak,2024-01-21T14:10:00.000+00:00,busbar,,L3 Active Power,kW,26.15
532775,Old Oak,2024-01-21T14:10:00.000+00:00,busbar,,L2 Active Power,kW,49.98
532775,Old Oak,2024-01-21T14:10:00.000+00:00,busbar,,L1 Active Power,kW,28.52
532775,Old Oak,2024-01-21T14:10:00.000+00:00,busbar,,N Current (RMS),A,104.6
532775,Old Oak,2024-01-21T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,112.4
532775,Old Oak,2024-01-21T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,208.1
532775,Old Oak,2024-01-21T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,122.5
532775,Old Oak,2024-01-21T14:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.78
532775,Old Oak,2024-01-21T14:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.6
532775,Old Oak,2024-01-21T14:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.63
532775,Old Oak,2024-01-21T14:00:00.000+00:00,feeder,0040,L3 Active Power,kW,2.47
532775,Old Oak,2024-01-21T14:00:00.000+00:00,feeder,0040,L2 Active Power,kW,14.29
532775,Old Oak,2024-01-21T14:00:00.000+00:00,feeder,0040,L1 Active Power,kW,2.84
532775,Old Oak,2024-01-21T14:00:00.000+00:00,feeder,0040,N Current (RMS),A,48.4
532775,Old Oak,2024-01-21T14:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,11.5
532775,Old Oak,2024-01-21T14:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,60.7
532775,Old Oak,2024-01-21T14:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,12.8
532775,Old Oak,2024-01-21T14:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.33
532775,Old Oak,2024-01-21T14:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.83
532775,Old Oak,2024-01-21T14:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.96
532775,Old Oak,2024-01-21T14:00:00.000+00:00,feeder,0030,L3 Active Power,kW,5.07
532775,Old Oak,2024-01-21T14:00:00.000+00:00,feeder,0030,L2 Active Power,kW,16.91
532775,Old Oak,2024-01-21T14:00:00.000+00:00,feeder,0030,L1 Active Power,kW,4.98
532775,Old Oak,2024-01-21T14:00:00.000+00:00,feeder,0030,N Current (RMS),A,48.2
532775,Old Oak,2024-01-21T14:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,22.0
532775,Old Oak,2024-01-21T14:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,71.0
532775,Old Oak,2024-01-21T14:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,22.5
532775,Old Oak,2024-01-21T14:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.45
532775,Old Oak,2024-01-21T14:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.0
532775,Old Oak,2024-01-21T14:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.69
532775,Old Oak,2024-01-21T14:00:00.000+00:00,feeder,0020,L3 Active Power,kW,12.06
532775,Old Oak,2024-01-21T14:00:00.000+00:00,feeder,0020,L2 Active Power,kW,18.83
532775,Old Oak,2024-01-21T14:00:00.000+00:00,feeder,0020,L1 Active Power,kW,16.16
532775,Old Oak,2024-01-21T14:00:00.000+00:00,feeder,0020,N Current (RMS),A,36.3
532775,Old Oak,2024-01-21T14:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,52.1
532775,Old Oak,2024-01-21T14:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,80.3
532775,Old Oak,2024-01-21T14:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,69.4
532775,Old Oak,2024-01-21T14:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.48
532775,Old Oak,2024-01-21T14:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.23
532775,Old Oak,2024-01-21T14:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.33
532775,Old Oak,2024-01-21T14:00:00.000+00:00,feeder,0010,L3 Active Power,kW,6.07
532775,Old Oak,2024-01-21T14:00:00.000+00:00,feeder,0010,L2 Active Power,kW,10.97
532775,Old Oak,2024-01-21T14:00:00.000+00:00,feeder,0010,L1 Active Power,kW,5.67
532775,Old Oak,2024-01-21T14:00:00.000+00:00,feeder,0010,N Current (RMS),A,28.8
532775,Old Oak,2024-01-21T14:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,26.5
532775,Old Oak,2024-01-21T14:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,45.7
532775,Old Oak,2024-01-21T14:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,26.1
532775,Old Oak,2024-01-21T14:00:00.000+00:00,transformer,,Temperature,C,22.1
532775,Old Oak,2024-01-21T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
532775,Old Oak,2024-01-21T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.25
532775,Old Oak,2024-01-21T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
532775,Old Oak,2024-01-21T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.99
532775,Old Oak,2024-01-21T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
532775,Old Oak,2024-01-21T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.36
532775,Old Oak,2024-01-21T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.04
532775,Old Oak,2024-01-21T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.2
532775,Old Oak,2024-01-21T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.61
532775,Old Oak,2024-01-21T14:00:00.000+00:00,busbar,,L3 Active Power,kW,25.67
532775,Old Oak,2024-01-21T14:00:00.000+00:00,busbar,,L2 Active Power,kW,61.0
532775,Old Oak,2024-01-21T14:00:00.000+00:00,busbar,,L1 Active Power,kW,29.66
532775,Old Oak,2024-01-21T14:00:00.000+00:00,busbar,,N Current (RMS),A,145.7
532775,Old Oak,2024-01-21T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,110.2
532775,Old Oak,2024-01-21T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,255.0
532775,Old Oak,2024-01-21T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,127.9
532775,Old Oak,2024-01-21T13:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.73
532775,Old Oak,2024-01-21T13:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.69
532775,Old Oak,2024-01-21T13:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.78
532775,Old Oak,2024-01-21T13:50:00.000+00:00,feeder,0040,L3 Active Power,kW,2.23
532775,Old Oak,2024-01-21T13:50:00.000+00:00,feeder,0040,L2 Active Power,kW,12.06
532775,Old Oak,2024-01-21T13:50:00.000+00:00,feeder,0040,L1 Active Power,kW,2.4
532775,Old Oak,2024-01-21T13:50:00.000+00:00,feeder,0040,N Current (RMS),A,40.8
532775,Old Oak,2024-01-21T13:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,10.5
532775,Old Oak,2024-01-21T13:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,51.6
532775,Old Oak,2024-01-21T13:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,11.1
532775,Old Oak,2024-01-21T13:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.66
532775,Old Oak,2024-01-21T13:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.2
532775,Old Oak,2024-01-21T13:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.75
532775,Old Oak,2024-01-21T13:50:00.000+00:00,feeder,0030,L3 Active Power,kW,5.91
532775,Old Oak,2024-01-21T13:50:00.000+00:00,feeder,0030,L2 Active Power,kW,19.74
532775,Old Oak,2024-01-21T13:50:00.000+00:00,feeder,0030,L1 Active Power,kW,8.28
532775,Old Oak,2024-01-21T13:50:00.000+00:00,feeder,0030,N Current (RMS),A,54.8
532775,Old Oak,2024-01-21T13:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,25.5
532775,Old Oak,2024-01-21T13:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,82.7
532775,Old Oak,2024-01-21T13:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,37.2
532775,Old Oak,2024-01-21T13:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.93
532775,Old Oak,2024-01-21T13:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.18
532775,Old Oak,2024-01-21T13:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.37
532775,Old Oak,2024-01-21T13:50:00.000+00:00,feeder,0020,L3 Active Power,kW,13.08
532775,Old Oak,2024-01-21T13:50:00.000+00:00,feeder,0020,L2 Active Power,kW,21.33
532775,Old Oak,2024-01-21T13:50:00.000+00:00,feeder,0020,L1 Active Power,kW,17.58
532775,Old Oak,2024-01-21T13:50:00.000+00:00,feeder,0020,N Current (RMS),A,38.0
532775,Old Oak,2024-01-21T13:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,56.2
532775,Old Oak,2024-01-21T13:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,90.8
532775,Old Oak,2024-01-21T13:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,75.0
532775,Old Oak,2024-01-21T13:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.45
532775,Old Oak,2024-01-21T13:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.76
532775,Old Oak,2024-01-21T13:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.2
532775,Old Oak,2024-01-21T13:50:00.000+00:00,feeder,0010,L3 Active Power,kW,4.34
532775,Old Oak,2024-01-21T13:50:00.000+00:00,feeder,0010,L2 Active Power,kW,8.66
532775,Old Oak,2024-01-21T13:50:00.000+00:00,feeder,0010,L1 Active Power,kW,9.47
532775,Old Oak,2024-01-21T13:50:00.000+00:00,feeder,0010,N Current (RMS),A,20.4
532775,Old Oak,2024-01-21T13:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,19.9
532775,Old Oak,2024-01-21T13:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,36.7
532775,Old Oak,2024-01-21T13:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,40.9
532775,Old Oak,2024-01-21T13:50:00.000+00:00,transformer,,Temperature,C,21.9
532775,Old Oak,2024-01-21T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
532775,Old Oak,2024-01-21T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.17
532775,Old Oak,2024-01-21T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
532775,Old Oak,2024-01-21T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.05
532775,Old Oak,2024-01-21T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
532775,Old Oak,2024-01-21T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.94
532775,Old Oak,2024-01-21T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.77
532775,Old Oak,2024-01-21T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.05
532775,Old Oak,2024-01-21T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.11
532775,Old Oak,2024-01-21T13:50:00.000+00:00,busbar,,L3 Active Power,kW,25.56
532775,Old Oak,2024-01-21T13:50:00.000+00:00,busbar,,L2 Active Power,kW,61.79
532775,Old Oak,2024-01-21T13:50:00.000+00:00,busbar,,L1 Active Power,kW,37.73
532775,Old Oak,2024-01-21T13:50:00.000+00:00,busbar,,N Current (RMS),A,136.6
532775,Old Oak,2024-01-21T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,109.8
532775,Old Oak,2024-01-21T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,258.2
532775,Old Oak,2024-01-21T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,161.4
532775,Old Oak,2024-01-21T13:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.43
532775,Old Oak,2024-01-21T13:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.74
532775,Old Oak,2024-01-21T13:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.36
532775,Old Oak,2024-01-21T13:40:00.000+00:00,feeder,0040,L3 Active Power,kW,2.18
532775,Old Oak,2024-01-21T13:40:00.000+00:00,feeder,0040,L2 Active Power,kW,10.66
532775,Old Oak,2024-01-21T13:40:00.000+00:00,feeder,0040,L1 Active Power,kW,3.54
532775,Old Oak,2024-01-21T13:40:00.000+00:00,feeder,0040,N Current (RMS),A,34.9
532775,Old Oak,2024-01-21T13:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,10.0
532775,Old Oak,2024-01-21T13:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,46.7
532775,Old Oak,2024-01-21T13:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,16.3
532775,Old Oak,2024-01-21T13:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.56
532775,Old Oak,2024-01-21T13:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.5
532775,Old Oak,2024-01-21T13:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.84
532775,Old Oak,2024-01-21T13:40:00.000+00:00,feeder,0030,L3 Active Power,kW,5.24
532775,Old Oak,2024-01-21T13:40:00.000+00:00,feeder,0030,L2 Active Power,kW,25.12
532775,Old Oak,2024-01-21T13:40:00.000+00:00,feeder,0030,L1 Active Power,kW,8.65
532775,Old Oak,2024-01-21T13:40:00.000+00:00,feeder,0030,N Current (RMS),A,76.8
532775,Old Oak,2024-01-21T13:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,23.4
532775,Old Oak,2024-01-21T13:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,105.5
532775,Old Oak,2024-01-21T13:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,37.6
532775,Old Oak,2024-01-21T13:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.68
532775,Old Oak,2024-01-21T13:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.25
532775,Old Oak,2024-01-21T13:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.21
532775,Old Oak,2024-01-21T13:40:00.000+00:00,feeder,0020,L3 Active Power,kW,16.03
532775,Old Oak,2024-01-21T13:40:00.000+00:00,feeder,0020,L2 Active Power,kW,20.8
532775,Old Oak,2024-01-21T13:40:00.000+00:00,feeder,0020,L1 Active Power,kW,20.25
532775,Old Oak,2024-01-21T13:40:00.000+00:00,feeder,0020,N Current (RMS),A,31.5
532775,Old Oak,2024-01-21T13:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,68.3
532775,Old Oak,2024-01-21T13:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,87.6
532775,Old Oak,2024-01-21T13:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,86.8
532775,Old Oak,2024-01-21T13:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.63
532775,Old Oak,2024-01-21T13:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.96
532775,Old Oak,2024-01-21T13:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.18
532775,Old Oak,2024-01-21T13:40:00.000+00:00,feeder,0010,L3 Active Power,kW,3.63
532775,Old Oak,2024-01-21T13:40:00.000+00:00,feeder,0010,L2 Active Power,kW,8.42
532775,Old Oak,2024-01-21T13:40:00.000+00:00,feeder,0010,L1 Active Power,kW,9.95
532775,Old Oak,2024-01-21T13:40:00.000+00:00,feeder,0010,N Current (RMS),A,22.2
532775,Old Oak,2024-01-21T13:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,17.4
532775,Old Oak,2024-01-21T13:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,35.6
532775,Old Oak,2024-01-21T13:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,43.0
532775,Old Oak,2024-01-21T13:40:00.000+00:00,transformer,,Temperature,C,21.7
532775,Old Oak,2024-01-21T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
532775,Old Oak,2024-01-21T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.06
532775,Old Oak,2024-01-21T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
532775,Old Oak,2024-01-21T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.9
532775,Old Oak,2024-01-21T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
532775,Old Oak,2024-01-21T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.6
532775,Old Oak,2024-01-21T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.3
532775,Old Oak,2024-01-21T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.97
532775,Old Oak,2024-01-21T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.58
532775,Old Oak,2024-01-21T13:40:00.000+00:00,busbar,,L3 Active Power,kW,27.09
532775,Old Oak,2024-01-21T13:40:00.000+00:00,busbar,,L2 Active Power,kW,65.01
532775,Old Oak,2024-01-21T13:40:00.000+00:00,busbar,,L1 Active Power,kW,42.39
532775,Old Oak,2024-01-21T13:40:00.000+00:00,busbar,,N Current (RMS),A,137.6
532775,Old Oak,2024-01-21T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,116.3
532775,Old Oak,2024-01-21T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,271.8
532775,Old Oak,2024-01-21T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,180.3
532775,Old Oak,2024-01-21T13:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.53
532775,Old Oak,2024-01-21T13:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.72
532775,Old Oak,2024-01-21T13:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.39
532775,Old Oak,2024-01-21T13:30:00.000+00:00,feeder,0040,L3 Active Power,kW,3.4
532775,Old Oak,2024-01-21T13:30:00.000+00:00,feeder,0040,L2 Active Power,kW,15.44
532775,Old Oak,2024-01-21T13:30:00.000+00:00,feeder,0040,L1 Active Power,kW,2.69
532775,Old Oak,2024-01-21T13:30:00.000+00:00,feeder,0040,N Current (RMS),A,51.1
532775,Old Oak,2024-01-21T13:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,16.1
532775,Old Oak,2024-01-21T13:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,65.7
532775,Old Oak,2024-01-21T13:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,11.9
532775,Old Oak,2024-01-21T13:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.87
532775,Old Oak,2024-01-21T13:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.02
532775,Old Oak,2024-01-21T13:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.63
532775,Old Oak,2024-01-21T13:30:00.000+00:00,feeder,0030,L3 Active Power,kW,2.86
532775,Old Oak,2024-01-21T13:30:00.000+00:00,feeder,0030,L2 Active Power,kW,24.56
532775,Old Oak,2024-01-21T13:30:00.000+00:00,feeder,0030,L1 Active Power,kW,8.94
532775,Old Oak,2024-01-21T13:30:00.000+00:00,feeder,0030,N Current (RMS),A,81.1
532775,Old Oak,2024-01-21T13:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,13.2
532775,Old Oak,2024-01-21T13:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,103.0
532775,Old Oak,2024-01-21T13:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,39.7
532775,Old Oak,2024-01-21T13:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.15
532775,Old Oak,2024-01-21T13:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.18
532775,Old Oak,2024-01-21T13:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.58
532775,Old Oak,2024-01-21T13:30:00.000+00:00,feeder,0020,L3 Active Power,kW,9.86
532775,Old Oak,2024-01-21T13:30:00.000+00:00,feeder,0020,L2 Active Power,kW,22.67
532775,Old Oak,2024-01-21T13:30:00.000+00:00,feeder,0020,L1 Active Power,kW,17.58
532775,Old Oak,2024-01-21T13:30:00.000+00:00,feeder,0020,N Current (RMS),A,45.3
532775,Old Oak,2024-01-21T13:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,44.4
532775,Old Oak,2024-01-21T13:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,95.4
532775,Old Oak,2024-01-21T13:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,75.3
532775,Old Oak,2024-01-21T13:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.64
532775,Old Oak,2024-01-21T13:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.98
532775,Old Oak,2024-01-21T13:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.35
532775,Old Oak,2024-01-21T13:30:00.000+00:00,feeder,0010,L3 Active Power,kW,4.53
532775,Old Oak,2024-01-21T13:30:00.000+00:00,feeder,0010,L2 Active Power,kW,8.34
532775,Old Oak,2024-01-21T13:30:00.000+00:00,feeder,0010,L1 Active Power,kW,11.25
532775,Old Oak,2024-01-21T13:30:00.000+00:00,feeder,0010,N Current (RMS),A,23.7
532775,Old Oak,2024-01-21T13:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,21.0
532775,Old Oak,2024-01-21T13:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,35.5
532775,Old Oak,2024-01-21T13:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,49.1
532775,Old Oak,2024-01-21T13:30:00.000+00:00,transformer,,Temperature,C,21.5
532775,Old Oak,2024-01-21T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
532775,Old Oak,2024-01-21T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.58
532775,Old Oak,2024-01-21T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
532775,Old Oak,2024-01-21T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.89
532775,Old Oak,2024-01-21T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
532775,Old Oak,2024-01-21T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.9
532775,Old Oak,2024-01-21T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.2
532775,Old Oak,2024-01-21T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.46
532775,Old Oak,2024-01-21T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.96
532775,Old Oak,2024-01-21T13:30:00.000+00:00,busbar,,L3 Active Power,kW,20.65
532775,Old Oak,2024-01-21T13:30:00.000+00:00,busbar,,L2 Active Power,kW,71.01
532775,Old Oak,2024-01-21T13:30:00.000+00:00,busbar,,L1 Active Power,kW,40.46
532775,Old Oak,2024-01-21T13:30:00.000+00:00,busbar,,N Current (RMS),A,175.7
532775,Old Oak,2024-01-21T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,91.4
532775,Old Oak,2024-01-21T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,297.1
532775,Old Oak,2024-01-21T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,172.5
532775,Old Oak,2024-01-21T13:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.45
532775,Old Oak,2024-01-21T13:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.08
532775,Old Oak,2024-01-21T13:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.55
532775,Old Oak,2024-01-21T13:20:00.000+00:00,feeder,0040,L3 Active Power,kW,2.05
532775,Old Oak,2024-01-21T13:20:00.000+00:00,feeder,0040,L2 Active Power,kW,14.43
532775,Old Oak,2024-01-21T13:20:00.000+00:00,feeder,0040,L1 Active Power,kW,2.52
532775,Old Oak,2024-01-21T13:20:00.000+00:00,feeder,0040,N Current (RMS),A,49.4
532775,Old Oak,2024-01-21T13:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,9.3
532775,Old Oak,2024-01-21T13:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,61.3
532775,Old Oak,2024-01-21T13:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,11.2
532775,Old Oak,2024-01-21T13:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.94
532775,Old Oak,2024-01-21T13:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.35
532775,Old Oak,2024-01-21T13:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.36
532775,Old Oak,2024-01-21T13:20:00.000+00:00,feeder,0030,L3 Active Power,kW,4.26
532775,Old Oak,2024-01-21T13:20:00.000+00:00,feeder,0030,L2 Active Power,kW,24.9
532775,Old Oak,2024-01-21T13:20:00.000+00:00,feeder,0030,L1 Active Power,kW,8.07
532775,Old Oak,2024-01-21T13:20:00.000+00:00,feeder,0030,N Current (RMS),A,80.9
532775,Old Oak,2024-01-21T13:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,19.6
532775,Old Oak,2024-01-21T13:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,104.5
532775,Old Oak,2024-01-21T13:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,35.2
532775,Old Oak,2024-01-21T13:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.4
532775,Old Oak,2024-01-21T13:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.13
532775,Old Oak,2024-01-21T13:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.68
532775,Old Oak,2024-01-21T13:20:00.000+00:00,feeder,0020,L3 Active Power,kW,12.82
532775,Old Oak,2024-01-21T13:20:00.000+00:00,feeder,0020,L2 Active Power,kW,28.42
532775,Old Oak,2024-01-21T13:20:00.000+00:00,feeder,0020,L1 Active Power,kW,17.39
532775,Old Oak,2024-01-21T13:20:00.000+00:00,feeder,0020,N Current (RMS),A,58.0
532775,Old Oak,2024-01-21T13:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,55.6
532775,Old Oak,2024-01-21T13:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,119.2
