Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
532775,Old Oak,2024-01-21T13:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,74.0
532775,Old Oak,2024-01-21T13:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.48
532775,Old Oak,2024-01-21T13:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.12
532775,Old Oak,2024-01-21T13:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.25
532775,Old Oak,2024-01-21T13:20:00.000+00:00,feeder,0010,L3 Active Power,kW,3.51
532775,Old Oak,2024-01-21T13:20:00.000+00:00,feeder,0010,L2 Active Power,kW,10.78
532775,Old Oak,2024-01-21T13:20:00.000+00:00,feeder,0010,L1 Active Power,kW,11.58
532775,Old Oak,2024-01-21T13:20:00.000+00:00,feeder,0010,N Current (RMS),A,29.4
532775,Old Oak,2024-01-21T13:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,16.5
532775,Old Oak,2024-01-21T13:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,45.2
532775,Old Oak,2024-01-21T13:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,49.9
532775,Old Oak,2024-01-21T13:20:00.000+00:00,transformer,,Temperature,C,21.2
532775,Old Oak,2024-01-21T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
532775,Old Oak,2024-01-21T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.14
532775,Old Oak,2024-01-21T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
532775,Old Oak,2024-01-21T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.31
532775,Old Oak,2024-01-21T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
532775,Old Oak,2024-01-21T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.79
532775,Old Oak,2024-01-21T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.27
532775,Old Oak,2024-01-21T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.82
532775,Old Oak,2024-01-21T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.84
532775,Old Oak,2024-01-21T13:20:00.000+00:00,busbar,,L3 Active Power,kW,22.64
532775,Old Oak,2024-01-21T13:20:00.000+00:00,busbar,,L2 Active Power,kW,78.53
532775,Old Oak,2024-01-21T13:20:00.000+00:00,busbar,,L1 Active Power,kW,39.56
532775,Old Oak,2024-01-21T13:20:00.000+00:00,busbar,,N Current (RMS),A,201.0
532775,Old Oak,2024-01-21T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,98.9
532775,Old Oak,2024-01-21T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,327.7
532775,Old Oak,2024-01-21T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,168.1
532775,Old Oak,2024-01-21T13:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.69
532775,Old Oak,2024-01-21T13:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.45
532775,Old Oak,2024-01-21T13:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.53
532775,Old Oak,2024-01-21T13:10:00.000+00:00,feeder,0040,L3 Active Power,kW,3.55
532775,Old Oak,2024-01-21T13:10:00.000+00:00,feeder,0040,L2 Active Power,kW,10.85
532775,Old Oak,2024-01-21T13:10:00.000+00:00,feeder,0040,L1 Active Power,kW,2.31
532775,Old Oak,2024-01-21T13:10:00.000+00:00,feeder,0040,N Current (RMS),A,35.8
532775,Old Oak,2024-01-21T13:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,17.1
532775,Old Oak,2024-01-21T13:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,46.8
532775,Old Oak,2024-01-21T13:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,10.4
532775,Old Oak,2024-01-21T13:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.86
532775,Old Oak,2024-01-21T13:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.44
532775,Old Oak,2024-01-21T13:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.34
532775,Old Oak,2024-01-21T13:10:00.000+00:00,feeder,0030,L3 Active Power,kW,4.18
532775,Old Oak,2024-01-21T13:10:00.000+00:00,feeder,0030,L2 Active Power,kW,23.45
532775,Old Oak,2024-01-21T13:10:00.000+00:00,feeder,0030,L1 Active Power,kW,6.2
532775,Old Oak,2024-01-21T13:10:00.000+00:00,feeder,0030,N Current (RMS),A,79.0
532775,Old Oak,2024-01-21T13:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,19.5
532775,Old Oak,2024-01-21T13:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,98.5
532775,Old Oak,2024-01-21T13:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,28.1
532775,Old Oak,2024-01-21T13:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.64
532775,Old Oak,2024-01-21T13:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.11
532775,Old Oak,2024-01-21T13:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.25
532775,Old Oak,2024-01-21T13:10:00.000+00:00,feeder,0020,L3 Active Power,kW,14.72
532775,Old Oak,2024-01-21T13:10:00.000+00:00,feeder,0020,L2 Active Power,kW,25.78
532775,Old Oak,2024-01-21T13:10:00.000+00:00,feeder,0020,L1 Active Power,kW,12.76
532775,Old Oak,2024-01-21T13:10:00.000+00:00,feeder,0020,N Current (RMS),A,59.1
532775,Old Oak,2024-01-21T13:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,64.0
532775,Old Oak,2024-01-21T13:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,108.1
532775,Old Oak,2024-01-21T13:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,56.2
532775,Old Oak,2024-01-21T13:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.28
532775,Old Oak,2024-01-21T13:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.08
532775,Old Oak,2024-01-21T13:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.13
532775,Old Oak,2024-01-21T13:10:00.000+00:00,feeder,0010,L3 Active Power,kW,4.73
532775,Old Oak,2024-01-21T13:10:00.000+00:00,feeder,0010,L2 Active Power,kW,11.47
532775,Old Oak,2024-01-21T13:10:00.000+00:00,feeder,0010,L1 Active Power,kW,10.45
532775,Old Oak,2024-01-21T13:10:00.000+00:00,feeder,0010,N Current (RMS),A,25.1
532775,Old Oak,2024-01-21T13:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,21.0
532775,Old Oak,2024-01-21T13:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,48.2
532775,Old Oak,2024-01-21T13:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,44.9
532775,Old Oak,2024-01-21T13:10:00.000+00:00,transformer,,Temperature,C,20.9
532775,Old Oak,2024-01-21T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
532775,Old Oak,2024-01-21T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.09
532775,Old Oak,2024-01-21T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
532775,Old Oak,2024-01-21T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.53
532775,Old Oak,2024-01-21T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
532775,Old Oak,2024-01-21T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.96
532775,Old Oak,2024-01-21T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.47
532775,Old Oak,2024-01-21T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.3
532775,Old Oak,2024-01-21T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.26
532775,Old Oak,2024-01-21T13:10:00.000+00:00,busbar,,L3 Active Power,kW,27.19
532775,Old Oak,2024-01-21T13:10:00.000+00:00,busbar,,L2 Active Power,kW,71.55
532775,Old Oak,2024-01-21T13:10:00.000+00:00,busbar,,L1 Active Power,kW,31.72
532775,Old Oak,2024-01-21T13:10:00.000+00:00,busbar,,N Current (RMS),A,182.3
532775,Old Oak,2024-01-21T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,117.6
532775,Old Oak,2024-01-21T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,299.1
532775,Old Oak,2024-01-21T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,136.8
532775,Old Oak,2024-01-21T13:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.62
532775,Old Oak,2024-01-21T13:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.04
532775,Old Oak,2024-01-21T13:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.31
532775,Old Oak,2024-01-21T13:00:00.000+00:00,feeder,0040,L3 Active Power,kW,7.52
532775,Old Oak,2024-01-21T13:00:00.000+00:00,feeder,0040,L2 Active Power,kW,9.84
532775,Old Oak,2024-01-21T13:00:00.000+00:00,feeder,0040,L1 Active Power,kW,2.69
532775,Old Oak,2024-01-21T13:00:00.000+00:00,feeder,0040,N Current (RMS),A,29.2
532775,Old Oak,2024-01-21T13:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,33.6
532775,Old Oak,2024-01-21T13:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,42.3
532775,Old Oak,2024-01-21T13:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,12.1
532775,Old Oak,2024-01-21T13:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.86
532775,Old Oak,2024-01-21T13:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.5
532775,Old Oak,2024-01-21T13:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.31
532775,Old Oak,2024-01-21T13:00:00.000+00:00,feeder,0030,L3 Active Power,kW,4.5
532775,Old Oak,2024-01-21T13:00:00.000+00:00,feeder,0030,L2 Active Power,kW,18.02
532775,Old Oak,2024-01-21T13:00:00.000+00:00,feeder,0030,L1 Active Power,kW,6.46
532775,Old Oak,2024-01-21T13:00:00.000+00:00,feeder,0030,N Current (RMS),A,56.6
532775,Old Oak,2024-01-21T13:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,21.4
532775,Old Oak,2024-01-21T13:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,76.1
532775,Old Oak,2024-01-21T13:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,28.8
532775,Old Oak,2024-01-21T13:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.31
532775,Old Oak,2024-01-21T13:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.41
532775,Old Oak,2024-01-21T13:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.23
532775,Old Oak,2024-01-21T13:00:00.000+00:00,feeder,0020,L3 Active Power,kW,14.59
532775,Old Oak,2024-01-21T13:00:00.000+00:00,feeder,0020,L2 Active Power,kW,24.07
532775,Old Oak,2024-01-21T13:00:00.000+00:00,feeder,0020,L1 Active Power,kW,13.6
532775,Old Oak,2024-01-21T13:00:00.000+00:00,feeder,0020,N Current (RMS),A,51.1
532775,Old Oak,2024-01-21T13:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,63.2
532775,Old Oak,2024-01-21T13:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,101.6
532775,Old Oak,2024-01-21T13:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,58.6
532775,Old Oak,2024-01-21T13:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.53
532775,Old Oak,2024-01-21T13:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.2
532775,Old Oak,2024-01-21T13:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.2
532775,Old Oak,2024-01-21T13:00:00.000+00:00,feeder,0010,L3 Active Power,kW,4.53
532775,Old Oak,2024-01-21T13:00:00.000+00:00,feeder,0010,L2 Active Power,kW,13.87
532775,Old Oak,2024-01-21T13:00:00.000+00:00,feeder,0010,L1 Active Power,kW,9.79
532775,Old Oak,2024-01-21T13:00:00.000+00:00,feeder,0010,N Current (RMS),A,34.4
532775,Old Oak,2024-01-21T13:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,20.8
532775,Old Oak,2024-01-21T13:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,58.0
532775,Old Oak,2024-01-21T13:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,41.7
532775,Old Oak,2024-01-21T13:00:00.000+00:00,transformer,,Temperature,C,20.6
532775,Old Oak,2024-01-21T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
532775,Old Oak,2024-01-21T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.84
532775,Old Oak,2024-01-21T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
532775,Old Oak,2024-01-21T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.55
532775,Old Oak,2024-01-21T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
532775,Old Oak,2024-01-21T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.8
532775,Old Oak,2024-01-21T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.33
532775,Old Oak,2024-01-21T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.08
532775,Old Oak,2024-01-21T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.05
532775,Old Oak,2024-01-21T13:00:00.000+00:00,busbar,,L3 Active Power,kW,31.13
532775,Old Oak,2024-01-21T13:00:00.000+00:00,busbar,,L2 Active Power,kW,65.8
532775,Old Oak,2024-01-21T13:00:00.000+00:00,busbar,,L1 Active Power,kW,32.53
532775,Old Oak,2024-01-21T13:00:00.000+00:00,busbar,,N Current (RMS),A,155.3
532775,Old Oak,2024-01-21T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,134.8
532775,Old Oak,2024-01-21T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,275.5
532775,Old Oak,2024-01-21T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,139.0
532775,Old Oak,2024-01-21T12:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.83
532775,Old Oak,2024-01-21T12:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.22
532775,Old Oak,2024-01-21T12:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.26
532775,Old Oak,2024-01-21T12:50:00.000+00:00,feeder,0040,L3 Active Power,kW,8.24
532775,Old Oak,2024-01-21T12:50:00.000+00:00,feeder,0040,L2 Active Power,kW,9.43
532775,Old Oak,2024-01-21T12:50:00.000+00:00,feeder,0040,L1 Active Power,kW,4.04
532775,Old Oak,2024-01-21T12:50:00.000+00:00,feeder,0040,N Current (RMS),A,25.8
532775,Old Oak,2024-01-21T12:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,36.0
532775,Old Oak,2024-01-21T12:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,40.5
532775,Old Oak,2024-01-21T12:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,19.1
532775,Old Oak,2024-01-21T12:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.79
532775,Old Oak,2024-01-21T12:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.17
532775,Old Oak,2024-01-21T12:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.33
532775,Old Oak,2024-01-21T12:50:00.000+00:00,feeder,0030,L3 Active Power,kW,4.5
532775,Old Oak,2024-01-21T12:50:00.000+00:00,feeder,0030,L2 Active Power,kW,15.05
532775,Old Oak,2024-01-21T12:50:00.000+00:00,feeder,0030,L1 Active Power,kW,9.7
532775,Old Oak,2024-01-21T12:50:00.000+00:00,feeder,0030,N Current (RMS),A,43.9
532775,Old Oak,2024-01-21T12:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,20.9
532775,Old Oak,2024-01-21T12:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,63.5
532775,Old Oak,2024-01-21T12:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,42.6
532775,Old Oak,2024-01-21T12:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.32
532775,Old Oak,2024-01-21T12:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.73
532775,Old Oak,2024-01-21T12:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.17
532775,Old Oak,2024-01-21T12:50:00.000+00:00,feeder,0020,L3 Active Power,kW,14.85
532775,Old Oak,2024-01-21T12:50:00.000+00:00,feeder,0020,L2 Active Power,kW,23.79
532775,Old Oak,2024-01-21T12:50:00.000+00:00,feeder,0020,L1 Active Power,kW,13.75
532775,Old Oak,2024-01-21T12:50:00.000+00:00,feeder,0020,N Current (RMS),A,50.4
532775,Old Oak,2024-01-21T12:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,64.2
532775,Old Oak,2024-01-21T12:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,99.8
532775,Old Oak,2024-01-21T12:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,58.5
532775,Old Oak,2024-01-21T12:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.69
532775,Old Oak,2024-01-21T12:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.47
532775,Old Oak,2024-01-21T12:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.42
532775,Old Oak,2024-01-21T12:50:00.000+00:00,feeder,0010,L3 Active Power,kW,5.15
532775,Old Oak,2024-01-21T12:50:00.000+00:00,feeder,0010,L2 Active Power,kW,16.15
532775,Old Oak,2024-01-21T12:50:00.000+00:00,feeder,0010,L1 Active Power,kW,12.18
532775,Old Oak,2024-01-21T12:50:00.000+00:00,feeder,0010,N Current (RMS),A,40.0
532775,Old Oak,2024-01-21T12:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,23.6
532775,Old Oak,2024-01-21T12:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,67.2
532775,Old Oak,2024-01-21T12:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,51.6
532775,Old Oak,2024-01-21T12:50:00.000+00:00,transformer,,Temperature,C,20.4
532775,Old Oak,2024-01-21T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
532775,Old Oak,2024-01-21T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.78
532775,Old Oak,2024-01-21T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
532775,Old Oak,2024-01-21T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.7
532775,Old Oak,2024-01-21T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
532775,Old Oak,2024-01-21T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.46
532775,Old Oak,2024-01-21T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.63
532775,Old Oak,2024-01-21T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.8
532775,Old Oak,2024-01-21T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.18
532775,Old Oak,2024-01-21T12:50:00.000+00:00,busbar,,L3 Active Power,kW,32.75
532775,Old Oak,2024-01-21T12:50:00.000+00:00,busbar,,L2 Active Power,kW,64.42
532775,Old Oak,2024-01-21T12:50:00.000+00:00,busbar,,L1 Active Power,kW,39.67
532775,Old Oak,2024-01-21T12:50:00.000+00:00,busbar,,N Current (RMS),A,135.1
532775,Old Oak,2024-01-21T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,140.2
532775,Old Oak,2024-01-21T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,267.8
532775,Old Oak,2024-01-21T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,167.4
532775,Old Oak,2024-01-21T12:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.52
532775,Old Oak,2024-01-21T12:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.79
532775,Old Oak,2024-01-21T12:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.16
532775,Old Oak,2024-01-21T12:40:00.000+00:00,feeder,0040,L3 Active Power,kW,11.39
532775,Old Oak,2024-01-21T12:40:00.000+00:00,feeder,0040,L2 Active Power,kW,10.15
532775,Old Oak,2024-01-21T12:40:00.000+00:00,feeder,0040,L1 Active Power,kW,3.68
532775,Old Oak,2024-01-21T12:40:00.000+00:00,feeder,0040,N Current (RMS),A,37.5
532775,Old Oak,2024-01-21T12:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,48.8
532775,Old Oak,2024-01-21T12:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,49.3
532775,Old Oak,2024-01-21T12:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,16.5
532775,Old Oak,2024-01-21T12:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.86
532775,Old Oak,2024-01-21T12:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.47
532775,Old Oak,2024-01-21T12:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.53
532775,Old Oak,2024-01-21T12:40:00.000+00:00,feeder,0030,L3 Active Power,kW,4.63
532775,Old Oak,2024-01-21T12:40:00.000+00:00,feeder,0030,L2 Active Power,kW,13.06
532775,Old Oak,2024-01-21T12:40:00.000+00:00,feeder,0030,L1 Active Power,kW,8.83
532775,Old Oak,2024-01-21T12:40:00.000+00:00,feeder,0030,N Current (RMS),A,38.1
532775,Old Oak,2024-01-21T12:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,22.4
532775,Old Oak,2024-01-21T12:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,55.6
532775,Old Oak,2024-01-21T12:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,38.2
532775,Old Oak,2024-01-21T12:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.43
532775,Old Oak,2024-01-21T12:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.25
532775,Old Oak,2024-01-21T12:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.29
532775,Old Oak,2024-01-21T12:40:00.000+00:00,feeder,0020,L3 Active Power,kW,17.26
532775,Old Oak,2024-01-21T12:40:00.000+00:00,feeder,0020,L2 Active Power,kW,23.76
532775,Old Oak,2024-01-21T12:40:00.000+00:00,feeder,0020,L1 Active Power,kW,15.75
532775,Old Oak,2024-01-21T12:40:00.000+00:00,feeder,0020,N Current (RMS),A,42.2
532775,Old Oak,2024-01-21T12:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,73.4
532775,Old Oak,2024-01-21T12:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,99.8
532775,Old Oak,2024-01-21T12:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,67.1
532775,Old Oak,2024-01-21T12:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.19
532775,Old Oak,2024-01-21T12:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.2
532775,Old Oak,2024-01-21T12:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.19
532775,Old Oak,2024-01-21T12:40:00.000+00:00,feeder,0010,L3 Active Power,kW,5.99
532775,Old Oak,2024-01-21T12:40:00.000+00:00,feeder,0010,L2 Active Power,kW,10.9
532775,Old Oak,2024-01-21T12:40:00.000+00:00,feeder,0010,L1 Active Power,kW,11.04
532775,Old Oak,2024-01-21T12:40:00.000+00:00,feeder,0010,N Current (RMS),A,18.6
532775,Old Oak,2024-01-21T12:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,26.2
532775,Old Oak,2024-01-21T12:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,46.2
532775,Old Oak,2024-01-21T12:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,46.8
532775,Old Oak,2024-01-21T12:40:00.000+00:00,transformer,,Temperature,C,20.1
532775,Old Oak,2024-01-21T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
532775,Old Oak,2024-01-21T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.1
532775,Old Oak,2024-01-21T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
532775,Old Oak,2024-01-21T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.62
532775,Old Oak,2024-01-21T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
532775,Old Oak,2024-01-21T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.04
532775,Old Oak,2024-01-21T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
532775,Old Oak,2024-01-21T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.2
532775,Old Oak,2024-01-21T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.17
532775,Old Oak,2024-01-21T12:40:00.000+00:00,busbar,,L3 Active Power,kW,39.27
532775,Old Oak,2024-01-21T12:40:00.000+00:00,busbar,,L2 Active Power,kW,57.87
532775,Old Oak,2024-01-21T12:40:00.000+00:00,busbar,,L1 Active Power,kW,39.3
532775,Old Oak,2024-01-21T12:40:00.000+00:00,busbar,,N Current (RMS),A,97.9
532775,Old Oak,2024-01-21T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,166.2
532775,Old Oak,2024-01-21T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,242.0
532775,Old Oak,2024-01-21T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,166.2
532775,Old Oak,2024-01-21T12:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.51
532775,Old Oak,2024-01-21T12:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.21
532775,Old Oak,2024-01-21T12:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.3
532775,Old Oak,2024-01-21T12:30:00.000+00:00,feeder,0040,L3 Active Power,kW,11.89
532775,Old Oak,2024-01-21T12:30:00.000+00:00,feeder,0040,L2 Active Power,kW,12.83
532775,Old Oak,2024-01-21T12:30:00.000+00:00,feeder,0040,L1 Active Power,kW,5.25
532775,Old Oak,2024-01-21T12:30:00.000+00:00,feeder,0040,N Current (RMS),A,35.7
532775,Old Oak,2024-01-21T12:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,51.0
532775,Old Oak,2024-01-21T12:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,55.7
532775,Old Oak,2024-01-21T12:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,22.7
532775,Old Oak,2024-01-21T12:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.83
532775,Old Oak,2024-01-21T12:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.32
532775,Old Oak,2024-01-21T12:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.59
532775,Old Oak,2024-01-21T12:30:00.000+00:00,feeder,0030,L3 Active Power,kW,6.58
532775,Old Oak,2024-01-21T12:30:00.000+00:00,feeder,0030,L2 Active Power,kW,12.48
532775,Old Oak,2024-01-21T12:30:00.000+00:00,feeder,0030,L1 Active Power,kW,9.85
532775,Old Oak,2024-01-21T12:30:00.000+00:00,feeder,0030,N Current (RMS),A,28.5
532775,Old Oak,2024-01-21T12:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,28.9
532775,Old Oak,2024-01-21T12:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,52.7
532775,Old Oak,2024-01-21T12:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,42.5
532775,Old Oak,2024-01-21T12:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.38
532775,Old Oak,2024-01-21T12:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.34
532775,Old Oak,2024-01-21T12:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.11
532775,Old Oak,2024-01-21T12:30:00.000+00:00,feeder,0020,L3 Active Power,kW,18.84
532775,Old Oak,2024-01-21T12:30:00.000+00:00,feeder,0020,L2 Active Power,kW,26.99
532775,Old Oak,2024-01-21T12:30:00.000+00:00,feeder,0020,L1 Active Power,kW,19.6
532775,Old Oak,2024-01-21T12:30:00.000+00:00,feeder,0020,N Current (RMS),A,44.2
532775,Old Oak,2024-01-21T12:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,79.9
532775,Old Oak,2024-01-21T12:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,113.1
532775,Old Oak,2024-01-21T12:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,84.0
532775,Old Oak,2024-01-21T12:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.09
532775,Old Oak,2024-01-21T12:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.61
532775,Old Oak,2024-01-21T12:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.01
532775,Old Oak,2024-01-21T12:30:00.000+00:00,feeder,0010,L3 Active Power,kW,3.74
532775,Old Oak,2024-01-21T12:30:00.000+00:00,feeder,0010,L2 Active Power,kW,7.43
532775,Old Oak,2024-01-21T12:30:00.000+00:00,feeder,0010,L1 Active Power,kW,11.95
532775,Old Oak,2024-01-21T12:30:00.000+00:00,feeder,0010,N Current (RMS),A,25.5
532775,Old Oak,2024-01-21T12:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,16.8
532775,Old Oak,2024-01-21T12:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,31.5
532775,Old Oak,2024-01-21T12:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,51.1
532775,Old Oak,2024-01-21T12:30:00.000+00:00,transformer,,Temperature,C,19.9
532775,Old Oak,2024-01-21T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
532775,Old Oak,2024-01-21T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.58
532775,Old Oak,2024-01-21T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
532775,Old Oak,2024-01-21T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.0
532775,Old Oak,2024-01-21T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
532775,Old Oak,2024-01-21T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.23
532775,Old Oak,2024-01-21T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.05
532775,Old Oak,2024-01-21T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.08
532775,Old Oak,2024-01-21T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.01
532775,Old Oak,2024-01-21T12:30:00.000+00:00,busbar,,L3 Active Power,kW,41.05
532775,Old Oak,2024-01-21T12:30:00.000+00:00,busbar,,L2 Active Power,kW,59.73
532775,Old Oak,2024-01-21T12:30:00.000+00:00,busbar,,L1 Active Power,kW,46.65
532775,Old Oak,2024-01-21T12:30:00.000+00:00,busbar,,N Current (RMS),A,85.5
532775,Old Oak,2024-01-21T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,172.5
532775,Old Oak,2024-01-21T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,248.8
532775,Old Oak,2024-01-21T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,198.1
532775,Old Oak,2024-01-21T12:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.38
532775,Old Oak,2024-01-21T12:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.06
532775,Old Oak,2024-01-21T12:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.22
532775,Old Oak,2024-01-21T12:20:00.000+00:00,feeder,0040,L3 Active Power,kW,8.4
532775,Old Oak,2024-01-21T12:20:00.000+00:00,feeder,0040,L2 Active Power,kW,12.55
532775,Old Oak,2024-01-21T12:20:00.000+00:00,feeder,0040,L1 Active Power,kW,3.78
532775,Old Oak,2024-01-21T12:20:00.000+00:00,feeder,0040,N Current (RMS),A,37.6
532775,Old Oak,2024-01-21T12:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,36.3
532775,Old Oak,2024-01-21T12:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,54.6
532775,Old Oak,2024-01-21T12:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,16.6
532775,Old Oak,2024-01-21T12:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.02
532775,Old Oak,2024-01-21T12:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.55
532775,Old Oak,2024-01-21T12:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.04
532775,Old Oak,2024-01-21T12:20:00.000+00:00,feeder,0030,L3 Active Power,kW,4.2
532775,Old Oak,2024-01-21T12:20:00.000+00:00,feeder,0030,L2 Active Power,kW,13.5
532775,Old Oak,2024-01-21T12:20:00.000+00:00,feeder,0030,L1 Active Power,kW,20.89
532775,Old Oak,2024-01-21T12:20:00.000+00:00,feeder,0030,N Current (RMS),A,66.3
532775,Old Oak,2024-01-21T12:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,18.8
532775,Old Oak,2024-01-21T12:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,57.2
532775,Old Oak,2024-01-21T12:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,90.5
532775,Old Oak,2024-01-21T12:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.39
532775,Old Oak,2024-01-21T12:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.03
532775,Old Oak,2024-01-21T12:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.47
532775,Old Oak,2024-01-21T12:20:00.000+00:00,feeder,0020,L3 Active Power,kW,17.44
532775,Old Oak,2024-01-21T12:20:00.000+00:00,feeder,0020,L2 Active Power,kW,28.15
532775,Old Oak,2024-01-21T12:20:00.000+00:00,feeder,0020,L1 Active Power,kW,20.69
532775,Old Oak,2024-01-21T12:20:00.000+00:00,feeder,0020,N Current (RMS),A,47.3
532775,Old Oak,2024-01-21T12:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,75.1
532775,Old Oak,2024-01-21T12:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,118.4
532775,Old Oak,2024-01-21T12:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,88.0
532775,Old Oak,2024-01-21T12:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.07
532775,Old Oak,2024-01-21T12:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.17
532775,Old Oak,2024-01-21T12:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.1
532775,Old Oak,2024-01-21T12:20:00.000+00:00,feeder,0010,L3 Active Power,kW,4.04
532775,Old Oak,2024-01-21T12:20:00.000+00:00,feeder,0010,L2 Active Power,kW,7.63
532775,Old Oak,2024-01-21T12:20:00.000+00:00,feeder,0010,L1 Active Power,kW,9.43
532775,Old Oak,2024-01-21T12:20:00.000+00:00,feeder,0010,N Current (RMS),A,17.5
532775,Old Oak,2024-01-21T12:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,18.4
532775,Old Oak,2024-01-21T12:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,32.3
532775,Old Oak,2024-01-21T12:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,40.6
532775,Old Oak,2024-01-21T12:20:00.000+00:00,transformer,,Temperature,C,19.7
532775,Old Oak,2024-01-21T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
532775,Old Oak,2024-01-21T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.7
532775,Old Oak,2024-01-21T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
532775,Old Oak,2024-01-21T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.44
532775,Old Oak,2024-01-21T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
532775,Old Oak,2024-01-21T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.74
532775,Old Oak,2024-01-21T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.09
532775,Old Oak,2024-01-21T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.69
532775,Old Oak,2024-01-21T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.85
532775,Old Oak,2024-01-21T12:20:00.000+00:00,busbar,,L3 Active Power,kW,34.07
532775,Old Oak,2024-01-21T12:20:00.000+00:00,busbar,,L2 Active Power,kW,61.83
532775,Old Oak,2024-01-21T12:20:00.000+00:00,busbar,,L1 Active Power,kW,54.79
532775,Old Oak,2024-01-21T12:20:00.000+00:00,busbar,,N Current (RMS),A,107.0
532775,Old Oak,2024-01-21T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,145.5
532775,Old Oak,2024-01-21T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,257.7
532775,Old Oak,2024-01-21T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,231.2
532775,Old Oak,2024-01-21T12:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.44
532775,Old Oak,2024-01-21T12:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.06
532775,Old Oak,2024-01-21T12:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.52
532775,Old Oak,2024-01-21T12:10:00.000+00:00,feeder,0040,L3 Active Power,kW,9.28
532775,Old Oak,2024-01-21T12:10:00.000+00:00,feeder,0040,L2 Active Power,kW,19.57
532775,Old Oak,2024-01-21T12:10:00.000+00:00,feeder,0040,L1 Active Power,kW,3.5
532775,Old Oak,2024-01-21T12:10:00.000+00:00,feeder,0040,N Current (RMS),A,61.2
532775,Old Oak,2024-01-21T12:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,40.1
532775,Old Oak,2024-01-21T12:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,83.7
532775,Old Oak,2024-01-21T12:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,15.6
532775,Old Oak,2024-01-21T12:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.29
532775,Old Oak,2024-01-21T12:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.03
532775,Old Oak,2024-01-21T12:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.37
532775,Old Oak,2024-01-21T12:10:00.000+00:00,feeder,0030,L3 Active Power,kW,2.93
532775,Old Oak,2024-01-21T12:10:00.000+00:00,feeder,0030,L2 Active Power,kW,13.12
532775,Old Oak,2024-01-21T12:10:00.000+00:00,feeder,0030,L1 Active Power,kW,15.54
532775,Old Oak,2024-01-21T12:10:00.000+00:00,feeder,0030,N Current (RMS),A,60.3
532775,Old Oak,2024-01-21T12:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,14.2
532775,Old Oak,2024-01-21T12:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,55.5
532775,Old Oak,2024-01-21T12:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,73.5
532775,Old Oak,2024-01-21T12:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.35
532775,Old Oak,2024-01-21T12:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.85
532775,Old Oak,2024-01-21T12:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.63
532775,Old Oak,2024-01-21T12:10:00.000+00:00,feeder,0020,L3 Active Power,kW,17.51
532775,Old Oak,2024-01-21T12:10:00.000+00:00,feeder,0020,L2 Active Power,kW,26.79
532775,Old Oak,2024-01-21T12:10:00.000+00:00,feeder,0020,L1 Active Power,kW,18.66
532775,Old Oak,2024-01-21T12:10:00.000+00:00,feeder,0020,N Current (RMS),A,45.9
532775,Old Oak,2024-01-21T12:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,75.1
532775,Old Oak,2024-01-21T12:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,112.5
532775,Old Oak,2024-01-21T12:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,79.4
532775,Old Oak,2024-01-21T12:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.26
532775,Old Oak,2024-01-21T12:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.34
532775,Old Oak,2024-01-21T12:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.6
532775,Old Oak,2024-01-21T12:10:00.000+00:00,feeder,0010,L3 Active Power,kW,2.57
532775,Old Oak,2024-01-21T12:10:00.000+00:00,feeder,0010,L2 Active Power,kW,7.38
532775,Old Oak,2024-01-21T12:10:00.000+00:00,feeder,0010,L1 Active Power,kW,6.45
532775,Old Oak,2024-01-21T12:10:00.000+00:00,feeder,0010,N Current (RMS),A,17.3
532775,Old Oak,2024-01-21T12:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,13.2
532775,Old Oak,2024-01-21T12:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,31.5
532775,Old Oak,2024-01-21T12:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,28.7
532775,Old Oak,2024-01-21T12:10:00.000+00:00,transformer,,Temperature,C,19.5
532775,Old Oak,2024-01-21T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
532775,Old Oak,2024-01-21T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.16
532775,Old Oak,2024-01-21T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
532775,Old Oak,2024-01-21T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.8
532775,Old Oak,2024-01-21T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
532775,Old Oak,2024-01-21T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.86
532775,Old Oak,2024-01-21T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.64
532775,Old Oak,2024-01-21T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.23
532775,Old Oak,2024-01-21T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.12
532775,Old Oak,2024-01-21T12:10:00.000+00:00,busbar,,L3 Active Power,kW,32.29
532775,Old Oak,2024-01-21T12:10:00.000+00:00,busbar,,L2 Active Power,kW,66.85
532775,Old Oak,2024-01-21T12:10:00.000+00:00,busbar,,L1 Active Power,kW,44.16
532775,Old Oak,2024-01-21T12:10:00.000+00:00,busbar,,N Current (RMS),A,134.7
532775,Old Oak,2024-01-21T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,137.7
532775,Old Oak,2024-01-21T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,279.6
532775,Old Oak,2024-01-21T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,190.8
532775,Old Oak,2024-01-21T12:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.39
532775,Old Oak,2024-01-21T12:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.22
532775,Old Oak,2024-01-21T12:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.43
532775,Old Oak,2024-01-21T12:00:00.000+00:00,feeder,0040,L3 Active Power,kW,10.4
532775,Old Oak,2024-01-21T12:00:00.000+00:00,feeder,0040,L2 Active Power,kW,14.68
532775,Old Oak,2024-01-21T12:00:00.000+00:00,feeder,0040,L1 Active Power,kW,3.63
532775,Old Oak,2024-01-21T12:00:00.000+00:00,feeder,0040,N Current (RMS),A,43.0
532775,Old Oak,2024-01-21T12:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,46.5
532775,Old Oak,2024-01-21T12:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,61.6
532775,Old Oak,2024-01-21T12:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,16.1
532775,Old Oak,2024-01-21T12:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.04
532775,Old Oak,2024-01-21T12:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.45
532775,Old Oak,2024-01-21T12:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.2
532775,Old Oak,2024-01-21T12:00:00.000+00:00,feeder,0030,L3 Active Power,kW,3.65
532775,Old Oak,2024-01-21T12:00:00.000+00:00,feeder,0030,L2 Active Power,kW,12.38
532775,Old Oak,2024-01-21T12:00:00.000+00:00,feeder,0030,L1 Active Power,kW,6.66
532775,Old Oak,2024-01-21T12:00:00.000+00:00,feeder,0030,N Current (RMS),A,33.4
532775,Old Oak,2024-01-21T12:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,16.6
532775,Old Oak,2024-01-21T12:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,51.9
532775,Old Oak,2024-01-21T12:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,29.7
532775,Old Oak,2024-01-21T12:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.54
532775,Old Oak,2024-01-21T12:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.31
532775,Old Oak,2024-01-21T12:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.06
532775,Old Oak,2024-01-21T12:00:00.000+00:00,feeder,0020,L3 Active Power,kW,21.27
532775,Old Oak,2024-01-21T12:00:00.000+00:00,feeder,0020,L2 Active Power,kW,21.43
532775,Old Oak,2024-01-21T12:00:00.000+00:00,feeder,0020,L1 Active Power,kW,18.52
532775,Old Oak,2024-01-21T12:00:00.000+00:00,feeder,0020,N Current (RMS),A,30.5
532775,Old Oak,2024-01-21T12:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,89.7
532775,Old Oak,2024-01-21T12:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,90.4
532775,Old Oak,2024-01-21T12:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,78.3
532775,Old Oak,2024-01-21T12:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.34
532775,Old Oak,2024-01-21T12:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.72
532775,Old Oak,2024-01-21T12:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.43
532775,Old Oak,2024-01-21T12:00:00.000+00:00,feeder,0010,L3 Active Power,kW,3.14
532775,Old Oak,2024-01-21T12:00:00.000+00:00,feeder,0010,L2 Active Power,kW,6.82
532775,Old Oak,2024-01-21T12:00:00.000+00:00,feeder,0010,L1 Active Power,kW,5.33
532775,Old Oak,2024-01-21T12:00:00.000+00:00,feeder,0010,N Current (RMS),A,16.4
532775,Old Oak,2024-01-21T12:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,15.6
532775,Old Oak,2024-01-21T12:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,29.2
532775,Old Oak,2024-01-21T12:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,23.6
532775,Old Oak,2024-01-21T12:00:00.000+00:00,transformer,,Temperature,C,19.3
532775,Old Oak,2024-01-21T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
532775,Old Oak,2024-01-21T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.02
532775,Old Oak,2024-01-21T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
532775,Old Oak,2024-01-21T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.44
532775,Old Oak,2024-01-21T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
532775,Old Oak,2024-01-21T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.24
532775,Old Oak,2024-01-21T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.32
532775,Old Oak,2024-01-21T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.74
532775,Old Oak,2024-01-21T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.13
532775,Old Oak,2024-01-21T12:00:00.000+00:00,busbar,,L3 Active Power,kW,38.46
532775,Old Oak,2024-01-21T12:00:00.000+00:00,busbar,,L2 Active Power,kW,55.31
532775,Old Oak,2024-01-21T12:00:00.000+00:00,busbar,,L1 Active Power,kW,34.15
532775,Old Oak,2024-01-21T12:00:00.000+00:00,busbar,,N Current (RMS),A,101.1
532775,Old Oak,2024-01-21T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,163.9
532775,Old Oak,2024-01-21T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,230.9
532775,Old Oak,2024-01-21T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,144.9
532775,Old Oak,2024-01-21T11:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.35
532775,Old Oak,2024-01-21T11:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.22
532775,Old Oak,2024-01-21T11:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.32
532775,Old Oak,2024-01-21T11:50:00.000+00:00,feeder,0040,L3 Active Power,kW,7.0
532775,Old Oak,2024-01-21T11:50:00.000+00:00,feeder,0040,L2 Active Power,kW,9.92
532775,Old Oak,2024-01-21T11:50:00.000+00:00,feeder,0040,L1 Active Power,kW,2.39
532775,Old Oak,2024-01-21T11:50:00.000+00:00,feeder,0040,N Current (RMS),A,30.4
532775,Old Oak,2024-01-21T11:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,30.5
532775,Old Oak,2024-01-21T11:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,42.0
532775,Old Oak,2024-01-21T11:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,10.8
532775,Old Oak,2024-01-21T11:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.03
532775,Old Oak,2024-01-21T11:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.59
532775,Old Oak,2024-01-21T11:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.3
532775,Old Oak,2024-01-21T11:50:00.000+00:00,feeder,0030,L3 Active Power,kW,4.35
532775,Old Oak,2024-01-21T11:50:00.000+00:00,feeder,0030,L2 Active Power,kW,10.25
532775,Old Oak,2024-01-21T11:50:00.000+00:00,feeder,0030,L1 Active Power,kW,9.54
532775,Old Oak,2024-01-21T11:50:00.000+00:00,feeder,0030,N Current (RMS),A,27.8
532775,Old Oak,2024-01-21T11:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,19.7
532775,Old Oak,2024-01-21T11:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,43.7
532775,Old Oak,2024-01-21T11:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,41.4
532775,Old Oak,2024-01-21T11:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.27
532775,Old Oak,2024-01-21T11:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.43
532775,Old Oak,2024-01-21T11:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.63
532775,Old Oak,2024-01-21T11:50:00.000+00:00,feeder,0020,L3 Active Power,kW,23.81
532775,Old Oak,2024-01-21T11:50:00.000+00:00,feeder,0020,L2 Active Power,kW,23.76
532775,Old Oak,2024-01-21T11:50:00.000+00:00,feeder,0020,L1 Active Power,kW,18.76
532775,Old Oak,2024-01-21T11:50:00.000+00:00,feeder,0020,N Current (RMS),A,34.3
532775,Old Oak,2024-01-21T11:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,100.2
532775,Old Oak,2024-01-21T11:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,99.2
532775,Old Oak,2024-01-21T11:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,79.2
532775,Old Oak,2024-01-21T11:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.94
532775,Old Oak,2024-01-21T11:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.74
532775,Old Oak,2024-01-21T11:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.23
532775,Old Oak,2024-01-21T11:50:00.000+00:00,feeder,0010,L3 Active Power,kW,5.29
532775,Old Oak,2024-01-21T11:50:00.000+00:00,feeder,0010,L2 Active Power,kW,8.14
532775,Old Oak,2024-01-21T11:50:00.000+00:00,feeder,0010,L1 Active Power,kW,5.99
532775,Old Oak,2024-01-21T11:50:00.000+00:00,feeder,0010,N Current (RMS),A,19.4
532775,Old Oak,2024-01-21T11:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,23.1
532775,Old Oak,2024-01-21T11:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,34.7
532775,Old Oak,2024-01-21T11:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,26.5
532775,Old Oak,2024-01-21T11:50:00.000+00:00,transformer,,Temperature,C,19.0
532775,Old Oak,2024-01-21T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
532775,Old Oak,2024-01-21T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.91
532775,Old Oak,2024-01-21T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
532775,Old Oak,2024-01-21T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.69
532775,Old Oak,2024-01-21T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
532775,Old Oak,2024-01-21T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.13
532775,Old Oak,2024-01-21T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.59
532775,Old Oak,2024-01-21T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.5
532775,Old Oak,2024-01-21T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.47
532775,Old Oak,2024-01-21T11:50:00.000+00:00,busbar,,L3 Active Power,kW,40.45
532775,Old Oak,2024-01-21T11:50:00.000+00:00,busbar,,L2 Active Power,kW,52.07
532775,Old Oak,2024-01-21T11:50:00.000+00:00,busbar,,L1 Active Power,kW,36.68
532775,Old Oak,2024-01-21T11:50:00.000+00:00,busbar,,N Current (RMS),A,78.5
532775,Old Oak,2024-01-21T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,170.1
532775,Old Oak,2024-01-21T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,216.6
532775,Old Oak,2024-01-21T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,155.3
532775,Old Oak,2024-01-21T11:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.49
532775,Old Oak,2024-01-21T11:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.08
532775,Old Oak,2024-01-21T11:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.35
532775,Old Oak,2024-01-21T11:40:00.000+00:00,feeder,0040,L3 Active Power,kW,6.59
532775,Old Oak,2024-01-21T11:40:00.000+00:00,feeder,0040,L2 Active Power,kW,10.86
532775,Old Oak,2024-01-21T11:40:00.000+00:00,feeder,0040,L1 Active Power,kW,3.63
532775,Old Oak,2024-01-21T11:40:00.000+00:00,feeder,0040,N Current (RMS),A,30.8
532775,Old Oak,2024-01-21T11:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,29.1
532775,Old Oak,2024-01-21T11:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,45.9
532775,Old Oak,2024-01-21T11:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,16.1
532775,Old Oak,2024-01-21T11:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.85
532775,Old Oak,2024-01-21T11:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.53
532775,Old Oak,2024-01-21T11:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.24
532775,Old Oak,2024-01-21T11:40:00.000+00:00,feeder,0030,L3 Active Power,kW,5.93
532775,Old Oak,2024-01-21T11:40:00.000+00:00,feeder,0030,L2 Active Power,kW,9.25
532775,Old Oak,2024-01-21T11:40:00.000+00:00,feeder,0030,L1 Active Power,kW,9.74
532775,Old Oak,2024-01-21T11:40:00.000+00:00,feeder,0030,N Current (RMS),A,24.4
532775,Old Oak,2024-01-21T11:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,25.9
532775,Old Oak,2024-01-21T11:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,39.7
532775,Old Oak,2024-01-21T11:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,42.5
532775,Old Oak,2024-01-21T11:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.03
532775,Old Oak,2024-01-21T11:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.98
532775,Old Oak,2024-01-21T11:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.36
532775,Old Oak,2024-01-21T11:40:00.000+00:00,feeder,0020,L3 Active Power,kW,25.16
532775,Old Oak,2024-01-21T11:40:00.000+00:00,feeder,0020,L2 Active Power,kW,24.27
532775,Old Oak,2024-01-21T11:40:00.000+00:00,feeder,0020,L1 Active Power,kW,18.03
532775,Old Oak,2024-01-21T11:40:00.000+00:00,feeder,0020,N Current (RMS),A,36.8
532775,Old Oak,2024-01-21T11:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,106.2
532775,Old Oak,2024-01-21T11:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,101.8
532775,Old Oak,2024-01-21T11:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,76.8
532775,Old Oak,2024-01-21T11:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.16
532775,Old Oak,2024-01-21T11:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,2.11
532775,Old Oak,2024-01-21T11:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.03
532775,Old Oak,2024-01-21T11:40:00.000+00:00,feeder,0010,L3 Active Power,kW,5.35
532775,Old Oak,2024-01-21T11:40:00.000+00:00,feeder,0010,L2 Active Power,kW,10.24
532775,Old Oak,2024-01-21T11:40:00.000+00:00,feeder,0010,L1 Active Power,kW,7.72
532775,Old Oak,2024-01-21T11:40:00.000+00:00,feeder,0010,N Current (RMS),A,21.7
532775,Old Oak,2024-01-21T11:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,24.0
532775,Old Oak,2024-01-21T11:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,43.6
532775,Old Oak,2024-01-21T11:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,33.4
532775,Old Oak,2024-01-21T11:40:00.000+00:00,transformer,,Temperature,C,18.9
532775,Old Oak,2024-01-21T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
532775,Old Oak,2024-01-21T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.35
532775,Old Oak,2024-01-21T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
532775,Old Oak,2024-01-21T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.98
532775,Old Oak,2024-01-21T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
532775,Old Oak,2024-01-21T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.56
532775,Old Oak,2024-01-21T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.52
532775,Old Oak,2024-01-21T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.69
532775,Old Oak,2024-01-21T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
