Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
532775,Old Oak,2024-01-21T11:40:00.000+00:00,busbar,,L3 Active Power,kW,43.03
532775,Old Oak,2024-01-21T11:40:00.000+00:00,busbar,,L2 Active Power,kW,54.62
532775,Old Oak,2024-01-21T11:40:00.000+00:00,busbar,,L1 Active Power,kW,39.12
532775,Old Oak,2024-01-21T11:40:00.000+00:00,busbar,,N Current (RMS),A,82.0
532775,Old Oak,2024-01-21T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,181.8
532775,Old Oak,2024-01-21T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,227.8
532775,Old Oak,2024-01-21T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,166.6
532775,Old Oak,2024-01-21T11:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.28
532775,Old Oak,2024-01-21T11:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.28
532775,Old Oak,2024-01-21T11:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.22
532775,Old Oak,2024-01-21T11:30:00.000+00:00,feeder,0040,L3 Active Power,kW,11.6
532775,Old Oak,2024-01-21T11:30:00.000+00:00,feeder,0040,L2 Active Power,kW,8.31
532775,Old Oak,2024-01-21T11:30:00.000+00:00,feeder,0040,L1 Active Power,kW,4.64
532775,Old Oak,2024-01-21T11:30:00.000+00:00,feeder,0040,N Current (RMS),A,33.3
532775,Old Oak,2024-01-21T11:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,52.0
532775,Old Oak,2024-01-21T11:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,36.0
532775,Old Oak,2024-01-21T11:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,20.8
532775,Old Oak,2024-01-21T11:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.74
532775,Old Oak,2024-01-21T11:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.04
532775,Old Oak,2024-01-21T11:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.04
532775,Old Oak,2024-01-21T11:30:00.000+00:00,feeder,0030,L3 Active Power,kW,7.31
532775,Old Oak,2024-01-21T11:30:00.000+00:00,feeder,0030,L2 Active Power,kW,12.79
532775,Old Oak,2024-01-21T11:30:00.000+00:00,feeder,0030,L1 Active Power,kW,5.59
532775,Old Oak,2024-01-21T11:30:00.000+00:00,feeder,0030,N Current (RMS),A,31.1
532775,Old Oak,2024-01-21T11:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,31.4
532775,Old Oak,2024-01-21T11:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,53.8
532775,Old Oak,2024-01-21T11:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,25.7
532775,Old Oak,2024-01-21T11:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.19
532775,Old Oak,2024-01-21T11:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.46
532775,Old Oak,2024-01-21T11:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.86
532775,Old Oak,2024-01-21T11:30:00.000+00:00,feeder,0020,L3 Active Power,kW,21.22
532775,Old Oak,2024-01-21T11:30:00.000+00:00,feeder,0020,L2 Active Power,kW,23.46
532775,Old Oak,2024-01-21T11:30:00.000+00:00,feeder,0020,L1 Active Power,kW,16.32
532775,Old Oak,2024-01-21T11:30:00.000+00:00,feeder,0020,N Current (RMS),A,39.3
532775,Old Oak,2024-01-21T11:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,89.9
532775,Old Oak,2024-01-21T11:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,98.6
532775,Old Oak,2024-01-21T11:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,70.6
532775,Old Oak,2024-01-21T11:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.49
532775,Old Oak,2024-01-21T11:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,2.7
532775,Old Oak,2024-01-21T11:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.41
532775,Old Oak,2024-01-21T11:30:00.000+00:00,feeder,0010,L3 Active Power,kW,3.62
532775,Old Oak,2024-01-21T11:30:00.000+00:00,feeder,0010,L2 Active Power,kW,11.41
532775,Old Oak,2024-01-21T11:30:00.000+00:00,feeder,0010,L1 Active Power,kW,10.06
532775,Old Oak,2024-01-21T11:30:00.000+00:00,feeder,0010,N Current (RMS),A,25.1
532775,Old Oak,2024-01-21T11:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,17.8
532775,Old Oak,2024-01-21T11:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,48.8
532775,Old Oak,2024-01-21T11:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,43.8
532775,Old Oak,2024-01-21T11:30:00.000+00:00,transformer,,Temperature,C,18.7
532775,Old Oak,2024-01-21T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
532775,Old Oak,2024-01-21T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.18
532775,Old Oak,2024-01-21T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
532775,Old Oak,2024-01-21T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.59
532775,Old Oak,2024-01-21T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
532775,Old Oak,2024-01-21T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.46
532775,Old Oak,2024-01-21T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.7
532775,Old Oak,2024-01-21T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.91
532775,Old Oak,2024-01-21T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.54
532775,Old Oak,2024-01-21T11:30:00.000+00:00,busbar,,L3 Active Power,kW,43.73
532775,Old Oak,2024-01-21T11:30:00.000+00:00,busbar,,L2 Active Power,kW,55.97
532775,Old Oak,2024-01-21T11:30:00.000+00:00,busbar,,L1 Active Power,kW,36.61
532775,Old Oak,2024-01-21T11:30:00.000+00:00,busbar,,N Current (RMS),A,97.0
532775,Old Oak,2024-01-21T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,184.0
532775,Old Oak,2024-01-21T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,233.3
532775,Old Oak,2024-01-21T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,156.3
532775,Old Oak,2024-01-21T11:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.49
532775,Old Oak,2024-01-21T11:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.2
532775,Old Oak,2024-01-21T11:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.7
532775,Old Oak,2024-01-21T11:20:00.000+00:00,feeder,0040,L3 Active Power,kW,7.78
532775,Old Oak,2024-01-21T11:20:00.000+00:00,feeder,0040,L2 Active Power,kW,7.63
532775,Old Oak,2024-01-21T11:20:00.000+00:00,feeder,0040,L1 Active Power,kW,5.06
532775,Old Oak,2024-01-21T11:20:00.000+00:00,feeder,0040,N Current (RMS),A,24.8
532775,Old Oak,2024-01-21T11:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,37.0
532775,Old Oak,2024-01-21T11:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,33.7
532775,Old Oak,2024-01-21T11:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,23.3
532775,Old Oak,2024-01-21T11:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.76
532775,Old Oak,2024-01-21T11:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.13
532775,Old Oak,2024-01-21T11:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.18
532775,Old Oak,2024-01-21T11:20:00.000+00:00,feeder,0030,L3 Active Power,kW,5.24
532775,Old Oak,2024-01-21T11:20:00.000+00:00,feeder,0030,L2 Active Power,kW,10.96
532775,Old Oak,2024-01-21T11:20:00.000+00:00,feeder,0030,L1 Active Power,kW,8.68
532775,Old Oak,2024-01-21T11:20:00.000+00:00,feeder,0030,N Current (RMS),A,31.3
532775,Old Oak,2024-01-21T11:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,23.0
532775,Old Oak,2024-01-21T11:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,46.0
532775,Old Oak,2024-01-21T11:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,42.8
532775,Old Oak,2024-01-21T11:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.37
532775,Old Oak,2024-01-21T11:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.36
532775,Old Oak,2024-01-21T11:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.23
532775,Old Oak,2024-01-21T11:20:00.000+00:00,feeder,0020,L3 Active Power,kW,19.51
532775,Old Oak,2024-01-21T11:20:00.000+00:00,feeder,0020,L2 Active Power,kW,19.16
532775,Old Oak,2024-01-21T11:20:00.000+00:00,feeder,0020,L1 Active Power,kW,16.31
532775,Old Oak,2024-01-21T11:20:00.000+00:00,feeder,0020,N Current (RMS),A,32.1
532775,Old Oak,2024-01-21T11:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,82.8
532775,Old Oak,2024-01-21T11:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,80.3
532775,Old Oak,2024-01-21T11:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,69.8
532775,Old Oak,2024-01-21T11:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.44
532775,Old Oak,2024-01-21T11:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,2.59
532775,Old Oak,2024-01-21T11:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.31
532775,Old Oak,2024-01-21T11:20:00.000+00:00,feeder,0010,L3 Active Power,kW,4.71
532775,Old Oak,2024-01-21T11:20:00.000+00:00,feeder,0010,L2 Active Power,kW,8.15
532775,Old Oak,2024-01-21T11:20:00.000+00:00,feeder,0010,L1 Active Power,kW,11.14
532775,Old Oak,2024-01-21T11:20:00.000+00:00,feeder,0010,N Current (RMS),A,16.2
532775,Old Oak,2024-01-21T11:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,21.7
532775,Old Oak,2024-01-21T11:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,36.0
532775,Old Oak,2024-01-21T11:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,47.8
532775,Old Oak,2024-01-21T11:20:00.000+00:00,transformer,,Temperature,C,18.5
532775,Old Oak,2024-01-21T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
532775,Old Oak,2024-01-21T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.64
532775,Old Oak,2024-01-21T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
532775,Old Oak,2024-01-21T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.12
532775,Old Oak,2024-01-21T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
532775,Old Oak,2024-01-21T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.68
532775,Old Oak,2024-01-21T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.06
532775,Old Oak,2024-01-21T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.88
532775,Old Oak,2024-01-21T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.42
532775,Old Oak,2024-01-21T11:20:00.000+00:00,busbar,,L3 Active Power,kW,37.25
532775,Old Oak,2024-01-21T11:20:00.000+00:00,busbar,,L2 Active Power,kW,45.89
532775,Old Oak,2024-01-21T11:20:00.000+00:00,busbar,,L1 Active Power,kW,41.19
532775,Old Oak,2024-01-21T11:20:00.000+00:00,busbar,,N Current (RMS),A,64.2
532775,Old Oak,2024-01-21T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,158.3
532775,Old Oak,2024-01-21T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,192.0
532775,Old Oak,2024-01-21T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,176.0
532775,Old Oak,2024-01-21T11:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.6
532775,Old Oak,2024-01-21T11:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.28
532775,Old Oak,2024-01-21T11:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.8
532775,Old Oak,2024-01-21T11:10:00.000+00:00,feeder,0040,L3 Active Power,kW,4.23
532775,Old Oak,2024-01-21T11:10:00.000+00:00,feeder,0040,L2 Active Power,kW,7.71
532775,Old Oak,2024-01-21T11:10:00.000+00:00,feeder,0040,L1 Active Power,kW,3.88
532775,Old Oak,2024-01-21T11:10:00.000+00:00,feeder,0040,N Current (RMS),A,19.6
532775,Old Oak,2024-01-21T11:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,19.5
532775,Old Oak,2024-01-21T11:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,33.6
532775,Old Oak,2024-01-21T11:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,17.8
532775,Old Oak,2024-01-21T11:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.78
532775,Old Oak,2024-01-21T11:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.14
532775,Old Oak,2024-01-21T11:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.06
532775,Old Oak,2024-01-21T11:10:00.000+00:00,feeder,0030,L3 Active Power,kW,6.1
532775,Old Oak,2024-01-21T11:10:00.000+00:00,feeder,0030,L2 Active Power,kW,10.65
532775,Old Oak,2024-01-21T11:10:00.000+00:00,feeder,0030,L1 Active Power,kW,7.26
532775,Old Oak,2024-01-21T11:10:00.000+00:00,feeder,0030,N Current (RMS),A,25.6
532775,Old Oak,2024-01-21T11:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,26.4
532775,Old Oak,2024-01-21T11:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,45.5
532775,Old Oak,2024-01-21T11:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,33.9
532775,Old Oak,2024-01-21T11:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.07
532775,Old Oak,2024-01-21T11:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
532775,Old Oak,2024-01-21T11:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.97
532775,Old Oak,2024-01-21T11:10:00.000+00:00,feeder,0020,L3 Active Power,kW,19.99
532775,Old Oak,2024-01-21T11:10:00.000+00:00,feeder,0020,L2 Active Power,kW,19.08
532775,Old Oak,2024-01-21T11:10:00.000+00:00,feeder,0020,L1 Active Power,kW,20.49
532775,Old Oak,2024-01-21T11:10:00.000+00:00,feeder,0020,N Current (RMS),A,31.0
532775,Old Oak,2024-01-21T11:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,85.3
532775,Old Oak,2024-01-21T11:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,80.4
532775,Old Oak,2024-01-21T11:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,87.2
532775,Old Oak,2024-01-21T11:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.42
532775,Old Oak,2024-01-21T11:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,2.32
532775,Old Oak,2024-01-21T11:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.21
532775,Old Oak,2024-01-21T11:10:00.000+00:00,feeder,0010,L3 Active Power,kW,2.59
532775,Old Oak,2024-01-21T11:10:00.000+00:00,feeder,0010,L2 Active Power,kW,8.48
532775,Old Oak,2024-01-21T11:10:00.000+00:00,feeder,0010,L1 Active Power,kW,7.38
532775,Old Oak,2024-01-21T11:10:00.000+00:00,feeder,0010,N Current (RMS),A,20.6
532775,Old Oak,2024-01-21T11:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,13.6
532775,Old Oak,2024-01-21T11:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,36.9
532775,Old Oak,2024-01-21T11:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,32.0
532775,Old Oak,2024-01-21T11:10:00.000+00:00,transformer,,Temperature,C,18.4
532775,Old Oak,2024-01-21T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
532775,Old Oak,2024-01-21T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.3
532775,Old Oak,2024-01-21T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
532775,Old Oak,2024-01-21T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.5
532775,Old Oak,2024-01-21T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
532775,Old Oak,2024-01-21T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.32
532775,Old Oak,2024-01-21T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.88
532775,Old Oak,2024-01-21T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.91
532775,Old Oak,2024-01-21T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.04
532775,Old Oak,2024-01-21T11:10:00.000+00:00,busbar,,L3 Active Power,kW,32.91
532775,Old Oak,2024-01-21T11:10:00.000+00:00,busbar,,L2 Active Power,kW,45.92
532775,Old Oak,2024-01-21T11:10:00.000+00:00,busbar,,L1 Active Power,kW,39.0
532775,Old Oak,2024-01-21T11:10:00.000+00:00,busbar,,N Current (RMS),A,71.6
532775,Old Oak,2024-01-21T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,139.9
532775,Old Oak,2024-01-21T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,192.8
532775,Old Oak,2024-01-21T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,167.4
532775,Old Oak,2024-01-21T11:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.8
532775,Old Oak,2024-01-21T11:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.36
532775,Old Oak,2024-01-21T11:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.66
532775,Old Oak,2024-01-21T11:00:00.000+00:00,feeder,0040,L3 Active Power,kW,5.18
532775,Old Oak,2024-01-21T11:00:00.000+00:00,feeder,0040,L2 Active Power,kW,8.44
532775,Old Oak,2024-01-21T11:00:00.000+00:00,feeder,0040,L1 Active Power,kW,4.07
532775,Old Oak,2024-01-21T11:00:00.000+00:00,feeder,0040,N Current (RMS),A,25.3
532775,Old Oak,2024-01-21T11:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,24.9
532775,Old Oak,2024-01-21T11:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,37.4
532775,Old Oak,2024-01-21T11:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,18.3
532775,Old Oak,2024-01-21T11:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.66
532775,Old Oak,2024-01-21T11:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.06
532775,Old Oak,2024-01-21T11:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.15
532775,Old Oak,2024-01-21T11:00:00.000+00:00,feeder,0030,L3 Active Power,kW,5.94
532775,Old Oak,2024-01-21T11:00:00.000+00:00,feeder,0030,L2 Active Power,kW,7.99
532775,Old Oak,2024-01-21T11:00:00.000+00:00,feeder,0030,L1 Active Power,kW,11.03
532775,Old Oak,2024-01-21T11:00:00.000+00:00,feeder,0030,N Current (RMS),A,35.4
532775,Old Oak,2024-01-21T11:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,25.4
532775,Old Oak,2024-01-21T11:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,38.3
532775,Old Oak,2024-01-21T11:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,49.4
532775,Old Oak,2024-01-21T11:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.45
532775,Old Oak,2024-01-21T11:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.5
532775,Old Oak,2024-01-21T11:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.99
532775,Old Oak,2024-01-21T11:00:00.000+00:00,feeder,0020,L3 Active Power,kW,15.3
532775,Old Oak,2024-01-21T11:00:00.000+00:00,feeder,0020,L2 Active Power,kW,17.96
532775,Old Oak,2024-01-21T11:00:00.000+00:00,feeder,0020,L1 Active Power,kW,22.69
532775,Old Oak,2024-01-21T11:00:00.000+00:00,feeder,0020,N Current (RMS),A,35.4
532775,Old Oak,2024-01-21T11:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,65.5
532775,Old Oak,2024-01-21T11:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,76.0
532775,Old Oak,2024-01-21T11:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,95.9
532775,Old Oak,2024-01-21T11:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.52
532775,Old Oak,2024-01-21T11:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.82
532775,Old Oak,2024-01-21T11:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.09
532775,Old Oak,2024-01-21T11:00:00.000+00:00,feeder,0010,L3 Active Power,kW,4.66
532775,Old Oak,2024-01-21T11:00:00.000+00:00,feeder,0010,L2 Active Power,kW,9.62
532775,Old Oak,2024-01-21T11:00:00.000+00:00,feeder,0010,L1 Active Power,kW,5.51
532775,Old Oak,2024-01-21T11:00:00.000+00:00,feeder,0010,N Current (RMS),A,29.4
532775,Old Oak,2024-01-21T11:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,22.2
532775,Old Oak,2024-01-21T11:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,40.6
532775,Old Oak,2024-01-21T11:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,24.7
532775,Old Oak,2024-01-21T11:00:00.000+00:00,transformer,,Temperature,C,18.3
532775,Old Oak,2024-01-21T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
532775,Old Oak,2024-01-21T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.6
532775,Old Oak,2024-01-21T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
532775,Old Oak,2024-01-21T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.03
532775,Old Oak,2024-01-21T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
532775,Old Oak,2024-01-21T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.42
532775,Old Oak,2024-01-21T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.52
532775,Old Oak,2024-01-21T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.9
532775,Old Oak,2024-01-21T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.89
532775,Old Oak,2024-01-21T11:00:00.000+00:00,busbar,,L3 Active Power,kW,31.07
532775,Old Oak,2024-01-21T11:00:00.000+00:00,busbar,,L2 Active Power,kW,44.01
532775,Old Oak,2024-01-21T11:00:00.000+00:00,busbar,,L1 Active Power,kW,43.3
532775,Old Oak,2024-01-21T11:00:00.000+00:00,busbar,,N Current (RMS),A,72.5
532775,Old Oak,2024-01-21T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,132.8
532775,Old Oak,2024-01-21T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,184.3
532775,Old Oak,2024-01-21T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,184.6
532775,Old Oak,2024-01-21T10:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.81
532775,Old Oak,2024-01-21T10:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.89
532775,Old Oak,2024-01-21T10:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.51
532775,Old Oak,2024-01-21T10:50:00.000+00:00,feeder,0040,L3 Active Power,kW,3.14
532775,Old Oak,2024-01-21T10:50:00.000+00:00,feeder,0040,L2 Active Power,kW,7.88
532775,Old Oak,2024-01-21T10:50:00.000+00:00,feeder,0040,L1 Active Power,kW,4.64
532775,Old Oak,2024-01-21T10:50:00.000+00:00,feeder,0040,N Current (RMS),A,23.0
532775,Old Oak,2024-01-21T10:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,14.8
532775,Old Oak,2024-01-21T10:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,34.8
532775,Old Oak,2024-01-21T10:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,20.5
532775,Old Oak,2024-01-21T10:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.85
532775,Old Oak,2024-01-21T10:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.69
532775,Old Oak,2024-01-21T10:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.41
532775,Old Oak,2024-01-21T10:50:00.000+00:00,feeder,0030,L3 Active Power,kW,4.78
532775,Old Oak,2024-01-21T10:50:00.000+00:00,feeder,0030,L2 Active Power,kW,6.08
532775,Old Oak,2024-01-21T10:50:00.000+00:00,feeder,0030,L1 Active Power,kW,11.64
532775,Old Oak,2024-01-21T10:50:00.000+00:00,feeder,0030,N Current (RMS),A,35.7
532775,Old Oak,2024-01-21T10:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,21.3
532775,Old Oak,2024-01-21T10:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,26.0
532775,Old Oak,2024-01-21T10:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,52.3
532775,Old Oak,2024-01-21T10:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.45
532775,Old Oak,2024-01-21T10:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.49
532775,Old Oak,2024-01-21T10:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.4
532775,Old Oak,2024-01-21T10:50:00.000+00:00,feeder,0020,L3 Active Power,kW,17.57
532775,Old Oak,2024-01-21T10:50:00.000+00:00,feeder,0020,L2 Active Power,kW,14.61
532775,Old Oak,2024-01-21T10:50:00.000+00:00,feeder,0020,L1 Active Power,kW,19.16
532775,Old Oak,2024-01-21T10:50:00.000+00:00,feeder,0020,N Current (RMS),A,32.2
532775,Old Oak,2024-01-21T10:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,76.4
532775,Old Oak,2024-01-21T10:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,61.3
532775,Old Oak,2024-01-21T10:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,81.1
532775,Old Oak,2024-01-21T10:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.48
532775,Old Oak,2024-01-21T10:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,2.12
532775,Old Oak,2024-01-21T10:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.9
532775,Old Oak,2024-01-21T10:50:00.000+00:00,feeder,0010,L3 Active Power,kW,4.41
532775,Old Oak,2024-01-21T10:50:00.000+00:00,feeder,0010,L2 Active Power,kW,11.34
532775,Old Oak,2024-01-21T10:50:00.000+00:00,feeder,0010,L1 Active Power,kW,7.09
532775,Old Oak,2024-01-21T10:50:00.000+00:00,feeder,0010,N Current (RMS),A,32.3
532775,Old Oak,2024-01-21T10:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,20.2
532775,Old Oak,2024-01-21T10:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,48.0
532775,Old Oak,2024-01-21T10:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,31.8
532775,Old Oak,2024-01-21T10:50:00.000+00:00,transformer,,Temperature,C,18.1
532775,Old Oak,2024-01-21T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
532775,Old Oak,2024-01-21T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.4
532775,Old Oak,2024-01-21T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
532775,Old Oak,2024-01-21T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.06
532775,Old Oak,2024-01-21T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
532775,Old Oak,2024-01-21T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.91
532775,Old Oak,2024-01-21T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.69
532775,Old Oak,2024-01-21T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.05
532775,Old Oak,2024-01-21T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.21
532775,Old Oak,2024-01-21T10:50:00.000+00:00,busbar,,L3 Active Power,kW,29.9
532775,Old Oak,2024-01-21T10:50:00.000+00:00,busbar,,L2 Active Power,kW,39.91
532775,Old Oak,2024-01-21T10:50:00.000+00:00,busbar,,L1 Active Power,kW,42.52
532775,Old Oak,2024-01-21T10:50:00.000+00:00,busbar,,N Current (RMS),A,68.0
532775,Old Oak,2024-01-21T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,128.7
532775,Old Oak,2024-01-21T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,166.2
532775,Old Oak,2024-01-21T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,180.7
532775,Old Oak,2024-01-21T10:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.78
532775,Old Oak,2024-01-21T10:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.99
532775,Old Oak,2024-01-21T10:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.59
532775,Old Oak,2024-01-21T10:40:00.000+00:00,feeder,0040,L3 Active Power,kW,3.78
532775,Old Oak,2024-01-21T10:40:00.000+00:00,feeder,0040,L2 Active Power,kW,10.21
532775,Old Oak,2024-01-21T10:40:00.000+00:00,feeder,0040,L1 Active Power,kW,2.93
532775,Old Oak,2024-01-21T10:40:00.000+00:00,feeder,0040,N Current (RMS),A,32.3
532775,Old Oak,2024-01-21T10:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,18.2
532775,Old Oak,2024-01-21T10:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,44.0
532775,Old Oak,2024-01-21T10:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,14.0
532775,Old Oak,2024-01-21T10:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.87
532775,Old Oak,2024-01-21T10:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.11
532775,Old Oak,2024-01-21T10:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.21
532775,Old Oak,2024-01-21T10:40:00.000+00:00,feeder,0030,L3 Active Power,kW,4.49
532775,Old Oak,2024-01-21T10:40:00.000+00:00,feeder,0030,L2 Active Power,kW,7.71
532775,Old Oak,2024-01-21T10:40:00.000+00:00,feeder,0030,L1 Active Power,kW,13.08
532775,Old Oak,2024-01-21T10:40:00.000+00:00,feeder,0030,N Current (RMS),A,34.4
532775,Old Oak,2024-01-21T10:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,20.2
532775,Old Oak,2024-01-21T10:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,32.9
532775,Old Oak,2024-01-21T10:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,55.9
532775,Old Oak,2024-01-21T10:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.4
532775,Old Oak,2024-01-21T10:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.45
532775,Old Oak,2024-01-21T10:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.61
532775,Old Oak,2024-01-21T10:40:00.000+00:00,feeder,0020,L3 Active Power,kW,13.73
532775,Old Oak,2024-01-21T10:40:00.000+00:00,feeder,0020,L2 Active Power,kW,11.72
532775,Old Oak,2024-01-21T10:40:00.000+00:00,feeder,0020,L1 Active Power,kW,17.87
532775,Old Oak,2024-01-21T10:40:00.000+00:00,feeder,0020,N Current (RMS),A,33.9
532775,Old Oak,2024-01-21T10:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,58.7
532775,Old Oak,2024-01-21T10:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,50.4
532775,Old Oak,2024-01-21T10:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,75.8
532775,Old Oak,2024-01-21T10:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.29
532775,Old Oak,2024-01-21T10:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,2.22
532775,Old Oak,2024-01-21T10:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.1
532775,Old Oak,2024-01-21T10:40:00.000+00:00,feeder,0010,L3 Active Power,kW,4.08
532775,Old Oak,2024-01-21T10:40:00.000+00:00,feeder,0010,L2 Active Power,kW,12.16
532775,Old Oak,2024-01-21T10:40:00.000+00:00,feeder,0010,L1 Active Power,kW,6.05
532775,Old Oak,2024-01-21T10:40:00.000+00:00,feeder,0010,N Current (RMS),A,38.5
532775,Old Oak,2024-01-21T10:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,18.7
532775,Old Oak,2024-01-21T10:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,51.1
532775,Old Oak,2024-01-21T10:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,28.2
532775,Old Oak,2024-01-21T10:40:00.000+00:00,transformer,,Temperature,C,18.0
532775,Old Oak,2024-01-21T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
532775,Old Oak,2024-01-21T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.47
532775,Old Oak,2024-01-21T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
532775,Old Oak,2024-01-21T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.08
532775,Old Oak,2024-01-21T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
532775,Old Oak,2024-01-21T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.16
532775,Old Oak,2024-01-21T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.54
532775,Old Oak,2024-01-21T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.67
532775,Old Oak,2024-01-21T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.5
532775,Old Oak,2024-01-21T10:40:00.000+00:00,busbar,,L3 Active Power,kW,26.08
532775,Old Oak,2024-01-21T10:40:00.000+00:00,busbar,,L2 Active Power,kW,41.8
532775,Old Oak,2024-01-21T10:40:00.000+00:00,busbar,,L1 Active Power,kW,39.93
532775,Old Oak,2024-01-21T10:40:00.000+00:00,busbar,,N Current (RMS),A,74.2
532775,Old Oak,2024-01-21T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,112.1
532775,Old Oak,2024-01-21T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,174.4
532775,Old Oak,2024-01-21T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,170.0
532775,Old Oak,2024-01-21T10:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.6
532775,Old Oak,2024-01-21T10:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.33
532775,Old Oak,2024-01-21T10:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.62
532775,Old Oak,2024-01-21T10:30:00.000+00:00,feeder,0040,L3 Active Power,kW,4.61
532775,Old Oak,2024-01-21T10:30:00.000+00:00,feeder,0040,L2 Active Power,kW,13.44
532775,Old Oak,2024-01-21T10:30:00.000+00:00,feeder,0040,L1 Active Power,kW,2.9
532775,Old Oak,2024-01-21T10:30:00.000+00:00,feeder,0040,N Current (RMS),A,46.6
532775,Old Oak,2024-01-21T10:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,21.8
532775,Old Oak,2024-01-21T10:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,62.4
532775,Old Oak,2024-01-21T10:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,13.6
532775,Old Oak,2024-01-21T10:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.0
532775,Old Oak,2024-01-21T10:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.22
532775,Old Oak,2024-01-21T10:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.46
532775,Old Oak,2024-01-21T10:30:00.000+00:00,feeder,0030,L3 Active Power,kW,7.28
532775,Old Oak,2024-01-21T10:30:00.000+00:00,feeder,0030,L2 Active Power,kW,5.92
532775,Old Oak,2024-01-21T10:30:00.000+00:00,feeder,0030,L1 Active Power,kW,9.47
532775,Old Oak,2024-01-21T10:30:00.000+00:00,feeder,0030,N Current (RMS),A,23.3
532775,Old Oak,2024-01-21T10:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,31.6
532775,Old Oak,2024-01-21T10:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,25.8
532775,Old Oak,2024-01-21T10:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,41.4
532775,Old Oak,2024-01-21T10:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.25
532775,Old Oak,2024-01-21T10:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.56
532775,Old Oak,2024-01-21T10:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.91
532775,Old Oak,2024-01-21T10:30:00.000+00:00,feeder,0020,L3 Active Power,kW,13.72
532775,Old Oak,2024-01-21T10:30:00.000+00:00,feeder,0020,L2 Active Power,kW,12.06
532775,Old Oak,2024-01-21T10:30:00.000+00:00,feeder,0020,L1 Active Power,kW,15.23
532775,Old Oak,2024-01-21T10:30:00.000+00:00,feeder,0020,N Current (RMS),A,27.6
532775,Old Oak,2024-01-21T10:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,58.8
532775,Old Oak,2024-01-21T10:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,51.0
532775,Old Oak,2024-01-21T10:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,64.8
532775,Old Oak,2024-01-21T10:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.38
532775,Old Oak,2024-01-21T10:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.89
532775,Old Oak,2024-01-21T10:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.96
532775,Old Oak,2024-01-21T10:30:00.000+00:00,feeder,0010,L3 Active Power,kW,4.52
532775,Old Oak,2024-01-21T10:30:00.000+00:00,feeder,0010,L2 Active Power,kW,11.36
532775,Old Oak,2024-01-21T10:30:00.000+00:00,feeder,0010,L1 Active Power,kW,4.61
532775,Old Oak,2024-01-21T10:30:00.000+00:00,feeder,0010,N Current (RMS),A,39.3
532775,Old Oak,2024-01-21T10:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,20.7
532775,Old Oak,2024-01-21T10:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,47.8
532775,Old Oak,2024-01-21T10:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,21.4
532775,Old Oak,2024-01-21T10:30:00.000+00:00,transformer,,Temperature,C,17.8
532775,Old Oak,2024-01-21T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
532775,Old Oak,2024-01-21T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.45
532775,Old Oak,2024-01-21T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
532775,Old Oak,2024-01-21T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.24
532775,Old Oak,2024-01-21T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
532775,Old Oak,2024-01-21T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.73
532775,Old Oak,2024-01-21T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.23
532775,Old Oak,2024-01-21T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.89
532775,Old Oak,2024-01-21T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.95
532775,Old Oak,2024-01-21T10:30:00.000+00:00,busbar,,L3 Active Power,kW,30.13
532775,Old Oak,2024-01-21T10:30:00.000+00:00,busbar,,L2 Active Power,kW,42.77
532775,Old Oak,2024-01-21T10:30:00.000+00:00,busbar,,L1 Active Power,kW,32.21
532775,Old Oak,2024-01-21T10:30:00.000+00:00,busbar,,N Current (RMS),A,76.8
532775,Old Oak,2024-01-21T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,128.8
532775,Old Oak,2024-01-21T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,179.9
532775,Old Oak,2024-01-21T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,137.4
532775,Old Oak,2024-01-21T10:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.68
532775,Old Oak,2024-01-21T10:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.14
532775,Old Oak,2024-01-21T10:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.35
532775,Old Oak,2024-01-21T10:20:00.000+00:00,feeder,0040,L3 Active Power,kW,5.36
532775,Old Oak,2024-01-21T10:20:00.000+00:00,feeder,0040,L2 Active Power,kW,13.01
532775,Old Oak,2024-01-21T10:20:00.000+00:00,feeder,0040,L1 Active Power,kW,2.22
532775,Old Oak,2024-01-21T10:20:00.000+00:00,feeder,0040,N Current (RMS),A,43.1
532775,Old Oak,2024-01-21T10:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,23.6
532775,Old Oak,2024-01-21T10:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,57.2
532775,Old Oak,2024-01-21T10:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,9.8
532775,Old Oak,2024-01-21T10:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.64
532775,Old Oak,2024-01-21T10:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.44
532775,Old Oak,2024-01-21T10:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.73
532775,Old Oak,2024-01-21T10:20:00.000+00:00,feeder,0030,L3 Active Power,kW,7.25
532775,Old Oak,2024-01-21T10:20:00.000+00:00,feeder,0030,L2 Active Power,kW,7.32
532775,Old Oak,2024-01-21T10:20:00.000+00:00,feeder,0030,L1 Active Power,kW,7.15
532775,Old Oak,2024-01-21T10:20:00.000+00:00,feeder,0030,N Current (RMS),A,19.2
532775,Old Oak,2024-01-21T10:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,31.2
532775,Old Oak,2024-01-21T10:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,31.8
532775,Old Oak,2024-01-21T10:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,32.2
532775,Old Oak,2024-01-21T10:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.3
532775,Old Oak,2024-01-21T10:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.67
532775,Old Oak,2024-01-21T10:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.81
532775,Old Oak,2024-01-21T10:20:00.000+00:00,feeder,0020,L3 Active Power,kW,18.64
532775,Old Oak,2024-01-21T10:20:00.000+00:00,feeder,0020,L2 Active Power,kW,10.79
532775,Old Oak,2024-01-21T10:20:00.000+00:00,feeder,0020,L1 Active Power,kW,14.73
532775,Old Oak,2024-01-21T10:20:00.000+00:00,feeder,0020,N Current (RMS),A,39.2
532775,Old Oak,2024-01-21T10:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,78.6
532775,Old Oak,2024-01-21T10:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,45.4
532775,Old Oak,2024-01-21T10:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,63.3
532775,Old Oak,2024-01-21T10:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.21
532775,Old Oak,2024-01-21T10:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,2.13
532775,Old Oak,2024-01-21T10:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.27
532775,Old Oak,2024-01-21T10:20:00.000+00:00,feeder,0010,L3 Active Power,kW,4.1
532775,Old Oak,2024-01-21T10:20:00.000+00:00,feeder,0010,L2 Active Power,kW,7.91
532775,Old Oak,2024-01-21T10:20:00.000+00:00,feeder,0010,L1 Active Power,kW,7.21
532775,Old Oak,2024-01-21T10:20:00.000+00:00,feeder,0010,N Current (RMS),A,19.4
532775,Old Oak,2024-01-21T10:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,19.6
532775,Old Oak,2024-01-21T10:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,34.1
532775,Old Oak,2024-01-21T10:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,31.1
532775,Old Oak,2024-01-21T10:20:00.000+00:00,transformer,,Temperature,C,17.7
532775,Old Oak,2024-01-21T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
532775,Old Oak,2024-01-21T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.48
532775,Old Oak,2024-01-21T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
532775,Old Oak,2024-01-21T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.51
532775,Old Oak,2024-01-21T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
532775,Old Oak,2024-01-21T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.63
532775,Old Oak,2024-01-21T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.84
532775,Old Oak,2024-01-21T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.22
532775,Old Oak,2024-01-21T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.16
532775,Old Oak,2024-01-21T10:20:00.000+00:00,busbar,,L3 Active Power,kW,35.34
532775,Old Oak,2024-01-21T10:20:00.000+00:00,busbar,,L2 Active Power,kW,39.03
532775,Old Oak,2024-01-21T10:20:00.000+00:00,busbar,,L1 Active Power,kW,31.31
532775,Old Oak,2024-01-21T10:20:00.000+00:00,busbar,,N Current (RMS),A,67.7
532775,Old Oak,2024-01-21T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,149.0
532775,Old Oak,2024-01-21T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,163.2
532775,Old Oak,2024-01-21T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,133.2
532775,Old Oak,2024-01-21T10:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.71
532775,Old Oak,2024-01-21T10:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.83
532775,Old Oak,2024-01-21T10:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.38
532775,Old Oak,2024-01-21T10:10:00.000+00:00,feeder,0040,L3 Active Power,kW,1.88
532775,Old Oak,2024-01-21T10:10:00.000+00:00,feeder,0040,L2 Active Power,kW,8.94
532775,Old Oak,2024-01-21T10:10:00.000+00:00,feeder,0040,L1 Active Power,kW,3.71
532775,Old Oak,2024-01-21T10:10:00.000+00:00,feeder,0040,N Current (RMS),A,28.9
532775,Old Oak,2024-01-21T10:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,9.4
532775,Old Oak,2024-01-21T10:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,38.9
532775,Old Oak,2024-01-21T10:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,16.4
532775,Old Oak,2024-01-21T10:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.66
532775,Old Oak,2024-01-21T10:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.04
532775,Old Oak,2024-01-21T10:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.62
532775,Old Oak,2024-01-21T10:10:00.000+00:00,feeder,0030,L3 Active Power,kW,6.83
532775,Old Oak,2024-01-21T10:10:00.000+00:00,feeder,0030,L2 Active Power,kW,7.86
532775,Old Oak,2024-01-21T10:10:00.000+00:00,feeder,0030,L1 Active Power,kW,7.46
532775,Old Oak,2024-01-21T10:10:00.000+00:00,feeder,0030,N Current (RMS),A,20.2
532775,Old Oak,2024-01-21T10:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,30.0
532775,Old Oak,2024-01-21T10:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,34.0
532775,Old Oak,2024-01-21T10:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,33.3
532775,Old Oak,2024-01-21T10:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.93
532775,Old Oak,2024-01-21T10:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.09
532775,Old Oak,2024-01-21T10:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.17
532775,Old Oak,2024-01-21T10:10:00.000+00:00,feeder,0020,L3 Active Power,kW,17.08
532775,Old Oak,2024-01-21T10:10:00.000+00:00,feeder,0020,L2 Active Power,kW,13.55
532775,Old Oak,2024-01-21T10:10:00.000+00:00,feeder,0020,L1 Active Power,kW,21.83
532775,Old Oak,2024-01-21T10:10:00.000+00:00,feeder,0020,N Current (RMS),A,34.4
532775,Old Oak,2024-01-21T10:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,74.0
532775,Old Oak,2024-01-21T10:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,57.6
532775,Old Oak,2024-01-21T10:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,93.3
532775,Old Oak,2024-01-21T10:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.19
532775,Old Oak,2024-01-21T10:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,2.18
532775,Old Oak,2024-01-21T10:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.43
532775,Old Oak,2024-01-21T10:10:00.000+00:00,feeder,0010,L3 Active Power,kW,4.93
532775,Old Oak,2024-01-21T10:10:00.000+00:00,feeder,0010,L2 Active Power,kW,8.0
532775,Old Oak,2024-01-21T10:10:00.000+00:00,feeder,0010,L1 Active Power,kW,9.6
532775,Old Oak,2024-01-21T10:10:00.000+00:00,feeder,0010,N Current (RMS),A,18.1
532775,Old Oak,2024-01-21T10:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,21.6
532775,Old Oak,2024-01-21T10:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,34.4
532775,Old Oak,2024-01-21T10:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,42.5
532775,Old Oak,2024-01-21T10:10:00.000+00:00,transformer,,Temperature,C,17.6
532775,Old Oak,2024-01-21T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
532775,Old Oak,2024-01-21T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.5
532775,Old Oak,2024-01-21T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
532775,Old Oak,2024-01-21T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.14
532775,Old Oak,2024-01-21T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
532775,Old Oak,2024-01-21T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.08
532775,Old Oak,2024-01-21T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.49
532775,Old Oak,2024-01-21T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.48
532775,Old Oak,2024-01-21T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.61
532775,Old Oak,2024-01-21T10:10:00.000+00:00,busbar,,L3 Active Power,kW,30.71
532775,Old Oak,2024-01-21T10:10:00.000+00:00,busbar,,L2 Active Power,kW,38.35
532775,Old Oak,2024-01-21T10:10:00.000+00:00,busbar,,L1 Active Power,kW,42.61
532775,Old Oak,2024-01-21T10:10:00.000+00:00,busbar,,N Current (RMS),A,59.4
532775,Old Oak,2024-01-21T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,131.0
532775,Old Oak,2024-01-21T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,160.6
532775,Old Oak,2024-01-21T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,181.8
532775,Old Oak,2024-01-21T10:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.82
532775,Old Oak,2024-01-21T10:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.81
532775,Old Oak,2024-01-21T10:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.44
532775,Old Oak,2024-01-21T10:00:00.000+00:00,feeder,0040,L3 Active Power,kW,2.24
532775,Old Oak,2024-01-21T10:00:00.000+00:00,feeder,0040,L2 Active Power,kW,5.86
532775,Old Oak,2024-01-21T10:00:00.000+00:00,feeder,0040,L1 Active Power,kW,3.64
532775,Old Oak,2024-01-21T10:00:00.000+00:00,feeder,0040,N Current (RMS),A,18.7
532775,Old Oak,2024-01-21T10:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,11.6
532775,Old Oak,2024-01-21T10:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,26.0
532775,Old Oak,2024-01-21T10:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,16.0
532775,Old Oak,2024-01-21T10:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.77
532775,Old Oak,2024-01-21T10:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.34
532775,Old Oak,2024-01-21T10:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.03
532775,Old Oak,2024-01-21T10:00:00.000+00:00,feeder,0030,L3 Active Power,kW,7.13
532775,Old Oak,2024-01-21T10:00:00.000+00:00,feeder,0030,L2 Active Power,kW,10.58
532775,Old Oak,2024-01-21T10:00:00.000+00:00,feeder,0030,L1 Active Power,kW,11.64
532775,Old Oak,2024-01-21T10:00:00.000+00:00,feeder,0030,N Current (RMS),A,30.1
532775,Old Oak,2024-01-21T10:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,31.5
532775,Old Oak,2024-01-21T10:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,44.6
532775,Old Oak,2024-01-21T10:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,52.7
532775,Old Oak,2024-01-21T10:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.97
532775,Old Oak,2024-01-21T10:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.65
532775,Old Oak,2024-01-21T10:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.41
532775,Old Oak,2024-01-21T10:00:00.000+00:00,feeder,0020,L3 Active Power,kW,15.75
532775,Old Oak,2024-01-21T10:00:00.000+00:00,feeder,0020,L2 Active Power,kW,13.5
532775,Old Oak,2024-01-21T10:00:00.000+00:00,feeder,0020,L1 Active Power,kW,17.43
532775,Old Oak,2024-01-21T10:00:00.000+00:00,feeder,0020,N Current (RMS),A,31.6
532775,Old Oak,2024-01-21T10:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,68.3
532775,Old Oak,2024-01-21T10:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,57.0
532775,Old Oak,2024-01-21T10:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,75.0
532775,Old Oak,2024-01-21T10:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.21
532775,Old Oak,2024-01-21T10:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.9
532775,Old Oak,2024-01-21T10:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.66
532775,Old Oak,2024-01-21T10:00:00.000+00:00,feeder,0010,L3 Active Power,kW,5.98
532775,Old Oak,2024-01-21T10:00:00.000+00:00,feeder,0010,L2 Active Power,kW,8.19
532775,Old Oak,2024-01-21T10:00:00.000+00:00,feeder,0010,L1 Active Power,kW,8.24
532775,Old Oak,2024-01-21T10:00:00.000+00:00,feeder,0010,N Current (RMS),A,14.4
532775,Old Oak,2024-01-21T10:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,26.5
532775,Old Oak,2024-01-21T10:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,34.9
532775,Old Oak,2024-01-21T10:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,35.2
532775,Old Oak,2024-01-21T10:00:00.000+00:00,transformer,,Temperature,C,17.4
532775,Old Oak,2024-01-21T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
532775,Old Oak,2024-01-21T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.7
532775,Old Oak,2024-01-21T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
532775,Old Oak,2024-01-21T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.12
532775,Old Oak,2024-01-21T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
532775,Old Oak,2024-01-21T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.25
532775,Old Oak,2024-01-21T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.77
532775,Old Oak,2024-01-21T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.08
532775,Old Oak,2024-01-21T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.54
532775,Old Oak,2024-01-21T10:00:00.000+00:00,busbar,,L3 Active Power,kW,31.11
532775,Old Oak,2024-01-21T10:00:00.000+00:00,busbar,,L2 Active Power,kW,38.13
532775,Old Oak,2024-01-21T10:00:00.000+00:00,busbar,,L1 Active Power,kW,40.95
532775,Old Oak,2024-01-21T10:00:00.000+00:00,busbar,,N Current (RMS),A,60.0
532775,Old Oak,2024-01-21T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,133.0
532775,Old Oak,2024-01-21T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,159.6
532775,Old Oak,2024-01-21T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,174.5
532775,Old Oak,2024-01-21T09:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.65
532775,Old Oak,2024-01-21T09:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.51
532775,Old Oak,2024-01-21T09:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.3
532775,Old Oak,2024-01-21T09:50:00.000+00:00,feeder,0040,L3 Active Power,kW,2.64
532775,Old Oak,2024-01-21T09:50:00.000+00:00,feeder,0040,L2 Active Power,kW,6.76
532775,Old Oak,2024-01-21T09:50:00.000+00:00,feeder,0040,L1 Active Power,kW,3.13
532775,Old Oak,2024-01-21T09:50:00.000+00:00,feeder,0040,N Current (RMS),A,20.6
532775,Old Oak,2024-01-21T09:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,12.8
532775,Old Oak,2024-01-21T09:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,29.6
532775,Old Oak,2024-01-21T09:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,14.3
532775,Old Oak,2024-01-21T09:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.66
532775,Old Oak,2024-01-21T09:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.42
532775,Old Oak,2024-01-21T09:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.82
532775,Old Oak,2024-01-21T09:50:00.000+00:00,feeder,0030,L3 Active Power,kW,5.16
