Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
532775,Old Oak,2024-01-21T09:50:00.000+00:00,feeder,0030,L2 Active Power,kW,13.94
532775,Old Oak,2024-01-21T09:50:00.000+00:00,feeder,0030,L1 Active Power,kW,6.04
532775,Old Oak,2024-01-21T09:50:00.000+00:00,feeder,0030,N Current (RMS),A,37.6
532775,Old Oak,2024-01-21T09:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,22.2
532775,Old Oak,2024-01-21T09:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,58.9
532775,Old Oak,2024-01-21T09:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,27.7
532775,Old Oak,2024-01-21T09:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.89
532775,Old Oak,2024-01-21T09:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.98
532775,Old Oak,2024-01-21T09:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.13
532775,Old Oak,2024-01-21T09:50:00.000+00:00,feeder,0020,L3 Active Power,kW,17.4
532775,Old Oak,2024-01-21T09:50:00.000+00:00,feeder,0020,L2 Active Power,kW,10.27
532775,Old Oak,2024-01-21T09:50:00.000+00:00,feeder,0020,L1 Active Power,kW,20.55
532775,Old Oak,2024-01-21T09:50:00.000+00:00,feeder,0020,N Current (RMS),A,49.6
532775,Old Oak,2024-01-21T09:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,75.3
532775,Old Oak,2024-01-21T09:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,43.4
532775,Old Oak,2024-01-21T09:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,90.1
532775,Old Oak,2024-01-21T09:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.25
532775,Old Oak,2024-01-21T09:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,2.64
532775,Old Oak,2024-01-21T09:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.01
532775,Old Oak,2024-01-21T09:50:00.000+00:00,feeder,0010,L3 Active Power,kW,4.57
532775,Old Oak,2024-01-21T09:50:00.000+00:00,feeder,0010,L2 Active Power,kW,8.91
532775,Old Oak,2024-01-21T09:50:00.000+00:00,feeder,0010,L1 Active Power,kW,9.57
532775,Old Oak,2024-01-21T09:50:00.000+00:00,feeder,0010,N Current (RMS),A,19.5
532775,Old Oak,2024-01-21T09:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,20.5
532775,Old Oak,2024-01-21T09:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,38.7
532775,Old Oak,2024-01-21T09:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,41.4
532775,Old Oak,2024-01-21T09:50:00.000+00:00,transformer,,Temperature,C,17.2
532775,Old Oak,2024-01-21T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
532775,Old Oak,2024-01-21T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.87
532775,Old Oak,2024-01-21T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
532775,Old Oak,2024-01-21T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.09
532775,Old Oak,2024-01-21T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
532775,Old Oak,2024-01-21T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.35
532775,Old Oak,2024-01-21T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.46
532775,Old Oak,2024-01-21T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.53
532775,Old Oak,2024-01-21T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.27
532775,Old Oak,2024-01-21T09:50:00.000+00:00,busbar,,L3 Active Power,kW,29.78
532775,Old Oak,2024-01-21T09:50:00.000+00:00,busbar,,L2 Active Power,kW,39.89
532775,Old Oak,2024-01-21T09:50:00.000+00:00,busbar,,L1 Active Power,kW,39.29
532775,Old Oak,2024-01-21T09:50:00.000+00:00,busbar,,N Current (RMS),A,71.1
532775,Old Oak,2024-01-21T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,127.6
532775,Old Oak,2024-01-21T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,167.3
532775,Old Oak,2024-01-21T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,170.2
532775,Old Oak,2024-01-21T09:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.33
532775,Old Oak,2024-01-21T09:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.59
532775,Old Oak,2024-01-21T09:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.31
532775,Old Oak,2024-01-21T09:40:00.000+00:00,feeder,0040,L3 Active Power,kW,3.86
532775,Old Oak,2024-01-21T09:40:00.000+00:00,feeder,0040,L2 Active Power,kW,6.86
532775,Old Oak,2024-01-21T09:40:00.000+00:00,feeder,0040,L1 Active Power,kW,3.51
532775,Old Oak,2024-01-21T09:40:00.000+00:00,feeder,0040,N Current (RMS),A,16.9
532775,Old Oak,2024-01-21T09:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,16.7
532775,Old Oak,2024-01-21T09:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,29.8
532775,Old Oak,2024-01-21T09:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,15.7
532775,Old Oak,2024-01-21T09:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.8
532775,Old Oak,2024-01-21T09:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.69
532775,Old Oak,2024-01-21T09:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.68
532775,Old Oak,2024-01-21T09:40:00.000+00:00,feeder,0030,L3 Active Power,kW,3.92
532775,Old Oak,2024-01-21T09:40:00.000+00:00,feeder,0030,L2 Active Power,kW,13.5
532775,Old Oak,2024-01-21T09:40:00.000+00:00,feeder,0030,L1 Active Power,kW,5.2
532775,Old Oak,2024-01-21T09:40:00.000+00:00,feeder,0030,N Current (RMS),A,40.5
532775,Old Oak,2024-01-21T09:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,18.0
532775,Old Oak,2024-01-21T09:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,56.7
532775,Old Oak,2024-01-21T09:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,24.0
532775,Old Oak,2024-01-21T09:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.18
532775,Old Oak,2024-01-21T09:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.13
532775,Old Oak,2024-01-21T09:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.83
532775,Old Oak,2024-01-21T09:40:00.000+00:00,feeder,0020,L3 Active Power,kW,14.42
532775,Old Oak,2024-01-21T09:40:00.000+00:00,feeder,0020,L2 Active Power,kW,12.46
532775,Old Oak,2024-01-21T09:40:00.000+00:00,feeder,0020,L1 Active Power,kW,18.44
532775,Old Oak,2024-01-21T09:40:00.000+00:00,feeder,0020,N Current (RMS),A,33.2
532775,Old Oak,2024-01-21T09:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,62.0
532775,Old Oak,2024-01-21T09:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,53.1
532775,Old Oak,2024-01-21T09:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,80.0
532775,Old Oak,2024-01-21T09:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.39
532775,Old Oak,2024-01-21T09:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,2.41
532775,Old Oak,2024-01-21T09:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.07
532775,Old Oak,2024-01-21T09:40:00.000+00:00,feeder,0010,L3 Active Power,kW,5.24
532775,Old Oak,2024-01-21T09:40:00.000+00:00,feeder,0010,L2 Active Power,kW,9.76
532775,Old Oak,2024-01-21T09:40:00.000+00:00,feeder,0010,L1 Active Power,kW,7.74
532775,Old Oak,2024-01-21T09:40:00.000+00:00,feeder,0010,N Current (RMS),A,24.5
532775,Old Oak,2024-01-21T09:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,23.4
532775,Old Oak,2024-01-21T09:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,42.2
532775,Old Oak,2024-01-21T09:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,33.2
532775,Old Oak,2024-01-21T09:40:00.000+00:00,transformer,,Temperature,C,17.1
532775,Old Oak,2024-01-21T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
532775,Old Oak,2024-01-21T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.48
532775,Old Oak,2024-01-21T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
532775,Old Oak,2024-01-21T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.79
532775,Old Oak,2024-01-21T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
532775,Old Oak,2024-01-21T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.06
532775,Old Oak,2024-01-21T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.69
532775,Old Oak,2024-01-21T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.26
532775,Old Oak,2024-01-21T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.76
532775,Old Oak,2024-01-21T09:40:00.000+00:00,busbar,,L3 Active Power,kW,27.44
532775,Old Oak,2024-01-21T09:40:00.000+00:00,busbar,,L2 Active Power,kW,42.58
532775,Old Oak,2024-01-21T09:40:00.000+00:00,busbar,,L1 Active Power,kW,34.89
532775,Old Oak,2024-01-21T09:40:00.000+00:00,busbar,,N Current (RMS),A,78.5
532775,Old Oak,2024-01-21T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,118.1
532775,Old Oak,2024-01-21T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,178.9
532775,Old Oak,2024-01-21T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,149.0
532775,Old Oak,2024-01-21T09:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.11
532775,Old Oak,2024-01-21T09:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.41
532775,Old Oak,2024-01-21T09:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.16
532775,Old Oak,2024-01-21T09:30:00.000+00:00,feeder,0040,L3 Active Power,kW,4.08
532775,Old Oak,2024-01-21T09:30:00.000+00:00,feeder,0040,L2 Active Power,kW,7.78
532775,Old Oak,2024-01-21T09:30:00.000+00:00,feeder,0040,L1 Active Power,kW,2.68
532775,Old Oak,2024-01-21T09:30:00.000+00:00,feeder,0040,N Current (RMS),A,20.8
532775,Old Oak,2024-01-21T09:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,17.6
532775,Old Oak,2024-01-21T09:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,33.5
532775,Old Oak,2024-01-21T09:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,11.9
532775,Old Oak,2024-01-21T09:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.04
532775,Old Oak,2024-01-21T09:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.04
532775,Old Oak,2024-01-21T09:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.83
532775,Old Oak,2024-01-21T09:30:00.000+00:00,feeder,0030,L3 Active Power,kW,3.42
532775,Old Oak,2024-01-21T09:30:00.000+00:00,feeder,0030,L2 Active Power,kW,11.96
532775,Old Oak,2024-01-21T09:30:00.000+00:00,feeder,0030,L1 Active Power,kW,10.93
532775,Old Oak,2024-01-21T09:30:00.000+00:00,feeder,0030,N Current (RMS),A,43.1
532775,Old Oak,2024-01-21T09:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,15.6
532775,Old Oak,2024-01-21T09:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,50.0
532775,Old Oak,2024-01-21T09:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,49.6
532775,Old Oak,2024-01-21T09:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.05
532775,Old Oak,2024-01-21T09:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.19
532775,Old Oak,2024-01-21T09:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.64
532775,Old Oak,2024-01-21T09:30:00.000+00:00,feeder,0020,L3 Active Power,kW,22.46
532775,Old Oak,2024-01-21T09:30:00.000+00:00,feeder,0020,L2 Active Power,kW,11.22
532775,Old Oak,2024-01-21T09:30:00.000+00:00,feeder,0020,L1 Active Power,kW,19.18
532775,Old Oak,2024-01-21T09:30:00.000+00:00,feeder,0020,N Current (RMS),A,53.0
532775,Old Oak,2024-01-21T09:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,96.5
532775,Old Oak,2024-01-21T09:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,47.1
532775,Old Oak,2024-01-21T09:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,82.4
532775,Old Oak,2024-01-21T09:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.51
532775,Old Oak,2024-01-21T09:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,2.62
532775,Old Oak,2024-01-21T09:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.29
532775,Old Oak,2024-01-21T09:30:00.000+00:00,feeder,0010,L3 Active Power,kW,4.25
532775,Old Oak,2024-01-21T09:30:00.000+00:00,feeder,0010,L2 Active Power,kW,11.61
532775,Old Oak,2024-01-21T09:30:00.000+00:00,feeder,0010,L1 Active Power,kW,7.18
532775,Old Oak,2024-01-21T09:30:00.000+00:00,feeder,0010,N Current (RMS),A,35.1
532775,Old Oak,2024-01-21T09:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,19.8
532775,Old Oak,2024-01-21T09:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,49.1
532775,Old Oak,2024-01-21T09:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,30.6
532775,Old Oak,2024-01-21T09:30:00.000+00:00,transformer,,Temperature,C,16.9
532775,Old Oak,2024-01-21T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
532775,Old Oak,2024-01-21T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.32
532775,Old Oak,2024-01-21T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
532775,Old Oak,2024-01-21T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.15
532775,Old Oak,2024-01-21T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
532775,Old Oak,2024-01-21T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.21
532775,Old Oak,2024-01-21T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.6
532775,Old Oak,2024-01-21T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.34
532775,Old Oak,2024-01-21T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.92
532775,Old Oak,2024-01-21T09:30:00.000+00:00,busbar,,L3 Active Power,kW,34.22
532775,Old Oak,2024-01-21T09:30:00.000+00:00,busbar,,L2 Active Power,kW,42.55
532775,Old Oak,2024-01-21T09:30:00.000+00:00,busbar,,L1 Active Power,kW,39.97
532775,Old Oak,2024-01-21T09:30:00.000+00:00,busbar,,N Current (RMS),A,60.5
532775,Old Oak,2024-01-21T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,145.0
532775,Old Oak,2024-01-21T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,176.6
532775,Old Oak,2024-01-21T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,168.8
532775,Old Oak,2024-01-21T09:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.12
532775,Old Oak,2024-01-21T09:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.48
532775,Old Oak,2024-01-21T09:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.15
532775,Old Oak,2024-01-21T09:20:00.000+00:00,feeder,0040,L3 Active Power,kW,2.61
532775,Old Oak,2024-01-21T09:20:00.000+00:00,feeder,0040,L2 Active Power,kW,9.04
532775,Old Oak,2024-01-21T09:20:00.000+00:00,feeder,0040,L1 Active Power,kW,5.94
532775,Old Oak,2024-01-21T09:20:00.000+00:00,feeder,0040,N Current (RMS),A,28.4
532775,Old Oak,2024-01-21T09:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,13.4
532775,Old Oak,2024-01-21T09:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,38.7
532775,Old Oak,2024-01-21T09:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,29.1
532775,Old Oak,2024-01-21T09:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.96
532775,Old Oak,2024-01-21T09:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.87
532775,Old Oak,2024-01-21T09:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.99
532775,Old Oak,2024-01-21T09:20:00.000+00:00,feeder,0030,L3 Active Power,kW,3.89
532775,Old Oak,2024-01-21T09:20:00.000+00:00,feeder,0030,L2 Active Power,kW,11.06
532775,Old Oak,2024-01-21T09:20:00.000+00:00,feeder,0030,L1 Active Power,kW,14.27
532775,Old Oak,2024-01-21T09:20:00.000+00:00,feeder,0030,N Current (RMS),A,44.3
532775,Old Oak,2024-01-21T09:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,18.1
532775,Old Oak,2024-01-21T09:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,46.7
532775,Old Oak,2024-01-21T09:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,61.0
532775,Old Oak,2024-01-21T09:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.21
532775,Old Oak,2024-01-21T09:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.91
532775,Old Oak,2024-01-21T09:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.51
532775,Old Oak,2024-01-21T09:20:00.000+00:00,feeder,0020,L3 Active Power,kW,20.31
532775,Old Oak,2024-01-21T09:20:00.000+00:00,feeder,0020,L2 Active Power,kW,10.96
532775,Old Oak,2024-01-21T09:20:00.000+00:00,feeder,0020,L1 Active Power,kW,14.27
532775,Old Oak,2024-01-21T09:20:00.000+00:00,feeder,0020,N Current (RMS),A,44.3
532775,Old Oak,2024-01-21T09:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,86.2
532775,Old Oak,2024-01-21T09:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,46.4
532775,Old Oak,2024-01-21T09:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,61.8
532775,Old Oak,2024-01-21T09:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.68
532775,Old Oak,2024-01-21T09:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,2.18
532775,Old Oak,2024-01-21T09:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.4
532775,Old Oak,2024-01-21T09:20:00.000+00:00,feeder,0010,L3 Active Power,kW,5.19
532775,Old Oak,2024-01-21T09:20:00.000+00:00,feeder,0010,L2 Active Power,kW,10.58
532775,Old Oak,2024-01-21T09:20:00.000+00:00,feeder,0010,L1 Active Power,kW,7.85
532775,Old Oak,2024-01-21T09:20:00.000+00:00,feeder,0010,N Current (RMS),A,28.6
532775,Old Oak,2024-01-21T09:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,23.6
532775,Old Oak,2024-01-21T09:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,44.9
532775,Old Oak,2024-01-21T09:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,34.7
532775,Old Oak,2024-01-21T09:20:00.000+00:00,transformer,,Temperature,C,16.8
532775,Old Oak,2024-01-21T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
532775,Old Oak,2024-01-21T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.71
532775,Old Oak,2024-01-21T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
532775,Old Oak,2024-01-21T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.49
532775,Old Oak,2024-01-21T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
532775,Old Oak,2024-01-21T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.36
532775,Old Oak,2024-01-21T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.96
532775,Old Oak,2024-01-21T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.74
532775,Old Oak,2024-01-21T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.06
532775,Old Oak,2024-01-21T09:20:00.000+00:00,busbar,,L3 Active Power,kW,32.0
532775,Old Oak,2024-01-21T09:20:00.000+00:00,busbar,,L2 Active Power,kW,41.64
532775,Old Oak,2024-01-21T09:20:00.000+00:00,busbar,,L1 Active Power,kW,42.33
532775,Old Oak,2024-01-21T09:20:00.000+00:00,busbar,,N Current (RMS),A,61.2
532775,Old Oak,2024-01-21T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,136.3
532775,Old Oak,2024-01-21T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,173.8
532775,Old Oak,2024-01-21T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,178.8
532775,Old Oak,2024-01-21T09:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.03
532775,Old Oak,2024-01-21T09:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.32
532775,Old Oak,2024-01-21T09:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.1
532775,Old Oak,2024-01-21T09:10:00.000+00:00,feeder,0040,L3 Active Power,kW,3.37
532775,Old Oak,2024-01-21T09:10:00.000+00:00,feeder,0040,L2 Active Power,kW,7.4
532775,Old Oak,2024-01-21T09:10:00.000+00:00,feeder,0040,L1 Active Power,kW,10.06
532775,Old Oak,2024-01-21T09:10:00.000+00:00,feeder,0040,N Current (RMS),A,29.1
532775,Old Oak,2024-01-21T09:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,15.8
532775,Old Oak,2024-01-21T09:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,32.0
532775,Old Oak,2024-01-21T09:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,44.0
532775,Old Oak,2024-01-21T09:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.66
532775,Old Oak,2024-01-21T09:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.26
532775,Old Oak,2024-01-21T09:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.06
532775,Old Oak,2024-01-21T09:10:00.000+00:00,feeder,0030,L3 Active Power,kW,2.65
532775,Old Oak,2024-01-21T09:10:00.000+00:00,feeder,0030,L2 Active Power,kW,10.73
532775,Old Oak,2024-01-21T09:10:00.000+00:00,feeder,0030,L1 Active Power,kW,4.21
532775,Old Oak,2024-01-21T09:10:00.000+00:00,feeder,0030,N Current (RMS),A,32.4
532775,Old Oak,2024-01-21T09:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,12.1
532775,Old Oak,2024-01-21T09:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,45.4
532775,Old Oak,2024-01-21T09:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,19.0
532775,Old Oak,2024-01-21T09:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.54
532775,Old Oak,2024-01-21T09:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.52
532775,Old Oak,2024-01-21T09:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.04
532775,Old Oak,2024-01-21T09:10:00.000+00:00,feeder,0020,L3 Active Power,kW,20.05
532775,Old Oak,2024-01-21T09:10:00.000+00:00,feeder,0020,L2 Active Power,kW,15.62
532775,Old Oak,2024-01-21T09:10:00.000+00:00,feeder,0020,L1 Active Power,kW,12.25
532775,Old Oak,2024-01-21T09:10:00.000+00:00,feeder,0020,N Current (RMS),A,42.2
532775,Old Oak,2024-01-21T09:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,85.3
532775,Old Oak,2024-01-21T09:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,66.4
532775,Old Oak,2024-01-21T09:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,52.5
532775,Old Oak,2024-01-21T09:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.5
532775,Old Oak,2024-01-21T09:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.84
532775,Old Oak,2024-01-21T09:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.61
532775,Old Oak,2024-01-21T09:10:00.000+00:00,feeder,0010,L3 Active Power,kW,4.07
532775,Old Oak,2024-01-21T09:10:00.000+00:00,feeder,0010,L2 Active Power,kW,9.84
532775,Old Oak,2024-01-21T09:10:00.000+00:00,feeder,0010,L1 Active Power,kW,6.25
532775,Old Oak,2024-01-21T09:10:00.000+00:00,feeder,0010,N Current (RMS),A,27.9
532775,Old Oak,2024-01-21T09:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,19.0
532775,Old Oak,2024-01-21T09:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,41.7
532775,Old Oak,2024-01-21T09:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,27.5
532775,Old Oak,2024-01-21T09:10:00.000+00:00,transformer,,Temperature,C,16.7
532775,Old Oak,2024-01-21T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
532775,Old Oak,2024-01-21T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.58
532775,Old Oak,2024-01-21T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
532775,Old Oak,2024-01-21T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.5
532775,Old Oak,2024-01-21T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
532775,Old Oak,2024-01-21T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.7
532775,Old Oak,2024-01-21T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.74
532775,Old Oak,2024-01-21T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.22
532775,Old Oak,2024-01-21T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.82
532775,Old Oak,2024-01-21T09:10:00.000+00:00,busbar,,L3 Active Power,kW,30.13
532775,Old Oak,2024-01-21T09:10:00.000+00:00,busbar,,L2 Active Power,kW,43.59
532775,Old Oak,2024-01-21T09:10:00.000+00:00,busbar,,L1 Active Power,kW,32.77
532775,Old Oak,2024-01-21T09:10:00.000+00:00,busbar,,N Current (RMS),A,78.9
532775,Old Oak,2024-01-21T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,128.9
532775,Old Oak,2024-01-21T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,182.0
532775,Old Oak,2024-01-21T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,139.6
532775,Old Oak,2024-01-21T09:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.07
532775,Old Oak,2024-01-21T09:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.31
532775,Old Oak,2024-01-21T09:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.02
532775,Old Oak,2024-01-21T09:00:00.000+00:00,feeder,0040,L3 Active Power,kW,6.93
532775,Old Oak,2024-01-21T09:00:00.000+00:00,feeder,0040,L2 Active Power,kW,8.67
532775,Old Oak,2024-01-21T09:00:00.000+00:00,feeder,0040,L1 Active Power,kW,9.28
532775,Old Oak,2024-01-21T09:00:00.000+00:00,feeder,0040,N Current (RMS),A,21.9
532775,Old Oak,2024-01-21T09:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,30.4
532775,Old Oak,2024-01-21T09:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,38.4
532775,Old Oak,2024-01-21T09:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,41.0
532775,Old Oak,2024-01-21T09:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.8
532775,Old Oak,2024-01-21T09:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.9
532775,Old Oak,2024-01-21T09:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.84
532775,Old Oak,2024-01-21T09:00:00.000+00:00,feeder,0030,L3 Active Power,kW,3.5
532775,Old Oak,2024-01-21T09:00:00.000+00:00,feeder,0030,L2 Active Power,kW,17.14
532775,Old Oak,2024-01-21T09:00:00.000+00:00,feeder,0030,L1 Active Power,kW,4.93
532775,Old Oak,2024-01-21T09:00:00.000+00:00,feeder,0030,N Current (RMS),A,59.6
532775,Old Oak,2024-01-21T09:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,17.2
532775,Old Oak,2024-01-21T09:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,73.8
532775,Old Oak,2024-01-21T09:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,22.4
532775,Old Oak,2024-01-21T09:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.72
532775,Old Oak,2024-01-21T09:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.23
532775,Old Oak,2024-01-21T09:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.16
532775,Old Oak,2024-01-21T09:00:00.000+00:00,feeder,0020,L3 Active Power,kW,14.82
532775,Old Oak,2024-01-21T09:00:00.000+00:00,feeder,0020,L2 Active Power,kW,11.88
532775,Old Oak,2024-01-21T09:00:00.000+00:00,feeder,0020,L1 Active Power,kW,15.16
532775,Old Oak,2024-01-21T09:00:00.000+00:00,feeder,0020,N Current (RMS),A,30.5
532775,Old Oak,2024-01-21T09:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,63.9
532775,Old Oak,2024-01-21T09:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,50.4
532775,Old Oak,2024-01-21T09:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,66.5
532775,Old Oak,2024-01-21T09:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.42
532775,Old Oak,2024-01-21T09:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.99
532775,Old Oak,2024-01-21T09:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.69
532775,Old Oak,2024-01-21T09:00:00.000+00:00,feeder,0010,L3 Active Power,kW,5.25
532775,Old Oak,2024-01-21T09:00:00.000+00:00,feeder,0010,L2 Active Power,kW,10.39
532775,Old Oak,2024-01-21T09:00:00.000+00:00,feeder,0010,L1 Active Power,kW,8.63
532775,Old Oak,2024-01-21T09:00:00.000+00:00,feeder,0010,N Current (RMS),A,24.6
532775,Old Oak,2024-01-21T09:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,23.9
532775,Old Oak,2024-01-21T09:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,44.4
532775,Old Oak,2024-01-21T09:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,37.7
532775,Old Oak,2024-01-21T09:00:00.000+00:00,transformer,,Temperature,C,16.6
532775,Old Oak,2024-01-21T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
532775,Old Oak,2024-01-21T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.11
532775,Old Oak,2024-01-21T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
532775,Old Oak,2024-01-21T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.71
532775,Old Oak,2024-01-21T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
532775,Old Oak,2024-01-21T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.96
532775,Old Oak,2024-01-21T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.01
532775,Old Oak,2024-01-21T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
532775,Old Oak,2024-01-21T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.66
532775,Old Oak,2024-01-21T09:00:00.000+00:00,busbar,,L3 Active Power,kW,30.5
532775,Old Oak,2024-01-21T09:00:00.000+00:00,busbar,,L2 Active Power,kW,48.08
532775,Old Oak,2024-01-21T09:00:00.000+00:00,busbar,,L1 Active Power,kW,38.0
532775,Old Oak,2024-01-21T09:00:00.000+00:00,busbar,,N Current (RMS),A,87.4
532775,Old Oak,2024-01-21T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,130.8
532775,Old Oak,2024-01-21T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,202.6
532775,Old Oak,2024-01-21T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,163.0
532775,Old Oak,2024-01-21T08:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.13
532775,Old Oak,2024-01-21T08:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.29
532775,Old Oak,2024-01-21T08:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.01
532775,Old Oak,2024-01-21T08:50:00.000+00:00,feeder,0040,L3 Active Power,kW,7.31
532775,Old Oak,2024-01-21T08:50:00.000+00:00,feeder,0040,L2 Active Power,kW,8.18
532775,Old Oak,2024-01-21T08:50:00.000+00:00,feeder,0040,L1 Active Power,kW,3.33
532775,Old Oak,2024-01-21T08:50:00.000+00:00,feeder,0040,N Current (RMS),A,25.6
532775,Old Oak,2024-01-21T08:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,33.1
532775,Old Oak,2024-01-21T08:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,37.0
532775,Old Oak,2024-01-21T08:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,15.7
532775,Old Oak,2024-01-21T08:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.87
532775,Old Oak,2024-01-21T08:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.49
532775,Old Oak,2024-01-21T08:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.22
532775,Old Oak,2024-01-21T08:50:00.000+00:00,feeder,0030,L3 Active Power,kW,3.3
532775,Old Oak,2024-01-21T08:50:00.000+00:00,feeder,0030,L2 Active Power,kW,10.31
532775,Old Oak,2024-01-21T08:50:00.000+00:00,feeder,0030,L1 Active Power,kW,5.75
532775,Old Oak,2024-01-21T08:50:00.000+00:00,feeder,0030,N Current (RMS),A,27.9
532775,Old Oak,2024-01-21T08:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,14.9
532775,Old Oak,2024-01-21T08:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,43.4
532775,Old Oak,2024-01-21T08:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,26.3
532775,Old Oak,2024-01-21T08:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.06
532775,Old Oak,2024-01-21T08:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.28
532775,Old Oak,2024-01-21T08:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.92
532775,Old Oak,2024-01-21T08:50:00.000+00:00,feeder,0020,L3 Active Power,kW,13.67
532775,Old Oak,2024-01-21T08:50:00.000+00:00,feeder,0020,L2 Active Power,kW,11.71
532775,Old Oak,2024-01-21T08:50:00.000+00:00,feeder,0020,L1 Active Power,kW,13.14
532775,Old Oak,2024-01-21T08:50:00.000+00:00,feeder,0020,N Current (RMS),A,26.6
532775,Old Oak,2024-01-21T08:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,58.4
532775,Old Oak,2024-01-21T08:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,49.6
532775,Old Oak,2024-01-21T08:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,56.7
532775,Old Oak,2024-01-21T08:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.49
532775,Old Oak,2024-01-21T08:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.98
532775,Old Oak,2024-01-21T08:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.1
532775,Old Oak,2024-01-21T08:50:00.000+00:00,feeder,0010,L3 Active Power,kW,4.66
532775,Old Oak,2024-01-21T08:50:00.000+00:00,feeder,0010,L2 Active Power,kW,13.07
532775,Old Oak,2024-01-21T08:50:00.000+00:00,feeder,0010,L1 Active Power,kW,6.93
532775,Old Oak,2024-01-21T08:50:00.000+00:00,feeder,0010,N Current (RMS),A,38.8
532775,Old Oak,2024-01-21T08:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,22.1
532775,Old Oak,2024-01-21T08:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,55.0
532775,Old Oak,2024-01-21T08:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,31.7
532775,Old Oak,2024-01-21T08:50:00.000+00:00,transformer,,Temperature,C,16.4
532775,Old Oak,2024-01-21T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
532775,Old Oak,2024-01-21T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.62
532775,Old Oak,2024-01-21T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
532775,Old Oak,2024-01-21T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.2
532775,Old Oak,2024-01-21T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
532775,Old Oak,2024-01-21T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.76
532775,Old Oak,2024-01-21T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.56
532775,Old Oak,2024-01-21T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.48
532775,Old Oak,2024-01-21T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.23
532775,Old Oak,2024-01-21T08:50:00.000+00:00,busbar,,L3 Active Power,kW,28.95
532775,Old Oak,2024-01-21T08:50:00.000+00:00,busbar,,L2 Active Power,kW,43.27
532775,Old Oak,2024-01-21T08:50:00.000+00:00,busbar,,L1 Active Power,kW,29.14
532775,Old Oak,2024-01-21T08:50:00.000+00:00,busbar,,N Current (RMS),A,85.4
532775,Old Oak,2024-01-21T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,124.1
532775,Old Oak,2024-01-21T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,181.8
532775,Old Oak,2024-01-21T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,125.2
532775,Old Oak,2024-01-21T08:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.54
532775,Old Oak,2024-01-21T08:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.25
532775,Old Oak,2024-01-21T08:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.13
532775,Old Oak,2024-01-21T08:40:00.000+00:00,feeder,0040,L3 Active Power,kW,8.79
532775,Old Oak,2024-01-21T08:40:00.000+00:00,feeder,0040,L2 Active Power,kW,6.13
532775,Old Oak,2024-01-21T08:40:00.000+00:00,feeder,0040,L1 Active Power,kW,7.27
532775,Old Oak,2024-01-21T08:40:00.000+00:00,feeder,0040,N Current (RMS),A,22.5
532775,Old Oak,2024-01-21T08:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,40.8
532775,Old Oak,2024-01-21T08:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,27.1
532775,Old Oak,2024-01-21T08:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,31.1
532775,Old Oak,2024-01-21T08:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.81
532775,Old Oak,2024-01-21T08:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.75
532775,Old Oak,2024-01-21T08:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.23
532775,Old Oak,2024-01-21T08:40:00.000+00:00,feeder,0030,L3 Active Power,kW,3.46
532775,Old Oak,2024-01-21T08:40:00.000+00:00,feeder,0030,L2 Active Power,kW,10.58
532775,Old Oak,2024-01-21T08:40:00.000+00:00,feeder,0030,L1 Active Power,kW,4.17
532775,Old Oak,2024-01-21T08:40:00.000+00:00,feeder,0030,N Current (RMS),A,31.3
532775,Old Oak,2024-01-21T08:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,15.4
532775,Old Oak,2024-01-21T08:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,45.0
532775,Old Oak,2024-01-21T08:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,20.3
532775,Old Oak,2024-01-21T08:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.27
532775,Old Oak,2024-01-21T08:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.11
532775,Old Oak,2024-01-21T08:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.0
532775,Old Oak,2024-01-21T08:40:00.000+00:00,feeder,0020,L3 Active Power,kW,10.39
532775,Old Oak,2024-01-21T08:40:00.000+00:00,feeder,0020,L2 Active Power,kW,9.3
532775,Old Oak,2024-01-21T08:40:00.000+00:00,feeder,0020,L1 Active Power,kW,13.07
532775,Old Oak,2024-01-21T08:40:00.000+00:00,feeder,0020,N Current (RMS),A,24.1
532775,Old Oak,2024-01-21T08:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,45.6
532775,Old Oak,2024-01-21T08:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,39.1
532775,Old Oak,2024-01-21T08:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,56.1
532775,Old Oak,2024-01-21T08:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.76
532775,Old Oak,2024-01-21T08:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.92
532775,Old Oak,2024-01-21T08:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.22
532775,Old Oak,2024-01-21T08:40:00.000+00:00,feeder,0010,L3 Active Power,kW,5.36
532775,Old Oak,2024-01-21T08:40:00.000+00:00,feeder,0010,L2 Active Power,kW,14.78
532775,Old Oak,2024-01-21T08:40:00.000+00:00,feeder,0010,L1 Active Power,kW,6.85
532775,Old Oak,2024-01-21T08:40:00.000+00:00,feeder,0010,N Current (RMS),A,47.1
532775,Old Oak,2024-01-21T08:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,24.7
532775,Old Oak,2024-01-21T08:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,62.0
532775,Old Oak,2024-01-21T08:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,30.6
532775,Old Oak,2024-01-21T08:40:00.000+00:00,transformer,,Temperature,C,16.3
532775,Old Oak,2024-01-21T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
532775,Old Oak,2024-01-21T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.55
532775,Old Oak,2024-01-21T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
532775,Old Oak,2024-01-21T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.08
532775,Old Oak,2024-01-21T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
532775,Old Oak,2024-01-21T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.5
532775,Old Oak,2024-01-21T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.39
532775,Old Oak,2024-01-21T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.03
532775,Old Oak,2024-01-21T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.33
532775,Old Oak,2024-01-21T08:40:00.000+00:00,busbar,,L3 Active Power,kW,28.01
532775,Old Oak,2024-01-21T08:40:00.000+00:00,busbar,,L2 Active Power,kW,40.79
532775,Old Oak,2024-01-21T08:40:00.000+00:00,busbar,,L1 Active Power,kW,31.36
532775,Old Oak,2024-01-21T08:40:00.000+00:00,busbar,,N Current (RMS),A,81.3
532775,Old Oak,2024-01-21T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,121.8
532775,Old Oak,2024-01-21T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,170.5
532775,Old Oak,2024-01-21T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,134.3
532775,Old Oak,2024-01-21T08:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.65
532775,Old Oak,2024-01-21T08:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.24
532775,Old Oak,2024-01-21T08:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.01
532775,Old Oak,2024-01-21T08:30:00.000+00:00,feeder,0040,L3 Active Power,kW,3.16
532775,Old Oak,2024-01-21T08:30:00.000+00:00,feeder,0040,L2 Active Power,kW,5.48
532775,Old Oak,2024-01-21T08:30:00.000+00:00,feeder,0040,L1 Active Power,kW,5.0
532775,Old Oak,2024-01-21T08:30:00.000+00:00,feeder,0040,N Current (RMS),A,19.4
532775,Old Oak,2024-01-21T08:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,18.1
532775,Old Oak,2024-01-21T08:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,24.2
532775,Old Oak,2024-01-21T08:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,21.8
532775,Old Oak,2024-01-21T08:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.93
532775,Old Oak,2024-01-21T08:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.02
532775,Old Oak,2024-01-21T08:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.74
532775,Old Oak,2024-01-21T08:30:00.000+00:00,feeder,0030,L3 Active Power,kW,3.31
532775,Old Oak,2024-01-21T08:30:00.000+00:00,feeder,0030,L2 Active Power,kW,8.72
532775,Old Oak,2024-01-21T08:30:00.000+00:00,feeder,0030,L1 Active Power,kW,9.73
532775,Old Oak,2024-01-21T08:30:00.000+00:00,feeder,0030,N Current (RMS),A,34.6
532775,Old Oak,2024-01-21T08:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,14.8
532775,Old Oak,2024-01-21T08:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,37.6
532775,Old Oak,2024-01-21T08:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,43.7
532775,Old Oak,2024-01-21T08:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.72
532775,Old Oak,2024-01-21T08:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.83
532775,Old Oak,2024-01-21T08:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.06
532775,Old Oak,2024-01-21T08:30:00.000+00:00,feeder,0020,L3 Active Power,kW,8.6
532775,Old Oak,2024-01-21T08:30:00.000+00:00,feeder,0020,L2 Active Power,kW,12.62
532775,Old Oak,2024-01-21T08:30:00.000+00:00,feeder,0020,L1 Active Power,kW,12.79
532775,Old Oak,2024-01-21T08:30:00.000+00:00,feeder,0020,N Current (RMS),A,21.8
532775,Old Oak,2024-01-21T08:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,37.8
532775,Old Oak,2024-01-21T08:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,53.0
532775,Old Oak,2024-01-21T08:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,54.5
532775,Old Oak,2024-01-21T08:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.72
532775,Old Oak,2024-01-21T08:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,2.18
532775,Old Oak,2024-01-21T08:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.9
532775,Old Oak,2024-01-21T08:30:00.000+00:00,feeder,0010,L3 Active Power,kW,5.06
532775,Old Oak,2024-01-21T08:30:00.000+00:00,feeder,0010,L2 Active Power,kW,13.96
532775,Old Oak,2024-01-21T08:30:00.000+00:00,feeder,0010,L1 Active Power,kW,6.43
532775,Old Oak,2024-01-21T08:30:00.000+00:00,feeder,0010,N Current (RMS),A,45.4
532775,Old Oak,2024-01-21T08:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,23.2
532775,Old Oak,2024-01-21T08:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,58.3
532775,Old Oak,2024-01-21T08:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,28.8
532775,Old Oak,2024-01-21T08:30:00.000+00:00,transformer,,Temperature,C,16.2
532775,Old Oak,2024-01-21T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
532775,Old Oak,2024-01-21T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.0
532775,Old Oak,2024-01-21T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
532775,Old Oak,2024-01-21T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.24
532775,Old Oak,2024-01-21T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
532775,Old Oak,2024-01-21T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.7
532775,Old Oak,2024-01-21T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.03
532775,Old Oak,2024-01-21T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.75
532775,Old Oak,2024-01-21T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.71
532775,Old Oak,2024-01-21T08:30:00.000+00:00,busbar,,L3 Active Power,kW,20.13
532775,Old Oak,2024-01-21T08:30:00.000+00:00,busbar,,L2 Active Power,kW,40.78
532775,Old Oak,2024-01-21T08:30:00.000+00:00,busbar,,L1 Active Power,kW,33.95
532775,Old Oak,2024-01-21T08:30:00.000+00:00,busbar,,N Current (RMS),A,88.4
532775,Old Oak,2024-01-21T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,88.6
532775,Old Oak,2024-01-21T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,169.5
532775,Old Oak,2024-01-21T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,144.9
532775,Old Oak,2024-01-21T08:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.74
532775,Old Oak,2024-01-21T08:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.29
532775,Old Oak,2024-01-21T08:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.06
532775,Old Oak,2024-01-21T08:20:00.000+00:00,feeder,0040,L3 Active Power,kW,5.71
532775,Old Oak,2024-01-21T08:20:00.000+00:00,feeder,0040,L2 Active Power,kW,4.19
532775,Old Oak,2024-01-21T08:20:00.000+00:00,feeder,0040,L1 Active Power,kW,6.78
532775,Old Oak,2024-01-21T08:20:00.000+00:00,feeder,0040,N Current (RMS),A,20.9
532775,Old Oak,2024-01-21T08:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,30.0
532775,Old Oak,2024-01-21T08:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,19.8
532775,Old Oak,2024-01-21T08:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,29.2
532775,Old Oak,2024-01-21T08:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.08
532775,Old Oak,2024-01-21T08:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.15
532775,Old Oak,2024-01-21T08:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.94
532775,Old Oak,2024-01-21T08:20:00.000+00:00,feeder,0030,L3 Active Power,kW,3.56
532775,Old Oak,2024-01-21T08:20:00.000+00:00,feeder,0030,L2 Active Power,kW,7.31
532775,Old Oak,2024-01-21T08:20:00.000+00:00,feeder,0030,L1 Active Power,kW,7.34
532775,Old Oak,2024-01-21T08:20:00.000+00:00,feeder,0030,N Current (RMS),A,22.2
532775,Old Oak,2024-01-21T08:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,16.1
532775,Old Oak,2024-01-21T08:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,31.0
532775,Old Oak,2024-01-21T08:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,32.5
532775,Old Oak,2024-01-21T08:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.98
532775,Old Oak,2024-01-21T08:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.55
532775,Old Oak,2024-01-21T08:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.6
532775,Old Oak,2024-01-21T08:20:00.000+00:00,feeder,0020,L3 Active Power,kW,7.11
532775,Old Oak,2024-01-21T08:20:00.000+00:00,feeder,0020,L2 Active Power,kW,11.87
532775,Old Oak,2024-01-21T08:20:00.000+00:00,feeder,0020,L1 Active Power,kW,11.03
532775,Old Oak,2024-01-21T08:20:00.000+00:00,feeder,0020,N Current (RMS),A,25.6
532775,Old Oak,2024-01-21T08:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,32.4
532775,Old Oak,2024-01-21T08:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,50.6
532775,Old Oak,2024-01-21T08:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,47.7
532775,Old Oak,2024-01-21T08:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.44
532775,Old Oak,2024-01-21T08:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,2.12
532775,Old Oak,2024-01-21T08:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.79
532775,Old Oak,2024-01-21T08:20:00.000+00:00,feeder,0010,L3 Active Power,kW,3.38
532775,Old Oak,2024-01-21T08:20:00.000+00:00,feeder,0010,L2 Active Power,kW,11.99
532775,Old Oak,2024-01-21T08:20:00.000+00:00,feeder,0010,L1 Active Power,kW,5.62
532775,Old Oak,2024-01-21T08:20:00.000+00:00,feeder,0010,N Current (RMS),A,40.5
532775,Old Oak,2024-01-21T08:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,15.9
532775,Old Oak,2024-01-21T08:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,50.6
532775,Old Oak,2024-01-21T08:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,24.9
532775,Old Oak,2024-01-21T08:20:00.000+00:00,transformer,,Temperature,C,16.2
532775,Old Oak,2024-01-21T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
532775,Old Oak,2024-01-21T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.06
532775,Old Oak,2024-01-21T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
532775,Old Oak,2024-01-21T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.55
532775,Old Oak,2024-01-21T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
532775,Old Oak,2024-01-21T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.82
532775,Old Oak,2024-01-21T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.25
532775,Old Oak,2024-01-21T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.23
532775,Old Oak,2024-01-21T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.27
532775,Old Oak,2024-01-21T08:20:00.000+00:00,busbar,,L3 Active Power,kW,19.77
532775,Old Oak,2024-01-21T08:20:00.000+00:00,busbar,,L2 Active Power,kW,35.37
532775,Old Oak,2024-01-21T08:20:00.000+00:00,busbar,,L1 Active Power,kW,30.77
532775,Old Oak,2024-01-21T08:20:00.000+00:00,busbar,,N Current (RMS),A,77.5
532775,Old Oak,2024-01-21T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,87.9
532775,Old Oak,2024-01-21T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,148.4
532775,Old Oak,2024-01-21T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,131.4
532775,Old Oak,2024-01-21T08:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.75
532775,Old Oak,2024-01-21T08:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.21
532775,Old Oak,2024-01-21T08:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.15
532775,Old Oak,2024-01-21T08:10:00.000+00:00,feeder,0040,L3 Active Power,kW,4.18
532775,Old Oak,2024-01-21T08:10:00.000+00:00,feeder,0040,L2 Active Power,kW,6.8
532775,Old Oak,2024-01-21T08:10:00.000+00:00,feeder,0040,L1 Active Power,kW,6.15
532775,Old Oak,2024-01-21T08:10:00.000+00:00,feeder,0040,N Current (RMS),A,24.8
532775,Old Oak,2024-01-21T08:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,24.8
532775,Old Oak,2024-01-21T08:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,30.1
532775,Old Oak,2024-01-21T08:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,26.6
532775,Old Oak,2024-01-21T08:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.06
532775,Old Oak,2024-01-21T08:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.19
532775,Old Oak,2024-01-21T08:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.02
532775,Old Oak,2024-01-21T08:10:00.000+00:00,feeder,0030,L3 Active Power,kW,2.3
532775,Old Oak,2024-01-21T08:10:00.000+00:00,feeder,0030,L2 Active Power,kW,6.78
532775,Old Oak,2024-01-21T08:10:00.000+00:00,feeder,0030,L1 Active Power,kW,3.09
532775,Old Oak,2024-01-21T08:10:00.000+00:00,feeder,0030,N Current (RMS),A,21.2
532775,Old Oak,2024-01-21T08:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,11.2
532775,Old Oak,2024-01-21T08:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,29.4
532775,Old Oak,2024-01-21T08:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,15.3
532775,Old Oak,2024-01-21T08:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.28
532775,Old Oak,2024-01-21T08:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.67
532775,Old Oak,2024-01-21T08:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.47
532775,Old Oak,2024-01-21T08:10:00.000+00:00,feeder,0020,L3 Active Power,kW,8.76
532775,Old Oak,2024-01-21T08:10:00.000+00:00,feeder,0020,L2 Active Power,kW,11.67
532775,Old Oak,2024-01-21T08:10:00.000+00:00,feeder,0020,L1 Active Power,kW,11.78
532775,Old Oak,2024-01-21T08:10:00.000+00:00,feeder,0020,N Current (RMS),A,21.8
532775,Old Oak,2024-01-21T08:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,38.3
532775,Old Oak,2024-01-21T08:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,49.0
532775,Old Oak,2024-01-21T08:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,50.5
532775,Old Oak,2024-01-21T08:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.21
532775,Old Oak,2024-01-21T08:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.63
532775,Old Oak,2024-01-21T08:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.09
532775,Old Oak,2024-01-21T08:10:00.000+00:00,feeder,0010,L3 Active Power,kW,5.26
532775,Old Oak,2024-01-21T08:10:00.000+00:00,feeder,0010,L2 Active Power,kW,11.53
