Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
532775,Old Oak,2024-01-21T08:10:00.000+00:00,feeder,0010,L1 Active Power,kW,4.12
532775,Old Oak,2024-01-21T08:10:00.000+00:00,feeder,0010,N Current (RMS),A,39.1
532775,Old Oak,2024-01-21T08:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,23.3
532775,Old Oak,2024-01-21T08:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,48.1
532775,Old Oak,2024-01-21T08:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,18.3
532775,Old Oak,2024-01-21T08:10:00.000+00:00,transformer,,Temperature,C,16.2
532775,Old Oak,2024-01-21T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
532775,Old Oak,2024-01-21T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.57
532775,Old Oak,2024-01-21T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
532775,Old Oak,2024-01-21T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.04
532775,Old Oak,2024-01-21T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
532775,Old Oak,2024-01-21T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.64
532775,Old Oak,2024-01-21T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.3
532775,Old Oak,2024-01-21T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.1
532775,Old Oak,2024-01-21T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.73
532775,Old Oak,2024-01-21T08:10:00.000+00:00,busbar,,L3 Active Power,kW,20.51
532775,Old Oak,2024-01-21T08:10:00.000+00:00,busbar,,L2 Active Power,kW,36.78
532775,Old Oak,2024-01-21T08:10:00.000+00:00,busbar,,L1 Active Power,kW,25.14
532775,Old Oak,2024-01-21T08:10:00.000+00:00,busbar,,N Current (RMS),A,82.4
532775,Old Oak,2024-01-21T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,91.7
532775,Old Oak,2024-01-21T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,153.2
532775,Old Oak,2024-01-21T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,108.0
532775,Old Oak,2024-01-21T08:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.64
532775,Old Oak,2024-01-21T08:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.16
532775,Old Oak,2024-01-21T08:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.13
532775,Old Oak,2024-01-21T08:00:00.000+00:00,feeder,0040,L3 Active Power,kW,2.0
532775,Old Oak,2024-01-21T08:00:00.000+00:00,feeder,0040,L2 Active Power,kW,5.87
532775,Old Oak,2024-01-21T08:00:00.000+00:00,feeder,0040,L1 Active Power,kW,4.01
532775,Old Oak,2024-01-21T08:00:00.000+00:00,feeder,0040,N Current (RMS),A,20.7
532775,Old Oak,2024-01-21T08:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,10.5
532775,Old Oak,2024-01-21T08:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,25.8
532775,Old Oak,2024-01-21T08:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,17.9
532775,Old Oak,2024-01-21T08:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.86
532775,Old Oak,2024-01-21T08:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.18
532775,Old Oak,2024-01-21T08:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.93
532775,Old Oak,2024-01-21T08:00:00.000+00:00,feeder,0030,L3 Active Power,kW,3.85
532775,Old Oak,2024-01-21T08:00:00.000+00:00,feeder,0030,L2 Active Power,kW,7.19
532775,Old Oak,2024-01-21T08:00:00.000+00:00,feeder,0030,L1 Active Power,kW,2.1
532775,Old Oak,2024-01-21T08:00:00.000+00:00,feeder,0030,N Current (RMS),A,21.4
532775,Old Oak,2024-01-21T08:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,18.1
532775,Old Oak,2024-01-21T08:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,30.5
532775,Old Oak,2024-01-21T08:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,10.8
532775,Old Oak,2024-01-21T08:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.35
532775,Old Oak,2024-01-21T08:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.93
532775,Old Oak,2024-01-21T08:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.15
532775,Old Oak,2024-01-21T08:00:00.000+00:00,feeder,0020,L3 Active Power,kW,9.58
532775,Old Oak,2024-01-21T08:00:00.000+00:00,feeder,0020,L2 Active Power,kW,12.75
532775,Old Oak,2024-01-21T08:00:00.000+00:00,feeder,0020,L1 Active Power,kW,10.47
532775,Old Oak,2024-01-21T08:00:00.000+00:00,feeder,0020,N Current (RMS),A,25.1
532775,Old Oak,2024-01-21T08:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,41.8
532775,Old Oak,2024-01-21T08:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,53.4
532775,Old Oak,2024-01-21T08:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,44.7
532775,Old Oak,2024-01-21T08:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.24
532775,Old Oak,2024-01-21T08:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,2.12
532775,Old Oak,2024-01-21T08:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.13
532775,Old Oak,2024-01-21T08:00:00.000+00:00,feeder,0010,L3 Active Power,kW,4.08
532775,Old Oak,2024-01-21T08:00:00.000+00:00,feeder,0010,L2 Active Power,kW,12.81
532775,Old Oak,2024-01-21T08:00:00.000+00:00,feeder,0010,L1 Active Power,kW,3.56
532775,Old Oak,2024-01-21T08:00:00.000+00:00,feeder,0010,N Current (RMS),A,48.0
532775,Old Oak,2024-01-21T08:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,18.1
532775,Old Oak,2024-01-21T08:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,53.8
532775,Old Oak,2024-01-21T08:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,16.2
532775,Old Oak,2024-01-21T08:00:00.000+00:00,transformer,,Temperature,C,16.3
532775,Old Oak,2024-01-21T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
532775,Old Oak,2024-01-21T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.44
532775,Old Oak,2024-01-21T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
532775,Old Oak,2024-01-21T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.75
532775,Old Oak,2024-01-21T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
532775,Old Oak,2024-01-21T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.77
532775,Old Oak,2024-01-21T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.09
532775,Old Oak,2024-01-21T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.71
532775,Old Oak,2024-01-21T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.34
532775,Old Oak,2024-01-21T08:00:00.000+00:00,busbar,,L3 Active Power,kW,19.52
532775,Old Oak,2024-01-21T08:00:00.000+00:00,busbar,,L2 Active Power,kW,38.62
532775,Old Oak,2024-01-21T08:00:00.000+00:00,busbar,,L1 Active Power,kW,20.13
532775,Old Oak,2024-01-21T08:00:00.000+00:00,busbar,,N Current (RMS),A,98.9
532775,Old Oak,2024-01-21T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,85.3
532775,Old Oak,2024-01-21T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,160.2
532775,Old Oak,2024-01-21T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,87.0
532775,Old Oak,2024-01-21T07:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.56
532775,Old Oak,2024-01-21T07:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.27
532775,Old Oak,2024-01-21T07:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.23
532775,Old Oak,2024-01-21T07:50:00.000+00:00,feeder,0040,L3 Active Power,kW,1.51
532775,Old Oak,2024-01-21T07:50:00.000+00:00,feeder,0040,L2 Active Power,kW,5.0
532775,Old Oak,2024-01-21T07:50:00.000+00:00,feeder,0040,L1 Active Power,kW,3.26
532775,Old Oak,2024-01-21T07:50:00.000+00:00,feeder,0040,N Current (RMS),A,20.0
532775,Old Oak,2024-01-21T07:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,7.6
532775,Old Oak,2024-01-21T07:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,23.1
532775,Old Oak,2024-01-21T07:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,15.6
532775,Old Oak,2024-01-21T07:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.68
532775,Old Oak,2024-01-21T07:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.23
532775,Old Oak,2024-01-21T07:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.88
532775,Old Oak,2024-01-21T07:50:00.000+00:00,feeder,0030,L3 Active Power,kW,2.7
532775,Old Oak,2024-01-21T07:50:00.000+00:00,feeder,0030,L2 Active Power,kW,4.56
532775,Old Oak,2024-01-21T07:50:00.000+00:00,feeder,0030,L1 Active Power,kW,4.3
532775,Old Oak,2024-01-21T07:50:00.000+00:00,feeder,0030,N Current (RMS),A,14.5
532775,Old Oak,2024-01-21T07:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,12.3
532775,Old Oak,2024-01-21T07:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,20.3
532775,Old Oak,2024-01-21T07:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,19.6
532775,Old Oak,2024-01-21T07:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.54
532775,Old Oak,2024-01-21T07:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.2
532775,Old Oak,2024-01-21T07:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.06
532775,Old Oak,2024-01-21T07:50:00.000+00:00,feeder,0020,L3 Active Power,kW,8.13
532775,Old Oak,2024-01-21T07:50:00.000+00:00,feeder,0020,L2 Active Power,kW,12.68
532775,Old Oak,2024-01-21T07:50:00.000+00:00,feeder,0020,L1 Active Power,kW,10.85
532775,Old Oak,2024-01-21T07:50:00.000+00:00,feeder,0020,N Current (RMS),A,25.9
532775,Old Oak,2024-01-21T07:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,36.0
532775,Old Oak,2024-01-21T07:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,53.1
532775,Old Oak,2024-01-21T07:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,46.3
532775,Old Oak,2024-01-21T07:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.4
532775,Old Oak,2024-01-21T07:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.9
532775,Old Oak,2024-01-21T07:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.69
532775,Old Oak,2024-01-21T07:50:00.000+00:00,feeder,0010,L3 Active Power,kW,4.42
532775,Old Oak,2024-01-21T07:50:00.000+00:00,feeder,0010,L2 Active Power,kW,10.33
532775,Old Oak,2024-01-21T07:50:00.000+00:00,feeder,0010,L1 Active Power,kW,3.61
532775,Old Oak,2024-01-21T07:50:00.000+00:00,feeder,0010,N Current (RMS),A,38.1
532775,Old Oak,2024-01-21T07:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,20.0
532775,Old Oak,2024-01-21T07:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,43.1
532775,Old Oak,2024-01-21T07:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,15.6
532775,Old Oak,2024-01-21T07:50:00.000+00:00,transformer,,Temperature,C,16.3
532775,Old Oak,2024-01-21T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
532775,Old Oak,2024-01-21T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.8
532775,Old Oak,2024-01-21T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
532775,Old Oak,2024-01-21T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.35
532775,Old Oak,2024-01-21T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
532775,Old Oak,2024-01-21T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.94
532775,Old Oak,2024-01-21T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.18
532775,Old Oak,2024-01-21T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.41
532775,Old Oak,2024-01-21T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.86
532775,Old Oak,2024-01-21T07:50:00.000+00:00,busbar,,L3 Active Power,kW,16.77
532775,Old Oak,2024-01-21T07:50:00.000+00:00,busbar,,L2 Active Power,kW,32.57
532775,Old Oak,2024-01-21T07:50:00.000+00:00,busbar,,L1 Active Power,kW,22.03
532775,Old Oak,2024-01-21T07:50:00.000+00:00,busbar,,N Current (RMS),A,78.3
532775,Old Oak,2024-01-21T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,74.3
532775,Old Oak,2024-01-21T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,135.5
532775,Old Oak,2024-01-21T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,95.1
532775,Old Oak,2024-01-21T07:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.6
532775,Old Oak,2024-01-21T07:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.25
532775,Old Oak,2024-01-21T07:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.52
532775,Old Oak,2024-01-21T07:40:00.000+00:00,feeder,0040,L3 Active Power,kW,1.98
532775,Old Oak,2024-01-21T07:40:00.000+00:00,feeder,0040,L2 Active Power,kW,4.99
532775,Old Oak,2024-01-21T07:40:00.000+00:00,feeder,0040,L1 Active Power,kW,1.79
532775,Old Oak,2024-01-21T07:40:00.000+00:00,feeder,0040,N Current (RMS),A,18.2
532775,Old Oak,2024-01-21T07:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,10.5
532775,Old Oak,2024-01-21T07:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,24.1
532775,Old Oak,2024-01-21T07:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,8.3
532775,Old Oak,2024-01-21T07:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.93
532775,Old Oak,2024-01-21T07:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.22
532775,Old Oak,2024-01-21T07:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.22
532775,Old Oak,2024-01-21T07:40:00.000+00:00,feeder,0030,L3 Active Power,kW,2.26
532775,Old Oak,2024-01-21T07:40:00.000+00:00,feeder,0030,L2 Active Power,kW,3.62
532775,Old Oak,2024-01-21T07:40:00.000+00:00,feeder,0030,L1 Active Power,kW,2.82
532775,Old Oak,2024-01-21T07:40:00.000+00:00,feeder,0030,N Current (RMS),A,11.1
532775,Old Oak,2024-01-21T07:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,10.7
532775,Old Oak,2024-01-21T07:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,16.6
532775,Old Oak,2024-01-21T07:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,14.2
532775,Old Oak,2024-01-21T07:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.59
532775,Old Oak,2024-01-21T07:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.86
532775,Old Oak,2024-01-21T07:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.26
532775,Old Oak,2024-01-21T07:40:00.000+00:00,feeder,0020,L3 Active Power,kW,9.01
532775,Old Oak,2024-01-21T07:40:00.000+00:00,feeder,0020,L2 Active Power,kW,12.91
532775,Old Oak,2024-01-21T07:40:00.000+00:00,feeder,0020,L1 Active Power,kW,9.53
532775,Old Oak,2024-01-21T07:40:00.000+00:00,feeder,0020,N Current (RMS),A,30.0
532775,Old Oak,2024-01-21T07:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,40.1
532775,Old Oak,2024-01-21T07:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,54.7
532775,Old Oak,2024-01-21T07:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,40.8
532775,Old Oak,2024-01-21T07:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.33
532775,Old Oak,2024-01-21T07:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.87
532775,Old Oak,2024-01-21T07:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.63
532775,Old Oak,2024-01-21T07:40:00.000+00:00,feeder,0010,L3 Active Power,kW,5.0
532775,Old Oak,2024-01-21T07:40:00.000+00:00,feeder,0010,L2 Active Power,kW,9.0
532775,Old Oak,2024-01-21T07:40:00.000+00:00,feeder,0010,L1 Active Power,kW,3.45
532775,Old Oak,2024-01-21T07:40:00.000+00:00,feeder,0010,N Current (RMS),A,33.7
532775,Old Oak,2024-01-21T07:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,22.8
532775,Old Oak,2024-01-21T07:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,37.8
532775,Old Oak,2024-01-21T07:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,15.0
532775,Old Oak,2024-01-21T07:40:00.000+00:00,transformer,,Temperature,C,16.3
532775,Old Oak,2024-01-21T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
532775,Old Oak,2024-01-21T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.9
532775,Old Oak,2024-01-21T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
532775,Old Oak,2024-01-21T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.42
532775,Old Oak,2024-01-21T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
532775,Old Oak,2024-01-21T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.24
532775,Old Oak,2024-01-21T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.45
532775,Old Oak,2024-01-21T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.26
532775,Old Oak,2024-01-21T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.63
532775,Old Oak,2024-01-21T07:40:00.000+00:00,busbar,,L3 Active Power,kW,18.25
532775,Old Oak,2024-01-21T07:40:00.000+00:00,busbar,,L2 Active Power,kW,30.52
532775,Old Oak,2024-01-21T07:40:00.000+00:00,busbar,,L1 Active Power,kW,17.59
532775,Old Oak,2024-01-21T07:40:00.000+00:00,busbar,,N Current (RMS),A,77.7
532775,Old Oak,2024-01-21T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,80.7
532775,Old Oak,2024-01-21T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,128.0
532775,Old Oak,2024-01-21T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,76.9
532775,Old Oak,2024-01-21T07:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.69
532775,Old Oak,2024-01-21T07:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.21
532775,Old Oak,2024-01-21T07:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.38
532775,Old Oak,2024-01-21T07:30:00.000+00:00,feeder,0040,L3 Active Power,kW,1.02
532775,Old Oak,2024-01-21T07:30:00.000+00:00,feeder,0040,L2 Active Power,kW,4.52
532775,Old Oak,2024-01-21T07:30:00.000+00:00,feeder,0040,L1 Active Power,kW,2.25
532775,Old Oak,2024-01-21T07:30:00.000+00:00,feeder,0040,N Current (RMS),A,17.5
532775,Old Oak,2024-01-21T07:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,5.8
532775,Old Oak,2024-01-21T07:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,20.9
532775,Old Oak,2024-01-21T07:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,11.1
532775,Old Oak,2024-01-21T07:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.87
532775,Old Oak,2024-01-21T07:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.67
532775,Old Oak,2024-01-21T07:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.29
532775,Old Oak,2024-01-21T07:30:00.000+00:00,feeder,0030,L3 Active Power,kW,2.33
532775,Old Oak,2024-01-21T07:30:00.000+00:00,feeder,0030,L2 Active Power,kW,4.72
532775,Old Oak,2024-01-21T07:30:00.000+00:00,feeder,0030,L1 Active Power,kW,2.56
532775,Old Oak,2024-01-21T07:30:00.000+00:00,feeder,0030,N Current (RMS),A,13.2
532775,Old Oak,2024-01-21T07:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,10.8
532775,Old Oak,2024-01-21T07:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,20.7
532775,Old Oak,2024-01-21T07:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,13.6
532775,Old Oak,2024-01-21T07:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.46
532775,Old Oak,2024-01-21T07:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.67
532775,Old Oak,2024-01-21T07:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.4
532775,Old Oak,2024-01-21T07:30:00.000+00:00,feeder,0020,L3 Active Power,kW,8.63
532775,Old Oak,2024-01-21T07:30:00.000+00:00,feeder,0020,L2 Active Power,kW,11.15
532775,Old Oak,2024-01-21T07:30:00.000+00:00,feeder,0020,L1 Active Power,kW,12.62
532775,Old Oak,2024-01-21T07:30:00.000+00:00,feeder,0020,N Current (RMS),A,23.6
532775,Old Oak,2024-01-21T07:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,38.6
532775,Old Oak,2024-01-21T07:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,47.0
532775,Old Oak,2024-01-21T07:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,54.6
532775,Old Oak,2024-01-21T07:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.29
532775,Old Oak,2024-01-21T07:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.68
532775,Old Oak,2024-01-21T07:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.95
532775,Old Oak,2024-01-21T07:30:00.000+00:00,feeder,0010,L3 Active Power,kW,5.08
532775,Old Oak,2024-01-21T07:30:00.000+00:00,feeder,0010,L2 Active Power,kW,8.63
532775,Old Oak,2024-01-21T07:30:00.000+00:00,feeder,0010,L1 Active Power,kW,3.15
532775,Old Oak,2024-01-21T07:30:00.000+00:00,feeder,0010,N Current (RMS),A,32.9
532775,Old Oak,2024-01-21T07:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,22.7
532775,Old Oak,2024-01-21T07:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,36.3
532775,Old Oak,2024-01-21T07:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,14.2
532775,Old Oak,2024-01-21T07:30:00.000+00:00,transformer,,Temperature,C,16.3
532775,Old Oak,2024-01-21T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
532775,Old Oak,2024-01-21T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.57
532775,Old Oak,2024-01-21T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
532775,Old Oak,2024-01-21T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.97
532775,Old Oak,2024-01-21T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
532775,Old Oak,2024-01-21T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.74
532775,Old Oak,2024-01-21T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.32
532775,Old Oak,2024-01-21T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.47
532775,Old Oak,2024-01-21T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.02
532775,Old Oak,2024-01-21T07:30:00.000+00:00,busbar,,L3 Active Power,kW,17.06
532775,Old Oak,2024-01-21T07:30:00.000+00:00,busbar,,L2 Active Power,kW,29.02
532775,Old Oak,2024-01-21T07:30:00.000+00:00,busbar,,L1 Active Power,kW,20.57
532775,Old Oak,2024-01-21T07:30:00.000+00:00,busbar,,N Current (RMS),A,64.4
532775,Old Oak,2024-01-21T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,75.8
532775,Old Oak,2024-01-21T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,121.2
532775,Old Oak,2024-01-21T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,90.8
532775,Old Oak,2024-01-21T07:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.61
532775,Old Oak,2024-01-21T07:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.09
532775,Old Oak,2024-01-21T07:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.36
532775,Old Oak,2024-01-21T07:20:00.000+00:00,feeder,0040,L3 Active Power,kW,1.2
532775,Old Oak,2024-01-21T07:20:00.000+00:00,feeder,0040,L2 Active Power,kW,5.35
532775,Old Oak,2024-01-21T07:20:00.000+00:00,feeder,0040,L1 Active Power,kW,1.45
532775,Old Oak,2024-01-21T07:20:00.000+00:00,feeder,0040,N Current (RMS),A,19.1
532775,Old Oak,2024-01-21T07:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,6.2
532775,Old Oak,2024-01-21T07:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,23.6
532775,Old Oak,2024-01-21T07:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,6.6
532775,Old Oak,2024-01-21T07:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.71
532775,Old Oak,2024-01-21T07:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.82
532775,Old Oak,2024-01-21T07:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.24
532775,Old Oak,2024-01-21T07:20:00.000+00:00,feeder,0030,L3 Active Power,kW,2.59
532775,Old Oak,2024-01-21T07:20:00.000+00:00,feeder,0030,L2 Active Power,kW,3.98
532775,Old Oak,2024-01-21T07:20:00.000+00:00,feeder,0030,L1 Active Power,kW,2.32
532775,Old Oak,2024-01-21T07:20:00.000+00:00,feeder,0030,N Current (RMS),A,10.5
532775,Old Oak,2024-01-21T07:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,12.1
532775,Old Oak,2024-01-21T07:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,17.6
532775,Old Oak,2024-01-21T07:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,12.0
532775,Old Oak,2024-01-21T07:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.36
532775,Old Oak,2024-01-21T07:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.94
532775,Old Oak,2024-01-21T07:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.28
532775,Old Oak,2024-01-21T07:20:00.000+00:00,feeder,0020,L3 Active Power,kW,10.24
532775,Old Oak,2024-01-21T07:20:00.000+00:00,feeder,0020,L2 Active Power,kW,10.25
532775,Old Oak,2024-01-21T07:20:00.000+00:00,feeder,0020,L1 Active Power,kW,12.45
532775,Old Oak,2024-01-21T07:20:00.000+00:00,feeder,0020,N Current (RMS),A,19.6
532775,Old Oak,2024-01-21T07:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,44.8
532775,Old Oak,2024-01-21T07:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,43.3
532775,Old Oak,2024-01-21T07:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,52.8
532775,Old Oak,2024-01-21T07:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.38
532775,Old Oak,2024-01-21T07:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.69
532775,Old Oak,2024-01-21T07:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.98
532775,Old Oak,2024-01-21T07:20:00.000+00:00,feeder,0010,L3 Active Power,kW,4.95
532775,Old Oak,2024-01-21T07:20:00.000+00:00,feeder,0010,L2 Active Power,kW,8.67
532775,Old Oak,2024-01-21T07:20:00.000+00:00,feeder,0010,L1 Active Power,kW,2.85
532775,Old Oak,2024-01-21T07:20:00.000+00:00,feeder,0010,N Current (RMS),A,34.4
532775,Old Oak,2024-01-21T07:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,22.1
532775,Old Oak,2024-01-21T07:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,36.6
532775,Old Oak,2024-01-21T07:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,13.0
532775,Old Oak,2024-01-21T07:20:00.000+00:00,transformer,,Temperature,C,16.4
532775,Old Oak,2024-01-21T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
532775,Old Oak,2024-01-21T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.24
532775,Old Oak,2024-01-21T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
532775,Old Oak,2024-01-21T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.74
532775,Old Oak,2024-01-21T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
532775,Old Oak,2024-01-21T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.56
532775,Old Oak,2024-01-21T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.07
532775,Old Oak,2024-01-21T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.72
532775,Old Oak,2024-01-21T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.86
532775,Old Oak,2024-01-21T07:20:00.000+00:00,busbar,,L3 Active Power,kW,18.98
532775,Old Oak,2024-01-21T07:20:00.000+00:00,busbar,,L2 Active Power,kW,28.26
532775,Old Oak,2024-01-21T07:20:00.000+00:00,busbar,,L1 Active Power,kW,19.07
532775,Old Oak,2024-01-21T07:20:00.000+00:00,busbar,,N Current (RMS),A,62.5
532775,Old Oak,2024-01-21T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,83.4
532775,Old Oak,2024-01-21T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,118.4
532775,Old Oak,2024-01-21T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,83.0
532775,Old Oak,2024-01-21T07:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.48
532775,Old Oak,2024-01-21T07:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.25
532775,Old Oak,2024-01-21T07:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.41
532775,Old Oak,2024-01-21T07:10:00.000+00:00,feeder,0040,L3 Active Power,kW,2.57
532775,Old Oak,2024-01-21T07:10:00.000+00:00,feeder,0040,L2 Active Power,kW,3.27
532775,Old Oak,2024-01-21T07:10:00.000+00:00,feeder,0040,L1 Active Power,kW,1.36
532775,Old Oak,2024-01-21T07:10:00.000+00:00,feeder,0040,N Current (RMS),A,11.3
532775,Old Oak,2024-01-21T07:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,12.0
532775,Old Oak,2024-01-21T07:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,16.2
532775,Old Oak,2024-01-21T07:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,6.3
532775,Old Oak,2024-01-21T07:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.73
532775,Old Oak,2024-01-21T07:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.13
532775,Old Oak,2024-01-21T07:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.36
532775,Old Oak,2024-01-21T07:10:00.000+00:00,feeder,0030,L3 Active Power,kW,2.35
532775,Old Oak,2024-01-21T07:10:00.000+00:00,feeder,0030,L2 Active Power,kW,3.48
532775,Old Oak,2024-01-21T07:10:00.000+00:00,feeder,0030,L1 Active Power,kW,2.33
532775,Old Oak,2024-01-21T07:10:00.000+00:00,feeder,0030,N Current (RMS),A,9.1
532775,Old Oak,2024-01-21T07:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,10.7
532775,Old Oak,2024-01-21T07:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,15.8
532775,Old Oak,2024-01-21T07:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,12.4
532775,Old Oak,2024-01-21T07:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.25
532775,Old Oak,2024-01-21T07:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.91
532775,Old Oak,2024-01-21T07:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.53
532775,Old Oak,2024-01-21T07:10:00.000+00:00,feeder,0020,L3 Active Power,kW,8.1
532775,Old Oak,2024-01-21T07:10:00.000+00:00,feeder,0020,L2 Active Power,kW,10.74
532775,Old Oak,2024-01-21T07:10:00.000+00:00,feeder,0020,L1 Active Power,kW,10.77
532775,Old Oak,2024-01-21T07:10:00.000+00:00,feeder,0020,N Current (RMS),A,21.3
532775,Old Oak,2024-01-21T07:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,37.8
532775,Old Oak,2024-01-21T07:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,45.5
532775,Old Oak,2024-01-21T07:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,46.2
532775,Old Oak,2024-01-21T07:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.46
532775,Old Oak,2024-01-21T07:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.88
532775,Old Oak,2024-01-21T07:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.9
532775,Old Oak,2024-01-21T07:10:00.000+00:00,feeder,0010,L3 Active Power,kW,4.71
532775,Old Oak,2024-01-21T07:10:00.000+00:00,feeder,0010,L2 Active Power,kW,8.62
532775,Old Oak,2024-01-21T07:10:00.000+00:00,feeder,0010,L1 Active Power,kW,3.78
532775,Old Oak,2024-01-21T07:10:00.000+00:00,feeder,0010,N Current (RMS),A,31.0
532775,Old Oak,2024-01-21T07:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,21.5
532775,Old Oak,2024-01-21T07:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,36.4
532775,Old Oak,2024-01-21T07:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,17.1
532775,Old Oak,2024-01-21T07:10:00.000+00:00,transformer,,Temperature,C,16.4
532775,Old Oak,2024-01-21T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
532775,Old Oak,2024-01-21T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.76
532775,Old Oak,2024-01-21T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
532775,Old Oak,2024-01-21T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.35
532775,Old Oak,2024-01-21T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
532775,Old Oak,2024-01-21T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.12
532775,Old Oak,2024-01-21T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.91
532775,Old Oak,2024-01-21T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.41
532775,Old Oak,2024-01-21T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.21
532775,Old Oak,2024-01-21T07:10:00.000+00:00,busbar,,L3 Active Power,kW,17.73
532775,Old Oak,2024-01-21T07:10:00.000+00:00,busbar,,L2 Active Power,kW,26.11
532775,Old Oak,2024-01-21T07:10:00.000+00:00,busbar,,L1 Active Power,kW,18.24
532775,Old Oak,2024-01-21T07:10:00.000+00:00,busbar,,N Current (RMS),A,56.7
532775,Old Oak,2024-01-21T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,78.2
532775,Old Oak,2024-01-21T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,109.3
532775,Old Oak,2024-01-21T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,80.1
532775,Old Oak,2024-01-21T07:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.57
532775,Old Oak,2024-01-21T07:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.13
532775,Old Oak,2024-01-21T07:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.55
532775,Old Oak,2024-01-21T07:00:00.000+00:00,feeder,0040,L3 Active Power,kW,3.2
532775,Old Oak,2024-01-21T07:00:00.000+00:00,feeder,0040,L2 Active Power,kW,3.72
532775,Old Oak,2024-01-21T07:00:00.000+00:00,feeder,0040,L1 Active Power,kW,1.21
532775,Old Oak,2024-01-21T07:00:00.000+00:00,feeder,0040,N Current (RMS),A,12.4
532775,Old Oak,2024-01-21T07:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,14.0
532775,Old Oak,2024-01-21T07:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,17.7
532775,Old Oak,2024-01-21T07:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,5.9
532775,Old Oak,2024-01-21T07:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.77
532775,Old Oak,2024-01-21T07:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.13
532775,Old Oak,2024-01-21T07:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.36
532775,Old Oak,2024-01-21T07:00:00.000+00:00,feeder,0030,L3 Active Power,kW,2.56
532775,Old Oak,2024-01-21T07:00:00.000+00:00,feeder,0030,L2 Active Power,kW,3.52
532775,Old Oak,2024-01-21T07:00:00.000+00:00,feeder,0030,L1 Active Power,kW,2.2
532775,Old Oak,2024-01-21T07:00:00.000+00:00,feeder,0030,N Current (RMS),A,9.8
532775,Old Oak,2024-01-21T07:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,12.1
532775,Old Oak,2024-01-21T07:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,16.0
532775,Old Oak,2024-01-21T07:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,11.9
532775,Old Oak,2024-01-21T07:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.42
532775,Old Oak,2024-01-21T07:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.85
532775,Old Oak,2024-01-21T07:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.2
532775,Old Oak,2024-01-21T07:00:00.000+00:00,feeder,0020,L3 Active Power,kW,5.96
532775,Old Oak,2024-01-21T07:00:00.000+00:00,feeder,0020,L2 Active Power,kW,9.43
532775,Old Oak,2024-01-21T07:00:00.000+00:00,feeder,0020,L1 Active Power,kW,12.05
532775,Old Oak,2024-01-21T07:00:00.000+00:00,feeder,0020,N Current (RMS),A,21.6
532775,Old Oak,2024-01-21T07:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,27.2
532775,Old Oak,2024-01-21T07:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,39.6
532775,Old Oak,2024-01-21T07:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,51.6
532775,Old Oak,2024-01-21T07:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.46
532775,Old Oak,2024-01-21T07:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,2.17
532775,Old Oak,2024-01-21T07:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.96
532775,Old Oak,2024-01-21T07:00:00.000+00:00,feeder,0010,L3 Active Power,kW,4.66
532775,Old Oak,2024-01-21T07:00:00.000+00:00,feeder,0010,L2 Active Power,kW,11.29
532775,Old Oak,2024-01-21T07:00:00.000+00:00,feeder,0010,L1 Active Power,kW,4.73
532775,Old Oak,2024-01-21T07:00:00.000+00:00,feeder,0010,N Current (RMS),A,39.2
532775,Old Oak,2024-01-21T07:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,21.6
532775,Old Oak,2024-01-21T07:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,47.8
532775,Old Oak,2024-01-21T07:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,20.4
532775,Old Oak,2024-01-21T07:00:00.000+00:00,transformer,,Temperature,C,16.5
532775,Old Oak,2024-01-21T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
532775,Old Oak,2024-01-21T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.36
532775,Old Oak,2024-01-21T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
532775,Old Oak,2024-01-21T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.72
532775,Old Oak,2024-01-21T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
532775,Old Oak,2024-01-21T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.48
532775,Old Oak,2024-01-21T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.21
532775,Old Oak,2024-01-21T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.77
532775,Old Oak,2024-01-21T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.07
532775,Old Oak,2024-01-21T07:00:00.000+00:00,busbar,,L3 Active Power,kW,16.38
532775,Old Oak,2024-01-21T07:00:00.000+00:00,busbar,,L2 Active Power,kW,27.96
532775,Old Oak,2024-01-21T07:00:00.000+00:00,busbar,,L1 Active Power,kW,20.19
532775,Old Oak,2024-01-21T07:00:00.000+00:00,busbar,,N Current (RMS),A,60.9
532775,Old Oak,2024-01-21T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,73.1
532775,Old Oak,2024-01-21T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,116.9
532775,Old Oak,2024-01-21T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,88.1
532775,Old Oak,2024-01-21T06:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.49
532775,Old Oak,2024-01-21T06:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.05
532775,Old Oak,2024-01-21T06:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.47
532775,Old Oak,2024-01-21T06:50:00.000+00:00,feeder,0040,L3 Active Power,kW,4.31
532775,Old Oak,2024-01-21T06:50:00.000+00:00,feeder,0040,L2 Active Power,kW,3.41
532775,Old Oak,2024-01-21T06:50:00.000+00:00,feeder,0040,L1 Active Power,kW,1.34
532775,Old Oak,2024-01-21T06:50:00.000+00:00,feeder,0040,N Current (RMS),A,12.4
532775,Old Oak,2024-01-21T06:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,18.7
532775,Old Oak,2024-01-21T06:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,16.1
532775,Old Oak,2024-01-21T06:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,6.3
532775,Old Oak,2024-01-21T06:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.03
532775,Old Oak,2024-01-21T06:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.2
532775,Old Oak,2024-01-21T06:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.4
532775,Old Oak,2024-01-21T06:50:00.000+00:00,feeder,0030,L3 Active Power,kW,2.41
532775,Old Oak,2024-01-21T06:50:00.000+00:00,feeder,0030,L2 Active Power,kW,3.53
532775,Old Oak,2024-01-21T06:50:00.000+00:00,feeder,0030,L1 Active Power,kW,3.09
532775,Old Oak,2024-01-21T06:50:00.000+00:00,feeder,0030,N Current (RMS),A,12.2
532775,Old Oak,2024-01-21T06:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,12.4
532775,Old Oak,2024-01-21T06:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,16.1
532775,Old Oak,2024-01-21T06:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,15.9
532775,Old Oak,2024-01-21T06:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.31
532775,Old Oak,2024-01-21T06:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.55
532775,Old Oak,2024-01-21T06:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.39
532775,Old Oak,2024-01-21T06:50:00.000+00:00,feeder,0020,L3 Active Power,kW,5.45
532775,Old Oak,2024-01-21T06:50:00.000+00:00,feeder,0020,L2 Active Power,kW,10.28
532775,Old Oak,2024-01-21T06:50:00.000+00:00,feeder,0020,L1 Active Power,kW,13.03
532775,Old Oak,2024-01-21T06:50:00.000+00:00,feeder,0020,N Current (RMS),A,22.3
532775,Old Oak,2024-01-21T06:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,25.4
532775,Old Oak,2024-01-21T06:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,43.6
532775,Old Oak,2024-01-21T06:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,55.2
532775,Old Oak,2024-01-21T06:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.18
532775,Old Oak,2024-01-21T06:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,2.38
532775,Old Oak,2024-01-21T06:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.13
532775,Old Oak,2024-01-21T06:50:00.000+00:00,feeder,0010,L3 Active Power,kW,4.1
532775,Old Oak,2024-01-21T06:50:00.000+00:00,feeder,0010,L2 Active Power,kW,10.44
532775,Old Oak,2024-01-21T06:50:00.000+00:00,feeder,0010,L1 Active Power,kW,5.35
532775,Old Oak,2024-01-21T06:50:00.000+00:00,feeder,0010,N Current (RMS),A,31.2
532775,Old Oak,2024-01-21T06:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,18.3
532775,Old Oak,2024-01-21T06:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,44.2
532775,Old Oak,2024-01-21T06:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,23.6
532775,Old Oak,2024-01-21T06:50:00.000+00:00,transformer,,Temperature,C,16.5
532775,Old Oak,2024-01-21T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
532775,Old Oak,2024-01-21T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.52
532775,Old Oak,2024-01-21T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
532775,Old Oak,2024-01-21T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.82
532775,Old Oak,2024-01-21T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
532775,Old Oak,2024-01-21T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.58
532775,Old Oak,2024-01-21T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
532775,Old Oak,2024-01-21T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.69
532775,Old Oak,2024-01-21T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.39
532775,Old Oak,2024-01-21T06:50:00.000+00:00,busbar,,L3 Active Power,kW,16.27
532775,Old Oak,2024-01-21T06:50:00.000+00:00,busbar,,L2 Active Power,kW,27.66
532775,Old Oak,2024-01-21T06:50:00.000+00:00,busbar,,L1 Active Power,kW,22.8
532775,Old Oak,2024-01-21T06:50:00.000+00:00,busbar,,N Current (RMS),A,53.2
532775,Old Oak,2024-01-21T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,72.0
532775,Old Oak,2024-01-21T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,115.9
532775,Old Oak,2024-01-21T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,98.6
532775,Old Oak,2024-01-21T06:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.62
532775,Old Oak,2024-01-21T06:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.19
532775,Old Oak,2024-01-21T06:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.47
532775,Old Oak,2024-01-21T06:40:00.000+00:00,feeder,0040,L3 Active Power,kW,3.9
532775,Old Oak,2024-01-21T06:40:00.000+00:00,feeder,0040,L2 Active Power,kW,5.38
532775,Old Oak,2024-01-21T06:40:00.000+00:00,feeder,0040,L1 Active Power,kW,1.4
532775,Old Oak,2024-01-21T06:40:00.000+00:00,feeder,0040,N Current (RMS),A,16.6
532775,Old Oak,2024-01-21T06:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,17.1
532775,Old Oak,2024-01-21T06:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,23.9
532775,Old Oak,2024-01-21T06:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,6.5
532775,Old Oak,2024-01-21T06:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.88
532775,Old Oak,2024-01-21T06:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.21
532775,Old Oak,2024-01-21T06:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.38
532775,Old Oak,2024-01-21T06:40:00.000+00:00,feeder,0030,L3 Active Power,kW,2.11
532775,Old Oak,2024-01-21T06:40:00.000+00:00,feeder,0030,L2 Active Power,kW,3.34
532775,Old Oak,2024-01-21T06:40:00.000+00:00,feeder,0030,L1 Active Power,kW,2.22
532775,Old Oak,2024-01-21T06:40:00.000+00:00,feeder,0030,N Current (RMS),A,9.1
532775,Old Oak,2024-01-21T06:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,10.0
532775,Old Oak,2024-01-21T06:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,15.4
532775,Old Oak,2024-01-21T06:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,11.8
532775,Old Oak,2024-01-21T06:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.41
532775,Old Oak,2024-01-21T06:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.96
532775,Old Oak,2024-01-21T06:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.43
532775,Old Oak,2024-01-21T06:40:00.000+00:00,feeder,0020,L3 Active Power,kW,5.72
532775,Old Oak,2024-01-21T06:40:00.000+00:00,feeder,0020,L2 Active Power,kW,9.44
532775,Old Oak,2024-01-21T06:40:00.000+00:00,feeder,0020,L1 Active Power,kW,11.11
532775,Old Oak,2024-01-21T06:40:00.000+00:00,feeder,0020,N Current (RMS),A,19.7
532775,Old Oak,2024-01-21T06:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,26.4
532775,Old Oak,2024-01-21T06:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,39.6
532775,Old Oak,2024-01-21T06:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,47.4
532775,Old Oak,2024-01-21T06:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.35
532775,Old Oak,2024-01-21T06:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,2.12
532775,Old Oak,2024-01-21T06:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.16
532775,Old Oak,2024-01-21T06:40:00.000+00:00,feeder,0010,L3 Active Power,kW,5.68
532775,Old Oak,2024-01-21T06:40:00.000+00:00,feeder,0010,L2 Active Power,kW,10.9
532775,Old Oak,2024-01-21T06:40:00.000+00:00,feeder,0010,L1 Active Power,kW,4.06
532775,Old Oak,2024-01-21T06:40:00.000+00:00,feeder,0010,N Current (RMS),A,39.3
532775,Old Oak,2024-01-21T06:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,25.2
532775,Old Oak,2024-01-21T06:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,46.0
532775,Old Oak,2024-01-21T06:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,18.7
532775,Old Oak,2024-01-21T06:40:00.000+00:00,transformer,,Temperature,C,16.6
532775,Old Oak,2024-01-21T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
532775,Old Oak,2024-01-21T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.89
532775,Old Oak,2024-01-21T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
532775,Old Oak,2024-01-21T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.21
532775,Old Oak,2024-01-21T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
532775,Old Oak,2024-01-21T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.11
532775,Old Oak,2024-01-21T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.26
532775,Old Oak,2024-01-21T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.68
532775,Old Oak,2024-01-21T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.43
532775,Old Oak,2024-01-21T06:40:00.000+00:00,busbar,,L3 Active Power,kW,17.42
532775,Old Oak,2024-01-21T06:40:00.000+00:00,busbar,,L2 Active Power,kW,29.06
532775,Old Oak,2024-01-21T06:40:00.000+00:00,busbar,,L1 Active Power,kW,18.8
532775,Old Oak,2024-01-21T06:40:00.000+00:00,busbar,,N Current (RMS),A,64.7
532775,Old Oak,2024-01-21T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,76.8
532775,Old Oak,2024-01-21T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,121.1
532775,Old Oak,2024-01-21T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,82.5
532775,Old Oak,2024-01-21T06:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.67
532775,Old Oak,2024-01-21T06:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.25
532775,Old Oak,2024-01-21T06:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.41
532775,Old Oak,2024-01-21T06:30:00.000+00:00,feeder,0040,L3 Active Power,kW,3.68
532775,Old Oak,2024-01-21T06:30:00.000+00:00,feeder,0040,L2 Active Power,kW,4.14
532775,Old Oak,2024-01-21T06:30:00.000+00:00,feeder,0040,L1 Active Power,kW,2.05
532775,Old Oak,2024-01-21T06:30:00.000+00:00,feeder,0040,N Current (RMS),A,12.3
532775,Old Oak,2024-01-21T06:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,16.1
532775,Old Oak,2024-01-21T06:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,18.8
532775,Old Oak,2024-01-21T06:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,9.9
532775,Old Oak,2024-01-21T06:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.06
532775,Old Oak,2024-01-21T06:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.29
532775,Old Oak,2024-01-21T06:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.31
532775,Old Oak,2024-01-21T06:30:00.000+00:00,feeder,0030,L3 Active Power,kW,2.05
532775,Old Oak,2024-01-21T06:30:00.000+00:00,feeder,0030,L2 Active Power,kW,3.19
532775,Old Oak,2024-01-21T06:30:00.000+00:00,feeder,0030,L1 Active Power,kW,2.69
532775,Old Oak,2024-01-21T06:30:00.000+00:00,feeder,0030,N Current (RMS),A,10.0
532775,Old Oak,2024-01-21T06:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,10.0
532775,Old Oak,2024-01-21T06:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,15.0
532775,Old Oak,2024-01-21T06:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,13.7
532775,Old Oak,2024-01-21T06:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.44
532775,Old Oak,2024-01-21T06:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.19
532775,Old Oak,2024-01-21T06:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.33
532775,Old Oak,2024-01-21T06:30:00.000+00:00,feeder,0020,L3 Active Power,kW,5.76
532775,Old Oak,2024-01-21T06:30:00.000+00:00,feeder,0020,L2 Active Power,kW,10.27
532775,Old Oak,2024-01-21T06:30:00.000+00:00,feeder,0020,L1 Active Power,kW,9.27
532775,Old Oak,2024-01-21T06:30:00.000+00:00,feeder,0020,N Current (RMS),A,20.4
532775,Old Oak,2024-01-21T06:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,26.6
532775,Old Oak,2024-01-21T06:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,43.1
532775,Old Oak,2024-01-21T06:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,39.8
532775,Old Oak,2024-01-21T06:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.6
532775,Old Oak,2024-01-21T06:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.91
532775,Old Oak,2024-01-21T06:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.85
532775,Old Oak,2024-01-21T06:30:00.000+00:00,feeder,0010,L3 Active Power,kW,3.52
532775,Old Oak,2024-01-21T06:30:00.000+00:00,feeder,0010,L2 Active Power,kW,10.28
532775,Old Oak,2024-01-21T06:30:00.000+00:00,feeder,0010,L1 Active Power,kW,2.67
532775,Old Oak,2024-01-21T06:30:00.000+00:00,feeder,0010,N Current (RMS),A,42.2
532775,Old Oak,2024-01-21T06:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,16.6
532775,Old Oak,2024-01-21T06:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,43.1
532775,Old Oak,2024-01-21T06:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,12.1
532775,Old Oak,2024-01-21T06:30:00.000+00:00,transformer,,Temperature,C,16.6
532775,Old Oak,2024-01-21T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
532775,Old Oak,2024-01-21T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.72
532775,Old Oak,2024-01-21T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
532775,Old Oak,2024-01-21T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.85
532775,Old Oak,2024-01-21T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
532775,Old Oak,2024-01-21T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.74
532775,Old Oak,2024-01-21T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.77
532775,Old Oak,2024-01-21T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.55
532775,Old Oak,2024-01-21T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.91
532775,Old Oak,2024-01-21T06:30:00.000+00:00,busbar,,L3 Active Power,kW,15.02
532775,Old Oak,2024-01-21T06:30:00.000+00:00,busbar,,L2 Active Power,kW,27.88
532775,Old Oak,2024-01-21T06:30:00.000+00:00,busbar,,L1 Active Power,kW,16.68
532775,Old Oak,2024-01-21T06:30:00.000+00:00,busbar,,N Current (RMS),A,70.6
532775,Old Oak,2024-01-21T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,67.9
532775,Old Oak,2024-01-21T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,116.1
532775,Old Oak,2024-01-21T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,73.2
532775,Old Oak,2024-01-21T06:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.78
