Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
532775,Old Oak,2024-01-21T06:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.1
532775,Old Oak,2024-01-21T06:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.54
532775,Old Oak,2024-01-21T06:20:00.000+00:00,feeder,0040,L3 Active Power,kW,1.27
532775,Old Oak,2024-01-21T06:20:00.000+00:00,feeder,0040,L2 Active Power,kW,4.75
532775,Old Oak,2024-01-21T06:20:00.000+00:00,feeder,0040,L1 Active Power,kW,1.57
532775,Old Oak,2024-01-21T06:20:00.000+00:00,feeder,0040,N Current (RMS),A,17.0
532775,Old Oak,2024-01-21T06:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,7.5
532775,Old Oak,2024-01-21T06:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,21.0
532775,Old Oak,2024-01-21T06:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,7.2
532775,Old Oak,2024-01-21T06:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.14
532775,Old Oak,2024-01-21T06:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.11
532775,Old Oak,2024-01-21T06:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.41
532775,Old Oak,2024-01-21T06:20:00.000+00:00,feeder,0030,L3 Active Power,kW,2.03
532775,Old Oak,2024-01-21T06:20:00.000+00:00,feeder,0030,L2 Active Power,kW,3.52
532775,Old Oak,2024-01-21T06:20:00.000+00:00,feeder,0030,L1 Active Power,kW,2.65
532775,Old Oak,2024-01-21T06:20:00.000+00:00,feeder,0030,N Current (RMS),A,10.8
532775,Old Oak,2024-01-21T06:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,10.1
532775,Old Oak,2024-01-21T06:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,15.9
532775,Old Oak,2024-01-21T06:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,14.5
532775,Old Oak,2024-01-21T06:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.8
532775,Old Oak,2024-01-21T06:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.49
532775,Old Oak,2024-01-21T06:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.34
532775,Old Oak,2024-01-21T06:20:00.000+00:00,feeder,0020,L3 Active Power,kW,7.11
532775,Old Oak,2024-01-21T06:20:00.000+00:00,feeder,0020,L2 Active Power,kW,10.78
532775,Old Oak,2024-01-21T06:20:00.000+00:00,feeder,0020,L1 Active Power,kW,7.66
532775,Old Oak,2024-01-21T06:20:00.000+00:00,feeder,0020,N Current (RMS),A,26.4
532775,Old Oak,2024-01-21T06:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,32.6
532775,Old Oak,2024-01-21T06:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,45.6
532775,Old Oak,2024-01-21T06:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,33.0
532775,Old Oak,2024-01-21T06:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.45
532775,Old Oak,2024-01-21T06:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.82
532775,Old Oak,2024-01-21T06:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.67
532775,Old Oak,2024-01-21T06:20:00.000+00:00,feeder,0010,L3 Active Power,kW,4.15
532775,Old Oak,2024-01-21T06:20:00.000+00:00,feeder,0010,L2 Active Power,kW,10.11
532775,Old Oak,2024-01-21T06:20:00.000+00:00,feeder,0010,L1 Active Power,kW,2.81
532775,Old Oak,2024-01-21T06:20:00.000+00:00,feeder,0010,N Current (RMS),A,40.4
532775,Old Oak,2024-01-21T06:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,19.0
532775,Old Oak,2024-01-21T06:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,42.3
532775,Old Oak,2024-01-21T06:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,12.3
532775,Old Oak,2024-01-21T06:20:00.000+00:00,transformer,,Temperature,C,16.7
532775,Old Oak,2024-01-21T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
532775,Old Oak,2024-01-21T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.84
532775,Old Oak,2024-01-21T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
532775,Old Oak,2024-01-21T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.85
532775,Old Oak,2024-01-21T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
532775,Old Oak,2024-01-21T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.87
532775,Old Oak,2024-01-21T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.18
532775,Old Oak,2024-01-21T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.1
532775,Old Oak,2024-01-21T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.97
532775,Old Oak,2024-01-21T06:20:00.000+00:00,busbar,,L3 Active Power,kW,14.57
532775,Old Oak,2024-01-21T06:20:00.000+00:00,busbar,,L2 Active Power,kW,29.16
532775,Old Oak,2024-01-21T06:20:00.000+00:00,busbar,,L1 Active Power,kW,14.7
532775,Old Oak,2024-01-21T06:20:00.000+00:00,busbar,,N Current (RMS),A,81.1
532775,Old Oak,2024-01-21T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,66.7
532775,Old Oak,2024-01-21T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,121.1
532775,Old Oak,2024-01-21T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,65.3
532775,Old Oak,2024-01-21T06:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.84
532775,Old Oak,2024-01-21T06:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.16
532775,Old Oak,2024-01-21T06:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.35
532775,Old Oak,2024-01-21T06:10:00.000+00:00,feeder,0040,L3 Active Power,kW,0.75
532775,Old Oak,2024-01-21T06:10:00.000+00:00,feeder,0040,L2 Active Power,kW,5.02
532775,Old Oak,2024-01-21T06:10:00.000+00:00,feeder,0040,L1 Active Power,kW,1.7
532775,Old Oak,2024-01-21T06:10:00.000+00:00,feeder,0040,N Current (RMS),A,19.7
532775,Old Oak,2024-01-21T06:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,5.3
532775,Old Oak,2024-01-21T06:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,22.1
532775,Old Oak,2024-01-21T06:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,7.6
532775,Old Oak,2024-01-21T06:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.1
532775,Old Oak,2024-01-21T06:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.83
532775,Old Oak,2024-01-21T06:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.24
532775,Old Oak,2024-01-21T06:10:00.000+00:00,feeder,0030,L3 Active Power,kW,1.95
532775,Old Oak,2024-01-21T06:10:00.000+00:00,feeder,0030,L2 Active Power,kW,3.7
532775,Old Oak,2024-01-21T06:10:00.000+00:00,feeder,0030,L1 Active Power,kW,2.44
532775,Old Oak,2024-01-21T06:10:00.000+00:00,feeder,0030,N Current (RMS),A,10.4
532775,Old Oak,2024-01-21T06:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,9.7
532775,Old Oak,2024-01-21T06:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,16.2
532775,Old Oak,2024-01-21T06:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,12.9
532775,Old Oak,2024-01-21T06:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.59
532775,Old Oak,2024-01-21T06:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.51
532775,Old Oak,2024-01-21T06:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.22
532775,Old Oak,2024-01-21T06:10:00.000+00:00,feeder,0020,L3 Active Power,kW,6.47
532775,Old Oak,2024-01-21T06:10:00.000+00:00,feeder,0020,L2 Active Power,kW,9.2
532775,Old Oak,2024-01-21T06:10:00.000+00:00,feeder,0020,L1 Active Power,kW,8.59
532775,Old Oak,2024-01-21T06:10:00.000+00:00,feeder,0020,N Current (RMS),A,18.3
532775,Old Oak,2024-01-21T06:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,29.0
532775,Old Oak,2024-01-21T06:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,38.3
532775,Old Oak,2024-01-21T06:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,36.8
532775,Old Oak,2024-01-21T06:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.31
532775,Old Oak,2024-01-21T06:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.73
532775,Old Oak,2024-01-21T06:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.03
532775,Old Oak,2024-01-21T06:10:00.000+00:00,feeder,0010,L3 Active Power,kW,4.92
532775,Old Oak,2024-01-21T06:10:00.000+00:00,feeder,0010,L2 Active Power,kW,10.54
532775,Old Oak,2024-01-21T06:10:00.000+00:00,feeder,0010,L1 Active Power,kW,2.64
532775,Old Oak,2024-01-21T06:10:00.000+00:00,feeder,0010,N Current (RMS),A,41.9
532775,Old Oak,2024-01-21T06:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,22.6
532775,Old Oak,2024-01-21T06:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,43.9
532775,Old Oak,2024-01-21T06:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,12.1
532775,Old Oak,2024-01-21T06:10:00.000+00:00,transformer,,Temperature,C,16.8
532775,Old Oak,2024-01-21T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
532775,Old Oak,2024-01-21T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.3
532775,Old Oak,2024-01-21T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
532775,Old Oak,2024-01-21T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.37
532775,Old Oak,2024-01-21T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
532775,Old Oak,2024-01-21T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.3
532775,Old Oak,2024-01-21T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.85
532775,Old Oak,2024-01-21T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.26
532775,Old Oak,2024-01-21T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.85
532775,Old Oak,2024-01-21T06:10:00.000+00:00,busbar,,L3 Active Power,kW,14.09
532775,Old Oak,2024-01-21T06:10:00.000+00:00,busbar,,L2 Active Power,kW,28.46
532775,Old Oak,2024-01-21T06:10:00.000+00:00,busbar,,L1 Active Power,kW,15.38
532775,Old Oak,2024-01-21T06:10:00.000+00:00,busbar,,N Current (RMS),A,75.0
532775,Old Oak,2024-01-21T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,64.4
532775,Old Oak,2024-01-21T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,118.0
532775,Old Oak,2024-01-21T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,67.6
532775,Old Oak,2024-01-21T06:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.78
532775,Old Oak,2024-01-21T06:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.18
532775,Old Oak,2024-01-21T06:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.47
532775,Old Oak,2024-01-21T06:00:00.000+00:00,feeder,0040,L3 Active Power,kW,0.92
532775,Old Oak,2024-01-21T06:00:00.000+00:00,feeder,0040,L2 Active Power,kW,4.92
532775,Old Oak,2024-01-21T06:00:00.000+00:00,feeder,0040,L1 Active Power,kW,1.53
532775,Old Oak,2024-01-21T06:00:00.000+00:00,feeder,0040,N Current (RMS),A,18.6
532775,Old Oak,2024-01-21T06:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,5.5
532775,Old Oak,2024-01-21T06:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,21.7
532775,Old Oak,2024-01-21T06:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,7.1
532775,Old Oak,2024-01-21T06:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.88
532775,Old Oak,2024-01-21T06:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.36
532775,Old Oak,2024-01-21T06:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.28
532775,Old Oak,2024-01-21T06:00:00.000+00:00,feeder,0030,L3 Active Power,kW,2.17
532775,Old Oak,2024-01-21T06:00:00.000+00:00,feeder,0030,L2 Active Power,kW,3.14
532775,Old Oak,2024-01-21T06:00:00.000+00:00,feeder,0030,L1 Active Power,kW,1.93
532775,Old Oak,2024-01-21T06:00:00.000+00:00,feeder,0030,N Current (RMS),A,8.8
532775,Old Oak,2024-01-21T06:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,10.1
532775,Old Oak,2024-01-21T06:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,14.9
532775,Old Oak,2024-01-21T06:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,10.7
532775,Old Oak,2024-01-21T06:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.82
532775,Old Oak,2024-01-21T06:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.02
532775,Old Oak,2024-01-21T06:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.66
532775,Old Oak,2024-01-21T06:00:00.000+00:00,feeder,0020,L3 Active Power,kW,5.93
532775,Old Oak,2024-01-21T06:00:00.000+00:00,feeder,0020,L2 Active Power,kW,9.64
532775,Old Oak,2024-01-21T06:00:00.000+00:00,feeder,0020,L1 Active Power,kW,8.58
532775,Old Oak,2024-01-21T06:00:00.000+00:00,feeder,0020,N Current (RMS),A,20.1
532775,Old Oak,2024-01-21T06:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,27.7
532775,Old Oak,2024-01-21T06:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,40.2
532775,Old Oak,2024-01-21T06:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,37.1
532775,Old Oak,2024-01-21T06:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.65
532775,Old Oak,2024-01-21T06:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.68
532775,Old Oak,2024-01-21T06:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.23
532775,Old Oak,2024-01-21T06:00:00.000+00:00,feeder,0010,L3 Active Power,kW,3.39
532775,Old Oak,2024-01-21T06:00:00.000+00:00,feeder,0010,L2 Active Power,kW,10.69
532775,Old Oak,2024-01-21T06:00:00.000+00:00,feeder,0010,L1 Active Power,kW,2.35
532775,Old Oak,2024-01-21T06:00:00.000+00:00,feeder,0010,N Current (RMS),A,44.2
532775,Old Oak,2024-01-21T06:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,16.4
532775,Old Oak,2024-01-21T06:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,44.7
532775,Old Oak,2024-01-21T06:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,11.4
532775,Old Oak,2024-01-21T06:00:00.000+00:00,transformer,,Temperature,C,16.8
532775,Old Oak,2024-01-21T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
532775,Old Oak,2024-01-21T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.84
532775,Old Oak,2024-01-21T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
532775,Old Oak,2024-01-21T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.87
532775,Old Oak,2024-01-21T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
532775,Old Oak,2024-01-21T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.86
532775,Old Oak,2024-01-21T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.12
532775,Old Oak,2024-01-21T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.17
532775,Old Oak,2024-01-21T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.65
532775,Old Oak,2024-01-21T06:00:00.000+00:00,busbar,,L3 Active Power,kW,12.41
532775,Old Oak,2024-01-21T06:00:00.000+00:00,busbar,,L2 Active Power,kW,28.38
532775,Old Oak,2024-01-21T06:00:00.000+00:00,busbar,,L1 Active Power,kW,14.38
532775,Old Oak,2024-01-21T06:00:00.000+00:00,busbar,,N Current (RMS),A,78.1
532775,Old Oak,2024-01-21T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,58.2
532775,Old Oak,2024-01-21T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,117.6
532775,Old Oak,2024-01-21T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,64.9
532775,Old Oak,2024-01-21T05:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.78
532775,Old Oak,2024-01-21T05:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.23
532775,Old Oak,2024-01-21T05:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.38
532775,Old Oak,2024-01-21T05:50:00.000+00:00,feeder,0040,L3 Active Power,kW,1.66
532775,Old Oak,2024-01-21T05:50:00.000+00:00,feeder,0040,L2 Active Power,kW,4.72
532775,Old Oak,2024-01-21T05:50:00.000+00:00,feeder,0040,L1 Active Power,kW,1.48
532775,Old Oak,2024-01-21T05:50:00.000+00:00,feeder,0040,N Current (RMS),A,16.9
532775,Old Oak,2024-01-21T05:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,9.6
532775,Old Oak,2024-01-21T05:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,20.9
532775,Old Oak,2024-01-21T05:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,6.7
532775,Old Oak,2024-01-21T05:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.84
532775,Old Oak,2024-01-21T05:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.5
532775,Old Oak,2024-01-21T05:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.46
532775,Old Oak,2024-01-21T05:50:00.000+00:00,feeder,0030,L3 Active Power,kW,2.32
532775,Old Oak,2024-01-21T05:50:00.000+00:00,feeder,0030,L2 Active Power,kW,3.02
532775,Old Oak,2024-01-21T05:50:00.000+00:00,feeder,0030,L1 Active Power,kW,2.08
532775,Old Oak,2024-01-21T05:50:00.000+00:00,feeder,0030,N Current (RMS),A,8.1
532775,Old Oak,2024-01-21T05:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,10.6
532775,Old Oak,2024-01-21T05:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,14.5
532775,Old Oak,2024-01-21T05:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,11.4
532775,Old Oak,2024-01-21T05:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.61
532775,Old Oak,2024-01-21T05:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.4
532775,Old Oak,2024-01-21T05:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.68
532775,Old Oak,2024-01-21T05:50:00.000+00:00,feeder,0020,L3 Active Power,kW,6.9
532775,Old Oak,2024-01-21T05:50:00.000+00:00,feeder,0020,L2 Active Power,kW,9.08
532775,Old Oak,2024-01-21T05:50:00.000+00:00,feeder,0020,L1 Active Power,kW,7.87
532775,Old Oak,2024-01-21T05:50:00.000+00:00,feeder,0020,N Current (RMS),A,18.4
532775,Old Oak,2024-01-21T05:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,30.6
532775,Old Oak,2024-01-21T05:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,37.8
532775,Old Oak,2024-01-21T05:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,34.3
532775,Old Oak,2024-01-21T05:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.52
532775,Old Oak,2024-01-21T05:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.51
532775,Old Oak,2024-01-21T05:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.16
532775,Old Oak,2024-01-21T05:50:00.000+00:00,feeder,0010,L3 Active Power,kW,3.75
532775,Old Oak,2024-01-21T05:50:00.000+00:00,feeder,0010,L2 Active Power,kW,9.37
532775,Old Oak,2024-01-21T05:50:00.000+00:00,feeder,0010,L1 Active Power,kW,2.29
532775,Old Oak,2024-01-21T05:50:00.000+00:00,feeder,0010,N Current (RMS),A,38.4
532775,Old Oak,2024-01-21T05:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,17.6
532775,Old Oak,2024-01-21T05:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,39.3
532775,Old Oak,2024-01-21T05:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,11.0
532775,Old Oak,2024-01-21T05:50:00.000+00:00,transformer,,Temperature,C,16.8
532775,Old Oak,2024-01-21T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
532775,Old Oak,2024-01-21T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.51
532775,Old Oak,2024-01-21T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
532775,Old Oak,2024-01-21T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.85
532775,Old Oak,2024-01-21T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
532775,Old Oak,2024-01-21T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.73
532775,Old Oak,2024-01-21T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.75
532775,Old Oak,2024-01-21T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.82
532775,Old Oak,2024-01-21T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.68
532775,Old Oak,2024-01-21T05:50:00.000+00:00,busbar,,L3 Active Power,kW,14.63
532775,Old Oak,2024-01-21T05:50:00.000+00:00,busbar,,L2 Active Power,kW,26.19
532775,Old Oak,2024-01-21T05:50:00.000+00:00,busbar,,L1 Active Power,kW,13.72
532775,Old Oak,2024-01-21T05:50:00.000+00:00,busbar,,N Current (RMS),A,67.2
532775,Old Oak,2024-01-21T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,65.5
532775,Old Oak,2024-01-21T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,108.8
532775,Old Oak,2024-01-21T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,62.2
532775,Old Oak,2024-01-21T05:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.71
532775,Old Oak,2024-01-21T05:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.27
532775,Old Oak,2024-01-21T05:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.26
532775,Old Oak,2024-01-21T05:40:00.000+00:00,feeder,0040,L3 Active Power,kW,0.9
532775,Old Oak,2024-01-21T05:40:00.000+00:00,feeder,0040,L2 Active Power,kW,4.4
532775,Old Oak,2024-01-21T05:40:00.000+00:00,feeder,0040,L1 Active Power,kW,1.44
532775,Old Oak,2024-01-21T05:40:00.000+00:00,feeder,0040,N Current (RMS),A,17.4
532775,Old Oak,2024-01-21T05:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,5.2
532775,Old Oak,2024-01-21T05:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,19.9
532775,Old Oak,2024-01-21T05:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,6.4
532775,Old Oak,2024-01-21T05:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.86
532775,Old Oak,2024-01-21T05:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.31
532775,Old Oak,2024-01-21T05:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.52
532775,Old Oak,2024-01-21T05:40:00.000+00:00,feeder,0030,L3 Active Power,kW,2.19
532775,Old Oak,2024-01-21T05:40:00.000+00:00,feeder,0030,L2 Active Power,kW,3.22
532775,Old Oak,2024-01-21T05:40:00.000+00:00,feeder,0030,L1 Active Power,kW,1.82
532775,Old Oak,2024-01-21T05:40:00.000+00:00,feeder,0030,N Current (RMS),A,8.1
532775,Old Oak,2024-01-21T05:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,10.2
532775,Old Oak,2024-01-21T05:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,14.9
532775,Old Oak,2024-01-21T05:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,10.8
532775,Old Oak,2024-01-21T05:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.5
532775,Old Oak,2024-01-21T05:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.33
532775,Old Oak,2024-01-21T05:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.34
532775,Old Oak,2024-01-21T05:40:00.000+00:00,feeder,0020,L3 Active Power,kW,6.46
532775,Old Oak,2024-01-21T05:40:00.000+00:00,feeder,0020,L2 Active Power,kW,8.65
532775,Old Oak,2024-01-21T05:40:00.000+00:00,feeder,0020,L1 Active Power,kW,8.16
532775,Old Oak,2024-01-21T05:40:00.000+00:00,feeder,0020,N Current (RMS),A,16.5
532775,Old Oak,2024-01-21T05:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,29.1
532775,Old Oak,2024-01-21T05:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,36.1
532775,Old Oak,2024-01-21T05:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,35.2
532775,Old Oak,2024-01-21T05:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.51
532775,Old Oak,2024-01-21T05:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.71
532775,Old Oak,2024-01-21T05:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.8
532775,Old Oak,2024-01-21T05:40:00.000+00:00,feeder,0010,L3 Active Power,kW,3.17
532775,Old Oak,2024-01-21T05:40:00.000+00:00,feeder,0010,L2 Active Power,kW,8.4
532775,Old Oak,2024-01-21T05:40:00.000+00:00,feeder,0010,L1 Active Power,kW,2.57
532775,Old Oak,2024-01-21T05:40:00.000+00:00,feeder,0010,N Current (RMS),A,34.2
532775,Old Oak,2024-01-21T05:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,15.0
532775,Old Oak,2024-01-21T05:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,35.4
532775,Old Oak,2024-01-21T05:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,11.5
532775,Old Oak,2024-01-21T05:40:00.000+00:00,transformer,,Temperature,C,16.8
532775,Old Oak,2024-01-21T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
532775,Old Oak,2024-01-21T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.15
532775,Old Oak,2024-01-21T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
532775,Old Oak,2024-01-21T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.4
532775,Old Oak,2024-01-21T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
532775,Old Oak,2024-01-21T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.24
532775,Old Oak,2024-01-21T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.59
532775,Old Oak,2024-01-21T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.55
532775,Old Oak,2024-01-21T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.92
532775,Old Oak,2024-01-21T05:40:00.000+00:00,busbar,,L3 Active Power,kW,12.72
532775,Old Oak,2024-01-21T05:40:00.000+00:00,busbar,,L2 Active Power,kW,24.66
532775,Old Oak,2024-01-21T05:40:00.000+00:00,busbar,,L1 Active Power,kW,13.99
532775,Old Oak,2024-01-21T05:40:00.000+00:00,busbar,,N Current (RMS),A,62.9
532775,Old Oak,2024-01-21T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,58.3
532775,Old Oak,2024-01-21T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,102.8
532775,Old Oak,2024-01-21T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,62.3
532775,Old Oak,2024-01-21T05:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.62
532775,Old Oak,2024-01-21T05:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.25
532775,Old Oak,2024-01-21T05:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.18
532775,Old Oak,2024-01-21T05:30:00.000+00:00,feeder,0040,L3 Active Power,kW,0.84
532775,Old Oak,2024-01-21T05:30:00.000+00:00,feeder,0040,L2 Active Power,kW,4.35
532775,Old Oak,2024-01-21T05:30:00.000+00:00,feeder,0040,L1 Active Power,kW,1.51
532775,Old Oak,2024-01-21T05:30:00.000+00:00,feeder,0040,N Current (RMS),A,17.0
532775,Old Oak,2024-01-21T05:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,4.7
532775,Old Oak,2024-01-21T05:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,19.5
532775,Old Oak,2024-01-21T05:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,6.6
532775,Old Oak,2024-01-21T05:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.98
532775,Old Oak,2024-01-21T05:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.16
532775,Old Oak,2024-01-21T05:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.52
532775,Old Oak,2024-01-21T05:30:00.000+00:00,feeder,0030,L3 Active Power,kW,2.06
532775,Old Oak,2024-01-21T05:30:00.000+00:00,feeder,0030,L2 Active Power,kW,3.18
532775,Old Oak,2024-01-21T05:30:00.000+00:00,feeder,0030,L1 Active Power,kW,2.25
532775,Old Oak,2024-01-21T05:30:00.000+00:00,feeder,0030,N Current (RMS),A,8.2
532775,Old Oak,2024-01-21T05:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,9.9
532775,Old Oak,2024-01-21T05:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,14.5
532775,Old Oak,2024-01-21T05:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,12.6
532775,Old Oak,2024-01-21T05:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.38
532775,Old Oak,2024-01-21T05:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.53
532775,Old Oak,2024-01-21T05:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.47
532775,Old Oak,2024-01-21T05:30:00.000+00:00,feeder,0020,L3 Active Power,kW,6.12
532775,Old Oak,2024-01-21T05:30:00.000+00:00,feeder,0020,L2 Active Power,kW,9.02
532775,Old Oak,2024-01-21T05:30:00.000+00:00,feeder,0020,L1 Active Power,kW,7.57
532775,Old Oak,2024-01-21T05:30:00.000+00:00,feeder,0020,N Current (RMS),A,17.3
532775,Old Oak,2024-01-21T05:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,27.8
532775,Old Oak,2024-01-21T05:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,37.7
532775,Old Oak,2024-01-21T05:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,32.7
532775,Old Oak,2024-01-21T05:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.54
532775,Old Oak,2024-01-21T05:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.52
532775,Old Oak,2024-01-21T05:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.84
532775,Old Oak,2024-01-21T05:30:00.000+00:00,feeder,0010,L3 Active Power,kW,3.71
532775,Old Oak,2024-01-21T05:30:00.000+00:00,feeder,0010,L2 Active Power,kW,6.22
532775,Old Oak,2024-01-21T05:30:00.000+00:00,feeder,0010,L1 Active Power,kW,2.45
532775,Old Oak,2024-01-21T05:30:00.000+00:00,feeder,0010,N Current (RMS),A,26.4
532775,Old Oak,2024-01-21T05:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,17.1
532775,Old Oak,2024-01-21T05:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,26.5
532775,Old Oak,2024-01-21T05:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,11.2
532775,Old Oak,2024-01-21T05:30:00.000+00:00,transformer,,Temperature,C,16.8
532775,Old Oak,2024-01-21T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
532775,Old Oak,2024-01-21T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.16
532775,Old Oak,2024-01-21T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
532775,Old Oak,2024-01-21T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.38
532775,Old Oak,2024-01-21T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
532775,Old Oak,2024-01-21T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.22
532775,Old Oak,2024-01-21T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.52
532775,Old Oak,2024-01-21T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.37
532775,Old Oak,2024-01-21T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.01
532775,Old Oak,2024-01-21T05:30:00.000+00:00,busbar,,L3 Active Power,kW,12.73
532775,Old Oak,2024-01-21T05:30:00.000+00:00,busbar,,L2 Active Power,kW,22.77
532775,Old Oak,2024-01-21T05:30:00.000+00:00,busbar,,L1 Active Power,kW,13.78
532775,Old Oak,2024-01-21T05:30:00.000+00:00,busbar,,N Current (RMS),A,54.6
532775,Old Oak,2024-01-21T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,58.1
532775,Old Oak,2024-01-21T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,95.0
532775,Old Oak,2024-01-21T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,61.5
532775,Old Oak,2024-01-21T05:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.61
532775,Old Oak,2024-01-21T05:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.24
532775,Old Oak,2024-01-21T05:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.29
532775,Old Oak,2024-01-21T05:20:00.000+00:00,feeder,0040,L3 Active Power,kW,0.87
532775,Old Oak,2024-01-21T05:20:00.000+00:00,feeder,0040,L2 Active Power,kW,4.42
532775,Old Oak,2024-01-21T05:20:00.000+00:00,feeder,0040,L1 Active Power,kW,1.35
532775,Old Oak,2024-01-21T05:20:00.000+00:00,feeder,0040,N Current (RMS),A,17.0
532775,Old Oak,2024-01-21T05:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,4.8
532775,Old Oak,2024-01-21T05:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,19.9
532775,Old Oak,2024-01-21T05:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,6.0
532775,Old Oak,2024-01-21T05:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.68
532775,Old Oak,2024-01-21T05:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.17
532775,Old Oak,2024-01-21T05:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.56
532775,Old Oak,2024-01-21T05:20:00.000+00:00,feeder,0030,L3 Active Power,kW,2.04
532775,Old Oak,2024-01-21T05:20:00.000+00:00,feeder,0030,L2 Active Power,kW,3.04
532775,Old Oak,2024-01-21T05:20:00.000+00:00,feeder,0030,L1 Active Power,kW,2.71
532775,Old Oak,2024-01-21T05:20:00.000+00:00,feeder,0030,N Current (RMS),A,9.2
532775,Old Oak,2024-01-21T05:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,9.3
532775,Old Oak,2024-01-21T05:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,14.0
532775,Old Oak,2024-01-21T05:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,14.8
532775,Old Oak,2024-01-21T05:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.49
532775,Old Oak,2024-01-21T05:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.16
532775,Old Oak,2024-01-21T05:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.13
532775,Old Oak,2024-01-21T05:20:00.000+00:00,feeder,0020,L3 Active Power,kW,6.28
532775,Old Oak,2024-01-21T05:20:00.000+00:00,feeder,0020,L2 Active Power,kW,9.47
532775,Old Oak,2024-01-21T05:20:00.000+00:00,feeder,0020,L1 Active Power,kW,8.07
532775,Old Oak,2024-01-21T05:20:00.000+00:00,feeder,0020,N Current (RMS),A,19.8
532775,Old Oak,2024-01-21T05:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,28.9
532775,Old Oak,2024-01-21T05:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,39.9
532775,Old Oak,2024-01-21T05:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,34.7
532775,Old Oak,2024-01-21T05:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.61
532775,Old Oak,2024-01-21T05:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.52
532775,Old Oak,2024-01-21T05:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.14
532775,Old Oak,2024-01-21T05:20:00.000+00:00,feeder,0010,L3 Active Power,kW,3.36
532775,Old Oak,2024-01-21T05:20:00.000+00:00,feeder,0010,L2 Active Power,kW,6.21
532775,Old Oak,2024-01-21T05:20:00.000+00:00,feeder,0010,L1 Active Power,kW,2.14
532775,Old Oak,2024-01-21T05:20:00.000+00:00,feeder,0010,N Current (RMS),A,27.5
532775,Old Oak,2024-01-21T05:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,16.2
532775,Old Oak,2024-01-21T05:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,26.5
532775,Old Oak,2024-01-21T05:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,10.5
532775,Old Oak,2024-01-21T05:20:00.000+00:00,transformer,,Temperature,C,16.9
532775,Old Oak,2024-01-21T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
532775,Old Oak,2024-01-21T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.06
532775,Old Oak,2024-01-21T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
532775,Old Oak,2024-01-21T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.28
532775,Old Oak,2024-01-21T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
532775,Old Oak,2024-01-21T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.1
532775,Old Oak,2024-01-21T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.39
532775,Old Oak,2024-01-21T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.73
532775,Old Oak,2024-01-21T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.11
532775,Old Oak,2024-01-21T05:20:00.000+00:00,busbar,,L3 Active Power,kW,12.56
532775,Old Oak,2024-01-21T05:20:00.000+00:00,busbar,,L2 Active Power,kW,23.14
532775,Old Oak,2024-01-21T05:20:00.000+00:00,busbar,,L1 Active Power,kW,14.27
532775,Old Oak,2024-01-21T05:20:00.000+00:00,busbar,,N Current (RMS),A,53.9
532775,Old Oak,2024-01-21T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,57.7
532775,Old Oak,2024-01-21T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,96.9
532775,Old Oak,2024-01-21T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,63.9
532775,Old Oak,2024-01-21T05:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.63
532775,Old Oak,2024-01-21T05:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.22
532775,Old Oak,2024-01-21T05:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.35
532775,Old Oak,2024-01-21T05:10:00.000+00:00,feeder,0040,L3 Active Power,kW,0.91
532775,Old Oak,2024-01-21T05:10:00.000+00:00,feeder,0040,L2 Active Power,kW,4.75
532775,Old Oak,2024-01-21T05:10:00.000+00:00,feeder,0040,L1 Active Power,kW,1.38
532775,Old Oak,2024-01-21T05:10:00.000+00:00,feeder,0040,N Current (RMS),A,17.8
532775,Old Oak,2024-01-21T05:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,5.0
532775,Old Oak,2024-01-21T05:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,21.3
532775,Old Oak,2024-01-21T05:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,6.2
532775,Old Oak,2024-01-21T05:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.8
532775,Old Oak,2024-01-21T05:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.71
532775,Old Oak,2024-01-21T05:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.58
532775,Old Oak,2024-01-21T05:10:00.000+00:00,feeder,0030,L3 Active Power,kW,1.93
532775,Old Oak,2024-01-21T05:10:00.000+00:00,feeder,0030,L2 Active Power,kW,3.53
532775,Old Oak,2024-01-21T05:10:00.000+00:00,feeder,0030,L1 Active Power,kW,1.77
532775,Old Oak,2024-01-21T05:10:00.000+00:00,feeder,0030,N Current (RMS),A,8.0
532775,Old Oak,2024-01-21T05:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,9.1
532775,Old Oak,2024-01-21T05:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,15.4
532775,Old Oak,2024-01-21T05:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,10.7
532775,Old Oak,2024-01-21T05:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.64
532775,Old Oak,2024-01-21T05:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.59
532775,Old Oak,2024-01-21T05:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.24
532775,Old Oak,2024-01-21T05:10:00.000+00:00,feeder,0020,L3 Active Power,kW,6.84
532775,Old Oak,2024-01-21T05:10:00.000+00:00,feeder,0020,L2 Active Power,kW,8.89
532775,Old Oak,2024-01-21T05:10:00.000+00:00,feeder,0020,L1 Active Power,kW,7.71
532775,Old Oak,2024-01-21T05:10:00.000+00:00,feeder,0020,N Current (RMS),A,17.9
532775,Old Oak,2024-01-21T05:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,30.8
532775,Old Oak,2024-01-21T05:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,37.2
532775,Old Oak,2024-01-21T05:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,33.4
532775,Old Oak,2024-01-21T05:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.49
532775,Old Oak,2024-01-21T05:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.54
532775,Old Oak,2024-01-21T05:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.91
532775,Old Oak,2024-01-21T05:10:00.000+00:00,feeder,0010,L3 Active Power,kW,3.43
532775,Old Oak,2024-01-21T05:10:00.000+00:00,feeder,0010,L2 Active Power,kW,5.98
532775,Old Oak,2024-01-21T05:10:00.000+00:00,feeder,0010,L1 Active Power,kW,2.45
532775,Old Oak,2024-01-21T05:10:00.000+00:00,feeder,0010,N Current (RMS),A,25.0
532775,Old Oak,2024-01-21T05:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,16.4
532775,Old Oak,2024-01-21T05:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,25.5
532775,Old Oak,2024-01-21T05:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,11.2
532775,Old Oak,2024-01-21T05:10:00.000+00:00,transformer,,Temperature,C,17.0
532775,Old Oak,2024-01-21T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
532775,Old Oak,2024-01-21T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.22
532775,Old Oak,2024-01-21T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
532775,Old Oak,2024-01-21T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.35
532775,Old Oak,2024-01-21T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
532775,Old Oak,2024-01-21T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.31
532775,Old Oak,2024-01-21T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.57
532775,Old Oak,2024-01-21T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.19
532775,Old Oak,2024-01-21T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.09
532775,Old Oak,2024-01-21T05:10:00.000+00:00,busbar,,L3 Active Power,kW,13.11
532775,Old Oak,2024-01-21T05:10:00.000+00:00,busbar,,L2 Active Power,kW,23.15
532775,Old Oak,2024-01-21T05:10:00.000+00:00,busbar,,L1 Active Power,kW,13.32
532775,Old Oak,2024-01-21T05:10:00.000+00:00,busbar,,N Current (RMS),A,57.4
532775,Old Oak,2024-01-21T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,59.8
532775,Old Oak,2024-01-21T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,96.7
532775,Old Oak,2024-01-21T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,60.0
532775,Old Oak,2024-01-21T05:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.68
532775,Old Oak,2024-01-21T05:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.1
532775,Old Oak,2024-01-21T05:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.43
532775,Old Oak,2024-01-21T05:00:00.000+00:00,feeder,0040,L3 Active Power,kW,0.85
532775,Old Oak,2024-01-21T05:00:00.000+00:00,feeder,0040,L2 Active Power,kW,4.53
532775,Old Oak,2024-01-21T05:00:00.000+00:00,feeder,0040,L1 Active Power,kW,1.26
532775,Old Oak,2024-01-21T05:00:00.000+00:00,feeder,0040,N Current (RMS),A,16.9
532775,Old Oak,2024-01-21T05:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,4.9
532775,Old Oak,2024-01-21T05:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,20.1
532775,Old Oak,2024-01-21T05:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,5.9
532775,Old Oak,2024-01-21T05:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.93
532775,Old Oak,2024-01-21T05:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.97
532775,Old Oak,2024-01-21T05:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.26
532775,Old Oak,2024-01-21T05:00:00.000+00:00,feeder,0030,L3 Active Power,kW,1.96
532775,Old Oak,2024-01-21T05:00:00.000+00:00,feeder,0030,L2 Active Power,kW,3.41
532775,Old Oak,2024-01-21T05:00:00.000+00:00,feeder,0030,L1 Active Power,kW,2.15
532775,Old Oak,2024-01-21T05:00:00.000+00:00,feeder,0030,N Current (RMS),A,7.9
532775,Old Oak,2024-01-21T05:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,9.4
532775,Old Oak,2024-01-21T05:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,15.2
532775,Old Oak,2024-01-21T05:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,11.3
532775,Old Oak,2024-01-21T05:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.43
532775,Old Oak,2024-01-21T05:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.84
532775,Old Oak,2024-01-21T05:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.32
532775,Old Oak,2024-01-21T05:00:00.000+00:00,feeder,0020,L3 Active Power,kW,7.31
532775,Old Oak,2024-01-21T05:00:00.000+00:00,feeder,0020,L2 Active Power,kW,8.96
532775,Old Oak,2024-01-21T05:00:00.000+00:00,feeder,0020,L1 Active Power,kW,9.05
532775,Old Oak,2024-01-21T05:00:00.000+00:00,feeder,0020,N Current (RMS),A,16.4
532775,Old Oak,2024-01-21T05:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,32.1
532775,Old Oak,2024-01-21T05:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,37.5
532775,Old Oak,2024-01-21T05:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,38.9
532775,Old Oak,2024-01-21T05:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.66
532775,Old Oak,2024-01-21T05:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.34
532775,Old Oak,2024-01-21T05:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.66
532775,Old Oak,2024-01-21T05:00:00.000+00:00,feeder,0010,L3 Active Power,kW,2.88
532775,Old Oak,2024-01-21T05:00:00.000+00:00,feeder,0010,L2 Active Power,kW,5.94
532775,Old Oak,2024-01-21T05:00:00.000+00:00,feeder,0010,L1 Active Power,kW,2.54
532775,Old Oak,2024-01-21T05:00:00.000+00:00,feeder,0010,N Current (RMS),A,24.4
532775,Old Oak,2024-01-21T05:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,14.4
532775,Old Oak,2024-01-21T05:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,25.2
532775,Old Oak,2024-01-21T05:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,11.2
532775,Old Oak,2024-01-21T05:00:00.000+00:00,transformer,,Temperature,C,17.1
532775,Old Oak,2024-01-21T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
532775,Old Oak,2024-01-21T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.22
532775,Old Oak,2024-01-21T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
532775,Old Oak,2024-01-21T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.39
532775,Old Oak,2024-01-21T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
532775,Old Oak,2024-01-21T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.27
532775,Old Oak,2024-01-21T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.7
532775,Old Oak,2024-01-21T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.11
532775,Old Oak,2024-01-21T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.67
532775,Old Oak,2024-01-21T05:00:00.000+00:00,busbar,,L3 Active Power,kW,13.0
532775,Old Oak,2024-01-21T05:00:00.000+00:00,busbar,,L2 Active Power,kW,22.84
532775,Old Oak,2024-01-21T05:00:00.000+00:00,busbar,,L1 Active Power,kW,15.0
532775,Old Oak,2024-01-21T05:00:00.000+00:00,busbar,,N Current (RMS),A,53.7
532775,Old Oak,2024-01-21T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,59.4
532775,Old Oak,2024-01-21T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,95.3
532775,Old Oak,2024-01-21T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,66.2
532775,Old Oak,2024-01-21T04:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.6
532775,Old Oak,2024-01-21T04:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.13
532775,Old Oak,2024-01-21T04:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.4
532775,Old Oak,2024-01-21T04:50:00.000+00:00,feeder,0040,L3 Active Power,kW,0.85
532775,Old Oak,2024-01-21T04:50:00.000+00:00,feeder,0040,L2 Active Power,kW,4.67
532775,Old Oak,2024-01-21T04:50:00.000+00:00,feeder,0040,L1 Active Power,kW,1.41
532775,Old Oak,2024-01-21T04:50:00.000+00:00,feeder,0040,N Current (RMS),A,17.1
532775,Old Oak,2024-01-21T04:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,4.8
532775,Old Oak,2024-01-21T04:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,20.7
532775,Old Oak,2024-01-21T04:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,6.4
532775,Old Oak,2024-01-21T04:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.91
532775,Old Oak,2024-01-21T04:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.29
532775,Old Oak,2024-01-21T04:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.33
532775,Old Oak,2024-01-21T04:50:00.000+00:00,feeder,0030,L3 Active Power,kW,1.66
532775,Old Oak,2024-01-21T04:50:00.000+00:00,feeder,0030,L2 Active Power,kW,3.15
532775,Old Oak,2024-01-21T04:50:00.000+00:00,feeder,0030,L1 Active Power,kW,1.66
532775,Old Oak,2024-01-21T04:50:00.000+00:00,feeder,0030,N Current (RMS),A,7.9
532775,Old Oak,2024-01-21T04:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,8.3
532775,Old Oak,2024-01-21T04:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,14.6
532775,Old Oak,2024-01-21T04:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,9.6
532775,Old Oak,2024-01-21T04:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.68
532775,Old Oak,2024-01-21T04:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.55
532775,Old Oak,2024-01-21T04:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.36
532775,Old Oak,2024-01-21T04:50:00.000+00:00,feeder,0020,L3 Active Power,kW,7.34
532775,Old Oak,2024-01-21T04:50:00.000+00:00,feeder,0020,L2 Active Power,kW,8.5
532775,Old Oak,2024-01-21T04:50:00.000+00:00,feeder,0020,L1 Active Power,kW,7.89
532775,Old Oak,2024-01-21T04:50:00.000+00:00,feeder,0020,N Current (RMS),A,16.3
532775,Old Oak,2024-01-21T04:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,32.4
532775,Old Oak,2024-01-21T04:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,35.4
532775,Old Oak,2024-01-21T04:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,34.0
532775,Old Oak,2024-01-21T04:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.3
532775,Old Oak,2024-01-21T04:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.51
532775,Old Oak,2024-01-21T04:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.05
532775,Old Oak,2024-01-21T04:50:00.000+00:00,feeder,0010,L3 Active Power,kW,3.08
532775,Old Oak,2024-01-21T04:50:00.000+00:00,feeder,0010,L2 Active Power,kW,7.06
532775,Old Oak,2024-01-21T04:50:00.000+00:00,feeder,0010,L1 Active Power,kW,2.2
532775,Old Oak,2024-01-21T04:50:00.000+00:00,feeder,0010,N Current (RMS),A,28.7
532775,Old Oak,2024-01-21T04:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,14.7
532775,Old Oak,2024-01-21T04:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,30.2
532775,Old Oak,2024-01-21T04:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,10.5
532775,Old Oak,2024-01-21T04:50:00.000+00:00,transformer,,Temperature,C,17.2
532775,Old Oak,2024-01-21T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
532775,Old Oak,2024-01-21T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.87
532775,Old Oak,2024-01-21T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
532775,Old Oak,2024-01-21T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.14
532775,Old Oak,2024-01-21T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
532775,Old Oak,2024-01-21T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.04
532775,Old Oak,2024-01-21T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.5
532775,Old Oak,2024-01-21T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.36
532775,Old Oak,2024-01-21T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.13
532775,Old Oak,2024-01-21T04:50:00.000+00:00,busbar,,L3 Active Power,kW,12.93
532775,Old Oak,2024-01-21T04:50:00.000+00:00,busbar,,L2 Active Power,kW,23.39
532775,Old Oak,2024-01-21T04:50:00.000+00:00,busbar,,L1 Active Power,kW,13.16
532775,Old Oak,2024-01-21T04:50:00.000+00:00,busbar,,N Current (RMS),A,58.1
532775,Old Oak,2024-01-21T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,59.0
532775,Old Oak,2024-01-21T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,97.6
532775,Old Oak,2024-01-21T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,59.0
532775,Old Oak,2024-01-21T04:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.5
532775,Old Oak,2024-01-21T04:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.2
532775,Old Oak,2024-01-21T04:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.36
532775,Old Oak,2024-01-21T04:40:00.000+00:00,feeder,0040,L3 Active Power,kW,2.87
532775,Old Oak,2024-01-21T04:40:00.000+00:00,feeder,0040,L2 Active Power,kW,4.43
532775,Old Oak,2024-01-21T04:40:00.000+00:00,feeder,0040,L1 Active Power,kW,1.44
532775,Old Oak,2024-01-21T04:40:00.000+00:00,feeder,0040,N Current (RMS),A,13.0
532775,Old Oak,2024-01-21T04:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,12.3
532775,Old Oak,2024-01-21T04:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,20.0
532775,Old Oak,2024-01-21T04:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,6.4
532775,Old Oak,2024-01-21T04:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.0
532775,Old Oak,2024-01-21T04:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.23
532775,Old Oak,2024-01-21T04:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.42
532775,Old Oak,2024-01-21T04:40:00.000+00:00,feeder,0030,L3 Active Power,kW,1.78
532775,Old Oak,2024-01-21T04:40:00.000+00:00,feeder,0030,L2 Active Power,kW,3.51
532775,Old Oak,2024-01-21T04:40:00.000+00:00,feeder,0030,L1 Active Power,kW,1.48
532775,Old Oak,2024-01-21T04:40:00.000+00:00,feeder,0030,N Current (RMS),A,9.2
532775,Old Oak,2024-01-21T04:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,8.9
532775,Old Oak,2024-01-21T04:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,16.2
532775,Old Oak,2024-01-21T04:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,9.3
532775,Old Oak,2024-01-21T04:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.66
532775,Old Oak,2024-01-21T04:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.9
532775,Old Oak,2024-01-21T04:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.13
