Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
532775,Old Oak,2024-01-21T04:40:00.000+00:00,feeder,0020,L3 Active Power,kW,7.87
532775,Old Oak,2024-01-21T04:40:00.000+00:00,feeder,0020,L2 Active Power,kW,9.05
532775,Old Oak,2024-01-21T04:40:00.000+00:00,feeder,0020,L1 Active Power,kW,7.38
532775,Old Oak,2024-01-21T04:40:00.000+00:00,feeder,0020,N Current (RMS),A,19.3
532775,Old Oak,2024-01-21T04:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,34.6
532775,Old Oak,2024-01-21T04:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,37.8
532775,Old Oak,2024-01-21T04:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,31.7
532775,Old Oak,2024-01-21T04:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.39
532775,Old Oak,2024-01-21T04:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.64
532775,Old Oak,2024-01-21T04:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.15
532775,Old Oak,2024-01-21T04:40:00.000+00:00,feeder,0010,L3 Active Power,kW,3.69
532775,Old Oak,2024-01-21T04:40:00.000+00:00,feeder,0010,L2 Active Power,kW,9.53
532775,Old Oak,2024-01-21T04:40:00.000+00:00,feeder,0010,L1 Active Power,kW,2.13
532775,Old Oak,2024-01-21T04:40:00.000+00:00,feeder,0010,N Current (RMS),A,39.0
532775,Old Oak,2024-01-21T04:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,17.1
532775,Old Oak,2024-01-21T04:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,39.9
532775,Old Oak,2024-01-21T04:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,10.5
532775,Old Oak,2024-01-21T04:40:00.000+00:00,transformer,,Temperature,C,17.2
532775,Old Oak,2024-01-21T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
532775,Old Oak,2024-01-21T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.23
532775,Old Oak,2024-01-21T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
532775,Old Oak,2024-01-21T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.49
532775,Old Oak,2024-01-21T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
532775,Old Oak,2024-01-21T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.54
532775,Old Oak,2024-01-21T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.55
532775,Old Oak,2024-01-21T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.11
532775,Old Oak,2024-01-21T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.06
532775,Old Oak,2024-01-21T04:40:00.000+00:00,busbar,,L3 Active Power,kW,16.22
532775,Old Oak,2024-01-21T04:40:00.000+00:00,busbar,,L2 Active Power,kW,26.52
532775,Old Oak,2024-01-21T04:40:00.000+00:00,busbar,,L1 Active Power,kW,12.45
532775,Old Oak,2024-01-21T04:40:00.000+00:00,busbar,,N Current (RMS),A,72.0
532775,Old Oak,2024-01-21T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,71.7
532775,Old Oak,2024-01-21T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,110.3
532775,Old Oak,2024-01-21T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,56.1
532775,Old Oak,2024-01-21T04:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.45
532775,Old Oak,2024-01-21T04:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.12
532775,Old Oak,2024-01-21T04:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.44
532775,Old Oak,2024-01-21T04:30:00.000+00:00,feeder,0040,L3 Active Power,kW,3.02
532775,Old Oak,2024-01-21T04:30:00.000+00:00,feeder,0040,L2 Active Power,kW,4.53
532775,Old Oak,2024-01-21T04:30:00.000+00:00,feeder,0040,L1 Active Power,kW,1.33
532775,Old Oak,2024-01-21T04:30:00.000+00:00,feeder,0040,N Current (RMS),A,12.8
532775,Old Oak,2024-01-21T04:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,12.7
532775,Old Oak,2024-01-21T04:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,20.1
532775,Old Oak,2024-01-21T04:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,6.0
532775,Old Oak,2024-01-21T04:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.07
532775,Old Oak,2024-01-21T04:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.32
532775,Old Oak,2024-01-21T04:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.54
532775,Old Oak,2024-01-21T04:30:00.000+00:00,feeder,0030,L3 Active Power,kW,1.72
532775,Old Oak,2024-01-21T04:30:00.000+00:00,feeder,0030,L2 Active Power,kW,3.03
532775,Old Oak,2024-01-21T04:30:00.000+00:00,feeder,0030,L1 Active Power,kW,1.84
532775,Old Oak,2024-01-21T04:30:00.000+00:00,feeder,0030,N Current (RMS),A,7.4
532775,Old Oak,2024-01-21T04:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,8.8
532775,Old Oak,2024-01-21T04:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,14.2
532775,Old Oak,2024-01-21T04:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,10.7
532775,Old Oak,2024-01-21T04:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.69
532775,Old Oak,2024-01-21T04:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.26
532775,Old Oak,2024-01-21T04:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.36
532775,Old Oak,2024-01-21T04:30:00.000+00:00,feeder,0020,L3 Active Power,kW,8.37
532775,Old Oak,2024-01-21T04:30:00.000+00:00,feeder,0020,L2 Active Power,kW,8.52
532775,Old Oak,2024-01-21T04:30:00.000+00:00,feeder,0020,L1 Active Power,kW,7.78
532775,Old Oak,2024-01-21T04:30:00.000+00:00,feeder,0020,N Current (RMS),A,18.8
532775,Old Oak,2024-01-21T04:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,37.1
532775,Old Oak,2024-01-21T04:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,35.5
532775,Old Oak,2024-01-21T04:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,33.4
532775,Old Oak,2024-01-21T04:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.57
532775,Old Oak,2024-01-21T04:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.41
532775,Old Oak,2024-01-21T04:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.15
532775,Old Oak,2024-01-21T04:30:00.000+00:00,feeder,0010,L3 Active Power,kW,3.74
532775,Old Oak,2024-01-21T04:30:00.000+00:00,feeder,0010,L2 Active Power,kW,10.06
532775,Old Oak,2024-01-21T04:30:00.000+00:00,feeder,0010,L1 Active Power,kW,2.17
532775,Old Oak,2024-01-21T04:30:00.000+00:00,feeder,0010,N Current (RMS),A,41.9
532775,Old Oak,2024-01-21T04:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,18.2
532775,Old Oak,2024-01-21T04:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,42.2
532775,Old Oak,2024-01-21T04:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,10.5
532775,Old Oak,2024-01-21T04:30:00.000+00:00,transformer,,Temperature,C,17.3
532775,Old Oak,2024-01-21T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
532775,Old Oak,2024-01-21T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.05
532775,Old Oak,2024-01-21T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
532775,Old Oak,2024-01-21T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.36
532775,Old Oak,2024-01-21T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
532775,Old Oak,2024-01-21T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.35
532775,Old Oak,2024-01-21T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.77
532775,Old Oak,2024-01-21T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.77
532775,Old Oak,2024-01-21T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.49
532775,Old Oak,2024-01-21T04:30:00.000+00:00,busbar,,L3 Active Power,kW,16.85
532775,Old Oak,2024-01-21T04:30:00.000+00:00,busbar,,L2 Active Power,kW,26.13
532775,Old Oak,2024-01-21T04:30:00.000+00:00,busbar,,L1 Active Power,kW,13.12
532775,Old Oak,2024-01-21T04:30:00.000+00:00,busbar,,N Current (RMS),A,68.6
532775,Old Oak,2024-01-21T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,74.5
532775,Old Oak,2024-01-21T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,108.9
532775,Old Oak,2024-01-21T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,59.0
532775,Old Oak,2024-01-21T04:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.38
532775,Old Oak,2024-01-21T04:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.12
532775,Old Oak,2024-01-21T04:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.52
532775,Old Oak,2024-01-21T04:20:00.000+00:00,feeder,0040,L3 Active Power,kW,2.5
532775,Old Oak,2024-01-21T04:20:00.000+00:00,feeder,0040,L2 Active Power,kW,4.68
532775,Old Oak,2024-01-21T04:20:00.000+00:00,feeder,0040,L1 Active Power,kW,1.3
532775,Old Oak,2024-01-21T04:20:00.000+00:00,feeder,0040,N Current (RMS),A,13.7
532775,Old Oak,2024-01-21T04:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,11.3
532775,Old Oak,2024-01-21T04:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,20.7
532775,Old Oak,2024-01-21T04:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,6.1
532775,Old Oak,2024-01-21T04:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.1
532775,Old Oak,2024-01-21T04:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.34
532775,Old Oak,2024-01-21T04:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.6
532775,Old Oak,2024-01-21T04:20:00.000+00:00,feeder,0030,L3 Active Power,kW,1.75
532775,Old Oak,2024-01-21T04:20:00.000+00:00,feeder,0030,L2 Active Power,kW,2.88
532775,Old Oak,2024-01-21T04:20:00.000+00:00,feeder,0030,L1 Active Power,kW,1.51
532775,Old Oak,2024-01-21T04:20:00.000+00:00,feeder,0030,N Current (RMS),A,7.2
532775,Old Oak,2024-01-21T04:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,8.9
532775,Old Oak,2024-01-21T04:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,13.7
532775,Old Oak,2024-01-21T04:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,9.8
532775,Old Oak,2024-01-21T04:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.53
532775,Old Oak,2024-01-21T04:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.4
532775,Old Oak,2024-01-21T04:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.35
532775,Old Oak,2024-01-21T04:20:00.000+00:00,feeder,0020,L3 Active Power,kW,7.7
532775,Old Oak,2024-01-21T04:20:00.000+00:00,feeder,0020,L2 Active Power,kW,8.71
532775,Old Oak,2024-01-21T04:20:00.000+00:00,feeder,0020,L1 Active Power,kW,7.23
532775,Old Oak,2024-01-21T04:20:00.000+00:00,feeder,0020,N Current (RMS),A,18.3
532775,Old Oak,2024-01-21T04:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,33.9
532775,Old Oak,2024-01-21T04:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,36.3
532775,Old Oak,2024-01-21T04:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,31.0
532775,Old Oak,2024-01-21T04:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.61
532775,Old Oak,2024-01-21T04:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.16
532775,Old Oak,2024-01-21T04:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.01
532775,Old Oak,2024-01-21T04:20:00.000+00:00,feeder,0010,L3 Active Power,kW,3.91
532775,Old Oak,2024-01-21T04:20:00.000+00:00,feeder,0010,L2 Active Power,kW,9.3
532775,Old Oak,2024-01-21T04:20:00.000+00:00,feeder,0010,L1 Active Power,kW,2.35
532775,Old Oak,2024-01-21T04:20:00.000+00:00,feeder,0010,N Current (RMS),A,37.4
532775,Old Oak,2024-01-21T04:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,18.3
532775,Old Oak,2024-01-21T04:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,38.6
532775,Old Oak,2024-01-21T04:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,11.0
532775,Old Oak,2024-01-21T04:20:00.000+00:00,transformer,,Temperature,C,17.4
532775,Old Oak,2024-01-21T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
532775,Old Oak,2024-01-21T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.3
532775,Old Oak,2024-01-21T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
532775,Old Oak,2024-01-21T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.7
532775,Old Oak,2024-01-21T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
532775,Old Oak,2024-01-21T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.66
532775,Old Oak,2024-01-21T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.62
532775,Old Oak,2024-01-21T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.9
532775,Old Oak,2024-01-21T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.49
532775,Old Oak,2024-01-21T04:20:00.000+00:00,busbar,,L3 Active Power,kW,15.86
532775,Old Oak,2024-01-21T04:20:00.000+00:00,busbar,,L2 Active Power,kW,25.57
532775,Old Oak,2024-01-21T04:20:00.000+00:00,busbar,,L1 Active Power,kW,12.39
532775,Old Oak,2024-01-21T04:20:00.000+00:00,busbar,,N Current (RMS),A,67.1
532775,Old Oak,2024-01-21T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,70.5
532775,Old Oak,2024-01-21T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,106.3
532775,Old Oak,2024-01-21T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,56.2
532775,Old Oak,2024-01-21T04:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.63
532775,Old Oak,2024-01-21T04:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.24
532775,Old Oak,2024-01-21T04:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.45
532775,Old Oak,2024-01-21T04:10:00.000+00:00,feeder,0040,L3 Active Power,kW,0.84
532775,Old Oak,2024-01-21T04:10:00.000+00:00,feeder,0040,L2 Active Power,kW,4.73
532775,Old Oak,2024-01-21T04:10:00.000+00:00,feeder,0040,L1 Active Power,kW,1.4
532775,Old Oak,2024-01-21T04:10:00.000+00:00,feeder,0040,N Current (RMS),A,17.5
532775,Old Oak,2024-01-21T04:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,4.8
532775,Old Oak,2024-01-21T04:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,21.0
532775,Old Oak,2024-01-21T04:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,6.3
532775,Old Oak,2024-01-21T04:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.08
532775,Old Oak,2024-01-21T04:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.22
532775,Old Oak,2024-01-21T04:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.62
532775,Old Oak,2024-01-21T04:10:00.000+00:00,feeder,0030,L3 Active Power,kW,1.77
532775,Old Oak,2024-01-21T04:10:00.000+00:00,feeder,0030,L2 Active Power,kW,3.74
532775,Old Oak,2024-01-21T04:10:00.000+00:00,feeder,0030,L1 Active Power,kW,1.48
532775,Old Oak,2024-01-21T04:10:00.000+00:00,feeder,0030,N Current (RMS),A,10.4
532775,Old Oak,2024-01-21T04:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,8.9
532775,Old Oak,2024-01-21T04:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,17.1
532775,Old Oak,2024-01-21T04:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,9.8
532775,Old Oak,2024-01-21T04:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.51
532775,Old Oak,2024-01-21T04:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.22
532775,Old Oak,2024-01-21T04:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.39
532775,Old Oak,2024-01-21T04:10:00.000+00:00,feeder,0020,L3 Active Power,kW,7.66
532775,Old Oak,2024-01-21T04:10:00.000+00:00,feeder,0020,L2 Active Power,kW,8.21
532775,Old Oak,2024-01-21T04:10:00.000+00:00,feeder,0020,L1 Active Power,kW,7.79
532775,Old Oak,2024-01-21T04:10:00.000+00:00,feeder,0020,N Current (RMS),A,15.9
532775,Old Oak,2024-01-21T04:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,33.2
532775,Old Oak,2024-01-21T04:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,34.1
532775,Old Oak,2024-01-21T04:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,33.5
532775,Old Oak,2024-01-21T04:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.18
532775,Old Oak,2024-01-21T04:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.39
532775,Old Oak,2024-01-21T04:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.03
532775,Old Oak,2024-01-21T04:10:00.000+00:00,feeder,0010,L3 Active Power,kW,3.5
532775,Old Oak,2024-01-21T04:10:00.000+00:00,feeder,0010,L2 Active Power,kW,9.74
532775,Old Oak,2024-01-21T04:10:00.000+00:00,feeder,0010,L1 Active Power,kW,2.4
532775,Old Oak,2024-01-21T04:10:00.000+00:00,feeder,0010,N Current (RMS),A,37.4
532775,Old Oak,2024-01-21T04:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,15.8
532775,Old Oak,2024-01-21T04:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,40.4
532775,Old Oak,2024-01-21T04:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,11.1
532775,Old Oak,2024-01-21T04:10:00.000+00:00,transformer,,Temperature,C,17.5
532775,Old Oak,2024-01-21T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
532775,Old Oak,2024-01-21T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.83
532775,Old Oak,2024-01-21T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
532775,Old Oak,2024-01-21T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.17
532775,Old Oak,2024-01-21T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
532775,Old Oak,2024-01-21T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.09
532775,Old Oak,2024-01-21T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.41
532775,Old Oak,2024-01-21T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.85
532775,Old Oak,2024-01-21T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.49
532775,Old Oak,2024-01-21T04:10:00.000+00:00,busbar,,L3 Active Power,kW,13.77
532775,Old Oak,2024-01-21T04:10:00.000+00:00,busbar,,L2 Active Power,kW,26.41
532775,Old Oak,2024-01-21T04:10:00.000+00:00,busbar,,L1 Active Power,kW,13.06
532775,Old Oak,2024-01-21T04:10:00.000+00:00,busbar,,N Current (RMS),A,67.2
532775,Old Oak,2024-01-21T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,61.4
532775,Old Oak,2024-01-21T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,109.2
532775,Old Oak,2024-01-21T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,58.8
532775,Old Oak,2024-01-21T04:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.62
532775,Old Oak,2024-01-21T04:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.44
532775,Old Oak,2024-01-21T04:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.49
532775,Old Oak,2024-01-21T04:00:00.000+00:00,feeder,0040,L3 Active Power,kW,1.19
532775,Old Oak,2024-01-21T04:00:00.000+00:00,feeder,0040,L2 Active Power,kW,2.89
532775,Old Oak,2024-01-21T04:00:00.000+00:00,feeder,0040,L1 Active Power,kW,1.27
532775,Old Oak,2024-01-21T04:00:00.000+00:00,feeder,0040,N Current (RMS),A,10.4
532775,Old Oak,2024-01-21T04:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,5.8
532775,Old Oak,2024-01-21T04:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,14.2
532775,Old Oak,2024-01-21T04:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,5.9
532775,Old Oak,2024-01-21T04:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.85
532775,Old Oak,2024-01-21T04:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.8
532775,Old Oak,2024-01-21T04:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.29
532775,Old Oak,2024-01-21T04:00:00.000+00:00,feeder,0030,L3 Active Power,kW,1.75
532775,Old Oak,2024-01-21T04:00:00.000+00:00,feeder,0030,L2 Active Power,kW,5.31
532775,Old Oak,2024-01-21T04:00:00.000+00:00,feeder,0030,L1 Active Power,kW,1.67
532775,Old Oak,2024-01-21T04:00:00.000+00:00,feeder,0030,N Current (RMS),A,14.8
532775,Old Oak,2024-01-21T04:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,8.4
532775,Old Oak,2024-01-21T04:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,22.3
532775,Old Oak,2024-01-21T04:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,9.4
532775,Old Oak,2024-01-21T04:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.07
532775,Old Oak,2024-01-21T04:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.07
532775,Old Oak,2024-01-21T04:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.34
532775,Old Oak,2024-01-21T04:00:00.000+00:00,feeder,0020,L3 Active Power,kW,7.11
532775,Old Oak,2024-01-21T04:00:00.000+00:00,feeder,0020,L2 Active Power,kW,7.94
532775,Old Oak,2024-01-21T04:00:00.000+00:00,feeder,0020,L1 Active Power,kW,8.15
532775,Old Oak,2024-01-21T04:00:00.000+00:00,feeder,0020,N Current (RMS),A,15.3
532775,Old Oak,2024-01-21T04:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,31.8
532775,Old Oak,2024-01-21T04:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,32.8
532775,Old Oak,2024-01-21T04:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,34.9
532775,Old Oak,2024-01-21T04:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.46
532775,Old Oak,2024-01-21T04:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.5
532775,Old Oak,2024-01-21T04:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.26
532775,Old Oak,2024-01-21T04:00:00.000+00:00,feeder,0010,L3 Active Power,kW,3.55
532775,Old Oak,2024-01-21T04:00:00.000+00:00,feeder,0010,L2 Active Power,kW,9.62
532775,Old Oak,2024-01-21T04:00:00.000+00:00,feeder,0010,L1 Active Power,kW,2.28
532775,Old Oak,2024-01-21T04:00:00.000+00:00,feeder,0010,N Current (RMS),A,38.2
532775,Old Oak,2024-01-21T04:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,16.5
532775,Old Oak,2024-01-21T04:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,39.8
532775,Old Oak,2024-01-21T04:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,11.1
532775,Old Oak,2024-01-21T04:00:00.000+00:00,transformer,,Temperature,C,17.5
532775,Old Oak,2024-01-21T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
532775,Old Oak,2024-01-21T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.06
532775,Old Oak,2024-01-21T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
532775,Old Oak,2024-01-21T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.32
532775,Old Oak,2024-01-21T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
532775,Old Oak,2024-01-21T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.23
532775,Old Oak,2024-01-21T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
532775,Old Oak,2024-01-21T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.67
532775,Old Oak,2024-01-21T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.37
532775,Old Oak,2024-01-21T04:00:00.000+00:00,busbar,,L3 Active Power,kW,13.6
532775,Old Oak,2024-01-21T04:00:00.000+00:00,busbar,,L2 Active Power,kW,25.76
532775,Old Oak,2024-01-21T04:00:00.000+00:00,busbar,,L1 Active Power,kW,13.38
532775,Old Oak,2024-01-21T04:00:00.000+00:00,busbar,,N Current (RMS),A,66.8
532775,Old Oak,2024-01-21T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,61.6
532775,Old Oak,2024-01-21T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,106.0
532775,Old Oak,2024-01-21T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,59.7
532775,Old Oak,2024-01-21T03:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.78
532775,Old Oak,2024-01-21T03:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.37
532775,Old Oak,2024-01-21T03:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.52
532775,Old Oak,2024-01-21T03:50:00.000+00:00,feeder,0040,L3 Active Power,kW,1.2
532775,Old Oak,2024-01-21T03:50:00.000+00:00,feeder,0040,L2 Active Power,kW,2.6
532775,Old Oak,2024-01-21T03:50:00.000+00:00,feeder,0040,L1 Active Power,kW,1.81
532775,Old Oak,2024-01-21T03:50:00.000+00:00,feeder,0040,N Current (RMS),A,10.4
532775,Old Oak,2024-01-21T03:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,6.2
532775,Old Oak,2024-01-21T03:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,13.3
532775,Old Oak,2024-01-21T03:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,9.2
532775,Old Oak,2024-01-21T03:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.69
532775,Old Oak,2024-01-21T03:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.99
532775,Old Oak,2024-01-21T03:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.22
532775,Old Oak,2024-01-21T03:50:00.000+00:00,feeder,0030,L3 Active Power,kW,1.89
532775,Old Oak,2024-01-21T03:50:00.000+00:00,feeder,0030,L2 Active Power,kW,5.02
532775,Old Oak,2024-01-21T03:50:00.000+00:00,feeder,0030,L1 Active Power,kW,1.83
532775,Old Oak,2024-01-21T03:50:00.000+00:00,feeder,0030,N Current (RMS),A,13.3
532775,Old Oak,2024-01-21T03:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,8.7
532775,Old Oak,2024-01-21T03:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,21.4
532775,Old Oak,2024-01-21T03:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,9.9
532775,Old Oak,2024-01-21T03:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.69
532775,Old Oak,2024-01-21T03:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.91
532775,Old Oak,2024-01-21T03:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.02
532775,Old Oak,2024-01-21T03:50:00.000+00:00,feeder,0020,L3 Active Power,kW,6.83
532775,Old Oak,2024-01-21T03:50:00.000+00:00,feeder,0020,L2 Active Power,kW,8.75
532775,Old Oak,2024-01-21T03:50:00.000+00:00,feeder,0020,L1 Active Power,kW,10.49
532775,Old Oak,2024-01-21T03:50:00.000+00:00,feeder,0020,N Current (RMS),A,14.4
532775,Old Oak,2024-01-21T03:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,30.1
532775,Old Oak,2024-01-21T03:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,36.2
532775,Old Oak,2024-01-21T03:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,43.8
532775,Old Oak,2024-01-21T03:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.52
532775,Old Oak,2024-01-21T03:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.58
532775,Old Oak,2024-01-21T03:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.21
532775,Old Oak,2024-01-21T03:50:00.000+00:00,feeder,0010,L3 Active Power,kW,3.31
532775,Old Oak,2024-01-21T03:50:00.000+00:00,feeder,0010,L2 Active Power,kW,9.28
532775,Old Oak,2024-01-21T03:50:00.000+00:00,feeder,0010,L1 Active Power,kW,2.4
532775,Old Oak,2024-01-21T03:50:00.000+00:00,feeder,0010,N Current (RMS),A,36.8
532775,Old Oak,2024-01-21T03:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,15.6
532775,Old Oak,2024-01-21T03:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,38.4
532775,Old Oak,2024-01-21T03:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,11.4
532775,Old Oak,2024-01-21T03:50:00.000+00:00,transformer,,Temperature,C,17.5
532775,Old Oak,2024-01-21T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
532775,Old Oak,2024-01-21T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.93
532775,Old Oak,2024-01-21T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
532775,Old Oak,2024-01-21T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.12
532775,Old Oak,2024-01-21T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
532775,Old Oak,2024-01-21T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.96
532775,Old Oak,2024-01-21T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.68
532775,Old Oak,2024-01-21T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.13
532775,Old Oak,2024-01-21T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.98
532775,Old Oak,2024-01-21T03:50:00.000+00:00,busbar,,L3 Active Power,kW,13.23
532775,Old Oak,2024-01-21T03:50:00.000+00:00,busbar,,L2 Active Power,kW,25.65
532775,Old Oak,2024-01-21T03:50:00.000+00:00,busbar,,L1 Active Power,kW,16.53
532775,Old Oak,2024-01-21T03:50:00.000+00:00,busbar,,N Current (RMS),A,59.8
532775,Old Oak,2024-01-21T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,59.6
532775,Old Oak,2024-01-21T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,105.5
532775,Old Oak,2024-01-21T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,71.4
532775,Old Oak,2024-01-21T03:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.8
532775,Old Oak,2024-01-21T03:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.28
532775,Old Oak,2024-01-21T03:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.74
532775,Old Oak,2024-01-21T03:40:00.000+00:00,feeder,0040,L3 Active Power,kW,1.25
532775,Old Oak,2024-01-21T03:40:00.000+00:00,feeder,0040,L2 Active Power,kW,2.53
532775,Old Oak,2024-01-21T03:40:00.000+00:00,feeder,0040,L1 Active Power,kW,1.12
532775,Old Oak,2024-01-21T03:40:00.000+00:00,feeder,0040,N Current (RMS),A,9.9
532775,Old Oak,2024-01-21T03:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,6.6
532775,Old Oak,2024-01-21T03:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,13.0
532775,Old Oak,2024-01-21T03:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,5.9
532775,Old Oak,2024-01-21T03:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.78
532775,Old Oak,2024-01-21T03:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.35
532775,Old Oak,2024-01-21T03:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.31
532775,Old Oak,2024-01-21T03:40:00.000+00:00,feeder,0030,L3 Active Power,kW,2.0
532775,Old Oak,2024-01-21T03:40:00.000+00:00,feeder,0030,L2 Active Power,kW,4.66
532775,Old Oak,2024-01-21T03:40:00.000+00:00,feeder,0030,L1 Active Power,kW,1.76
532775,Old Oak,2024-01-21T03:40:00.000+00:00,feeder,0030,N Current (RMS),A,11.6
532775,Old Oak,2024-01-21T03:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,9.2
532775,Old Oak,2024-01-21T03:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,20.3
532775,Old Oak,2024-01-21T03:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,9.9
532775,Old Oak,2024-01-21T03:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.01
532775,Old Oak,2024-01-21T03:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.69
532775,Old Oak,2024-01-21T03:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.34
532775,Old Oak,2024-01-21T03:40:00.000+00:00,feeder,0020,L3 Active Power,kW,6.22
532775,Old Oak,2024-01-21T03:40:00.000+00:00,feeder,0020,L2 Active Power,kW,8.78
532775,Old Oak,2024-01-21T03:40:00.000+00:00,feeder,0020,L1 Active Power,kW,6.95
532775,Old Oak,2024-01-21T03:40:00.000+00:00,feeder,0020,N Current (RMS),A,19.5
532775,Old Oak,2024-01-21T03:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,28.7
532775,Old Oak,2024-01-21T03:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,36.3
532775,Old Oak,2024-01-21T03:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,30.0
532775,Old Oak,2024-01-21T03:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.54
532775,Old Oak,2024-01-21T03:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.73
532775,Old Oak,2024-01-21T03:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.9
532775,Old Oak,2024-01-21T03:40:00.000+00:00,feeder,0010,L3 Active Power,kW,3.22
532775,Old Oak,2024-01-21T03:40:00.000+00:00,feeder,0010,L2 Active Power,kW,9.73
532775,Old Oak,2024-01-21T03:40:00.000+00:00,feeder,0010,L1 Active Power,kW,2.52
532775,Old Oak,2024-01-21T03:40:00.000+00:00,feeder,0010,N Current (RMS),A,39.4
532775,Old Oak,2024-01-21T03:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,15.2
532775,Old Oak,2024-01-21T03:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,40.5
532775,Old Oak,2024-01-21T03:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,11.4
532775,Old Oak,2024-01-21T03:40:00.000+00:00,transformer,,Temperature,C,17.5
532775,Old Oak,2024-01-21T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
532775,Old Oak,2024-01-21T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.97
532775,Old Oak,2024-01-21T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
532775,Old Oak,2024-01-21T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.19
532775,Old Oak,2024-01-21T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
532775,Old Oak,2024-01-21T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.08
532775,Old Oak,2024-01-21T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.13
532775,Old Oak,2024-01-21T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.22
532775,Old Oak,2024-01-21T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.28
532775,Old Oak,2024-01-21T03:40:00.000+00:00,busbar,,L3 Active Power,kW,12.69
532775,Old Oak,2024-01-21T03:40:00.000+00:00,busbar,,L2 Active Power,kW,25.7
532775,Old Oak,2024-01-21T03:40:00.000+00:00,busbar,,L1 Active Power,kW,12.35
532775,Old Oak,2024-01-21T03:40:00.000+00:00,busbar,,N Current (RMS),A,71.5
532775,Old Oak,2024-01-21T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,58.6
532775,Old Oak,2024-01-21T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,105.8
532775,Old Oak,2024-01-21T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,55.8
532775,Old Oak,2024-01-21T03:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.89
532775,Old Oak,2024-01-21T03:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.29
532775,Old Oak,2024-01-21T03:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.68
532775,Old Oak,2024-01-21T03:30:00.000+00:00,feeder,0040,L3 Active Power,kW,1.15
532775,Old Oak,2024-01-21T03:30:00.000+00:00,feeder,0040,L2 Active Power,kW,2.21
532775,Old Oak,2024-01-21T03:30:00.000+00:00,feeder,0040,L1 Active Power,kW,1.22
532775,Old Oak,2024-01-21T03:30:00.000+00:00,feeder,0040,N Current (RMS),A,9.0
532775,Old Oak,2024-01-21T03:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,6.5
532775,Old Oak,2024-01-21T03:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,11.6
532775,Old Oak,2024-01-21T03:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,6.1
532775,Old Oak,2024-01-21T03:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.84
532775,Old Oak,2024-01-21T03:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.39
532775,Old Oak,2024-01-21T03:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.21
532775,Old Oak,2024-01-21T03:30:00.000+00:00,feeder,0030,L3 Active Power,kW,2.08
532775,Old Oak,2024-01-21T03:30:00.000+00:00,feeder,0030,L2 Active Power,kW,4.68
532775,Old Oak,2024-01-21T03:30:00.000+00:00,feeder,0030,L1 Active Power,kW,1.86
532775,Old Oak,2024-01-21T03:30:00.000+00:00,feeder,0030,N Current (RMS),A,12.0
532775,Old Oak,2024-01-21T03:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,9.5
532775,Old Oak,2024-01-21T03:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,20.4
532775,Old Oak,2024-01-21T03:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,10.0
532775,Old Oak,2024-01-21T03:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.75
532775,Old Oak,2024-01-21T03:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.19
532775,Old Oak,2024-01-21T03:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.16
532775,Old Oak,2024-01-21T03:30:00.000+00:00,feeder,0020,L3 Active Power,kW,6.14
532775,Old Oak,2024-01-21T03:30:00.000+00:00,feeder,0020,L2 Active Power,kW,8.31
532775,Old Oak,2024-01-21T03:30:00.000+00:00,feeder,0020,L1 Active Power,kW,8.99
532775,Old Oak,2024-01-21T03:30:00.000+00:00,feeder,0020,N Current (RMS),A,15.8
532775,Old Oak,2024-01-21T03:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,27.8
532775,Old Oak,2024-01-21T03:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,34.3
532775,Old Oak,2024-01-21T03:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,38.0
532775,Old Oak,2024-01-21T03:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.46
532775,Old Oak,2024-01-21T03:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.76
532775,Old Oak,2024-01-21T03:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.59
532775,Old Oak,2024-01-21T03:30:00.000+00:00,feeder,0010,L3 Active Power,kW,3.59
532775,Old Oak,2024-01-21T03:30:00.000+00:00,feeder,0010,L2 Active Power,kW,8.22
532775,Old Oak,2024-01-21T03:30:00.000+00:00,feeder,0010,L1 Active Power,kW,2.59
532775,Old Oak,2024-01-21T03:30:00.000+00:00,feeder,0010,N Current (RMS),A,33.3
532775,Old Oak,2024-01-21T03:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,16.5
532775,Old Oak,2024-01-21T03:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,34.3
532775,Old Oak,2024-01-21T03:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,11.2
532775,Old Oak,2024-01-21T03:30:00.000+00:00,transformer,,Temperature,C,17.7
532775,Old Oak,2024-01-21T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
532775,Old Oak,2024-01-21T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.18
532775,Old Oak,2024-01-21T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
532775,Old Oak,2024-01-21T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.54
532775,Old Oak,2024-01-21T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
532775,Old Oak,2024-01-21T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.09
532775,Old Oak,2024-01-21T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.95
532775,Old Oak,2024-01-21T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.74
532775,Old Oak,2024-01-21T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.64
532775,Old Oak,2024-01-21T03:30:00.000+00:00,busbar,,L3 Active Power,kW,12.96
532775,Old Oak,2024-01-21T03:30:00.000+00:00,busbar,,L2 Active Power,kW,23.43
532775,Old Oak,2024-01-21T03:30:00.000+00:00,busbar,,L1 Active Power,kW,14.67
532775,Old Oak,2024-01-21T03:30:00.000+00:00,busbar,,N Current (RMS),A,57.5
532775,Old Oak,2024-01-21T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,59.3
532775,Old Oak,2024-01-21T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,96.8
532775,Old Oak,2024-01-21T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,63.9
532775,Old Oak,2024-01-21T03:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.81
532775,Old Oak,2024-01-21T03:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.46
532775,Old Oak,2024-01-21T03:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.54
532775,Old Oak,2024-01-21T03:20:00.000+00:00,feeder,0040,L3 Active Power,kW,1.18
532775,Old Oak,2024-01-21T03:20:00.000+00:00,feeder,0040,L2 Active Power,kW,2.39
532775,Old Oak,2024-01-21T03:20:00.000+00:00,feeder,0040,L1 Active Power,kW,1.24
532775,Old Oak,2024-01-21T03:20:00.000+00:00,feeder,0040,N Current (RMS),A,9.7
532775,Old Oak,2024-01-21T03:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,6.4
532775,Old Oak,2024-01-21T03:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,12.6
532775,Old Oak,2024-01-21T03:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,5.9
532775,Old Oak,2024-01-21T03:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.77
532775,Old Oak,2024-01-21T03:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.28
532775,Old Oak,2024-01-21T03:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.32
532775,Old Oak,2024-01-21T03:20:00.000+00:00,feeder,0030,L3 Active Power,kW,2.17
532775,Old Oak,2024-01-21T03:20:00.000+00:00,feeder,0030,L2 Active Power,kW,4.78
532775,Old Oak,2024-01-21T03:20:00.000+00:00,feeder,0030,L1 Active Power,kW,1.91
532775,Old Oak,2024-01-21T03:20:00.000+00:00,feeder,0030,N Current (RMS),A,11.8
532775,Old Oak,2024-01-21T03:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,9.8
532775,Old Oak,2024-01-21T03:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,20.6
532775,Old Oak,2024-01-21T03:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,10.4
532775,Old Oak,2024-01-21T03:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.7
532775,Old Oak,2024-01-21T03:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.08
532775,Old Oak,2024-01-21T03:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.21
532775,Old Oak,2024-01-21T03:20:00.000+00:00,feeder,0020,L3 Active Power,kW,5.66
532775,Old Oak,2024-01-21T03:20:00.000+00:00,feeder,0020,L2 Active Power,kW,8.33
532775,Old Oak,2024-01-21T03:20:00.000+00:00,feeder,0020,L1 Active Power,kW,11.29
532775,Old Oak,2024-01-21T03:20:00.000+00:00,feeder,0020,N Current (RMS),A,20.2
532775,Old Oak,2024-01-21T03:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,26.2
532775,Old Oak,2024-01-21T03:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,34.5
532775,Old Oak,2024-01-21T03:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,47.4
532775,Old Oak,2024-01-21T03:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.54
532775,Old Oak,2024-01-21T03:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.5
532775,Old Oak,2024-01-21T03:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.98
532775,Old Oak,2024-01-21T03:20:00.000+00:00,feeder,0010,L3 Active Power,kW,2.99
532775,Old Oak,2024-01-21T03:20:00.000+00:00,feeder,0010,L2 Active Power,kW,7.29
532775,Old Oak,2024-01-21T03:20:00.000+00:00,feeder,0010,L1 Active Power,kW,2.34
532775,Old Oak,2024-01-21T03:20:00.000+00:00,feeder,0010,N Current (RMS),A,29.9
532775,Old Oak,2024-01-21T03:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,14.2
532775,Old Oak,2024-01-21T03:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,30.7
532775,Old Oak,2024-01-21T03:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,10.8
532775,Old Oak,2024-01-21T03:20:00.000+00:00,transformer,,Temperature,C,18.0
532775,Old Oak,2024-01-21T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
532775,Old Oak,2024-01-21T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.25
532775,Old Oak,2024-01-21T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
532775,Old Oak,2024-01-21T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.6
532775,Old Oak,2024-01-21T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
532775,Old Oak,2024-01-21T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.11
532775,Old Oak,2024-01-21T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.82
532775,Old Oak,2024-01-21T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.15
532775,Old Oak,2024-01-21T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.05
532775,Old Oak,2024-01-21T03:20:00.000+00:00,busbar,,L3 Active Power,kW,12.0
532775,Old Oak,2024-01-21T03:20:00.000+00:00,busbar,,L2 Active Power,kW,22.79
532775,Old Oak,2024-01-21T03:20:00.000+00:00,busbar,,L1 Active Power,kW,16.78
532775,Old Oak,2024-01-21T03:20:00.000+00:00,busbar,,N Current (RMS),A,51.0
532775,Old Oak,2024-01-21T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,55.4
532775,Old Oak,2024-01-21T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,94.4
532775,Old Oak,2024-01-21T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,72.5
532775,Old Oak,2024-01-21T03:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.86
532775,Old Oak,2024-01-21T03:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.35
532775,Old Oak,2024-01-21T03:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.47
532775,Old Oak,2024-01-21T03:10:00.000+00:00,feeder,0040,L3 Active Power,kW,1.13
532775,Old Oak,2024-01-21T03:10:00.000+00:00,feeder,0040,L2 Active Power,kW,2.72
532775,Old Oak,2024-01-21T03:10:00.000+00:00,feeder,0040,L1 Active Power,kW,1.26
532775,Old Oak,2024-01-21T03:10:00.000+00:00,feeder,0040,N Current (RMS),A,10.8
532775,Old Oak,2024-01-21T03:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,6.3
532775,Old Oak,2024-01-21T03:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,13.6
532775,Old Oak,2024-01-21T03:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,5.8
532775,Old Oak,2024-01-21T03:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.74
532775,Old Oak,2024-01-21T03:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.15
532775,Old Oak,2024-01-21T03:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.36
532775,Old Oak,2024-01-21T03:10:00.000+00:00,feeder,0030,L3 Active Power,kW,2.02
532775,Old Oak,2024-01-21T03:10:00.000+00:00,feeder,0030,L2 Active Power,kW,4.93
532775,Old Oak,2024-01-21T03:10:00.000+00:00,feeder,0030,L1 Active Power,kW,1.93
532775,Old Oak,2024-01-21T03:10:00.000+00:00,feeder,0030,N Current (RMS),A,12.3
532775,Old Oak,2024-01-21T03:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,9.2
532775,Old Oak,2024-01-21T03:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,21.1
532775,Old Oak,2024-01-21T03:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,10.6
532775,Old Oak,2024-01-21T03:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.78
532775,Old Oak,2024-01-21T03:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.6
532775,Old Oak,2024-01-21T03:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.1
532775,Old Oak,2024-01-21T03:10:00.000+00:00,feeder,0020,L3 Active Power,kW,5.65
532775,Old Oak,2024-01-21T03:10:00.000+00:00,feeder,0020,L2 Active Power,kW,7.74
532775,Old Oak,2024-01-21T03:10:00.000+00:00,feeder,0020,L1 Active Power,kW,10.0
532775,Old Oak,2024-01-21T03:10:00.000+00:00,feeder,0020,N Current (RMS),A,19.0
532775,Old Oak,2024-01-21T03:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,26.2
532775,Old Oak,2024-01-21T03:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,32.1
532775,Old Oak,2024-01-21T03:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,42.1
532775,Old Oak,2024-01-21T03:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.4
532775,Old Oak,2024-01-21T03:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.19
532775,Old Oak,2024-01-21T03:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.21
532775,Old Oak,2024-01-21T03:10:00.000+00:00,feeder,0010,L3 Active Power,kW,4.04
532775,Old Oak,2024-01-21T03:10:00.000+00:00,feeder,0010,L2 Active Power,kW,6.09
532775,Old Oak,2024-01-21T03:10:00.000+00:00,feeder,0010,L1 Active Power,kW,2.37
532775,Old Oak,2024-01-21T03:10:00.000+00:00,feeder,0010,N Current (RMS),A,25.0
532775,Old Oak,2024-01-21T03:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,18.2
532775,Old Oak,2024-01-21T03:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,25.4
532775,Old Oak,2024-01-21T03:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,11.5
532775,Old Oak,2024-01-21T03:10:00.000+00:00,transformer,,Temperature,C,18.3
532775,Old Oak,2024-01-21T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
532775,Old Oak,2024-01-21T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.8
532775,Old Oak,2024-01-21T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
532775,Old Oak,2024-01-21T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.31
532775,Old Oak,2024-01-21T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
532775,Old Oak,2024-01-21T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.81
532775,Old Oak,2024-01-21T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.78
532775,Old Oak,2024-01-21T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.91
532775,Old Oak,2024-01-21T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.15
532775,Old Oak,2024-01-21T03:10:00.000+00:00,busbar,,L3 Active Power,kW,12.84
532775,Old Oak,2024-01-21T03:10:00.000+00:00,busbar,,L2 Active Power,kW,21.48
532775,Old Oak,2024-01-21T03:10:00.000+00:00,busbar,,L1 Active Power,kW,15.56
532775,Old Oak,2024-01-21T03:10:00.000+00:00,busbar,,N Current (RMS),A,46.1
532775,Old Oak,2024-01-21T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,58.7
532775,Old Oak,2024-01-21T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,89.2
532775,Old Oak,2024-01-21T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,68.1
532775,Old Oak,2024-01-21T03:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.68
532775,Old Oak,2024-01-21T03:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.3
532775,Old Oak,2024-01-21T03:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.6
532775,Old Oak,2024-01-21T03:00:00.000+00:00,feeder,0040,L3 Active Power,kW,1.25
532775,Old Oak,2024-01-21T03:00:00.000+00:00,feeder,0040,L2 Active Power,kW,2.94
532775,Old Oak,2024-01-21T03:00:00.000+00:00,feeder,0040,L1 Active Power,kW,1.21
532775,Old Oak,2024-01-21T03:00:00.000+00:00,feeder,0040,N Current (RMS),A,10.4
532775,Old Oak,2024-01-21T03:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,6.3
532775,Old Oak,2024-01-21T03:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,14.3
532775,Old Oak,2024-01-21T03:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,5.9
532775,Old Oak,2024-01-21T03:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.84
532775,Old Oak,2024-01-21T03:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.85
532775,Old Oak,2024-01-21T03:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.26
532775,Old Oak,2024-01-21T03:00:00.000+00:00,feeder,0030,L3 Active Power,kW,1.83
532775,Old Oak,2024-01-21T03:00:00.000+00:00,feeder,0030,L2 Active Power,kW,5.25
532775,Old Oak,2024-01-21T03:00:00.000+00:00,feeder,0030,L1 Active Power,kW,2.46
532775,Old Oak,2024-01-21T03:00:00.000+00:00,feeder,0030,N Current (RMS),A,13.4
532775,Old Oak,2024-01-21T03:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,8.7
532775,Old Oak,2024-01-21T03:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,22.2
532775,Old Oak,2024-01-21T03:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,12.1
532775,Old Oak,2024-01-21T03:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.84
532775,Old Oak,2024-01-21T03:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.13
532775,Old Oak,2024-01-21T03:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.02
532775,Old Oak,2024-01-21T03:00:00.000+00:00,feeder,0020,L3 Active Power,kW,6.8
532775,Old Oak,2024-01-21T03:00:00.000+00:00,feeder,0020,L2 Active Power,kW,8.02
532775,Old Oak,2024-01-21T03:00:00.000+00:00,feeder,0020,L1 Active Power,kW,7.34
532775,Old Oak,2024-01-21T03:00:00.000+00:00,feeder,0020,N Current (RMS),A,16.6
532775,Old Oak,2024-01-21T03:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,30.6
532775,Old Oak,2024-01-21T03:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,33.2
532775,Old Oak,2024-01-21T03:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,32.1
532775,Old Oak,2024-01-21T03:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.63
532775,Old Oak,2024-01-21T03:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.35
532775,Old Oak,2024-01-21T03:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.93
532775,Old Oak,2024-01-21T03:00:00.000+00:00,feeder,0010,L3 Active Power,kW,2.85
532775,Old Oak,2024-01-21T03:00:00.000+00:00,feeder,0010,L2 Active Power,kW,6.29
532775,Old Oak,2024-01-21T03:00:00.000+00:00,feeder,0010,L1 Active Power,kW,2.58
532775,Old Oak,2024-01-21T03:00:00.000+00:00,feeder,0010,N Current (RMS),A,24.8
532775,Old Oak,2024-01-21T03:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,14.0
532775,Old Oak,2024-01-21T03:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,26.4
532775,Old Oak,2024-01-21T03:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,11.7
532775,Old Oak,2024-01-21T03:00:00.000+00:00,transformer,,Temperature,C,18.4
532775,Old Oak,2024-01-21T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
532775,Old Oak,2024-01-21T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.6
532775,Old Oak,2024-01-21T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
532775,Old Oak,2024-01-21T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.08
532775,Old Oak,2024-01-21T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
