Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
532775,Old Oak,2024-01-21T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.63
532775,Old Oak,2024-01-21T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
532775,Old Oak,2024-01-21T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.93
532775,Old Oak,2024-01-21T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.82
532775,Old Oak,2024-01-21T03:00:00.000+00:00,busbar,,L3 Active Power,kW,12.73
532775,Old Oak,2024-01-21T03:00:00.000+00:00,busbar,,L2 Active Power,kW,22.5
532775,Old Oak,2024-01-21T03:00:00.000+00:00,busbar,,L1 Active Power,kW,13.59
532775,Old Oak,2024-01-21T03:00:00.000+00:00,busbar,,N Current (RMS),A,55.5
532775,Old Oak,2024-01-21T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,58.6
532775,Old Oak,2024-01-21T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,93.0
532775,Old Oak,2024-01-21T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,60.5
532775,Old Oak,2024-01-21T02:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.76
532775,Old Oak,2024-01-21T02:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.09
532775,Old Oak,2024-01-21T02:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.32
532775,Old Oak,2024-01-21T02:50:00.000+00:00,feeder,0040,L3 Active Power,kW,1.19
532775,Old Oak,2024-01-21T02:50:00.000+00:00,feeder,0040,L2 Active Power,kW,3.07
532775,Old Oak,2024-01-21T02:50:00.000+00:00,feeder,0040,L1 Active Power,kW,1.96
532775,Old Oak,2024-01-21T02:50:00.000+00:00,feeder,0040,N Current (RMS),A,11.8
532775,Old Oak,2024-01-21T02:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,6.2
532775,Old Oak,2024-01-21T02:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,14.4
532775,Old Oak,2024-01-21T02:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,9.8
532775,Old Oak,2024-01-21T02:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.03
532775,Old Oak,2024-01-21T02:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.79
532775,Old Oak,2024-01-21T02:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.1
532775,Old Oak,2024-01-21T02:50:00.000+00:00,feeder,0030,L3 Active Power,kW,1.86
532775,Old Oak,2024-01-21T02:50:00.000+00:00,feeder,0030,L2 Active Power,kW,4.78
532775,Old Oak,2024-01-21T02:50:00.000+00:00,feeder,0030,L1 Active Power,kW,1.91
532775,Old Oak,2024-01-21T02:50:00.000+00:00,feeder,0030,N Current (RMS),A,13.9
532775,Old Oak,2024-01-21T02:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,9.1
532775,Old Oak,2024-01-21T02:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,20.6
532775,Old Oak,2024-01-21T02:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,9.8
532775,Old Oak,2024-01-21T02:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.98
532775,Old Oak,2024-01-21T02:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.22
532775,Old Oak,2024-01-21T02:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.38
532775,Old Oak,2024-01-21T02:50:00.000+00:00,feeder,0020,L3 Active Power,kW,6.08
532775,Old Oak,2024-01-21T02:50:00.000+00:00,feeder,0020,L2 Active Power,kW,8.18
532775,Old Oak,2024-01-21T02:50:00.000+00:00,feeder,0020,L1 Active Power,kW,7.57
532775,Old Oak,2024-01-21T02:50:00.000+00:00,feeder,0020,N Current (RMS),A,17.0
532775,Old Oak,2024-01-21T02:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,28.1
532775,Old Oak,2024-01-21T02:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,33.8
532775,Old Oak,2024-01-21T02:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,33.1
532775,Old Oak,2024-01-21T02:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.51
532775,Old Oak,2024-01-21T02:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.31
532775,Old Oak,2024-01-21T02:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.81
532775,Old Oak,2024-01-21T02:50:00.000+00:00,feeder,0010,L3 Active Power,kW,3.76
532775,Old Oak,2024-01-21T02:50:00.000+00:00,feeder,0010,L2 Active Power,kW,5.85
532775,Old Oak,2024-01-21T02:50:00.000+00:00,feeder,0010,L1 Active Power,kW,2.64
532775,Old Oak,2024-01-21T02:50:00.000+00:00,feeder,0010,N Current (RMS),A,23.4
532775,Old Oak,2024-01-21T02:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,17.4
532775,Old Oak,2024-01-21T02:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,24.6
532775,Old Oak,2024-01-21T02:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,11.7
532775,Old Oak,2024-01-21T02:50:00.000+00:00,transformer,,Temperature,C,18.4
532775,Old Oak,2024-01-21T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
532775,Old Oak,2024-01-21T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.24
532775,Old Oak,2024-01-21T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
532775,Old Oak,2024-01-21T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.64
532775,Old Oak,2024-01-21T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
532775,Old Oak,2024-01-21T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.18
532775,Old Oak,2024-01-21T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.28
532775,Old Oak,2024-01-21T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.79
532775,Old Oak,2024-01-21T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.62
532775,Old Oak,2024-01-21T02:50:00.000+00:00,busbar,,L3 Active Power,kW,12.89
532775,Old Oak,2024-01-21T02:50:00.000+00:00,busbar,,L2 Active Power,kW,21.88
532775,Old Oak,2024-01-21T02:50:00.000+00:00,busbar,,L1 Active Power,kW,14.08
532775,Old Oak,2024-01-21T02:50:00.000+00:00,busbar,,N Current (RMS),A,53.0
532775,Old Oak,2024-01-21T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,59.6
532775,Old Oak,2024-01-21T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,90.3
532775,Old Oak,2024-01-21T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,62.3
532775,Old Oak,2024-01-21T02:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.63
532775,Old Oak,2024-01-21T02:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.22
532775,Old Oak,2024-01-21T02:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.18
532775,Old Oak,2024-01-21T02:40:00.000+00:00,feeder,0040,L3 Active Power,kW,1.32
532775,Old Oak,2024-01-21T02:40:00.000+00:00,feeder,0040,L2 Active Power,kW,2.66
532775,Old Oak,2024-01-21T02:40:00.000+00:00,feeder,0040,L1 Active Power,kW,1.56
532775,Old Oak,2024-01-21T02:40:00.000+00:00,feeder,0040,N Current (RMS),A,10.5
532775,Old Oak,2024-01-21T02:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,6.4
532775,Old Oak,2024-01-21T02:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,13.2
532775,Old Oak,2024-01-21T02:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,6.7
532775,Old Oak,2024-01-21T02:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.05
532775,Old Oak,2024-01-21T02:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.01
532775,Old Oak,2024-01-21T02:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.94
532775,Old Oak,2024-01-21T02:40:00.000+00:00,feeder,0030,L3 Active Power,kW,1.8
532775,Old Oak,2024-01-21T02:40:00.000+00:00,feeder,0030,L2 Active Power,kW,3.45
532775,Old Oak,2024-01-21T02:40:00.000+00:00,feeder,0030,L1 Active Power,kW,2.1
532775,Old Oak,2024-01-21T02:40:00.000+00:00,feeder,0030,N Current (RMS),A,9.9
532775,Old Oak,2024-01-21T02:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,9.0
532775,Old Oak,2024-01-21T02:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,15.4
532775,Old Oak,2024-01-21T02:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,10.3
532775,Old Oak,2024-01-21T02:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.8
532775,Old Oak,2024-01-21T02:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.07
532775,Old Oak,2024-01-21T02:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.33
532775,Old Oak,2024-01-21T02:40:00.000+00:00,feeder,0020,L3 Active Power,kW,6.25
532775,Old Oak,2024-01-21T02:40:00.000+00:00,feeder,0020,L2 Active Power,kW,8.51
532775,Old Oak,2024-01-21T02:40:00.000+00:00,feeder,0020,L1 Active Power,kW,6.99
532775,Old Oak,2024-01-21T02:40:00.000+00:00,feeder,0020,N Current (RMS),A,17.6
532775,Old Oak,2024-01-21T02:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,28.3
532775,Old Oak,2024-01-21T02:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,35.4
532775,Old Oak,2024-01-21T02:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,30.1
532775,Old Oak,2024-01-21T02:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.37
532775,Old Oak,2024-01-21T02:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.62
532775,Old Oak,2024-01-21T02:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.09
532775,Old Oak,2024-01-21T02:40:00.000+00:00,feeder,0010,L3 Active Power,kW,3.12
532775,Old Oak,2024-01-21T02:40:00.000+00:00,feeder,0010,L2 Active Power,kW,6.3
532775,Old Oak,2024-01-21T02:40:00.000+00:00,feeder,0010,L1 Active Power,kW,2.52
532775,Old Oak,2024-01-21T02:40:00.000+00:00,feeder,0010,N Current (RMS),A,25.1
532775,Old Oak,2024-01-21T02:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,14.8
532775,Old Oak,2024-01-21T02:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,27.0
532775,Old Oak,2024-01-21T02:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,11.7
532775,Old Oak,2024-01-21T02:40:00.000+00:00,transformer,,Temperature,C,18.6
532775,Old Oak,2024-01-21T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
532775,Old Oak,2024-01-21T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.93
532775,Old Oak,2024-01-21T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
532775,Old Oak,2024-01-21T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.4
532775,Old Oak,2024-01-21T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
532775,Old Oak,2024-01-21T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.95
532775,Old Oak,2024-01-21T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.86
532775,Old Oak,2024-01-21T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.67
532775,Old Oak,2024-01-21T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.55
532775,Old Oak,2024-01-21T02:40:00.000+00:00,busbar,,L3 Active Power,kW,12.49
532775,Old Oak,2024-01-21T02:40:00.000+00:00,busbar,,L2 Active Power,kW,20.92
532775,Old Oak,2024-01-21T02:40:00.000+00:00,busbar,,L1 Active Power,kW,13.18
532775,Old Oak,2024-01-21T02:40:00.000+00:00,busbar,,N Current (RMS),A,52.1
532775,Old Oak,2024-01-21T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,57.5
532775,Old Oak,2024-01-21T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,87.0
532775,Old Oak,2024-01-21T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,58.1
532775,Old Oak,2024-01-21T02:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.68
532775,Old Oak,2024-01-21T02:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.38
532775,Old Oak,2024-01-21T02:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.17
532775,Old Oak,2024-01-21T02:30:00.000+00:00,feeder,0040,L3 Active Power,kW,1.37
532775,Old Oak,2024-01-21T02:30:00.000+00:00,feeder,0040,L2 Active Power,kW,2.54
532775,Old Oak,2024-01-21T02:30:00.000+00:00,feeder,0040,L1 Active Power,kW,1.67
532775,Old Oak,2024-01-21T02:30:00.000+00:00,feeder,0040,N Current (RMS),A,10.4
532775,Old Oak,2024-01-21T02:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,6.7
532775,Old Oak,2024-01-21T02:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,12.9
532775,Old Oak,2024-01-21T02:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,7.2
532775,Old Oak,2024-01-21T02:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.73
532775,Old Oak,2024-01-21T02:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.21
532775,Old Oak,2024-01-21T02:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.84
532775,Old Oak,2024-01-21T02:30:00.000+00:00,feeder,0030,L3 Active Power,kW,2.3
532775,Old Oak,2024-01-21T02:30:00.000+00:00,feeder,0030,L2 Active Power,kW,3.26
532775,Old Oak,2024-01-21T02:30:00.000+00:00,feeder,0030,L1 Active Power,kW,2.56
532775,Old Oak,2024-01-21T02:30:00.000+00:00,feeder,0030,N Current (RMS),A,8.8
532775,Old Oak,2024-01-21T02:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,10.4
532775,Old Oak,2024-01-21T02:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,14.8
532775,Old Oak,2024-01-21T02:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,11.9
532775,Old Oak,2024-01-21T02:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.72
532775,Old Oak,2024-01-21T02:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.23
532775,Old Oak,2024-01-21T02:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.33
532775,Old Oak,2024-01-21T02:30:00.000+00:00,feeder,0020,L3 Active Power,kW,6.1
532775,Old Oak,2024-01-21T02:30:00.000+00:00,feeder,0020,L2 Active Power,kW,9.62
532775,Old Oak,2024-01-21T02:30:00.000+00:00,feeder,0020,L1 Active Power,kW,7.97
532775,Old Oak,2024-01-21T02:30:00.000+00:00,feeder,0020,N Current (RMS),A,19.4
532775,Old Oak,2024-01-21T02:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,28.0
532775,Old Oak,2024-01-21T02:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,40.3
532775,Old Oak,2024-01-21T02:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,34.1
532775,Old Oak,2024-01-21T02:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.66
532775,Old Oak,2024-01-21T02:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.97
532775,Old Oak,2024-01-21T02:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.19
532775,Old Oak,2024-01-21T02:30:00.000+00:00,feeder,0010,L3 Active Power,kW,3.23
532775,Old Oak,2024-01-21T02:30:00.000+00:00,feeder,0010,L2 Active Power,kW,9.84
532775,Old Oak,2024-01-21T02:30:00.000+00:00,feeder,0010,L1 Active Power,kW,2.63
532775,Old Oak,2024-01-21T02:30:00.000+00:00,feeder,0010,N Current (RMS),A,40.0
532775,Old Oak,2024-01-21T02:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,15.5
532775,Old Oak,2024-01-21T02:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,41.2
532775,Old Oak,2024-01-21T02:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,12.3
532775,Old Oak,2024-01-21T02:30:00.000+00:00,transformer,,Temperature,C,18.6
532775,Old Oak,2024-01-21T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
532775,Old Oak,2024-01-21T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.77
532775,Old Oak,2024-01-21T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
532775,Old Oak,2024-01-21T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.06
532775,Old Oak,2024-01-21T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
532775,Old Oak,2024-01-21T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.81
532775,Old Oak,2024-01-21T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.8
532775,Old Oak,2024-01-21T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.61
532775,Old Oak,2024-01-21T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.54
532775,Old Oak,2024-01-21T02:30:00.000+00:00,busbar,,L3 Active Power,kW,13.0
532775,Old Oak,2024-01-21T02:30:00.000+00:00,busbar,,L2 Active Power,kW,25.26
532775,Old Oak,2024-01-21T02:30:00.000+00:00,busbar,,L1 Active Power,kW,14.83
532775,Old Oak,2024-01-21T02:30:00.000+00:00,busbar,,N Current (RMS),A,65.2
532775,Old Oak,2024-01-21T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,59.7
532775,Old Oak,2024-01-21T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,104.5
532775,Old Oak,2024-01-21T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,64.7
532775,Old Oak,2024-01-21T02:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.55
532775,Old Oak,2024-01-21T02:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.33
532775,Old Oak,2024-01-21T02:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.38
532775,Old Oak,2024-01-21T02:20:00.000+00:00,feeder,0040,L3 Active Power,kW,1.75
532775,Old Oak,2024-01-21T02:20:00.000+00:00,feeder,0040,L2 Active Power,kW,4.19
532775,Old Oak,2024-01-21T02:20:00.000+00:00,feeder,0040,L1 Active Power,kW,1.47
532775,Old Oak,2024-01-21T02:20:00.000+00:00,feeder,0040,N Current (RMS),A,14.0
532775,Old Oak,2024-01-21T02:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,8.2
532775,Old Oak,2024-01-21T02:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,19.0
532775,Old Oak,2024-01-21T02:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,6.5
532775,Old Oak,2024-01-21T02:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.88
532775,Old Oak,2024-01-21T02:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.16
532775,Old Oak,2024-01-21T02:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.77
532775,Old Oak,2024-01-21T02:20:00.000+00:00,feeder,0030,L3 Active Power,kW,2.17
532775,Old Oak,2024-01-21T02:20:00.000+00:00,feeder,0030,L2 Active Power,kW,3.39
532775,Old Oak,2024-01-21T02:20:00.000+00:00,feeder,0030,L1 Active Power,kW,2.35
532775,Old Oak,2024-01-21T02:20:00.000+00:00,feeder,0030,N Current (RMS),A,9.3
532775,Old Oak,2024-01-21T02:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,10.1
532775,Old Oak,2024-01-21T02:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,15.3
532775,Old Oak,2024-01-21T02:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,11.1
532775,Old Oak,2024-01-21T02:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.52
532775,Old Oak,2024-01-21T02:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.14
532775,Old Oak,2024-01-21T02:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.12
532775,Old Oak,2024-01-21T02:20:00.000+00:00,feeder,0020,L3 Active Power,kW,6.71
532775,Old Oak,2024-01-21T02:20:00.000+00:00,feeder,0020,L2 Active Power,kW,9.55
532775,Old Oak,2024-01-21T02:20:00.000+00:00,feeder,0020,L1 Active Power,kW,8.09
532775,Old Oak,2024-01-21T02:20:00.000+00:00,feeder,0020,N Current (RMS),A,19.0
532775,Old Oak,2024-01-21T02:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,30.3
532775,Old Oak,2024-01-21T02:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,39.8
532775,Old Oak,2024-01-21T02:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,34.4
532775,Old Oak,2024-01-21T02:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.78
532775,Old Oak,2024-01-21T02:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.78
532775,Old Oak,2024-01-21T02:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.09
532775,Old Oak,2024-01-21T02:20:00.000+00:00,feeder,0010,L3 Active Power,kW,3.3
532775,Old Oak,2024-01-21T02:20:00.000+00:00,feeder,0010,L2 Active Power,kW,9.2
532775,Old Oak,2024-01-21T02:20:00.000+00:00,feeder,0010,L1 Active Power,kW,2.61
532775,Old Oak,2024-01-21T02:20:00.000+00:00,feeder,0010,N Current (RMS),A,37.9
532775,Old Oak,2024-01-21T02:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,16.2
532775,Old Oak,2024-01-21T02:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,38.5
532775,Old Oak,2024-01-21T02:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,12.0
532775,Old Oak,2024-01-21T02:20:00.000+00:00,transformer,,Temperature,C,18.6
532775,Old Oak,2024-01-21T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
532775,Old Oak,2024-01-21T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.1
532775,Old Oak,2024-01-21T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
532775,Old Oak,2024-01-21T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.44
532775,Old Oak,2024-01-21T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
532775,Old Oak,2024-01-21T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.18
532775,Old Oak,2024-01-21T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.73
532775,Old Oak,2024-01-21T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.43
532775,Old Oak,2024-01-21T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.36
532775,Old Oak,2024-01-21T02:20:00.000+00:00,busbar,,L3 Active Power,kW,13.92
532775,Old Oak,2024-01-21T02:20:00.000+00:00,busbar,,L2 Active Power,kW,26.34
532775,Old Oak,2024-01-21T02:20:00.000+00:00,busbar,,L1 Active Power,kW,14.51
532775,Old Oak,2024-01-21T02:20:00.000+00:00,busbar,,N Current (RMS),A,69.1
532775,Old Oak,2024-01-21T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,63.2
532775,Old Oak,2024-01-21T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,109.1
532775,Old Oak,2024-01-21T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,63.2
532775,Old Oak,2024-01-21T02:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.6
532775,Old Oak,2024-01-21T02:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.17
532775,Old Oak,2024-01-21T02:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.41
532775,Old Oak,2024-01-21T02:10:00.000+00:00,feeder,0040,L3 Active Power,kW,3.54
532775,Old Oak,2024-01-21T02:10:00.000+00:00,feeder,0040,L2 Active Power,kW,7.37
532775,Old Oak,2024-01-21T02:10:00.000+00:00,feeder,0040,L1 Active Power,kW,1.4
532775,Old Oak,2024-01-21T02:10:00.000+00:00,feeder,0040,N Current (RMS),A,22.0
532775,Old Oak,2024-01-21T02:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,15.0
532775,Old Oak,2024-01-21T02:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,31.1
532775,Old Oak,2024-01-21T02:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,6.3
532775,Old Oak,2024-01-21T02:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.12
532775,Old Oak,2024-01-21T02:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.39
532775,Old Oak,2024-01-21T02:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.75
532775,Old Oak,2024-01-21T02:10:00.000+00:00,feeder,0030,L3 Active Power,kW,2.04
532775,Old Oak,2024-01-21T02:10:00.000+00:00,feeder,0030,L2 Active Power,kW,3.2
532775,Old Oak,2024-01-21T02:10:00.000+00:00,feeder,0030,L1 Active Power,kW,2.23
532775,Old Oak,2024-01-21T02:10:00.000+00:00,feeder,0030,N Current (RMS),A,9.8
532775,Old Oak,2024-01-21T02:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,10.1
532775,Old Oak,2024-01-21T02:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,15.0
532775,Old Oak,2024-01-21T02:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,10.6
532775,Old Oak,2024-01-21T02:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.61
532775,Old Oak,2024-01-21T02:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.5
532775,Old Oak,2024-01-21T02:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.38
532775,Old Oak,2024-01-21T02:10:00.000+00:00,feeder,0020,L3 Active Power,kW,6.77
532775,Old Oak,2024-01-21T02:10:00.000+00:00,feeder,0020,L2 Active Power,kW,8.98
532775,Old Oak,2024-01-21T02:10:00.000+00:00,feeder,0020,L1 Active Power,kW,7.49
532775,Old Oak,2024-01-21T02:10:00.000+00:00,feeder,0020,N Current (RMS),A,18.8
532775,Old Oak,2024-01-21T02:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,30.9
532775,Old Oak,2024-01-21T02:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,37.4
532775,Old Oak,2024-01-21T02:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,32.6
532775,Old Oak,2024-01-21T02:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.49
532775,Old Oak,2024-01-21T02:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.26
532775,Old Oak,2024-01-21T02:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.78
532775,Old Oak,2024-01-21T02:10:00.000+00:00,feeder,0010,L3 Active Power,kW,3.03
532775,Old Oak,2024-01-21T02:10:00.000+00:00,feeder,0010,L2 Active Power,kW,8.41
532775,Old Oak,2024-01-21T02:10:00.000+00:00,feeder,0010,L1 Active Power,kW,2.63
532775,Old Oak,2024-01-21T02:10:00.000+00:00,feeder,0010,N Current (RMS),A,33.4
532775,Old Oak,2024-01-21T02:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,14.4
532775,Old Oak,2024-01-21T02:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,35.7
532775,Old Oak,2024-01-21T02:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,11.7
532775,Old Oak,2024-01-21T02:10:00.000+00:00,transformer,,Temperature,C,18.8
532775,Old Oak,2024-01-21T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
532775,Old Oak,2024-01-21T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.59
532775,Old Oak,2024-01-21T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
532775,Old Oak,2024-01-21T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.06
532775,Old Oak,2024-01-21T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
532775,Old Oak,2024-01-21T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.7
532775,Old Oak,2024-01-21T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.82
532775,Old Oak,2024-01-21T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.8
532775,Old Oak,2024-01-21T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.32
532775,Old Oak,2024-01-21T02:10:00.000+00:00,busbar,,L3 Active Power,kW,15.37
532775,Old Oak,2024-01-21T02:10:00.000+00:00,busbar,,L2 Active Power,kW,27.96
532775,Old Oak,2024-01-21T02:10:00.000+00:00,busbar,,L1 Active Power,kW,13.75
532775,Old Oak,2024-01-21T02:10:00.000+00:00,busbar,,N Current (RMS),A,73.7
532775,Old Oak,2024-01-21T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,68.9
532775,Old Oak,2024-01-21T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,116.0
532775,Old Oak,2024-01-21T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,60.7
532775,Old Oak,2024-01-21T02:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.6
532775,Old Oak,2024-01-21T02:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.2
532775,Old Oak,2024-01-21T02:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.18
532775,Old Oak,2024-01-21T02:00:00.000+00:00,feeder,0040,L3 Active Power,kW,3.43
532775,Old Oak,2024-01-21T02:00:00.000+00:00,feeder,0040,L2 Active Power,kW,5.7
532775,Old Oak,2024-01-21T02:00:00.000+00:00,feeder,0040,L1 Active Power,kW,1.57
532775,Old Oak,2024-01-21T02:00:00.000+00:00,feeder,0040,N Current (RMS),A,17.0
532775,Old Oak,2024-01-21T02:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,14.5
532775,Old Oak,2024-01-21T02:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,24.8
532775,Old Oak,2024-01-21T02:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,6.8
532775,Old Oak,2024-01-21T02:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.96
532775,Old Oak,2024-01-21T02:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.37
532775,Old Oak,2024-01-21T02:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.69
532775,Old Oak,2024-01-21T02:00:00.000+00:00,feeder,0030,L3 Active Power,kW,2.23
532775,Old Oak,2024-01-21T02:00:00.000+00:00,feeder,0030,L2 Active Power,kW,3.37
532775,Old Oak,2024-01-21T02:00:00.000+00:00,feeder,0030,L1 Active Power,kW,2.44
532775,Old Oak,2024-01-21T02:00:00.000+00:00,feeder,0030,N Current (RMS),A,10.4
532775,Old Oak,2024-01-21T02:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,10.6
532775,Old Oak,2024-01-21T02:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,15.6
532775,Old Oak,2024-01-21T02:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,11.3
532775,Old Oak,2024-01-21T02:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.66
532775,Old Oak,2024-01-21T02:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.62
532775,Old Oak,2024-01-21T02:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.42
532775,Old Oak,2024-01-21T02:00:00.000+00:00,feeder,0020,L3 Active Power,kW,6.75
532775,Old Oak,2024-01-21T02:00:00.000+00:00,feeder,0020,L2 Active Power,kW,9.06
532775,Old Oak,2024-01-21T02:00:00.000+00:00,feeder,0020,L1 Active Power,kW,9.25
532775,Old Oak,2024-01-21T02:00:00.000+00:00,feeder,0020,N Current (RMS),A,16.9
532775,Old Oak,2024-01-21T02:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,30.3
532775,Old Oak,2024-01-21T02:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,37.7
532775,Old Oak,2024-01-21T02:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,39.5
532775,Old Oak,2024-01-21T02:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.5
532775,Old Oak,2024-01-21T02:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.37
532775,Old Oak,2024-01-21T02:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.25
532775,Old Oak,2024-01-21T02:00:00.000+00:00,feeder,0010,L3 Active Power,kW,4.56
532775,Old Oak,2024-01-21T02:00:00.000+00:00,feeder,0010,L2 Active Power,kW,10.65
532775,Old Oak,2024-01-21T02:00:00.000+00:00,feeder,0010,L1 Active Power,kW,2.52
532775,Old Oak,2024-01-21T02:00:00.000+00:00,feeder,0010,N Current (RMS),A,42.4
532775,Old Oak,2024-01-21T02:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,20.8
532775,Old Oak,2024-01-21T02:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,44.3
532775,Old Oak,2024-01-21T02:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,12.0
532775,Old Oak,2024-01-21T02:00:00.000+00:00,transformer,,Temperature,C,18.8
532775,Old Oak,2024-01-21T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
532775,Old Oak,2024-01-21T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.85
532775,Old Oak,2024-01-21T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
532775,Old Oak,2024-01-21T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.24
532775,Old Oak,2024-01-21T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
532775,Old Oak,2024-01-21T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.97
532775,Old Oak,2024-01-21T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.72
532775,Old Oak,2024-01-21T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.58
532775,Old Oak,2024-01-21T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.54
532775,Old Oak,2024-01-21T02:00:00.000+00:00,busbar,,L3 Active Power,kW,16.96
532775,Old Oak,2024-01-21T02:00:00.000+00:00,busbar,,L2 Active Power,kW,28.78
532775,Old Oak,2024-01-21T02:00:00.000+00:00,busbar,,L1 Active Power,kW,15.79
532775,Old Oak,2024-01-21T02:00:00.000+00:00,busbar,,N Current (RMS),A,71.0
532775,Old Oak,2024-01-21T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,74.6
532775,Old Oak,2024-01-21T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,119.0
532775,Old Oak,2024-01-21T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,68.7
532775,Old Oak,2024-01-21T01:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.59
532775,Old Oak,2024-01-21T01:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.21
532775,Old Oak,2024-01-21T01:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.23
532775,Old Oak,2024-01-21T01:50:00.000+00:00,feeder,0040,L3 Active Power,kW,2.64
532775,Old Oak,2024-01-21T01:50:00.000+00:00,feeder,0040,L2 Active Power,kW,5.17
532775,Old Oak,2024-01-21T01:50:00.000+00:00,feeder,0040,L1 Active Power,kW,1.75
532775,Old Oak,2024-01-21T01:50:00.000+00:00,feeder,0040,N Current (RMS),A,16.4
532775,Old Oak,2024-01-21T01:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,12.1
532775,Old Oak,2024-01-21T01:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,22.7
532775,Old Oak,2024-01-21T01:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,7.6
532775,Old Oak,2024-01-21T01:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.06
532775,Old Oak,2024-01-21T01:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.0
532775,Old Oak,2024-01-21T01:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.37
532775,Old Oak,2024-01-21T01:50:00.000+00:00,feeder,0030,L3 Active Power,kW,2.99
532775,Old Oak,2024-01-21T01:50:00.000+00:00,feeder,0030,L2 Active Power,kW,3.53
532775,Old Oak,2024-01-21T01:50:00.000+00:00,feeder,0030,L1 Active Power,kW,2.78
532775,Old Oak,2024-01-21T01:50:00.000+00:00,feeder,0030,N Current (RMS),A,9.8
532775,Old Oak,2024-01-21T01:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,13.6
532775,Old Oak,2024-01-21T01:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,15.8
532775,Old Oak,2024-01-21T01:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,12.3
532775,Old Oak,2024-01-21T01:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.66
532775,Old Oak,2024-01-21T01:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.61
532775,Old Oak,2024-01-21T01:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.39
532775,Old Oak,2024-01-21T01:50:00.000+00:00,feeder,0020,L3 Active Power,kW,7.05
532775,Old Oak,2024-01-21T01:50:00.000+00:00,feeder,0020,L2 Active Power,kW,9.08
532775,Old Oak,2024-01-21T01:50:00.000+00:00,feeder,0020,L1 Active Power,kW,7.75
532775,Old Oak,2024-01-21T01:50:00.000+00:00,feeder,0020,N Current (RMS),A,18.8
532775,Old Oak,2024-01-21T01:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,31.5
532775,Old Oak,2024-01-21T01:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,37.7
532775,Old Oak,2024-01-21T01:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,33.4
532775,Old Oak,2024-01-21T01:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.48
532775,Old Oak,2024-01-21T01:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.51
532775,Old Oak,2024-01-21T01:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.44
532775,Old Oak,2024-01-21T01:50:00.000+00:00,feeder,0010,L3 Active Power,kW,5.34
532775,Old Oak,2024-01-21T01:50:00.000+00:00,feeder,0010,L2 Active Power,kW,10.09
532775,Old Oak,2024-01-21T01:50:00.000+00:00,feeder,0010,L1 Active Power,kW,2.56
532775,Old Oak,2024-01-21T01:50:00.000+00:00,feeder,0010,N Current (RMS),A,39.3
532775,Old Oak,2024-01-21T01:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,23.1
532775,Old Oak,2024-01-21T01:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,41.8
532775,Old Oak,2024-01-21T01:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,12.6
532775,Old Oak,2024-01-21T01:50:00.000+00:00,transformer,,Temperature,C,18.9
532775,Old Oak,2024-01-21T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
532775,Old Oak,2024-01-21T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.91
532775,Old Oak,2024-01-21T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
532775,Old Oak,2024-01-21T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.26
532775,Old Oak,2024-01-21T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
532775,Old Oak,2024-01-21T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.99
532775,Old Oak,2024-01-21T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.79
532775,Old Oak,2024-01-21T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.09
532775,Old Oak,2024-01-21T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.43
532775,Old Oak,2024-01-21T01:50:00.000+00:00,busbar,,L3 Active Power,kW,18.02
532775,Old Oak,2024-01-21T01:50:00.000+00:00,busbar,,L2 Active Power,kW,27.88
532775,Old Oak,2024-01-21T01:50:00.000+00:00,busbar,,L1 Active Power,kW,14.84
532775,Old Oak,2024-01-21T01:50:00.000+00:00,busbar,,N Current (RMS),A,71.2
532775,Old Oak,2024-01-21T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,78.7
532775,Old Oak,2024-01-21T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,115.3
532775,Old Oak,2024-01-21T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,64.9
532775,Old Oak,2024-01-21T01:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.62
532775,Old Oak,2024-01-21T01:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.33
532775,Old Oak,2024-01-21T01:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.22
532775,Old Oak,2024-01-21T01:40:00.000+00:00,feeder,0040,L3 Active Power,kW,0.94
532775,Old Oak,2024-01-21T01:40:00.000+00:00,feeder,0040,L2 Active Power,kW,4.84
532775,Old Oak,2024-01-21T01:40:00.000+00:00,feeder,0040,L1 Active Power,kW,1.88
532775,Old Oak,2024-01-21T01:40:00.000+00:00,feeder,0040,N Current (RMS),A,18.6
532775,Old Oak,2024-01-21T01:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,5.1
532775,Old Oak,2024-01-21T01:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,21.6
532775,Old Oak,2024-01-21T01:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,8.1
532775,Old Oak,2024-01-21T01:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.11
532775,Old Oak,2024-01-21T01:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.83
532775,Old Oak,2024-01-21T01:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.3
532775,Old Oak,2024-01-21T01:40:00.000+00:00,feeder,0030,L3 Active Power,kW,3.84
532775,Old Oak,2024-01-21T01:40:00.000+00:00,feeder,0030,L2 Active Power,kW,3.78
532775,Old Oak,2024-01-21T01:40:00.000+00:00,feeder,0030,L1 Active Power,kW,2.8
532775,Old Oak,2024-01-21T01:40:00.000+00:00,feeder,0030,N Current (RMS),A,11.2
532775,Old Oak,2024-01-21T01:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,17.3
532775,Old Oak,2024-01-21T01:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,16.5
532775,Old Oak,2024-01-21T01:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,12.5
532775,Old Oak,2024-01-21T01:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.09
532775,Old Oak,2024-01-21T01:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.93
532775,Old Oak,2024-01-21T01:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.61
532775,Old Oak,2024-01-21T01:40:00.000+00:00,feeder,0020,L3 Active Power,kW,7.15
532775,Old Oak,2024-01-21T01:40:00.000+00:00,feeder,0020,L2 Active Power,kW,9.59
532775,Old Oak,2024-01-21T01:40:00.000+00:00,feeder,0020,L1 Active Power,kW,7.72
532775,Old Oak,2024-01-21T01:40:00.000+00:00,feeder,0020,N Current (RMS),A,21.6
532775,Old Oak,2024-01-21T01:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,32.6
532775,Old Oak,2024-01-21T01:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,40.0
532775,Old Oak,2024-01-21T01:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,33.7
532775,Old Oak,2024-01-21T01:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.35
532775,Old Oak,2024-01-21T01:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.32
532775,Old Oak,2024-01-21T01:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.3
532775,Old Oak,2024-01-21T01:40:00.000+00:00,feeder,0010,L3 Active Power,kW,5.8
532775,Old Oak,2024-01-21T01:40:00.000+00:00,feeder,0010,L2 Active Power,kW,9.64
532775,Old Oak,2024-01-21T01:40:00.000+00:00,feeder,0010,L1 Active Power,kW,2.71
532775,Old Oak,2024-01-21T01:40:00.000+00:00,feeder,0010,N Current (RMS),A,36.8
532775,Old Oak,2024-01-21T01:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,25.0
532775,Old Oak,2024-01-21T01:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,40.0
532775,Old Oak,2024-01-21T01:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,12.8
532775,Old Oak,2024-01-21T01:40:00.000+00:00,transformer,,Temperature,C,19.0
532775,Old Oak,2024-01-21T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
532775,Old Oak,2024-01-21T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.14
532775,Old Oak,2024-01-21T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
532775,Old Oak,2024-01-21T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.39
532775,Old Oak,2024-01-21T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
532775,Old Oak,2024-01-21T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.16
532775,Old Oak,2024-01-21T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.17
532775,Old Oak,2024-01-21T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.09
532775,Old Oak,2024-01-21T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.43
532775,Old Oak,2024-01-21T01:40:00.000+00:00,busbar,,L3 Active Power,kW,17.73
532775,Old Oak,2024-01-21T01:40:00.000+00:00,busbar,,L2 Active Power,kW,27.85
532775,Old Oak,2024-01-21T01:40:00.000+00:00,busbar,,L1 Active Power,kW,15.12
532775,Old Oak,2024-01-21T01:40:00.000+00:00,busbar,,N Current (RMS),A,72.8
532775,Old Oak,2024-01-21T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,78.5
532775,Old Oak,2024-01-21T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,115.3
532775,Old Oak,2024-01-21T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,66.2
532775,Old Oak,2024-01-21T01:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.72
532775,Old Oak,2024-01-21T01:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.25
532775,Old Oak,2024-01-21T01:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.28
532775,Old Oak,2024-01-21T01:30:00.000+00:00,feeder,0040,L3 Active Power,kW,0.93
532775,Old Oak,2024-01-21T01:30:00.000+00:00,feeder,0040,L2 Active Power,kW,4.9
532775,Old Oak,2024-01-21T01:30:00.000+00:00,feeder,0040,L1 Active Power,kW,1.85
532775,Old Oak,2024-01-21T01:30:00.000+00:00,feeder,0040,N Current (RMS),A,18.7
532775,Old Oak,2024-01-21T01:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,5.4
532775,Old Oak,2024-01-21T01:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,21.8
532775,Old Oak,2024-01-21T01:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,8.0
532775,Old Oak,2024-01-21T01:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.96
532775,Old Oak,2024-01-21T01:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.89
532775,Old Oak,2024-01-21T01:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.72
532775,Old Oak,2024-01-21T01:30:00.000+00:00,feeder,0030,L3 Active Power,kW,3.25
532775,Old Oak,2024-01-21T01:30:00.000+00:00,feeder,0030,L2 Active Power,kW,3.95
532775,Old Oak,2024-01-21T01:30:00.000+00:00,feeder,0030,L1 Active Power,kW,2.89
532775,Old Oak,2024-01-21T01:30:00.000+00:00,feeder,0030,N Current (RMS),A,10.6
532775,Old Oak,2024-01-21T01:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,14.4
532775,Old Oak,2024-01-21T01:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,17.5
532775,Old Oak,2024-01-21T01:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,13.3
532775,Old Oak,2024-01-21T01:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.72
532775,Old Oak,2024-01-21T01:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.25
532775,Old Oak,2024-01-21T01:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.28
532775,Old Oak,2024-01-21T01:30:00.000+00:00,feeder,0020,L3 Active Power,kW,7.22
532775,Old Oak,2024-01-21T01:30:00.000+00:00,feeder,0020,L2 Active Power,kW,9.6
532775,Old Oak,2024-01-21T01:30:00.000+00:00,feeder,0020,L1 Active Power,kW,9.01
532775,Old Oak,2024-01-21T01:30:00.000+00:00,feeder,0020,N Current (RMS),A,19.2
532775,Old Oak,2024-01-21T01:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,32.4
532775,Old Oak,2024-01-21T01:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,40.5
532775,Old Oak,2024-01-21T01:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,39.0
532775,Old Oak,2024-01-21T01:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.34
532775,Old Oak,2024-01-21T01:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.55
532775,Old Oak,2024-01-21T01:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.09
532775,Old Oak,2024-01-21T01:30:00.000+00:00,feeder,0010,L3 Active Power,kW,5.73
532775,Old Oak,2024-01-21T01:30:00.000+00:00,feeder,0010,L2 Active Power,kW,9.97
532775,Old Oak,2024-01-21T01:30:00.000+00:00,feeder,0010,L1 Active Power,kW,2.96
532775,Old Oak,2024-01-21T01:30:00.000+00:00,feeder,0010,N Current (RMS),A,37.7
532775,Old Oak,2024-01-21T01:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,24.7
532775,Old Oak,2024-01-21T01:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,41.5
532775,Old Oak,2024-01-21T01:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,13.5
532775,Old Oak,2024-01-21T01:30:00.000+00:00,transformer,,Temperature,C,19.2
532775,Old Oak,2024-01-21T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
532775,Old Oak,2024-01-21T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.08
532775,Old Oak,2024-01-21T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
532775,Old Oak,2024-01-21T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.31
532775,Old Oak,2024-01-21T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
532775,Old Oak,2024-01-21T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.13
532775,Old Oak,2024-01-21T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.75
532775,Old Oak,2024-01-21T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.66
532775,Old Oak,2024-01-21T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.37
532775,Old Oak,2024-01-21T01:30:00.000+00:00,busbar,,L3 Active Power,kW,17.13
532775,Old Oak,2024-01-21T01:30:00.000+00:00,busbar,,L2 Active Power,kW,28.43
532775,Old Oak,2024-01-21T01:30:00.000+00:00,busbar,,L1 Active Power,kW,16.71
532775,Old Oak,2024-01-21T01:30:00.000+00:00,busbar,,N Current (RMS),A,70.1
532775,Old Oak,2024-01-21T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,75.7
532775,Old Oak,2024-01-21T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,118.1
532775,Old Oak,2024-01-21T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,72.9
532775,Old Oak,2024-01-21T01:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.67
532775,Old Oak,2024-01-21T01:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.26
532775,Old Oak,2024-01-21T01:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.28
532775,Old Oak,2024-01-21T01:20:00.000+00:00,feeder,0040,L3 Active Power,kW,1.01
532775,Old Oak,2024-01-21T01:20:00.000+00:00,feeder,0040,L2 Active Power,kW,5.0
532775,Old Oak,2024-01-21T01:20:00.000+00:00,feeder,0040,L1 Active Power,kW,1.77
532775,Old Oak,2024-01-21T01:20:00.000+00:00,feeder,0040,N Current (RMS),A,18.8
532775,Old Oak,2024-01-21T01:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,5.6
532775,Old Oak,2024-01-21T01:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,22.2
532775,Old Oak,2024-01-21T01:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,7.7
532775,Old Oak,2024-01-21T01:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.89
532775,Old Oak,2024-01-21T01:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.38
532775,Old Oak,2024-01-21T01:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.71
532775,Old Oak,2024-01-21T01:20:00.000+00:00,feeder,0030,L3 Active Power,kW,3.04
532775,Old Oak,2024-01-21T01:20:00.000+00:00,feeder,0030,L2 Active Power,kW,3.57
532775,Old Oak,2024-01-21T01:20:00.000+00:00,feeder,0030,L1 Active Power,kW,2.55
532775,Old Oak,2024-01-21T01:20:00.000+00:00,feeder,0030,N Current (RMS),A,9.9
532775,Old Oak,2024-01-21T01:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,13.5
532775,Old Oak,2024-01-21T01:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,16.6
532775,Old Oak,2024-01-21T01:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,12.0
532775,Old Oak,2024-01-21T01:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.81
532775,Old Oak,2024-01-21T01:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.49
532775,Old Oak,2024-01-21T01:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.77
532775,Old Oak,2024-01-21T01:20:00.000+00:00,feeder,0020,L3 Active Power,kW,6.71
532775,Old Oak,2024-01-21T01:20:00.000+00:00,feeder,0020,L2 Active Power,kW,10.72
532775,Old Oak,2024-01-21T01:20:00.000+00:00,feeder,0020,L1 Active Power,kW,8.66
532775,Old Oak,2024-01-21T01:20:00.000+00:00,feeder,0020,N Current (RMS),A,22.5
532775,Old Oak,2024-01-21T01:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,30.6
532775,Old Oak,2024-01-21T01:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,45.3
532775,Old Oak,2024-01-21T01:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,37.7
532775,Old Oak,2024-01-21T01:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.31
532775,Old Oak,2024-01-21T01:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.61
532775,Old Oak,2024-01-21T01:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.27
532775,Old Oak,2024-01-21T01:20:00.000+00:00,feeder,0010,L3 Active Power,kW,5.62
532775,Old Oak,2024-01-21T01:20:00.000+00:00,feeder,0010,L2 Active Power,kW,6.76
532775,Old Oak,2024-01-21T01:20:00.000+00:00,feeder,0010,L1 Active Power,kW,2.9
532775,Old Oak,2024-01-21T01:20:00.000+00:00,feeder,0010,N Current (RMS),A,29.8
532775,Old Oak,2024-01-21T01:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,24.4
532775,Old Oak,2024-01-21T01:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,29.1
532775,Old Oak,2024-01-21T01:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,13.6
532775,Old Oak,2024-01-21T01:20:00.000+00:00,transformer,,Temperature,C,19.3
532775,Old Oak,2024-01-21T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
532775,Old Oak,2024-01-21T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.97
532775,Old Oak,2024-01-21T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
532775,Old Oak,2024-01-21T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.38
532775,Old Oak,2024-01-21T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
532775,Old Oak,2024-01-21T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.09
532775,Old Oak,2024-01-21T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.68
532775,Old Oak,2024-01-21T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.45
532775,Old Oak,2024-01-21T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.03
532775,Old Oak,2024-01-21T01:20:00.000+00:00,busbar,,L3 Active Power,kW,16.38
532775,Old Oak,2024-01-21T01:20:00.000+00:00,busbar,,L2 Active Power,kW,26.04
532775,Old Oak,2024-01-21T01:20:00.000+00:00,busbar,,L1 Active Power,kW,15.88
532775,Old Oak,2024-01-21T01:20:00.000+00:00,busbar,,N Current (RMS),A,62.9
532775,Old Oak,2024-01-21T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,72.8
532775,Old Oak,2024-01-21T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,108.8
532775,Old Oak,2024-01-21T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,70.3
532775,Old Oak,2024-01-21T01:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.75
532775,Old Oak,2024-01-21T01:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.37
532775,Old Oak,2024-01-21T01:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.37
532775,Old Oak,2024-01-21T01:10:00.000+00:00,feeder,0040,L3 Active Power,kW,1.18
532775,Old Oak,2024-01-21T01:10:00.000+00:00,feeder,0040,L2 Active Power,kW,5.07
532775,Old Oak,2024-01-21T01:10:00.000+00:00,feeder,0040,L1 Active Power,kW,1.71
532775,Old Oak,2024-01-21T01:10:00.000+00:00,feeder,0040,N Current (RMS),A,18.8
532775,Old Oak,2024-01-21T01:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,6.3
532775,Old Oak,2024-01-21T01:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,22.6
532775,Old Oak,2024-01-21T01:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,7.9
532775,Old Oak,2024-01-21T01:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.75
