Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
532775,Old Oak,2024-01-21T01:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.55
532775,Old Oak,2024-01-21T01:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.68
532775,Old Oak,2024-01-21T01:10:00.000+00:00,feeder,0030,L3 Active Power,kW,4.16
532775,Old Oak,2024-01-21T01:10:00.000+00:00,feeder,0030,L2 Active Power,kW,3.49
532775,Old Oak,2024-01-21T01:10:00.000+00:00,feeder,0030,L1 Active Power,kW,2.76
532775,Old Oak,2024-01-21T01:10:00.000+00:00,feeder,0030,N Current (RMS),A,12.3
532775,Old Oak,2024-01-21T01:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,18.9
532775,Old Oak,2024-01-21T01:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,16.5
532775,Old Oak,2024-01-21T01:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,12.8
532775,Old Oak,2024-01-21T01:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.66
532775,Old Oak,2024-01-21T01:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.42
532775,Old Oak,2024-01-21T01:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.49
532775,Old Oak,2024-01-21T01:10:00.000+00:00,feeder,0020,L3 Active Power,kW,6.43
532775,Old Oak,2024-01-21T01:10:00.000+00:00,feeder,0020,L2 Active Power,kW,9.81
532775,Old Oak,2024-01-21T01:10:00.000+00:00,feeder,0020,L1 Active Power,kW,8.76
532775,Old Oak,2024-01-21T01:10:00.000+00:00,feeder,0020,N Current (RMS),A,20.6
532775,Old Oak,2024-01-21T01:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,29.5
532775,Old Oak,2024-01-21T01:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,41.2
532775,Old Oak,2024-01-21T01:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,38.0
532775,Old Oak,2024-01-21T01:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.35
532775,Old Oak,2024-01-21T01:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.74
532775,Old Oak,2024-01-21T01:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.27
532775,Old Oak,2024-01-21T01:10:00.000+00:00,feeder,0010,L3 Active Power,kW,5.34
532775,Old Oak,2024-01-21T01:10:00.000+00:00,feeder,0010,L2 Active Power,kW,6.53
532775,Old Oak,2024-01-21T01:10:00.000+00:00,feeder,0010,L1 Active Power,kW,2.96
532775,Old Oak,2024-01-21T01:10:00.000+00:00,feeder,0010,N Current (RMS),A,29.2
532775,Old Oak,2024-01-21T01:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,24.0
532775,Old Oak,2024-01-21T01:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,27.8
532775,Old Oak,2024-01-21T01:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,13.8
532775,Old Oak,2024-01-21T01:10:00.000+00:00,transformer,,Temperature,C,19.4
532775,Old Oak,2024-01-21T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
532775,Old Oak,2024-01-21T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.61
532775,Old Oak,2024-01-21T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
532775,Old Oak,2024-01-21T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.16
532775,Old Oak,2024-01-21T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
532775,Old Oak,2024-01-21T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.73
532775,Old Oak,2024-01-21T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.51
532775,Old Oak,2024-01-21T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.23
532775,Old Oak,2024-01-21T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.82
532775,Old Oak,2024-01-21T01:10:00.000+00:00,busbar,,L3 Active Power,kW,17.12
532775,Old Oak,2024-01-21T01:10:00.000+00:00,busbar,,L2 Active Power,kW,24.9
532775,Old Oak,2024-01-21T01:10:00.000+00:00,busbar,,L1 Active Power,kW,16.19
532775,Old Oak,2024-01-21T01:10:00.000+00:00,busbar,,N Current (RMS),A,59.4
532775,Old Oak,2024-01-21T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,75.8
532775,Old Oak,2024-01-21T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,103.7
532775,Old Oak,2024-01-21T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,71.4
532775,Old Oak,2024-01-21T01:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.69
532775,Old Oak,2024-01-21T01:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.34
532775,Old Oak,2024-01-21T01:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.38
532775,Old Oak,2024-01-21T01:00:00.000+00:00,feeder,0040,L3 Active Power,kW,1.32
532775,Old Oak,2024-01-21T01:00:00.000+00:00,feeder,0040,L2 Active Power,kW,5.12
532775,Old Oak,2024-01-21T01:00:00.000+00:00,feeder,0040,L1 Active Power,kW,2.39
532775,Old Oak,2024-01-21T01:00:00.000+00:00,feeder,0040,N Current (RMS),A,18.1
532775,Old Oak,2024-01-21T01:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,6.6
532775,Old Oak,2024-01-21T01:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,22.7
532775,Old Oak,2024-01-21T01:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,11.3
532775,Old Oak,2024-01-21T01:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.81
532775,Old Oak,2024-01-21T01:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.42
532775,Old Oak,2024-01-21T01:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.88
532775,Old Oak,2024-01-21T01:00:00.000+00:00,feeder,0030,L3 Active Power,kW,3.65
532775,Old Oak,2024-01-21T01:00:00.000+00:00,feeder,0030,L2 Active Power,kW,3.66
532775,Old Oak,2024-01-21T01:00:00.000+00:00,feeder,0030,L1 Active Power,kW,3.08
532775,Old Oak,2024-01-21T01:00:00.000+00:00,feeder,0030,N Current (RMS),A,11.2
532775,Old Oak,2024-01-21T01:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,16.2
532775,Old Oak,2024-01-21T01:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,16.9
532775,Old Oak,2024-01-21T01:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,14.3
532775,Old Oak,2024-01-21T01:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.64
532775,Old Oak,2024-01-21T01:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.89
532775,Old Oak,2024-01-21T01:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.65
532775,Old Oak,2024-01-21T01:00:00.000+00:00,feeder,0020,L3 Active Power,kW,6.27
532775,Old Oak,2024-01-21T01:00:00.000+00:00,feeder,0020,L2 Active Power,kW,9.31
532775,Old Oak,2024-01-21T01:00:00.000+00:00,feeder,0020,L1 Active Power,kW,10.32
532775,Old Oak,2024-01-21T01:00:00.000+00:00,feeder,0020,N Current (RMS),A,19.0
532775,Old Oak,2024-01-21T01:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,28.8
532775,Old Oak,2024-01-21T01:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,38.9
532775,Old Oak,2024-01-21T01:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,44.3
532775,Old Oak,2024-01-21T01:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.43
532775,Old Oak,2024-01-21T01:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.97
532775,Old Oak,2024-01-21T01:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.17
532775,Old Oak,2024-01-21T01:00:00.000+00:00,feeder,0010,L3 Active Power,kW,3.08
532775,Old Oak,2024-01-21T01:00:00.000+00:00,feeder,0010,L2 Active Power,kW,8.09
532775,Old Oak,2024-01-21T01:00:00.000+00:00,feeder,0010,L1 Active Power,kW,3.06
532775,Old Oak,2024-01-21T01:00:00.000+00:00,feeder,0010,N Current (RMS),A,30.2
532775,Old Oak,2024-01-21T01:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,14.7
532775,Old Oak,2024-01-21T01:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,34.2
532775,Old Oak,2024-01-21T01:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,14.0
532775,Old Oak,2024-01-21T01:00:00.000+00:00,transformer,,Temperature,C,19.5
532775,Old Oak,2024-01-21T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
532775,Old Oak,2024-01-21T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.88
532775,Old Oak,2024-01-21T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
532775,Old Oak,2024-01-21T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.31
532775,Old Oak,2024-01-21T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
532775,Old Oak,2024-01-21T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.88
532775,Old Oak,2024-01-21T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.57
532775,Old Oak,2024-01-21T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.09
532775,Old Oak,2024-01-21T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.08
532775,Old Oak,2024-01-21T01:00:00.000+00:00,busbar,,L3 Active Power,kW,14.32
532775,Old Oak,2024-01-21T01:00:00.000+00:00,busbar,,L2 Active Power,kW,26.17
532775,Old Oak,2024-01-21T01:00:00.000+00:00,busbar,,L1 Active Power,kW,18.85
532775,Old Oak,2024-01-21T01:00:00.000+00:00,busbar,,N Current (RMS),A,59.8
532775,Old Oak,2024-01-21T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,64.9
532775,Old Oak,2024-01-21T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,108.9
532775,Old Oak,2024-01-21T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,82.2
532775,Old Oak,2024-01-21T00:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.84
532775,Old Oak,2024-01-21T00:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.46
532775,Old Oak,2024-01-21T00:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.42
532775,Old Oak,2024-01-21T00:50:00.000+00:00,feeder,0040,L3 Active Power,kW,1.1
532775,Old Oak,2024-01-21T00:50:00.000+00:00,feeder,0040,L2 Active Power,kW,5.3
532775,Old Oak,2024-01-21T00:50:00.000+00:00,feeder,0040,L1 Active Power,kW,1.93
532775,Old Oak,2024-01-21T00:50:00.000+00:00,feeder,0040,N Current (RMS),A,19.6
532775,Old Oak,2024-01-21T00:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,6.1
532775,Old Oak,2024-01-21T00:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,23.7
532775,Old Oak,2024-01-21T00:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,8.4
532775,Old Oak,2024-01-21T00:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.97
532775,Old Oak,2024-01-21T00:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.27
532775,Old Oak,2024-01-21T00:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.0
532775,Old Oak,2024-01-21T00:50:00.000+00:00,feeder,0030,L3 Active Power,kW,3.28
532775,Old Oak,2024-01-21T00:50:00.000+00:00,feeder,0030,L2 Active Power,kW,3.94
532775,Old Oak,2024-01-21T00:50:00.000+00:00,feeder,0030,L1 Active Power,kW,3.3
532775,Old Oak,2024-01-21T00:50:00.000+00:00,feeder,0030,N Current (RMS),A,11.1
532775,Old Oak,2024-01-21T00:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,14.6
532775,Old Oak,2024-01-21T00:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,17.8
532775,Old Oak,2024-01-21T00:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,15.3
532775,Old Oak,2024-01-21T00:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.44
532775,Old Oak,2024-01-21T00:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.03
532775,Old Oak,2024-01-21T00:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.81
532775,Old Oak,2024-01-21T00:50:00.000+00:00,feeder,0020,L3 Active Power,kW,7.1
532775,Old Oak,2024-01-21T00:50:00.000+00:00,feeder,0020,L2 Active Power,kW,9.75
532775,Old Oak,2024-01-21T00:50:00.000+00:00,feeder,0020,L1 Active Power,kW,10.57
532775,Old Oak,2024-01-21T00:50:00.000+00:00,feeder,0020,N Current (RMS),A,18.9
532775,Old Oak,2024-01-21T00:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,31.6
532775,Old Oak,2024-01-21T00:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,40.8
532775,Old Oak,2024-01-21T00:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,45.5
532775,Old Oak,2024-01-21T00:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.31
532775,Old Oak,2024-01-21T00:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.72
532775,Old Oak,2024-01-21T00:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.93
532775,Old Oak,2024-01-21T00:50:00.000+00:00,feeder,0010,L3 Active Power,kW,4.45
532775,Old Oak,2024-01-21T00:50:00.000+00:00,feeder,0010,L2 Active Power,kW,8.51
532775,Old Oak,2024-01-21T00:50:00.000+00:00,feeder,0010,L1 Active Power,kW,3.35
532775,Old Oak,2024-01-21T00:50:00.000+00:00,feeder,0010,N Current (RMS),A,30.4
532775,Old Oak,2024-01-21T00:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,19.6
532775,Old Oak,2024-01-21T00:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,35.8
532775,Old Oak,2024-01-21T00:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,14.8
532775,Old Oak,2024-01-21T00:50:00.000+00:00,transformer,,Temperature,C,19.6
532775,Old Oak,2024-01-21T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
532775,Old Oak,2024-01-21T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.58
532775,Old Oak,2024-01-21T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
532775,Old Oak,2024-01-21T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.03
532775,Old Oak,2024-01-21T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
532775,Old Oak,2024-01-21T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.65
532775,Old Oak,2024-01-21T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.56
532775,Old Oak,2024-01-21T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.01
532775,Old Oak,2024-01-21T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.17
532775,Old Oak,2024-01-21T00:50:00.000+00:00,busbar,,L3 Active Power,kW,15.92
532775,Old Oak,2024-01-21T00:50:00.000+00:00,busbar,,L2 Active Power,kW,27.51
532775,Old Oak,2024-01-21T00:50:00.000+00:00,busbar,,L1 Active Power,kW,19.15
532775,Old Oak,2024-01-21T00:50:00.000+00:00,busbar,,N Current (RMS),A,61.2
532775,Old Oak,2024-01-21T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,70.8
532775,Old Oak,2024-01-21T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,114.4
532775,Old Oak,2024-01-21T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,83.3
532775,Old Oak,2024-01-21T00:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.73
532775,Old Oak,2024-01-21T00:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.35
532775,Old Oak,2024-01-21T00:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.39
532775,Old Oak,2024-01-21T00:40:00.000+00:00,feeder,0040,L3 Active Power,kW,1.24
532775,Old Oak,2024-01-21T00:40:00.000+00:00,feeder,0040,L2 Active Power,kW,5.29
532775,Old Oak,2024-01-21T00:40:00.000+00:00,feeder,0040,L1 Active Power,kW,2.08
532775,Old Oak,2024-01-21T00:40:00.000+00:00,feeder,0040,N Current (RMS),A,19.0
532775,Old Oak,2024-01-21T00:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,6.3
532775,Old Oak,2024-01-21T00:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,23.5
532775,Old Oak,2024-01-21T00:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,9.0
532775,Old Oak,2024-01-21T00:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.05
532775,Old Oak,2024-01-21T00:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.33
532775,Old Oak,2024-01-21T00:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.93
532775,Old Oak,2024-01-21T00:40:00.000+00:00,feeder,0030,L3 Active Power,kW,3.45
532775,Old Oak,2024-01-21T00:40:00.000+00:00,feeder,0030,L2 Active Power,kW,3.82
532775,Old Oak,2024-01-21T00:40:00.000+00:00,feeder,0030,L1 Active Power,kW,3.44
532775,Old Oak,2024-01-21T00:40:00.000+00:00,feeder,0030,N Current (RMS),A,11.3
532775,Old Oak,2024-01-21T00:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,15.3
532775,Old Oak,2024-01-21T00:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,17.4
532775,Old Oak,2024-01-21T00:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,15.8
532775,Old Oak,2024-01-21T00:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.49
532775,Old Oak,2024-01-21T00:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.18
532775,Old Oak,2024-01-21T00:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.39
532775,Old Oak,2024-01-21T00:40:00.000+00:00,feeder,0020,L3 Active Power,kW,6.74
532775,Old Oak,2024-01-21T00:40:00.000+00:00,feeder,0020,L2 Active Power,kW,9.73
532775,Old Oak,2024-01-21T00:40:00.000+00:00,feeder,0020,L1 Active Power,kW,10.44
532775,Old Oak,2024-01-21T00:40:00.000+00:00,feeder,0020,N Current (RMS),A,20.3
532775,Old Oak,2024-01-21T00:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,30.8
532775,Old Oak,2024-01-21T00:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,40.8
532775,Old Oak,2024-01-21T00:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,44.8
532775,Old Oak,2024-01-21T00:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.3
532775,Old Oak,2024-01-21T00:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.76
532775,Old Oak,2024-01-21T00:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.1
532775,Old Oak,2024-01-21T00:40:00.000+00:00,feeder,0010,L3 Active Power,kW,3.35
532775,Old Oak,2024-01-21T00:40:00.000+00:00,feeder,0010,L2 Active Power,kW,7.01
532775,Old Oak,2024-01-21T00:40:00.000+00:00,feeder,0010,L1 Active Power,kW,3.31
532775,Old Oak,2024-01-21T00:40:00.000+00:00,feeder,0010,N Current (RMS),A,24.5
532775,Old Oak,2024-01-21T00:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,15.4
532775,Old Oak,2024-01-21T00:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,30.1
532775,Old Oak,2024-01-21T00:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,14.8
532775,Old Oak,2024-01-21T00:40:00.000+00:00,transformer,,Temperature,C,19.7
532775,Old Oak,2024-01-21T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
532775,Old Oak,2024-01-21T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.5
532775,Old Oak,2024-01-21T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
532775,Old Oak,2024-01-21T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.0
532775,Old Oak,2024-01-21T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
532775,Old Oak,2024-01-21T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.49
532775,Old Oak,2024-01-21T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.58
532775,Old Oak,2024-01-21T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.26
532775,Old Oak,2024-01-21T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.81
532775,Old Oak,2024-01-21T00:40:00.000+00:00,busbar,,L3 Active Power,kW,14.79
532775,Old Oak,2024-01-21T00:40:00.000+00:00,busbar,,L2 Active Power,kW,25.86
532775,Old Oak,2024-01-21T00:40:00.000+00:00,busbar,,L1 Active Power,kW,19.28
532775,Old Oak,2024-01-21T00:40:00.000+00:00,busbar,,N Current (RMS),A,58.1
532775,Old Oak,2024-01-21T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,66.6
532775,Old Oak,2024-01-21T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,107.8
532775,Old Oak,2024-01-21T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,83.6
532775,Old Oak,2024-01-21T00:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.73
532775,Old Oak,2024-01-21T00:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.46
532775,Old Oak,2024-01-21T00:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.5
532775,Old Oak,2024-01-21T00:30:00.000+00:00,feeder,0040,L3 Active Power,kW,1.17
532775,Old Oak,2024-01-21T00:30:00.000+00:00,feeder,0040,L2 Active Power,kW,5.79
532775,Old Oak,2024-01-21T00:30:00.000+00:00,feeder,0040,L1 Active Power,kW,2.01
532775,Old Oak,2024-01-21T00:30:00.000+00:00,feeder,0040,N Current (RMS),A,20.6
532775,Old Oak,2024-01-21T00:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,6.1
532775,Old Oak,2024-01-21T00:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,25.4
532775,Old Oak,2024-01-21T00:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,8.9
532775,Old Oak,2024-01-21T00:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.96
532775,Old Oak,2024-01-21T00:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.29
532775,Old Oak,2024-01-21T00:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.95
532775,Old Oak,2024-01-21T00:30:00.000+00:00,feeder,0030,L3 Active Power,kW,3.6
532775,Old Oak,2024-01-21T00:30:00.000+00:00,feeder,0030,L2 Active Power,kW,3.94
532775,Old Oak,2024-01-21T00:30:00.000+00:00,feeder,0030,L1 Active Power,kW,3.69
532775,Old Oak,2024-01-21T00:30:00.000+00:00,feeder,0030,N Current (RMS),A,11.4
532775,Old Oak,2024-01-21T00:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,15.8
532775,Old Oak,2024-01-21T00:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,17.8
532775,Old Oak,2024-01-21T00:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,16.8
532775,Old Oak,2024-01-21T00:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.55
532775,Old Oak,2024-01-21T00:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.69
532775,Old Oak,2024-01-21T00:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.51
532775,Old Oak,2024-01-21T00:30:00.000+00:00,feeder,0020,L3 Active Power,kW,6.53
532775,Old Oak,2024-01-21T00:30:00.000+00:00,feeder,0020,L2 Active Power,kW,9.69
532775,Old Oak,2024-01-21T00:30:00.000+00:00,feeder,0020,L1 Active Power,kW,9.18
532775,Old Oak,2024-01-21T00:30:00.000+00:00,feeder,0020,N Current (RMS),A,19.9
532775,Old Oak,2024-01-21T00:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,29.4
532775,Old Oak,2024-01-21T00:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,40.5
532775,Old Oak,2024-01-21T00:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,39.6
532775,Old Oak,2024-01-21T00:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.48
532775,Old Oak,2024-01-21T00:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.65
532775,Old Oak,2024-01-21T00:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.14
532775,Old Oak,2024-01-21T00:30:00.000+00:00,feeder,0010,L3 Active Power,kW,3.97
532775,Old Oak,2024-01-21T00:30:00.000+00:00,feeder,0010,L2 Active Power,kW,6.52
532775,Old Oak,2024-01-21T00:30:00.000+00:00,feeder,0010,L1 Active Power,kW,3.61
532775,Old Oak,2024-01-21T00:30:00.000+00:00,feeder,0010,N Current (RMS),A,22.4
532775,Old Oak,2024-01-21T00:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,18.3
532775,Old Oak,2024-01-21T00:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,27.7
532775,Old Oak,2024-01-21T00:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,16.0
532775,Old Oak,2024-01-21T00:30:00.000+00:00,transformer,,Temperature,C,19.7
532775,Old Oak,2024-01-21T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
532775,Old Oak,2024-01-21T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.66
532775,Old Oak,2024-01-21T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
532775,Old Oak,2024-01-21T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.19
532775,Old Oak,2024-01-21T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
532775,Old Oak,2024-01-21T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.7
532775,Old Oak,2024-01-21T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.71
532775,Old Oak,2024-01-21T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.41
532775,Old Oak,2024-01-21T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.1
532775,Old Oak,2024-01-21T00:30:00.000+00:00,busbar,,L3 Active Power,kW,15.28
532775,Old Oak,2024-01-21T00:30:00.000+00:00,busbar,,L2 Active Power,kW,25.95
532775,Old Oak,2024-01-21T00:30:00.000+00:00,busbar,,L1 Active Power,kW,18.49
532775,Old Oak,2024-01-21T00:30:00.000+00:00,busbar,,N Current (RMS),A,58.0
532775,Old Oak,2024-01-21T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,68.6
532775,Old Oak,2024-01-21T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,108.1
532775,Old Oak,2024-01-21T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,80.8
532775,Old Oak,2024-01-21T00:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.64
532775,Old Oak,2024-01-21T00:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.43
532775,Old Oak,2024-01-21T00:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.57
532775,Old Oak,2024-01-21T00:20:00.000+00:00,feeder,0040,L3 Active Power,kW,1.39
532775,Old Oak,2024-01-21T00:20:00.000+00:00,feeder,0040,L2 Active Power,kW,5.57
532775,Old Oak,2024-01-21T00:20:00.000+00:00,feeder,0040,L1 Active Power,kW,2.06
532775,Old Oak,2024-01-21T00:20:00.000+00:00,feeder,0040,N Current (RMS),A,19.0
532775,Old Oak,2024-01-21T00:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,6.8
532775,Old Oak,2024-01-21T00:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,24.7
532775,Old Oak,2024-01-21T00:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,9.1
532775,Old Oak,2024-01-21T00:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.79
532775,Old Oak,2024-01-21T00:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.93
532775,Old Oak,2024-01-21T00:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.87
532775,Old Oak,2024-01-21T00:20:00.000+00:00,feeder,0030,L3 Active Power,kW,3.5
532775,Old Oak,2024-01-21T00:20:00.000+00:00,feeder,0030,L2 Active Power,kW,6.29
532775,Old Oak,2024-01-21T00:20:00.000+00:00,feeder,0030,L1 Active Power,kW,3.54
532775,Old Oak,2024-01-21T00:20:00.000+00:00,feeder,0030,N Current (RMS),A,15.0
532775,Old Oak,2024-01-21T00:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,15.3
532775,Old Oak,2024-01-21T00:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,26.7
532775,Old Oak,2024-01-21T00:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,16.1
532775,Old Oak,2024-01-21T00:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.23
532775,Old Oak,2024-01-21T00:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.55
532775,Old Oak,2024-01-21T00:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.27
532775,Old Oak,2024-01-21T00:20:00.000+00:00,feeder,0020,L3 Active Power,kW,6.91
532775,Old Oak,2024-01-21T00:20:00.000+00:00,feeder,0020,L2 Active Power,kW,11.24
532775,Old Oak,2024-01-21T00:20:00.000+00:00,feeder,0020,L1 Active Power,kW,10.36
532775,Old Oak,2024-01-21T00:20:00.000+00:00,feeder,0020,N Current (RMS),A,21.5
532775,Old Oak,2024-01-21T00:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,30.8
532775,Old Oak,2024-01-21T00:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,47.1
532775,Old Oak,2024-01-21T00:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,44.3
532775,Old Oak,2024-01-21T00:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.49
532775,Old Oak,2024-01-21T00:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.83
532775,Old Oak,2024-01-21T00:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.07
532775,Old Oak,2024-01-21T00:20:00.000+00:00,feeder,0010,L3 Active Power,kW,4.03
532775,Old Oak,2024-01-21T00:20:00.000+00:00,feeder,0010,L2 Active Power,kW,6.7
532775,Old Oak,2024-01-21T00:20:00.000+00:00,feeder,0010,L1 Active Power,kW,4.36
532775,Old Oak,2024-01-21T00:20:00.000+00:00,feeder,0010,N Current (RMS),A,21.7
532775,Old Oak,2024-01-21T00:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,18.2
532775,Old Oak,2024-01-21T00:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,28.8
532775,Old Oak,2024-01-21T00:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,19.6
532775,Old Oak,2024-01-21T00:20:00.000+00:00,transformer,,Temperature,C,19.8
532775,Old Oak,2024-01-21T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
532775,Old Oak,2024-01-21T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.56
532775,Old Oak,2024-01-21T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
532775,Old Oak,2024-01-21T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.7
532775,Old Oak,2024-01-21T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
532775,Old Oak,2024-01-21T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.6
532775,Old Oak,2024-01-21T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.16
532775,Old Oak,2024-01-21T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.03
532775,Old Oak,2024-01-21T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.78
532775,Old Oak,2024-01-21T00:20:00.000+00:00,busbar,,L3 Active Power,kW,15.83
532775,Old Oak,2024-01-21T00:20:00.000+00:00,busbar,,L2 Active Power,kW,29.81
532775,Old Oak,2024-01-21T00:20:00.000+00:00,busbar,,L1 Active Power,kW,20.32
532775,Old Oak,2024-01-21T00:20:00.000+00:00,busbar,,N Current (RMS),A,65.3
532775,Old Oak,2024-01-21T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,70.1
532775,Old Oak,2024-01-21T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,123.8
532775,Old Oak,2024-01-21T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,87.9
532775,Old Oak,2024-01-21T00:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.61
532775,Old Oak,2024-01-21T00:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.52
532775,Old Oak,2024-01-21T00:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.6
532775,Old Oak,2024-01-21T00:10:00.000+00:00,feeder,0040,L3 Active Power,kW,1.68
532775,Old Oak,2024-01-21T00:10:00.000+00:00,feeder,0040,L2 Active Power,kW,5.59
532775,Old Oak,2024-01-21T00:10:00.000+00:00,feeder,0040,L1 Active Power,kW,2.15
532775,Old Oak,2024-01-21T00:10:00.000+00:00,feeder,0040,N Current (RMS),A,18.6
532775,Old Oak,2024-01-21T00:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,7.8
532775,Old Oak,2024-01-21T00:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,24.9
532775,Old Oak,2024-01-21T00:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,9.4
532775,Old Oak,2024-01-21T00:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.75
532775,Old Oak,2024-01-21T00:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.74
532775,Old Oak,2024-01-21T00:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.84
532775,Old Oak,2024-01-21T00:10:00.000+00:00,feeder,0030,L3 Active Power,kW,3.73
532775,Old Oak,2024-01-21T00:10:00.000+00:00,feeder,0030,L2 Active Power,kW,5.49
532775,Old Oak,2024-01-21T00:10:00.000+00:00,feeder,0030,L1 Active Power,kW,3.52
532775,Old Oak,2024-01-21T00:10:00.000+00:00,feeder,0030,N Current (RMS),A,13.8
532775,Old Oak,2024-01-21T00:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,16.2
532775,Old Oak,2024-01-21T00:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,23.7
532775,Old Oak,2024-01-21T00:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,16.0
532775,Old Oak,2024-01-21T00:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.78
532775,Old Oak,2024-01-21T00:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.39
532775,Old Oak,2024-01-21T00:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.29
532775,Old Oak,2024-01-21T00:10:00.000+00:00,feeder,0020,L3 Active Power,kW,7.62
532775,Old Oak,2024-01-21T00:10:00.000+00:00,feeder,0020,L2 Active Power,kW,13.48
532775,Old Oak,2024-01-21T00:10:00.000+00:00,feeder,0020,L1 Active Power,kW,7.8
532775,Old Oak,2024-01-21T00:10:00.000+00:00,feeder,0020,N Current (RMS),A,34.1
532775,Old Oak,2024-01-21T00:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,33.9
532775,Old Oak,2024-01-21T00:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,56.6
532775,Old Oak,2024-01-21T00:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,34.2
532775,Old Oak,2024-01-21T00:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.31
532775,Old Oak,2024-01-21T00:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.79
532775,Old Oak,2024-01-21T00:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.21
532775,Old Oak,2024-01-21T00:10:00.000+00:00,feeder,0010,L3 Active Power,kW,4.63
532775,Old Oak,2024-01-21T00:10:00.000+00:00,feeder,0010,L2 Active Power,kW,6.27
532775,Old Oak,2024-01-21T00:10:00.000+00:00,feeder,0010,L1 Active Power,kW,3.25
532775,Old Oak,2024-01-21T00:10:00.000+00:00,feeder,0010,N Current (RMS),A,20.6
532775,Old Oak,2024-01-21T00:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,20.5
532775,Old Oak,2024-01-21T00:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,26.3
532775,Old Oak,2024-01-21T00:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,14.8
532775,Old Oak,2024-01-21T00:10:00.000+00:00,transformer,,Temperature,C,19.9
532775,Old Oak,2024-01-21T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
532775,Old Oak,2024-01-21T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.8
532775,Old Oak,2024-01-21T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
532775,Old Oak,2024-01-21T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.1
532775,Old Oak,2024-01-21T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
532775,Old Oak,2024-01-21T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.03
532775,Old Oak,2024-01-21T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.44
532775,Old Oak,2024-01-21T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.08
532775,Old Oak,2024-01-21T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.93
532775,Old Oak,2024-01-21T00:10:00.000+00:00,busbar,,L3 Active Power,kW,17.66
532775,Old Oak,2024-01-21T00:10:00.000+00:00,busbar,,L2 Active Power,kW,30.84
532775,Old Oak,2024-01-21T00:10:00.000+00:00,busbar,,L1 Active Power,kW,16.73
532775,Old Oak,2024-01-21T00:10:00.000+00:00,busbar,,N Current (RMS),A,75.7
532775,Old Oak,2024-01-21T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,77.5
532775,Old Oak,2024-01-21T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,128.6
532775,Old Oak,2024-01-21T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,73.6
532775,Old Oak,2024-01-21T00:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.61
532775,Old Oak,2024-01-21T00:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.35
532775,Old Oak,2024-01-21T00:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.63
532775,Old Oak,2024-01-21T00:00:00.000+00:00,feeder,0040,L3 Active Power,kW,1.51
532775,Old Oak,2024-01-21T00:00:00.000+00:00,feeder,0040,L2 Active Power,kW,5.66
532775,Old Oak,2024-01-21T00:00:00.000+00:00,feeder,0040,L1 Active Power,kW,2.22
532775,Old Oak,2024-01-21T00:00:00.000+00:00,feeder,0040,N Current (RMS),A,18.8
532775,Old Oak,2024-01-21T00:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,7.2
532775,Old Oak,2024-01-21T00:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,25.0
532775,Old Oak,2024-01-21T00:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,9.8
532775,Old Oak,2024-01-21T00:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.06
532775,Old Oak,2024-01-21T00:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.78
532775,Old Oak,2024-01-21T00:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.78
532775,Old Oak,2024-01-21T00:00:00.000+00:00,feeder,0030,L3 Active Power,kW,3.41
532775,Old Oak,2024-01-21T00:00:00.000+00:00,feeder,0030,L2 Active Power,kW,5.17
532775,Old Oak,2024-01-21T00:00:00.000+00:00,feeder,0030,L1 Active Power,kW,3.91
532775,Old Oak,2024-01-21T00:00:00.000+00:00,feeder,0030,N Current (RMS),A,13.2
532775,Old Oak,2024-01-21T00:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,15.2
532775,Old Oak,2024-01-21T00:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,22.2
532775,Old Oak,2024-01-21T00:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,17.6
532775,Old Oak,2024-01-21T00:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.47
532775,Old Oak,2024-01-21T00:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.73
532775,Old Oak,2024-01-21T00:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.2
532775,Old Oak,2024-01-21T00:00:00.000+00:00,feeder,0020,L3 Active Power,kW,9.66
532775,Old Oak,2024-01-21T00:00:00.000+00:00,feeder,0020,L2 Active Power,kW,14.74
532775,Old Oak,2024-01-21T00:00:00.000+00:00,feeder,0020,L1 Active Power,kW,11.12
532775,Old Oak,2024-01-21T00:00:00.000+00:00,feeder,0020,N Current (RMS),A,29.2
532775,Old Oak,2024-01-21T00:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,41.9
532775,Old Oak,2024-01-21T00:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,61.8
532775,Old Oak,2024-01-21T00:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,47.5
532775,Old Oak,2024-01-21T00:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.45
532775,Old Oak,2024-01-21T00:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.07
532775,Old Oak,2024-01-21T00:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.09
532775,Old Oak,2024-01-21T00:00:00.000+00:00,feeder,0010,L3 Active Power,kW,4.51
532775,Old Oak,2024-01-21T00:00:00.000+00:00,feeder,0010,L2 Active Power,kW,6.69
532775,Old Oak,2024-01-21T00:00:00.000+00:00,feeder,0010,L1 Active Power,kW,3.21
532775,Old Oak,2024-01-21T00:00:00.000+00:00,feeder,0010,N Current (RMS),A,20.6
532775,Old Oak,2024-01-21T00:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,20.4
532775,Old Oak,2024-01-21T00:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,27.8
532775,Old Oak,2024-01-21T00:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,14.5
532775,Old Oak,2024-01-21T00:00:00.000+00:00,transformer,,Temperature,C,19.9
532775,Old Oak,2024-01-21T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
532775,Old Oak,2024-01-21T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.76
532775,Old Oak,2024-01-21T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
532775,Old Oak,2024-01-21T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.08
532775,Old Oak,2024-01-21T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
532775,Old Oak,2024-01-21T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.76
532775,Old Oak,2024-01-21T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.6
532775,Old Oak,2024-01-21T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.47
532775,Old Oak,2024-01-21T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.7
532775,Old Oak,2024-01-21T00:00:00.000+00:00,busbar,,L3 Active Power,kW,19.09
532775,Old Oak,2024-01-21T00:00:00.000+00:00,busbar,,L2 Active Power,kW,32.27
532775,Old Oak,2024-01-21T00:00:00.000+00:00,busbar,,L1 Active Power,kW,20.46
532775,Old Oak,2024-01-21T00:00:00.000+00:00,busbar,,N Current (RMS),A,72.1
532775,Old Oak,2024-01-21T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,83.4
532775,Old Oak,2024-01-21T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,134.6
532775,Old Oak,2024-01-21T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,88.5
532775,Old Oak,2024-01-22T23:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.8
532775,Old Oak,2024-01-22T23:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.28
532775,Old Oak,2024-01-22T23:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.39
532775,Old Oak,2024-01-22T23:50:00.000+00:00,feeder,0040,L3 Active Power,kW,1.28
532775,Old Oak,2024-01-22T23:50:00.000+00:00,feeder,0040,L2 Active Power,kW,7.61
532775,Old Oak,2024-01-22T23:50:00.000+00:00,feeder,0040,L1 Active Power,kW,1.44
532775,Old Oak,2024-01-22T23:50:00.000+00:00,feeder,0040,N Current (RMS),A,27.6
532775,Old Oak,2024-01-22T23:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,6.8
532775,Old Oak,2024-01-22T23:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,32.4
532775,Old Oak,2024-01-22T23:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,6.5
532775,Old Oak,2024-01-22T23:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.0
532775,Old Oak,2024-01-22T23:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.04
532775,Old Oak,2024-01-22T23:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.66
532775,Old Oak,2024-01-22T23:50:00.000+00:00,feeder,0030,L3 Active Power,kW,3.17
532775,Old Oak,2024-01-22T23:50:00.000+00:00,feeder,0030,L2 Active Power,kW,5.86
532775,Old Oak,2024-01-22T23:50:00.000+00:00,feeder,0030,L1 Active Power,kW,3.53
532775,Old Oak,2024-01-22T23:50:00.000+00:00,feeder,0030,N Current (RMS),A,15.9
532775,Old Oak,2024-01-22T23:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,14.8
532775,Old Oak,2024-01-22T23:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,25.0
532775,Old Oak,2024-01-22T23:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,15.7
532775,Old Oak,2024-01-22T23:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.48
532775,Old Oak,2024-01-22T23:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.36
532775,Old Oak,2024-01-22T23:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.58
532775,Old Oak,2024-01-22T23:50:00.000+00:00,feeder,0020,L3 Active Power,kW,6.92
532775,Old Oak,2024-01-22T23:50:00.000+00:00,feeder,0020,L2 Active Power,kW,9.34
532775,Old Oak,2024-01-22T23:50:00.000+00:00,feeder,0020,L1 Active Power,kW,7.72
532775,Old Oak,2024-01-22T23:50:00.000+00:00,feeder,0020,N Current (RMS),A,20.1
532775,Old Oak,2024-01-22T23:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,30.4
532775,Old Oak,2024-01-22T23:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,38.8
532775,Old Oak,2024-01-22T23:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,34.4
532775,Old Oak,2024-01-22T23:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.64
532775,Old Oak,2024-01-22T23:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.17
532775,Old Oak,2024-01-22T23:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.26
532775,Old Oak,2024-01-22T23:50:00.000+00:00,feeder,0010,L3 Active Power,kW,3.3
532775,Old Oak,2024-01-22T23:50:00.000+00:00,feeder,0010,L2 Active Power,kW,11.61
532775,Old Oak,2024-01-22T23:50:00.000+00:00,feeder,0010,L1 Active Power,kW,2.86
532775,Old Oak,2024-01-22T23:50:00.000+00:00,feeder,0010,N Current (RMS),A,43.5
532775,Old Oak,2024-01-22T23:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,15.9
532775,Old Oak,2024-01-22T23:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,47.6
532775,Old Oak,2024-01-22T23:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,13.3
532775,Old Oak,2024-01-22T23:50:00.000+00:00,transformer,,Temperature,C,19.5
532775,Old Oak,2024-01-22T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
532775,Old Oak,2024-01-22T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.97
532775,Old Oak,2024-01-22T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
532775,Old Oak,2024-01-22T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.16
532775,Old Oak,2024-01-22T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
532775,Old Oak,2024-01-22T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.87
532775,Old Oak,2024-01-22T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.92
532775,Old Oak,2024-01-22T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.79
532775,Old Oak,2024-01-22T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.88
532775,Old Oak,2024-01-22T23:50:00.000+00:00,busbar,,L3 Active Power,kW,14.68
532775,Old Oak,2024-01-22T23:50:00.000+00:00,busbar,,L2 Active Power,kW,34.42
532775,Old Oak,2024-01-22T23:50:00.000+00:00,busbar,,L1 Active Power,kW,15.55
532775,Old Oak,2024-01-22T23:50:00.000+00:00,busbar,,N Current (RMS),A,95.6
532775,Old Oak,2024-01-22T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,66.4
532775,Old Oak,2024-01-22T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,142.2
532775,Old Oak,2024-01-22T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,68.9
532775,Old Oak,2024-01-22T23:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.78
532775,Old Oak,2024-01-22T23:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.35
532775,Old Oak,2024-01-22T23:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.37
532775,Old Oak,2024-01-22T23:40:00.000+00:00,feeder,0040,L3 Active Power,kW,1.36
532775,Old Oak,2024-01-22T23:40:00.000+00:00,feeder,0040,L2 Active Power,kW,7.66
532775,Old Oak,2024-01-22T23:40:00.000+00:00,feeder,0040,L1 Active Power,kW,1.61
532775,Old Oak,2024-01-22T23:40:00.000+00:00,feeder,0040,N Current (RMS),A,27.0
532775,Old Oak,2024-01-22T23:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,6.9
532775,Old Oak,2024-01-22T23:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,32.4
532775,Old Oak,2024-01-22T23:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,7.0
532775,Old Oak,2024-01-22T23:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.7
532775,Old Oak,2024-01-22T23:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.07
532775,Old Oak,2024-01-22T23:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.79
532775,Old Oak,2024-01-22T23:40:00.000+00:00,feeder,0030,L3 Active Power,kW,2.96
532775,Old Oak,2024-01-22T23:40:00.000+00:00,feeder,0030,L2 Active Power,kW,6.54
532775,Old Oak,2024-01-22T23:40:00.000+00:00,feeder,0030,L1 Active Power,kW,3.23
532775,Old Oak,2024-01-22T23:40:00.000+00:00,feeder,0030,N Current (RMS),A,17.6
532775,Old Oak,2024-01-22T23:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,13.0
532775,Old Oak,2024-01-22T23:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,28.0
532775,Old Oak,2024-01-22T23:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,14.7
532775,Old Oak,2024-01-22T23:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.72
532775,Old Oak,2024-01-22T23:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.41
532775,Old Oak,2024-01-22T23:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.74
532775,Old Oak,2024-01-22T23:40:00.000+00:00,feeder,0020,L3 Active Power,kW,7.95
532775,Old Oak,2024-01-22T23:40:00.000+00:00,feeder,0020,L2 Active Power,kW,9.64
532775,Old Oak,2024-01-22T23:40:00.000+00:00,feeder,0020,L1 Active Power,kW,8.42
532775,Old Oak,2024-01-22T23:40:00.000+00:00,feeder,0020,N Current (RMS),A,21.2
532775,Old Oak,2024-01-22T23:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,35.0
532775,Old Oak,2024-01-22T23:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,39.9
532775,Old Oak,2024-01-22T23:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,36.6
532775,Old Oak,2024-01-22T23:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.79
532775,Old Oak,2024-01-22T23:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.16
532775,Old Oak,2024-01-22T23:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.9
532775,Old Oak,2024-01-22T23:40:00.000+00:00,feeder,0010,L3 Active Power,kW,3.0
532775,Old Oak,2024-01-22T23:40:00.000+00:00,feeder,0010,L2 Active Power,kW,9.62
532775,Old Oak,2024-01-22T23:40:00.000+00:00,feeder,0010,L1 Active Power,kW,3.21
532775,Old Oak,2024-01-22T23:40:00.000+00:00,feeder,0010,N Current (RMS),A,35.6
532775,Old Oak,2024-01-22T23:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,14.9
532775,Old Oak,2024-01-22T23:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,39.3
532775,Old Oak,2024-01-22T23:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,14.1
532775,Old Oak,2024-01-22T23:40:00.000+00:00,transformer,,Temperature,C,19.6
532775,Old Oak,2024-01-22T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
532775,Old Oak,2024-01-22T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.64
532775,Old Oak,2024-01-22T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
532775,Old Oak,2024-01-22T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.87
532775,Old Oak,2024-01-22T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
532775,Old Oak,2024-01-22T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.54
532775,Old Oak,2024-01-22T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.99
532775,Old Oak,2024-01-22T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.86
532775,Old Oak,2024-01-22T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.8
532775,Old Oak,2024-01-22T23:40:00.000+00:00,busbar,,L3 Active Power,kW,15.27
532775,Old Oak,2024-01-22T23:40:00.000+00:00,busbar,,L2 Active Power,kW,33.47
532775,Old Oak,2024-01-22T23:40:00.000+00:00,busbar,,L1 Active Power,kW,16.48
532775,Old Oak,2024-01-22T23:40:00.000+00:00,busbar,,N Current (RMS),A,89.3
532775,Old Oak,2024-01-22T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,68.5
532775,Old Oak,2024-01-22T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,138.1
532775,Old Oak,2024-01-22T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,72.0
532775,Old Oak,2024-01-22T23:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.74
532775,Old Oak,2024-01-22T23:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.3
532775,Old Oak,2024-01-22T23:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.31
532775,Old Oak,2024-01-22T23:30:00.000+00:00,feeder,0040,L3 Active Power,kW,1.35
532775,Old Oak,2024-01-22T23:30:00.000+00:00,feeder,0040,L2 Active Power,kW,7.54
532775,Old Oak,2024-01-22T23:30:00.000+00:00,feeder,0040,L1 Active Power,kW,1.67
532775,Old Oak,2024-01-22T23:30:00.000+00:00,feeder,0040,N Current (RMS),A,26.6
532775,Old Oak,2024-01-22T23:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,6.8
532775,Old Oak,2024-01-22T23:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,31.8
532775,Old Oak,2024-01-22T23:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,7.3
532775,Old Oak,2024-01-22T23:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.51
532775,Old Oak,2024-01-22T23:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.15
532775,Old Oak,2024-01-22T23:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.86
532775,Old Oak,2024-01-22T23:30:00.000+00:00,feeder,0030,L3 Active Power,kW,4.3
532775,Old Oak,2024-01-22T23:30:00.000+00:00,feeder,0030,L2 Active Power,kW,6.65
532775,Old Oak,2024-01-22T23:30:00.000+00:00,feeder,0030,L1 Active Power,kW,3.7
532775,Old Oak,2024-01-22T23:30:00.000+00:00,feeder,0030,N Current (RMS),A,15.2
532775,Old Oak,2024-01-22T23:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,18.4
532775,Old Oak,2024-01-22T23:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,28.2
532775,Old Oak,2024-01-22T23:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,16.9
532775,Old Oak,2024-01-22T23:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.34
532775,Old Oak,2024-01-22T23:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.3
532775,Old Oak,2024-01-22T23:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.6
532775,Old Oak,2024-01-22T23:30:00.000+00:00,feeder,0020,L3 Active Power,kW,10.41
532775,Old Oak,2024-01-22T23:30:00.000+00:00,feeder,0020,L2 Active Power,kW,10.3
532775,Old Oak,2024-01-22T23:30:00.000+00:00,feeder,0020,L1 Active Power,kW,7.19
532775,Old Oak,2024-01-22T23:30:00.000+00:00,feeder,0020,N Current (RMS),A,26.8
532775,Old Oak,2024-01-22T23:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,44.4
532775,Old Oak,2024-01-22T23:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,42.8
532775,Old Oak,2024-01-22T23:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,31.7
532775,Old Oak,2024-01-22T23:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.78
532775,Old Oak,2024-01-22T23:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.04
532775,Old Oak,2024-01-22T23:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.01
