Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
532775,Old Oak,2024-01-22T23:30:00.000+00:00,feeder,0010,L3 Active Power,kW,4.0
532775,Old Oak,2024-01-22T23:30:00.000+00:00,feeder,0010,L2 Active Power,kW,9.56
532775,Old Oak,2024-01-22T23:30:00.000+00:00,feeder,0010,L1 Active Power,kW,3.33
532775,Old Oak,2024-01-22T23:30:00.000+00:00,feeder,0010,N Current (RMS),A,32.9
532775,Old Oak,2024-01-22T23:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,18.5
532775,Old Oak,2024-01-22T23:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,39.1
532775,Old Oak,2024-01-22T23:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,14.8
532775,Old Oak,2024-01-22T23:30:00.000+00:00,transformer,,Temperature,C,19.6
532775,Old Oak,2024-01-22T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
532775,Old Oak,2024-01-22T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.78
532775,Old Oak,2024-01-22T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
532775,Old Oak,2024-01-22T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.16
532775,Old Oak,2024-01-22T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
532775,Old Oak,2024-01-22T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.9
532775,Old Oak,2024-01-22T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.38
532775,Old Oak,2024-01-22T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.19
532775,Old Oak,2024-01-22T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.78
532775,Old Oak,2024-01-22T23:30:00.000+00:00,busbar,,L3 Active Power,kW,20.06
532775,Old Oak,2024-01-22T23:30:00.000+00:00,busbar,,L2 Active Power,kW,34.05
532775,Old Oak,2024-01-22T23:30:00.000+00:00,busbar,,L1 Active Power,kW,15.89
532775,Old Oak,2024-01-22T23:30:00.000+00:00,busbar,,N Current (RMS),A,85.9
532775,Old Oak,2024-01-22T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,86.6
532775,Old Oak,2024-01-22T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,140.7
532775,Old Oak,2024-01-22T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,70.0
532775,Old Oak,2024-01-22T23:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.61
532775,Old Oak,2024-01-22T23:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.22
532775,Old Oak,2024-01-22T23:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.23
532775,Old Oak,2024-01-22T23:20:00.000+00:00,feeder,0040,L3 Active Power,kW,1.42
532775,Old Oak,2024-01-22T23:20:00.000+00:00,feeder,0040,L2 Active Power,kW,5.84
532775,Old Oak,2024-01-22T23:20:00.000+00:00,feeder,0040,L1 Active Power,kW,1.64
532775,Old Oak,2024-01-22T23:20:00.000+00:00,feeder,0040,N Current (RMS),A,20.9
532775,Old Oak,2024-01-22T23:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,6.9
532775,Old Oak,2024-01-22T23:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,25.4
532775,Old Oak,2024-01-22T23:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,7.1
532775,Old Oak,2024-01-22T23:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.59
532775,Old Oak,2024-01-22T23:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.27
532775,Old Oak,2024-01-22T23:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.73
532775,Old Oak,2024-01-22T23:20:00.000+00:00,feeder,0030,L3 Active Power,kW,2.95
532775,Old Oak,2024-01-22T23:20:00.000+00:00,feeder,0030,L2 Active Power,kW,6.46
532775,Old Oak,2024-01-22T23:20:00.000+00:00,feeder,0030,L1 Active Power,kW,4.12
532775,Old Oak,2024-01-22T23:20:00.000+00:00,feeder,0030,N Current (RMS),A,18.2
532775,Old Oak,2024-01-22T23:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,13.4
532775,Old Oak,2024-01-22T23:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,27.6
532775,Old Oak,2024-01-22T23:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,18.5
532775,Old Oak,2024-01-22T23:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.64
532775,Old Oak,2024-01-22T23:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.92
532775,Old Oak,2024-01-22T23:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.69
532775,Old Oak,2024-01-22T23:20:00.000+00:00,feeder,0020,L3 Active Power,kW,8.75
532775,Old Oak,2024-01-22T23:20:00.000+00:00,feeder,0020,L2 Active Power,kW,11.44
532775,Old Oak,2024-01-22T23:20:00.000+00:00,feeder,0020,L1 Active Power,kW,8.13
532775,Old Oak,2024-01-22T23:20:00.000+00:00,feeder,0020,N Current (RMS),A,26.3
532775,Old Oak,2024-01-22T23:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,37.7
532775,Old Oak,2024-01-22T23:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,47.9
532775,Old Oak,2024-01-22T23:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,35.7
532775,Old Oak,2024-01-22T23:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.69
532775,Old Oak,2024-01-22T23:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.12
532775,Old Oak,2024-01-22T23:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.93
532775,Old Oak,2024-01-22T23:20:00.000+00:00,feeder,0010,L3 Active Power,kW,3.4
532775,Old Oak,2024-01-22T23:20:00.000+00:00,feeder,0010,L2 Active Power,kW,7.34
532775,Old Oak,2024-01-22T23:20:00.000+00:00,feeder,0010,L1 Active Power,kW,3.64
532775,Old Oak,2024-01-22T23:20:00.000+00:00,feeder,0010,N Current (RMS),A,24.1
532775,Old Oak,2024-01-22T23:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,16.2
532775,Old Oak,2024-01-22T23:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,30.8
532775,Old Oak,2024-01-22T23:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,16.0
532775,Old Oak,2024-01-22T23:20:00.000+00:00,transformer,,Temperature,C,19.8
532775,Old Oak,2024-01-22T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
532775,Old Oak,2024-01-22T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.84
532775,Old Oak,2024-01-22T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
532775,Old Oak,2024-01-22T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.22
532775,Old Oak,2024-01-22T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
532775,Old Oak,2024-01-22T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.72
532775,Old Oak,2024-01-22T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.52
532775,Old Oak,2024-01-22T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.45
532775,Old Oak,2024-01-22T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.58
532775,Old Oak,2024-01-22T23:20:00.000+00:00,busbar,,L3 Active Power,kW,16.53
532775,Old Oak,2024-01-22T23:20:00.000+00:00,busbar,,L2 Active Power,kW,31.08
532775,Old Oak,2024-01-22T23:20:00.000+00:00,busbar,,L1 Active Power,kW,17.52
532775,Old Oak,2024-01-22T23:20:00.000+00:00,busbar,,N Current (RMS),A,76.9
532775,Old Oak,2024-01-22T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,72.9
532775,Old Oak,2024-01-22T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,129.0
532775,Old Oak,2024-01-22T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,76.7
532775,Old Oak,2024-01-22T23:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.53
532775,Old Oak,2024-01-22T23:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.49
532775,Old Oak,2024-01-22T23:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.16
532775,Old Oak,2024-01-22T23:10:00.000+00:00,feeder,0040,L3 Active Power,kW,1.7
532775,Old Oak,2024-01-22T23:10:00.000+00:00,feeder,0040,L2 Active Power,kW,5.59
532775,Old Oak,2024-01-22T23:10:00.000+00:00,feeder,0040,L1 Active Power,kW,2.07
532775,Old Oak,2024-01-22T23:10:00.000+00:00,feeder,0040,N Current (RMS),A,19.6
532775,Old Oak,2024-01-22T23:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,7.9
532775,Old Oak,2024-01-22T23:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,24.8
532775,Old Oak,2024-01-22T23:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,9.6
532775,Old Oak,2024-01-22T23:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.11
532775,Old Oak,2024-01-22T23:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.1
532775,Old Oak,2024-01-22T23:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.29
532775,Old Oak,2024-01-22T23:10:00.000+00:00,feeder,0030,L3 Active Power,kW,2.03
532775,Old Oak,2024-01-22T23:10:00.000+00:00,feeder,0030,L2 Active Power,kW,8.03
532775,Old Oak,2024-01-22T23:10:00.000+00:00,feeder,0030,L1 Active Power,kW,4.18
532775,Old Oak,2024-01-22T23:10:00.000+00:00,feeder,0030,N Current (RMS),A,27.0
532775,Old Oak,2024-01-22T23:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,10.1
532775,Old Oak,2024-01-22T23:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,33.9
532775,Old Oak,2024-01-22T23:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,18.2
532775,Old Oak,2024-01-22T23:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.4
532775,Old Oak,2024-01-22T23:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.44
532775,Old Oak,2024-01-22T23:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.93
532775,Old Oak,2024-01-22T23:10:00.000+00:00,feeder,0020,L3 Active Power,kW,9.4
532775,Old Oak,2024-01-22T23:10:00.000+00:00,feeder,0020,L2 Active Power,kW,12.85
532775,Old Oak,2024-01-22T23:10:00.000+00:00,feeder,0020,L1 Active Power,kW,8.78
532775,Old Oak,2024-01-22T23:10:00.000+00:00,feeder,0020,N Current (RMS),A,27.1
532775,Old Oak,2024-01-22T23:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,40.3
532775,Old Oak,2024-01-22T23:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,54.3
532775,Old Oak,2024-01-22T23:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,39.2
532775,Old Oak,2024-01-22T23:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.81
532775,Old Oak,2024-01-22T23:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.1
532775,Old Oak,2024-01-22T23:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.04
532775,Old Oak,2024-01-22T23:10:00.000+00:00,feeder,0010,L3 Active Power,kW,4.29
532775,Old Oak,2024-01-22T23:10:00.000+00:00,feeder,0010,L2 Active Power,kW,7.48
532775,Old Oak,2024-01-22T23:10:00.000+00:00,feeder,0010,L1 Active Power,kW,3.78
532775,Old Oak,2024-01-22T23:10:00.000+00:00,feeder,0010,N Current (RMS),A,23.2
532775,Old Oak,2024-01-22T23:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,19.9
532775,Old Oak,2024-01-22T23:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,31.1
532775,Old Oak,2024-01-22T23:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,16.7
532775,Old Oak,2024-01-22T23:10:00.000+00:00,transformer,,Temperature,C,19.9
532775,Old Oak,2024-01-22T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
532775,Old Oak,2024-01-22T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.63
532775,Old Oak,2024-01-22T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
532775,Old Oak,2024-01-22T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.09
532775,Old Oak,2024-01-22T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
532775,Old Oak,2024-01-22T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.53
532775,Old Oak,2024-01-22T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.85
532775,Old Oak,2024-01-22T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.05
532775,Old Oak,2024-01-22T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.43
532775,Old Oak,2024-01-22T23:10:00.000+00:00,busbar,,L3 Active Power,kW,17.42
532775,Old Oak,2024-01-22T23:10:00.000+00:00,busbar,,L2 Active Power,kW,33.94
532775,Old Oak,2024-01-22T23:10:00.000+00:00,busbar,,L1 Active Power,kW,18.81
532775,Old Oak,2024-01-22T23:10:00.000+00:00,busbar,,N Current (RMS),A,85.0
532775,Old Oak,2024-01-22T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,77.0
532775,Old Oak,2024-01-22T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,141.6
532775,Old Oak,2024-01-22T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,82.4
532775,Old Oak,2024-01-22T23:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.56
532775,Old Oak,2024-01-22T23:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.47
532775,Old Oak,2024-01-22T23:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.19
532775,Old Oak,2024-01-22T23:00:00.000+00:00,feeder,0040,L3 Active Power,kW,2.76
532775,Old Oak,2024-01-22T23:00:00.000+00:00,feeder,0040,L2 Active Power,kW,5.72
532775,Old Oak,2024-01-22T23:00:00.000+00:00,feeder,0040,L1 Active Power,kW,2.2
532775,Old Oak,2024-01-22T23:00:00.000+00:00,feeder,0040,N Current (RMS),A,18.5
532775,Old Oak,2024-01-22T23:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,13.2
532775,Old Oak,2024-01-22T23:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,25.5
532775,Old Oak,2024-01-22T23:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,10.2
532775,Old Oak,2024-01-22T23:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.23
532775,Old Oak,2024-01-22T23:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.28
532775,Old Oak,2024-01-22T23:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.52
532775,Old Oak,2024-01-22T23:00:00.000+00:00,feeder,0030,L3 Active Power,kW,2.28
532775,Old Oak,2024-01-22T23:00:00.000+00:00,feeder,0030,L2 Active Power,kW,5.82
532775,Old Oak,2024-01-22T23:00:00.000+00:00,feeder,0030,L1 Active Power,kW,4.64
532775,Old Oak,2024-01-22T23:00:00.000+00:00,feeder,0030,N Current (RMS),A,19.8
532775,Old Oak,2024-01-22T23:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,11.2
532775,Old Oak,2024-01-22T23:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,25.3
532775,Old Oak,2024-01-22T23:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,20.1
532775,Old Oak,2024-01-22T23:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.86
532775,Old Oak,2024-01-22T23:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.35
532775,Old Oak,2024-01-22T23:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.24
532775,Old Oak,2024-01-22T23:00:00.000+00:00,feeder,0020,L3 Active Power,kW,8.94
532775,Old Oak,2024-01-22T23:00:00.000+00:00,feeder,0020,L2 Active Power,kW,11.97
532775,Old Oak,2024-01-22T23:00:00.000+00:00,feeder,0020,L1 Active Power,kW,11.28
532775,Old Oak,2024-01-22T23:00:00.000+00:00,feeder,0020,N Current (RMS),A,23.0
532775,Old Oak,2024-01-22T23:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,38.5
532775,Old Oak,2024-01-22T23:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,50.5
532775,Old Oak,2024-01-22T23:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,48.6
532775,Old Oak,2024-01-22T23:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.85
532775,Old Oak,2024-01-22T23:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.07
532775,Old Oak,2024-01-22T23:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.4
532775,Old Oak,2024-01-22T23:00:00.000+00:00,feeder,0010,L3 Active Power,kW,4.76
532775,Old Oak,2024-01-22T23:00:00.000+00:00,feeder,0010,L2 Active Power,kW,7.93
532775,Old Oak,2024-01-22T23:00:00.000+00:00,feeder,0010,L1 Active Power,kW,3.9
532775,Old Oak,2024-01-22T23:00:00.000+00:00,feeder,0010,N Current (RMS),A,24.0
532775,Old Oak,2024-01-22T23:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,21.8
532775,Old Oak,2024-01-22T23:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,32.7
532775,Old Oak,2024-01-22T23:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,17.6
532775,Old Oak,2024-01-22T23:00:00.000+00:00,transformer,,Temperature,C,19.9
532775,Old Oak,2024-01-22T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
532775,Old Oak,2024-01-22T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.65
532775,Old Oak,2024-01-22T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
532775,Old Oak,2024-01-22T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.25
532775,Old Oak,2024-01-22T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
532775,Old Oak,2024-01-22T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.7
532775,Old Oak,2024-01-22T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.5
532775,Old Oak,2024-01-22T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.17
532775,Old Oak,2024-01-22T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.35
532775,Old Oak,2024-01-22T23:00:00.000+00:00,busbar,,L3 Active Power,kW,18.74
532775,Old Oak,2024-01-22T23:00:00.000+00:00,busbar,,L2 Active Power,kW,31.44
532775,Old Oak,2024-01-22T23:00:00.000+00:00,busbar,,L1 Active Power,kW,22.01
532775,Old Oak,2024-01-22T23:00:00.000+00:00,busbar,,N Current (RMS),A,68.4
532775,Old Oak,2024-01-22T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,82.0
532775,Old Oak,2024-01-22T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,131.8
532775,Old Oak,2024-01-22T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,95.3
532775,Old Oak,2024-01-22T22:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.72
532775,Old Oak,2024-01-22T22:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.29
532775,Old Oak,2024-01-22T22:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.32
532775,Old Oak,2024-01-22T22:50:00.000+00:00,feeder,0040,L3 Active Power,kW,2.12
532775,Old Oak,2024-01-22T22:50:00.000+00:00,feeder,0040,L2 Active Power,kW,6.22
532775,Old Oak,2024-01-22T22:50:00.000+00:00,feeder,0040,L1 Active Power,kW,1.97
532775,Old Oak,2024-01-22T22:50:00.000+00:00,feeder,0040,N Current (RMS),A,21.4
532775,Old Oak,2024-01-22T22:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,9.7
532775,Old Oak,2024-01-22T22:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,27.2
532775,Old Oak,2024-01-22T22:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,8.8
532775,Old Oak,2024-01-22T22:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.97
532775,Old Oak,2024-01-22T22:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.36
532775,Old Oak,2024-01-22T22:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.54
532775,Old Oak,2024-01-22T22:50:00.000+00:00,feeder,0030,L3 Active Power,kW,4.11
532775,Old Oak,2024-01-22T22:50:00.000+00:00,feeder,0030,L2 Active Power,kW,5.15
532775,Old Oak,2024-01-22T22:50:00.000+00:00,feeder,0030,L1 Active Power,kW,5.29
532775,Old Oak,2024-01-22T22:50:00.000+00:00,feeder,0030,N Current (RMS),A,14.4
532775,Old Oak,2024-01-22T22:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,17.8
532775,Old Oak,2024-01-22T22:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,22.6
532775,Old Oak,2024-01-22T22:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,22.8
532775,Old Oak,2024-01-22T22:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.8
532775,Old Oak,2024-01-22T22:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.26
532775,Old Oak,2024-01-22T22:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.45
532775,Old Oak,2024-01-22T22:50:00.000+00:00,feeder,0020,L3 Active Power,kW,12.92
532775,Old Oak,2024-01-22T22:50:00.000+00:00,feeder,0020,L2 Active Power,kW,15.24
532775,Old Oak,2024-01-22T22:50:00.000+00:00,feeder,0020,L1 Active Power,kW,11.67
532775,Old Oak,2024-01-22T22:50:00.000+00:00,feeder,0020,N Current (RMS),A,30.9
532775,Old Oak,2024-01-22T22:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,55.8
532775,Old Oak,2024-01-22T22:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,63.6
532775,Old Oak,2024-01-22T22:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,50.2
532775,Old Oak,2024-01-22T22:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.67
532775,Old Oak,2024-01-22T22:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.47
532775,Old Oak,2024-01-22T22:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.31
532775,Old Oak,2024-01-22T22:50:00.000+00:00,feeder,0010,L3 Active Power,kW,3.76
532775,Old Oak,2024-01-22T22:50:00.000+00:00,feeder,0010,L2 Active Power,kW,6.71
532775,Old Oak,2024-01-22T22:50:00.000+00:00,feeder,0010,L1 Active Power,kW,4.8
532775,Old Oak,2024-01-22T22:50:00.000+00:00,feeder,0010,N Current (RMS),A,16.4
532775,Old Oak,2024-01-22T22:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,18.0
532775,Old Oak,2024-01-22T22:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,27.9
532775,Old Oak,2024-01-22T22:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,21.3
532775,Old Oak,2024-01-22T22:50:00.000+00:00,transformer,,Temperature,C,20.0
532775,Old Oak,2024-01-22T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
532775,Old Oak,2024-01-22T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.28
532775,Old Oak,2024-01-22T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
532775,Old Oak,2024-01-22T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.97
532775,Old Oak,2024-01-22T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
532775,Old Oak,2024-01-22T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.44
532775,Old Oak,2024-01-22T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.16
532775,Old Oak,2024-01-22T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.92
532775,Old Oak,2024-01-22T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.63
532775,Old Oak,2024-01-22T22:50:00.000+00:00,busbar,,L3 Active Power,kW,22.91
532775,Old Oak,2024-01-22T22:50:00.000+00:00,busbar,,L2 Active Power,kW,33.32
532775,Old Oak,2024-01-22T22:50:00.000+00:00,busbar,,L1 Active Power,kW,23.74
532775,Old Oak,2024-01-22T22:50:00.000+00:00,busbar,,N Current (RMS),A,68.4
532775,Old Oak,2024-01-22T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,99.0
532775,Old Oak,2024-01-22T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,139.1
532775,Old Oak,2024-01-22T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,101.7
532775,Old Oak,2024-01-22T22:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.94
532775,Old Oak,2024-01-22T22:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.33
532775,Old Oak,2024-01-22T22:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.25
532775,Old Oak,2024-01-22T22:40:00.000+00:00,feeder,0040,L3 Active Power,kW,2.08
532775,Old Oak,2024-01-22T22:40:00.000+00:00,feeder,0040,L2 Active Power,kW,5.33
532775,Old Oak,2024-01-22T22:40:00.000+00:00,feeder,0040,L1 Active Power,kW,2.62
532775,Old Oak,2024-01-22T22:40:00.000+00:00,feeder,0040,N Current (RMS),A,18.3
532775,Old Oak,2024-01-22T22:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,9.9
532775,Old Oak,2024-01-22T22:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,23.7
532775,Old Oak,2024-01-22T22:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,12.0
532775,Old Oak,2024-01-22T22:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.89
532775,Old Oak,2024-01-22T22:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.41
532775,Old Oak,2024-01-22T22:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.5
532775,Old Oak,2024-01-22T22:40:00.000+00:00,feeder,0030,L3 Active Power,kW,4.27
532775,Old Oak,2024-01-22T22:40:00.000+00:00,feeder,0030,L2 Active Power,kW,5.63
532775,Old Oak,2024-01-22T22:40:00.000+00:00,feeder,0030,L1 Active Power,kW,5.25
532775,Old Oak,2024-01-22T22:40:00.000+00:00,feeder,0030,N Current (RMS),A,15.8
532775,Old Oak,2024-01-22T22:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,18.5
532775,Old Oak,2024-01-22T22:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,24.6
532775,Old Oak,2024-01-22T22:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,22.8
532775,Old Oak,2024-01-22T22:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.7
532775,Old Oak,2024-01-22T22:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.61
532775,Old Oak,2024-01-22T22:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.67
532775,Old Oak,2024-01-22T22:40:00.000+00:00,feeder,0020,L3 Active Power,kW,15.33
532775,Old Oak,2024-01-22T22:40:00.000+00:00,feeder,0020,L2 Active Power,kW,14.69
532775,Old Oak,2024-01-22T22:40:00.000+00:00,feeder,0020,L1 Active Power,kW,10.63
532775,Old Oak,2024-01-22T22:40:00.000+00:00,feeder,0020,N Current (RMS),A,32.8
532775,Old Oak,2024-01-22T22:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,64.5
532775,Old Oak,2024-01-22T22:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,61.3
532775,Old Oak,2024-01-22T22:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,45.9
532775,Old Oak,2024-01-22T22:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.65
532775,Old Oak,2024-01-22T22:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.33
532775,Old Oak,2024-01-22T22:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.37
532775,Old Oak,2024-01-22T22:40:00.000+00:00,feeder,0010,L3 Active Power,kW,5.58
532775,Old Oak,2024-01-22T22:40:00.000+00:00,feeder,0010,L2 Active Power,kW,8.62
532775,Old Oak,2024-01-22T22:40:00.000+00:00,feeder,0010,L1 Active Power,kW,4.65
532775,Old Oak,2024-01-22T22:40:00.000+00:00,feeder,0010,N Current (RMS),A,23.8
532775,Old Oak,2024-01-22T22:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,24.8
532775,Old Oak,2024-01-22T22:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,35.5
532775,Old Oak,2024-01-22T22:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,20.5
532775,Old Oak,2024-01-22T22:40:00.000+00:00,transformer,,Temperature,C,20.1
532775,Old Oak,2024-01-22T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
532775,Old Oak,2024-01-22T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.35
532775,Old Oak,2024-01-22T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
532775,Old Oak,2024-01-22T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.26
532775,Old Oak,2024-01-22T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
532775,Old Oak,2024-01-22T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.68
532775,Old Oak,2024-01-22T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.18
532775,Old Oak,2024-01-22T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.02
532775,Old Oak,2024-01-22T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.8
532775,Old Oak,2024-01-22T22:40:00.000+00:00,busbar,,L3 Active Power,kW,27.27
532775,Old Oak,2024-01-22T22:40:00.000+00:00,busbar,,L2 Active Power,kW,34.28
532775,Old Oak,2024-01-22T22:40:00.000+00:00,busbar,,L1 Active Power,kW,23.16
532775,Old Oak,2024-01-22T22:40:00.000+00:00,busbar,,N Current (RMS),A,71.0
532775,Old Oak,2024-01-22T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,115.8
532775,Old Oak,2024-01-22T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,142.8
532775,Old Oak,2024-01-22T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,99.5
532775,Old Oak,2024-01-22T22:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.92
532775,Old Oak,2024-01-22T22:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.43
532775,Old Oak,2024-01-22T22:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.31
532775,Old Oak,2024-01-22T22:30:00.000+00:00,feeder,0040,L3 Active Power,kW,3.93
532775,Old Oak,2024-01-22T22:30:00.000+00:00,feeder,0040,L2 Active Power,kW,4.15
532775,Old Oak,2024-01-22T22:30:00.000+00:00,feeder,0040,L1 Active Power,kW,1.69
532775,Old Oak,2024-01-22T22:30:00.000+00:00,feeder,0040,N Current (RMS),A,14.6
532775,Old Oak,2024-01-22T22:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,17.6
532775,Old Oak,2024-01-22T22:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,19.5
532775,Old Oak,2024-01-22T22:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,7.5
532775,Old Oak,2024-01-22T22:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.8
532775,Old Oak,2024-01-22T22:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.34
532775,Old Oak,2024-01-22T22:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.05
532775,Old Oak,2024-01-22T22:30:00.000+00:00,feeder,0030,L3 Active Power,kW,5.06
532775,Old Oak,2024-01-22T22:30:00.000+00:00,feeder,0030,L2 Active Power,kW,6.37
532775,Old Oak,2024-01-22T22:30:00.000+00:00,feeder,0030,L1 Active Power,kW,7.38
532775,Old Oak,2024-01-22T22:30:00.000+00:00,feeder,0030,N Current (RMS),A,21.6
532775,Old Oak,2024-01-22T22:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,22.0
532775,Old Oak,2024-01-22T22:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,27.6
532775,Old Oak,2024-01-22T22:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,32.0
532775,Old Oak,2024-01-22T22:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.77
532775,Old Oak,2024-01-22T22:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.07
532775,Old Oak,2024-01-22T22:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.77
532775,Old Oak,2024-01-22T22:30:00.000+00:00,feeder,0020,L3 Active Power,kW,12.96
532775,Old Oak,2024-01-22T22:30:00.000+00:00,feeder,0020,L2 Active Power,kW,13.64
532775,Old Oak,2024-01-22T22:30:00.000+00:00,feeder,0020,L1 Active Power,kW,11.47
532775,Old Oak,2024-01-22T22:30:00.000+00:00,feeder,0020,N Current (RMS),A,28.0
532775,Old Oak,2024-01-22T22:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,54.8
532775,Old Oak,2024-01-22T22:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,57.1
532775,Old Oak,2024-01-22T22:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,49.6
532775,Old Oak,2024-01-22T22:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.03
532775,Old Oak,2024-01-22T22:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.15
532775,Old Oak,2024-01-22T22:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.48
532775,Old Oak,2024-01-22T22:30:00.000+00:00,feeder,0010,L3 Active Power,kW,3.44
532775,Old Oak,2024-01-22T22:30:00.000+00:00,feeder,0010,L2 Active Power,kW,6.51
532775,Old Oak,2024-01-22T22:30:00.000+00:00,feeder,0010,L1 Active Power,kW,4.93
532775,Old Oak,2024-01-22T22:30:00.000+00:00,feeder,0010,N Current (RMS),A,16.9
532775,Old Oak,2024-01-22T22:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,17.4
532775,Old Oak,2024-01-22T22:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,26.8
532775,Old Oak,2024-01-22T22:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,22.1
532775,Old Oak,2024-01-22T22:30:00.000+00:00,transformer,,Temperature,C,20.3
532775,Old Oak,2024-01-22T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
532775,Old Oak,2024-01-22T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.44
532775,Old Oak,2024-01-22T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
532775,Old Oak,2024-01-22T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.34
532775,Old Oak,2024-01-22T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
532775,Old Oak,2024-01-22T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.61
532775,Old Oak,2024-01-22T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.52
532775,Old Oak,2024-01-22T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.85
532775,Old Oak,2024-01-22T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.61
532775,Old Oak,2024-01-22T22:30:00.000+00:00,busbar,,L3 Active Power,kW,25.38
532775,Old Oak,2024-01-22T22:30:00.000+00:00,busbar,,L2 Active Power,kW,30.68
532775,Old Oak,2024-01-22T22:30:00.000+00:00,busbar,,L1 Active Power,kW,25.48
532775,Old Oak,2024-01-22T22:30:00.000+00:00,busbar,,N Current (RMS),A,61.4
532775,Old Oak,2024-01-22T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,108.7
532775,Old Oak,2024-01-22T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,128.4
532775,Old Oak,2024-01-22T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,109.6
532775,Old Oak,2024-01-22T22:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.76
532775,Old Oak,2024-01-22T22:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.34
532775,Old Oak,2024-01-22T22:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.21
532775,Old Oak,2024-01-22T22:20:00.000+00:00,feeder,0040,L3 Active Power,kW,4.65
532775,Old Oak,2024-01-22T22:20:00.000+00:00,feeder,0040,L2 Active Power,kW,4.03
532775,Old Oak,2024-01-22T22:20:00.000+00:00,feeder,0040,L1 Active Power,kW,1.76
532775,Old Oak,2024-01-22T22:20:00.000+00:00,feeder,0040,N Current (RMS),A,13.8
532775,Old Oak,2024-01-22T22:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,19.8
532775,Old Oak,2024-01-22T22:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,19.0
532775,Old Oak,2024-01-22T22:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,7.7
532775,Old Oak,2024-01-22T22:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.77
532775,Old Oak,2024-01-22T22:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.91
532775,Old Oak,2024-01-22T22:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.07
532775,Old Oak,2024-01-22T22:20:00.000+00:00,feeder,0030,L3 Active Power,kW,4.77
532775,Old Oak,2024-01-22T22:20:00.000+00:00,feeder,0030,L2 Active Power,kW,6.47
532775,Old Oak,2024-01-22T22:20:00.000+00:00,feeder,0030,L1 Active Power,kW,8.91
532775,Old Oak,2024-01-22T22:20:00.000+00:00,feeder,0030,N Current (RMS),A,26.6
532775,Old Oak,2024-01-22T22:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,20.7
532775,Old Oak,2024-01-22T22:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,28.0
532775,Old Oak,2024-01-22T22:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,38.9
532775,Old Oak,2024-01-22T22:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.37
532775,Old Oak,2024-01-22T22:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.37
532775,Old Oak,2024-01-22T22:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.56
532775,Old Oak,2024-01-22T22:20:00.000+00:00,feeder,0020,L3 Active Power,kW,13.47
532775,Old Oak,2024-01-22T22:20:00.000+00:00,feeder,0020,L2 Active Power,kW,13.26
532775,Old Oak,2024-01-22T22:20:00.000+00:00,feeder,0020,L1 Active Power,kW,11.37
532775,Old Oak,2024-01-22T22:20:00.000+00:00,feeder,0020,N Current (RMS),A,26.9
532775,Old Oak,2024-01-22T22:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,57.1
532775,Old Oak,2024-01-22T22:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,55.6
532775,Old Oak,2024-01-22T22:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,49.3
532775,Old Oak,2024-01-22T22:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.02
532775,Old Oak,2024-01-22T22:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.43
532775,Old Oak,2024-01-22T22:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.46
532775,Old Oak,2024-01-22T22:20:00.000+00:00,feeder,0010,L3 Active Power,kW,4.68
532775,Old Oak,2024-01-22T22:20:00.000+00:00,feeder,0010,L2 Active Power,kW,6.53
532775,Old Oak,2024-01-22T22:20:00.000+00:00,feeder,0010,L1 Active Power,kW,4.5
532775,Old Oak,2024-01-22T22:20:00.000+00:00,feeder,0010,N Current (RMS),A,16.7
532775,Old Oak,2024-01-22T22:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,21.8
532775,Old Oak,2024-01-22T22:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,27.1
532775,Old Oak,2024-01-22T22:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,20.2
532775,Old Oak,2024-01-22T22:20:00.000+00:00,transformer,,Temperature,C,20.4
532775,Old Oak,2024-01-22T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
532775,Old Oak,2024-01-22T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.3
532775,Old Oak,2024-01-22T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
532775,Old Oak,2024-01-22T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.46
532775,Old Oak,2024-01-22T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
532775,Old Oak,2024-01-22T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.58
532775,Old Oak,2024-01-22T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.92
532775,Old Oak,2024-01-22T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.06
532775,Old Oak,2024-01-22T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.3
532775,Old Oak,2024-01-22T22:20:00.000+00:00,busbar,,L3 Active Power,kW,27.57
532775,Old Oak,2024-01-22T22:20:00.000+00:00,busbar,,L2 Active Power,kW,30.29
532775,Old Oak,2024-01-22T22:20:00.000+00:00,busbar,,L1 Active Power,kW,26.55
532775,Old Oak,2024-01-22T22:20:00.000+00:00,busbar,,N Current (RMS),A,59.8
532775,Old Oak,2024-01-22T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,117.5
532775,Old Oak,2024-01-22T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,127.6
532775,Old Oak,2024-01-22T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,114.2
532775,Old Oak,2024-01-22T22:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.7
532775,Old Oak,2024-01-22T22:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.32
532775,Old Oak,2024-01-22T22:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.24
532775,Old Oak,2024-01-22T22:10:00.000+00:00,feeder,0040,L3 Active Power,kW,4.66
532775,Old Oak,2024-01-22T22:10:00.000+00:00,feeder,0040,L2 Active Power,kW,4.54
532775,Old Oak,2024-01-22T22:10:00.000+00:00,feeder,0040,L1 Active Power,kW,2.27
532775,Old Oak,2024-01-22T22:10:00.000+00:00,feeder,0040,N Current (RMS),A,14.5
532775,Old Oak,2024-01-22T22:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,19.7
532775,Old Oak,2024-01-22T22:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,21.2
532775,Old Oak,2024-01-22T22:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,10.2
532775,Old Oak,2024-01-22T22:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.94
532775,Old Oak,2024-01-22T22:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.83
532775,Old Oak,2024-01-22T22:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.23
532775,Old Oak,2024-01-22T22:10:00.000+00:00,feeder,0030,L3 Active Power,kW,6.77
532775,Old Oak,2024-01-22T22:10:00.000+00:00,feeder,0030,L2 Active Power,kW,7.2
532775,Old Oak,2024-01-22T22:10:00.000+00:00,feeder,0030,L1 Active Power,kW,7.59
532775,Old Oak,2024-01-22T22:10:00.000+00:00,feeder,0030,N Current (RMS),A,17.9
532775,Old Oak,2024-01-22T22:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,29.0
532775,Old Oak,2024-01-22T22:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,30.2
532775,Old Oak,2024-01-22T22:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,32.5
532775,Old Oak,2024-01-22T22:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.94
532775,Old Oak,2024-01-22T22:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.27
532775,Old Oak,2024-01-22T22:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.8
532775,Old Oak,2024-01-22T22:10:00.000+00:00,feeder,0020,L3 Active Power,kW,12.91
532775,Old Oak,2024-01-22T22:10:00.000+00:00,feeder,0020,L2 Active Power,kW,13.87
532775,Old Oak,2024-01-22T22:10:00.000+00:00,feeder,0020,L1 Active Power,kW,9.84
532775,Old Oak,2024-01-22T22:10:00.000+00:00,feeder,0020,N Current (RMS),A,30.7
532775,Old Oak,2024-01-22T22:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,54.4
532775,Old Oak,2024-01-22T22:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,57.4
532775,Old Oak,2024-01-22T22:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,43.1
532775,Old Oak,2024-01-22T22:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.84
532775,Old Oak,2024-01-22T22:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.3
532775,Old Oak,2024-01-22T22:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.4
532775,Old Oak,2024-01-22T22:10:00.000+00:00,feeder,0010,L3 Active Power,kW,3.99
532775,Old Oak,2024-01-22T22:10:00.000+00:00,feeder,0010,L2 Active Power,kW,7.86
532775,Old Oak,2024-01-22T22:10:00.000+00:00,feeder,0010,L1 Active Power,kW,4.26
532775,Old Oak,2024-01-22T22:10:00.000+00:00,feeder,0010,N Current (RMS),A,23.8
532775,Old Oak,2024-01-22T22:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,19.2
532775,Old Oak,2024-01-22T22:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,32.8
532775,Old Oak,2024-01-22T22:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,19.1
532775,Old Oak,2024-01-22T22:10:00.000+00:00,transformer,,Temperature,C,20.5
532775,Old Oak,2024-01-22T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
532775,Old Oak,2024-01-22T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.43
532775,Old Oak,2024-01-22T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
532775,Old Oak,2024-01-22T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.5
532775,Old Oak,2024-01-22T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
532775,Old Oak,2024-01-22T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.83
532775,Old Oak,2024-01-22T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.43
532775,Old Oak,2024-01-22T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.73
532775,Old Oak,2024-01-22T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.67
532775,Old Oak,2024-01-22T22:10:00.000+00:00,busbar,,L3 Active Power,kW,28.34
532775,Old Oak,2024-01-22T22:10:00.000+00:00,busbar,,L2 Active Power,kW,33.47
532775,Old Oak,2024-01-22T22:10:00.000+00:00,busbar,,L1 Active Power,kW,23.95
532775,Old Oak,2024-01-22T22:10:00.000+00:00,busbar,,N Current (RMS),A,71.3
532775,Old Oak,2024-01-22T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,120.2
532775,Old Oak,2024-01-22T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,139.2
532775,Old Oak,2024-01-22T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,102.9
532775,Old Oak,2024-01-22T22:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.78
532775,Old Oak,2024-01-22T22:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.21
532775,Old Oak,2024-01-22T22:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.19
532775,Old Oak,2024-01-22T22:00:00.000+00:00,feeder,0040,L3 Active Power,kW,6.03
532775,Old Oak,2024-01-22T22:00:00.000+00:00,feeder,0040,L2 Active Power,kW,5.0
532775,Old Oak,2024-01-22T22:00:00.000+00:00,feeder,0040,L1 Active Power,kW,4.11
532775,Old Oak,2024-01-22T22:00:00.000+00:00,feeder,0040,N Current (RMS),A,18.5
532775,Old Oak,2024-01-22T22:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,29.8
532775,Old Oak,2024-01-22T22:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,22.7
532775,Old Oak,2024-01-22T22:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,17.2
532775,Old Oak,2024-01-22T22:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.97
532775,Old Oak,2024-01-22T22:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.87
532775,Old Oak,2024-01-22T22:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.72
532775,Old Oak,2024-01-22T22:00:00.000+00:00,feeder,0030,L3 Active Power,kW,7.91
532775,Old Oak,2024-01-22T22:00:00.000+00:00,feeder,0030,L2 Active Power,kW,5.47
532775,Old Oak,2024-01-22T22:00:00.000+00:00,feeder,0030,L1 Active Power,kW,6.78
532775,Old Oak,2024-01-22T22:00:00.000+00:00,feeder,0030,N Current (RMS),A,18.6
532775,Old Oak,2024-01-22T22:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,33.9
532775,Old Oak,2024-01-22T22:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,23.4
532775,Old Oak,2024-01-22T22:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,29.2
532775,Old Oak,2024-01-22T22:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.78
532775,Old Oak,2024-01-22T22:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.54
532775,Old Oak,2024-01-22T22:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.66
532775,Old Oak,2024-01-22T22:00:00.000+00:00,feeder,0020,L3 Active Power,kW,14.23
532775,Old Oak,2024-01-22T22:00:00.000+00:00,feeder,0020,L2 Active Power,kW,14.29
532775,Old Oak,2024-01-22T22:00:00.000+00:00,feeder,0020,L1 Active Power,kW,12.88
532775,Old Oak,2024-01-22T22:00:00.000+00:00,feeder,0020,N Current (RMS),A,29.2
532775,Old Oak,2024-01-22T22:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,59.9
532775,Old Oak,2024-01-22T22:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,59.3
532775,Old Oak,2024-01-22T22:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,54.8
532775,Old Oak,2024-01-22T22:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.79
532775,Old Oak,2024-01-22T22:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.02
532775,Old Oak,2024-01-22T22:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.46
532775,Old Oak,2024-01-22T22:00:00.000+00:00,feeder,0010,L3 Active Power,kW,5.21
532775,Old Oak,2024-01-22T22:00:00.000+00:00,feeder,0010,L2 Active Power,kW,11.67
532775,Old Oak,2024-01-22T22:00:00.000+00:00,feeder,0010,L1 Active Power,kW,5.51
532775,Old Oak,2024-01-22T22:00:00.000+00:00,feeder,0010,N Current (RMS),A,34.3
532775,Old Oak,2024-01-22T22:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,23.4
532775,Old Oak,2024-01-22T22:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,48.0
532775,Old Oak,2024-01-22T22:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,24.6
532775,Old Oak,2024-01-22T22:00:00.000+00:00,transformer,,Temperature,C,20.6
532775,Old Oak,2024-01-22T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
532775,Old Oak,2024-01-22T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.16
532775,Old Oak,2024-01-22T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
532775,Old Oak,2024-01-22T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.18
532775,Old Oak,2024-01-22T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
532775,Old Oak,2024-01-22T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.52
532775,Old Oak,2024-01-22T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.32
532775,Old Oak,2024-01-22T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.51
532775,Old Oak,2024-01-22T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.01
532775,Old Oak,2024-01-22T22:00:00.000+00:00,busbar,,L3 Active Power,kW,33.37
532775,Old Oak,2024-01-22T22:00:00.000+00:00,busbar,,L2 Active Power,kW,36.43
532775,Old Oak,2024-01-22T22:00:00.000+00:00,busbar,,L1 Active Power,kW,29.28
532775,Old Oak,2024-01-22T22:00:00.000+00:00,busbar,,N Current (RMS),A,73.2
532775,Old Oak,2024-01-22T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,141.5
532775,Old Oak,2024-01-22T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,151.0
532775,Old Oak,2024-01-22T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,124.3
532775,Old Oak,2024-01-22T21:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.81
532775,Old Oak,2024-01-22T21:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.19
532775,Old Oak,2024-01-22T21:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.26
532775,Old Oak,2024-01-22T21:50:00.000+00:00,feeder,0040,L3 Active Power,kW,5.25
532775,Old Oak,2024-01-22T21:50:00.000+00:00,feeder,0040,L2 Active Power,kW,4.98
532775,Old Oak,2024-01-22T21:50:00.000+00:00,feeder,0040,L1 Active Power,kW,2.9
532775,Old Oak,2024-01-22T21:50:00.000+00:00,feeder,0040,N Current (RMS),A,19.6
532775,Old Oak,2024-01-22T21:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,26.8
532775,Old Oak,2024-01-22T21:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,22.3
532775,Old Oak,2024-01-22T21:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,12.7
532775,Old Oak,2024-01-22T21:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.91
532775,Old Oak,2024-01-22T21:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.97
532775,Old Oak,2024-01-22T21:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.86
532775,Old Oak,2024-01-22T21:50:00.000+00:00,feeder,0030,L3 Active Power,kW,7.37
532775,Old Oak,2024-01-22T21:50:00.000+00:00,feeder,0030,L2 Active Power,kW,5.51
532775,Old Oak,2024-01-22T21:50:00.000+00:00,feeder,0030,L1 Active Power,kW,6.32
532775,Old Oak,2024-01-22T21:50:00.000+00:00,feeder,0030,N Current (RMS),A,16.9
532775,Old Oak,2024-01-22T21:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,31.2
532775,Old Oak,2024-01-22T21:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,23.7
532775,Old Oak,2024-01-22T21:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,27.7
532775,Old Oak,2024-01-22T21:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.52
532775,Old Oak,2024-01-22T21:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.4
532775,Old Oak,2024-01-22T21:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.76
532775,Old Oak,2024-01-22T21:50:00.000+00:00,feeder,0020,L3 Active Power,kW,18.97
532775,Old Oak,2024-01-22T21:50:00.000+00:00,feeder,0020,L2 Active Power,kW,14.88
532775,Old Oak,2024-01-22T21:50:00.000+00:00,feeder,0020,L1 Active Power,kW,11.39
532775,Old Oak,2024-01-22T21:50:00.000+00:00,feeder,0020,N Current (RMS),A,42.4
532775,Old Oak,2024-01-22T21:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,79.2
532775,Old Oak,2024-01-22T21:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,62.0
532775,Old Oak,2024-01-22T21:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,49.2
532775,Old Oak,2024-01-22T21:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.02
532775,Old Oak,2024-01-22T21:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.06
532775,Old Oak,2024-01-22T21:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.5
532775,Old Oak,2024-01-22T21:50:00.000+00:00,feeder,0010,L3 Active Power,kW,4.48
532775,Old Oak,2024-01-22T21:50:00.000+00:00,feeder,0010,L2 Active Power,kW,12.99
532775,Old Oak,2024-01-22T21:50:00.000+00:00,feeder,0010,L1 Active Power,kW,4.57
532775,Old Oak,2024-01-22T21:50:00.000+00:00,feeder,0010,N Current (RMS),A,44.4
532775,Old Oak,2024-01-22T21:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,21.3
532775,Old Oak,2024-01-22T21:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,53.3
532775,Old Oak,2024-01-22T21:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,20.5
532775,Old Oak,2024-01-22T21:50:00.000+00:00,transformer,,Temperature,C,20.7
532775,Old Oak,2024-01-22T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
532775,Old Oak,2024-01-22T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.06
532775,Old Oak,2024-01-22T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
532775,Old Oak,2024-01-22T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.0
532775,Old Oak,2024-01-22T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
532775,Old Oak,2024-01-22T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.57
532775,Old Oak,2024-01-22T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.26
532775,Old Oak,2024-01-22T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.69
532775,Old Oak,2024-01-22T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.38
532775,Old Oak,2024-01-22T21:50:00.000+00:00,busbar,,L3 Active Power,kW,36.07
532775,Old Oak,2024-01-22T21:50:00.000+00:00,busbar,,L2 Active Power,kW,38.37
532775,Old Oak,2024-01-22T21:50:00.000+00:00,busbar,,L1 Active Power,kW,25.18
532775,Old Oak,2024-01-22T21:50:00.000+00:00,busbar,,N Current (RMS),A,88.7
532775,Old Oak,2024-01-22T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,152.5
