Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
532775,Old Oak,2024-01-22T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,159.2
532775,Old Oak,2024-01-22T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,109.0
532775,Old Oak,2024-01-22T21:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.86
532775,Old Oak,2024-01-22T21:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.24
532775,Old Oak,2024-01-22T21:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.59
532775,Old Oak,2024-01-22T21:40:00.000+00:00,feeder,0040,L3 Active Power,kW,4.45
532775,Old Oak,2024-01-22T21:40:00.000+00:00,feeder,0040,L2 Active Power,kW,7.65
532775,Old Oak,2024-01-22T21:40:00.000+00:00,feeder,0040,L1 Active Power,kW,4.04
532775,Old Oak,2024-01-22T21:40:00.000+00:00,feeder,0040,N Current (RMS),A,20.3
532775,Old Oak,2024-01-22T21:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,19.7
532775,Old Oak,2024-01-22T21:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,33.5
532775,Old Oak,2024-01-22T21:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,17.2
532775,Old Oak,2024-01-22T21:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.74
532775,Old Oak,2024-01-22T21:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.23
532775,Old Oak,2024-01-22T21:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.61
532775,Old Oak,2024-01-22T21:40:00.000+00:00,feeder,0030,L3 Active Power,kW,7.72
532775,Old Oak,2024-01-22T21:40:00.000+00:00,feeder,0030,L2 Active Power,kW,6.09
532775,Old Oak,2024-01-22T21:40:00.000+00:00,feeder,0030,L1 Active Power,kW,7.67
532775,Old Oak,2024-01-22T21:40:00.000+00:00,feeder,0030,N Current (RMS),A,18.8
532775,Old Oak,2024-01-22T21:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,32.8
532775,Old Oak,2024-01-22T21:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,26.4
532775,Old Oak,2024-01-22T21:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,33.3
532775,Old Oak,2024-01-22T21:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.49
532775,Old Oak,2024-01-22T21:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.46
532775,Old Oak,2024-01-22T21:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.69
532775,Old Oak,2024-01-22T21:40:00.000+00:00,feeder,0020,L3 Active Power,kW,18.21
532775,Old Oak,2024-01-22T21:40:00.000+00:00,feeder,0020,L2 Active Power,kW,15.28
532775,Old Oak,2024-01-22T21:40:00.000+00:00,feeder,0020,L1 Active Power,kW,12.27
532775,Old Oak,2024-01-22T21:40:00.000+00:00,feeder,0020,N Current (RMS),A,38.4
532775,Old Oak,2024-01-22T21:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,76.7
532775,Old Oak,2024-01-22T21:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,63.8
532775,Old Oak,2024-01-22T21:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,52.6
532775,Old Oak,2024-01-22T21:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.9
532775,Old Oak,2024-01-22T21:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.34
532775,Old Oak,2024-01-22T21:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.23
532775,Old Oak,2024-01-22T21:40:00.000+00:00,feeder,0010,L3 Active Power,kW,4.76
532775,Old Oak,2024-01-22T21:40:00.000+00:00,feeder,0010,L2 Active Power,kW,10.65
532775,Old Oak,2024-01-22T21:40:00.000+00:00,feeder,0010,L1 Active Power,kW,5.05
532775,Old Oak,2024-01-22T21:40:00.000+00:00,feeder,0010,N Current (RMS),A,32.2
532775,Old Oak,2024-01-22T21:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,22.1
532775,Old Oak,2024-01-22T21:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,43.9
532775,Old Oak,2024-01-22T21:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,22.2
532775,Old Oak,2024-01-22T21:40:00.000+00:00,transformer,,Temperature,C,20.8
532775,Old Oak,2024-01-22T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
532775,Old Oak,2024-01-22T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.74
532775,Old Oak,2024-01-22T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
532775,Old Oak,2024-01-22T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.94
532775,Old Oak,2024-01-22T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
532775,Old Oak,2024-01-22T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.26
532775,Old Oak,2024-01-22T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.99
532775,Old Oak,2024-01-22T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.35
532775,Old Oak,2024-01-22T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.13
532775,Old Oak,2024-01-22T21:40:00.000+00:00,busbar,,L3 Active Power,kW,35.14
532775,Old Oak,2024-01-22T21:40:00.000+00:00,busbar,,L2 Active Power,kW,39.66
532775,Old Oak,2024-01-22T21:40:00.000+00:00,busbar,,L1 Active Power,kW,29.03
532775,Old Oak,2024-01-22T21:40:00.000+00:00,busbar,,N Current (RMS),A,77.4
532775,Old Oak,2024-01-22T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,148.7
532775,Old Oak,2024-01-22T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,165.4
532775,Old Oak,2024-01-22T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,124.4
532775,Old Oak,2024-01-22T21:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.89
532775,Old Oak,2024-01-22T21:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.32
532775,Old Oak,2024-01-22T21:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.54
532775,Old Oak,2024-01-22T21:30:00.000+00:00,feeder,0040,L3 Active Power,kW,5.26
532775,Old Oak,2024-01-22T21:30:00.000+00:00,feeder,0040,L2 Active Power,kW,8.72
532775,Old Oak,2024-01-22T21:30:00.000+00:00,feeder,0040,L1 Active Power,kW,4.32
532775,Old Oak,2024-01-22T21:30:00.000+00:00,feeder,0040,N Current (RMS),A,23.6
532775,Old Oak,2024-01-22T21:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,23.8
532775,Old Oak,2024-01-22T21:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,37.2
532775,Old Oak,2024-01-22T21:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,20.5
532775,Old Oak,2024-01-22T21:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.49
532775,Old Oak,2024-01-22T21:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.15
532775,Old Oak,2024-01-22T21:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.51
532775,Old Oak,2024-01-22T21:30:00.000+00:00,feeder,0030,L3 Active Power,kW,8.73
532775,Old Oak,2024-01-22T21:30:00.000+00:00,feeder,0030,L2 Active Power,kW,5.37
532775,Old Oak,2024-01-22T21:30:00.000+00:00,feeder,0030,L1 Active Power,kW,10.4
532775,Old Oak,2024-01-22T21:30:00.000+00:00,feeder,0030,N Current (RMS),A,28.8
532775,Old Oak,2024-01-22T21:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,36.9
532775,Old Oak,2024-01-22T21:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,23.4
532775,Old Oak,2024-01-22T21:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,44.3
532775,Old Oak,2024-01-22T21:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.01
532775,Old Oak,2024-01-22T21:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.53
532775,Old Oak,2024-01-22T21:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.44
532775,Old Oak,2024-01-22T21:30:00.000+00:00,feeder,0020,L3 Active Power,kW,20.98
532775,Old Oak,2024-01-22T21:30:00.000+00:00,feeder,0020,L2 Active Power,kW,18.65
532775,Old Oak,2024-01-22T21:30:00.000+00:00,feeder,0020,L1 Active Power,kW,13.32
532775,Old Oak,2024-01-22T21:30:00.000+00:00,feeder,0020,N Current (RMS),A,42.4
532775,Old Oak,2024-01-22T21:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,87.8
532775,Old Oak,2024-01-22T21:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,77.7
532775,Old Oak,2024-01-22T21:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,57.0
532775,Old Oak,2024-01-22T21:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.74
532775,Old Oak,2024-01-22T21:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.13
532775,Old Oak,2024-01-22T21:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.12
532775,Old Oak,2024-01-22T21:30:00.000+00:00,feeder,0010,L3 Active Power,kW,6.82
532775,Old Oak,2024-01-22T21:30:00.000+00:00,feeder,0010,L2 Active Power,kW,11.18
532775,Old Oak,2024-01-22T21:30:00.000+00:00,feeder,0010,L1 Active Power,kW,5.24
532775,Old Oak,2024-01-22T21:30:00.000+00:00,feeder,0010,N Current (RMS),A,31.8
532775,Old Oak,2024-01-22T21:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,30.1
532775,Old Oak,2024-01-22T21:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,46.1
532775,Old Oak,2024-01-22T21:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,22.9
532775,Old Oak,2024-01-22T21:30:00.000+00:00,transformer,,Temperature,C,20.7
532775,Old Oak,2024-01-22T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
532775,Old Oak,2024-01-22T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.9
532775,Old Oak,2024-01-22T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
532775,Old Oak,2024-01-22T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.22
532775,Old Oak,2024-01-22T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
532775,Old Oak,2024-01-22T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.38
532775,Old Oak,2024-01-22T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.1
532775,Old Oak,2024-01-22T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.08
532775,Old Oak,2024-01-22T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.61
532775,Old Oak,2024-01-22T21:30:00.000+00:00,busbar,,L3 Active Power,kW,41.8
532775,Old Oak,2024-01-22T21:30:00.000+00:00,busbar,,L2 Active Power,kW,43.92
532775,Old Oak,2024-01-22T21:30:00.000+00:00,busbar,,L1 Active Power,kW,33.28
532775,Old Oak,2024-01-22T21:30:00.000+00:00,busbar,,N Current (RMS),A,79.9
532775,Old Oak,2024-01-22T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,175.9
532775,Old Oak,2024-01-22T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,182.8
532775,Old Oak,2024-01-22T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,142.3
532775,Old Oak,2024-01-22T21:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.72
532775,Old Oak,2024-01-22T21:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.33
532775,Old Oak,2024-01-22T21:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.56
532775,Old Oak,2024-01-22T21:20:00.000+00:00,feeder,0040,L3 Active Power,kW,4.39
532775,Old Oak,2024-01-22T21:20:00.000+00:00,feeder,0040,L2 Active Power,kW,9.33
532775,Old Oak,2024-01-22T21:20:00.000+00:00,feeder,0040,L1 Active Power,kW,2.58
532775,Old Oak,2024-01-22T21:20:00.000+00:00,feeder,0040,N Current (RMS),A,27.2
532775,Old Oak,2024-01-22T21:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,19.4
532775,Old Oak,2024-01-22T21:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,39.9
532775,Old Oak,2024-01-22T21:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,11.3
532775,Old Oak,2024-01-22T21:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.86
532775,Old Oak,2024-01-22T21:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.08
532775,Old Oak,2024-01-22T21:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.09
532775,Old Oak,2024-01-22T21:20:00.000+00:00,feeder,0030,L3 Active Power,kW,8.26
532775,Old Oak,2024-01-22T21:20:00.000+00:00,feeder,0030,L2 Active Power,kW,6.53
532775,Old Oak,2024-01-22T21:20:00.000+00:00,feeder,0030,L1 Active Power,kW,8.51
532775,Old Oak,2024-01-22T21:20:00.000+00:00,feeder,0030,N Current (RMS),A,19.9
532775,Old Oak,2024-01-22T21:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,35.1
532775,Old Oak,2024-01-22T21:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,28.2
532775,Old Oak,2024-01-22T21:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,36.5
532775,Old Oak,2024-01-22T21:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.14
532775,Old Oak,2024-01-22T21:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.21
532775,Old Oak,2024-01-22T21:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.9
532775,Old Oak,2024-01-22T21:20:00.000+00:00,feeder,0020,L3 Active Power,kW,19.15
532775,Old Oak,2024-01-22T21:20:00.000+00:00,feeder,0020,L2 Active Power,kW,15.3
532775,Old Oak,2024-01-22T21:20:00.000+00:00,feeder,0020,L1 Active Power,kW,14.99
532775,Old Oak,2024-01-22T21:20:00.000+00:00,feeder,0020,N Current (RMS),A,34.5
532775,Old Oak,2024-01-22T21:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,80.1
532775,Old Oak,2024-01-22T21:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,63.7
532775,Old Oak,2024-01-22T21:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,63.6
532775,Old Oak,2024-01-22T21:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.68
532775,Old Oak,2024-01-22T21:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.02
532775,Old Oak,2024-01-22T21:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.95
532775,Old Oak,2024-01-22T21:20:00.000+00:00,feeder,0010,L3 Active Power,kW,5.72
532775,Old Oak,2024-01-22T21:20:00.000+00:00,feeder,0010,L2 Active Power,kW,9.97
532775,Old Oak,2024-01-22T21:20:00.000+00:00,feeder,0010,L1 Active Power,kW,5.09
532775,Old Oak,2024-01-22T21:20:00.000+00:00,feeder,0010,N Current (RMS),A,28.4
532775,Old Oak,2024-01-22T21:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,25.6
532775,Old Oak,2024-01-22T21:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,40.9
532775,Old Oak,2024-01-22T21:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,22.1
532775,Old Oak,2024-01-22T21:20:00.000+00:00,transformer,,Temperature,C,20.8
532775,Old Oak,2024-01-22T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
532775,Old Oak,2024-01-22T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.44
532775,Old Oak,2024-01-22T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
532775,Old Oak,2024-01-22T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.68
532775,Old Oak,2024-01-22T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
532775,Old Oak,2024-01-22T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.59
532775,Old Oak,2024-01-22T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.4
532775,Old Oak,2024-01-22T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.64
532775,Old Oak,2024-01-22T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.33
532775,Old Oak,2024-01-22T21:20:00.000+00:00,busbar,,L3 Active Power,kW,37.52
532775,Old Oak,2024-01-22T21:20:00.000+00:00,busbar,,L2 Active Power,kW,41.13
532775,Old Oak,2024-01-22T21:20:00.000+00:00,busbar,,L1 Active Power,kW,31.17
532775,Old Oak,2024-01-22T21:20:00.000+00:00,busbar,,N Current (RMS),A,78.3
532775,Old Oak,2024-01-22T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,157.9
532775,Old Oak,2024-01-22T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,170.9
532775,Old Oak,2024-01-22T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,132.5
532775,Old Oak,2024-01-22T21:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.3
532775,Old Oak,2024-01-22T21:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.19
532775,Old Oak,2024-01-22T21:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.38
532775,Old Oak,2024-01-22T21:10:00.000+00:00,feeder,0040,L3 Active Power,kW,4.08
532775,Old Oak,2024-01-22T21:10:00.000+00:00,feeder,0040,L2 Active Power,kW,7.48
532775,Old Oak,2024-01-22T21:10:00.000+00:00,feeder,0040,L1 Active Power,kW,2.61
532775,Old Oak,2024-01-22T21:10:00.000+00:00,feeder,0040,N Current (RMS),A,21.2
532775,Old Oak,2024-01-22T21:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,17.9
532775,Old Oak,2024-01-22T21:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,32.9
532775,Old Oak,2024-01-22T21:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,11.4
532775,Old Oak,2024-01-22T21:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.92
532775,Old Oak,2024-01-22T21:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.02
532775,Old Oak,2024-01-22T21:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.14
532775,Old Oak,2024-01-22T21:10:00.000+00:00,feeder,0030,L3 Active Power,kW,8.42
532775,Old Oak,2024-01-22T21:10:00.000+00:00,feeder,0030,L2 Active Power,kW,14.72
532775,Old Oak,2024-01-22T21:10:00.000+00:00,feeder,0030,L1 Active Power,kW,7.15
532775,Old Oak,2024-01-22T21:10:00.000+00:00,feeder,0030,N Current (RMS),A,39.1
532775,Old Oak,2024-01-22T21:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,36.1
532775,Old Oak,2024-01-22T21:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,63.2
532775,Old Oak,2024-01-22T21:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,31.0
532775,Old Oak,2024-01-22T21:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.07
532775,Old Oak,2024-01-22T21:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.24
532775,Old Oak,2024-01-22T21:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.04
532775,Old Oak,2024-01-22T21:10:00.000+00:00,feeder,0020,L3 Active Power,kW,19.47
532775,Old Oak,2024-01-22T21:10:00.000+00:00,feeder,0020,L2 Active Power,kW,16.64
532775,Old Oak,2024-01-22T21:10:00.000+00:00,feeder,0020,L1 Active Power,kW,15.84
532775,Old Oak,2024-01-22T21:10:00.000+00:00,feeder,0020,N Current (RMS),A,32.6
532775,Old Oak,2024-01-22T21:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,81.5
532775,Old Oak,2024-01-22T21:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,69.5
532775,Old Oak,2024-01-22T21:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,67.0
532775,Old Oak,2024-01-22T21:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.45
532775,Old Oak,2024-01-22T21:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.7
532775,Old Oak,2024-01-22T21:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.71
532775,Old Oak,2024-01-22T21:10:00.000+00:00,feeder,0010,L3 Active Power,kW,6.02
532775,Old Oak,2024-01-22T21:10:00.000+00:00,feeder,0010,L2 Active Power,kW,10.76
532775,Old Oak,2024-01-22T21:10:00.000+00:00,feeder,0010,L1 Active Power,kW,8.11
532775,Old Oak,2024-01-22T21:10:00.000+00:00,feeder,0010,N Current (RMS),A,25.4
532775,Old Oak,2024-01-22T21:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,26.3
532775,Old Oak,2024-01-22T21:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,44.8
532775,Old Oak,2024-01-22T21:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,35.1
532775,Old Oak,2024-01-22T21:10:00.000+00:00,transformer,,Temperature,C,20.7
532775,Old Oak,2024-01-22T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
532775,Old Oak,2024-01-22T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.37
532775,Old Oak,2024-01-22T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
532775,Old Oak,2024-01-22T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.25
532775,Old Oak,2024-01-22T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
532775,Old Oak,2024-01-22T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.54
532775,Old Oak,2024-01-22T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.75
532775,Old Oak,2024-01-22T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.27
532775,Old Oak,2024-01-22T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.27
532775,Old Oak,2024-01-22T21:10:00.000+00:00,busbar,,L3 Active Power,kW,37.99
532775,Old Oak,2024-01-22T21:10:00.000+00:00,busbar,,L2 Active Power,kW,49.6
532775,Old Oak,2024-01-22T21:10:00.000+00:00,busbar,,L1 Active Power,kW,33.72
532775,Old Oak,2024-01-22T21:10:00.000+00:00,busbar,,N Current (RMS),A,92.4
532775,Old Oak,2024-01-22T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,159.8
532775,Old Oak,2024-01-22T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,206.7
532775,Old Oak,2024-01-22T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,143.0
532775,Old Oak,2024-01-22T21:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.13
532775,Old Oak,2024-01-22T21:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.34
532775,Old Oak,2024-01-22T21:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.16
532775,Old Oak,2024-01-22T21:00:00.000+00:00,feeder,0040,L3 Active Power,kW,7.05
532775,Old Oak,2024-01-22T21:00:00.000+00:00,feeder,0040,L2 Active Power,kW,8.22
532775,Old Oak,2024-01-22T21:00:00.000+00:00,feeder,0040,L1 Active Power,kW,3.4
532775,Old Oak,2024-01-22T21:00:00.000+00:00,feeder,0040,N Current (RMS),A,20.4
532775,Old Oak,2024-01-22T21:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,29.7
532775,Old Oak,2024-01-22T21:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,35.9
532775,Old Oak,2024-01-22T21:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,15.4
532775,Old Oak,2024-01-22T21:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.83
532775,Old Oak,2024-01-22T21:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.31
532775,Old Oak,2024-01-22T21:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.45
532775,Old Oak,2024-01-22T21:00:00.000+00:00,feeder,0030,L3 Active Power,kW,9.37
532775,Old Oak,2024-01-22T21:00:00.000+00:00,feeder,0030,L2 Active Power,kW,9.28
532775,Old Oak,2024-01-22T21:00:00.000+00:00,feeder,0030,L1 Active Power,kW,7.87
532775,Old Oak,2024-01-22T21:00:00.000+00:00,feeder,0030,N Current (RMS),A,19.4
532775,Old Oak,2024-01-22T21:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,39.8
532775,Old Oak,2024-01-22T21:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,39.3
532775,Old Oak,2024-01-22T21:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,33.9
532775,Old Oak,2024-01-22T21:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.04
532775,Old Oak,2024-01-22T21:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.04
532775,Old Oak,2024-01-22T21:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.63
532775,Old Oak,2024-01-22T21:00:00.000+00:00,feeder,0020,L3 Active Power,kW,17.29
532775,Old Oak,2024-01-22T21:00:00.000+00:00,feeder,0020,L2 Active Power,kW,19.16
532775,Old Oak,2024-01-22T21:00:00.000+00:00,feeder,0020,L1 Active Power,kW,20.59
532775,Old Oak,2024-01-22T21:00:00.000+00:00,feeder,0020,N Current (RMS),A,32.2
532775,Old Oak,2024-01-22T21:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,73.2
532775,Old Oak,2024-01-22T21:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,79.7
532775,Old Oak,2024-01-22T21:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,86.9
532775,Old Oak,2024-01-22T21:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.67
532775,Old Oak,2024-01-22T21:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.25
532775,Old Oak,2024-01-22T21:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.15
532775,Old Oak,2024-01-22T21:00:00.000+00:00,feeder,0010,L3 Active Power,kW,4.78
532775,Old Oak,2024-01-22T21:00:00.000+00:00,feeder,0010,L2 Active Power,kW,8.45
532775,Old Oak,2024-01-22T21:00:00.000+00:00,feeder,0010,L1 Active Power,kW,8.34
532775,Old Oak,2024-01-22T21:00:00.000+00:00,feeder,0010,N Current (RMS),A,18.2
532775,Old Oak,2024-01-22T21:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,21.9
532775,Old Oak,2024-01-22T21:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,35.2
532775,Old Oak,2024-01-22T21:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,35.6
532775,Old Oak,2024-01-22T21:00:00.000+00:00,transformer,,Temperature,C,20.7
532775,Old Oak,2024-01-22T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
532775,Old Oak,2024-01-22T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.74
532775,Old Oak,2024-01-22T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
532775,Old Oak,2024-01-22T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.93
532775,Old Oak,2024-01-22T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
532775,Old Oak,2024-01-22T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.77
532775,Old Oak,2024-01-22T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.67
532775,Old Oak,2024-01-22T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.44
532775,Old Oak,2024-01-22T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.4
532775,Old Oak,2024-01-22T21:00:00.000+00:00,busbar,,L3 Active Power,kW,38.5
532775,Old Oak,2024-01-22T21:00:00.000+00:00,busbar,,L2 Active Power,kW,45.11
532775,Old Oak,2024-01-22T21:00:00.000+00:00,busbar,,L1 Active Power,kW,40.19
532775,Old Oak,2024-01-22T21:00:00.000+00:00,busbar,,N Current (RMS),A,73.3
532775,Old Oak,2024-01-22T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,161.8
532775,Old Oak,2024-01-22T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,187.8
532775,Old Oak,2024-01-22T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,169.9
532775,Old Oak,2024-01-22T20:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.17
532775,Old Oak,2024-01-22T20:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.35
532775,Old Oak,2024-01-22T20:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.18
532775,Old Oak,2024-01-22T20:50:00.000+00:00,feeder,0040,L3 Active Power,kW,5.3
532775,Old Oak,2024-01-22T20:50:00.000+00:00,feeder,0040,L2 Active Power,kW,7.91
532775,Old Oak,2024-01-22T20:50:00.000+00:00,feeder,0040,L1 Active Power,kW,2.77
532775,Old Oak,2024-01-22T20:50:00.000+00:00,feeder,0040,N Current (RMS),A,21.3
532775,Old Oak,2024-01-22T20:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,23.0
532775,Old Oak,2024-01-22T20:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,34.1
532775,Old Oak,2024-01-22T20:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,11.9
532775,Old Oak,2024-01-22T20:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.99
532775,Old Oak,2024-01-22T20:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.27
532775,Old Oak,2024-01-22T20:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.34
532775,Old Oak,2024-01-22T20:50:00.000+00:00,feeder,0030,L3 Active Power,kW,9.41
532775,Old Oak,2024-01-22T20:50:00.000+00:00,feeder,0030,L2 Active Power,kW,7.88
532775,Old Oak,2024-01-22T20:50:00.000+00:00,feeder,0030,L1 Active Power,kW,8.34
532775,Old Oak,2024-01-22T20:50:00.000+00:00,feeder,0030,N Current (RMS),A,20.6
532775,Old Oak,2024-01-22T20:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,39.8
532775,Old Oak,2024-01-22T20:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,34.5
532775,Old Oak,2024-01-22T20:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,35.8
532775,Old Oak,2024-01-22T20:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.19
532775,Old Oak,2024-01-22T20:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.67
532775,Old Oak,2024-01-22T20:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.3
532775,Old Oak,2024-01-22T20:50:00.000+00:00,feeder,0020,L3 Active Power,kW,18.66
532775,Old Oak,2024-01-22T20:50:00.000+00:00,feeder,0020,L2 Active Power,kW,17.43
532775,Old Oak,2024-01-22T20:50:00.000+00:00,feeder,0020,L1 Active Power,kW,17.2
532775,Old Oak,2024-01-22T20:50:00.000+00:00,feeder,0020,N Current (RMS),A,33.4
532775,Old Oak,2024-01-22T20:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,78.7
532775,Old Oak,2024-01-22T20:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,72.8
532775,Old Oak,2024-01-22T20:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,72.8
532775,Old Oak,2024-01-22T20:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.7
532775,Old Oak,2024-01-22T20:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.38
532775,Old Oak,2024-01-22T20:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.11
532775,Old Oak,2024-01-22T20:50:00.000+00:00,feeder,0010,L3 Active Power,kW,8.05
532775,Old Oak,2024-01-22T20:50:00.000+00:00,feeder,0010,L2 Active Power,kW,7.26
532775,Old Oak,2024-01-22T20:50:00.000+00:00,feeder,0010,L1 Active Power,kW,7.65
532775,Old Oak,2024-01-22T20:50:00.000+00:00,feeder,0010,N Current (RMS),A,17.0
532775,Old Oak,2024-01-22T20:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,35.2
532775,Old Oak,2024-01-22T20:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,29.9
532775,Old Oak,2024-01-22T20:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,32.6
532775,Old Oak,2024-01-22T20:50:00.000+00:00,transformer,,Temperature,C,20.7
532775,Old Oak,2024-01-22T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
532775,Old Oak,2024-01-22T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.11
532775,Old Oak,2024-01-22T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
532775,Old Oak,2024-01-22T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.63
532775,Old Oak,2024-01-22T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
532775,Old Oak,2024-01-22T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.45
532775,Old Oak,2024-01-22T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.06
532775,Old Oak,2024-01-22T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.67
532775,Old Oak,2024-01-22T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.93
532775,Old Oak,2024-01-22T20:50:00.000+00:00,busbar,,L3 Active Power,kW,41.43
532775,Old Oak,2024-01-22T20:50:00.000+00:00,busbar,,L2 Active Power,kW,40.49
532775,Old Oak,2024-01-22T20:50:00.000+00:00,busbar,,L1 Active Power,kW,35.96
532775,Old Oak,2024-01-22T20:50:00.000+00:00,busbar,,N Current (RMS),A,74.6
532775,Old Oak,2024-01-22T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,174.2
532775,Old Oak,2024-01-22T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,169.2
532775,Old Oak,2024-01-22T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,152.2
532775,Old Oak,2024-01-22T20:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.31
532775,Old Oak,2024-01-22T20:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.6
532775,Old Oak,2024-01-22T20:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.36
532775,Old Oak,2024-01-22T20:40:00.000+00:00,feeder,0040,L3 Active Power,kW,7.33
532775,Old Oak,2024-01-22T20:40:00.000+00:00,feeder,0040,L2 Active Power,kW,8.69
532775,Old Oak,2024-01-22T20:40:00.000+00:00,feeder,0040,L1 Active Power,kW,2.62
532775,Old Oak,2024-01-22T20:40:00.000+00:00,feeder,0040,N Current (RMS),A,24.1
532775,Old Oak,2024-01-22T20:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,31.7
532775,Old Oak,2024-01-22T20:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,37.4
532775,Old Oak,2024-01-22T20:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,11.4
532775,Old Oak,2024-01-22T20:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.95
532775,Old Oak,2024-01-22T20:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.91
532775,Old Oak,2024-01-22T20:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.41
532775,Old Oak,2024-01-22T20:40:00.000+00:00,feeder,0030,L3 Active Power,kW,9.55
532775,Old Oak,2024-01-22T20:40:00.000+00:00,feeder,0030,L2 Active Power,kW,7.38
532775,Old Oak,2024-01-22T20:40:00.000+00:00,feeder,0030,L1 Active Power,kW,11.84
532775,Old Oak,2024-01-22T20:40:00.000+00:00,feeder,0030,N Current (RMS),A,28.0
532775,Old Oak,2024-01-22T20:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,40.2
532775,Old Oak,2024-01-22T20:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,31.4
532775,Old Oak,2024-01-22T20:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,50.7
532775,Old Oak,2024-01-22T20:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.48
532775,Old Oak,2024-01-22T20:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.38
532775,Old Oak,2024-01-22T20:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.1
532775,Old Oak,2024-01-22T20:40:00.000+00:00,feeder,0020,L3 Active Power,kW,20.9
532775,Old Oak,2024-01-22T20:40:00.000+00:00,feeder,0020,L2 Active Power,kW,15.81
532775,Old Oak,2024-01-22T20:40:00.000+00:00,feeder,0020,L1 Active Power,kW,19.38
532775,Old Oak,2024-01-22T20:40:00.000+00:00,feeder,0020,N Current (RMS),A,39.1
532775,Old Oak,2024-01-22T20:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,87.3
532775,Old Oak,2024-01-22T20:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,66.0
532775,Old Oak,2024-01-22T20:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,81.5
532775,Old Oak,2024-01-22T20:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.86
532775,Old Oak,2024-01-22T20:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.16
532775,Old Oak,2024-01-22T20:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.81
532775,Old Oak,2024-01-22T20:40:00.000+00:00,feeder,0010,L3 Active Power,kW,6.55
532775,Old Oak,2024-01-22T20:40:00.000+00:00,feeder,0010,L2 Active Power,kW,7.35
532775,Old Oak,2024-01-22T20:40:00.000+00:00,feeder,0010,L1 Active Power,kW,10.46
532775,Old Oak,2024-01-22T20:40:00.000+00:00,feeder,0010,N Current (RMS),A,20.5
532775,Old Oak,2024-01-22T20:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,29.2
532775,Old Oak,2024-01-22T20:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,30.2
532775,Old Oak,2024-01-22T20:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,44.9
532775,Old Oak,2024-01-22T20:40:00.000+00:00,transformer,,Temperature,C,20.6
532775,Old Oak,2024-01-22T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
532775,Old Oak,2024-01-22T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.61
532775,Old Oak,2024-01-22T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
532775,Old Oak,2024-01-22T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.21
532775,Old Oak,2024-01-22T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
532775,Old Oak,2024-01-22T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.76
532775,Old Oak,2024-01-22T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.65
532775,Old Oak,2024-01-22T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.96
532775,Old Oak,2024-01-22T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.69
532775,Old Oak,2024-01-22T20:40:00.000+00:00,busbar,,L3 Active Power,kW,44.33
532775,Old Oak,2024-01-22T20:40:00.000+00:00,busbar,,L2 Active Power,kW,39.24
532775,Old Oak,2024-01-22T20:40:00.000+00:00,busbar,,L1 Active Power,kW,44.31
532775,Old Oak,2024-01-22T20:40:00.000+00:00,busbar,,N Current (RMS),A,77.2
532775,Old Oak,2024-01-22T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,185.6
532775,Old Oak,2024-01-22T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,163.0
532775,Old Oak,2024-01-22T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,186.6
532775,Old Oak,2024-01-22T20:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.39
532775,Old Oak,2024-01-22T20:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.43
532775,Old Oak,2024-01-22T20:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.58
532775,Old Oak,2024-01-22T20:30:00.000+00:00,feeder,0040,L3 Active Power,kW,6.84
532775,Old Oak,2024-01-22T20:30:00.000+00:00,feeder,0040,L2 Active Power,kW,9.32
532775,Old Oak,2024-01-22T20:30:00.000+00:00,feeder,0040,L1 Active Power,kW,2.63
532775,Old Oak,2024-01-22T20:30:00.000+00:00,feeder,0040,N Current (RMS),A,26.1
532775,Old Oak,2024-01-22T20:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,29.6
532775,Old Oak,2024-01-22T20:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,39.8
532775,Old Oak,2024-01-22T20:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,11.6
532775,Old Oak,2024-01-22T20:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.7
532775,Old Oak,2024-01-22T20:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.72
532775,Old Oak,2024-01-22T20:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.47
532775,Old Oak,2024-01-22T20:30:00.000+00:00,feeder,0030,L3 Active Power,kW,9.58
532775,Old Oak,2024-01-22T20:30:00.000+00:00,feeder,0030,L2 Active Power,kW,7.78
532775,Old Oak,2024-01-22T20:30:00.000+00:00,feeder,0030,L1 Active Power,kW,14.87
532775,Old Oak,2024-01-22T20:30:00.000+00:00,feeder,0030,N Current (RMS),A,38.5
532775,Old Oak,2024-01-22T20:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,40.6
532775,Old Oak,2024-01-22T20:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,33.1
532775,Old Oak,2024-01-22T20:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,63.2
532775,Old Oak,2024-01-22T20:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.56
532775,Old Oak,2024-01-22T20:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.14
532775,Old Oak,2024-01-22T20:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.12
532775,Old Oak,2024-01-22T20:30:00.000+00:00,feeder,0020,L3 Active Power,kW,17.24
532775,Old Oak,2024-01-22T20:30:00.000+00:00,feeder,0020,L2 Active Power,kW,19.1
532775,Old Oak,2024-01-22T20:30:00.000+00:00,feeder,0020,L1 Active Power,kW,19.37
532775,Old Oak,2024-01-22T20:30:00.000+00:00,feeder,0020,N Current (RMS),A,30.0
532775,Old Oak,2024-01-22T20:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,72.7
532775,Old Oak,2024-01-22T20:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,79.2
532775,Old Oak,2024-01-22T20:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,81.6
532775,Old Oak,2024-01-22T20:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.87
532775,Old Oak,2024-01-22T20:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.31
532775,Old Oak,2024-01-22T20:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.84
532775,Old Oak,2024-01-22T20:30:00.000+00:00,feeder,0010,L3 Active Power,kW,6.1
532775,Old Oak,2024-01-22T20:30:00.000+00:00,feeder,0010,L2 Active Power,kW,7.25
532775,Old Oak,2024-01-22T20:30:00.000+00:00,feeder,0010,L1 Active Power,kW,6.53
532775,Old Oak,2024-01-22T20:30:00.000+00:00,feeder,0010,N Current (RMS),A,16.4
532775,Old Oak,2024-01-22T20:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,27.5
532775,Old Oak,2024-01-22T20:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,29.8
532775,Old Oak,2024-01-22T20:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,27.8
532775,Old Oak,2024-01-22T20:30:00.000+00:00,transformer,,Temperature,C,20.6
532775,Old Oak,2024-01-22T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
532775,Old Oak,2024-01-22T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.79
532775,Old Oak,2024-01-22T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
532775,Old Oak,2024-01-22T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.93
532775,Old Oak,2024-01-22T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
532775,Old Oak,2024-01-22T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.85
532775,Old Oak,2024-01-22T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.4
532775,Old Oak,2024-01-22T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.6
532775,Old Oak,2024-01-22T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.01
532775,Old Oak,2024-01-22T20:30:00.000+00:00,busbar,,L3 Active Power,kW,39.75
532775,Old Oak,2024-01-22T20:30:00.000+00:00,busbar,,L2 Active Power,kW,43.44
532775,Old Oak,2024-01-22T20:30:00.000+00:00,busbar,,L1 Active Power,kW,43.4
532775,Old Oak,2024-01-22T20:30:00.000+00:00,busbar,,N Current (RMS),A,73.2
532775,Old Oak,2024-01-22T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,166.9
532775,Old Oak,2024-01-22T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,180.2
532775,Old Oak,2024-01-22T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,183.1
532775,Old Oak,2024-01-22T20:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.76
532775,Old Oak,2024-01-22T20:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.34
532775,Old Oak,2024-01-22T20:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.62
532775,Old Oak,2024-01-22T20:20:00.000+00:00,feeder,0040,L3 Active Power,kW,4.83
532775,Old Oak,2024-01-22T20:20:00.000+00:00,feeder,0040,L2 Active Power,kW,9.35
532775,Old Oak,2024-01-22T20:20:00.000+00:00,feeder,0040,L1 Active Power,kW,2.71
532775,Old Oak,2024-01-22T20:20:00.000+00:00,feeder,0040,N Current (RMS),A,29.3
532775,Old Oak,2024-01-22T20:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,23.6
532775,Old Oak,2024-01-22T20:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,40.0
532775,Old Oak,2024-01-22T20:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,12.0
532775,Old Oak,2024-01-22T20:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.43
532775,Old Oak,2024-01-22T20:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.39
532775,Old Oak,2024-01-22T20:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.16
532775,Old Oak,2024-01-22T20:20:00.000+00:00,feeder,0030,L3 Active Power,kW,8.0
532775,Old Oak,2024-01-22T20:20:00.000+00:00,feeder,0030,L2 Active Power,kW,8.11
532775,Old Oak,2024-01-22T20:20:00.000+00:00,feeder,0030,L1 Active Power,kW,15.0
532775,Old Oak,2024-01-22T20:20:00.000+00:00,feeder,0030,N Current (RMS),A,38.3
532775,Old Oak,2024-01-22T20:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,34.2
532775,Old Oak,2024-01-22T20:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,34.6
532775,Old Oak,2024-01-22T20:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,63.7
532775,Old Oak,2024-01-22T20:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.47
532775,Old Oak,2024-01-22T20:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.26
532775,Old Oak,2024-01-22T20:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.85
532775,Old Oak,2024-01-22T20:20:00.000+00:00,feeder,0020,L3 Active Power,kW,12.83
532775,Old Oak,2024-01-22T20:20:00.000+00:00,feeder,0020,L2 Active Power,kW,19.22
532775,Old Oak,2024-01-22T20:20:00.000+00:00,feeder,0020,L1 Active Power,kW,18.25
532775,Old Oak,2024-01-22T20:20:00.000+00:00,feeder,0020,N Current (RMS),A,34.1
532775,Old Oak,2024-01-22T20:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,55.4
532775,Old Oak,2024-01-22T20:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,80.3
532775,Old Oak,2024-01-22T20:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,77.6
532775,Old Oak,2024-01-22T20:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.41
532775,Old Oak,2024-01-22T20:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.08
532775,Old Oak,2024-01-22T20:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.07
532775,Old Oak,2024-01-22T20:20:00.000+00:00,feeder,0010,L3 Active Power,kW,7.19
532775,Old Oak,2024-01-22T20:20:00.000+00:00,feeder,0010,L2 Active Power,kW,9.84
532775,Old Oak,2024-01-22T20:20:00.000+00:00,feeder,0010,L1 Active Power,kW,6.54
532775,Old Oak,2024-01-22T20:20:00.000+00:00,feeder,0010,N Current (RMS),A,22.5
532775,Old Oak,2024-01-22T20:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,31.2
532775,Old Oak,2024-01-22T20:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,41.0
532775,Old Oak,2024-01-22T20:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,28.1
532775,Old Oak,2024-01-22T20:20:00.000+00:00,transformer,,Temperature,C,20.6
532775,Old Oak,2024-01-22T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
532775,Old Oak,2024-01-22T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.04
532775,Old Oak,2024-01-22T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
532775,Old Oak,2024-01-22T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.86
532775,Old Oak,2024-01-22T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
532775,Old Oak,2024-01-22T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.97
532775,Old Oak,2024-01-22T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.08
532775,Old Oak,2024-01-22T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.55
532775,Old Oak,2024-01-22T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.71
532775,Old Oak,2024-01-22T20:20:00.000+00:00,busbar,,L3 Active Power,kW,32.84
532775,Old Oak,2024-01-22T20:20:00.000+00:00,busbar,,L2 Active Power,kW,46.52
532775,Old Oak,2024-01-22T20:20:00.000+00:00,busbar,,L1 Active Power,kW,42.51
532775,Old Oak,2024-01-22T20:20:00.000+00:00,busbar,,N Current (RMS),A,81.3
532775,Old Oak,2024-01-22T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,140.5
532775,Old Oak,2024-01-22T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,194.0
532775,Old Oak,2024-01-22T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,180.2
532775,Old Oak,2024-01-22T20:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.51
532775,Old Oak,2024-01-22T20:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.35
532775,Old Oak,2024-01-22T20:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.46
532775,Old Oak,2024-01-22T20:10:00.000+00:00,feeder,0040,L3 Active Power,kW,7.29
532775,Old Oak,2024-01-22T20:10:00.000+00:00,feeder,0040,L2 Active Power,kW,9.9
532775,Old Oak,2024-01-22T20:10:00.000+00:00,feeder,0040,L1 Active Power,kW,3.38
532775,Old Oak,2024-01-22T20:10:00.000+00:00,feeder,0040,N Current (RMS),A,28.3
532775,Old Oak,2024-01-22T20:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,33.2
532775,Old Oak,2024-01-22T20:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,42.4
532775,Old Oak,2024-01-22T20:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,15.1
532775,Old Oak,2024-01-22T20:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.61
532775,Old Oak,2024-01-22T20:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.06
532775,Old Oak,2024-01-22T20:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.06
532775,Old Oak,2024-01-22T20:10:00.000+00:00,feeder,0030,L3 Active Power,kW,8.55
532775,Old Oak,2024-01-22T20:10:00.000+00:00,feeder,0030,L2 Active Power,kW,10.09
532775,Old Oak,2024-01-22T20:10:00.000+00:00,feeder,0030,L1 Active Power,kW,12.51
532775,Old Oak,2024-01-22T20:10:00.000+00:00,feeder,0030,N Current (RMS),A,27.7
532775,Old Oak,2024-01-22T20:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,36.6
532775,Old Oak,2024-01-22T20:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,43.1
532775,Old Oak,2024-01-22T20:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,54.4
532775,Old Oak,2024-01-22T20:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.05
532775,Old Oak,2024-01-22T20:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.16
532775,Old Oak,2024-01-22T20:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.47
532775,Old Oak,2024-01-22T20:10:00.000+00:00,feeder,0020,L3 Active Power,kW,12.63
532775,Old Oak,2024-01-22T20:10:00.000+00:00,feeder,0020,L2 Active Power,kW,20.9
532775,Old Oak,2024-01-22T20:10:00.000+00:00,feeder,0020,L1 Active Power,kW,19.71
532775,Old Oak,2024-01-22T20:10:00.000+00:00,feeder,0020,N Current (RMS),A,38.3
532775,Old Oak,2024-01-22T20:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,54.6
532775,Old Oak,2024-01-22T20:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,87.6
532775,Old Oak,2024-01-22T20:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,83.6
532775,Old Oak,2024-01-22T20:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.31
532775,Old Oak,2024-01-22T20:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.12
532775,Old Oak,2024-01-22T20:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.06
532775,Old Oak,2024-01-22T20:10:00.000+00:00,feeder,0010,L3 Active Power,kW,7.79
532775,Old Oak,2024-01-22T20:10:00.000+00:00,feeder,0010,L2 Active Power,kW,11.26
532775,Old Oak,2024-01-22T20:10:00.000+00:00,feeder,0010,L1 Active Power,kW,6.26
532775,Old Oak,2024-01-22T20:10:00.000+00:00,feeder,0010,N Current (RMS),A,28.0
532775,Old Oak,2024-01-22T20:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,34.1
532775,Old Oak,2024-01-22T20:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,46.7
532775,Old Oak,2024-01-22T20:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,27.1
532775,Old Oak,2024-01-22T20:10:00.000+00:00,transformer,,Temperature,C,20.5
532775,Old Oak,2024-01-22T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
532775,Old Oak,2024-01-22T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.04
532775,Old Oak,2024-01-22T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
532775,Old Oak,2024-01-22T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.68
532775,Old Oak,2024-01-22T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
532775,Old Oak,2024-01-22T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.12
532775,Old Oak,2024-01-22T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.48
532775,Old Oak,2024-01-22T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.01
532775,Old Oak,2024-01-22T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.06
532775,Old Oak,2024-01-22T20:10:00.000+00:00,busbar,,L3 Active Power,kW,36.26
532775,Old Oak,2024-01-22T20:10:00.000+00:00,busbar,,L2 Active Power,kW,52.16
532775,Old Oak,2024-01-22T20:10:00.000+00:00,busbar,,L1 Active Power,kW,41.85
532775,Old Oak,2024-01-22T20:10:00.000+00:00,busbar,,N Current (RMS),A,87.8
532775,Old Oak,2024-01-22T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,154.4
532775,Old Oak,2024-01-22T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,218.0
532775,Old Oak,2024-01-22T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,178.0
532775,Old Oak,2024-01-22T20:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.48
532775,Old Oak,2024-01-22T20:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.21
532775,Old Oak,2024-01-22T20:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.27
532775,Old Oak,2024-01-22T20:00:00.000+00:00,feeder,0040,L3 Active Power,kW,5.62
532775,Old Oak,2024-01-22T20:00:00.000+00:00,feeder,0040,L2 Active Power,kW,10.05
532775,Old Oak,2024-01-22T20:00:00.000+00:00,feeder,0040,L1 Active Power,kW,4.36
532775,Old Oak,2024-01-22T20:00:00.000+00:00,feeder,0040,N Current (RMS),A,27.0
532775,Old Oak,2024-01-22T20:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,24.2
532775,Old Oak,2024-01-22T20:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,44.0
532775,Old Oak,2024-01-22T20:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,19.3
532775,Old Oak,2024-01-22T20:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.85
532775,Old Oak,2024-01-22T20:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.4
532775,Old Oak,2024-01-22T20:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.34
532775,Old Oak,2024-01-22T20:00:00.000+00:00,feeder,0030,L3 Active Power,kW,8.08
532775,Old Oak,2024-01-22T20:00:00.000+00:00,feeder,0030,L2 Active Power,kW,10.12
532775,Old Oak,2024-01-22T20:00:00.000+00:00,feeder,0030,L1 Active Power,kW,10.98
532775,Old Oak,2024-01-22T20:00:00.000+00:00,feeder,0030,N Current (RMS),A,24.7
532775,Old Oak,2024-01-22T20:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,35.0
532775,Old Oak,2024-01-22T20:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,43.8
