Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
532775,Old Oak,2024-01-22T20:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,47.4
532775,Old Oak,2024-01-22T20:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.4
532775,Old Oak,2024-01-22T20:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.25
532775,Old Oak,2024-01-22T20:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.29
532775,Old Oak,2024-01-22T20:00:00.000+00:00,feeder,0020,L3 Active Power,kW,16.35
532775,Old Oak,2024-01-22T20:00:00.000+00:00,feeder,0020,L2 Active Power,kW,19.56
532775,Old Oak,2024-01-22T20:00:00.000+00:00,feeder,0020,L1 Active Power,kW,18.97
532775,Old Oak,2024-01-22T20:00:00.000+00:00,feeder,0020,N Current (RMS),A,31.7
532775,Old Oak,2024-01-22T20:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,70.9
532775,Old Oak,2024-01-22T20:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,82.4
532775,Old Oak,2024-01-22T20:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,80.7
532775,Old Oak,2024-01-22T20:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.43
532775,Old Oak,2024-01-22T20:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.28
532775,Old Oak,2024-01-22T20:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.74
532775,Old Oak,2024-01-22T20:00:00.000+00:00,feeder,0010,L3 Active Power,kW,10.91
532775,Old Oak,2024-01-22T20:00:00.000+00:00,feeder,0010,L2 Active Power,kW,9.46
532775,Old Oak,2024-01-22T20:00:00.000+00:00,feeder,0010,L1 Active Power,kW,7.35
532775,Old Oak,2024-01-22T20:00:00.000+00:00,feeder,0010,N Current (RMS),A,28.1
532775,Old Oak,2024-01-22T20:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,48.0
532775,Old Oak,2024-01-22T20:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,39.6
532775,Old Oak,2024-01-22T20:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,31.9
532775,Old Oak,2024-01-22T20:00:00.000+00:00,transformer,,Temperature,C,20.5
532775,Old Oak,2024-01-22T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
532775,Old Oak,2024-01-22T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.44
532775,Old Oak,2024-01-22T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
532775,Old Oak,2024-01-22T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.48
532775,Old Oak,2024-01-22T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
532775,Old Oak,2024-01-22T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.75
532775,Old Oak,2024-01-22T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.16
532775,Old Oak,2024-01-22T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.64
532775,Old Oak,2024-01-22T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.64
532775,Old Oak,2024-01-22T20:00:00.000+00:00,busbar,,L3 Active Power,kW,40.96
532775,Old Oak,2024-01-22T20:00:00.000+00:00,busbar,,L2 Active Power,kW,49.18
532775,Old Oak,2024-01-22T20:00:00.000+00:00,busbar,,L1 Active Power,kW,41.67
532775,Old Oak,2024-01-22T20:00:00.000+00:00,busbar,,N Current (RMS),A,80.6
532775,Old Oak,2024-01-22T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,175.6
532775,Old Oak,2024-01-22T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,206.9
532775,Old Oak,2024-01-22T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,177.6
532775,Old Oak,2024-01-22T19:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.39
532775,Old Oak,2024-01-22T19:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.24
532775,Old Oak,2024-01-22T19:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.01
532775,Old Oak,2024-01-22T19:50:00.000+00:00,feeder,0040,L3 Active Power,kW,5.98
532775,Old Oak,2024-01-22T19:50:00.000+00:00,feeder,0040,L2 Active Power,kW,8.09
532775,Old Oak,2024-01-22T19:50:00.000+00:00,feeder,0040,L1 Active Power,kW,4.68
532775,Old Oak,2024-01-22T19:50:00.000+00:00,feeder,0040,N Current (RMS),A,19.9
532775,Old Oak,2024-01-22T19:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,26.4
532775,Old Oak,2024-01-22T19:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,35.2
532775,Old Oak,2024-01-22T19:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,19.9
532775,Old Oak,2024-01-22T19:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.51
532775,Old Oak,2024-01-22T19:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.61
532775,Old Oak,2024-01-22T19:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.03
532775,Old Oak,2024-01-22T19:50:00.000+00:00,feeder,0030,L3 Active Power,kW,8.55
532775,Old Oak,2024-01-22T19:50:00.000+00:00,feeder,0030,L2 Active Power,kW,12.97
532775,Old Oak,2024-01-22T19:50:00.000+00:00,feeder,0030,L1 Active Power,kW,9.67
532775,Old Oak,2024-01-22T19:50:00.000+00:00,feeder,0030,N Current (RMS),A,29.0
532775,Old Oak,2024-01-22T19:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,36.8
532775,Old Oak,2024-01-22T19:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,55.0
532775,Old Oak,2024-01-22T19:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,41.4
532775,Old Oak,2024-01-22T19:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.66
532775,Old Oak,2024-01-22T19:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.01
532775,Old Oak,2024-01-22T19:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.22
532775,Old Oak,2024-01-22T19:50:00.000+00:00,feeder,0020,L3 Active Power,kW,16.76
532775,Old Oak,2024-01-22T19:50:00.000+00:00,feeder,0020,L2 Active Power,kW,18.87
532775,Old Oak,2024-01-22T19:50:00.000+00:00,feeder,0020,L1 Active Power,kW,18.23
532775,Old Oak,2024-01-22T19:50:00.000+00:00,feeder,0020,N Current (RMS),A,31.2
532775,Old Oak,2024-01-22T19:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,71.6
532775,Old Oak,2024-01-22T19:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,78.9
532775,Old Oak,2024-01-22T19:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,77.2
532775,Old Oak,2024-01-22T19:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.42
532775,Old Oak,2024-01-22T19:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.15
532775,Old Oak,2024-01-22T19:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.92
532775,Old Oak,2024-01-22T19:50:00.000+00:00,feeder,0010,L3 Active Power,kW,11.87
532775,Old Oak,2024-01-22T19:50:00.000+00:00,feeder,0010,L2 Active Power,kW,16.69
532775,Old Oak,2024-01-22T19:50:00.000+00:00,feeder,0010,L1 Active Power,kW,8.54
532775,Old Oak,2024-01-22T19:50:00.000+00:00,feeder,0010,N Current (RMS),A,44.7
532775,Old Oak,2024-01-22T19:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,50.6
532775,Old Oak,2024-01-22T19:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,70.8
532775,Old Oak,2024-01-22T19:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,36.8
532775,Old Oak,2024-01-22T19:50:00.000+00:00,transformer,,Temperature,C,20.4
532775,Old Oak,2024-01-22T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
532775,Old Oak,2024-01-22T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.18
532775,Old Oak,2024-01-22T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
532775,Old Oak,2024-01-22T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.11
532775,Old Oak,2024-01-22T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
532775,Old Oak,2024-01-22T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.47
532775,Old Oak,2024-01-22T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.97
532775,Old Oak,2024-01-22T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
532775,Old Oak,2024-01-22T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.17
532775,Old Oak,2024-01-22T19:50:00.000+00:00,busbar,,L3 Active Power,kW,43.16
532775,Old Oak,2024-01-22T19:50:00.000+00:00,busbar,,L2 Active Power,kW,56.62
532775,Old Oak,2024-01-22T19:50:00.000+00:00,busbar,,L1 Active Power,kW,41.11
532775,Old Oak,2024-01-22T19:50:00.000+00:00,busbar,,N Current (RMS),A,102.2
532775,Old Oak,2024-01-22T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,182.6
532775,Old Oak,2024-01-22T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,236.6
532775,Old Oak,2024-01-22T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,174.2
532775,Old Oak,2024-01-22T19:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.5
532775,Old Oak,2024-01-22T19:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.28
532775,Old Oak,2024-01-22T19:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.16
532775,Old Oak,2024-01-22T19:40:00.000+00:00,feeder,0040,L3 Active Power,kW,5.13
532775,Old Oak,2024-01-22T19:40:00.000+00:00,feeder,0040,L2 Active Power,kW,9.78
532775,Old Oak,2024-01-22T19:40:00.000+00:00,feeder,0040,L1 Active Power,kW,6.86
532775,Old Oak,2024-01-22T19:40:00.000+00:00,feeder,0040,N Current (RMS),A,26.3
532775,Old Oak,2024-01-22T19:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,22.4
532775,Old Oak,2024-01-22T19:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,42.4
532775,Old Oak,2024-01-22T19:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,33.2
532775,Old Oak,2024-01-22T19:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.49
532775,Old Oak,2024-01-22T19:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.15
532775,Old Oak,2024-01-22T19:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.26
532775,Old Oak,2024-01-22T19:40:00.000+00:00,feeder,0030,L3 Active Power,kW,7.07
532775,Old Oak,2024-01-22T19:40:00.000+00:00,feeder,0030,L2 Active Power,kW,12.72
532775,Old Oak,2024-01-22T19:40:00.000+00:00,feeder,0030,L1 Active Power,kW,7.87
532775,Old Oak,2024-01-22T19:40:00.000+00:00,feeder,0030,N Current (RMS),A,31.9
532775,Old Oak,2024-01-22T19:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,30.1
532775,Old Oak,2024-01-22T19:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,53.7
532775,Old Oak,2024-01-22T19:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,34.5
532775,Old Oak,2024-01-22T19:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.31
532775,Old Oak,2024-01-22T19:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.08
532775,Old Oak,2024-01-22T19:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.63
532775,Old Oak,2024-01-22T19:40:00.000+00:00,feeder,0020,L3 Active Power,kW,16.39
532775,Old Oak,2024-01-22T19:40:00.000+00:00,feeder,0020,L2 Active Power,kW,23.39
532775,Old Oak,2024-01-22T19:40:00.000+00:00,feeder,0020,L1 Active Power,kW,19.0
532775,Old Oak,2024-01-22T19:40:00.000+00:00,feeder,0020,N Current (RMS),A,36.9
532775,Old Oak,2024-01-22T19:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,69.3
532775,Old Oak,2024-01-22T19:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,97.3
532775,Old Oak,2024-01-22T19:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,80.0
532775,Old Oak,2024-01-22T19:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.5
532775,Old Oak,2024-01-22T19:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.6
532775,Old Oak,2024-01-22T19:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.11
532775,Old Oak,2024-01-22T19:40:00.000+00:00,feeder,0010,L3 Active Power,kW,13.43
532775,Old Oak,2024-01-22T19:40:00.000+00:00,feeder,0010,L2 Active Power,kW,14.36
532775,Old Oak,2024-01-22T19:40:00.000+00:00,feeder,0010,L1 Active Power,kW,10.7
532775,Old Oak,2024-01-22T19:40:00.000+00:00,feeder,0010,N Current (RMS),A,35.8
532775,Old Oak,2024-01-22T19:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,56.9
532775,Old Oak,2024-01-22T19:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,61.6
532775,Old Oak,2024-01-22T19:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,45.8
532775,Old Oak,2024-01-22T19:40:00.000+00:00,transformer,,Temperature,C,20.4
532775,Old Oak,2024-01-22T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
532775,Old Oak,2024-01-22T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.28
532775,Old Oak,2024-01-22T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
532775,Old Oak,2024-01-22T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.33
532775,Old Oak,2024-01-22T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
532775,Old Oak,2024-01-22T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.63
532775,Old Oak,2024-01-22T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.8
532775,Old Oak,2024-01-22T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.96
532775,Old Oak,2024-01-22T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.15
532775,Old Oak,2024-01-22T19:40:00.000+00:00,busbar,,L3 Active Power,kW,42.02
532775,Old Oak,2024-01-22T19:40:00.000+00:00,busbar,,L2 Active Power,kW,60.26
532775,Old Oak,2024-01-22T19:40:00.000+00:00,busbar,,L1 Active Power,kW,44.42
532775,Old Oak,2024-01-22T19:40:00.000+00:00,busbar,,N Current (RMS),A,99.2
532775,Old Oak,2024-01-22T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,176.5
532775,Old Oak,2024-01-22T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,249.3
532775,Old Oak,2024-01-22T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,186.8
532775,Old Oak,2024-01-22T19:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.51
532775,Old Oak,2024-01-22T19:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.31
532775,Old Oak,2024-01-22T19:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.22
532775,Old Oak,2024-01-22T19:30:00.000+00:00,feeder,0040,L3 Active Power,kW,6.09
532775,Old Oak,2024-01-22T19:30:00.000+00:00,feeder,0040,L2 Active Power,kW,11.07
532775,Old Oak,2024-01-22T19:30:00.000+00:00,feeder,0040,L1 Active Power,kW,7.99
532775,Old Oak,2024-01-22T19:30:00.000+00:00,feeder,0040,N Current (RMS),A,29.3
532775,Old Oak,2024-01-22T19:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,26.8
532775,Old Oak,2024-01-22T19:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,47.3
532775,Old Oak,2024-01-22T19:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,36.6
532775,Old Oak,2024-01-22T19:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.29
532775,Old Oak,2024-01-22T19:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.32
532775,Old Oak,2024-01-22T19:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.44
532775,Old Oak,2024-01-22T19:30:00.000+00:00,feeder,0030,L3 Active Power,kW,10.12
532775,Old Oak,2024-01-22T19:30:00.000+00:00,feeder,0030,L2 Active Power,kW,11.26
532775,Old Oak,2024-01-22T19:30:00.000+00:00,feeder,0030,L1 Active Power,kW,5.64
532775,Old Oak,2024-01-22T19:30:00.000+00:00,feeder,0030,N Current (RMS),A,26.5
532775,Old Oak,2024-01-22T19:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,42.6
532775,Old Oak,2024-01-22T19:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,47.8
532775,Old Oak,2024-01-22T19:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,24.7
532775,Old Oak,2024-01-22T19:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.55
532775,Old Oak,2024-01-22T19:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.37
532775,Old Oak,2024-01-22T19:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.91
532775,Old Oak,2024-01-22T19:30:00.000+00:00,feeder,0020,L3 Active Power,kW,18.04
532775,Old Oak,2024-01-22T19:30:00.000+00:00,feeder,0020,L2 Active Power,kW,25.16
532775,Old Oak,2024-01-22T19:30:00.000+00:00,feeder,0020,L1 Active Power,kW,22.57
532775,Old Oak,2024-01-22T19:30:00.000+00:00,feeder,0020,N Current (RMS),A,34.5
532775,Old Oak,2024-01-22T19:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,76.6
532775,Old Oak,2024-01-22T19:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,104.4
532775,Old Oak,2024-01-22T19:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,94.9
532775,Old Oak,2024-01-22T19:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.28
532775,Old Oak,2024-01-22T19:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.28
532775,Old Oak,2024-01-22T19:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.16
532775,Old Oak,2024-01-22T19:30:00.000+00:00,feeder,0010,L3 Active Power,kW,10.68
532775,Old Oak,2024-01-22T19:30:00.000+00:00,feeder,0010,L2 Active Power,kW,11.97
532775,Old Oak,2024-01-22T19:30:00.000+00:00,feeder,0010,L1 Active Power,kW,9.13
532775,Old Oak,2024-01-22T19:30:00.000+00:00,feeder,0010,N Current (RMS),A,27.2
532775,Old Oak,2024-01-22T19:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,45.8
532775,Old Oak,2024-01-22T19:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,50.3
532775,Old Oak,2024-01-22T19:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,39.2
532775,Old Oak,2024-01-22T19:30:00.000+00:00,transformer,,Temperature,C,20.5
532775,Old Oak,2024-01-22T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
532775,Old Oak,2024-01-22T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.43
532775,Old Oak,2024-01-22T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
532775,Old Oak,2024-01-22T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.7
532775,Old Oak,2024-01-22T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
532775,Old Oak,2024-01-22T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.11
532775,Old Oak,2024-01-22T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.63
532775,Old Oak,2024-01-22T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.54
532775,Old Oak,2024-01-22T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.73
532775,Old Oak,2024-01-22T19:30:00.000+00:00,busbar,,L3 Active Power,kW,44.92
532775,Old Oak,2024-01-22T19:30:00.000+00:00,busbar,,L2 Active Power,kW,59.47
532775,Old Oak,2024-01-22T19:30:00.000+00:00,busbar,,L1 Active Power,kW,45.33
532775,Old Oak,2024-01-22T19:30:00.000+00:00,busbar,,N Current (RMS),A,95.6
532775,Old Oak,2024-01-22T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,189.4
532775,Old Oak,2024-01-22T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,246.7
532775,Old Oak,2024-01-22T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,192.1
532775,Old Oak,2024-01-22T19:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.24
532775,Old Oak,2024-01-22T19:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.19
532775,Old Oak,2024-01-22T19:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.6
532775,Old Oak,2024-01-22T19:20:00.000+00:00,feeder,0040,L3 Active Power,kW,6.68
532775,Old Oak,2024-01-22T19:20:00.000+00:00,feeder,0040,L2 Active Power,kW,11.35
532775,Old Oak,2024-01-22T19:20:00.000+00:00,feeder,0040,L1 Active Power,kW,4.8
532775,Old Oak,2024-01-22T19:20:00.000+00:00,feeder,0040,N Current (RMS),A,32.3
532775,Old Oak,2024-01-22T19:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,29.9
532775,Old Oak,2024-01-22T19:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,51.1
532775,Old Oak,2024-01-22T19:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,20.9
532775,Old Oak,2024-01-22T19:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.44
532775,Old Oak,2024-01-22T19:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.87
532775,Old Oak,2024-01-22T19:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.35
532775,Old Oak,2024-01-22T19:20:00.000+00:00,feeder,0030,L3 Active Power,kW,10.31
532775,Old Oak,2024-01-22T19:20:00.000+00:00,feeder,0030,L2 Active Power,kW,8.27
532775,Old Oak,2024-01-22T19:20:00.000+00:00,feeder,0030,L1 Active Power,kW,5.03
532775,Old Oak,2024-01-22T19:20:00.000+00:00,feeder,0030,N Current (RMS),A,25.0
532775,Old Oak,2024-01-22T19:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,43.6
532775,Old Oak,2024-01-22T19:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,35.2
532775,Old Oak,2024-01-22T19:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,22.4
532775,Old Oak,2024-01-22T19:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.75
532775,Old Oak,2024-01-22T19:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.56
532775,Old Oak,2024-01-22T19:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.74
532775,Old Oak,2024-01-22T19:20:00.000+00:00,feeder,0020,L3 Active Power,kW,16.91
532775,Old Oak,2024-01-22T19:20:00.000+00:00,feeder,0020,L2 Active Power,kW,26.6
532775,Old Oak,2024-01-22T19:20:00.000+00:00,feeder,0020,L1 Active Power,kW,18.22
532775,Old Oak,2024-01-22T19:20:00.000+00:00,feeder,0020,N Current (RMS),A,44.6
532775,Old Oak,2024-01-22T19:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,72.0
532775,Old Oak,2024-01-22T19:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,110.7
532775,Old Oak,2024-01-22T19:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,77.3
532775,Old Oak,2024-01-22T19:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.57
532775,Old Oak,2024-01-22T19:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.23
532775,Old Oak,2024-01-22T19:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.93
532775,Old Oak,2024-01-22T19:20:00.000+00:00,feeder,0010,L3 Active Power,kW,10.12
532775,Old Oak,2024-01-22T19:20:00.000+00:00,feeder,0010,L2 Active Power,kW,13.33
532775,Old Oak,2024-01-22T19:20:00.000+00:00,feeder,0010,L1 Active Power,kW,9.95
532775,Old Oak,2024-01-22T19:20:00.000+00:00,feeder,0010,N Current (RMS),A,24.9
532775,Old Oak,2024-01-22T19:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,43.9
532775,Old Oak,2024-01-22T19:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,55.2
532775,Old Oak,2024-01-22T19:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,42.3
532775,Old Oak,2024-01-22T19:20:00.000+00:00,transformer,,Temperature,C,20.4
532775,Old Oak,2024-01-22T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
532775,Old Oak,2024-01-22T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.18
532775,Old Oak,2024-01-22T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
532775,Old Oak,2024-01-22T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.28
532775,Old Oak,2024-01-22T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
532775,Old Oak,2024-01-22T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.91
532775,Old Oak,2024-01-22T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.01
532775,Old Oak,2024-01-22T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.27
532775,Old Oak,2024-01-22T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.62
532775,Old Oak,2024-01-22T19:20:00.000+00:00,busbar,,L3 Active Power,kW,44.02
532775,Old Oak,2024-01-22T19:20:00.000+00:00,busbar,,L2 Active Power,kW,59.56
532775,Old Oak,2024-01-22T19:20:00.000+00:00,busbar,,L1 Active Power,kW,37.99
532775,Old Oak,2024-01-22T19:20:00.000+00:00,busbar,,N Current (RMS),A,109.8
532775,Old Oak,2024-01-22T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,186.8
532775,Old Oak,2024-01-22T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,248.0
532775,Old Oak,2024-01-22T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,161.3
532775,Old Oak,2024-01-22T19:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.21
532775,Old Oak,2024-01-22T19:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.26
532775,Old Oak,2024-01-22T19:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.44
532775,Old Oak,2024-01-22T19:10:00.000+00:00,feeder,0040,L3 Active Power,kW,8.67
532775,Old Oak,2024-01-22T19:10:00.000+00:00,feeder,0040,L2 Active Power,kW,12.31
532775,Old Oak,2024-01-22T19:10:00.000+00:00,feeder,0040,L1 Active Power,kW,5.98
532775,Old Oak,2024-01-22T19:10:00.000+00:00,feeder,0040,N Current (RMS),A,25.3
532775,Old Oak,2024-01-22T19:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,37.2
532775,Old Oak,2024-01-22T19:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,52.3
532775,Old Oak,2024-01-22T19:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,25.8
532775,Old Oak,2024-01-22T19:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.88
532775,Old Oak,2024-01-22T19:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.84
532775,Old Oak,2024-01-22T19:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.5
532775,Old Oak,2024-01-22T19:10:00.000+00:00,feeder,0030,L3 Active Power,kW,9.72
532775,Old Oak,2024-01-22T19:10:00.000+00:00,feeder,0030,L2 Active Power,kW,9.05
532775,Old Oak,2024-01-22T19:10:00.000+00:00,feeder,0030,L1 Active Power,kW,5.04
532775,Old Oak,2024-01-22T19:10:00.000+00:00,feeder,0030,N Current (RMS),A,28.4
532775,Old Oak,2024-01-22T19:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,42.3
532775,Old Oak,2024-01-22T19:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,38.9
532775,Old Oak,2024-01-22T19:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,22.6
532775,Old Oak,2024-01-22T19:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.64
532775,Old Oak,2024-01-22T19:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.04
532775,Old Oak,2024-01-22T19:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.01
532775,Old Oak,2024-01-22T19:10:00.000+00:00,feeder,0020,L3 Active Power,kW,17.89
532775,Old Oak,2024-01-22T19:10:00.000+00:00,feeder,0020,L2 Active Power,kW,21.76
532775,Old Oak,2024-01-22T19:10:00.000+00:00,feeder,0020,L1 Active Power,kW,17.95
532775,Old Oak,2024-01-22T19:10:00.000+00:00,feeder,0020,N Current (RMS),A,34.1
532775,Old Oak,2024-01-22T19:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,76.9
532775,Old Oak,2024-01-22T19:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,91.3
532775,Old Oak,2024-01-22T19:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,76.5
532775,Old Oak,2024-01-22T19:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.44
532775,Old Oak,2024-01-22T19:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.2
532775,Old Oak,2024-01-22T19:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.93
532775,Old Oak,2024-01-22T19:10:00.000+00:00,feeder,0010,L3 Active Power,kW,11.72
532775,Old Oak,2024-01-22T19:10:00.000+00:00,feeder,0010,L2 Active Power,kW,13.21
532775,Old Oak,2024-01-22T19:10:00.000+00:00,feeder,0010,L1 Active Power,kW,8.79
532775,Old Oak,2024-01-22T19:10:00.000+00:00,feeder,0010,N Current (RMS),A,28.5
532775,Old Oak,2024-01-22T19:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,50.3
532775,Old Oak,2024-01-22T19:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,55.0
532775,Old Oak,2024-01-22T19:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,37.8
532775,Old Oak,2024-01-22T19:10:00.000+00:00,transformer,,Temperature,C,20.3
532775,Old Oak,2024-01-22T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
532775,Old Oak,2024-01-22T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.56
532775,Old Oak,2024-01-22T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
532775,Old Oak,2024-01-22T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.9
532775,Old Oak,2024-01-22T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
532775,Old Oak,2024-01-22T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.49
532775,Old Oak,2024-01-22T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.75
532775,Old Oak,2024-01-22T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.26
532775,Old Oak,2024-01-22T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.87
532775,Old Oak,2024-01-22T19:10:00.000+00:00,busbar,,L3 Active Power,kW,48.0
532775,Old Oak,2024-01-22T19:10:00.000+00:00,busbar,,L2 Active Power,kW,56.33
532775,Old Oak,2024-01-22T19:10:00.000+00:00,busbar,,L1 Active Power,kW,37.76
532775,Old Oak,2024-01-22T19:10:00.000+00:00,busbar,,N Current (RMS),A,101.6
532775,Old Oak,2024-01-22T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,204.0
532775,Old Oak,2024-01-22T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,235.5
532775,Old Oak,2024-01-22T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,161.0
532775,Old Oak,2024-01-22T19:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.18
532775,Old Oak,2024-01-22T19:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.18
532775,Old Oak,2024-01-22T19:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.29
532775,Old Oak,2024-01-22T19:00:00.000+00:00,feeder,0040,L3 Active Power,kW,5.49
532775,Old Oak,2024-01-22T19:00:00.000+00:00,feeder,0040,L2 Active Power,kW,8.77
532775,Old Oak,2024-01-22T19:00:00.000+00:00,feeder,0040,L1 Active Power,kW,5.56
532775,Old Oak,2024-01-22T19:00:00.000+00:00,feeder,0040,N Current (RMS),A,20.4
532775,Old Oak,2024-01-22T19:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,24.2
532775,Old Oak,2024-01-22T19:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,38.1
532775,Old Oak,2024-01-22T19:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,24.0
532775,Old Oak,2024-01-22T19:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.01
532775,Old Oak,2024-01-22T19:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.84
532775,Old Oak,2024-01-22T19:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.34
532775,Old Oak,2024-01-22T19:00:00.000+00:00,feeder,0030,L3 Active Power,kW,7.58
532775,Old Oak,2024-01-22T19:00:00.000+00:00,feeder,0030,L2 Active Power,kW,12.14
532775,Old Oak,2024-01-22T19:00:00.000+00:00,feeder,0030,L1 Active Power,kW,7.94
532775,Old Oak,2024-01-22T19:00:00.000+00:00,feeder,0030,N Current (RMS),A,29.4
532775,Old Oak,2024-01-22T19:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,33.4
532775,Old Oak,2024-01-22T19:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,51.8
532775,Old Oak,2024-01-22T19:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,34.1
532775,Old Oak,2024-01-22T19:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.18
532775,Old Oak,2024-01-22T19:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.3
532775,Old Oak,2024-01-22T19:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.13
532775,Old Oak,2024-01-22T19:00:00.000+00:00,feeder,0020,L3 Active Power,kW,16.84
532775,Old Oak,2024-01-22T19:00:00.000+00:00,feeder,0020,L2 Active Power,kW,21.82
532775,Old Oak,2024-01-22T19:00:00.000+00:00,feeder,0020,L1 Active Power,kW,18.51
532775,Old Oak,2024-01-22T19:00:00.000+00:00,feeder,0020,N Current (RMS),A,32.2
532775,Old Oak,2024-01-22T19:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,71.7
532775,Old Oak,2024-01-22T19:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,91.3
532775,Old Oak,2024-01-22T19:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,79.4
532775,Old Oak,2024-01-22T19:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.75
532775,Old Oak,2024-01-22T19:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.52
532775,Old Oak,2024-01-22T19:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.08
532775,Old Oak,2024-01-22T19:00:00.000+00:00,feeder,0010,L3 Active Power,kW,11.09
532775,Old Oak,2024-01-22T19:00:00.000+00:00,feeder,0010,L2 Active Power,kW,10.14
532775,Old Oak,2024-01-22T19:00:00.000+00:00,feeder,0010,L1 Active Power,kW,8.18
532775,Old Oak,2024-01-22T19:00:00.000+00:00,feeder,0010,N Current (RMS),A,26.5
532775,Old Oak,2024-01-22T19:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,47.6
532775,Old Oak,2024-01-22T19:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,42.9
532775,Old Oak,2024-01-22T19:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,35.2
532775,Old Oak,2024-01-22T19:00:00.000+00:00,transformer,,Temperature,C,20.2
532775,Old Oak,2024-01-22T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
532775,Old Oak,2024-01-22T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.25
532775,Old Oak,2024-01-22T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
532775,Old Oak,2024-01-22T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.47
532775,Old Oak,2024-01-22T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
532775,Old Oak,2024-01-22T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.89
532775,Old Oak,2024-01-22T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.13
532775,Old Oak,2024-01-22T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.24
532775,Old Oak,2024-01-22T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.84
532775,Old Oak,2024-01-22T19:00:00.000+00:00,busbar,,L3 Active Power,kW,41.0
532775,Old Oak,2024-01-22T19:00:00.000+00:00,busbar,,L2 Active Power,kW,52.87
532775,Old Oak,2024-01-22T19:00:00.000+00:00,busbar,,L1 Active Power,kW,40.19
532775,Old Oak,2024-01-22T19:00:00.000+00:00,busbar,,N Current (RMS),A,89.3
532775,Old Oak,2024-01-22T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,174.1
532775,Old Oak,2024-01-22T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,221.8
532775,Old Oak,2024-01-22T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,171.2
532775,Old Oak,2024-01-22T18:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.27
532775,Old Oak,2024-01-22T18:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.16
532775,Old Oak,2024-01-22T18:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.13
532775,Old Oak,2024-01-22T18:50:00.000+00:00,feeder,0040,L3 Active Power,kW,5.59
532775,Old Oak,2024-01-22T18:50:00.000+00:00,feeder,0040,L2 Active Power,kW,9.75
532775,Old Oak,2024-01-22T18:50:00.000+00:00,feeder,0040,L1 Active Power,kW,8.32
532775,Old Oak,2024-01-22T18:50:00.000+00:00,feeder,0040,N Current (RMS),A,23.1
532775,Old Oak,2024-01-22T18:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,23.8
532775,Old Oak,2024-01-22T18:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,41.7
532775,Old Oak,2024-01-22T18:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,35.9
532775,Old Oak,2024-01-22T18:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.9
532775,Old Oak,2024-01-22T18:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.65
532775,Old Oak,2024-01-22T18:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.29
532775,Old Oak,2024-01-22T18:50:00.000+00:00,feeder,0030,L3 Active Power,kW,5.68
532775,Old Oak,2024-01-22T18:50:00.000+00:00,feeder,0030,L2 Active Power,kW,16.59
532775,Old Oak,2024-01-22T18:50:00.000+00:00,feeder,0030,L1 Active Power,kW,6.25
532775,Old Oak,2024-01-22T18:50:00.000+00:00,feeder,0030,N Current (RMS),A,50.5
532775,Old Oak,2024-01-22T18:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,25.0
532775,Old Oak,2024-01-22T18:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,69.3
532775,Old Oak,2024-01-22T18:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,27.4
532775,Old Oak,2024-01-22T18:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.32
532775,Old Oak,2024-01-22T18:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.35
532775,Old Oak,2024-01-22T18:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.17
532775,Old Oak,2024-01-22T18:50:00.000+00:00,feeder,0020,L3 Active Power,kW,18.49
532775,Old Oak,2024-01-22T18:50:00.000+00:00,feeder,0020,L2 Active Power,kW,19.28
532775,Old Oak,2024-01-22T18:50:00.000+00:00,feeder,0020,L1 Active Power,kW,16.17
532775,Old Oak,2024-01-22T18:50:00.000+00:00,feeder,0020,N Current (RMS),A,33.5
532775,Old Oak,2024-01-22T18:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,78.3
532775,Old Oak,2024-01-22T18:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,80.3
532775,Old Oak,2024-01-22T18:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,69.2
532775,Old Oak,2024-01-22T18:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.72
532775,Old Oak,2024-01-22T18:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.03
532775,Old Oak,2024-01-22T18:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.91
532775,Old Oak,2024-01-22T18:50:00.000+00:00,feeder,0010,L3 Active Power,kW,10.57
532775,Old Oak,2024-01-22T18:50:00.000+00:00,feeder,0010,L2 Active Power,kW,9.69
532775,Old Oak,2024-01-22T18:50:00.000+00:00,feeder,0010,L1 Active Power,kW,9.93
532775,Old Oak,2024-01-22T18:50:00.000+00:00,feeder,0010,N Current (RMS),A,20.8
532775,Old Oak,2024-01-22T18:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,45.0
532775,Old Oak,2024-01-22T18:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,40.3
532775,Old Oak,2024-01-22T18:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,42.5
532775,Old Oak,2024-01-22T18:50:00.000+00:00,transformer,,Temperature,C,20.0
532775,Old Oak,2024-01-22T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
532775,Old Oak,2024-01-22T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.84
532775,Old Oak,2024-01-22T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
532775,Old Oak,2024-01-22T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.29
532775,Old Oak,2024-01-22T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
532775,Old Oak,2024-01-22T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.48
532775,Old Oak,2024-01-22T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.22
532775,Old Oak,2024-01-22T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.19
532775,Old Oak,2024-01-22T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.25
532775,Old Oak,2024-01-22T18:50:00.000+00:00,busbar,,L3 Active Power,kW,40.34
532775,Old Oak,2024-01-22T18:50:00.000+00:00,busbar,,L2 Active Power,kW,55.33
532775,Old Oak,2024-01-22T18:50:00.000+00:00,busbar,,L1 Active Power,kW,40.67
532775,Old Oak,2024-01-22T18:50:00.000+00:00,busbar,,N Current (RMS),A,94.0
532775,Old Oak,2024-01-22T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,170.0
532775,Old Oak,2024-01-22T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,229.8
532775,Old Oak,2024-01-22T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,172.1
532775,Old Oak,2024-01-22T18:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.66
532775,Old Oak,2024-01-22T18:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.13
532775,Old Oak,2024-01-22T18:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.21
532775,Old Oak,2024-01-22T18:40:00.000+00:00,feeder,0040,L3 Active Power,kW,3.81
532775,Old Oak,2024-01-22T18:40:00.000+00:00,feeder,0040,L2 Active Power,kW,6.85
532775,Old Oak,2024-01-22T18:40:00.000+00:00,feeder,0040,L1 Active Power,kW,9.29
532775,Old Oak,2024-01-22T18:40:00.000+00:00,feeder,0040,N Current (RMS),A,24.3
532775,Old Oak,2024-01-22T18:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,17.0
532775,Old Oak,2024-01-22T18:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,30.1
532775,Old Oak,2024-01-22T18:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,39.1
532775,Old Oak,2024-01-22T18:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.66
532775,Old Oak,2024-01-22T18:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.13
532775,Old Oak,2024-01-22T18:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.48
532775,Old Oak,2024-01-22T18:40:00.000+00:00,feeder,0030,L3 Active Power,kW,5.75
532775,Old Oak,2024-01-22T18:40:00.000+00:00,feeder,0030,L2 Active Power,kW,16.03
532775,Old Oak,2024-01-22T18:40:00.000+00:00,feeder,0030,L1 Active Power,kW,8.74
532775,Old Oak,2024-01-22T18:40:00.000+00:00,feeder,0030,N Current (RMS),A,46.7
532775,Old Oak,2024-01-22T18:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,24.9
532775,Old Oak,2024-01-22T18:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,67.2
532775,Old Oak,2024-01-22T18:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,37.1
532775,Old Oak,2024-01-22T18:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.22
532775,Old Oak,2024-01-22T18:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
532775,Old Oak,2024-01-22T18:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.01
532775,Old Oak,2024-01-22T18:40:00.000+00:00,feeder,0020,L3 Active Power,kW,22.38
532775,Old Oak,2024-01-22T18:40:00.000+00:00,feeder,0020,L2 Active Power,kW,25.35
532775,Old Oak,2024-01-22T18:40:00.000+00:00,feeder,0020,L1 Active Power,kW,20.75
532775,Old Oak,2024-01-22T18:40:00.000+00:00,feeder,0020,N Current (RMS),A,35.4
532775,Old Oak,2024-01-22T18:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,94.2
532775,Old Oak,2024-01-22T18:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,105.1
532775,Old Oak,2024-01-22T18:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,87.5
532775,Old Oak,2024-01-22T18:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.74
532775,Old Oak,2024-01-22T18:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.19
532775,Old Oak,2024-01-22T18:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.24
532775,Old Oak,2024-01-22T18:40:00.000+00:00,feeder,0010,L3 Active Power,kW,11.24
532775,Old Oak,2024-01-22T18:40:00.000+00:00,feeder,0010,L2 Active Power,kW,12.72
532775,Old Oak,2024-01-22T18:40:00.000+00:00,feeder,0010,L1 Active Power,kW,10.37
532775,Old Oak,2024-01-22T18:40:00.000+00:00,feeder,0010,N Current (RMS),A,23.2
532775,Old Oak,2024-01-22T18:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,47.8
532775,Old Oak,2024-01-22T18:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,52.7
532775,Old Oak,2024-01-22T18:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,44.3
532775,Old Oak,2024-01-22T18:40:00.000+00:00,transformer,,Temperature,C,19.8
532775,Old Oak,2024-01-22T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
532775,Old Oak,2024-01-22T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.18
532775,Old Oak,2024-01-22T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
532775,Old Oak,2024-01-22T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.37
532775,Old Oak,2024-01-22T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
532775,Old Oak,2024-01-22T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.6
532775,Old Oak,2024-01-22T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.29
532775,Old Oak,2024-01-22T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.08
532775,Old Oak,2024-01-22T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.57
532775,Old Oak,2024-01-22T18:40:00.000+00:00,busbar,,L3 Active Power,kW,43.18
532775,Old Oak,2024-01-22T18:40:00.000+00:00,busbar,,L2 Active Power,kW,60.95
532775,Old Oak,2024-01-22T18:40:00.000+00:00,busbar,,L1 Active Power,kW,49.15
532775,Old Oak,2024-01-22T18:40:00.000+00:00,busbar,,N Current (RMS),A,94.1
532775,Old Oak,2024-01-22T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,181.8
532775,Old Oak,2024-01-22T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,252.2
532775,Old Oak,2024-01-22T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,205.9
532775,Old Oak,2024-01-22T18:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.71
532775,Old Oak,2024-01-22T18:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.24
532775,Old Oak,2024-01-22T18:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.27
532775,Old Oak,2024-01-22T18:30:00.000+00:00,feeder,0040,L3 Active Power,kW,3.92
532775,Old Oak,2024-01-22T18:30:00.000+00:00,feeder,0040,L2 Active Power,kW,8.16
532775,Old Oak,2024-01-22T18:30:00.000+00:00,feeder,0040,L1 Active Power,kW,6.71
532775,Old Oak,2024-01-22T18:30:00.000+00:00,feeder,0040,N Current (RMS),A,24.0
532775,Old Oak,2024-01-22T18:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,17.7
532775,Old Oak,2024-01-22T18:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,35.3
532775,Old Oak,2024-01-22T18:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,29.2
532775,Old Oak,2024-01-22T18:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.6
532775,Old Oak,2024-01-22T18:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.31
532775,Old Oak,2024-01-22T18:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.03
532775,Old Oak,2024-01-22T18:30:00.000+00:00,feeder,0030,L3 Active Power,kW,6.74
532775,Old Oak,2024-01-22T18:30:00.000+00:00,feeder,0030,L2 Active Power,kW,15.74
532775,Old Oak,2024-01-22T18:30:00.000+00:00,feeder,0030,L1 Active Power,kW,11.18
532775,Old Oak,2024-01-22T18:30:00.000+00:00,feeder,0030,N Current (RMS),A,42.2
532775,Old Oak,2024-01-22T18:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,28.9
532775,Old Oak,2024-01-22T18:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,66.2
532775,Old Oak,2024-01-22T18:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,47.6
532775,Old Oak,2024-01-22T18:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.38
532775,Old Oak,2024-01-22T18:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.73
532775,Old Oak,2024-01-22T18:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.32
532775,Old Oak,2024-01-22T18:30:00.000+00:00,feeder,0020,L3 Active Power,kW,19.27
532775,Old Oak,2024-01-22T18:30:00.000+00:00,feeder,0020,L2 Active Power,kW,31.31
532775,Old Oak,2024-01-22T18:30:00.000+00:00,feeder,0020,L1 Active Power,kW,19.06
532775,Old Oak,2024-01-22T18:30:00.000+00:00,feeder,0020,N Current (RMS),A,53.5
532775,Old Oak,2024-01-22T18:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,81.6
532775,Old Oak,2024-01-22T18:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,130.4
532775,Old Oak,2024-01-22T18:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,81.5
532775,Old Oak,2024-01-22T18:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.56
532775,Old Oak,2024-01-22T18:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.28
532775,Old Oak,2024-01-22T18:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.14
532775,Old Oak,2024-01-22T18:30:00.000+00:00,feeder,0010,L3 Active Power,kW,10.45
532775,Old Oak,2024-01-22T18:30:00.000+00:00,feeder,0010,L2 Active Power,kW,12.07
532775,Old Oak,2024-01-22T18:30:00.000+00:00,feeder,0010,L1 Active Power,kW,9.87
532775,Old Oak,2024-01-22T18:30:00.000+00:00,feeder,0010,N Current (RMS),A,23.9
532775,Old Oak,2024-01-22T18:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,45.1
532775,Old Oak,2024-01-22T18:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,50.2
532775,Old Oak,2024-01-22T18:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,42.6
532775,Old Oak,2024-01-22T18:30:00.000+00:00,transformer,,Temperature,C,19.7
532775,Old Oak,2024-01-22T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
532775,Old Oak,2024-01-22T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.98
532775,Old Oak,2024-01-22T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
532775,Old Oak,2024-01-22T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.83
532775,Old Oak,2024-01-22T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
532775,Old Oak,2024-01-22T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.49
532775,Old Oak,2024-01-22T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.25
532775,Old Oak,2024-01-22T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.53
532775,Old Oak,2024-01-22T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.71
532775,Old Oak,2024-01-22T18:30:00.000+00:00,busbar,,L3 Active Power,kW,40.38
532775,Old Oak,2024-01-22T18:30:00.000+00:00,busbar,,L2 Active Power,kW,67.28
532775,Old Oak,2024-01-22T18:30:00.000+00:00,busbar,,L1 Active Power,kW,46.82
532775,Old Oak,2024-01-22T18:30:00.000+00:00,busbar,,N Current (RMS),A,118.5
532775,Old Oak,2024-01-22T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,170.9
532775,Old Oak,2024-01-22T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,279.6
532775,Old Oak,2024-01-22T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,197.4
532775,Old Oak,2024-01-22T18:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.53
532775,Old Oak,2024-01-22T18:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.13
532775,Old Oak,2024-01-22T18:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.43
532775,Old Oak,2024-01-22T18:20:00.000+00:00,feeder,0040,L3 Active Power,kW,7.23
532775,Old Oak,2024-01-22T18:20:00.000+00:00,feeder,0040,L2 Active Power,kW,7.9
532775,Old Oak,2024-01-22T18:20:00.000+00:00,feeder,0040,L1 Active Power,kW,4.31
532775,Old Oak,2024-01-22T18:20:00.000+00:00,feeder,0040,N Current (RMS),A,20.9
532775,Old Oak,2024-01-22T18:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,31.0
532775,Old Oak,2024-01-22T18:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,35.1
532775,Old Oak,2024-01-22T18:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,18.9
532775,Old Oak,2024-01-22T18:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.86
532775,Old Oak,2024-01-22T18:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.29
532775,Old Oak,2024-01-22T18:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.11
532775,Old Oak,2024-01-22T18:20:00.000+00:00,feeder,0030,L3 Active Power,kW,6.71
532775,Old Oak,2024-01-22T18:20:00.000+00:00,feeder,0030,L2 Active Power,kW,13.23
532775,Old Oak,2024-01-22T18:20:00.000+00:00,feeder,0030,L1 Active Power,kW,9.97
532775,Old Oak,2024-01-22T18:20:00.000+00:00,feeder,0030,N Current (RMS),A,35.7
532775,Old Oak,2024-01-22T18:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,29.6
532775,Old Oak,2024-01-22T18:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,55.5
532775,Old Oak,2024-01-22T18:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,43.6
532775,Old Oak,2024-01-22T18:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.28
532775,Old Oak,2024-01-22T18:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.43
532775,Old Oak,2024-01-22T18:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.42
532775,Old Oak,2024-01-22T18:20:00.000+00:00,feeder,0020,L3 Active Power,kW,17.49
532775,Old Oak,2024-01-22T18:20:00.000+00:00,feeder,0020,L2 Active Power,kW,29.06
532775,Old Oak,2024-01-22T18:20:00.000+00:00,feeder,0020,L1 Active Power,kW,14.95
532775,Old Oak,2024-01-22T18:20:00.000+00:00,feeder,0020,N Current (RMS),A,55.2
532775,Old Oak,2024-01-22T18:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,74.1
532775,Old Oak,2024-01-22T18:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,120.9
532775,Old Oak,2024-01-22T18:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,64.4
532775,Old Oak,2024-01-22T18:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.64
532775,Old Oak,2024-01-22T18:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.51
532775,Old Oak,2024-01-22T18:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.85
532775,Old Oak,2024-01-22T18:20:00.000+00:00,feeder,0010,L3 Active Power,kW,7.91
532775,Old Oak,2024-01-22T18:20:00.000+00:00,feeder,0010,L2 Active Power,kW,12.24
532775,Old Oak,2024-01-22T18:20:00.000+00:00,feeder,0010,L1 Active Power,kW,9.63
532775,Old Oak,2024-01-22T18:20:00.000+00:00,feeder,0010,N Current (RMS),A,25.0
532775,Old Oak,2024-01-22T18:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,34.5
532775,Old Oak,2024-01-22T18:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,50.8
