Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
532775,Old Oak,2024-01-22T18:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,41.9
532775,Old Oak,2024-01-22T18:20:00.000+00:00,transformer,,Temperature,C,19.5
532775,Old Oak,2024-01-22T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
532775,Old Oak,2024-01-22T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.43
532775,Old Oak,2024-01-22T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
532775,Old Oak,2024-01-22T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.33
532775,Old Oak,2024-01-22T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
532775,Old Oak,2024-01-22T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.09
532775,Old Oak,2024-01-22T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.31
532775,Old Oak,2024-01-22T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.49
532775,Old Oak,2024-01-22T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.6
532775,Old Oak,2024-01-22T18:20:00.000+00:00,busbar,,L3 Active Power,kW,39.33
532775,Old Oak,2024-01-22T18:20:00.000+00:00,busbar,,L2 Active Power,kW,62.43
532775,Old Oak,2024-01-22T18:20:00.000+00:00,busbar,,L1 Active Power,kW,38.87
532775,Old Oak,2024-01-22T18:20:00.000+00:00,busbar,,N Current (RMS),A,119.0
532775,Old Oak,2024-01-22T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,166.5
532775,Old Oak,2024-01-22T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,259.9
532775,Old Oak,2024-01-22T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,164.9
532775,Old Oak,2024-01-22T18:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.74
532775,Old Oak,2024-01-22T18:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.4
532775,Old Oak,2024-01-22T18:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.06
532775,Old Oak,2024-01-22T18:10:00.000+00:00,feeder,0040,L3 Active Power,kW,7.42
532775,Old Oak,2024-01-22T18:10:00.000+00:00,feeder,0040,L2 Active Power,kW,5.96
532775,Old Oak,2024-01-22T18:10:00.000+00:00,feeder,0040,L1 Active Power,kW,4.63
532775,Old Oak,2024-01-22T18:10:00.000+00:00,feeder,0040,N Current (RMS),A,16.0
532775,Old Oak,2024-01-22T18:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,32.0
532775,Old Oak,2024-01-22T18:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,27.0
532775,Old Oak,2024-01-22T18:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,20.0
532775,Old Oak,2024-01-22T18:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.21
532775,Old Oak,2024-01-22T18:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.19
532775,Old Oak,2024-01-22T18:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.6
532775,Old Oak,2024-01-22T18:10:00.000+00:00,feeder,0030,L3 Active Power,kW,9.75
532775,Old Oak,2024-01-22T18:10:00.000+00:00,feeder,0030,L2 Active Power,kW,14.6
532775,Old Oak,2024-01-22T18:10:00.000+00:00,feeder,0030,L1 Active Power,kW,12.95
532775,Old Oak,2024-01-22T18:10:00.000+00:00,feeder,0030,N Current (RMS),A,32.4
532775,Old Oak,2024-01-22T18:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,42.6
532775,Old Oak,2024-01-22T18:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,61.6
532775,Old Oak,2024-01-22T18:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,55.1
532775,Old Oak,2024-01-22T18:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.12
532775,Old Oak,2024-01-22T18:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.06
532775,Old Oak,2024-01-22T18:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.38
532775,Old Oak,2024-01-22T18:10:00.000+00:00,feeder,0020,L3 Active Power,kW,17.12
532775,Old Oak,2024-01-22T18:10:00.000+00:00,feeder,0020,L2 Active Power,kW,31.28
532775,Old Oak,2024-01-22T18:10:00.000+00:00,feeder,0020,L1 Active Power,kW,18.64
532775,Old Oak,2024-01-22T18:10:00.000+00:00,feeder,0020,N Current (RMS),A,56.5
532775,Old Oak,2024-01-22T18:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,73.6
532775,Old Oak,2024-01-22T18:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,130.9
532775,Old Oak,2024-01-22T18:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,80.1
532775,Old Oak,2024-01-22T18:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.75
532775,Old Oak,2024-01-22T18:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.67
532775,Old Oak,2024-01-22T18:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.18
532775,Old Oak,2024-01-22T18:10:00.000+00:00,feeder,0010,L3 Active Power,kW,6.39
532775,Old Oak,2024-01-22T18:10:00.000+00:00,feeder,0010,L2 Active Power,kW,11.72
532775,Old Oak,2024-01-22T18:10:00.000+00:00,feeder,0010,L1 Active Power,kW,11.62
532775,Old Oak,2024-01-22T18:10:00.000+00:00,feeder,0010,N Current (RMS),A,23.0
532775,Old Oak,2024-01-22T18:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,28.6
532775,Old Oak,2024-01-22T18:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,48.9
532775,Old Oak,2024-01-22T18:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,49.8
532775,Old Oak,2024-01-22T18:10:00.000+00:00,transformer,,Temperature,C,19.3
532775,Old Oak,2024-01-22T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
532775,Old Oak,2024-01-22T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.14
532775,Old Oak,2024-01-22T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
532775,Old Oak,2024-01-22T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.02
532775,Old Oak,2024-01-22T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
532775,Old Oak,2024-01-22T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.47
532775,Old Oak,2024-01-22T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.83
532775,Old Oak,2024-01-22T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.86
532775,Old Oak,2024-01-22T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.02
532775,Old Oak,2024-01-22T18:10:00.000+00:00,busbar,,L3 Active Power,kW,40.67
532775,Old Oak,2024-01-22T18:10:00.000+00:00,busbar,,L2 Active Power,kW,63.57
532775,Old Oak,2024-01-22T18:10:00.000+00:00,busbar,,L1 Active Power,kW,47.85
532775,Old Oak,2024-01-22T18:10:00.000+00:00,busbar,,N Current (RMS),A,107.6
532775,Old Oak,2024-01-22T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,173.4
532775,Old Oak,2024-01-22T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,265.4
532775,Old Oak,2024-01-22T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,202.3
532775,Old Oak,2024-01-22T18:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.1
532775,Old Oak,2024-01-22T18:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.13
532775,Old Oak,2024-01-22T18:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.27
532775,Old Oak,2024-01-22T18:00:00.000+00:00,feeder,0040,L3 Active Power,kW,4.9
532775,Old Oak,2024-01-22T18:00:00.000+00:00,feeder,0040,L2 Active Power,kW,9.49
532775,Old Oak,2024-01-22T18:00:00.000+00:00,feeder,0040,L1 Active Power,kW,5.47
532775,Old Oak,2024-01-22T18:00:00.000+00:00,feeder,0040,N Current (RMS),A,27.6
532775,Old Oak,2024-01-22T18:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,22.1
532775,Old Oak,2024-01-22T18:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,40.8
532775,Old Oak,2024-01-22T18:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,23.8
532775,Old Oak,2024-01-22T18:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.31
532775,Old Oak,2024-01-22T18:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.61
532775,Old Oak,2024-01-22T18:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.3
532775,Old Oak,2024-01-22T18:00:00.000+00:00,feeder,0030,L3 Active Power,kW,7.49
532775,Old Oak,2024-01-22T18:00:00.000+00:00,feeder,0030,L2 Active Power,kW,11.09
532775,Old Oak,2024-01-22T18:00:00.000+00:00,feeder,0030,L1 Active Power,kW,12.94
532775,Old Oak,2024-01-22T18:00:00.000+00:00,feeder,0030,N Current (RMS),A,33.7
532775,Old Oak,2024-01-22T18:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,33.2
532775,Old Oak,2024-01-22T18:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,47.4
532775,Old Oak,2024-01-22T18:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,55.9
532775,Old Oak,2024-01-22T18:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.22
532775,Old Oak,2024-01-22T18:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.28
532775,Old Oak,2024-01-22T18:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.18
532775,Old Oak,2024-01-22T18:00:00.000+00:00,feeder,0020,L3 Active Power,kW,17.42
532775,Old Oak,2024-01-22T18:00:00.000+00:00,feeder,0020,L2 Active Power,kW,26.58
532775,Old Oak,2024-01-22T18:00:00.000+00:00,feeder,0020,L1 Active Power,kW,21.43
532775,Old Oak,2024-01-22T18:00:00.000+00:00,feeder,0020,N Current (RMS),A,40.2
532775,Old Oak,2024-01-22T18:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,74.6
532775,Old Oak,2024-01-22T18:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,111.0
532775,Old Oak,2024-01-22T18:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,91.1
532775,Old Oak,2024-01-22T18:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.75
532775,Old Oak,2024-01-22T18:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.61
532775,Old Oak,2024-01-22T18:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.06
532775,Old Oak,2024-01-22T18:00:00.000+00:00,feeder,0010,L3 Active Power,kW,6.93
532775,Old Oak,2024-01-22T18:00:00.000+00:00,feeder,0010,L2 Active Power,kW,9.63
532775,Old Oak,2024-01-22T18:00:00.000+00:00,feeder,0010,L1 Active Power,kW,10.72
532775,Old Oak,2024-01-22T18:00:00.000+00:00,feeder,0010,N Current (RMS),A,18.1
532775,Old Oak,2024-01-22T18:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,30.8
532775,Old Oak,2024-01-22T18:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,40.2
532775,Old Oak,2024-01-22T18:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,45.8
532775,Old Oak,2024-01-22T18:00:00.000+00:00,transformer,,Temperature,C,19.2
532775,Old Oak,2024-01-22T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
532775,Old Oak,2024-01-22T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.24
532775,Old Oak,2024-01-22T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
532775,Old Oak,2024-01-22T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.1
532775,Old Oak,2024-01-22T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
532775,Old Oak,2024-01-22T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.19
532775,Old Oak,2024-01-22T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.38
532775,Old Oak,2024-01-22T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.85
532775,Old Oak,2024-01-22T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.67
532775,Old Oak,2024-01-22T18:00:00.000+00:00,busbar,,L3 Active Power,kW,36.74
532775,Old Oak,2024-01-22T18:00:00.000+00:00,busbar,,L2 Active Power,kW,56.79
532775,Old Oak,2024-01-22T18:00:00.000+00:00,busbar,,L1 Active Power,kW,50.56
532775,Old Oak,2024-01-22T18:00:00.000+00:00,busbar,,N Current (RMS),A,101.1
532775,Old Oak,2024-01-22T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,157.4
532775,Old Oak,2024-01-22T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,236.9
532775,Old Oak,2024-01-22T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,214.5
532775,Old Oak,2024-01-22T17:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.13
532775,Old Oak,2024-01-22T17:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.98
532775,Old Oak,2024-01-22T17:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.44
532775,Old Oak,2024-01-22T17:50:00.000+00:00,feeder,0040,L3 Active Power,kW,6.38
532775,Old Oak,2024-01-22T17:50:00.000+00:00,feeder,0040,L2 Active Power,kW,10.06
532775,Old Oak,2024-01-22T17:50:00.000+00:00,feeder,0040,L1 Active Power,kW,7.3
532775,Old Oak,2024-01-22T17:50:00.000+00:00,feeder,0040,N Current (RMS),A,26.1
532775,Old Oak,2024-01-22T17:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,28.6
532775,Old Oak,2024-01-22T17:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,42.8
532775,Old Oak,2024-01-22T17:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,31.5
532775,Old Oak,2024-01-22T17:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.09
532775,Old Oak,2024-01-22T17:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.5
532775,Old Oak,2024-01-22T17:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.54
532775,Old Oak,2024-01-22T17:50:00.000+00:00,feeder,0030,L3 Active Power,kW,10.39
532775,Old Oak,2024-01-22T17:50:00.000+00:00,feeder,0030,L2 Active Power,kW,11.62
532775,Old Oak,2024-01-22T17:50:00.000+00:00,feeder,0030,L1 Active Power,kW,15.09
532775,Old Oak,2024-01-22T17:50:00.000+00:00,feeder,0030,N Current (RMS),A,30.8
532775,Old Oak,2024-01-22T17:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,45.4
532775,Old Oak,2024-01-22T17:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,49.3
532775,Old Oak,2024-01-22T17:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,64.1
532775,Old Oak,2024-01-22T17:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.23
532775,Old Oak,2024-01-22T17:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.31
532775,Old Oak,2024-01-22T17:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.06
532775,Old Oak,2024-01-22T17:50:00.000+00:00,feeder,0020,L3 Active Power,kW,17.78
532775,Old Oak,2024-01-22T17:50:00.000+00:00,feeder,0020,L2 Active Power,kW,24.49
532775,Old Oak,2024-01-22T17:50:00.000+00:00,feeder,0020,L1 Active Power,kW,21.67
532775,Old Oak,2024-01-22T17:50:00.000+00:00,feeder,0020,N Current (RMS),A,36.5
532775,Old Oak,2024-01-22T17:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,76.7
532775,Old Oak,2024-01-22T17:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,102.1
532775,Old Oak,2024-01-22T17:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,92.0
532775,Old Oak,2024-01-22T17:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.37
532775,Old Oak,2024-01-22T17:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.71
532775,Old Oak,2024-01-22T17:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.23
532775,Old Oak,2024-01-22T17:50:00.000+00:00,feeder,0010,L3 Active Power,kW,6.04
532775,Old Oak,2024-01-22T17:50:00.000+00:00,feeder,0010,L2 Active Power,kW,8.53
532775,Old Oak,2024-01-22T17:50:00.000+00:00,feeder,0010,L1 Active Power,kW,9.95
532775,Old Oak,2024-01-22T17:50:00.000+00:00,feeder,0010,N Current (RMS),A,16.5
532775,Old Oak,2024-01-22T17:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,27.1
532775,Old Oak,2024-01-22T17:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,35.5
532775,Old Oak,2024-01-22T17:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,42.6
532775,Old Oak,2024-01-22T17:50:00.000+00:00,transformer,,Temperature,C,19.0
532775,Old Oak,2024-01-22T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
532775,Old Oak,2024-01-22T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.81
532775,Old Oak,2024-01-22T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
532775,Old Oak,2024-01-22T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.72
532775,Old Oak,2024-01-22T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
532775,Old Oak,2024-01-22T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.57
532775,Old Oak,2024-01-22T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.81
532775,Old Oak,2024-01-22T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.47
532775,Old Oak,2024-01-22T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.31
532775,Old Oak,2024-01-22T17:50:00.000+00:00,busbar,,L3 Active Power,kW,40.59
532775,Old Oak,2024-01-22T17:50:00.000+00:00,busbar,,L2 Active Power,kW,54.7
532775,Old Oak,2024-01-22T17:50:00.000+00:00,busbar,,L1 Active Power,kW,54.01
532775,Old Oak,2024-01-22T17:50:00.000+00:00,busbar,,N Current (RMS),A,86.3
532775,Old Oak,2024-01-22T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,173.2
532775,Old Oak,2024-01-22T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,227.8
532775,Old Oak,2024-01-22T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,227.5
532775,Old Oak,2024-01-22T17:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.41
532775,Old Oak,2024-01-22T17:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.89
532775,Old Oak,2024-01-22T17:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.29
532775,Old Oak,2024-01-22T17:40:00.000+00:00,feeder,0040,L3 Active Power,kW,7.34
532775,Old Oak,2024-01-22T17:40:00.000+00:00,feeder,0040,L2 Active Power,kW,9.47
532775,Old Oak,2024-01-22T17:40:00.000+00:00,feeder,0040,L1 Active Power,kW,8.49
532775,Old Oak,2024-01-22T17:40:00.000+00:00,feeder,0040,N Current (RMS),A,22.9
532775,Old Oak,2024-01-22T17:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,32.4
532775,Old Oak,2024-01-22T17:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,40.5
532775,Old Oak,2024-01-22T17:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,36.8
532775,Old Oak,2024-01-22T17:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.06
532775,Old Oak,2024-01-22T17:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.52
532775,Old Oak,2024-01-22T17:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.75
532775,Old Oak,2024-01-22T17:40:00.000+00:00,feeder,0030,L3 Active Power,kW,11.44
532775,Old Oak,2024-01-22T17:40:00.000+00:00,feeder,0030,L2 Active Power,kW,8.89
532775,Old Oak,2024-01-22T17:40:00.000+00:00,feeder,0030,L1 Active Power,kW,12.51
532775,Old Oak,2024-01-22T17:40:00.000+00:00,feeder,0030,N Current (RMS),A,23.8
532775,Old Oak,2024-01-22T17:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,49.3
532775,Old Oak,2024-01-22T17:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,37.8
532775,Old Oak,2024-01-22T17:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,53.2
532775,Old Oak,2024-01-22T17:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.6
532775,Old Oak,2024-01-22T17:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.36
532775,Old Oak,2024-01-22T17:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.16
532775,Old Oak,2024-01-22T17:40:00.000+00:00,feeder,0020,L3 Active Power,kW,16.25
532775,Old Oak,2024-01-22T17:40:00.000+00:00,feeder,0020,L2 Active Power,kW,23.93
532775,Old Oak,2024-01-22T17:40:00.000+00:00,feeder,0020,L1 Active Power,kW,18.29
532775,Old Oak,2024-01-22T17:40:00.000+00:00,feeder,0020,N Current (RMS),A,40.9
532775,Old Oak,2024-01-22T17:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,71.2
532775,Old Oak,2024-01-22T17:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,99.8
532775,Old Oak,2024-01-22T17:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,78.1
532775,Old Oak,2024-01-22T17:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.57
532775,Old Oak,2024-01-22T17:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.22
532775,Old Oak,2024-01-22T17:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.21
532775,Old Oak,2024-01-22T17:40:00.000+00:00,feeder,0010,L3 Active Power,kW,5.54
532775,Old Oak,2024-01-22T17:40:00.000+00:00,feeder,0010,L2 Active Power,kW,10.98
532775,Old Oak,2024-01-22T17:40:00.000+00:00,feeder,0010,L1 Active Power,kW,6.71
532775,Old Oak,2024-01-22T17:40:00.000+00:00,feeder,0010,N Current (RMS),A,27.6
532775,Old Oak,2024-01-22T17:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,25.5
532775,Old Oak,2024-01-22T17:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,45.6
532775,Old Oak,2024-01-22T17:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,29.3
532775,Old Oak,2024-01-22T17:40:00.000+00:00,transformer,,Temperature,C,18.8
532775,Old Oak,2024-01-22T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
532775,Old Oak,2024-01-22T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.0
532775,Old Oak,2024-01-22T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
532775,Old Oak,2024-01-22T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.98
532775,Old Oak,2024-01-22T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
532775,Old Oak,2024-01-22T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.03
532775,Old Oak,2024-01-22T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.66
532775,Old Oak,2024-01-22T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.82
532775,Old Oak,2024-01-22T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.33
532775,Old Oak,2024-01-22T17:40:00.000+00:00,busbar,,L3 Active Power,kW,40.58
532775,Old Oak,2024-01-22T17:40:00.000+00:00,busbar,,L2 Active Power,kW,53.27
532775,Old Oak,2024-01-22T17:40:00.000+00:00,busbar,,L1 Active Power,kW,46.0
532775,Old Oak,2024-01-22T17:40:00.000+00:00,busbar,,N Current (RMS),A,88.8
532775,Old Oak,2024-01-22T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,174.5
532775,Old Oak,2024-01-22T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,221.9
532775,Old Oak,2024-01-22T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,194.6
532775,Old Oak,2024-01-22T17:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.96
532775,Old Oak,2024-01-22T17:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.13
532775,Old Oak,2024-01-22T17:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.28
532775,Old Oak,2024-01-22T17:30:00.000+00:00,feeder,0040,L3 Active Power,kW,6.06
532775,Old Oak,2024-01-22T17:30:00.000+00:00,feeder,0040,L2 Active Power,kW,10.57
532775,Old Oak,2024-01-22T17:30:00.000+00:00,feeder,0040,L1 Active Power,kW,9.92
532775,Old Oak,2024-01-22T17:30:00.000+00:00,feeder,0040,N Current (RMS),A,25.7
532775,Old Oak,2024-01-22T17:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,26.4
532775,Old Oak,2024-01-22T17:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,45.1
532775,Old Oak,2024-01-22T17:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,42.0
532775,Old Oak,2024-01-22T17:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.12
532775,Old Oak,2024-01-22T17:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.43
532775,Old Oak,2024-01-22T17:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.28
532775,Old Oak,2024-01-22T17:30:00.000+00:00,feeder,0030,L3 Active Power,kW,7.06
532775,Old Oak,2024-01-22T17:30:00.000+00:00,feeder,0030,L2 Active Power,kW,10.83
532775,Old Oak,2024-01-22T17:30:00.000+00:00,feeder,0030,L1 Active Power,kW,12.85
532775,Old Oak,2024-01-22T17:30:00.000+00:00,feeder,0030,N Current (RMS),A,31.4
532775,Old Oak,2024-01-22T17:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,30.7
532775,Old Oak,2024-01-22T17:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,45.7
532775,Old Oak,2024-01-22T17:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,54.7
532775,Old Oak,2024-01-22T17:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.42
532775,Old Oak,2024-01-22T17:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.08
532775,Old Oak,2024-01-22T17:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.66
532775,Old Oak,2024-01-22T17:30:00.000+00:00,feeder,0020,L3 Active Power,kW,19.41
532775,Old Oak,2024-01-22T17:30:00.000+00:00,feeder,0020,L2 Active Power,kW,20.34
532775,Old Oak,2024-01-22T17:30:00.000+00:00,feeder,0020,L1 Active Power,kW,19.32
532775,Old Oak,2024-01-22T17:30:00.000+00:00,feeder,0020,N Current (RMS),A,36.4
532775,Old Oak,2024-01-22T17:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,82.9
532775,Old Oak,2024-01-22T17:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,84.8
532775,Old Oak,2024-01-22T17:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,82.3
532775,Old Oak,2024-01-22T17:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.84
532775,Old Oak,2024-01-22T17:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.05
532775,Old Oak,2024-01-22T17:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.19
532775,Old Oak,2024-01-22T17:30:00.000+00:00,feeder,0010,L3 Active Power,kW,6.93
532775,Old Oak,2024-01-22T17:30:00.000+00:00,feeder,0010,L2 Active Power,kW,10.75
532775,Old Oak,2024-01-22T17:30:00.000+00:00,feeder,0010,L1 Active Power,kW,7.59
532775,Old Oak,2024-01-22T17:30:00.000+00:00,feeder,0010,N Current (RMS),A,26.0
532775,Old Oak,2024-01-22T17:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,31.1
532775,Old Oak,2024-01-22T17:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,44.8
532775,Old Oak,2024-01-22T17:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,33.2
532775,Old Oak,2024-01-22T17:30:00.000+00:00,transformer,,Temperature,C,18.6
532775,Old Oak,2024-01-22T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
532775,Old Oak,2024-01-22T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.99
532775,Old Oak,2024-01-22T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
532775,Old Oak,2024-01-22T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.9
532775,Old Oak,2024-01-22T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
532775,Old Oak,2024-01-22T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.84
532775,Old Oak,2024-01-22T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.34
532775,Old Oak,2024-01-22T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.54
532775,Old Oak,2024-01-22T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.3
532775,Old Oak,2024-01-22T17:30:00.000+00:00,busbar,,L3 Active Power,kW,39.46
532775,Old Oak,2024-01-22T17:30:00.000+00:00,busbar,,L2 Active Power,kW,52.48
532775,Old Oak,2024-01-22T17:30:00.000+00:00,busbar,,L1 Active Power,kW,49.68
532775,Old Oak,2024-01-22T17:30:00.000+00:00,busbar,,N Current (RMS),A,86.2
532775,Old Oak,2024-01-22T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,167.6
532775,Old Oak,2024-01-22T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,217.7
532775,Old Oak,2024-01-22T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,208.9
532775,Old Oak,2024-01-22T17:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.74
532775,Old Oak,2024-01-22T17:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.03
532775,Old Oak,2024-01-22T17:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.35
532775,Old Oak,2024-01-22T17:20:00.000+00:00,feeder,0040,L3 Active Power,kW,8.47
532775,Old Oak,2024-01-22T17:20:00.000+00:00,feeder,0040,L2 Active Power,kW,12.95
532775,Old Oak,2024-01-22T17:20:00.000+00:00,feeder,0040,L1 Active Power,kW,11.1
532775,Old Oak,2024-01-22T17:20:00.000+00:00,feeder,0040,N Current (RMS),A,25.4
532775,Old Oak,2024-01-22T17:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,36.1
532775,Old Oak,2024-01-22T17:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,54.7
532775,Old Oak,2024-01-22T17:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,47.0
532775,Old Oak,2024-01-22T17:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.45
532775,Old Oak,2024-01-22T17:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.2
532775,Old Oak,2024-01-22T17:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.34
532775,Old Oak,2024-01-22T17:20:00.000+00:00,feeder,0030,L3 Active Power,kW,6.03
532775,Old Oak,2024-01-22T17:20:00.000+00:00,feeder,0030,L2 Active Power,kW,11.62
532775,Old Oak,2024-01-22T17:20:00.000+00:00,feeder,0030,L1 Active Power,kW,17.16
532775,Old Oak,2024-01-22T17:20:00.000+00:00,feeder,0030,N Current (RMS),A,48.2
532775,Old Oak,2024-01-22T17:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,26.2
532775,Old Oak,2024-01-22T17:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,49.0
532775,Old Oak,2024-01-22T17:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,72.0
532775,Old Oak,2024-01-22T17:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.1
532775,Old Oak,2024-01-22T17:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.58
532775,Old Oak,2024-01-22T17:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.64
532775,Old Oak,2024-01-22T17:20:00.000+00:00,feeder,0020,L3 Active Power,kW,25.53
532775,Old Oak,2024-01-22T17:20:00.000+00:00,feeder,0020,L2 Active Power,kW,20.57
532775,Old Oak,2024-01-22T17:20:00.000+00:00,feeder,0020,L1 Active Power,kW,17.84
532775,Old Oak,2024-01-22T17:20:00.000+00:00,feeder,0020,N Current (RMS),A,49.3
532775,Old Oak,2024-01-22T17:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,108.2
532775,Old Oak,2024-01-22T17:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,85.6
532775,Old Oak,2024-01-22T17:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,75.6
532775,Old Oak,2024-01-22T17:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.73
532775,Old Oak,2024-01-22T17:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.91
532775,Old Oak,2024-01-22T17:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.21
532775,Old Oak,2024-01-22T17:20:00.000+00:00,feeder,0010,L3 Active Power,kW,5.87
532775,Old Oak,2024-01-22T17:20:00.000+00:00,feeder,0010,L2 Active Power,kW,11.62
532775,Old Oak,2024-01-22T17:20:00.000+00:00,feeder,0010,L1 Active Power,kW,8.98
532775,Old Oak,2024-01-22T17:20:00.000+00:00,feeder,0010,N Current (RMS),A,26.5
532775,Old Oak,2024-01-22T17:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,26.6
532775,Old Oak,2024-01-22T17:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,48.3
532775,Old Oak,2024-01-22T17:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,38.7
532775,Old Oak,2024-01-22T17:20:00.000+00:00,transformer,,Temperature,C,18.4
532775,Old Oak,2024-01-22T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
532775,Old Oak,2024-01-22T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.33
532775,Old Oak,2024-01-22T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
532775,Old Oak,2024-01-22T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.31
532775,Old Oak,2024-01-22T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
532775,Old Oak,2024-01-22T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.31
532775,Old Oak,2024-01-22T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.82
532775,Old Oak,2024-01-22T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.26
532775,Old Oak,2024-01-22T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.16
532775,Old Oak,2024-01-22T17:20:00.000+00:00,busbar,,L3 Active Power,kW,45.9
532775,Old Oak,2024-01-22T17:20:00.000+00:00,busbar,,L2 Active Power,kW,56.76
532775,Old Oak,2024-01-22T17:20:00.000+00:00,busbar,,L1 Active Power,kW,55.08
532775,Old Oak,2024-01-22T17:20:00.000+00:00,busbar,,N Current (RMS),A,78.2
532775,Old Oak,2024-01-22T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,193.3
532775,Old Oak,2024-01-22T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,235.1
532775,Old Oak,2024-01-22T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,230.6
532775,Old Oak,2024-01-22T17:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.73
532775,Old Oak,2024-01-22T17:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.34
532775,Old Oak,2024-01-22T17:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.37
532775,Old Oak,2024-01-22T17:10:00.000+00:00,feeder,0040,L3 Active Power,kW,4.85
532775,Old Oak,2024-01-22T17:10:00.000+00:00,feeder,0040,L2 Active Power,kW,7.43
532775,Old Oak,2024-01-22T17:10:00.000+00:00,feeder,0040,L1 Active Power,kW,9.83
532775,Old Oak,2024-01-22T17:10:00.000+00:00,feeder,0040,N Current (RMS),A,22.9
532775,Old Oak,2024-01-22T17:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,21.0
532775,Old Oak,2024-01-22T17:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,32.8
532775,Old Oak,2024-01-22T17:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,41.2
532775,Old Oak,2024-01-22T17:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.65
532775,Old Oak,2024-01-22T17:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.4
532775,Old Oak,2024-01-22T17:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.61
532775,Old Oak,2024-01-22T17:10:00.000+00:00,feeder,0030,L3 Active Power,kW,7.29
532775,Old Oak,2024-01-22T17:10:00.000+00:00,feeder,0030,L2 Active Power,kW,12.18
532775,Old Oak,2024-01-22T17:10:00.000+00:00,feeder,0030,L1 Active Power,kW,14.73
532775,Old Oak,2024-01-22T17:10:00.000+00:00,feeder,0030,N Current (RMS),A,35.8
532775,Old Oak,2024-01-22T17:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,30.9
532775,Old Oak,2024-01-22T17:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,51.5
532775,Old Oak,2024-01-22T17:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,63.2
532775,Old Oak,2024-01-22T17:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.04
532775,Old Oak,2024-01-22T17:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.22
532775,Old Oak,2024-01-22T17:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.0
532775,Old Oak,2024-01-22T17:10:00.000+00:00,feeder,0020,L3 Active Power,kW,22.5
532775,Old Oak,2024-01-22T17:10:00.000+00:00,feeder,0020,L2 Active Power,kW,20.23
532775,Old Oak,2024-01-22T17:10:00.000+00:00,feeder,0020,L1 Active Power,kW,21.45
532775,Old Oak,2024-01-22T17:10:00.000+00:00,feeder,0020,N Current (RMS),A,38.6
532775,Old Oak,2024-01-22T17:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,95.3
532775,Old Oak,2024-01-22T17:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,84.1
532775,Old Oak,2024-01-22T17:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,91.1
532775,Old Oak,2024-01-22T17:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.53
532775,Old Oak,2024-01-22T17:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.07
532775,Old Oak,2024-01-22T17:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.24
532775,Old Oak,2024-01-22T17:10:00.000+00:00,feeder,0010,L3 Active Power,kW,7.73
532775,Old Oak,2024-01-22T17:10:00.000+00:00,feeder,0010,L2 Active Power,kW,12.4
532775,Old Oak,2024-01-22T17:10:00.000+00:00,feeder,0010,L1 Active Power,kW,11.52
532775,Old Oak,2024-01-22T17:10:00.000+00:00,feeder,0010,N Current (RMS),A,20.6
532775,Old Oak,2024-01-22T17:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,33.6
532775,Old Oak,2024-01-22T17:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,51.6
532775,Old Oak,2024-01-22T17:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,49.0
532775,Old Oak,2024-01-22T17:10:00.000+00:00,transformer,,Temperature,C,18.3
532775,Old Oak,2024-01-22T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
532775,Old Oak,2024-01-22T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.6
532775,Old Oak,2024-01-22T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
532775,Old Oak,2024-01-22T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.57
532775,Old Oak,2024-01-22T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
532775,Old Oak,2024-01-22T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.54
532775,Old Oak,2024-01-22T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.87
532775,Old Oak,2024-01-22T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.45
532775,Old Oak,2024-01-22T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.21
532775,Old Oak,2024-01-22T17:10:00.000+00:00,busbar,,L3 Active Power,kW,42.37
532775,Old Oak,2024-01-22T17:10:00.000+00:00,busbar,,L2 Active Power,kW,52.24
532775,Old Oak,2024-01-22T17:10:00.000+00:00,busbar,,L1 Active Power,kW,57.53
532775,Old Oak,2024-01-22T17:10:00.000+00:00,busbar,,N Current (RMS),A,79.0
532775,Old Oak,2024-01-22T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,178.6
532775,Old Oak,2024-01-22T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,216.8
532775,Old Oak,2024-01-22T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,241.5
532775,Old Oak,2024-01-22T17:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.41
532775,Old Oak,2024-01-22T17:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.39
532775,Old Oak,2024-01-22T17:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.26
532775,Old Oak,2024-01-22T17:00:00.000+00:00,feeder,0040,L3 Active Power,kW,5.6
532775,Old Oak,2024-01-22T17:00:00.000+00:00,feeder,0040,L2 Active Power,kW,6.85
532775,Old Oak,2024-01-22T17:00:00.000+00:00,feeder,0040,L1 Active Power,kW,8.35
532775,Old Oak,2024-01-22T17:00:00.000+00:00,feeder,0040,N Current (RMS),A,19.2
532775,Old Oak,2024-01-22T17:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,24.4
532775,Old Oak,2024-01-22T17:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,29.9
532775,Old Oak,2024-01-22T17:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,36.0
532775,Old Oak,2024-01-22T17:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.87
532775,Old Oak,2024-01-22T17:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.59
532775,Old Oak,2024-01-22T17:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.67
532775,Old Oak,2024-01-22T17:00:00.000+00:00,feeder,0030,L3 Active Power,kW,7.24
532775,Old Oak,2024-01-22T17:00:00.000+00:00,feeder,0030,L2 Active Power,kW,10.15
532775,Old Oak,2024-01-22T17:00:00.000+00:00,feeder,0030,L1 Active Power,kW,10.92
532775,Old Oak,2024-01-22T17:00:00.000+00:00,feeder,0030,N Current (RMS),A,25.1
532775,Old Oak,2024-01-22T17:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,31.2
532775,Old Oak,2024-01-22T17:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,43.0
532775,Old Oak,2024-01-22T17:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,46.7
532775,Old Oak,2024-01-22T17:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.18
532775,Old Oak,2024-01-22T17:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.55
532775,Old Oak,2024-01-22T17:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.79
532775,Old Oak,2024-01-22T17:00:00.000+00:00,feeder,0020,L3 Active Power,kW,19.99
532775,Old Oak,2024-01-22T17:00:00.000+00:00,feeder,0020,L2 Active Power,kW,19.03
532775,Old Oak,2024-01-22T17:00:00.000+00:00,feeder,0020,L1 Active Power,kW,21.35
532775,Old Oak,2024-01-22T17:00:00.000+00:00,feeder,0020,N Current (RMS),A,30.9
532775,Old Oak,2024-01-22T17:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,84.5
532775,Old Oak,2024-01-22T17:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,78.8
532775,Old Oak,2024-01-22T17:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,89.9
532775,Old Oak,2024-01-22T17:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.59
532775,Old Oak,2024-01-22T17:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.73
532775,Old Oak,2024-01-22T17:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.24
532775,Old Oak,2024-01-22T17:00:00.000+00:00,feeder,0010,L3 Active Power,kW,6.82
532775,Old Oak,2024-01-22T17:00:00.000+00:00,feeder,0010,L2 Active Power,kW,14.21
532775,Old Oak,2024-01-22T17:00:00.000+00:00,feeder,0010,L1 Active Power,kW,8.69
532775,Old Oak,2024-01-22T17:00:00.000+00:00,feeder,0010,N Current (RMS),A,35.4
532775,Old Oak,2024-01-22T17:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,30.9
532775,Old Oak,2024-01-22T17:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,58.6
532775,Old Oak,2024-01-22T17:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,37.1
532775,Old Oak,2024-01-22T17:00:00.000+00:00,transformer,,Temperature,C,18.1
532775,Old Oak,2024-01-22T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
532775,Old Oak,2024-01-22T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.31
532775,Old Oak,2024-01-22T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
532775,Old Oak,2024-01-22T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.03
532775,Old Oak,2024-01-22T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
532775,Old Oak,2024-01-22T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.43
532775,Old Oak,2024-01-22T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.05
532775,Old Oak,2024-01-22T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.7
532775,Old Oak,2024-01-22T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.96
532775,Old Oak,2024-01-22T17:00:00.000+00:00,busbar,,L3 Active Power,kW,39.66
532775,Old Oak,2024-01-22T17:00:00.000+00:00,busbar,,L2 Active Power,kW,50.25
532775,Old Oak,2024-01-22T17:00:00.000+00:00,busbar,,L1 Active Power,kW,49.3
532775,Old Oak,2024-01-22T17:00:00.000+00:00,busbar,,N Current (RMS),A,74.5
532775,Old Oak,2024-01-22T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,167.3
532775,Old Oak,2024-01-22T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,208.1
532775,Old Oak,2024-01-22T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,207.7
532775,Old Oak,2024-01-22T16:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.47
532775,Old Oak,2024-01-22T16:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.56
532775,Old Oak,2024-01-22T16:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.57
532775,Old Oak,2024-01-22T16:50:00.000+00:00,feeder,0040,L3 Active Power,kW,6.52
532775,Old Oak,2024-01-22T16:50:00.000+00:00,feeder,0040,L2 Active Power,kW,5.26
532775,Old Oak,2024-01-22T16:50:00.000+00:00,feeder,0040,L1 Active Power,kW,5.08
532775,Old Oak,2024-01-22T16:50:00.000+00:00,feeder,0040,N Current (RMS),A,13.6
532775,Old Oak,2024-01-22T16:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,28.4
532775,Old Oak,2024-01-22T16:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,23.3
532775,Old Oak,2024-01-22T16:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,21.4
532775,Old Oak,2024-01-22T16:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.06
532775,Old Oak,2024-01-22T16:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.52
532775,Old Oak,2024-01-22T16:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.58
532775,Old Oak,2024-01-22T16:50:00.000+00:00,feeder,0030,L3 Active Power,kW,6.17
532775,Old Oak,2024-01-22T16:50:00.000+00:00,feeder,0030,L2 Active Power,kW,10.12
532775,Old Oak,2024-01-22T16:50:00.000+00:00,feeder,0030,L1 Active Power,kW,8.21
532775,Old Oak,2024-01-22T16:50:00.000+00:00,feeder,0030,N Current (RMS),A,25.2
532775,Old Oak,2024-01-22T16:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,26.2
532775,Old Oak,2024-01-22T16:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,43.1
532775,Old Oak,2024-01-22T16:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,36.2
532775,Old Oak,2024-01-22T16:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.34
532775,Old Oak,2024-01-22T16:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.25
532775,Old Oak,2024-01-22T16:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.12
532775,Old Oak,2024-01-22T16:50:00.000+00:00,feeder,0020,L3 Active Power,kW,14.4
532775,Old Oak,2024-01-22T16:50:00.000+00:00,feeder,0020,L2 Active Power,kW,18.17
532775,Old Oak,2024-01-22T16:50:00.000+00:00,feeder,0020,L1 Active Power,kW,15.92
532775,Old Oak,2024-01-22T16:50:00.000+00:00,feeder,0020,N Current (RMS),A,28.8
532775,Old Oak,2024-01-22T16:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,60.9
532775,Old Oak,2024-01-22T16:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,75.0
532775,Old Oak,2024-01-22T16:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,67.7
532775,Old Oak,2024-01-22T16:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.71
532775,Old Oak,2024-01-22T16:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.79
532775,Old Oak,2024-01-22T16:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.27
532775,Old Oak,2024-01-22T16:50:00.000+00:00,feeder,0010,L3 Active Power,kW,4.33
532775,Old Oak,2024-01-22T16:50:00.000+00:00,feeder,0010,L2 Active Power,kW,13.85
532775,Old Oak,2024-01-22T16:50:00.000+00:00,feeder,0010,L1 Active Power,kW,8.31
532775,Old Oak,2024-01-22T16:50:00.000+00:00,feeder,0010,N Current (RMS),A,39.9
532775,Old Oak,2024-01-22T16:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,20.1
532775,Old Oak,2024-01-22T16:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,57.2
532775,Old Oak,2024-01-22T16:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,35.9
532775,Old Oak,2024-01-22T16:50:00.000+00:00,transformer,,Temperature,C,18.0
532775,Old Oak,2024-01-22T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
532775,Old Oak,2024-01-22T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.38
532775,Old Oak,2024-01-22T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
532775,Old Oak,2024-01-22T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.1
532775,Old Oak,2024-01-22T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
532775,Old Oak,2024-01-22T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.63
532775,Old Oak,2024-01-22T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.58
532775,Old Oak,2024-01-22T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.04
532775,Old Oak,2024-01-22T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.54
532775,Old Oak,2024-01-22T16:50:00.000+00:00,busbar,,L3 Active Power,kW,31.42
532775,Old Oak,2024-01-22T16:50:00.000+00:00,busbar,,L2 Active Power,kW,47.4
532775,Old Oak,2024-01-22T16:50:00.000+00:00,busbar,,L1 Active Power,kW,37.53
532775,Old Oak,2024-01-22T16:50:00.000+00:00,busbar,,N Current (RMS),A,85.2
532775,Old Oak,2024-01-22T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,133.0
532775,Old Oak,2024-01-22T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,195.6
532775,Old Oak,2024-01-22T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,158.7
532775,Old Oak,2024-01-22T16:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.53
532775,Old Oak,2024-01-22T16:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.47
532775,Old Oak,2024-01-22T16:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.44
532775,Old Oak,2024-01-22T16:40:00.000+00:00,feeder,0040,L3 Active Power,kW,10.24
532775,Old Oak,2024-01-22T16:40:00.000+00:00,feeder,0040,L2 Active Power,kW,9.16
532775,Old Oak,2024-01-22T16:40:00.000+00:00,feeder,0040,L1 Active Power,kW,5.62
532775,Old Oak,2024-01-22T16:40:00.000+00:00,feeder,0040,N Current (RMS),A,26.1
532775,Old Oak,2024-01-22T16:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,46.7
532775,Old Oak,2024-01-22T16:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,39.5
532775,Old Oak,2024-01-22T16:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,24.1
532775,Old Oak,2024-01-22T16:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.18
532775,Old Oak,2024-01-22T16:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.15
532775,Old Oak,2024-01-22T16:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.37
532775,Old Oak,2024-01-22T16:40:00.000+00:00,feeder,0030,L3 Active Power,kW,6.25
532775,Old Oak,2024-01-22T16:40:00.000+00:00,feeder,0030,L2 Active Power,kW,12.27
532775,Old Oak,2024-01-22T16:40:00.000+00:00,feeder,0030,L1 Active Power,kW,9.48
532775,Old Oak,2024-01-22T16:40:00.000+00:00,feeder,0030,N Current (RMS),A,27.8
532775,Old Oak,2024-01-22T16:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,27.6
532775,Old Oak,2024-01-22T16:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,51.7
532775,Old Oak,2024-01-22T16:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,40.6
532775,Old Oak,2024-01-22T16:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.2
532775,Old Oak,2024-01-22T16:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.32
532775,Old Oak,2024-01-22T16:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.92
532775,Old Oak,2024-01-22T16:40:00.000+00:00,feeder,0020,L3 Active Power,kW,14.86
532775,Old Oak,2024-01-22T16:40:00.000+00:00,feeder,0020,L2 Active Power,kW,18.49
532775,Old Oak,2024-01-22T16:40:00.000+00:00,feeder,0020,L1 Active Power,kW,18.65
532775,Old Oak,2024-01-22T16:40:00.000+00:00,feeder,0020,N Current (RMS),A,33.0
532775,Old Oak,2024-01-22T16:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,64.3
532775,Old Oak,2024-01-22T16:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,77.2
532775,Old Oak,2024-01-22T16:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,79.2
532775,Old Oak,2024-01-22T16:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.67
532775,Old Oak,2024-01-22T16:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.76
532775,Old Oak,2024-01-22T16:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.35
532775,Old Oak,2024-01-22T16:40:00.000+00:00,feeder,0010,L3 Active Power,kW,5.92
532775,Old Oak,2024-01-22T16:40:00.000+00:00,feeder,0010,L2 Active Power,kW,13.0
532775,Old Oak,2024-01-22T16:40:00.000+00:00,feeder,0010,L1 Active Power,kW,10.12
532775,Old Oak,2024-01-22T16:40:00.000+00:00,feeder,0010,N Current (RMS),A,27.4
532775,Old Oak,2024-01-22T16:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,26.2
532775,Old Oak,2024-01-22T16:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,53.8
532775,Old Oak,2024-01-22T16:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,42.8
532775,Old Oak,2024-01-22T16:40:00.000+00:00,transformer,,Temperature,C,17.9
532775,Old Oak,2024-01-22T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
532775,Old Oak,2024-01-22T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.14
532775,Old Oak,2024-01-22T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
532775,Old Oak,2024-01-22T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.89
532775,Old Oak,2024-01-22T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
532775,Old Oak,2024-01-22T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.27
532775,Old Oak,2024-01-22T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.57
532775,Old Oak,2024-01-22T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.18
532775,Old Oak,2024-01-22T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.08
532775,Old Oak,2024-01-22T16:40:00.000+00:00,busbar,,L3 Active Power,kW,37.26
532775,Old Oak,2024-01-22T16:40:00.000+00:00,busbar,,L2 Active Power,kW,52.93
532775,Old Oak,2024-01-22T16:40:00.000+00:00,busbar,,L1 Active Power,kW,43.88
532775,Old Oak,2024-01-22T16:40:00.000+00:00,busbar,,N Current (RMS),A,83.6
532775,Old Oak,2024-01-22T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,158.9
532775,Old Oak,2024-01-22T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,219.7
532775,Old Oak,2024-01-22T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,185.5
532775,Old Oak,2024-01-22T16:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.93
532775,Old Oak,2024-01-22T16:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.03
532775,Old Oak,2024-01-22T16:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.42
