Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
532775,Old Oak,2024-01-22T16:30:00.000+00:00,feeder,0040,L3 Active Power,kW,6.01
532775,Old Oak,2024-01-22T16:30:00.000+00:00,feeder,0040,L2 Active Power,kW,8.87
532775,Old Oak,2024-01-22T16:30:00.000+00:00,feeder,0040,L1 Active Power,kW,5.78
532775,Old Oak,2024-01-22T16:30:00.000+00:00,feeder,0040,N Current (RMS),A,22.0
532775,Old Oak,2024-01-22T16:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,27.3
532775,Old Oak,2024-01-22T16:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,38.1
532775,Old Oak,2024-01-22T16:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,25.1
532775,Old Oak,2024-01-22T16:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.22
532775,Old Oak,2024-01-22T16:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.28
532775,Old Oak,2024-01-22T16:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.43
532775,Old Oak,2024-01-22T16:30:00.000+00:00,feeder,0030,L3 Active Power,kW,8.03
532775,Old Oak,2024-01-22T16:30:00.000+00:00,feeder,0030,L2 Active Power,kW,13.52
532775,Old Oak,2024-01-22T16:30:00.000+00:00,feeder,0030,L1 Active Power,kW,5.44
532775,Old Oak,2024-01-22T16:30:00.000+00:00,feeder,0030,N Current (RMS),A,38.0
532775,Old Oak,2024-01-22T16:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,35.4
532775,Old Oak,2024-01-22T16:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,57.2
532775,Old Oak,2024-01-22T16:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,25.1
532775,Old Oak,2024-01-22T16:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.83
532775,Old Oak,2024-01-22T16:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.21
532775,Old Oak,2024-01-22T16:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.2
532775,Old Oak,2024-01-22T16:30:00.000+00:00,feeder,0020,L3 Active Power,kW,12.36
532775,Old Oak,2024-01-22T16:30:00.000+00:00,feeder,0020,L2 Active Power,kW,16.87
532775,Old Oak,2024-01-22T16:30:00.000+00:00,feeder,0020,L1 Active Power,kW,18.96
532775,Old Oak,2024-01-22T16:30:00.000+00:00,feeder,0020,N Current (RMS),A,32.3
532775,Old Oak,2024-01-22T16:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,53.2
532775,Old Oak,2024-01-22T16:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,70.9
532775,Old Oak,2024-01-22T16:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,80.9
532775,Old Oak,2024-01-22T16:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.64
532775,Old Oak,2024-01-22T16:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.84
532775,Old Oak,2024-01-22T16:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.29
532775,Old Oak,2024-01-22T16:30:00.000+00:00,feeder,0010,L3 Active Power,kW,3.63
532775,Old Oak,2024-01-22T16:30:00.000+00:00,feeder,0010,L2 Active Power,kW,13.26
532775,Old Oak,2024-01-22T16:30:00.000+00:00,feeder,0010,L1 Active Power,kW,8.69
532775,Old Oak,2024-01-22T16:30:00.000+00:00,feeder,0010,N Current (RMS),A,38.2
532775,Old Oak,2024-01-22T16:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,17.4
532775,Old Oak,2024-01-22T16:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,55.4
532775,Old Oak,2024-01-22T16:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,37.3
532775,Old Oak,2024-01-22T16:30:00.000+00:00,transformer,,Temperature,C,17.8
532775,Old Oak,2024-01-22T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
532775,Old Oak,2024-01-22T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.14
532775,Old Oak,2024-01-22T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
532775,Old Oak,2024-01-22T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.31
532775,Old Oak,2024-01-22T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
532775,Old Oak,2024-01-22T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.13
532775,Old Oak,2024-01-22T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.62
532775,Old Oak,2024-01-22T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.68
532775,Old Oak,2024-01-22T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.35
532775,Old Oak,2024-01-22T16:30:00.000+00:00,busbar,,L3 Active Power,kW,30.02
532775,Old Oak,2024-01-22T16:30:00.000+00:00,busbar,,L2 Active Power,kW,52.53
532775,Old Oak,2024-01-22T16:30:00.000+00:00,busbar,,L1 Active Power,kW,38.87
532775,Old Oak,2024-01-22T16:30:00.000+00:00,busbar,,N Current (RMS),A,102.3
532775,Old Oak,2024-01-22T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,128.9
532775,Old Oak,2024-01-22T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,219.3
532775,Old Oak,2024-01-22T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,166.1
532775,Old Oak,2024-01-22T16:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.97
532775,Old Oak,2024-01-22T16:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.31
532775,Old Oak,2024-01-22T16:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.5
532775,Old Oak,2024-01-22T16:20:00.000+00:00,feeder,0040,L3 Active Power,kW,5.61
532775,Old Oak,2024-01-22T16:20:00.000+00:00,feeder,0040,L2 Active Power,kW,9.37
532775,Old Oak,2024-01-22T16:20:00.000+00:00,feeder,0040,L1 Active Power,kW,6.38
532775,Old Oak,2024-01-22T16:20:00.000+00:00,feeder,0040,N Current (RMS),A,22.2
532775,Old Oak,2024-01-22T16:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,25.2
532775,Old Oak,2024-01-22T16:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,40.0
532775,Old Oak,2024-01-22T16:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,27.4
532775,Old Oak,2024-01-22T16:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.12
532775,Old Oak,2024-01-22T16:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.55
532775,Old Oak,2024-01-22T16:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.3
532775,Old Oak,2024-01-22T16:20:00.000+00:00,feeder,0030,L3 Active Power,kW,7.48
532775,Old Oak,2024-01-22T16:20:00.000+00:00,feeder,0030,L2 Active Power,kW,13.21
532775,Old Oak,2024-01-22T16:20:00.000+00:00,feeder,0030,L1 Active Power,kW,5.99
532775,Old Oak,2024-01-22T16:20:00.000+00:00,feeder,0030,N Current (RMS),A,36.6
532775,Old Oak,2024-01-22T16:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,32.2
532775,Old Oak,2024-01-22T16:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,56.1
532775,Old Oak,2024-01-22T16:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,28.2
532775,Old Oak,2024-01-22T16:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.36
532775,Old Oak,2024-01-22T16:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.04
532775,Old Oak,2024-01-22T16:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.21
532775,Old Oak,2024-01-22T16:20:00.000+00:00,feeder,0020,L3 Active Power,kW,12.15
532775,Old Oak,2024-01-22T16:20:00.000+00:00,feeder,0020,L2 Active Power,kW,17.37
532775,Old Oak,2024-01-22T16:20:00.000+00:00,feeder,0020,L1 Active Power,kW,16.55
532775,Old Oak,2024-01-22T16:20:00.000+00:00,feeder,0020,N Current (RMS),A,32.6
532775,Old Oak,2024-01-22T16:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,52.1
532775,Old Oak,2024-01-22T16:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,72.7
532775,Old Oak,2024-01-22T16:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,71.8
532775,Old Oak,2024-01-22T16:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.68
532775,Old Oak,2024-01-22T16:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.51
532775,Old Oak,2024-01-22T16:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.34
532775,Old Oak,2024-01-22T16:20:00.000+00:00,feeder,0010,L3 Active Power,kW,3.75
532775,Old Oak,2024-01-22T16:20:00.000+00:00,feeder,0010,L2 Active Power,kW,12.39
532775,Old Oak,2024-01-22T16:20:00.000+00:00,feeder,0010,L1 Active Power,kW,6.38
532775,Old Oak,2024-01-22T16:20:00.000+00:00,feeder,0010,N Current (RMS),A,37.8
532775,Old Oak,2024-01-22T16:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,17.8
532775,Old Oak,2024-01-22T16:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,51.5
532775,Old Oak,2024-01-22T16:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,28.2
532775,Old Oak,2024-01-22T16:20:00.000+00:00,transformer,,Temperature,C,17.8
532775,Old Oak,2024-01-22T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
532775,Old Oak,2024-01-22T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.24
532775,Old Oak,2024-01-22T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
532775,Old Oak,2024-01-22T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.48
532775,Old Oak,2024-01-22T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
532775,Old Oak,2024-01-22T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.36
532775,Old Oak,2024-01-22T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.13
532775,Old Oak,2024-01-22T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.4
532775,Old Oak,2024-01-22T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.35
532775,Old Oak,2024-01-22T16:20:00.000+00:00,busbar,,L3 Active Power,kW,28.99
532775,Old Oak,2024-01-22T16:20:00.000+00:00,busbar,,L2 Active Power,kW,52.33
532775,Old Oak,2024-01-22T16:20:00.000+00:00,busbar,,L1 Active Power,kW,35.3
532775,Old Oak,2024-01-22T16:20:00.000+00:00,busbar,,N Current (RMS),A,111.0
532775,Old Oak,2024-01-22T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,124.6
532775,Old Oak,2024-01-22T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,217.8
532775,Old Oak,2024-01-22T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,152.5
532775,Old Oak,2024-01-22T16:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.93
532775,Old Oak,2024-01-22T16:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.19
532775,Old Oak,2024-01-22T16:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.53
532775,Old Oak,2024-01-22T16:10:00.000+00:00,feeder,0040,L3 Active Power,kW,3.68
532775,Old Oak,2024-01-22T16:10:00.000+00:00,feeder,0040,L2 Active Power,kW,7.69
532775,Old Oak,2024-01-22T16:10:00.000+00:00,feeder,0040,L1 Active Power,kW,8.36
532775,Old Oak,2024-01-22T16:10:00.000+00:00,feeder,0040,N Current (RMS),A,24.1
532775,Old Oak,2024-01-22T16:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,17.4
532775,Old Oak,2024-01-22T16:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,33.4
532775,Old Oak,2024-01-22T16:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,35.3
532775,Old Oak,2024-01-22T16:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.68
532775,Old Oak,2024-01-22T16:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.85
532775,Old Oak,2024-01-22T16:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.28
532775,Old Oak,2024-01-22T16:10:00.000+00:00,feeder,0030,L3 Active Power,kW,7.67
532775,Old Oak,2024-01-22T16:10:00.000+00:00,feeder,0030,L2 Active Power,kW,11.88
532775,Old Oak,2024-01-22T16:10:00.000+00:00,feeder,0030,L1 Active Power,kW,3.77
532775,Old Oak,2024-01-22T16:10:00.000+00:00,feeder,0030,N Current (RMS),A,32.0
532775,Old Oak,2024-01-22T16:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,32.3
532775,Old Oak,2024-01-22T16:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,49.8
532775,Old Oak,2024-01-22T16:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,17.0
532775,Old Oak,2024-01-22T16:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.85
532775,Old Oak,2024-01-22T16:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.17
532775,Old Oak,2024-01-22T16:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.78
532775,Old Oak,2024-01-22T16:10:00.000+00:00,feeder,0020,L3 Active Power,kW,9.63
532775,Old Oak,2024-01-22T16:10:00.000+00:00,feeder,0020,L2 Active Power,kW,17.06
532775,Old Oak,2024-01-22T16:10:00.000+00:00,feeder,0020,L1 Active Power,kW,9.7
532775,Old Oak,2024-01-22T16:10:00.000+00:00,feeder,0020,N Current (RMS),A,37.4
532775,Old Oak,2024-01-22T16:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,42.2
532775,Old Oak,2024-01-22T16:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,71.1
532775,Old Oak,2024-01-22T16:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,42.7
532775,Old Oak,2024-01-22T16:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.86
532775,Old Oak,2024-01-22T16:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.35
532775,Old Oak,2024-01-22T16:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.29
532775,Old Oak,2024-01-22T16:10:00.000+00:00,feeder,0010,L3 Active Power,kW,4.17
532775,Old Oak,2024-01-22T16:10:00.000+00:00,feeder,0010,L2 Active Power,kW,10.56
532775,Old Oak,2024-01-22T16:10:00.000+00:00,feeder,0010,L1 Active Power,kW,5.24
532775,Old Oak,2024-01-22T16:10:00.000+00:00,feeder,0010,N Current (RMS),A,31.5
532775,Old Oak,2024-01-22T16:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,19.7
532775,Old Oak,2024-01-22T16:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,43.7
532775,Old Oak,2024-01-22T16:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,23.1
532775,Old Oak,2024-01-22T16:10:00.000+00:00,transformer,,Temperature,C,17.8
532775,Old Oak,2024-01-22T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
532775,Old Oak,2024-01-22T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.07
532775,Old Oak,2024-01-22T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
532775,Old Oak,2024-01-22T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.3
532775,Old Oak,2024-01-22T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
532775,Old Oak,2024-01-22T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.27
532775,Old Oak,2024-01-22T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.32
532775,Old Oak,2024-01-22T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.86
532775,Old Oak,2024-01-22T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.88
532775,Old Oak,2024-01-22T16:10:00.000+00:00,busbar,,L3 Active Power,kW,25.14
532775,Old Oak,2024-01-22T16:10:00.000+00:00,busbar,,L2 Active Power,kW,47.21
532775,Old Oak,2024-01-22T16:10:00.000+00:00,busbar,,L1 Active Power,kW,27.07
532775,Old Oak,2024-01-22T16:10:00.000+00:00,busbar,,N Current (RMS),A,109.1
532775,Old Oak,2024-01-22T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,109.6
532775,Old Oak,2024-01-22T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,196.3
532775,Old Oak,2024-01-22T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,116.3
532775,Old Oak,2024-01-22T16:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.95
532775,Old Oak,2024-01-22T16:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.25
532775,Old Oak,2024-01-22T16:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.33
532775,Old Oak,2024-01-22T16:00:00.000+00:00,feeder,0040,L3 Active Power,kW,2.76
532775,Old Oak,2024-01-22T16:00:00.000+00:00,feeder,0040,L2 Active Power,kW,8.59
532775,Old Oak,2024-01-22T16:00:00.000+00:00,feeder,0040,L1 Active Power,kW,7.56
532775,Old Oak,2024-01-22T16:00:00.000+00:00,feeder,0040,N Current (RMS),A,28.1
532775,Old Oak,2024-01-22T16:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,13.3
532775,Old Oak,2024-01-22T16:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,37.4
532775,Old Oak,2024-01-22T16:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,32.4
532775,Old Oak,2024-01-22T16:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.75
532775,Old Oak,2024-01-22T16:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.81
532775,Old Oak,2024-01-22T16:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.11
532775,Old Oak,2024-01-22T16:00:00.000+00:00,feeder,0030,L3 Active Power,kW,6.28
532775,Old Oak,2024-01-22T16:00:00.000+00:00,feeder,0030,L2 Active Power,kW,13.14
532775,Old Oak,2024-01-22T16:00:00.000+00:00,feeder,0030,L1 Active Power,kW,3.32
532775,Old Oak,2024-01-22T16:00:00.000+00:00,feeder,0030,N Current (RMS),A,40.4
532775,Old Oak,2024-01-22T16:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,27.4
532775,Old Oak,2024-01-22T16:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,54.9
532775,Old Oak,2024-01-22T16:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,15.7
532775,Old Oak,2024-01-22T16:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.42
532775,Old Oak,2024-01-22T16:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.13
532775,Old Oak,2024-01-22T16:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.44
532775,Old Oak,2024-01-22T16:00:00.000+00:00,feeder,0020,L3 Active Power,kW,10.02
532775,Old Oak,2024-01-22T16:00:00.000+00:00,feeder,0020,L2 Active Power,kW,17.24
532775,Old Oak,2024-01-22T16:00:00.000+00:00,feeder,0020,L1 Active Power,kW,14.73
532775,Old Oak,2024-01-22T16:00:00.000+00:00,feeder,0020,N Current (RMS),A,34.0
532775,Old Oak,2024-01-22T16:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,43.8
532775,Old Oak,2024-01-22T16:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,72.0
532775,Old Oak,2024-01-22T16:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,64.6
532775,Old Oak,2024-01-22T16:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.88
532775,Old Oak,2024-01-22T16:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.55
532775,Old Oak,2024-01-22T16:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.89
532775,Old Oak,2024-01-22T16:00:00.000+00:00,feeder,0010,L3 Active Power,kW,4.97
532775,Old Oak,2024-01-22T16:00:00.000+00:00,feeder,0010,L2 Active Power,kW,9.08
532775,Old Oak,2024-01-22T16:00:00.000+00:00,feeder,0010,L1 Active Power,kW,5.1
532775,Old Oak,2024-01-22T16:00:00.000+00:00,feeder,0010,N Current (RMS),A,25.8
532775,Old Oak,2024-01-22T16:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,22.6
532775,Old Oak,2024-01-22T16:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,37.6
532775,Old Oak,2024-01-22T16:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,22.0
532775,Old Oak,2024-01-22T16:00:00.000+00:00,transformer,,Temperature,C,17.7
532775,Old Oak,2024-01-22T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
532775,Old Oak,2024-01-22T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.97
532775,Old Oak,2024-01-22T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
532775,Old Oak,2024-01-22T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.1
532775,Old Oak,2024-01-22T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
532775,Old Oak,2024-01-22T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.83
532775,Old Oak,2024-01-22T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
532775,Old Oak,2024-01-22T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.65
532775,Old Oak,2024-01-22T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.77
532775,Old Oak,2024-01-22T16:00:00.000+00:00,busbar,,L3 Active Power,kW,24.03
532775,Old Oak,2024-01-22T16:00:00.000+00:00,busbar,,L2 Active Power,kW,48.05
532775,Old Oak,2024-01-22T16:00:00.000+00:00,busbar,,L1 Active Power,kW,30.71
532775,Old Oak,2024-01-22T16:00:00.000+00:00,busbar,,N Current (RMS),A,108.7
532775,Old Oak,2024-01-22T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,104.8
532775,Old Oak,2024-01-22T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,200.1
532775,Old Oak,2024-01-22T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,131.6
532775,Old Oak,2024-01-22T15:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.79
532775,Old Oak,2024-01-22T15:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.17
532775,Old Oak,2024-01-22T15:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.19
532775,Old Oak,2024-01-22T15:50:00.000+00:00,feeder,0040,L3 Active Power,kW,3.11
532775,Old Oak,2024-01-22T15:50:00.000+00:00,feeder,0040,L2 Active Power,kW,6.29
532775,Old Oak,2024-01-22T15:50:00.000+00:00,feeder,0040,L1 Active Power,kW,6.6
532775,Old Oak,2024-01-22T15:50:00.000+00:00,feeder,0040,N Current (RMS),A,21.0
532775,Old Oak,2024-01-22T15:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,14.1
532775,Old Oak,2024-01-22T15:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,27.6
532775,Old Oak,2024-01-22T15:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,28.3
532775,Old Oak,2024-01-22T15:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.94
532775,Old Oak,2024-01-22T15:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.11
532775,Old Oak,2024-01-22T15:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.56
532775,Old Oak,2024-01-22T15:50:00.000+00:00,feeder,0030,L3 Active Power,kW,5.86
532775,Old Oak,2024-01-22T15:50:00.000+00:00,feeder,0030,L2 Active Power,kW,7.68
532775,Old Oak,2024-01-22T15:50:00.000+00:00,feeder,0030,L1 Active Power,kW,3.41
532775,Old Oak,2024-01-22T15:50:00.000+00:00,feeder,0030,N Current (RMS),A,21.8
532775,Old Oak,2024-01-22T15:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,25.3
532775,Old Oak,2024-01-22T15:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,33.8
532775,Old Oak,2024-01-22T15:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,16.3
532775,Old Oak,2024-01-22T15:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.45
532775,Old Oak,2024-01-22T15:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.06
532775,Old Oak,2024-01-22T15:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.57
532775,Old Oak,2024-01-22T15:50:00.000+00:00,feeder,0020,L3 Active Power,kW,12.01
532775,Old Oak,2024-01-22T15:50:00.000+00:00,feeder,0020,L2 Active Power,kW,18.18
532775,Old Oak,2024-01-22T15:50:00.000+00:00,feeder,0020,L1 Active Power,kW,12.22
532775,Old Oak,2024-01-22T15:50:00.000+00:00,feeder,0020,N Current (RMS),A,35.5
532775,Old Oak,2024-01-22T15:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,52.0
532775,Old Oak,2024-01-22T15:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,75.8
532775,Old Oak,2024-01-22T15:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,53.5
532775,Old Oak,2024-01-22T15:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.66
532775,Old Oak,2024-01-22T15:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.6
532775,Old Oak,2024-01-22T15:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.81
532775,Old Oak,2024-01-22T15:50:00.000+00:00,feeder,0010,L3 Active Power,kW,6.07
532775,Old Oak,2024-01-22T15:50:00.000+00:00,feeder,0010,L2 Active Power,kW,9.82
532775,Old Oak,2024-01-22T15:50:00.000+00:00,feeder,0010,L1 Active Power,kW,5.79
532775,Old Oak,2024-01-22T15:50:00.000+00:00,feeder,0010,N Current (RMS),A,26.0
532775,Old Oak,2024-01-22T15:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,26.6
532775,Old Oak,2024-01-22T15:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,40.8
532775,Old Oak,2024-01-22T15:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,25.2
532775,Old Oak,2024-01-22T15:50:00.000+00:00,transformer,,Temperature,C,17.6
532775,Old Oak,2024-01-22T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
532775,Old Oak,2024-01-22T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.99
532775,Old Oak,2024-01-22T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
532775,Old Oak,2024-01-22T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.24
532775,Old Oak,2024-01-22T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
532775,Old Oak,2024-01-22T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.07
532775,Old Oak,2024-01-22T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.84
532775,Old Oak,2024-01-22T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.74
532775,Old Oak,2024-01-22T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.12
532775,Old Oak,2024-01-22T15:50:00.000+00:00,busbar,,L3 Active Power,kW,27.05
532775,Old Oak,2024-01-22T15:50:00.000+00:00,busbar,,L2 Active Power,kW,41.97
532775,Old Oak,2024-01-22T15:50:00.000+00:00,busbar,,L1 Active Power,kW,28.02
532775,Old Oak,2024-01-22T15:50:00.000+00:00,busbar,,N Current (RMS),A,88.6
532775,Old Oak,2024-01-22T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,116.5
532775,Old Oak,2024-01-22T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,175.3
532775,Old Oak,2024-01-22T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,121.3
532775,Old Oak,2024-01-22T15:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.78
532775,Old Oak,2024-01-22T15:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.24
532775,Old Oak,2024-01-22T15:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.43
532775,Old Oak,2024-01-22T15:40:00.000+00:00,feeder,0040,L3 Active Power,kW,4.2
532775,Old Oak,2024-01-22T15:40:00.000+00:00,feeder,0040,L2 Active Power,kW,6.06
532775,Old Oak,2024-01-22T15:40:00.000+00:00,feeder,0040,L1 Active Power,kW,4.87
532775,Old Oak,2024-01-22T15:40:00.000+00:00,feeder,0040,N Current (RMS),A,15.8
532775,Old Oak,2024-01-22T15:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,18.9
532775,Old Oak,2024-01-22T15:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,26.7
532775,Old Oak,2024-01-22T15:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,20.7
532775,Old Oak,2024-01-22T15:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.0
532775,Old Oak,2024-01-22T15:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.34
532775,Old Oak,2024-01-22T15:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.3
532775,Old Oak,2024-01-22T15:40:00.000+00:00,feeder,0030,L3 Active Power,kW,5.97
532775,Old Oak,2024-01-22T15:40:00.000+00:00,feeder,0030,L2 Active Power,kW,4.75
532775,Old Oak,2024-01-22T15:40:00.000+00:00,feeder,0030,L1 Active Power,kW,2.86
532775,Old Oak,2024-01-22T15:40:00.000+00:00,feeder,0030,N Current (RMS),A,13.9
532775,Old Oak,2024-01-22T15:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,25.7
532775,Old Oak,2024-01-22T15:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,21.5
532775,Old Oak,2024-01-22T15:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,13.1
532775,Old Oak,2024-01-22T15:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.45
532775,Old Oak,2024-01-22T15:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.44
532775,Old Oak,2024-01-22T15:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.02
532775,Old Oak,2024-01-22T15:40:00.000+00:00,feeder,0020,L3 Active Power,kW,15.81
532775,Old Oak,2024-01-22T15:40:00.000+00:00,feeder,0020,L2 Active Power,kW,19.97
532775,Old Oak,2024-01-22T15:40:00.000+00:00,feeder,0020,L1 Active Power,kW,9.03
532775,Old Oak,2024-01-22T15:40:00.000+00:00,feeder,0020,N Current (RMS),A,49.3
532775,Old Oak,2024-01-22T15:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,68.0
532775,Old Oak,2024-01-22T15:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,83.3
532775,Old Oak,2024-01-22T15:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,40.0
532775,Old Oak,2024-01-22T15:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.38
532775,Old Oak,2024-01-22T15:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.7
532775,Old Oak,2024-01-22T15:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.9
532775,Old Oak,2024-01-22T15:40:00.000+00:00,feeder,0010,L3 Active Power,kW,5.13
532775,Old Oak,2024-01-22T15:40:00.000+00:00,feeder,0010,L2 Active Power,kW,9.58
532775,Old Oak,2024-01-22T15:40:00.000+00:00,feeder,0010,L1 Active Power,kW,5.88
532775,Old Oak,2024-01-22T15:40:00.000+00:00,feeder,0010,N Current (RMS),A,23.7
532775,Old Oak,2024-01-22T15:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,22.5
532775,Old Oak,2024-01-22T15:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,39.8
532775,Old Oak,2024-01-22T15:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,25.6
532775,Old Oak,2024-01-22T15:40:00.000+00:00,transformer,,Temperature,C,17.7
532775,Old Oak,2024-01-22T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
532775,Old Oak,2024-01-22T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.68
532775,Old Oak,2024-01-22T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
532775,Old Oak,2024-01-22T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.09
532775,Old Oak,2024-01-22T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
532775,Old Oak,2024-01-22T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.1
532775,Old Oak,2024-01-22T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.62
532775,Old Oak,2024-01-22T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.44
532775,Old Oak,2024-01-22T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.65
532775,Old Oak,2024-01-22T15:40:00.000+00:00,busbar,,L3 Active Power,kW,31.11
532775,Old Oak,2024-01-22T15:40:00.000+00:00,busbar,,L2 Active Power,kW,40.36
532775,Old Oak,2024-01-22T15:40:00.000+00:00,busbar,,L1 Active Power,kW,22.64
532775,Old Oak,2024-01-22T15:40:00.000+00:00,busbar,,N Current (RMS),A,90.9
532775,Old Oak,2024-01-22T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,132.6
532775,Old Oak,2024-01-22T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,168.4
532775,Old Oak,2024-01-22T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,97.6
532775,Old Oak,2024-01-22T15:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.72
532775,Old Oak,2024-01-22T15:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.36
532775,Old Oak,2024-01-22T15:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.33
532775,Old Oak,2024-01-22T15:30:00.000+00:00,feeder,0040,L3 Active Power,kW,4.59
532775,Old Oak,2024-01-22T15:30:00.000+00:00,feeder,0040,L2 Active Power,kW,7.75
532775,Old Oak,2024-01-22T15:30:00.000+00:00,feeder,0040,L1 Active Power,kW,5.2
532775,Old Oak,2024-01-22T15:30:00.000+00:00,feeder,0040,N Current (RMS),A,19.9
532775,Old Oak,2024-01-22T15:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,20.4
532775,Old Oak,2024-01-22T15:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,33.5
532775,Old Oak,2024-01-22T15:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,21.9
532775,Old Oak,2024-01-22T15:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.15
532775,Old Oak,2024-01-22T15:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.16
532775,Old Oak,2024-01-22T15:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.06
532775,Old Oak,2024-01-22T15:30:00.000+00:00,feeder,0030,L3 Active Power,kW,7.05
532775,Old Oak,2024-01-22T15:30:00.000+00:00,feeder,0030,L2 Active Power,kW,4.29
532775,Old Oak,2024-01-22T15:30:00.000+00:00,feeder,0030,L1 Active Power,kW,5.31
532775,Old Oak,2024-01-22T15:30:00.000+00:00,feeder,0030,N Current (RMS),A,16.8
532775,Old Oak,2024-01-22T15:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,30.7
532775,Old Oak,2024-01-22T15:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,19.2
532775,Old Oak,2024-01-22T15:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,23.9
532775,Old Oak,2024-01-22T15:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.69
532775,Old Oak,2024-01-22T15:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.54
532775,Old Oak,2024-01-22T15:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.19
532775,Old Oak,2024-01-22T15:30:00.000+00:00,feeder,0020,L3 Active Power,kW,10.61
532775,Old Oak,2024-01-22T15:30:00.000+00:00,feeder,0020,L2 Active Power,kW,18.39
532775,Old Oak,2024-01-22T15:30:00.000+00:00,feeder,0020,L1 Active Power,kW,8.99
532775,Old Oak,2024-01-22T15:30:00.000+00:00,feeder,0020,N Current (RMS),A,45.6
532775,Old Oak,2024-01-22T15:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,47.8
532775,Old Oak,2024-01-22T15:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,76.6
532775,Old Oak,2024-01-22T15:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,39.1
532775,Old Oak,2024-01-22T15:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.57
532775,Old Oak,2024-01-22T15:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.49
532775,Old Oak,2024-01-22T15:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.14
532775,Old Oak,2024-01-22T15:30:00.000+00:00,feeder,0010,L3 Active Power,kW,6.65
532775,Old Oak,2024-01-22T15:30:00.000+00:00,feeder,0010,L2 Active Power,kW,9.35
532775,Old Oak,2024-01-22T15:30:00.000+00:00,feeder,0010,L1 Active Power,kW,6.24
532775,Old Oak,2024-01-22T15:30:00.000+00:00,feeder,0010,N Current (RMS),A,21.3
532775,Old Oak,2024-01-22T15:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,28.9
532775,Old Oak,2024-01-22T15:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,38.7
532775,Old Oak,2024-01-22T15:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,27.1
532775,Old Oak,2024-01-22T15:30:00.000+00:00,transformer,,Temperature,C,17.8
532775,Old Oak,2024-01-22T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
532775,Old Oak,2024-01-22T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.21
532775,Old Oak,2024-01-22T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
532775,Old Oak,2024-01-22T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.33
532775,Old Oak,2024-01-22T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
532775,Old Oak,2024-01-22T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.22
532775,Old Oak,2024-01-22T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.12
532775,Old Oak,2024-01-22T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.5
532775,Old Oak,2024-01-22T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.72
532775,Old Oak,2024-01-22T15:30:00.000+00:00,busbar,,L3 Active Power,kW,28.89
532775,Old Oak,2024-01-22T15:30:00.000+00:00,busbar,,L2 Active Power,kW,39.78
532775,Old Oak,2024-01-22T15:30:00.000+00:00,busbar,,L1 Active Power,kW,25.74
532775,Old Oak,2024-01-22T15:30:00.000+00:00,busbar,,N Current (RMS),A,82.8
532775,Old Oak,2024-01-22T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,124.4
532775,Old Oak,2024-01-22T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,166.0
532775,Old Oak,2024-01-22T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,109.9
532775,Old Oak,2024-01-22T15:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.96
532775,Old Oak,2024-01-22T15:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.22
532775,Old Oak,2024-01-22T15:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.51
532775,Old Oak,2024-01-22T15:20:00.000+00:00,feeder,0040,L3 Active Power,kW,3.42
532775,Old Oak,2024-01-22T15:20:00.000+00:00,feeder,0040,L2 Active Power,kW,9.86
532775,Old Oak,2024-01-22T15:20:00.000+00:00,feeder,0040,L1 Active Power,kW,5.63
532775,Old Oak,2024-01-22T15:20:00.000+00:00,feeder,0040,N Current (RMS),A,29.4
532775,Old Oak,2024-01-22T15:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,15.6
532775,Old Oak,2024-01-22T15:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,42.1
532775,Old Oak,2024-01-22T15:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,24.2
532775,Old Oak,2024-01-22T15:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.97
532775,Old Oak,2024-01-22T15:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.66
532775,Old Oak,2024-01-22T15:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.08
532775,Old Oak,2024-01-22T15:20:00.000+00:00,feeder,0030,L3 Active Power,kW,5.1
532775,Old Oak,2024-01-22T15:20:00.000+00:00,feeder,0030,L2 Active Power,kW,4.59
532775,Old Oak,2024-01-22T15:20:00.000+00:00,feeder,0030,L1 Active Power,kW,6.22
532775,Old Oak,2024-01-22T15:20:00.000+00:00,feeder,0030,N Current (RMS),A,14.2
532775,Old Oak,2024-01-22T15:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,22.0
532775,Old Oak,2024-01-22T15:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,19.9
532775,Old Oak,2024-01-22T15:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,26.9
532775,Old Oak,2024-01-22T15:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.41
532775,Old Oak,2024-01-22T15:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.55
532775,Old Oak,2024-01-22T15:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.29
532775,Old Oak,2024-01-22T15:20:00.000+00:00,feeder,0020,L3 Active Power,kW,8.06
532775,Old Oak,2024-01-22T15:20:00.000+00:00,feeder,0020,L2 Active Power,kW,19.47
532775,Old Oak,2024-01-22T15:20:00.000+00:00,feeder,0020,L1 Active Power,kW,9.89
532775,Old Oak,2024-01-22T15:20:00.000+00:00,feeder,0020,N Current (RMS),A,48.0
532775,Old Oak,2024-01-22T15:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,36.0
532775,Old Oak,2024-01-22T15:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,81.3
532775,Old Oak,2024-01-22T15:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,43.0
532775,Old Oak,2024-01-22T15:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.64
532775,Old Oak,2024-01-22T15:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.61
532775,Old Oak,2024-01-22T15:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.25
532775,Old Oak,2024-01-22T15:20:00.000+00:00,feeder,0010,L3 Active Power,kW,5.62
532775,Old Oak,2024-01-22T15:20:00.000+00:00,feeder,0010,L2 Active Power,kW,9.9
532775,Old Oak,2024-01-22T15:20:00.000+00:00,feeder,0010,L1 Active Power,kW,7.08
532775,Old Oak,2024-01-22T15:20:00.000+00:00,feeder,0010,N Current (RMS),A,23.0
532775,Old Oak,2024-01-22T15:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,25.4
532775,Old Oak,2024-01-22T15:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,41.2
532775,Old Oak,2024-01-22T15:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,31.2
532775,Old Oak,2024-01-22T15:20:00.000+00:00,transformer,,Temperature,C,17.8
532775,Old Oak,2024-01-22T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
532775,Old Oak,2024-01-22T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.75
532775,Old Oak,2024-01-22T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
532775,Old Oak,2024-01-22T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.46
532775,Old Oak,2024-01-22T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
532775,Old Oak,2024-01-22T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.5
532775,Old Oak,2024-01-22T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.99
532775,Old Oak,2024-01-22T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.72
532775,Old Oak,2024-01-22T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.97
532775,Old Oak,2024-01-22T15:20:00.000+00:00,busbar,,L3 Active Power,kW,22.19
532775,Old Oak,2024-01-22T15:20:00.000+00:00,busbar,,L2 Active Power,kW,43.83
532775,Old Oak,2024-01-22T15:20:00.000+00:00,busbar,,L1 Active Power,kW,28.82
532775,Old Oak,2024-01-22T15:20:00.000+00:00,busbar,,N Current (RMS),A,97.8
532775,Old Oak,2024-01-22T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,97.3
532775,Old Oak,2024-01-22T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,182.9
532775,Old Oak,2024-01-22T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,123.1
532775,Old Oak,2024-01-22T15:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.91
532775,Old Oak,2024-01-22T15:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.21
532775,Old Oak,2024-01-22T15:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.48
532775,Old Oak,2024-01-22T15:10:00.000+00:00,feeder,0040,L3 Active Power,kW,5.25
532775,Old Oak,2024-01-22T15:10:00.000+00:00,feeder,0040,L2 Active Power,kW,9.8
532775,Old Oak,2024-01-22T15:10:00.000+00:00,feeder,0040,L1 Active Power,kW,3.96
532775,Old Oak,2024-01-22T15:10:00.000+00:00,feeder,0040,N Current (RMS),A,27.6
532775,Old Oak,2024-01-22T15:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,22.9
532775,Old Oak,2024-01-22T15:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,41.7
532775,Old Oak,2024-01-22T15:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,17.4
532775,Old Oak,2024-01-22T15:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.73
532775,Old Oak,2024-01-22T15:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.54
532775,Old Oak,2024-01-22T15:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.02
532775,Old Oak,2024-01-22T15:10:00.000+00:00,feeder,0030,L3 Active Power,kW,6.73
532775,Old Oak,2024-01-22T15:10:00.000+00:00,feeder,0030,L2 Active Power,kW,4.68
532775,Old Oak,2024-01-22T15:10:00.000+00:00,feeder,0030,L1 Active Power,kW,4.5
532775,Old Oak,2024-01-22T15:10:00.000+00:00,feeder,0030,N Current (RMS),A,16.9
532775,Old Oak,2024-01-22T15:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,28.8
532775,Old Oak,2024-01-22T15:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,20.6
532775,Old Oak,2024-01-22T15:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,20.7
532775,Old Oak,2024-01-22T15:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.51
532775,Old Oak,2024-01-22T15:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.99
532775,Old Oak,2024-01-22T15:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.84
532775,Old Oak,2024-01-22T15:10:00.000+00:00,feeder,0020,L3 Active Power,kW,7.28
532775,Old Oak,2024-01-22T15:10:00.000+00:00,feeder,0020,L2 Active Power,kW,19.72
532775,Old Oak,2024-01-22T15:10:00.000+00:00,feeder,0020,L1 Active Power,kW,10.15
532775,Old Oak,2024-01-22T15:10:00.000+00:00,feeder,0020,N Current (RMS),A,50.3
532775,Old Oak,2024-01-22T15:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,32.5
532775,Old Oak,2024-01-22T15:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,82.3
532775,Old Oak,2024-01-22T15:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,43.6
532775,Old Oak,2024-01-22T15:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.14
532775,Old Oak,2024-01-22T15:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.44
532775,Old Oak,2024-01-22T15:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.88
532775,Old Oak,2024-01-22T15:10:00.000+00:00,feeder,0010,L3 Active Power,kW,5.84
532775,Old Oak,2024-01-22T15:10:00.000+00:00,feeder,0010,L2 Active Power,kW,8.7
532775,Old Oak,2024-01-22T15:10:00.000+00:00,feeder,0010,L1 Active Power,kW,6.99
532775,Old Oak,2024-01-22T15:10:00.000+00:00,feeder,0010,N Current (RMS),A,14.4
532775,Old Oak,2024-01-22T15:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,25.2
532775,Old Oak,2024-01-22T15:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,36.0
532775,Old Oak,2024-01-22T15:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,29.7
532775,Old Oak,2024-01-22T15:10:00.000+00:00,transformer,,Temperature,C,17.8
532775,Old Oak,2024-01-22T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
532775,Old Oak,2024-01-22T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.6
532775,Old Oak,2024-01-22T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
532775,Old Oak,2024-01-22T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.56
532775,Old Oak,2024-01-22T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
532775,Old Oak,2024-01-22T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.48
532775,Old Oak,2024-01-22T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.29
532775,Old Oak,2024-01-22T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.32
532775,Old Oak,2024-01-22T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.19
532775,Old Oak,2024-01-22T15:10:00.000+00:00,busbar,,L3 Active Power,kW,25.1
532775,Old Oak,2024-01-22T15:10:00.000+00:00,busbar,,L2 Active Power,kW,42.91
532775,Old Oak,2024-01-22T15:10:00.000+00:00,busbar,,L1 Active Power,kW,25.6
532775,Old Oak,2024-01-22T15:10:00.000+00:00,busbar,,N Current (RMS),A,92.4
532775,Old Oak,2024-01-22T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,107.6
532775,Old Oak,2024-01-22T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,178.4
532775,Old Oak,2024-01-22T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,109.1
532775,Old Oak,2024-01-22T15:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.86
532775,Old Oak,2024-01-22T15:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.3
532775,Old Oak,2024-01-22T15:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.45
532775,Old Oak,2024-01-22T15:00:00.000+00:00,feeder,0040,L3 Active Power,kW,5.58
532775,Old Oak,2024-01-22T15:00:00.000+00:00,feeder,0040,L2 Active Power,kW,9.68
532775,Old Oak,2024-01-22T15:00:00.000+00:00,feeder,0040,L1 Active Power,kW,3.53
532775,Old Oak,2024-01-22T15:00:00.000+00:00,feeder,0040,N Current (RMS),A,26.9
532775,Old Oak,2024-01-22T15:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,23.9
532775,Old Oak,2024-01-22T15:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,41.3
532775,Old Oak,2024-01-22T15:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,15.6
532775,Old Oak,2024-01-22T15:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.55
532775,Old Oak,2024-01-22T15:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.95
532775,Old Oak,2024-01-22T15:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.07
532775,Old Oak,2024-01-22T15:00:00.000+00:00,feeder,0030,L3 Active Power,kW,6.4
532775,Old Oak,2024-01-22T15:00:00.000+00:00,feeder,0030,L2 Active Power,kW,5.63
532775,Old Oak,2024-01-22T15:00:00.000+00:00,feeder,0030,L1 Active Power,kW,7.36
532775,Old Oak,2024-01-22T15:00:00.000+00:00,feeder,0030,N Current (RMS),A,23.7
532775,Old Oak,2024-01-22T15:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,27.0
532775,Old Oak,2024-01-22T15:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,24.3
532775,Old Oak,2024-01-22T15:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,36.1
532775,Old Oak,2024-01-22T15:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.04
532775,Old Oak,2024-01-22T15:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.94
532775,Old Oak,2024-01-22T15:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.16
532775,Old Oak,2024-01-22T15:00:00.000+00:00,feeder,0020,L3 Active Power,kW,7.87
532775,Old Oak,2024-01-22T15:00:00.000+00:00,feeder,0020,L2 Active Power,kW,18.13
532775,Old Oak,2024-01-22T15:00:00.000+00:00,feeder,0020,L1 Active Power,kW,12.12
532775,Old Oak,2024-01-22T15:00:00.000+00:00,feeder,0020,N Current (RMS),A,40.8
532775,Old Oak,2024-01-22T15:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,34.3
532775,Old Oak,2024-01-22T15:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,75.6
532775,Old Oak,2024-01-22T15:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,53.4
532775,Old Oak,2024-01-22T15:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.87
532775,Old Oak,2024-01-22T15:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.81
532775,Old Oak,2024-01-22T15:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.68
532775,Old Oak,2024-01-22T15:00:00.000+00:00,feeder,0010,L3 Active Power,kW,5.66
532775,Old Oak,2024-01-22T15:00:00.000+00:00,feeder,0010,L2 Active Power,kW,10.21
532775,Old Oak,2024-01-22T15:00:00.000+00:00,feeder,0010,L1 Active Power,kW,7.82
532775,Old Oak,2024-01-22T15:00:00.000+00:00,feeder,0010,N Current (RMS),A,23.1
532775,Old Oak,2024-01-22T15:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,25.2
532775,Old Oak,2024-01-22T15:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,42.8
532775,Old Oak,2024-01-22T15:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,33.6
532775,Old Oak,2024-01-22T15:00:00.000+00:00,transformer,,Temperature,C,17.8
532775,Old Oak,2024-01-22T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
532775,Old Oak,2024-01-22T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.01
532775,Old Oak,2024-01-22T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
532775,Old Oak,2024-01-22T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.98
532775,Old Oak,2024-01-22T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
532775,Old Oak,2024-01-22T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.83
532775,Old Oak,2024-01-22T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.32
532775,Old Oak,2024-01-22T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.49
532775,Old Oak,2024-01-22T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.36
532775,Old Oak,2024-01-22T15:00:00.000+00:00,busbar,,L3 Active Power,kW,25.51
532775,Old Oak,2024-01-22T15:00:00.000+00:00,busbar,,L2 Active Power,kW,43.66
532775,Old Oak,2024-01-22T15:00:00.000+00:00,busbar,,L1 Active Power,kW,30.84
532775,Old Oak,2024-01-22T15:00:00.000+00:00,busbar,,N Current (RMS),A,87.3
532775,Old Oak,2024-01-22T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,108.6
532775,Old Oak,2024-01-22T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,181.7
532775,Old Oak,2024-01-22T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,132.5
532775,Old Oak,2024-01-22T14:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.68
532775,Old Oak,2024-01-22T14:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.22
532775,Old Oak,2024-01-22T14:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.52
532775,Old Oak,2024-01-22T14:50:00.000+00:00,feeder,0040,L3 Active Power,kW,5.39
532775,Old Oak,2024-01-22T14:50:00.000+00:00,feeder,0040,L2 Active Power,kW,7.38
532775,Old Oak,2024-01-22T14:50:00.000+00:00,feeder,0040,L1 Active Power,kW,3.12
532775,Old Oak,2024-01-22T14:50:00.000+00:00,feeder,0040,N Current (RMS),A,21.0
532775,Old Oak,2024-01-22T14:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,24.0
532775,Old Oak,2024-01-22T14:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,33.5
532775,Old Oak,2024-01-22T14:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,13.5
532775,Old Oak,2024-01-22T14:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.69
532775,Old Oak,2024-01-22T14:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.94
532775,Old Oak,2024-01-22T14:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.38
532775,Old Oak,2024-01-22T14:50:00.000+00:00,feeder,0030,L3 Active Power,kW,6.33
532775,Old Oak,2024-01-22T14:50:00.000+00:00,feeder,0030,L2 Active Power,kW,7.12
532775,Old Oak,2024-01-22T14:50:00.000+00:00,feeder,0030,L1 Active Power,kW,3.45
532775,Old Oak,2024-01-22T14:50:00.000+00:00,feeder,0030,N Current (RMS),A,20.5
532775,Old Oak,2024-01-22T14:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,27.5
532775,Old Oak,2024-01-22T14:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,30.9
532775,Old Oak,2024-01-22T14:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,15.7
532775,Old Oak,2024-01-22T14:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.27
532775,Old Oak,2024-01-22T14:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.79
532775,Old Oak,2024-01-22T14:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.21
532775,Old Oak,2024-01-22T14:50:00.000+00:00,feeder,0020,L3 Active Power,kW,8.03
