Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
532775,Old Oak,2024-01-22T14:50:00.000+00:00,feeder,0020,L2 Active Power,kW,18.46
532775,Old Oak,2024-01-22T14:50:00.000+00:00,feeder,0020,L1 Active Power,kW,12.96
532775,Old Oak,2024-01-22T14:50:00.000+00:00,feeder,0020,N Current (RMS),A,38.7
532775,Old Oak,2024-01-22T14:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,35.0
532775,Old Oak,2024-01-22T14:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,76.7
532775,Old Oak,2024-01-22T14:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,56.1
532775,Old Oak,2024-01-22T14:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.06
532775,Old Oak,2024-01-22T14:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.84
532775,Old Oak,2024-01-22T14:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.22
532775,Old Oak,2024-01-22T14:50:00.000+00:00,feeder,0010,L3 Active Power,kW,3.32
532775,Old Oak,2024-01-22T14:50:00.000+00:00,feeder,0010,L2 Active Power,kW,12.52
532775,Old Oak,2024-01-22T14:50:00.000+00:00,feeder,0010,L1 Active Power,kW,7.29
532775,Old Oak,2024-01-22T14:50:00.000+00:00,feeder,0010,N Current (RMS),A,35.4
532775,Old Oak,2024-01-22T14:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,15.5
532775,Old Oak,2024-01-22T14:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,52.1
532775,Old Oak,2024-01-22T14:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,31.3
532775,Old Oak,2024-01-22T14:50:00.000+00:00,transformer,,Temperature,C,17.8
532775,Old Oak,2024-01-22T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
532775,Old Oak,2024-01-22T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.93
532775,Old Oak,2024-01-22T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
532775,Old Oak,2024-01-22T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.69
532775,Old Oak,2024-01-22T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
532775,Old Oak,2024-01-22T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.76
532775,Old Oak,2024-01-22T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.7
532775,Old Oak,2024-01-22T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.52
532775,Old Oak,2024-01-22T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.34
532775,Old Oak,2024-01-22T14:50:00.000+00:00,busbar,,L3 Active Power,kW,23.07
532775,Old Oak,2024-01-22T14:50:00.000+00:00,busbar,,L2 Active Power,kW,45.49
532775,Old Oak,2024-01-22T14:50:00.000+00:00,busbar,,L1 Active Power,kW,26.83
532775,Old Oak,2024-01-22T14:50:00.000+00:00,busbar,,N Current (RMS),A,101.4
532775,Old Oak,2024-01-22T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,98.8
532775,Old Oak,2024-01-22T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,189.8
532775,Old Oak,2024-01-22T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,115.2
532775,Old Oak,2024-01-22T14:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.68
532775,Old Oak,2024-01-22T14:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.91
532775,Old Oak,2024-01-22T14:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.38
532775,Old Oak,2024-01-22T14:40:00.000+00:00,feeder,0040,L3 Active Power,kW,3.49
532775,Old Oak,2024-01-22T14:40:00.000+00:00,feeder,0040,L2 Active Power,kW,4.89
532775,Old Oak,2024-01-22T14:40:00.000+00:00,feeder,0040,L1 Active Power,kW,3.89
532775,Old Oak,2024-01-22T14:40:00.000+00:00,feeder,0040,N Current (RMS),A,15.6
532775,Old Oak,2024-01-22T14:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,15.7
532775,Old Oak,2024-01-22T14:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,22.0
532775,Old Oak,2024-01-22T14:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,17.1
532775,Old Oak,2024-01-22T14:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.61
532775,Old Oak,2024-01-22T14:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.2
532775,Old Oak,2024-01-22T14:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.48
532775,Old Oak,2024-01-22T14:40:00.000+00:00,feeder,0030,L3 Active Power,kW,5.68
532775,Old Oak,2024-01-22T14:40:00.000+00:00,feeder,0030,L2 Active Power,kW,6.21
532775,Old Oak,2024-01-22T14:40:00.000+00:00,feeder,0030,L1 Active Power,kW,3.19
532775,Old Oak,2024-01-22T14:40:00.000+00:00,feeder,0030,N Current (RMS),A,15.4
532775,Old Oak,2024-01-22T14:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,24.0
532775,Old Oak,2024-01-22T14:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,27.0
532775,Old Oak,2024-01-22T14:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,14.8
532775,Old Oak,2024-01-22T14:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.8
532775,Old Oak,2024-01-22T14:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.34
532775,Old Oak,2024-01-22T14:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.45
532775,Old Oak,2024-01-22T14:40:00.000+00:00,feeder,0020,L3 Active Power,kW,9.07
532775,Old Oak,2024-01-22T14:40:00.000+00:00,feeder,0020,L2 Active Power,kW,18.58
532775,Old Oak,2024-01-22T14:40:00.000+00:00,feeder,0020,L1 Active Power,kW,11.56
532775,Old Oak,2024-01-22T14:40:00.000+00:00,feeder,0020,N Current (RMS),A,40.2
532775,Old Oak,2024-01-22T14:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,40.1
532775,Old Oak,2024-01-22T14:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,77.8
532775,Old Oak,2024-01-22T14:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,50.0
532775,Old Oak,2024-01-22T14:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.38
532775,Old Oak,2024-01-22T14:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.43
532775,Old Oak,2024-01-22T14:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.36
532775,Old Oak,2024-01-22T14:40:00.000+00:00,feeder,0010,L3 Active Power,kW,4.2
532775,Old Oak,2024-01-22T14:40:00.000+00:00,feeder,0010,L2 Active Power,kW,11.46
532775,Old Oak,2024-01-22T14:40:00.000+00:00,feeder,0010,L1 Active Power,kW,5.39
532775,Old Oak,2024-01-22T14:40:00.000+00:00,feeder,0010,N Current (RMS),A,33.5
532775,Old Oak,2024-01-22T14:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,20.0
532775,Old Oak,2024-01-22T14:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,47.6
532775,Old Oak,2024-01-22T14:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,24.0
532775,Old Oak,2024-01-22T14:40:00.000+00:00,transformer,,Temperature,C,17.9
532775,Old Oak,2024-01-22T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
532775,Old Oak,2024-01-22T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.42
532775,Old Oak,2024-01-22T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
532775,Old Oak,2024-01-22T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.99
532775,Old Oak,2024-01-22T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
532775,Old Oak,2024-01-22T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.17
532775,Old Oak,2024-01-22T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.47
532775,Old Oak,2024-01-22T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.34
532775,Old Oak,2024-01-22T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.67
532775,Old Oak,2024-01-22T14:40:00.000+00:00,busbar,,L3 Active Power,kW,22.44
532775,Old Oak,2024-01-22T14:40:00.000+00:00,busbar,,L2 Active Power,kW,41.14
532775,Old Oak,2024-01-22T14:40:00.000+00:00,busbar,,L1 Active Power,kW,24.04
532775,Old Oak,2024-01-22T14:40:00.000+00:00,busbar,,N Current (RMS),A,95.5
532775,Old Oak,2024-01-22T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,97.5
532775,Old Oak,2024-01-22T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,171.9
532775,Old Oak,2024-01-22T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,104.0
532775,Old Oak,2024-01-22T14:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.47
532775,Old Oak,2024-01-22T14:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.99
532775,Old Oak,2024-01-22T14:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.42
532775,Old Oak,2024-01-22T14:30:00.000+00:00,feeder,0040,L3 Active Power,kW,4.25
532775,Old Oak,2024-01-22T14:30:00.000+00:00,feeder,0040,L2 Active Power,kW,3.06
532775,Old Oak,2024-01-22T14:30:00.000+00:00,feeder,0040,L1 Active Power,kW,2.98
532775,Old Oak,2024-01-22T14:30:00.000+00:00,feeder,0040,N Current (RMS),A,12.7
532775,Old Oak,2024-01-22T14:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,18.8
532775,Old Oak,2024-01-22T14:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,15.3
532775,Old Oak,2024-01-22T14:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,13.0
532775,Old Oak,2024-01-22T14:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.64
532775,Old Oak,2024-01-22T14:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.86
532775,Old Oak,2024-01-22T14:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.3
532775,Old Oak,2024-01-22T14:30:00.000+00:00,feeder,0030,L3 Active Power,kW,5.24
532775,Old Oak,2024-01-22T14:30:00.000+00:00,feeder,0030,L2 Active Power,kW,7.51
532775,Old Oak,2024-01-22T14:30:00.000+00:00,feeder,0030,L1 Active Power,kW,3.87
532775,Old Oak,2024-01-22T14:30:00.000+00:00,feeder,0030,N Current (RMS),A,17.8
532775,Old Oak,2024-01-22T14:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,22.1
532775,Old Oak,2024-01-22T14:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,31.8
532775,Old Oak,2024-01-22T14:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,17.8
532775,Old Oak,2024-01-22T14:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.62
532775,Old Oak,2024-01-22T14:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.09
532775,Old Oak,2024-01-22T14:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.82
532775,Old Oak,2024-01-22T14:30:00.000+00:00,feeder,0020,L3 Active Power,kW,6.35
532775,Old Oak,2024-01-22T14:30:00.000+00:00,feeder,0020,L2 Active Power,kW,19.08
532775,Old Oak,2024-01-22T14:30:00.000+00:00,feeder,0020,L1 Active Power,kW,10.78
532775,Old Oak,2024-01-22T14:30:00.000+00:00,feeder,0020,N Current (RMS),A,47.7
532775,Old Oak,2024-01-22T14:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,29.2
532775,Old Oak,2024-01-22T14:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,80.1
532775,Old Oak,2024-01-22T14:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,47.4
532775,Old Oak,2024-01-22T14:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.24
532775,Old Oak,2024-01-22T14:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.92
532775,Old Oak,2024-01-22T14:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.06
532775,Old Oak,2024-01-22T14:30:00.000+00:00,feeder,0010,L3 Active Power,kW,3.08
532775,Old Oak,2024-01-22T14:30:00.000+00:00,feeder,0010,L2 Active Power,kW,11.67
532775,Old Oak,2024-01-22T14:30:00.000+00:00,feeder,0010,L1 Active Power,kW,6.08
532775,Old Oak,2024-01-22T14:30:00.000+00:00,feeder,0010,N Current (RMS),A,35.8
532775,Old Oak,2024-01-22T14:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,14.5
532775,Old Oak,2024-01-22T14:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,48.5
532775,Old Oak,2024-01-22T14:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,27.4
532775,Old Oak,2024-01-22T14:30:00.000+00:00,transformer,,Temperature,C,18.0
532775,Old Oak,2024-01-22T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
532775,Old Oak,2024-01-22T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.06
532775,Old Oak,2024-01-22T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
532775,Old Oak,2024-01-22T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.4
532775,Old Oak,2024-01-22T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
532775,Old Oak,2024-01-22T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.01
532775,Old Oak,2024-01-22T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.98
532775,Old Oak,2024-01-22T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.15
532775,Old Oak,2024-01-22T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.6
532775,Old Oak,2024-01-22T14:30:00.000+00:00,busbar,,L3 Active Power,kW,18.92
532775,Old Oak,2024-01-22T14:30:00.000+00:00,busbar,,L2 Active Power,kW,41.32
532775,Old Oak,2024-01-22T14:30:00.000+00:00,busbar,,L1 Active Power,kW,23.71
532775,Old Oak,2024-01-22T14:30:00.000+00:00,busbar,,N Current (RMS),A,101.0
532775,Old Oak,2024-01-22T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,83.1
532775,Old Oak,2024-01-22T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,172.8
532775,Old Oak,2024-01-22T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,102.5
532775,Old Oak,2024-01-22T14:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.78
532775,Old Oak,2024-01-22T14:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.81
532775,Old Oak,2024-01-22T14:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.09
532775,Old Oak,2024-01-22T14:20:00.000+00:00,feeder,0040,L3 Active Power,kW,4.16
532775,Old Oak,2024-01-22T14:20:00.000+00:00,feeder,0040,L2 Active Power,kW,2.7
532775,Old Oak,2024-01-22T14:20:00.000+00:00,feeder,0040,L1 Active Power,kW,3.81
532775,Old Oak,2024-01-22T14:20:00.000+00:00,feeder,0040,N Current (RMS),A,11.6
532775,Old Oak,2024-01-22T14:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,18.4
532775,Old Oak,2024-01-22T14:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,13.7
532775,Old Oak,2024-01-22T14:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,16.3
532775,Old Oak,2024-01-22T14:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.73
532775,Old Oak,2024-01-22T14:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.95
532775,Old Oak,2024-01-22T14:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.35
532775,Old Oak,2024-01-22T14:20:00.000+00:00,feeder,0030,L3 Active Power,kW,4.89
532775,Old Oak,2024-01-22T14:20:00.000+00:00,feeder,0030,L2 Active Power,kW,8.17
532775,Old Oak,2024-01-22T14:20:00.000+00:00,feeder,0030,L1 Active Power,kW,3.79
532775,Old Oak,2024-01-22T14:20:00.000+00:00,feeder,0030,N Current (RMS),A,21.3
532775,Old Oak,2024-01-22T14:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,20.7
532775,Old Oak,2024-01-22T14:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,34.9
532775,Old Oak,2024-01-22T14:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,17.2
532775,Old Oak,2024-01-22T14:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.62
532775,Old Oak,2024-01-22T14:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.03
532775,Old Oak,2024-01-22T14:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.24
532775,Old Oak,2024-01-22T14:20:00.000+00:00,feeder,0020,L3 Active Power,kW,6.84
532775,Old Oak,2024-01-22T14:20:00.000+00:00,feeder,0020,L2 Active Power,kW,18.39
532775,Old Oak,2024-01-22T14:20:00.000+00:00,feeder,0020,L1 Active Power,kW,15.37
532775,Old Oak,2024-01-22T14:20:00.000+00:00,feeder,0020,N Current (RMS),A,38.8
532775,Old Oak,2024-01-22T14:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,31.2
532775,Old Oak,2024-01-22T14:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,76.9
532775,Old Oak,2024-01-22T14:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,65.6
532775,Old Oak,2024-01-22T14:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.08
532775,Old Oak,2024-01-22T14:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.45
532775,Old Oak,2024-01-22T14:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.25
532775,Old Oak,2024-01-22T14:20:00.000+00:00,feeder,0010,L3 Active Power,kW,3.82
532775,Old Oak,2024-01-22T14:20:00.000+00:00,feeder,0010,L2 Active Power,kW,11.98
532775,Old Oak,2024-01-22T14:20:00.000+00:00,feeder,0010,L1 Active Power,kW,3.63
532775,Old Oak,2024-01-22T14:20:00.000+00:00,feeder,0010,N Current (RMS),A,40.6
532775,Old Oak,2024-01-22T14:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,17.6
532775,Old Oak,2024-01-22T14:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,49.7
532775,Old Oak,2024-01-22T14:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,16.5
532775,Old Oak,2024-01-22T14:20:00.000+00:00,transformer,,Temperature,C,18.0
532775,Old Oak,2024-01-22T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
532775,Old Oak,2024-01-22T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.49
532775,Old Oak,2024-01-22T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
532775,Old Oak,2024-01-22T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.7
532775,Old Oak,2024-01-22T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
532775,Old Oak,2024-01-22T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.56
532775,Old Oak,2024-01-22T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.21
532775,Old Oak,2024-01-22T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.28
532775,Old Oak,2024-01-22T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.75
532775,Old Oak,2024-01-22T14:20:00.000+00:00,busbar,,L3 Active Power,kW,19.71
532775,Old Oak,2024-01-22T14:20:00.000+00:00,busbar,,L2 Active Power,kW,41.25
532775,Old Oak,2024-01-22T14:20:00.000+00:00,busbar,,L1 Active Power,kW,26.61
532775,Old Oak,2024-01-22T14:20:00.000+00:00,busbar,,N Current (RMS),A,95.6
532775,Old Oak,2024-01-22T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,86.1
532775,Old Oak,2024-01-22T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,172.0
532775,Old Oak,2024-01-22T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,113.6
532775,Old Oak,2024-01-22T14:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.68
532775,Old Oak,2024-01-22T14:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.91
532775,Old Oak,2024-01-22T14:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.12
532775,Old Oak,2024-01-22T14:10:00.000+00:00,feeder,0040,L3 Active Power,kW,5.87
532775,Old Oak,2024-01-22T14:10:00.000+00:00,feeder,0040,L2 Active Power,kW,5.27
532775,Old Oak,2024-01-22T14:10:00.000+00:00,feeder,0040,L1 Active Power,kW,5.24
532775,Old Oak,2024-01-22T14:10:00.000+00:00,feeder,0040,N Current (RMS),A,14.9
532775,Old Oak,2024-01-22T14:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,25.1
532775,Old Oak,2024-01-22T14:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,24.0
532775,Old Oak,2024-01-22T14:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,22.7
532775,Old Oak,2024-01-22T14:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.98
532775,Old Oak,2024-01-22T14:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.67
532775,Old Oak,2024-01-22T14:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.26
532775,Old Oak,2024-01-22T14:10:00.000+00:00,feeder,0030,L3 Active Power,kW,5.59
532775,Old Oak,2024-01-22T14:10:00.000+00:00,feeder,0030,L2 Active Power,kW,8.5
532775,Old Oak,2024-01-22T14:10:00.000+00:00,feeder,0030,L1 Active Power,kW,3.49
532775,Old Oak,2024-01-22T14:10:00.000+00:00,feeder,0030,N Current (RMS),A,24.5
532775,Old Oak,2024-01-22T14:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,23.9
532775,Old Oak,2024-01-22T14:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,36.7
532775,Old Oak,2024-01-22T14:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,15.6
532775,Old Oak,2024-01-22T14:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.69
532775,Old Oak,2024-01-22T14:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.24
532775,Old Oak,2024-01-22T14:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.2
532775,Old Oak,2024-01-22T14:10:00.000+00:00,feeder,0020,L3 Active Power,kW,10.23
532775,Old Oak,2024-01-22T14:10:00.000+00:00,feeder,0020,L2 Active Power,kW,20.5
532775,Old Oak,2024-01-22T14:10:00.000+00:00,feeder,0020,L1 Active Power,kW,14.69
532775,Old Oak,2024-01-22T14:10:00.000+00:00,feeder,0020,N Current (RMS),A,40.3
532775,Old Oak,2024-01-22T14:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,45.0
532775,Old Oak,2024-01-22T14:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,85.9
532775,Old Oak,2024-01-22T14:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,62.9
532775,Old Oak,2024-01-22T14:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.27
532775,Old Oak,2024-01-22T14:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.54
532775,Old Oak,2024-01-22T14:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.13
532775,Old Oak,2024-01-22T14:10:00.000+00:00,feeder,0010,L3 Active Power,kW,3.61
532775,Old Oak,2024-01-22T14:10:00.000+00:00,feeder,0010,L2 Active Power,kW,11.62
532775,Old Oak,2024-01-22T14:10:00.000+00:00,feeder,0010,L1 Active Power,kW,3.97
532775,Old Oak,2024-01-22T14:10:00.000+00:00,feeder,0010,N Current (RMS),A,38.8
532775,Old Oak,2024-01-22T14:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,16.6
532775,Old Oak,2024-01-22T14:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,48.1
532775,Old Oak,2024-01-22T14:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,17.7
532775,Old Oak,2024-01-22T14:10:00.000+00:00,transformer,,Temperature,C,17.9
532775,Old Oak,2024-01-22T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.77
532775,Old Oak,2024-01-22T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.62
532775,Old Oak,2024-01-22T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
532775,Old Oak,2024-01-22T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.74
532775,Old Oak,2024-01-22T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
532775,Old Oak,2024-01-22T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.66
532775,Old Oak,2024-01-22T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.62
532775,Old Oak,2024-01-22T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.2
532775,Old Oak,2024-01-22T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.48
532775,Old Oak,2024-01-22T14:10:00.000+00:00,busbar,,L3 Active Power,kW,25.3
532775,Old Oak,2024-01-22T14:10:00.000+00:00,busbar,,L2 Active Power,kW,45.89
532775,Old Oak,2024-01-22T14:10:00.000+00:00,busbar,,L1 Active Power,kW,27.39
532775,Old Oak,2024-01-22T14:10:00.000+00:00,busbar,,N Current (RMS),A,104.5
532775,Old Oak,2024-01-22T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,108.7
532775,Old Oak,2024-01-22T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,191.3
532775,Old Oak,2024-01-22T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,116.8
532775,Old Oak,2024-01-22T14:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.93
532775,Old Oak,2024-01-22T14:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.21
532775,Old Oak,2024-01-22T14:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.25
532775,Old Oak,2024-01-22T14:00:00.000+00:00,feeder,0040,L3 Active Power,kW,3.52
532775,Old Oak,2024-01-22T14:00:00.000+00:00,feeder,0040,L2 Active Power,kW,7.28
532775,Old Oak,2024-01-22T14:00:00.000+00:00,feeder,0040,L1 Active Power,kW,5.61
532775,Old Oak,2024-01-22T14:00:00.000+00:00,feeder,0040,N Current (RMS),A,23.0
532775,Old Oak,2024-01-22T14:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,16.9
532775,Old Oak,2024-01-22T14:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,32.0
532775,Old Oak,2024-01-22T14:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,24.5
532775,Old Oak,2024-01-22T14:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.54
532775,Old Oak,2024-01-22T14:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.75
532775,Old Oak,2024-01-22T14:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.43
532775,Old Oak,2024-01-22T14:00:00.000+00:00,feeder,0030,L3 Active Power,kW,7.53
532775,Old Oak,2024-01-22T14:00:00.000+00:00,feeder,0030,L2 Active Power,kW,7.25
532775,Old Oak,2024-01-22T14:00:00.000+00:00,feeder,0030,L1 Active Power,kW,5.81
532775,Old Oak,2024-01-22T14:00:00.000+00:00,feeder,0030,N Current (RMS),A,18.2
532775,Old Oak,2024-01-22T14:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,32.5
532775,Old Oak,2024-01-22T14:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,30.9
532775,Old Oak,2024-01-22T14:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,25.7
532775,Old Oak,2024-01-22T14:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.46
532775,Old Oak,2024-01-22T14:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.62
532775,Old Oak,2024-01-22T14:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.88
532775,Old Oak,2024-01-22T14:00:00.000+00:00,feeder,0020,L3 Active Power,kW,11.76
532775,Old Oak,2024-01-22T14:00:00.000+00:00,feeder,0020,L2 Active Power,kW,23.53
532775,Old Oak,2024-01-22T14:00:00.000+00:00,feeder,0020,L1 Active Power,kW,11.1
532775,Old Oak,2024-01-22T14:00:00.000+00:00,feeder,0020,N Current (RMS),A,55.0
532775,Old Oak,2024-01-22T14:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,50.3
532775,Old Oak,2024-01-22T14:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,98.1
532775,Old Oak,2024-01-22T14:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,48.4
532775,Old Oak,2024-01-22T14:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.47
532775,Old Oak,2024-01-22T14:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.81
532775,Old Oak,2024-01-22T14:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.15
532775,Old Oak,2024-01-22T14:00:00.000+00:00,feeder,0010,L3 Active Power,kW,2.81
532775,Old Oak,2024-01-22T14:00:00.000+00:00,feeder,0010,L2 Active Power,kW,9.19
532775,Old Oak,2024-01-22T14:00:00.000+00:00,feeder,0010,L1 Active Power,kW,4.18
532775,Old Oak,2024-01-22T14:00:00.000+00:00,feeder,0010,N Current (RMS),A,29.4
532775,Old Oak,2024-01-22T14:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,13.9
532775,Old Oak,2024-01-22T14:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,38.2
532775,Old Oak,2024-01-22T14:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,19.4
532775,Old Oak,2024-01-22T14:00:00.000+00:00,transformer,,Temperature,C,17.8
532775,Old Oak,2024-01-22T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
532775,Old Oak,2024-01-22T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.8
532775,Old Oak,2024-01-22T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
532775,Old Oak,2024-01-22T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.02
532775,Old Oak,2024-01-22T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.05
532775,Old Oak,2024-01-22T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.86
532775,Old Oak,2024-01-22T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.4
532775,Old Oak,2024-01-22T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.46
532775,Old Oak,2024-01-22T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.71
532775,Old Oak,2024-01-22T14:00:00.000+00:00,busbar,,L3 Active Power,kW,25.62
532775,Old Oak,2024-01-22T14:00:00.000+00:00,busbar,,L2 Active Power,kW,47.25
532775,Old Oak,2024-01-22T14:00:00.000+00:00,busbar,,L1 Active Power,kW,26.7
532775,Old Oak,2024-01-22T14:00:00.000+00:00,busbar,,N Current (RMS),A,106.5
532775,Old Oak,2024-01-22T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,110.0
532775,Old Oak,2024-01-22T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,196.6
532775,Old Oak,2024-01-22T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,114.6
532775,Old Oak,2024-01-22T13:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.75
532775,Old Oak,2024-01-22T13:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.4
532775,Old Oak,2024-01-22T13:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.6
532775,Old Oak,2024-01-22T13:50:00.000+00:00,feeder,0040,L3 Active Power,kW,3.53
532775,Old Oak,2024-01-22T13:50:00.000+00:00,feeder,0040,L2 Active Power,kW,8.5
532775,Old Oak,2024-01-22T13:50:00.000+00:00,feeder,0040,L1 Active Power,kW,2.93
532775,Old Oak,2024-01-22T13:50:00.000+00:00,feeder,0040,N Current (RMS),A,27.8
532775,Old Oak,2024-01-22T13:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,16.3
532775,Old Oak,2024-01-22T13:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,37.6
532775,Old Oak,2024-01-22T13:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,12.8
532775,Old Oak,2024-01-22T13:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.88
532775,Old Oak,2024-01-22T13:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.92
532775,Old Oak,2024-01-22T13:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.41
532775,Old Oak,2024-01-22T13:50:00.000+00:00,feeder,0030,L3 Active Power,kW,9.29
532775,Old Oak,2024-01-22T13:50:00.000+00:00,feeder,0030,L2 Active Power,kW,8.63
532775,Old Oak,2024-01-22T13:50:00.000+00:00,feeder,0030,L1 Active Power,kW,6.52
532775,Old Oak,2024-01-22T13:50:00.000+00:00,feeder,0030,N Current (RMS),A,17.4
532775,Old Oak,2024-01-22T13:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,39.0
532775,Old Oak,2024-01-22T13:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,37.1
532775,Old Oak,2024-01-22T13:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,28.2
532775,Old Oak,2024-01-22T13:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.47
532775,Old Oak,2024-01-22T13:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.05
532775,Old Oak,2024-01-22T13:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.19
532775,Old Oak,2024-01-22T13:50:00.000+00:00,feeder,0020,L3 Active Power,kW,9.86
532775,Old Oak,2024-01-22T13:50:00.000+00:00,feeder,0020,L2 Active Power,kW,25.35
532775,Old Oak,2024-01-22T13:50:00.000+00:00,feeder,0020,L1 Active Power,kW,8.74
532775,Old Oak,2024-01-22T13:50:00.000+00:00,feeder,0020,N Current (RMS),A,68.6
532775,Old Oak,2024-01-22T13:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,43.2
532775,Old Oak,2024-01-22T13:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,106.0
532775,Old Oak,2024-01-22T13:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,40.0
532775,Old Oak,2024-01-22T13:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.45
532775,Old Oak,2024-01-22T13:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.31
532775,Old Oak,2024-01-22T13:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.34
532775,Old Oak,2024-01-22T13:50:00.000+00:00,feeder,0010,L3 Active Power,kW,3.39
532775,Old Oak,2024-01-22T13:50:00.000+00:00,feeder,0010,L2 Active Power,kW,8.71
532775,Old Oak,2024-01-22T13:50:00.000+00:00,feeder,0010,L1 Active Power,kW,3.58
532775,Old Oak,2024-01-22T13:50:00.000+00:00,feeder,0010,N Current (RMS),A,26.6
532775,Old Oak,2024-01-22T13:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,16.1
532775,Old Oak,2024-01-22T13:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,36.1
532775,Old Oak,2024-01-22T13:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,16.8
532775,Old Oak,2024-01-22T13:50:00.000+00:00,transformer,,Temperature,C,17.7
532775,Old Oak,2024-01-22T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.79
532775,Old Oak,2024-01-22T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.46
532775,Old Oak,2024-01-22T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.77
532775,Old Oak,2024-01-22T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.57
532775,Old Oak,2024-01-22T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
532775,Old Oak,2024-01-22T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.82
532775,Old Oak,2024-01-22T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.56
532775,Old Oak,2024-01-22T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.95
532775,Old Oak,2024-01-22T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.55
532775,Old Oak,2024-01-22T13:50:00.000+00:00,busbar,,L3 Active Power,kW,26.07
532775,Old Oak,2024-01-22T13:50:00.000+00:00,busbar,,L2 Active Power,kW,51.2
532775,Old Oak,2024-01-22T13:50:00.000+00:00,busbar,,L1 Active Power,kW,21.77
532775,Old Oak,2024-01-22T13:50:00.000+00:00,busbar,,N Current (RMS),A,126.5
532775,Old Oak,2024-01-22T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,111.9
532775,Old Oak,2024-01-22T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,214.0
532775,Old Oak,2024-01-22T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,95.4
532775,Old Oak,2024-01-22T13:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.82
532775,Old Oak,2024-01-22T13:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.22
532775,Old Oak,2024-01-22T13:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.37
532775,Old Oak,2024-01-22T13:40:00.000+00:00,feeder,0040,L3 Active Power,kW,4.62
532775,Old Oak,2024-01-22T13:40:00.000+00:00,feeder,0040,L2 Active Power,kW,9.49
532775,Old Oak,2024-01-22T13:40:00.000+00:00,feeder,0040,L1 Active Power,kW,3.14
532775,Old Oak,2024-01-22T13:40:00.000+00:00,feeder,0040,N Current (RMS),A,29.3
532775,Old Oak,2024-01-22T13:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,20.7
532775,Old Oak,2024-01-22T13:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,40.6
532775,Old Oak,2024-01-22T13:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,13.6
532775,Old Oak,2024-01-22T13:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.92
532775,Old Oak,2024-01-22T13:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.66
532775,Old Oak,2024-01-22T13:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.03
532775,Old Oak,2024-01-22T13:40:00.000+00:00,feeder,0030,L3 Active Power,kW,9.38
532775,Old Oak,2024-01-22T13:40:00.000+00:00,feeder,0030,L2 Active Power,kW,10.25
532775,Old Oak,2024-01-22T13:40:00.000+00:00,feeder,0030,L1 Active Power,kW,9.36
532775,Old Oak,2024-01-22T13:40:00.000+00:00,feeder,0030,N Current (RMS),A,22.8
532775,Old Oak,2024-01-22T13:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,39.8
532775,Old Oak,2024-01-22T13:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,43.9
532775,Old Oak,2024-01-22T13:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,43.0
532775,Old Oak,2024-01-22T13:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.02
532775,Old Oak,2024-01-22T13:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.65
532775,Old Oak,2024-01-22T13:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.46
532775,Old Oak,2024-01-22T13:40:00.000+00:00,feeder,0020,L3 Active Power,kW,6.79
532775,Old Oak,2024-01-22T13:40:00.000+00:00,feeder,0020,L2 Active Power,kW,25.58
532775,Old Oak,2024-01-22T13:40:00.000+00:00,feeder,0020,L1 Active Power,kW,9.84
532775,Old Oak,2024-01-22T13:40:00.000+00:00,feeder,0020,N Current (RMS),A,68.7
532775,Old Oak,2024-01-22T13:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,30.8
532775,Old Oak,2024-01-22T13:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,106.8
532775,Old Oak,2024-01-22T13:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,44.6
532775,Old Oak,2024-01-22T13:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.18
532775,Old Oak,2024-01-22T13:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.29
532775,Old Oak,2024-01-22T13:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.89
532775,Old Oak,2024-01-22T13:40:00.000+00:00,feeder,0010,L3 Active Power,kW,3.24
532775,Old Oak,2024-01-22T13:40:00.000+00:00,feeder,0010,L2 Active Power,kW,8.63
532775,Old Oak,2024-01-22T13:40:00.000+00:00,feeder,0010,L1 Active Power,kW,3.38
532775,Old Oak,2024-01-22T13:40:00.000+00:00,feeder,0010,N Current (RMS),A,27.1
532775,Old Oak,2024-01-22T13:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,15.2
532775,Old Oak,2024-01-22T13:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,35.8
532775,Old Oak,2024-01-22T13:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,15.1
532775,Old Oak,2024-01-22T13:40:00.000+00:00,transformer,,Temperature,C,17.7
532775,Old Oak,2024-01-22T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
532775,Old Oak,2024-01-22T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.45
532775,Old Oak,2024-01-22T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.79
532775,Old Oak,2024-01-22T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.45
532775,Old Oak,2024-01-22T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
532775,Old Oak,2024-01-22T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.76
532775,Old Oak,2024-01-22T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.94
532775,Old Oak,2024-01-22T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.95
532775,Old Oak,2024-01-22T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.67
532775,Old Oak,2024-01-22T13:40:00.000+00:00,busbar,,L3 Active Power,kW,24.03
532775,Old Oak,2024-01-22T13:40:00.000+00:00,busbar,,L2 Active Power,kW,53.97
532775,Old Oak,2024-01-22T13:40:00.000+00:00,busbar,,L1 Active Power,kW,25.72
532775,Old Oak,2024-01-22T13:40:00.000+00:00,busbar,,N Current (RMS),A,131.9
532775,Old Oak,2024-01-22T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,103.7
532775,Old Oak,2024-01-22T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,225.2
532775,Old Oak,2024-01-22T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,112.5
532775,Old Oak,2024-01-22T13:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.38
532775,Old Oak,2024-01-22T13:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.98
532775,Old Oak,2024-01-22T13:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.5
532775,Old Oak,2024-01-22T13:30:00.000+00:00,feeder,0040,L3 Active Power,kW,4.26
532775,Old Oak,2024-01-22T13:30:00.000+00:00,feeder,0040,L2 Active Power,kW,5.9
532775,Old Oak,2024-01-22T13:30:00.000+00:00,feeder,0040,L1 Active Power,kW,5.91
532775,Old Oak,2024-01-22T13:30:00.000+00:00,feeder,0040,N Current (RMS),A,15.0
532775,Old Oak,2024-01-22T13:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,18.7
532775,Old Oak,2024-01-22T13:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,25.8
532775,Old Oak,2024-01-22T13:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,25.4
532775,Old Oak,2024-01-22T13:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.59
532775,Old Oak,2024-01-22T13:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.8
532775,Old Oak,2024-01-22T13:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.41
532775,Old Oak,2024-01-22T13:30:00.000+00:00,feeder,0030,L3 Active Power,kW,7.15
532775,Old Oak,2024-01-22T13:30:00.000+00:00,feeder,0030,L2 Active Power,kW,7.47
532775,Old Oak,2024-01-22T13:30:00.000+00:00,feeder,0030,L1 Active Power,kW,6.07
532775,Old Oak,2024-01-22T13:30:00.000+00:00,feeder,0030,N Current (RMS),A,16.2
532775,Old Oak,2024-01-22T13:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,30.3
532775,Old Oak,2024-01-22T13:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,32.6
532775,Old Oak,2024-01-22T13:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,27.0
532775,Old Oak,2024-01-22T13:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.06
532775,Old Oak,2024-01-22T13:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.01
532775,Old Oak,2024-01-22T13:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.16
532775,Old Oak,2024-01-22T13:30:00.000+00:00,feeder,0020,L3 Active Power,kW,8.11
532775,Old Oak,2024-01-22T13:30:00.000+00:00,feeder,0020,L2 Active Power,kW,21.56
532775,Old Oak,2024-01-22T13:30:00.000+00:00,feeder,0020,L1 Active Power,kW,10.38
532775,Old Oak,2024-01-22T13:30:00.000+00:00,feeder,0020,N Current (RMS),A,51.9
532775,Old Oak,2024-01-22T13:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,35.7
532775,Old Oak,2024-01-22T13:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,91.0
532775,Old Oak,2024-01-22T13:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,46.1
532775,Old Oak,2024-01-22T13:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.44
532775,Old Oak,2024-01-22T13:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.46
532775,Old Oak,2024-01-22T13:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.92
532775,Old Oak,2024-01-22T13:30:00.000+00:00,feeder,0010,L3 Active Power,kW,3.17
532775,Old Oak,2024-01-22T13:30:00.000+00:00,feeder,0010,L2 Active Power,kW,8.52
532775,Old Oak,2024-01-22T13:30:00.000+00:00,feeder,0010,L1 Active Power,kW,4.6
532775,Old Oak,2024-01-22T13:30:00.000+00:00,feeder,0010,N Current (RMS),A,25.9
532775,Old Oak,2024-01-22T13:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,16.1
532775,Old Oak,2024-01-22T13:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,35.6
532775,Old Oak,2024-01-22T13:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,20.5
532775,Old Oak,2024-01-22T13:30:00.000+00:00,transformer,,Temperature,C,17.5
532775,Old Oak,2024-01-22T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
532775,Old Oak,2024-01-22T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.26
532775,Old Oak,2024-01-22T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
532775,Old Oak,2024-01-22T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.46
532775,Old Oak,2024-01-22T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
532775,Old Oak,2024-01-22T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.53
532775,Old Oak,2024-01-22T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.46
532775,Old Oak,2024-01-22T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.3
532775,Old Oak,2024-01-22T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
532775,Old Oak,2024-01-22T13:30:00.000+00:00,busbar,,L3 Active Power,kW,22.69
532775,Old Oak,2024-01-22T13:30:00.000+00:00,busbar,,L2 Active Power,kW,43.46
532775,Old Oak,2024-01-22T13:30:00.000+00:00,busbar,,L1 Active Power,kW,26.96
532775,Old Oak,2024-01-22T13:30:00.000+00:00,busbar,,N Current (RMS),A,93.3
532775,Old Oak,2024-01-22T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,98.2
532775,Old Oak,2024-01-22T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,182.7
532775,Old Oak,2024-01-22T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,116.5
532775,Old Oak,2024-01-22T13:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.32
532775,Old Oak,2024-01-22T13:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.12
532775,Old Oak,2024-01-22T13:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.02
532775,Old Oak,2024-01-22T13:20:00.000+00:00,feeder,0040,L3 Active Power,kW,4.02
532775,Old Oak,2024-01-22T13:20:00.000+00:00,feeder,0040,L2 Active Power,kW,5.76
532775,Old Oak,2024-01-22T13:20:00.000+00:00,feeder,0040,L1 Active Power,kW,4.64
532775,Old Oak,2024-01-22T13:20:00.000+00:00,feeder,0040,N Current (RMS),A,17.1
532775,Old Oak,2024-01-22T13:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,18.0
532775,Old Oak,2024-01-22T13:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,25.7
532775,Old Oak,2024-01-22T13:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,20.6
532775,Old Oak,2024-01-22T13:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.55
532775,Old Oak,2024-01-22T13:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.61
532775,Old Oak,2024-01-22T13:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.74
532775,Old Oak,2024-01-22T13:20:00.000+00:00,feeder,0030,L3 Active Power,kW,4.88
532775,Old Oak,2024-01-22T13:20:00.000+00:00,feeder,0030,L2 Active Power,kW,8.0
532775,Old Oak,2024-01-22T13:20:00.000+00:00,feeder,0030,L1 Active Power,kW,6.11
532775,Old Oak,2024-01-22T13:20:00.000+00:00,feeder,0030,N Current (RMS),A,21.6
532775,Old Oak,2024-01-22T13:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,22.0
532775,Old Oak,2024-01-22T13:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,34.3
532775,Old Oak,2024-01-22T13:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,28.7
532775,Old Oak,2024-01-22T13:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.99
532775,Old Oak,2024-01-22T13:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.69
532775,Old Oak,2024-01-22T13:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.78
532775,Old Oak,2024-01-22T13:20:00.000+00:00,feeder,0020,L3 Active Power,kW,7.5
532775,Old Oak,2024-01-22T13:20:00.000+00:00,feeder,0020,L2 Active Power,kW,20.65
532775,Old Oak,2024-01-22T13:20:00.000+00:00,feeder,0020,L1 Active Power,kW,11.11
532775,Old Oak,2024-01-22T13:20:00.000+00:00,feeder,0020,N Current (RMS),A,49.9
532775,Old Oak,2024-01-22T13:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,33.8
532775,Old Oak,2024-01-22T13:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,87.2
532775,Old Oak,2024-01-22T13:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,49.0
532775,Old Oak,2024-01-22T13:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.21
532775,Old Oak,2024-01-22T13:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.55
532775,Old Oak,2024-01-22T13:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.18
532775,Old Oak,2024-01-22T13:20:00.000+00:00,feeder,0010,L3 Active Power,kW,4.34
532775,Old Oak,2024-01-22T13:20:00.000+00:00,feeder,0010,L2 Active Power,kW,9.71
532775,Old Oak,2024-01-22T13:20:00.000+00:00,feeder,0010,L1 Active Power,kW,6.43
532775,Old Oak,2024-01-22T13:20:00.000+00:00,feeder,0010,N Current (RMS),A,22.7
532775,Old Oak,2024-01-22T13:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,19.7
532775,Old Oak,2024-01-22T13:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,40.8
532775,Old Oak,2024-01-22T13:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,28.2
532775,Old Oak,2024-01-22T13:20:00.000+00:00,transformer,,Temperature,C,17.6
532775,Old Oak,2024-01-22T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
532775,Old Oak,2024-01-22T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.09
532775,Old Oak,2024-01-22T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
532775,Old Oak,2024-01-22T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.16
532775,Old Oak,2024-01-22T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
532775,Old Oak,2024-01-22T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.28
532775,Old Oak,2024-01-22T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.07
532775,Old Oak,2024-01-22T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.49
532775,Old Oak,2024-01-22T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.72
532775,Old Oak,2024-01-22T13:20:00.000+00:00,busbar,,L3 Active Power,kW,20.74
532775,Old Oak,2024-01-22T13:20:00.000+00:00,busbar,,L2 Active Power,kW,44.12
532775,Old Oak,2024-01-22T13:20:00.000+00:00,busbar,,L1 Active Power,kW,28.29
532775,Old Oak,2024-01-22T13:20:00.000+00:00,busbar,,N Current (RMS),A,96.1
532775,Old Oak,2024-01-22T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,90.9
532775,Old Oak,2024-01-22T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,185.6
532775,Old Oak,2024-01-22T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,122.3
532775,Old Oak,2024-01-22T13:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.23
532775,Old Oak,2024-01-22T13:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.82
532775,Old Oak,2024-01-22T13:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.06
532775,Old Oak,2024-01-22T13:10:00.000+00:00,feeder,0040,L3 Active Power,kW,7.56
532775,Old Oak,2024-01-22T13:10:00.000+00:00,feeder,0040,L2 Active Power,kW,0.64
532775,Old Oak,2024-01-22T13:10:00.000+00:00,feeder,0040,L1 Active Power,kW,3.38
532775,Old Oak,2024-01-22T13:10:00.000+00:00,feeder,0040,N Current (RMS),A,24.2
532775,Old Oak,2024-01-22T13:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,33.0
532775,Old Oak,2024-01-22T13:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,8.9
532775,Old Oak,2024-01-22T13:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,14.8
532775,Old Oak,2024-01-22T13:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.72
532775,Old Oak,2024-01-22T13:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.4
532775,Old Oak,2024-01-22T13:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.68
532775,Old Oak,2024-01-22T13:10:00.000+00:00,feeder,0030,L3 Active Power,kW,4.35
532775,Old Oak,2024-01-22T13:10:00.000+00:00,feeder,0030,L2 Active Power,kW,5.15
532775,Old Oak,2024-01-22T13:10:00.000+00:00,feeder,0030,L1 Active Power,kW,6.64
532775,Old Oak,2024-01-22T13:10:00.000+00:00,feeder,0030,N Current (RMS),A,17.4
532775,Old Oak,2024-01-22T13:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,19.1
532775,Old Oak,2024-01-22T13:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,22.7
532775,Old Oak,2024-01-22T13:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,29.2
532775,Old Oak,2024-01-22T13:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.18
532775,Old Oak,2024-01-22T13:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.9
532775,Old Oak,2024-01-22T13:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.47
532775,Old Oak,2024-01-22T13:10:00.000+00:00,feeder,0020,L3 Active Power,kW,9.92
532775,Old Oak,2024-01-22T13:10:00.000+00:00,feeder,0020,L2 Active Power,kW,21.56
532775,Old Oak,2024-01-22T13:10:00.000+00:00,feeder,0020,L1 Active Power,kW,9.6
532775,Old Oak,2024-01-22T13:10:00.000+00:00,feeder,0020,N Current (RMS),A,52.8
532775,Old Oak,2024-01-22T13:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,43.4
532775,Old Oak,2024-01-22T13:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,90.1
532775,Old Oak,2024-01-22T13:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,42.6
532775,Old Oak,2024-01-22T13:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.09
532775,Old Oak,2024-01-22T13:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.58
532775,Old Oak,2024-01-22T13:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.44
532775,Old Oak,2024-01-22T13:10:00.000+00:00,feeder,0010,L3 Active Power,kW,4.94
532775,Old Oak,2024-01-22T13:10:00.000+00:00,feeder,0010,L2 Active Power,kW,9.8
532775,Old Oak,2024-01-22T13:10:00.000+00:00,feeder,0010,L1 Active Power,kW,4.82
532775,Old Oak,2024-01-22T13:10:00.000+00:00,feeder,0010,N Current (RMS),A,26.2
532775,Old Oak,2024-01-22T13:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,21.9
532775,Old Oak,2024-01-22T13:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,41.2
532775,Old Oak,2024-01-22T13:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,21.7
532775,Old Oak,2024-01-22T13:10:00.000+00:00,transformer,,Temperature,C,17.7
532775,Old Oak,2024-01-22T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
532775,Old Oak,2024-01-22T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.6
532775,Old Oak,2024-01-22T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
532775,Old Oak,2024-01-22T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.09
532775,Old Oak,2024-01-22T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
