Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
532775,Old Oak,2024-01-22T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.93
532775,Old Oak,2024-01-22T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.22
532775,Old Oak,2024-01-22T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.26
532775,Old Oak,2024-01-22T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.66
532775,Old Oak,2024-01-22T13:10:00.000+00:00,busbar,,L3 Active Power,kW,26.77
532775,Old Oak,2024-01-22T13:10:00.000+00:00,busbar,,L2 Active Power,kW,37.16
532775,Old Oak,2024-01-22T13:10:00.000+00:00,busbar,,L1 Active Power,kW,24.45
532775,Old Oak,2024-01-22T13:10:00.000+00:00,busbar,,N Current (RMS),A,73.2
532775,Old Oak,2024-01-22T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,114.9
532775,Old Oak,2024-01-22T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,155.8
532775,Old Oak,2024-01-22T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,105.7
532775,Old Oak,2024-01-22T13:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.21
532775,Old Oak,2024-01-22T13:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.84
532775,Old Oak,2024-01-22T13:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.0
532775,Old Oak,2024-01-22T13:00:00.000+00:00,feeder,0040,L3 Active Power,kW,7.61
532775,Old Oak,2024-01-22T13:00:00.000+00:00,feeder,0040,L2 Active Power,kW,1.89
532775,Old Oak,2024-01-22T13:00:00.000+00:00,feeder,0040,L1 Active Power,kW,3.12
532775,Old Oak,2024-01-22T13:00:00.000+00:00,feeder,0040,N Current (RMS),A,24.1
532775,Old Oak,2024-01-22T13:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,34.1
532775,Old Oak,2024-01-22T13:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,13.1
532775,Old Oak,2024-01-22T13:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,13.2
532775,Old Oak,2024-01-22T13:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.85
532775,Old Oak,2024-01-22T13:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.16
532775,Old Oak,2024-01-22T13:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.77
532775,Old Oak,2024-01-22T13:00:00.000+00:00,feeder,0030,L3 Active Power,kW,3.36
532775,Old Oak,2024-01-22T13:00:00.000+00:00,feeder,0030,L2 Active Power,kW,5.34
532775,Old Oak,2024-01-22T13:00:00.000+00:00,feeder,0030,L1 Active Power,kW,7.11
532775,Old Oak,2024-01-22T13:00:00.000+00:00,feeder,0030,N Current (RMS),A,19.4
532775,Old Oak,2024-01-22T13:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,15.0
532775,Old Oak,2024-01-22T13:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,23.2
532775,Old Oak,2024-01-22T13:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,31.3
532775,Old Oak,2024-01-22T13:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.88
532775,Old Oak,2024-01-22T13:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.03
532775,Old Oak,2024-01-22T13:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.25
532775,Old Oak,2024-01-22T13:00:00.000+00:00,feeder,0020,L3 Active Power,kW,12.86
532775,Old Oak,2024-01-22T13:00:00.000+00:00,feeder,0020,L2 Active Power,kW,19.53
532775,Old Oak,2024-01-22T13:00:00.000+00:00,feeder,0020,L1 Active Power,kW,11.18
532775,Old Oak,2024-01-22T13:00:00.000+00:00,feeder,0020,N Current (RMS),A,41.3
532775,Old Oak,2024-01-22T13:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,55.5
532775,Old Oak,2024-01-22T13:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,81.8
532775,Old Oak,2024-01-22T13:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,48.2
532775,Old Oak,2024-01-22T13:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.1
532775,Old Oak,2024-01-22T13:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.63
532775,Old Oak,2024-01-22T13:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.11
532775,Old Oak,2024-01-22T13:00:00.000+00:00,feeder,0010,L3 Active Power,kW,3.58
532775,Old Oak,2024-01-22T13:00:00.000+00:00,feeder,0010,L2 Active Power,kW,8.54
532775,Old Oak,2024-01-22T13:00:00.000+00:00,feeder,0010,L1 Active Power,kW,4.16
532775,Old Oak,2024-01-22T13:00:00.000+00:00,feeder,0010,N Current (RMS),A,24.4
532775,Old Oak,2024-01-22T13:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,16.9
532775,Old Oak,2024-01-22T13:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,35.5
532775,Old Oak,2024-01-22T13:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,18.6
532775,Old Oak,2024-01-22T13:00:00.000+00:00,transformer,,Temperature,C,17.8
532775,Old Oak,2024-01-22T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
532775,Old Oak,2024-01-22T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.35
532775,Old Oak,2024-01-22T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
532775,Old Oak,2024-01-22T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.9
532775,Old Oak,2024-01-22T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
532775,Old Oak,2024-01-22T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.59
532775,Old Oak,2024-01-22T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.05
532775,Old Oak,2024-01-22T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.67
532775,Old Oak,2024-01-22T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.13
532775,Old Oak,2024-01-22T13:00:00.000+00:00,busbar,,L3 Active Power,kW,27.41
532775,Old Oak,2024-01-22T13:00:00.000+00:00,busbar,,L2 Active Power,kW,35.3
532775,Old Oak,2024-01-22T13:00:00.000+00:00,busbar,,L1 Active Power,kW,25.57
532775,Old Oak,2024-01-22T13:00:00.000+00:00,busbar,,N Current (RMS),A,69.2
532775,Old Oak,2024-01-22T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,117.7
532775,Old Oak,2024-01-22T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,147.8
532775,Old Oak,2024-01-22T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,109.6
532775,Old Oak,2024-01-22T12:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.24
532775,Old Oak,2024-01-22T12:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.89
532775,Old Oak,2024-01-22T12:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.16
532775,Old Oak,2024-01-22T12:50:00.000+00:00,feeder,0040,L3 Active Power,kW,10.57
532775,Old Oak,2024-01-22T12:50:00.000+00:00,feeder,0040,L2 Active Power,kW,2.58
532775,Old Oak,2024-01-22T12:50:00.000+00:00,feeder,0040,L1 Active Power,kW,3.38
532775,Old Oak,2024-01-22T12:50:00.000+00:00,feeder,0040,N Current (RMS),A,30.4
532775,Old Oak,2024-01-22T12:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,45.8
532775,Old Oak,2024-01-22T12:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,14.4
532775,Old Oak,2024-01-22T12:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,14.8
532775,Old Oak,2024-01-22T12:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.6
532775,Old Oak,2024-01-22T12:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.45
532775,Old Oak,2024-01-22T12:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.85
532775,Old Oak,2024-01-22T12:50:00.000+00:00,feeder,0030,L3 Active Power,kW,4.16
532775,Old Oak,2024-01-22T12:50:00.000+00:00,feeder,0030,L2 Active Power,kW,6.68
532775,Old Oak,2024-01-22T12:50:00.000+00:00,feeder,0030,L1 Active Power,kW,5.7
532775,Old Oak,2024-01-22T12:50:00.000+00:00,feeder,0030,N Current (RMS),A,17.1
532775,Old Oak,2024-01-22T12:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,18.2
532775,Old Oak,2024-01-22T12:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,28.4
532775,Old Oak,2024-01-22T12:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,25.8
532775,Old Oak,2024-01-22T12:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.88
532775,Old Oak,2024-01-22T12:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.09
532775,Old Oak,2024-01-22T12:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.12
532775,Old Oak,2024-01-22T12:50:00.000+00:00,feeder,0020,L3 Active Power,kW,19.71
532775,Old Oak,2024-01-22T12:50:00.000+00:00,feeder,0020,L2 Active Power,kW,17.98
532775,Old Oak,2024-01-22T12:50:00.000+00:00,feeder,0020,L1 Active Power,kW,10.23
532775,Old Oak,2024-01-22T12:50:00.000+00:00,feeder,0020,N Current (RMS),A,44.6
532775,Old Oak,2024-01-22T12:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,83.0
532775,Old Oak,2024-01-22T12:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,75.3
532775,Old Oak,2024-01-22T12:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,44.6
532775,Old Oak,2024-01-22T12:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.3
532775,Old Oak,2024-01-22T12:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.41
532775,Old Oak,2024-01-22T12:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.99
532775,Old Oak,2024-01-22T12:50:00.000+00:00,feeder,0010,L3 Active Power,kW,3.94
532775,Old Oak,2024-01-22T12:50:00.000+00:00,feeder,0010,L2 Active Power,kW,9.16
532775,Old Oak,2024-01-22T12:50:00.000+00:00,feeder,0010,L1 Active Power,kW,3.21
532775,Old Oak,2024-01-22T12:50:00.000+00:00,feeder,0010,N Current (RMS),A,31.5
532775,Old Oak,2024-01-22T12:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,18.7
532775,Old Oak,2024-01-22T12:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,38.2
532775,Old Oak,2024-01-22T12:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,15.3
532775,Old Oak,2024-01-22T12:50:00.000+00:00,transformer,,Temperature,C,17.8
532775,Old Oak,2024-01-22T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
532775,Old Oak,2024-01-22T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.81
532775,Old Oak,2024-01-22T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
532775,Old Oak,2024-01-22T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.77
532775,Old Oak,2024-01-22T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
532775,Old Oak,2024-01-22T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.44
532775,Old Oak,2024-01-22T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.02
532775,Old Oak,2024-01-22T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.83
532775,Old Oak,2024-01-22T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.8
532775,Old Oak,2024-01-22T12:50:00.000+00:00,busbar,,L3 Active Power,kW,38.38
532775,Old Oak,2024-01-22T12:50:00.000+00:00,busbar,,L2 Active Power,kW,36.41
532775,Old Oak,2024-01-22T12:50:00.000+00:00,busbar,,L1 Active Power,kW,22.52
532775,Old Oak,2024-01-22T12:50:00.000+00:00,busbar,,N Current (RMS),A,86.8
532775,Old Oak,2024-01-22T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,162.0
532775,Old Oak,2024-01-22T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,152.4
532775,Old Oak,2024-01-22T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,97.4
532775,Old Oak,2024-01-22T12:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.13
532775,Old Oak,2024-01-22T12:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.1
532775,Old Oak,2024-01-22T12:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.24
532775,Old Oak,2024-01-22T12:40:00.000+00:00,feeder,0040,L3 Active Power,kW,4.98
532775,Old Oak,2024-01-22T12:40:00.000+00:00,feeder,0040,L2 Active Power,kW,1.76
532775,Old Oak,2024-01-22T12:40:00.000+00:00,feeder,0040,L1 Active Power,kW,2.26
532775,Old Oak,2024-01-22T12:40:00.000+00:00,feeder,0040,N Current (RMS),A,15.3
532775,Old Oak,2024-01-22T12:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,21.2
532775,Old Oak,2024-01-22T12:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,13.8
532775,Old Oak,2024-01-22T12:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,10.0
532775,Old Oak,2024-01-22T12:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.72
532775,Old Oak,2024-01-22T12:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.66
532775,Old Oak,2024-01-22T12:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.66
532775,Old Oak,2024-01-22T12:40:00.000+00:00,feeder,0030,L3 Active Power,kW,6.05
532775,Old Oak,2024-01-22T12:40:00.000+00:00,feeder,0030,L2 Active Power,kW,7.26
532775,Old Oak,2024-01-22T12:40:00.000+00:00,feeder,0030,L1 Active Power,kW,10.06
532775,Old Oak,2024-01-22T12:40:00.000+00:00,feeder,0030,N Current (RMS),A,22.8
532775,Old Oak,2024-01-22T12:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,26.4
532775,Old Oak,2024-01-22T12:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,30.6
532775,Old Oak,2024-01-22T12:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,43.3
532775,Old Oak,2024-01-22T12:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.68
532775,Old Oak,2024-01-22T12:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.14
532775,Old Oak,2024-01-22T12:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.04
532775,Old Oak,2024-01-22T12:40:00.000+00:00,feeder,0020,L3 Active Power,kW,14.23
532775,Old Oak,2024-01-22T12:40:00.000+00:00,feeder,0020,L2 Active Power,kW,16.81
532775,Old Oak,2024-01-22T12:40:00.000+00:00,feeder,0020,L1 Active Power,kW,10.57
532775,Old Oak,2024-01-22T12:40:00.000+00:00,feeder,0020,N Current (RMS),A,34.4
532775,Old Oak,2024-01-22T12:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,60.8
532775,Old Oak,2024-01-22T12:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,70.4
532775,Old Oak,2024-01-22T12:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,45.6
532775,Old Oak,2024-01-22T12:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.88
532775,Old Oak,2024-01-22T12:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.26
532775,Old Oak,2024-01-22T12:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.14
532775,Old Oak,2024-01-22T12:40:00.000+00:00,feeder,0010,L3 Active Power,kW,4.32
532775,Old Oak,2024-01-22T12:40:00.000+00:00,feeder,0010,L2 Active Power,kW,11.34
532775,Old Oak,2024-01-22T12:40:00.000+00:00,feeder,0010,L1 Active Power,kW,2.7
532775,Old Oak,2024-01-22T12:40:00.000+00:00,feeder,0010,N Current (RMS),A,41.2
532775,Old Oak,2024-01-22T12:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,20.6
532775,Old Oak,2024-01-22T12:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,47.5
532775,Old Oak,2024-01-22T12:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,14.0
532775,Old Oak,2024-01-22T12:40:00.000+00:00,transformer,,Temperature,C,17.7
532775,Old Oak,2024-01-22T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
532775,Old Oak,2024-01-22T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.17
532775,Old Oak,2024-01-22T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
532775,Old Oak,2024-01-22T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.0
532775,Old Oak,2024-01-22T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
532775,Old Oak,2024-01-22T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.59
532775,Old Oak,2024-01-22T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.41
532775,Old Oak,2024-01-22T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.35
532775,Old Oak,2024-01-22T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.08
532775,Old Oak,2024-01-22T12:40:00.000+00:00,busbar,,L3 Active Power,kW,29.58
532775,Old Oak,2024-01-22T12:40:00.000+00:00,busbar,,L2 Active Power,kW,37.16
532775,Old Oak,2024-01-22T12:40:00.000+00:00,busbar,,L1 Active Power,kW,25.59
532775,Old Oak,2024-01-22T12:40:00.000+00:00,busbar,,N Current (RMS),A,69.3
532775,Old Oak,2024-01-22T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,125.1
532775,Old Oak,2024-01-22T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,155.6
532775,Old Oak,2024-01-22T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,109.6
532775,Old Oak,2024-01-22T12:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.51
532775,Old Oak,2024-01-22T12:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.13
532775,Old Oak,2024-01-22T12:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.34
532775,Old Oak,2024-01-22T12:30:00.000+00:00,feeder,0040,L3 Active Power,kW,7.44
532775,Old Oak,2024-01-22T12:30:00.000+00:00,feeder,0040,L2 Active Power,kW,5.63
532775,Old Oak,2024-01-22T12:30:00.000+00:00,feeder,0040,L1 Active Power,kW,1.89
532775,Old Oak,2024-01-22T12:30:00.000+00:00,feeder,0040,N Current (RMS),A,20.5
532775,Old Oak,2024-01-22T12:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,31.5
532775,Old Oak,2024-01-22T12:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,24.5
532775,Old Oak,2024-01-22T12:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,8.3
532775,Old Oak,2024-01-22T12:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.67
532775,Old Oak,2024-01-22T12:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.64
532775,Old Oak,2024-01-22T12:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.54
532775,Old Oak,2024-01-22T12:30:00.000+00:00,feeder,0030,L3 Active Power,kW,7.36
532775,Old Oak,2024-01-22T12:30:00.000+00:00,feeder,0030,L2 Active Power,kW,6.04
532775,Old Oak,2024-01-22T12:30:00.000+00:00,feeder,0030,L1 Active Power,kW,8.87
532775,Old Oak,2024-01-22T12:30:00.000+00:00,feeder,0030,N Current (RMS),A,17.0
532775,Old Oak,2024-01-22T12:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,30.8
532775,Old Oak,2024-01-22T12:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,25.8
532775,Old Oak,2024-01-22T12:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,37.3
532775,Old Oak,2024-01-22T12:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.86
532775,Old Oak,2024-01-22T12:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.56
532775,Old Oak,2024-01-22T12:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.23
532775,Old Oak,2024-01-22T12:30:00.000+00:00,feeder,0020,L3 Active Power,kW,10.95
532775,Old Oak,2024-01-22T12:30:00.000+00:00,feeder,0020,L2 Active Power,kW,17.41
532775,Old Oak,2024-01-22T12:30:00.000+00:00,feeder,0020,L1 Active Power,kW,9.17
532775,Old Oak,2024-01-22T12:30:00.000+00:00,feeder,0020,N Current (RMS),A,38.2
532775,Old Oak,2024-01-22T12:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,46.9
532775,Old Oak,2024-01-22T12:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,72.5
532775,Old Oak,2024-01-22T12:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,39.6
532775,Old Oak,2024-01-22T12:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.48
532775,Old Oak,2024-01-22T12:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.19
532775,Old Oak,2024-01-22T12:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.32
532775,Old Oak,2024-01-22T12:30:00.000+00:00,feeder,0010,L3 Active Power,kW,6.48
532775,Old Oak,2024-01-22T12:30:00.000+00:00,feeder,0010,L2 Active Power,kW,12.01
532775,Old Oak,2024-01-22T12:30:00.000+00:00,feeder,0010,L1 Active Power,kW,3.3
532775,Old Oak,2024-01-22T12:30:00.000+00:00,feeder,0010,N Current (RMS),A,37.1
532775,Old Oak,2024-01-22T12:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,27.6
532775,Old Oak,2024-01-22T12:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,49.7
532775,Old Oak,2024-01-22T12:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,16.8
532775,Old Oak,2024-01-22T12:30:00.000+00:00,transformer,,Temperature,C,17.6
532775,Old Oak,2024-01-22T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
532775,Old Oak,2024-01-22T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.4
532775,Old Oak,2024-01-22T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
532775,Old Oak,2024-01-22T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.11
532775,Old Oak,2024-01-22T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
532775,Old Oak,2024-01-22T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.95
532775,Old Oak,2024-01-22T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.52
532775,Old Oak,2024-01-22T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.01
532775,Old Oak,2024-01-22T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.43
532775,Old Oak,2024-01-22T12:30:00.000+00:00,busbar,,L3 Active Power,kW,32.22
532775,Old Oak,2024-01-22T12:30:00.000+00:00,busbar,,L2 Active Power,kW,41.09
532775,Old Oak,2024-01-22T12:30:00.000+00:00,busbar,,L1 Active Power,kW,23.23
532775,Old Oak,2024-01-22T12:30:00.000+00:00,busbar,,N Current (RMS),A,81.9
532775,Old Oak,2024-01-22T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,135.4
532775,Old Oak,2024-01-22T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,170.5
532775,Old Oak,2024-01-22T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,99.5
532775,Old Oak,2024-01-22T12:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.68
532775,Old Oak,2024-01-22T12:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.16
532775,Old Oak,2024-01-22T12:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.24
532775,Old Oak,2024-01-22T12:20:00.000+00:00,feeder,0040,L3 Active Power,kW,5.76
532775,Old Oak,2024-01-22T12:20:00.000+00:00,feeder,0040,L2 Active Power,kW,5.93
532775,Old Oak,2024-01-22T12:20:00.000+00:00,feeder,0040,L1 Active Power,kW,2.5
532775,Old Oak,2024-01-22T12:20:00.000+00:00,feeder,0040,N Current (RMS),A,19.0
532775,Old Oak,2024-01-22T12:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,25.3
532775,Old Oak,2024-01-22T12:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,26.8
532775,Old Oak,2024-01-22T12:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,11.3
532775,Old Oak,2024-01-22T12:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.77
532775,Old Oak,2024-01-22T12:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.7
532775,Old Oak,2024-01-22T12:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.74
532775,Old Oak,2024-01-22T12:20:00.000+00:00,feeder,0030,L3 Active Power,kW,6.61
532775,Old Oak,2024-01-22T12:20:00.000+00:00,feeder,0030,L2 Active Power,kW,6.93
532775,Old Oak,2024-01-22T12:20:00.000+00:00,feeder,0030,L1 Active Power,kW,5.91
532775,Old Oak,2024-01-22T12:20:00.000+00:00,feeder,0030,N Current (RMS),A,17.1
532775,Old Oak,2024-01-22T12:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,28.8
532775,Old Oak,2024-01-22T12:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,29.7
532775,Old Oak,2024-01-22T12:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,27.8
532775,Old Oak,2024-01-22T12:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.18
532775,Old Oak,2024-01-22T12:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.63
532775,Old Oak,2024-01-22T12:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.48
532775,Old Oak,2024-01-22T12:20:00.000+00:00,feeder,0020,L3 Active Power,kW,6.6
532775,Old Oak,2024-01-22T12:20:00.000+00:00,feeder,0020,L2 Active Power,kW,17.14
532775,Old Oak,2024-01-22T12:20:00.000+00:00,feeder,0020,L1 Active Power,kW,10.5
532775,Old Oak,2024-01-22T12:20:00.000+00:00,feeder,0020,N Current (RMS),A,40.0
532775,Old Oak,2024-01-22T12:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,29.8
532775,Old Oak,2024-01-22T12:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,72.1
532775,Old Oak,2024-01-22T12:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,45.8
532775,Old Oak,2024-01-22T12:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.54
532775,Old Oak,2024-01-22T12:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.12
532775,Old Oak,2024-01-22T12:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.22
532775,Old Oak,2024-01-22T12:20:00.000+00:00,feeder,0010,L3 Active Power,kW,5.34
532775,Old Oak,2024-01-22T12:20:00.000+00:00,feeder,0010,L2 Active Power,kW,11.69
532775,Old Oak,2024-01-22T12:20:00.000+00:00,feeder,0010,L1 Active Power,kW,2.6
532775,Old Oak,2024-01-22T12:20:00.000+00:00,feeder,0010,N Current (RMS),A,39.8
532775,Old Oak,2024-01-22T12:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,23.3
532775,Old Oak,2024-01-22T12:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,48.9
532775,Old Oak,2024-01-22T12:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,14.5
532775,Old Oak,2024-01-22T12:20:00.000+00:00,transformer,,Temperature,C,17.4
532775,Old Oak,2024-01-22T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
532775,Old Oak,2024-01-22T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.71
532775,Old Oak,2024-01-22T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.79
532775,Old Oak,2024-01-22T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.11
532775,Old Oak,2024-01-22T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
532775,Old Oak,2024-01-22T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.2
532775,Old Oak,2024-01-22T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.17
532775,Old Oak,2024-01-22T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.12
532775,Old Oak,2024-01-22T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.68
532775,Old Oak,2024-01-22T12:20:00.000+00:00,busbar,,L3 Active Power,kW,24.32
532775,Old Oak,2024-01-22T12:20:00.000+00:00,busbar,,L2 Active Power,kW,41.69
532775,Old Oak,2024-01-22T12:20:00.000+00:00,busbar,,L1 Active Power,kW,21.51
532775,Old Oak,2024-01-22T12:20:00.000+00:00,busbar,,N Current (RMS),A,94.9
532775,Old Oak,2024-01-22T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,105.0
532775,Old Oak,2024-01-22T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,174.9
532775,Old Oak,2024-01-22T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,94.8
532775,Old Oak,2024-01-22T12:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.84
532775,Old Oak,2024-01-22T12:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.07
532775,Old Oak,2024-01-22T12:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.12
532775,Old Oak,2024-01-22T12:10:00.000+00:00,feeder,0040,L3 Active Power,kW,6.09
532775,Old Oak,2024-01-22T12:10:00.000+00:00,feeder,0040,L2 Active Power,kW,5.99
532775,Old Oak,2024-01-22T12:10:00.000+00:00,feeder,0040,L1 Active Power,kW,5.72
532775,Old Oak,2024-01-22T12:10:00.000+00:00,feeder,0040,N Current (RMS),A,15.2
532775,Old Oak,2024-01-22T12:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,26.7
532775,Old Oak,2024-01-22T12:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,26.5
532775,Old Oak,2024-01-22T12:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,26.6
532775,Old Oak,2024-01-22T12:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.74
532775,Old Oak,2024-01-22T12:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.7
532775,Old Oak,2024-01-22T12:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.92
532775,Old Oak,2024-01-22T12:10:00.000+00:00,feeder,0030,L3 Active Power,kW,6.34
532775,Old Oak,2024-01-22T12:10:00.000+00:00,feeder,0030,L2 Active Power,kW,8.74
532775,Old Oak,2024-01-22T12:10:00.000+00:00,feeder,0030,L1 Active Power,kW,5.23
532775,Old Oak,2024-01-22T12:10:00.000+00:00,feeder,0030,N Current (RMS),A,18.4
532775,Old Oak,2024-01-22T12:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,27.3
532775,Old Oak,2024-01-22T12:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,37.6
532775,Old Oak,2024-01-22T12:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,24.1
532775,Old Oak,2024-01-22T12:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.1
532775,Old Oak,2024-01-22T12:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.92
532775,Old Oak,2024-01-22T12:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.64
532775,Old Oak,2024-01-22T12:10:00.000+00:00,feeder,0020,L3 Active Power,kW,9.46
532775,Old Oak,2024-01-22T12:10:00.000+00:00,feeder,0020,L2 Active Power,kW,17.45
532775,Old Oak,2024-01-22T12:10:00.000+00:00,feeder,0020,L1 Active Power,kW,14.16
532775,Old Oak,2024-01-22T12:10:00.000+00:00,feeder,0020,N Current (RMS),A,35.2
532775,Old Oak,2024-01-22T12:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,41.3
532775,Old Oak,2024-01-22T12:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,74.2
532775,Old Oak,2024-01-22T12:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,63.1
532775,Old Oak,2024-01-22T12:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.9
532775,Old Oak,2024-01-22T12:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.91
532775,Old Oak,2024-01-22T12:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.02
532775,Old Oak,2024-01-22T12:10:00.000+00:00,feeder,0010,L3 Active Power,kW,6.66
532775,Old Oak,2024-01-22T12:10:00.000+00:00,feeder,0010,L2 Active Power,kW,12.47
532775,Old Oak,2024-01-22T12:10:00.000+00:00,feeder,0010,L1 Active Power,kW,3.63
532775,Old Oak,2024-01-22T12:10:00.000+00:00,feeder,0010,N Current (RMS),A,44.4
532775,Old Oak,2024-01-22T12:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,29.3
532775,Old Oak,2024-01-22T12:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,52.3
532775,Old Oak,2024-01-22T12:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,18.5
532775,Old Oak,2024-01-22T12:10:00.000+00:00,transformer,,Temperature,C,17.4
532775,Old Oak,2024-01-22T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
532775,Old Oak,2024-01-22T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.84
532775,Old Oak,2024-01-22T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
532775,Old Oak,2024-01-22T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.19
532775,Old Oak,2024-01-22T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
532775,Old Oak,2024-01-22T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.36
532775,Old Oak,2024-01-22T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.58
532775,Old Oak,2024-01-22T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.06
532775,Old Oak,2024-01-22T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.71
532775,Old Oak,2024-01-22T12:10:00.000+00:00,busbar,,L3 Active Power,kW,28.55
532775,Old Oak,2024-01-22T12:10:00.000+00:00,busbar,,L2 Active Power,kW,44.65
532775,Old Oak,2024-01-22T12:10:00.000+00:00,busbar,,L1 Active Power,kW,28.74
532775,Old Oak,2024-01-22T12:10:00.000+00:00,busbar,,N Current (RMS),A,89.9
532775,Old Oak,2024-01-22T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,122.1
532775,Old Oak,2024-01-22T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,187.4
532775,Old Oak,2024-01-22T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,124.5
532775,Old Oak,2024-01-22T12:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.55
532775,Old Oak,2024-01-22T12:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.18
532775,Old Oak,2024-01-22T12:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.5
532775,Old Oak,2024-01-22T12:00:00.000+00:00,feeder,0040,L3 Active Power,kW,2.7
532775,Old Oak,2024-01-22T12:00:00.000+00:00,feeder,0040,L2 Active Power,kW,6.92
532775,Old Oak,2024-01-22T12:00:00.000+00:00,feeder,0040,L1 Active Power,kW,4.54
532775,Old Oak,2024-01-22T12:00:00.000+00:00,feeder,0040,N Current (RMS),A,22.9
532775,Old Oak,2024-01-22T12:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,13.0
532775,Old Oak,2024-01-22T12:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,31.8
532775,Old Oak,2024-01-22T12:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,20.4
532775,Old Oak,2024-01-22T12:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.67
532775,Old Oak,2024-01-22T12:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.75
532775,Old Oak,2024-01-22T12:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.82
532775,Old Oak,2024-01-22T12:00:00.000+00:00,feeder,0030,L3 Active Power,kW,7.48
532775,Old Oak,2024-01-22T12:00:00.000+00:00,feeder,0030,L2 Active Power,kW,6.29
532775,Old Oak,2024-01-22T12:00:00.000+00:00,feeder,0030,L1 Active Power,kW,5.93
532775,Old Oak,2024-01-22T12:00:00.000+00:00,feeder,0030,N Current (RMS),A,17.4
532775,Old Oak,2024-01-22T12:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,31.4
532775,Old Oak,2024-01-22T12:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,28.5
532775,Old Oak,2024-01-22T12:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,26.0
532775,Old Oak,2024-01-22T12:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.54
532775,Old Oak,2024-01-22T12:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.67
532775,Old Oak,2024-01-22T12:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.72
532775,Old Oak,2024-01-22T12:00:00.000+00:00,feeder,0020,L3 Active Power,kW,8.72
532775,Old Oak,2024-01-22T12:00:00.000+00:00,feeder,0020,L2 Active Power,kW,18.24
532775,Old Oak,2024-01-22T12:00:00.000+00:00,feeder,0020,L1 Active Power,kW,10.37
532775,Old Oak,2024-01-22T12:00:00.000+00:00,feeder,0020,N Current (RMS),A,40.6
532775,Old Oak,2024-01-22T12:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,38.4
532775,Old Oak,2024-01-22T12:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,77.2
532775,Old Oak,2024-01-22T12:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,45.3
532775,Old Oak,2024-01-22T12:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.96
532775,Old Oak,2024-01-22T12:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.69
532775,Old Oak,2024-01-22T12:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.82
532775,Old Oak,2024-01-22T12:00:00.000+00:00,feeder,0010,L3 Active Power,kW,6.04
532775,Old Oak,2024-01-22T12:00:00.000+00:00,feeder,0010,L2 Active Power,kW,12.56
532775,Old Oak,2024-01-22T12:00:00.000+00:00,feeder,0010,L1 Active Power,kW,4.36
532775,Old Oak,2024-01-22T12:00:00.000+00:00,feeder,0010,N Current (RMS),A,42.4
532775,Old Oak,2024-01-22T12:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,26.5
532775,Old Oak,2024-01-22T12:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,53.0
532775,Old Oak,2024-01-22T12:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,19.6
532775,Old Oak,2024-01-22T12:00:00.000+00:00,transformer,,Temperature,C,17.4
532775,Old Oak,2024-01-22T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
532775,Old Oak,2024-01-22T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.25
532775,Old Oak,2024-01-22T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
532775,Old Oak,2024-01-22T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.37
532775,Old Oak,2024-01-22T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
532775,Old Oak,2024-01-22T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.64
532775,Old Oak,2024-01-22T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.72
532775,Old Oak,2024-01-22T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.43
532775,Old Oak,2024-01-22T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.87
532775,Old Oak,2024-01-22T12:00:00.000+00:00,busbar,,L3 Active Power,kW,24.93
532775,Old Oak,2024-01-22T12:00:00.000+00:00,busbar,,L2 Active Power,kW,44.01
532775,Old Oak,2024-01-22T12:00:00.000+00:00,busbar,,L1 Active Power,kW,25.21
532775,Old Oak,2024-01-22T12:00:00.000+00:00,busbar,,N Current (RMS),A,97.0
532775,Old Oak,2024-01-22T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,107.4
532775,Old Oak,2024-01-22T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,185.3
532775,Old Oak,2024-01-22T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,108.8
532775,Old Oak,2024-01-22T11:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.76
532775,Old Oak,2024-01-22T11:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.64
532775,Old Oak,2024-01-22T11:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.1
532775,Old Oak,2024-01-22T11:50:00.000+00:00,feeder,0040,L3 Active Power,kW,1.91
532775,Old Oak,2024-01-22T11:50:00.000+00:00,feeder,0040,L2 Active Power,kW,1.58
532775,Old Oak,2024-01-22T11:50:00.000+00:00,feeder,0040,L1 Active Power,kW,3.7
532775,Old Oak,2024-01-22T11:50:00.000+00:00,feeder,0040,N Current (RMS),A,12.9
532775,Old Oak,2024-01-22T11:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,9.4
532775,Old Oak,2024-01-22T11:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,9.9
532775,Old Oak,2024-01-22T11:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,16.7
532775,Old Oak,2024-01-22T11:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.26
532775,Old Oak,2024-01-22T11:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.52
532775,Old Oak,2024-01-22T11:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.59
532775,Old Oak,2024-01-22T11:50:00.000+00:00,feeder,0030,L3 Active Power,kW,8.05
532775,Old Oak,2024-01-22T11:50:00.000+00:00,feeder,0030,L2 Active Power,kW,5.89
532775,Old Oak,2024-01-22T11:50:00.000+00:00,feeder,0030,L1 Active Power,kW,6.67
532775,Old Oak,2024-01-22T11:50:00.000+00:00,feeder,0030,N Current (RMS),A,18.2
532775,Old Oak,2024-01-22T11:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,34.2
532775,Old Oak,2024-01-22T11:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,25.7
532775,Old Oak,2024-01-22T11:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,29.6
532775,Old Oak,2024-01-22T11:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.2
532775,Old Oak,2024-01-22T11:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.06
532775,Old Oak,2024-01-22T11:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.77
532775,Old Oak,2024-01-22T11:50:00.000+00:00,feeder,0020,L3 Active Power,kW,7.43
532775,Old Oak,2024-01-22T11:50:00.000+00:00,feeder,0020,L2 Active Power,kW,17.94
532775,Old Oak,2024-01-22T11:50:00.000+00:00,feeder,0020,L1 Active Power,kW,10.69
532775,Old Oak,2024-01-22T11:50:00.000+00:00,feeder,0020,N Current (RMS),A,40.5
532775,Old Oak,2024-01-22T11:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,33.9
532775,Old Oak,2024-01-22T11:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,76.1
532775,Old Oak,2024-01-22T11:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,47.0
532775,Old Oak,2024-01-22T11:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.8
532775,Old Oak,2024-01-22T11:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.98
532775,Old Oak,2024-01-22T11:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.91
532775,Old Oak,2024-01-22T11:50:00.000+00:00,feeder,0010,L3 Active Power,kW,5.26
532775,Old Oak,2024-01-22T11:50:00.000+00:00,feeder,0010,L2 Active Power,kW,12.53
532775,Old Oak,2024-01-22T11:50:00.000+00:00,feeder,0010,L1 Active Power,kW,4.29
532775,Old Oak,2024-01-22T11:50:00.000+00:00,feeder,0010,N Current (RMS),A,42.7
532775,Old Oak,2024-01-22T11:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,22.9
532775,Old Oak,2024-01-22T11:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,53.7
532775,Old Oak,2024-01-22T11:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,20.0
532775,Old Oak,2024-01-22T11:50:00.000+00:00,transformer,,Temperature,C,17.3
532775,Old Oak,2024-01-22T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
532775,Old Oak,2024-01-22T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.78
532775,Old Oak,2024-01-22T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
532775,Old Oak,2024-01-22T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.98
532775,Old Oak,2024-01-22T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
532775,Old Oak,2024-01-22T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.21
532775,Old Oak,2024-01-22T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.02
532775,Old Oak,2024-01-22T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.88
532775,Old Oak,2024-01-22T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.37
532775,Old Oak,2024-01-22T11:50:00.000+00:00,busbar,,L3 Active Power,kW,22.65
532775,Old Oak,2024-01-22T11:50:00.000+00:00,busbar,,L2 Active Power,kW,37.95
532775,Old Oak,2024-01-22T11:50:00.000+00:00,busbar,,L1 Active Power,kW,25.35
532775,Old Oak,2024-01-22T11:50:00.000+00:00,busbar,,N Current (RMS),A,80.5
532775,Old Oak,2024-01-22T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,98.2
532775,Old Oak,2024-01-22T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,160.6
532775,Old Oak,2024-01-22T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,110.3
532775,Old Oak,2024-01-22T11:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.71
532775,Old Oak,2024-01-22T11:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.83
532775,Old Oak,2024-01-22T11:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.24
532775,Old Oak,2024-01-22T11:40:00.000+00:00,feeder,0040,L3 Active Power,kW,2.69
532775,Old Oak,2024-01-22T11:40:00.000+00:00,feeder,0040,L2 Active Power,kW,1.94
532775,Old Oak,2024-01-22T11:40:00.000+00:00,feeder,0040,L1 Active Power,kW,3.3
532775,Old Oak,2024-01-22T11:40:00.000+00:00,feeder,0040,N Current (RMS),A,14.2
532775,Old Oak,2024-01-22T11:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,13.9
532775,Old Oak,2024-01-22T11:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,11.7
532775,Old Oak,2024-01-22T11:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,15.6
532775,Old Oak,2024-01-22T11:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.53
532775,Old Oak,2024-01-22T11:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.69
532775,Old Oak,2024-01-22T11:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.58
532775,Old Oak,2024-01-22T11:40:00.000+00:00,feeder,0030,L3 Active Power,kW,5.34
532775,Old Oak,2024-01-22T11:40:00.000+00:00,feeder,0030,L2 Active Power,kW,5.91
532775,Old Oak,2024-01-22T11:40:00.000+00:00,feeder,0030,L1 Active Power,kW,5.92
532775,Old Oak,2024-01-22T11:40:00.000+00:00,feeder,0030,N Current (RMS),A,12.7
532775,Old Oak,2024-01-22T11:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,22.8
532775,Old Oak,2024-01-22T11:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,25.8
532775,Old Oak,2024-01-22T11:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,26.1
532775,Old Oak,2024-01-22T11:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.63
532775,Old Oak,2024-01-22T11:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.87
532775,Old Oak,2024-01-22T11:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.0
532775,Old Oak,2024-01-22T11:40:00.000+00:00,feeder,0020,L3 Active Power,kW,9.01
532775,Old Oak,2024-01-22T11:40:00.000+00:00,feeder,0020,L2 Active Power,kW,21.81
532775,Old Oak,2024-01-22T11:40:00.000+00:00,feeder,0020,L1 Active Power,kW,9.77
532775,Old Oak,2024-01-22T11:40:00.000+00:00,feeder,0020,N Current (RMS),A,54.2
532775,Old Oak,2024-01-22T11:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,40.3
532775,Old Oak,2024-01-22T11:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,92.1
532775,Old Oak,2024-01-22T11:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,43.3
532775,Old Oak,2024-01-22T11:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.9
532775,Old Oak,2024-01-22T11:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.64
532775,Old Oak,2024-01-22T11:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.19
532775,Old Oak,2024-01-22T11:40:00.000+00:00,feeder,0010,L3 Active Power,kW,6.79
532775,Old Oak,2024-01-22T11:40:00.000+00:00,feeder,0010,L2 Active Power,kW,10.06
532775,Old Oak,2024-01-22T11:40:00.000+00:00,feeder,0010,L1 Active Power,kW,3.59
532775,Old Oak,2024-01-22T11:40:00.000+00:00,feeder,0010,N Current (RMS),A,36.4
532775,Old Oak,2024-01-22T11:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,29.5
532775,Old Oak,2024-01-22T11:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,42.9
532775,Old Oak,2024-01-22T11:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,16.6
532775,Old Oak,2024-01-22T11:40:00.000+00:00,transformer,,Temperature,C,17.4
532775,Old Oak,2024-01-22T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
532775,Old Oak,2024-01-22T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.34
532775,Old Oak,2024-01-22T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
532775,Old Oak,2024-01-22T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.63
532775,Old Oak,2024-01-22T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
532775,Old Oak,2024-01-22T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.96
532775,Old Oak,2024-01-22T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.78
532775,Old Oak,2024-01-22T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
532775,Old Oak,2024-01-22T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
532775,Old Oak,2024-01-22T11:40:00.000+00:00,busbar,,L3 Active Power,kW,23.82
532775,Old Oak,2024-01-22T11:40:00.000+00:00,busbar,,L2 Active Power,kW,39.71
532775,Old Oak,2024-01-22T11:40:00.000+00:00,busbar,,L1 Active Power,kW,22.59
532775,Old Oak,2024-01-22T11:40:00.000+00:00,busbar,,N Current (RMS),A,90.0
532775,Old Oak,2024-01-22T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,104.2
532775,Old Oak,2024-01-22T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,167.8
532775,Old Oak,2024-01-22T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,99.1
532775,Old Oak,2024-01-22T11:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.77
532775,Old Oak,2024-01-22T11:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.7
532775,Old Oak,2024-01-22T11:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.22
532775,Old Oak,2024-01-22T11:30:00.000+00:00,feeder,0040,L3 Active Power,kW,4.41
532775,Old Oak,2024-01-22T11:30:00.000+00:00,feeder,0040,L2 Active Power,kW,2.17
532775,Old Oak,2024-01-22T11:30:00.000+00:00,feeder,0040,L1 Active Power,kW,2.94
532775,Old Oak,2024-01-22T11:30:00.000+00:00,feeder,0040,N Current (RMS),A,14.4
532775,Old Oak,2024-01-22T11:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,20.8
532775,Old Oak,2024-01-22T11:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,12.1
532775,Old Oak,2024-01-22T11:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,13.1
532775,Old Oak,2024-01-22T11:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.81
532775,Old Oak,2024-01-22T11:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.77
532775,Old Oak,2024-01-22T11:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.56
532775,Old Oak,2024-01-22T11:30:00.000+00:00,feeder,0030,L3 Active Power,kW,5.42
532775,Old Oak,2024-01-22T11:30:00.000+00:00,feeder,0030,L2 Active Power,kW,4.6
532775,Old Oak,2024-01-22T11:30:00.000+00:00,feeder,0030,L1 Active Power,kW,3.63
532775,Old Oak,2024-01-22T11:30:00.000+00:00,feeder,0030,N Current (RMS),A,12.8
532775,Old Oak,2024-01-22T11:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,23.4
532775,Old Oak,2024-01-22T11:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,20.3
532775,Old Oak,2024-01-22T11:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,17.0
532775,Old Oak,2024-01-22T11:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.63
532775,Old Oak,2024-01-22T11:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.45
532775,Old Oak,2024-01-22T11:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.76
532775,Old Oak,2024-01-22T11:30:00.000+00:00,feeder,0020,L3 Active Power,kW,10.21
532775,Old Oak,2024-01-22T11:30:00.000+00:00,feeder,0020,L2 Active Power,kW,22.5
532775,Old Oak,2024-01-22T11:30:00.000+00:00,feeder,0020,L1 Active Power,kW,11.3
532775,Old Oak,2024-01-22T11:30:00.000+00:00,feeder,0020,N Current (RMS),A,55.4
532775,Old Oak,2024-01-22T11:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,45.0
532775,Old Oak,2024-01-22T11:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,96.9
532775,Old Oak,2024-01-22T11:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,50.3
532775,Old Oak,2024-01-22T11:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.22
532775,Old Oak,2024-01-22T11:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.62
532775,Old Oak,2024-01-22T11:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.08
532775,Old Oak,2024-01-22T11:30:00.000+00:00,feeder,0010,L3 Active Power,kW,6.78
532775,Old Oak,2024-01-22T11:30:00.000+00:00,feeder,0010,L2 Active Power,kW,8.87
532775,Old Oak,2024-01-22T11:30:00.000+00:00,feeder,0010,L1 Active Power,kW,3.21
532775,Old Oak,2024-01-22T11:30:00.000+00:00,feeder,0010,N Current (RMS),A,35.6
532775,Old Oak,2024-01-22T11:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,29.5
532775,Old Oak,2024-01-22T11:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,37.8
532775,Old Oak,2024-01-22T11:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,14.9
532775,Old Oak,2024-01-22T11:30:00.000+00:00,transformer,,Temperature,C,17.4
532775,Old Oak,2024-01-22T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
532775,Old Oak,2024-01-22T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.27
532775,Old Oak,2024-01-22T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
532775,Old Oak,2024-01-22T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.53
532775,Old Oak,2024-01-22T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
532775,Old Oak,2024-01-22T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.89
532775,Old Oak,2024-01-22T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.42
532775,Old Oak,2024-01-22T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.6
532775,Old Oak,2024-01-22T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.62
532775,Old Oak,2024-01-22T11:30:00.000+00:00,busbar,,L3 Active Power,kW,26.82
532775,Old Oak,2024-01-22T11:30:00.000+00:00,busbar,,L2 Active Power,kW,38.15
532775,Old Oak,2024-01-22T11:30:00.000+00:00,busbar,,L1 Active Power,kW,21.08
532775,Old Oak,2024-01-22T11:30:00.000+00:00,busbar,,N Current (RMS),A,93.4
532775,Old Oak,2024-01-22T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,116.1
532775,Old Oak,2024-01-22T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,162.3
532775,Old Oak,2024-01-22T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,93.0
532775,Old Oak,2024-01-22T11:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.89
532775,Old Oak,2024-01-22T11:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.86
532775,Old Oak,2024-01-22T11:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.18
532775,Old Oak,2024-01-22T11:20:00.000+00:00,feeder,0040,L3 Active Power,kW,3.46
532775,Old Oak,2024-01-22T11:20:00.000+00:00,feeder,0040,L2 Active Power,kW,6.55
532775,Old Oak,2024-01-22T11:20:00.000+00:00,feeder,0040,L1 Active Power,kW,2.61
532775,Old Oak,2024-01-22T11:20:00.000+00:00,feeder,0040,N Current (RMS),A,25.9
532775,Old Oak,2024-01-22T11:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,17.6
532775,Old Oak,2024-01-22T11:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,31.7
532775,Old Oak,2024-01-22T11:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,11.9
532775,Old Oak,2024-01-22T11:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.16
