Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
532775,Old Oak,2024-01-22T11:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.6
532775,Old Oak,2024-01-22T11:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.72
532775,Old Oak,2024-01-22T11:20:00.000+00:00,feeder,0030,L3 Active Power,kW,5.34
532775,Old Oak,2024-01-22T11:20:00.000+00:00,feeder,0030,L2 Active Power,kW,6.17
532775,Old Oak,2024-01-22T11:20:00.000+00:00,feeder,0030,L1 Active Power,kW,4.12
532775,Old Oak,2024-01-22T11:20:00.000+00:00,feeder,0030,N Current (RMS),A,16.6
532775,Old Oak,2024-01-22T11:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,23.8
532775,Old Oak,2024-01-22T11:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,26.6
532775,Old Oak,2024-01-22T11:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,19.9
532775,Old Oak,2024-01-22T11:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.33
532775,Old Oak,2024-01-22T11:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.51
532775,Old Oak,2024-01-22T11:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.86
532775,Old Oak,2024-01-22T11:20:00.000+00:00,feeder,0020,L3 Active Power,kW,11.86
532775,Old Oak,2024-01-22T11:20:00.000+00:00,feeder,0020,L2 Active Power,kW,23.36
532775,Old Oak,2024-01-22T11:20:00.000+00:00,feeder,0020,L1 Active Power,kW,10.63
532775,Old Oak,2024-01-22T11:20:00.000+00:00,feeder,0020,N Current (RMS),A,53.7
532775,Old Oak,2024-01-22T11:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,51.3
532775,Old Oak,2024-01-22T11:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,98.5
532775,Old Oak,2024-01-22T11:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,46.5
532775,Old Oak,2024-01-22T11:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.27
532775,Old Oak,2024-01-22T11:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.94
532775,Old Oak,2024-01-22T11:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.97
532775,Old Oak,2024-01-22T11:20:00.000+00:00,feeder,0010,L3 Active Power,kW,6.03
532775,Old Oak,2024-01-22T11:20:00.000+00:00,feeder,0010,L2 Active Power,kW,10.46
532775,Old Oak,2024-01-22T11:20:00.000+00:00,feeder,0010,L1 Active Power,kW,3.44
532775,Old Oak,2024-01-22T11:20:00.000+00:00,feeder,0010,N Current (RMS),A,39.4
532775,Old Oak,2024-01-22T11:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,26.3
532775,Old Oak,2024-01-22T11:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,44.6
532775,Old Oak,2024-01-22T11:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,15.6
532775,Old Oak,2024-01-22T11:20:00.000+00:00,transformer,,Temperature,C,17.3
532775,Old Oak,2024-01-22T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
532775,Old Oak,2024-01-22T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.19
532775,Old Oak,2024-01-22T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
532775,Old Oak,2024-01-22T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.19
532775,Old Oak,2024-01-22T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
532775,Old Oak,2024-01-22T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.76
532775,Old Oak,2024-01-22T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.65
532775,Old Oak,2024-01-22T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.0
532775,Old Oak,2024-01-22T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.74
532775,Old Oak,2024-01-22T11:20:00.000+00:00,busbar,,L3 Active Power,kW,26.7
532775,Old Oak,2024-01-22T11:20:00.000+00:00,busbar,,L2 Active Power,kW,46.54
532775,Old Oak,2024-01-22T11:20:00.000+00:00,busbar,,L1 Active Power,kW,20.8
532775,Old Oak,2024-01-22T11:20:00.000+00:00,busbar,,N Current (RMS),A,119.6
532775,Old Oak,2024-01-22T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,115.2
532775,Old Oak,2024-01-22T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,196.1
532775,Old Oak,2024-01-22T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,91.0
532775,Old Oak,2024-01-22T11:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.85
532775,Old Oak,2024-01-22T11:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.98
532775,Old Oak,2024-01-22T11:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.24
532775,Old Oak,2024-01-22T11:10:00.000+00:00,feeder,0040,L3 Active Power,kW,4.25
532775,Old Oak,2024-01-22T11:10:00.000+00:00,feeder,0040,L2 Active Power,kW,6.68
532775,Old Oak,2024-01-22T11:10:00.000+00:00,feeder,0040,L1 Active Power,kW,2.15
532775,Old Oak,2024-01-22T11:10:00.000+00:00,feeder,0040,N Current (RMS),A,22.9
532775,Old Oak,2024-01-22T11:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,19.0
532775,Old Oak,2024-01-22T11:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,30.0
532775,Old Oak,2024-01-22T11:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,9.9
532775,Old Oak,2024-01-22T11:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.96
532775,Old Oak,2024-01-22T11:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.09
532775,Old Oak,2024-01-22T11:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.83
532775,Old Oak,2024-01-22T11:10:00.000+00:00,feeder,0030,L3 Active Power,kW,5.25
532775,Old Oak,2024-01-22T11:10:00.000+00:00,feeder,0030,L2 Active Power,kW,4.44
532775,Old Oak,2024-01-22T11:10:00.000+00:00,feeder,0030,L1 Active Power,kW,4.22
532775,Old Oak,2024-01-22T11:10:00.000+00:00,feeder,0030,N Current (RMS),A,14.6
532775,Old Oak,2024-01-22T11:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,23.2
532775,Old Oak,2024-01-22T11:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,20.3
532775,Old Oak,2024-01-22T11:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,19.7
532775,Old Oak,2024-01-22T11:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.56
532775,Old Oak,2024-01-22T11:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.4
532775,Old Oak,2024-01-22T11:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.44
532775,Old Oak,2024-01-22T11:10:00.000+00:00,feeder,0020,L3 Active Power,kW,11.44
532775,Old Oak,2024-01-22T11:10:00.000+00:00,feeder,0020,L2 Active Power,kW,18.18
532775,Old Oak,2024-01-22T11:10:00.000+00:00,feeder,0020,L1 Active Power,kW,11.93
532775,Old Oak,2024-01-22T11:10:00.000+00:00,feeder,0020,N Current (RMS),A,33.4
532775,Old Oak,2024-01-22T11:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,49.0
532775,Old Oak,2024-01-22T11:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,76.7
532775,Old Oak,2024-01-22T11:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,51.7
532775,Old Oak,2024-01-22T11:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.92
532775,Old Oak,2024-01-22T11:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.77
532775,Old Oak,2024-01-22T11:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.96
532775,Old Oak,2024-01-22T11:10:00.000+00:00,feeder,0010,L3 Active Power,kW,8.33
532775,Old Oak,2024-01-22T11:10:00.000+00:00,feeder,0010,L2 Active Power,kW,11.69
532775,Old Oak,2024-01-22T11:10:00.000+00:00,feeder,0010,L1 Active Power,kW,3.23
532775,Old Oak,2024-01-22T11:10:00.000+00:00,feeder,0010,N Current (RMS),A,47.9
532775,Old Oak,2024-01-22T11:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,37.5
532775,Old Oak,2024-01-22T11:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,49.4
532775,Old Oak,2024-01-22T11:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,15.6
532775,Old Oak,2024-01-22T11:10:00.000+00:00,transformer,,Temperature,C,17.2
532775,Old Oak,2024-01-22T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.85
532775,Old Oak,2024-01-22T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.37
532775,Old Oak,2024-01-22T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
532775,Old Oak,2024-01-22T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.74
532775,Old Oak,2024-01-22T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
532775,Old Oak,2024-01-22T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.88
532775,Old Oak,2024-01-22T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.27
532775,Old Oak,2024-01-22T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.1
532775,Old Oak,2024-01-22T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.47
532775,Old Oak,2024-01-22T11:10:00.000+00:00,busbar,,L3 Active Power,kW,29.27
532775,Old Oak,2024-01-22T11:10:00.000+00:00,busbar,,L2 Active Power,kW,40.99
532775,Old Oak,2024-01-22T11:10:00.000+00:00,busbar,,L1 Active Power,kW,21.52
532775,Old Oak,2024-01-22T11:10:00.000+00:00,busbar,,N Current (RMS),A,97.1
532775,Old Oak,2024-01-22T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,125.0
532775,Old Oak,2024-01-22T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,172.2
532775,Old Oak,2024-01-22T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,94.1
532775,Old Oak,2024-01-22T11:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.83
532775,Old Oak,2024-01-22T11:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.24
532775,Old Oak,2024-01-22T11:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.32
532775,Old Oak,2024-01-22T11:00:00.000+00:00,feeder,0040,L3 Active Power,kW,4.27
532775,Old Oak,2024-01-22T11:00:00.000+00:00,feeder,0040,L2 Active Power,kW,7.66
532775,Old Oak,2024-01-22T11:00:00.000+00:00,feeder,0040,L1 Active Power,kW,3.1
532775,Old Oak,2024-01-22T11:00:00.000+00:00,feeder,0040,N Current (RMS),A,25.5
532775,Old Oak,2024-01-22T11:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,20.8
532775,Old Oak,2024-01-22T11:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,33.6
532775,Old Oak,2024-01-22T11:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,15.7
532775,Old Oak,2024-01-22T11:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.83
532775,Old Oak,2024-01-22T11:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.94
532775,Old Oak,2024-01-22T11:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.95
532775,Old Oak,2024-01-22T11:00:00.000+00:00,feeder,0030,L3 Active Power,kW,4.67
532775,Old Oak,2024-01-22T11:00:00.000+00:00,feeder,0030,L2 Active Power,kW,5.13
532775,Old Oak,2024-01-22T11:00:00.000+00:00,feeder,0030,L1 Active Power,kW,6.52
532775,Old Oak,2024-01-22T11:00:00.000+00:00,feeder,0030,N Current (RMS),A,16.1
532775,Old Oak,2024-01-22T11:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,20.3
532775,Old Oak,2024-01-22T11:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,23.3
532775,Old Oak,2024-01-22T11:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,28.6
532775,Old Oak,2024-01-22T11:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.17
532775,Old Oak,2024-01-22T11:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,2.07
532775,Old Oak,2024-01-22T11:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.18
532775,Old Oak,2024-01-22T11:00:00.000+00:00,feeder,0020,L3 Active Power,kW,14.47
532775,Old Oak,2024-01-22T11:00:00.000+00:00,feeder,0020,L2 Active Power,kW,18.72
532775,Old Oak,2024-01-22T11:00:00.000+00:00,feeder,0020,L1 Active Power,kW,16.56
532775,Old Oak,2024-01-22T11:00:00.000+00:00,feeder,0020,N Current (RMS),A,23.7
532775,Old Oak,2024-01-22T11:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,61.5
532775,Old Oak,2024-01-22T11:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,79.0
532775,Old Oak,2024-01-22T11:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,70.0
532775,Old Oak,2024-01-22T11:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.26
532775,Old Oak,2024-01-22T11:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,2.06
532775,Old Oak,2024-01-22T11:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.09
532775,Old Oak,2024-01-22T11:00:00.000+00:00,feeder,0010,L3 Active Power,kW,5.17
532775,Old Oak,2024-01-22T11:00:00.000+00:00,feeder,0010,L2 Active Power,kW,12.26
532775,Old Oak,2024-01-22T11:00:00.000+00:00,feeder,0010,L1 Active Power,kW,4.11
532775,Old Oak,2024-01-22T11:00:00.000+00:00,feeder,0010,N Current (RMS),A,43.6
532775,Old Oak,2024-01-22T11:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,22.8
532775,Old Oak,2024-01-22T11:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,52.2
532775,Old Oak,2024-01-22T11:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,18.9
532775,Old Oak,2024-01-22T11:00:00.000+00:00,transformer,,Temperature,C,17.1
532775,Old Oak,2024-01-22T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
532775,Old Oak,2024-01-22T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.88
532775,Old Oak,2024-01-22T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
532775,Old Oak,2024-01-22T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.02
532775,Old Oak,2024-01-22T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
532775,Old Oak,2024-01-22T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.17
532775,Old Oak,2024-01-22T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.09
532775,Old Oak,2024-01-22T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.95
532775,Old Oak,2024-01-22T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.54
532775,Old Oak,2024-01-22T11:00:00.000+00:00,busbar,,L3 Active Power,kW,28.59
532775,Old Oak,2024-01-22T11:00:00.000+00:00,busbar,,L2 Active Power,kW,43.77
532775,Old Oak,2024-01-22T11:00:00.000+00:00,busbar,,L1 Active Power,kW,30.29
532775,Old Oak,2024-01-22T11:00:00.000+00:00,busbar,,N Current (RMS),A,81.9
532775,Old Oak,2024-01-22T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,122.1
532775,Old Oak,2024-01-22T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,183.9
532775,Old Oak,2024-01-22T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,129.6
532775,Old Oak,2024-01-22T10:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.68
532775,Old Oak,2024-01-22T10:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.22
532775,Old Oak,2024-01-22T10:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.5
532775,Old Oak,2024-01-22T10:50:00.000+00:00,feeder,0040,L3 Active Power,kW,3.06
532775,Old Oak,2024-01-22T10:50:00.000+00:00,feeder,0040,L2 Active Power,kW,7.36
532775,Old Oak,2024-01-22T10:50:00.000+00:00,feeder,0040,L1 Active Power,kW,3.12
532775,Old Oak,2024-01-22T10:50:00.000+00:00,feeder,0040,N Current (RMS),A,23.8
532775,Old Oak,2024-01-22T10:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,13.7
532775,Old Oak,2024-01-22T10:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,33.6
532775,Old Oak,2024-01-22T10:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,14.9
532775,Old Oak,2024-01-22T10:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.85
532775,Old Oak,2024-01-22T10:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.77
532775,Old Oak,2024-01-22T10:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.88
532775,Old Oak,2024-01-22T10:50:00.000+00:00,feeder,0030,L3 Active Power,kW,4.29
532775,Old Oak,2024-01-22T10:50:00.000+00:00,feeder,0030,L2 Active Power,kW,4.14
532775,Old Oak,2024-01-22T10:50:00.000+00:00,feeder,0030,L1 Active Power,kW,4.53
532775,Old Oak,2024-01-22T10:50:00.000+00:00,feeder,0030,N Current (RMS),A,13.8
532775,Old Oak,2024-01-22T10:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,18.6
532775,Old Oak,2024-01-22T10:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,18.7
532775,Old Oak,2024-01-22T10:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,21.3
532775,Old Oak,2024-01-22T10:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.98
532775,Old Oak,2024-01-22T10:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.74
532775,Old Oak,2024-01-22T10:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.01
532775,Old Oak,2024-01-22T10:50:00.000+00:00,feeder,0020,L3 Active Power,kW,12.02
532775,Old Oak,2024-01-22T10:50:00.000+00:00,feeder,0020,L2 Active Power,kW,17.43
532775,Old Oak,2024-01-22T10:50:00.000+00:00,feeder,0020,L1 Active Power,kW,15.97
532775,Old Oak,2024-01-22T10:50:00.000+00:00,feeder,0020,N Current (RMS),A,26.2
532775,Old Oak,2024-01-22T10:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,51.7
532775,Old Oak,2024-01-22T10:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,74.0
532775,Old Oak,2024-01-22T10:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,67.8
532775,Old Oak,2024-01-22T10:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.19
532775,Old Oak,2024-01-22T10:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.81
532775,Old Oak,2024-01-22T10:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.1
532775,Old Oak,2024-01-22T10:50:00.000+00:00,feeder,0010,L3 Active Power,kW,4.47
532775,Old Oak,2024-01-22T10:50:00.000+00:00,feeder,0010,L2 Active Power,kW,11.72
532775,Old Oak,2024-01-22T10:50:00.000+00:00,feeder,0010,L1 Active Power,kW,2.6
532775,Old Oak,2024-01-22T10:50:00.000+00:00,feeder,0010,N Current (RMS),A,48.0
532775,Old Oak,2024-01-22T10:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,21.0
532775,Old Oak,2024-01-22T10:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,50.5
532775,Old Oak,2024-01-22T10:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,12.7
532775,Old Oak,2024-01-22T10:50:00.000+00:00,transformer,,Temperature,C,17.0
532775,Old Oak,2024-01-22T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
532775,Old Oak,2024-01-22T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.53
532775,Old Oak,2024-01-22T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
532775,Old Oak,2024-01-22T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.53
532775,Old Oak,2024-01-22T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
532775,Old Oak,2024-01-22T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.71
532775,Old Oak,2024-01-22T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.72
532775,Old Oak,2024-01-22T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.56
532775,Old Oak,2024-01-22T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.49
532775,Old Oak,2024-01-22T10:50:00.000+00:00,busbar,,L3 Active Power,kW,23.83
532775,Old Oak,2024-01-22T10:50:00.000+00:00,busbar,,L2 Active Power,kW,40.66
532775,Old Oak,2024-01-22T10:50:00.000+00:00,busbar,,L1 Active Power,kW,26.22
532775,Old Oak,2024-01-22T10:50:00.000+00:00,busbar,,N Current (RMS),A,87.1
532775,Old Oak,2024-01-22T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,103.0
532775,Old Oak,2024-01-22T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,171.9
532775,Old Oak,2024-01-22T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,112.5
532775,Old Oak,2024-01-22T10:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.46
532775,Old Oak,2024-01-22T10:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.11
532775,Old Oak,2024-01-22T10:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.52
532775,Old Oak,2024-01-22T10:40:00.000+00:00,feeder,0040,L3 Active Power,kW,3.45
532775,Old Oak,2024-01-22T10:40:00.000+00:00,feeder,0040,L2 Active Power,kW,10.07
532775,Old Oak,2024-01-22T10:40:00.000+00:00,feeder,0040,L1 Active Power,kW,4.03
532775,Old Oak,2024-01-22T10:40:00.000+00:00,feeder,0040,N Current (RMS),A,30.1
532775,Old Oak,2024-01-22T10:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,14.8
532775,Old Oak,2024-01-22T10:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,43.6
532775,Old Oak,2024-01-22T10:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,20.4
532775,Old Oak,2024-01-22T10:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.33
532775,Old Oak,2024-01-22T10:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.69
532775,Old Oak,2024-01-22T10:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.06
532775,Old Oak,2024-01-22T10:40:00.000+00:00,feeder,0030,L3 Active Power,kW,3.71
532775,Old Oak,2024-01-22T10:40:00.000+00:00,feeder,0030,L2 Active Power,kW,4.42
532775,Old Oak,2024-01-22T10:40:00.000+00:00,feeder,0030,L1 Active Power,kW,3.62
532775,Old Oak,2024-01-22T10:40:00.000+00:00,feeder,0030,N Current (RMS),A,12.4
532775,Old Oak,2024-01-22T10:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,16.4
532775,Old Oak,2024-01-22T10:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,19.8
532775,Old Oak,2024-01-22T10:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,17.3
532775,Old Oak,2024-01-22T10:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.76
532775,Old Oak,2024-01-22T10:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.0
532775,Old Oak,2024-01-22T10:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.66
532775,Old Oak,2024-01-22T10:40:00.000+00:00,feeder,0020,L3 Active Power,kW,10.62
532775,Old Oak,2024-01-22T10:40:00.000+00:00,feeder,0020,L2 Active Power,kW,16.56
532775,Old Oak,2024-01-22T10:40:00.000+00:00,feeder,0020,L1 Active Power,kW,11.16
532775,Old Oak,2024-01-22T10:40:00.000+00:00,feeder,0020,N Current (RMS),A,29.6
532775,Old Oak,2024-01-22T10:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,45.8
532775,Old Oak,2024-01-22T10:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,69.9
532775,Old Oak,2024-01-22T10:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,49.1
532775,Old Oak,2024-01-22T10:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.99
532775,Old Oak,2024-01-22T10:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,2.11
532775,Old Oak,2024-01-22T10:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.76
532775,Old Oak,2024-01-22T10:40:00.000+00:00,feeder,0010,L3 Active Power,kW,3.42
532775,Old Oak,2024-01-22T10:40:00.000+00:00,feeder,0010,L2 Active Power,kW,8.57
532775,Old Oak,2024-01-22T10:40:00.000+00:00,feeder,0010,L1 Active Power,kW,4.24
532775,Old Oak,2024-01-22T10:40:00.000+00:00,feeder,0010,N Current (RMS),A,26.8
532775,Old Oak,2024-01-22T10:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,16.0
532775,Old Oak,2024-01-22T10:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,36.8
532775,Old Oak,2024-01-22T10:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,18.6
532775,Old Oak,2024-01-22T10:40:00.000+00:00,transformer,,Temperature,C,17.0
532775,Old Oak,2024-01-22T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
532775,Old Oak,2024-01-22T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.62
532775,Old Oak,2024-01-22T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
532775,Old Oak,2024-01-22T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.82
532775,Old Oak,2024-01-22T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
532775,Old Oak,2024-01-22T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.9
532775,Old Oak,2024-01-22T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.54
532775,Old Oak,2024-01-22T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.31
532775,Old Oak,2024-01-22T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
532775,Old Oak,2024-01-22T10:40:00.000+00:00,busbar,,L3 Active Power,kW,21.2
532775,Old Oak,2024-01-22T10:40:00.000+00:00,busbar,,L2 Active Power,kW,39.63
532775,Old Oak,2024-01-22T10:40:00.000+00:00,busbar,,L1 Active Power,kW,23.05
532775,Old Oak,2024-01-22T10:40:00.000+00:00,busbar,,N Current (RMS),A,83.6
532775,Old Oak,2024-01-22T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,91.4
532775,Old Oak,2024-01-22T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,167.0
532775,Old Oak,2024-01-22T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,101.9
532775,Old Oak,2024-01-22T10:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.2
532775,Old Oak,2024-01-22T10:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.03
532775,Old Oak,2024-01-22T10:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.53
532775,Old Oak,2024-01-22T10:30:00.000+00:00,feeder,0040,L3 Active Power,kW,4.05
532775,Old Oak,2024-01-22T10:30:00.000+00:00,feeder,0040,L2 Active Power,kW,7.55
532775,Old Oak,2024-01-22T10:30:00.000+00:00,feeder,0040,L1 Active Power,kW,2.75
532775,Old Oak,2024-01-22T10:30:00.000+00:00,feeder,0040,N Current (RMS),A,21.1
532775,Old Oak,2024-01-22T10:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,17.9
532775,Old Oak,2024-01-22T10:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,33.4
532775,Old Oak,2024-01-22T10:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,13.3
532775,Old Oak,2024-01-22T10:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.2
532775,Old Oak,2024-01-22T10:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.89
532775,Old Oak,2024-01-22T10:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.78
532775,Old Oak,2024-01-22T10:30:00.000+00:00,feeder,0030,L3 Active Power,kW,4.41
532775,Old Oak,2024-01-22T10:30:00.000+00:00,feeder,0030,L2 Active Power,kW,3.89
532775,Old Oak,2024-01-22T10:30:00.000+00:00,feeder,0030,L1 Active Power,kW,6.16
532775,Old Oak,2024-01-22T10:30:00.000+00:00,feeder,0030,N Current (RMS),A,20.4
532775,Old Oak,2024-01-22T10:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,20.5
532775,Old Oak,2024-01-22T10:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,17.4
532775,Old Oak,2024-01-22T10:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,28.7
532775,Old Oak,2024-01-22T10:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.84
532775,Old Oak,2024-01-22T10:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.72
532775,Old Oak,2024-01-22T10:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.59
532775,Old Oak,2024-01-22T10:30:00.000+00:00,feeder,0020,L3 Active Power,kW,7.79
532775,Old Oak,2024-01-22T10:30:00.000+00:00,feeder,0020,L2 Active Power,kW,12.66
532775,Old Oak,2024-01-22T10:30:00.000+00:00,feeder,0020,L1 Active Power,kW,12.32
532775,Old Oak,2024-01-22T10:30:00.000+00:00,feeder,0020,N Current (RMS),A,24.5
532775,Old Oak,2024-01-22T10:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,34.7
532775,Old Oak,2024-01-22T10:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,53.8
532775,Old Oak,2024-01-22T10:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,53.7
532775,Old Oak,2024-01-22T10:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.91
532775,Old Oak,2024-01-22T10:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,2.16
532775,Old Oak,2024-01-22T10:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.82
532775,Old Oak,2024-01-22T10:30:00.000+00:00,feeder,0010,L3 Active Power,kW,3.7
532775,Old Oak,2024-01-22T10:30:00.000+00:00,feeder,0010,L2 Active Power,kW,10.36
532775,Old Oak,2024-01-22T10:30:00.000+00:00,feeder,0010,L1 Active Power,kW,4.6
532775,Old Oak,2024-01-22T10:30:00.000+00:00,feeder,0010,N Current (RMS),A,35.3
532775,Old Oak,2024-01-22T10:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,16.8
532775,Old Oak,2024-01-22T10:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,44.8
532775,Old Oak,2024-01-22T10:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,20.4
532775,Old Oak,2024-01-22T10:30:00.000+00:00,transformer,,Temperature,C,17.0
532775,Old Oak,2024-01-22T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
532775,Old Oak,2024-01-22T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.46
532775,Old Oak,2024-01-22T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
532775,Old Oak,2024-01-22T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.82
532775,Old Oak,2024-01-22T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
532775,Old Oak,2024-01-22T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.63
532775,Old Oak,2024-01-22T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.14
532775,Old Oak,2024-01-22T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.96
532775,Old Oak,2024-01-22T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.72
532775,Old Oak,2024-01-22T10:30:00.000+00:00,busbar,,L3 Active Power,kW,19.95
532775,Old Oak,2024-01-22T10:30:00.000+00:00,busbar,,L2 Active Power,kW,34.45
532775,Old Oak,2024-01-22T10:30:00.000+00:00,busbar,,L1 Active Power,kW,25.84
532775,Old Oak,2024-01-22T10:30:00.000+00:00,busbar,,N Current (RMS),A,66.6
532775,Old Oak,2024-01-22T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,86.3
532775,Old Oak,2024-01-22T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,145.3
532775,Old Oak,2024-01-22T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,112.5
532775,Old Oak,2024-01-22T10:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.4
532775,Old Oak,2024-01-22T10:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.89
532775,Old Oak,2024-01-22T10:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.69
532775,Old Oak,2024-01-22T10:20:00.000+00:00,feeder,0040,L3 Active Power,kW,3.13
532775,Old Oak,2024-01-22T10:20:00.000+00:00,feeder,0040,L2 Active Power,kW,7.46
532775,Old Oak,2024-01-22T10:20:00.000+00:00,feeder,0040,L1 Active Power,kW,2.02
532775,Old Oak,2024-01-22T10:20:00.000+00:00,feeder,0040,N Current (RMS),A,24.7
532775,Old Oak,2024-01-22T10:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,14.8
532775,Old Oak,2024-01-22T10:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,34.0
532775,Old Oak,2024-01-22T10:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,9.6
532775,Old Oak,2024-01-22T10:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.38
532775,Old Oak,2024-01-22T10:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.94
532775,Old Oak,2024-01-22T10:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.66
532775,Old Oak,2024-01-22T10:20:00.000+00:00,feeder,0030,L3 Active Power,kW,5.59
532775,Old Oak,2024-01-22T10:20:00.000+00:00,feeder,0030,L2 Active Power,kW,3.78
532775,Old Oak,2024-01-22T10:20:00.000+00:00,feeder,0030,L1 Active Power,kW,4.58
532775,Old Oak,2024-01-22T10:20:00.000+00:00,feeder,0030,N Current (RMS),A,16.1
532775,Old Oak,2024-01-22T10:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,25.4
532775,Old Oak,2024-01-22T10:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,17.5
532775,Old Oak,2024-01-22T10:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,20.9
532775,Old Oak,2024-01-22T10:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.89
532775,Old Oak,2024-01-22T10:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.61
532775,Old Oak,2024-01-22T10:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.19
532775,Old Oak,2024-01-22T10:20:00.000+00:00,feeder,0020,L3 Active Power,kW,7.22
532775,Old Oak,2024-01-22T10:20:00.000+00:00,feeder,0020,L2 Active Power,kW,15.99
532775,Old Oak,2024-01-22T10:20:00.000+00:00,feeder,0020,L1 Active Power,kW,8.99
532775,Old Oak,2024-01-22T10:20:00.000+00:00,feeder,0020,N Current (RMS),A,34.7
532775,Old Oak,2024-01-22T10:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,32.5
532775,Old Oak,2024-01-22T10:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,68.0
532775,Old Oak,2024-01-22T10:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,40.8
532775,Old Oak,2024-01-22T10:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.27
532775,Old Oak,2024-01-22T10:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,2.53
532775,Old Oak,2024-01-22T10:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.95
532775,Old Oak,2024-01-22T10:20:00.000+00:00,feeder,0010,L3 Active Power,kW,3.52
532775,Old Oak,2024-01-22T10:20:00.000+00:00,feeder,0010,L2 Active Power,kW,12.81
532775,Old Oak,2024-01-22T10:20:00.000+00:00,feeder,0010,L1 Active Power,kW,5.81
532775,Old Oak,2024-01-22T10:20:00.000+00:00,feeder,0010,N Current (RMS),A,42.4
532775,Old Oak,2024-01-22T10:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,16.6
532775,Old Oak,2024-01-22T10:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,54.6
532775,Old Oak,2024-01-22T10:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,26.2
532775,Old Oak,2024-01-22T10:20:00.000+00:00,transformer,,Temperature,C,16.9
532775,Old Oak,2024-01-22T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
532775,Old Oak,2024-01-22T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.76
532775,Old Oak,2024-01-22T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
532775,Old Oak,2024-01-22T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.0
532775,Old Oak,2024-01-22T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
532775,Old Oak,2024-01-22T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.0
532775,Old Oak,2024-01-22T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.94
532775,Old Oak,2024-01-22T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.31
532775,Old Oak,2024-01-22T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.48
532775,Old Oak,2024-01-22T10:20:00.000+00:00,busbar,,L3 Active Power,kW,19.46
532775,Old Oak,2024-01-22T10:20:00.000+00:00,busbar,,L2 Active Power,kW,40.04
532775,Old Oak,2024-01-22T10:20:00.000+00:00,busbar,,L1 Active Power,kW,21.4
532775,Old Oak,2024-01-22T10:20:00.000+00:00,busbar,,N Current (RMS),A,94.4
532775,Old Oak,2024-01-22T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,85.2
532775,Old Oak,2024-01-22T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,169.9
532775,Old Oak,2024-01-22T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,94.9
532775,Old Oak,2024-01-22T10:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.58
532775,Old Oak,2024-01-22T10:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.1
532775,Old Oak,2024-01-22T10:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.61
532775,Old Oak,2024-01-22T10:10:00.000+00:00,feeder,0040,L3 Active Power,kW,4.69
532775,Old Oak,2024-01-22T10:10:00.000+00:00,feeder,0040,L2 Active Power,kW,8.2
532775,Old Oak,2024-01-22T10:10:00.000+00:00,feeder,0040,L1 Active Power,kW,2.68
532775,Old Oak,2024-01-22T10:10:00.000+00:00,feeder,0040,N Current (RMS),A,23.2
532775,Old Oak,2024-01-22T10:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,20.5
532775,Old Oak,2024-01-22T10:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,35.1
532775,Old Oak,2024-01-22T10:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,12.3
532775,Old Oak,2024-01-22T10:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.78
532775,Old Oak,2024-01-22T10:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.0
532775,Old Oak,2024-01-22T10:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.85
532775,Old Oak,2024-01-22T10:10:00.000+00:00,feeder,0030,L3 Active Power,kW,2.9
532775,Old Oak,2024-01-22T10:10:00.000+00:00,feeder,0030,L2 Active Power,kW,3.78
532775,Old Oak,2024-01-22T10:10:00.000+00:00,feeder,0030,L1 Active Power,kW,7.94
532775,Old Oak,2024-01-22T10:10:00.000+00:00,feeder,0030,N Current (RMS),A,27.3
532775,Old Oak,2024-01-22T10:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,13.4
532775,Old Oak,2024-01-22T10:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,17.3
532775,Old Oak,2024-01-22T10:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,35.3
532775,Old Oak,2024-01-22T10:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.8
532775,Old Oak,2024-01-22T10:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.42
532775,Old Oak,2024-01-22T10:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.23
532775,Old Oak,2024-01-22T10:10:00.000+00:00,feeder,0020,L3 Active Power,kW,9.09
532775,Old Oak,2024-01-22T10:10:00.000+00:00,feeder,0020,L2 Active Power,kW,15.69
532775,Old Oak,2024-01-22T10:10:00.000+00:00,feeder,0020,L1 Active Power,kW,8.31
532775,Old Oak,2024-01-22T10:10:00.000+00:00,feeder,0020,N Current (RMS),A,35.6
532775,Old Oak,2024-01-22T10:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,40.4
532775,Old Oak,2024-01-22T10:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,66.1
532775,Old Oak,2024-01-22T10:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,37.4
532775,Old Oak,2024-01-22T10:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.09
532775,Old Oak,2024-01-22T10:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,2.35
532775,Old Oak,2024-01-22T10:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.91
532775,Old Oak,2024-01-22T10:10:00.000+00:00,feeder,0010,L3 Active Power,kW,5.46
532775,Old Oak,2024-01-22T10:10:00.000+00:00,feeder,0010,L2 Active Power,kW,13.34
532775,Old Oak,2024-01-22T10:10:00.000+00:00,feeder,0010,L1 Active Power,kW,4.26
532775,Old Oak,2024-01-22T10:10:00.000+00:00,feeder,0010,N Current (RMS),A,47.6
532775,Old Oak,2024-01-22T10:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,24.5
532775,Old Oak,2024-01-22T10:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,56.0
532775,Old Oak,2024-01-22T10:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,18.5
532775,Old Oak,2024-01-22T10:10:00.000+00:00,transformer,,Temperature,C,16.8
532775,Old Oak,2024-01-22T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.85
532775,Old Oak,2024-01-22T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.56
532775,Old Oak,2024-01-22T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
532775,Old Oak,2024-01-22T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.85
532775,Old Oak,2024-01-22T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
532775,Old Oak,2024-01-22T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.82
532775,Old Oak,2024-01-22T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.25
532775,Old Oak,2024-01-22T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.68
532775,Old Oak,2024-01-22T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.59
532775,Old Oak,2024-01-22T10:10:00.000+00:00,busbar,,L3 Active Power,kW,22.14
532775,Old Oak,2024-01-22T10:10:00.000+00:00,busbar,,L2 Active Power,kW,41.01
532775,Old Oak,2024-01-22T10:10:00.000+00:00,busbar,,L1 Active Power,kW,23.2
532775,Old Oak,2024-01-22T10:10:00.000+00:00,busbar,,N Current (RMS),A,91.7
532775,Old Oak,2024-01-22T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,95.7
532775,Old Oak,2024-01-22T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,171.4
532775,Old Oak,2024-01-22T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,101.5
532775,Old Oak,2024-01-22T10:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.59
532775,Old Oak,2024-01-22T10:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.86
532775,Old Oak,2024-01-22T10:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.77
532775,Old Oak,2024-01-22T10:00:00.000+00:00,feeder,0040,L3 Active Power,kW,1.76
532775,Old Oak,2024-01-22T10:00:00.000+00:00,feeder,0040,L2 Active Power,kW,11.93
532775,Old Oak,2024-01-22T10:00:00.000+00:00,feeder,0040,L1 Active Power,kW,2.97
532775,Old Oak,2024-01-22T10:00:00.000+00:00,feeder,0040,N Current (RMS),A,41.7
532775,Old Oak,2024-01-22T10:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,8.1
532775,Old Oak,2024-01-22T10:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,51.2
532775,Old Oak,2024-01-22T10:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,13.9
532775,Old Oak,2024-01-22T10:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.14
532775,Old Oak,2024-01-22T10:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.81
532775,Old Oak,2024-01-22T10:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.43
532775,Old Oak,2024-01-22T10:00:00.000+00:00,feeder,0030,L3 Active Power,kW,2.02
532775,Old Oak,2024-01-22T10:00:00.000+00:00,feeder,0030,L2 Active Power,kW,8.02
532775,Old Oak,2024-01-22T10:00:00.000+00:00,feeder,0030,L1 Active Power,kW,8.5
532775,Old Oak,2024-01-22T10:00:00.000+00:00,feeder,0030,N Current (RMS),A,30.3
532775,Old Oak,2024-01-22T10:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,9.9
532775,Old Oak,2024-01-22T10:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,34.0
532775,Old Oak,2024-01-22T10:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,36.4
532775,Old Oak,2024-01-22T10:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.65
532775,Old Oak,2024-01-22T10:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.1
532775,Old Oak,2024-01-22T10:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.49
532775,Old Oak,2024-01-22T10:00:00.000+00:00,feeder,0020,L3 Active Power,kW,8.83
532775,Old Oak,2024-01-22T10:00:00.000+00:00,feeder,0020,L2 Active Power,kW,19.97
532775,Old Oak,2024-01-22T10:00:00.000+00:00,feeder,0020,L1 Active Power,kW,10.23
532775,Old Oak,2024-01-22T10:00:00.000+00:00,feeder,0020,N Current (RMS),A,46.0
532775,Old Oak,2024-01-22T10:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,38.1
532775,Old Oak,2024-01-22T10:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,85.4
532775,Old Oak,2024-01-22T10:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,44.8
532775,Old Oak,2024-01-22T10:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.32
532775,Old Oak,2024-01-22T10:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.97
532775,Old Oak,2024-01-22T10:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.99
532775,Old Oak,2024-01-22T10:00:00.000+00:00,feeder,0010,L3 Active Power,kW,5.22
532775,Old Oak,2024-01-22T10:00:00.000+00:00,feeder,0010,L2 Active Power,kW,12.77
532775,Old Oak,2024-01-22T10:00:00.000+00:00,feeder,0010,L1 Active Power,kW,4.84
532775,Old Oak,2024-01-22T10:00:00.000+00:00,feeder,0010,N Current (RMS),A,42.2
532775,Old Oak,2024-01-22T10:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,22.9
532775,Old Oak,2024-01-22T10:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,53.1
532775,Old Oak,2024-01-22T10:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,20.8
532775,Old Oak,2024-01-22T10:00:00.000+00:00,transformer,,Temperature,C,16.8
532775,Old Oak,2024-01-22T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
532775,Old Oak,2024-01-22T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.92
532775,Old Oak,2024-01-22T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
532775,Old Oak,2024-01-22T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.68
532775,Old Oak,2024-01-22T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
532775,Old Oak,2024-01-22T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.1
532775,Old Oak,2024-01-22T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.7
532775,Old Oak,2024-01-22T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.39
532775,Old Oak,2024-01-22T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.68
532775,Old Oak,2024-01-22T10:00:00.000+00:00,busbar,,L3 Active Power,kW,17.83
532775,Old Oak,2024-01-22T10:00:00.000+00:00,busbar,,L2 Active Power,kW,52.68
532775,Old Oak,2024-01-22T10:00:00.000+00:00,busbar,,L1 Active Power,kW,26.54
532775,Old Oak,2024-01-22T10:00:00.000+00:00,busbar,,N Current (RMS),A,135.7
532775,Old Oak,2024-01-22T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,77.0
532775,Old Oak,2024-01-22T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,220.6
532775,Old Oak,2024-01-22T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,113.5
532775,Old Oak,2024-01-22T09:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.21
532775,Old Oak,2024-01-22T09:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.0
532775,Old Oak,2024-01-22T09:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.66
532775,Old Oak,2024-01-22T09:50:00.000+00:00,feeder,0040,L3 Active Power,kW,3.69
532775,Old Oak,2024-01-22T09:50:00.000+00:00,feeder,0040,L2 Active Power,kW,9.87
532775,Old Oak,2024-01-22T09:50:00.000+00:00,feeder,0040,L1 Active Power,kW,4.23
532775,Old Oak,2024-01-22T09:50:00.000+00:00,feeder,0040,N Current (RMS),A,28.2
532775,Old Oak,2024-01-22T09:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,15.9
532775,Old Oak,2024-01-22T09:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,42.3
532775,Old Oak,2024-01-22T09:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,18.7
532775,Old Oak,2024-01-22T09:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.74
532775,Old Oak,2024-01-22T09:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.56
532775,Old Oak,2024-01-22T09:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.93
532775,Old Oak,2024-01-22T09:50:00.000+00:00,feeder,0030,L3 Active Power,kW,2.36
532775,Old Oak,2024-01-22T09:50:00.000+00:00,feeder,0030,L2 Active Power,kW,5.75
532775,Old Oak,2024-01-22T09:50:00.000+00:00,feeder,0030,L1 Active Power,kW,4.14
532775,Old Oak,2024-01-22T09:50:00.000+00:00,feeder,0030,N Current (RMS),A,18.3
532775,Old Oak,2024-01-22T09:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,10.8
532775,Old Oak,2024-01-22T09:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,24.8
532775,Old Oak,2024-01-22T09:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,20.9
532775,Old Oak,2024-01-22T09:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.07
532775,Old Oak,2024-01-22T09:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.12
532775,Old Oak,2024-01-22T09:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.13
532775,Old Oak,2024-01-22T09:50:00.000+00:00,feeder,0020,L3 Active Power,kW,7.17
532775,Old Oak,2024-01-22T09:50:00.000+00:00,feeder,0020,L2 Active Power,kW,18.97
532775,Old Oak,2024-01-22T09:50:00.000+00:00,feeder,0020,L1 Active Power,kW,9.06
532775,Old Oak,2024-01-22T09:50:00.000+00:00,feeder,0020,N Current (RMS),A,46.4
532775,Old Oak,2024-01-22T09:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,33.1
532775,Old Oak,2024-01-22T09:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,80.0
532775,Old Oak,2024-01-22T09:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,39.9
532775,Old Oak,2024-01-22T09:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.5
532775,Old Oak,2024-01-22T09:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,2.54
532775,Old Oak,2024-01-22T09:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.89
532775,Old Oak,2024-01-22T09:50:00.000+00:00,feeder,0010,L3 Active Power,kW,3.65
532775,Old Oak,2024-01-22T09:50:00.000+00:00,feeder,0010,L2 Active Power,kW,13.2
532775,Old Oak,2024-01-22T09:50:00.000+00:00,feeder,0010,L1 Active Power,kW,4.97
532775,Old Oak,2024-01-22T09:50:00.000+00:00,feeder,0010,N Current (RMS),A,46.9
532775,Old Oak,2024-01-22T09:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,17.8
532775,Old Oak,2024-01-22T09:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,55.3
532775,Old Oak,2024-01-22T09:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,21.4
532775,Old Oak,2024-01-22T09:50:00.000+00:00,transformer,,Temperature,C,16.7
532775,Old Oak,2024-01-22T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
532775,Old Oak,2024-01-22T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.15
532775,Old Oak,2024-01-22T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
532775,Old Oak,2024-01-22T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.99
532775,Old Oak,2024-01-22T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
532775,Old Oak,2024-01-22T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.43
532775,Old Oak,2024-01-22T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.52
532775,Old Oak,2024-01-22T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.11
532775,Old Oak,2024-01-22T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.62
532775,Old Oak,2024-01-22T09:50:00.000+00:00,busbar,,L3 Active Power,kW,16.88
532775,Old Oak,2024-01-22T09:50:00.000+00:00,busbar,,L2 Active Power,kW,47.77
532775,Old Oak,2024-01-22T09:50:00.000+00:00,busbar,,L1 Active Power,kW,22.4
532775,Old Oak,2024-01-22T09:50:00.000+00:00,busbar,,N Current (RMS),A,125.9
532775,Old Oak,2024-01-22T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,75.0
532775,Old Oak,2024-01-22T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,199.2
532775,Old Oak,2024-01-22T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,97.6
532775,Old Oak,2024-01-22T09:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.29
532775,Old Oak,2024-01-22T09:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.07
532775,Old Oak,2024-01-22T09:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.56
532775,Old Oak,2024-01-22T09:40:00.000+00:00,feeder,0040,L3 Active Power,kW,3.91
532775,Old Oak,2024-01-22T09:40:00.000+00:00,feeder,0040,L2 Active Power,kW,9.14
532775,Old Oak,2024-01-22T09:40:00.000+00:00,feeder,0040,L1 Active Power,kW,4.01
532775,Old Oak,2024-01-22T09:40:00.000+00:00,feeder,0040,N Current (RMS),A,24.1
532775,Old Oak,2024-01-22T09:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,16.6
532775,Old Oak,2024-01-22T09:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,38.9
532775,Old Oak,2024-01-22T09:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,17.5
532775,Old Oak,2024-01-22T09:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.38
532775,Old Oak,2024-01-22T09:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.59
532775,Old Oak,2024-01-22T09:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.83
532775,Old Oak,2024-01-22T09:40:00.000+00:00,feeder,0030,L3 Active Power,kW,2.51
532775,Old Oak,2024-01-22T09:40:00.000+00:00,feeder,0030,L2 Active Power,kW,9.46
532775,Old Oak,2024-01-22T09:40:00.000+00:00,feeder,0030,L1 Active Power,kW,2.45
532775,Old Oak,2024-01-22T09:40:00.000+00:00,feeder,0030,N Current (RMS),A,33.7
532775,Old Oak,2024-01-22T09:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,11.1
532775,Old Oak,2024-01-22T09:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,42.7
532775,Old Oak,2024-01-22T09:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,12.9
532775,Old Oak,2024-01-22T09:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.26
532775,Old Oak,2024-01-22T09:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,2.03
532775,Old Oak,2024-01-22T09:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.86
532775,Old Oak,2024-01-22T09:40:00.000+00:00,feeder,0020,L3 Active Power,kW,8.17
532775,Old Oak,2024-01-22T09:40:00.000+00:00,feeder,0020,L2 Active Power,kW,18.81
532775,Old Oak,2024-01-22T09:40:00.000+00:00,feeder,0020,L1 Active Power,kW,11.45
532775,Old Oak,2024-01-22T09:40:00.000+00:00,feeder,0020,N Current (RMS),A,40.2
532775,Old Oak,2024-01-22T09:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,35.7
532775,Old Oak,2024-01-22T09:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,79.0
532775,Old Oak,2024-01-22T09:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,49.3
532775,Old Oak,2024-01-22T09:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.65
532775,Old Oak,2024-01-22T09:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,2.12
