Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
532775,Old Oak,2024-01-22T09:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.03
532775,Old Oak,2024-01-22T09:40:00.000+00:00,feeder,0010,L3 Active Power,kW,3.03
532775,Old Oak,2024-01-22T09:40:00.000+00:00,feeder,0010,L2 Active Power,kW,11.16
532775,Old Oak,2024-01-22T09:40:00.000+00:00,feeder,0010,L1 Active Power,kW,3.61
532775,Old Oak,2024-01-22T09:40:00.000+00:00,feeder,0010,N Current (RMS),A,43.0
532775,Old Oak,2024-01-22T09:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,15.7
532775,Old Oak,2024-01-22T09:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,47.1
532775,Old Oak,2024-01-22T09:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,16.3
532775,Old Oak,2024-01-22T09:40:00.000+00:00,transformer,,Temperature,C,16.7
532775,Old Oak,2024-01-22T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
532775,Old Oak,2024-01-22T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.5
532775,Old Oak,2024-01-22T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
532775,Old Oak,2024-01-22T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.22
532775,Old Oak,2024-01-22T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
532775,Old Oak,2024-01-22T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.94
532775,Old Oak,2024-01-22T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.59
532775,Old Oak,2024-01-22T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.48
532775,Old Oak,2024-01-22T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.29
532775,Old Oak,2024-01-22T09:40:00.000+00:00,busbar,,L3 Active Power,kW,17.62
532775,Old Oak,2024-01-22T09:40:00.000+00:00,busbar,,L2 Active Power,kW,48.57
532775,Old Oak,2024-01-22T09:40:00.000+00:00,busbar,,L1 Active Power,kW,21.52
532775,Old Oak,2024-01-22T09:40:00.000+00:00,busbar,,N Current (RMS),A,129.3
532775,Old Oak,2024-01-22T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,77.0
532775,Old Oak,2024-01-22T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,202.3
532775,Old Oak,2024-01-22T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,93.3
532775,Old Oak,2024-01-22T09:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.26
532775,Old Oak,2024-01-22T09:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.1
532775,Old Oak,2024-01-22T09:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.75
532775,Old Oak,2024-01-22T09:30:00.000+00:00,feeder,0040,L3 Active Power,kW,4.35
532775,Old Oak,2024-01-22T09:30:00.000+00:00,feeder,0040,L2 Active Power,kW,8.56
532775,Old Oak,2024-01-22T09:30:00.000+00:00,feeder,0040,L1 Active Power,kW,2.91
532775,Old Oak,2024-01-22T09:30:00.000+00:00,feeder,0040,N Current (RMS),A,22.7
532775,Old Oak,2024-01-22T09:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,18.5
532775,Old Oak,2024-01-22T09:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,36.7
532775,Old Oak,2024-01-22T09:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,13.6
532775,Old Oak,2024-01-22T09:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.62
532775,Old Oak,2024-01-22T09:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.09
532775,Old Oak,2024-01-22T09:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.92
532775,Old Oak,2024-01-22T09:30:00.000+00:00,feeder,0030,L3 Active Power,kW,2.21
532775,Old Oak,2024-01-22T09:30:00.000+00:00,feeder,0030,L2 Active Power,kW,5.69
532775,Old Oak,2024-01-22T09:30:00.000+00:00,feeder,0030,L1 Active Power,kW,3.18
532775,Old Oak,2024-01-22T09:30:00.000+00:00,feeder,0030,N Current (RMS),A,17.0
532775,Old Oak,2024-01-22T09:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,10.1
532775,Old Oak,2024-01-22T09:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,25.0
532775,Old Oak,2024-01-22T09:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,15.8
532775,Old Oak,2024-01-22T09:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.81
532775,Old Oak,2024-01-22T09:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.05
532775,Old Oak,2024-01-22T09:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.23
532775,Old Oak,2024-01-22T09:30:00.000+00:00,feeder,0020,L3 Active Power,kW,8.51
532775,Old Oak,2024-01-22T09:30:00.000+00:00,feeder,0020,L2 Active Power,kW,17.66
532775,Old Oak,2024-01-22T09:30:00.000+00:00,feeder,0020,L1 Active Power,kW,14.67
532775,Old Oak,2024-01-22T09:30:00.000+00:00,feeder,0020,N Current (RMS),A,33.0
532775,Old Oak,2024-01-22T09:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,37.3
532775,Old Oak,2024-01-22T09:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,74.0
532775,Old Oak,2024-01-22T09:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,62.8
532775,Old Oak,2024-01-22T09:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.56
532775,Old Oak,2024-01-22T09:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,2.05
532775,Old Oak,2024-01-22T09:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.9
532775,Old Oak,2024-01-22T09:30:00.000+00:00,feeder,0010,L3 Active Power,kW,2.29
532775,Old Oak,2024-01-22T09:30:00.000+00:00,feeder,0010,L2 Active Power,kW,8.87
532775,Old Oak,2024-01-22T09:30:00.000+00:00,feeder,0010,L1 Active Power,kW,4.67
532775,Old Oak,2024-01-22T09:30:00.000+00:00,feeder,0010,N Current (RMS),A,29.9
532775,Old Oak,2024-01-22T09:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,12.5
532775,Old Oak,2024-01-22T09:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,37.6
532775,Old Oak,2024-01-22T09:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,20.4
532775,Old Oak,2024-01-22T09:30:00.000+00:00,transformer,,Temperature,C,16.7
532775,Old Oak,2024-01-22T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.83
532775,Old Oak,2024-01-22T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.14
532775,Old Oak,2024-01-22T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
532775,Old Oak,2024-01-22T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.42
532775,Old Oak,2024-01-22T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
532775,Old Oak,2024-01-22T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.52
532775,Old Oak,2024-01-22T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.25
532775,Old Oak,2024-01-22T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.91
532775,Old Oak,2024-01-22T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.8
532775,Old Oak,2024-01-22T09:30:00.000+00:00,busbar,,L3 Active Power,kW,17.37
532775,Old Oak,2024-01-22T09:30:00.000+00:00,busbar,,L2 Active Power,kW,40.79
532775,Old Oak,2024-01-22T09:30:00.000+00:00,busbar,,L1 Active Power,kW,25.44
532775,Old Oak,2024-01-22T09:30:00.000+00:00,busbar,,N Current (RMS),A,91.0
532775,Old Oak,2024-01-22T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,76.1
532775,Old Oak,2024-01-22T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,170.0
532775,Old Oak,2024-01-22T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,109.8
532775,Old Oak,2024-01-22T09:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.15
532775,Old Oak,2024-01-22T09:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.84
532775,Old Oak,2024-01-22T09:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.51
532775,Old Oak,2024-01-22T09:20:00.000+00:00,feeder,0040,L3 Active Power,kW,6.82
532775,Old Oak,2024-01-22T09:20:00.000+00:00,feeder,0040,L2 Active Power,kW,9.77
532775,Old Oak,2024-01-22T09:20:00.000+00:00,feeder,0040,L1 Active Power,kW,2.11
532775,Old Oak,2024-01-22T09:20:00.000+00:00,feeder,0040,N Current (RMS),A,27.6
532775,Old Oak,2024-01-22T09:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,28.6
532775,Old Oak,2024-01-22T09:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,42.1
532775,Old Oak,2024-01-22T09:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,9.4
532775,Old Oak,2024-01-22T09:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.55
532775,Old Oak,2024-01-22T09:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.18
532775,Old Oak,2024-01-22T09:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.97
532775,Old Oak,2024-01-22T09:20:00.000+00:00,feeder,0030,L3 Active Power,kW,2.22
532775,Old Oak,2024-01-22T09:20:00.000+00:00,feeder,0030,L2 Active Power,kW,5.82
532775,Old Oak,2024-01-22T09:20:00.000+00:00,feeder,0030,L1 Active Power,kW,3.67
532775,Old Oak,2024-01-22T09:20:00.000+00:00,feeder,0030,N Current (RMS),A,16.5
532775,Old Oak,2024-01-22T09:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,10.1
532775,Old Oak,2024-01-22T09:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,25.4
532775,Old Oak,2024-01-22T09:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,17.0
532775,Old Oak,2024-01-22T09:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.75
532775,Old Oak,2024-01-22T09:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.33
532775,Old Oak,2024-01-22T09:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.59
532775,Old Oak,2024-01-22T09:20:00.000+00:00,feeder,0020,L3 Active Power,kW,9.64
532775,Old Oak,2024-01-22T09:20:00.000+00:00,feeder,0020,L2 Active Power,kW,13.63
532775,Old Oak,2024-01-22T09:20:00.000+00:00,feeder,0020,L1 Active Power,kW,15.94
532775,Old Oak,2024-01-22T09:20:00.000+00:00,feeder,0020,N Current (RMS),A,28.5
532775,Old Oak,2024-01-22T09:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,41.7
532775,Old Oak,2024-01-22T09:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,57.5
532775,Old Oak,2024-01-22T09:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,67.4
532775,Old Oak,2024-01-22T09:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.84
532775,Old Oak,2024-01-22T09:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.72
532775,Old Oak,2024-01-22T09:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.9
532775,Old Oak,2024-01-22T09:20:00.000+00:00,feeder,0010,L3 Active Power,kW,4.08
532775,Old Oak,2024-01-22T09:20:00.000+00:00,feeder,0010,L2 Active Power,kW,9.21
532775,Old Oak,2024-01-22T09:20:00.000+00:00,feeder,0010,L1 Active Power,kW,4.44
532775,Old Oak,2024-01-22T09:20:00.000+00:00,feeder,0010,N Current (RMS),A,32.1
532775,Old Oak,2024-01-22T09:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,19.4
532775,Old Oak,2024-01-22T09:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,38.9
532775,Old Oak,2024-01-22T09:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,19.2
532775,Old Oak,2024-01-22T09:20:00.000+00:00,transformer,,Temperature,C,16.7
532775,Old Oak,2024-01-22T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
532775,Old Oak,2024-01-22T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.82
532775,Old Oak,2024-01-22T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
532775,Old Oak,2024-01-22T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.25
532775,Old Oak,2024-01-22T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
532775,Old Oak,2024-01-22T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.17
532775,Old Oak,2024-01-22T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.29
532775,Old Oak,2024-01-22T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.03
532775,Old Oak,2024-01-22T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.97
532775,Old Oak,2024-01-22T09:20:00.000+00:00,busbar,,L3 Active Power,kW,22.76
532775,Old Oak,2024-01-22T09:20:00.000+00:00,busbar,,L2 Active Power,kW,38.43
532775,Old Oak,2024-01-22T09:20:00.000+00:00,busbar,,L1 Active Power,kW,26.16
532775,Old Oak,2024-01-22T09:20:00.000+00:00,busbar,,N Current (RMS),A,76.2
532775,Old Oak,2024-01-22T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,97.4
532775,Old Oak,2024-01-22T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,160.3
532775,Old Oak,2024-01-22T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,111.8
532775,Old Oak,2024-01-22T09:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.03
532775,Old Oak,2024-01-22T09:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.51
532775,Old Oak,2024-01-22T09:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.15
532775,Old Oak,2024-01-22T09:10:00.000+00:00,feeder,0040,L3 Active Power,kW,6.92
532775,Old Oak,2024-01-22T09:10:00.000+00:00,feeder,0040,L2 Active Power,kW,9.67
532775,Old Oak,2024-01-22T09:10:00.000+00:00,feeder,0040,L1 Active Power,kW,2.52
532775,Old Oak,2024-01-22T09:10:00.000+00:00,feeder,0040,N Current (RMS),A,27.6
532775,Old Oak,2024-01-22T09:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,29.6
532775,Old Oak,2024-01-22T09:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,41.0
532775,Old Oak,2024-01-22T09:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,10.8
532775,Old Oak,2024-01-22T09:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.51
532775,Old Oak,2024-01-22T09:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.6
532775,Old Oak,2024-01-22T09:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.94
532775,Old Oak,2024-01-22T09:10:00.000+00:00,feeder,0030,L3 Active Power,kW,2.23
532775,Old Oak,2024-01-22T09:10:00.000+00:00,feeder,0030,L2 Active Power,kW,6.92
532775,Old Oak,2024-01-22T09:10:00.000+00:00,feeder,0030,L1 Active Power,kW,3.18
532775,Old Oak,2024-01-22T09:10:00.000+00:00,feeder,0030,N Current (RMS),A,18.8
532775,Old Oak,2024-01-22T09:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,10.1
532775,Old Oak,2024-01-22T09:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,29.8
532775,Old Oak,2024-01-22T09:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,14.8
532775,Old Oak,2024-01-22T09:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.43
532775,Old Oak,2024-01-22T09:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.46
532775,Old Oak,2024-01-22T09:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.99
532775,Old Oak,2024-01-22T09:10:00.000+00:00,feeder,0020,L3 Active Power,kW,10.64
532775,Old Oak,2024-01-22T09:10:00.000+00:00,feeder,0020,L2 Active Power,kW,17.28
532775,Old Oak,2024-01-22T09:10:00.000+00:00,feeder,0020,L1 Active Power,kW,11.19
532775,Old Oak,2024-01-22T09:10:00.000+00:00,feeder,0020,N Current (RMS),A,42.6
532775,Old Oak,2024-01-22T09:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,50.7
532775,Old Oak,2024-01-22T09:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,72.8
532775,Old Oak,2024-01-22T09:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,50.7
532775,Old Oak,2024-01-22T09:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.61
532775,Old Oak,2024-01-22T09:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.78
532775,Old Oak,2024-01-22T09:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.54
532775,Old Oak,2024-01-22T09:10:00.000+00:00,feeder,0010,L3 Active Power,kW,4.19
532775,Old Oak,2024-01-22T09:10:00.000+00:00,feeder,0010,L2 Active Power,kW,8.97
532775,Old Oak,2024-01-22T09:10:00.000+00:00,feeder,0010,L1 Active Power,kW,4.74
532775,Old Oak,2024-01-22T09:10:00.000+00:00,feeder,0010,N Current (RMS),A,29.1
532775,Old Oak,2024-01-22T09:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,19.8
532775,Old Oak,2024-01-22T09:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,37.7
532775,Old Oak,2024-01-22T09:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,20.2
532775,Old Oak,2024-01-22T09:10:00.000+00:00,transformer,,Temperature,C,16.8
532775,Old Oak,2024-01-22T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.73
532775,Old Oak,2024-01-22T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.19
532775,Old Oak,2024-01-22T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.79
532775,Old Oak,2024-01-22T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.58
532775,Old Oak,2024-01-22T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
532775,Old Oak,2024-01-22T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.7
532775,Old Oak,2024-01-22T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.59
532775,Old Oak,2024-01-22T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.13
532775,Old Oak,2024-01-22T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.62
532775,Old Oak,2024-01-22T09:10:00.000+00:00,busbar,,L3 Active Power,kW,23.98
532775,Old Oak,2024-01-22T09:10:00.000+00:00,busbar,,L2 Active Power,kW,42.84
532775,Old Oak,2024-01-22T09:10:00.000+00:00,busbar,,L1 Active Power,kW,21.62
532775,Old Oak,2024-01-22T09:10:00.000+00:00,busbar,,N Current (RMS),A,105.5
532775,Old Oak,2024-01-22T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,104.9
532775,Old Oak,2024-01-22T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,179.0
532775,Old Oak,2024-01-22T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,94.6
532775,Old Oak,2024-01-22T09:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.48
532775,Old Oak,2024-01-22T09:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.75
532775,Old Oak,2024-01-22T09:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.07
532775,Old Oak,2024-01-22T09:00:00.000+00:00,feeder,0040,L3 Active Power,kW,9.56
532775,Old Oak,2024-01-22T09:00:00.000+00:00,feeder,0040,L2 Active Power,kW,11.3
532775,Old Oak,2024-01-22T09:00:00.000+00:00,feeder,0040,L1 Active Power,kW,3.02
532775,Old Oak,2024-01-22T09:00:00.000+00:00,feeder,0040,N Current (RMS),A,36.7
532775,Old Oak,2024-01-22T09:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,44.4
532775,Old Oak,2024-01-22T09:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,49.1
532775,Old Oak,2024-01-22T09:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,13.8
532775,Old Oak,2024-01-22T09:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.6
532775,Old Oak,2024-01-22T09:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.85
532775,Old Oak,2024-01-22T09:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.05
532775,Old Oak,2024-01-22T09:00:00.000+00:00,feeder,0030,L3 Active Power,kW,2.93
532775,Old Oak,2024-01-22T09:00:00.000+00:00,feeder,0030,L2 Active Power,kW,7.18
532775,Old Oak,2024-01-22T09:00:00.000+00:00,feeder,0030,L1 Active Power,kW,3.11
532775,Old Oak,2024-01-22T09:00:00.000+00:00,feeder,0030,N Current (RMS),A,19.7
532775,Old Oak,2024-01-22T09:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,13.5
532775,Old Oak,2024-01-22T09:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,31.1
532775,Old Oak,2024-01-22T09:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,15.0
532775,Old Oak,2024-01-22T09:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.54
532775,Old Oak,2024-01-22T09:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.07
532775,Old Oak,2024-01-22T09:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.31
532775,Old Oak,2024-01-22T09:00:00.000+00:00,feeder,0020,L3 Active Power,kW,11.15
532775,Old Oak,2024-01-22T09:00:00.000+00:00,feeder,0020,L2 Active Power,kW,14.25
532775,Old Oak,2024-01-22T09:00:00.000+00:00,feeder,0020,L1 Active Power,kW,10.24
532775,Old Oak,2024-01-22T09:00:00.000+00:00,feeder,0020,N Current (RMS),A,37.2
532775,Old Oak,2024-01-22T09:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,52.3
532775,Old Oak,2024-01-22T09:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,60.0
532775,Old Oak,2024-01-22T09:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,45.2
532775,Old Oak,2024-01-22T09:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.61
532775,Old Oak,2024-01-22T09:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.7
532775,Old Oak,2024-01-22T09:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.78
532775,Old Oak,2024-01-22T09:00:00.000+00:00,feeder,0010,L3 Active Power,kW,5.63
532775,Old Oak,2024-01-22T09:00:00.000+00:00,feeder,0010,L2 Active Power,kW,9.88
532775,Old Oak,2024-01-22T09:00:00.000+00:00,feeder,0010,L1 Active Power,kW,5.88
532775,Old Oak,2024-01-22T09:00:00.000+00:00,feeder,0010,N Current (RMS),A,28.8
532775,Old Oak,2024-01-22T09:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,25.4
532775,Old Oak,2024-01-22T09:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,41.6
532775,Old Oak,2024-01-22T09:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,25.4
532775,Old Oak,2024-01-22T09:00:00.000+00:00,transformer,,Temperature,C,16.7
532775,Old Oak,2024-01-22T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.68
532775,Old Oak,2024-01-22T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.89
532775,Old Oak,2024-01-22T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
532775,Old Oak,2024-01-22T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.51
532775,Old Oak,2024-01-22T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.97
532775,Old Oak,2024-01-22T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.62
532775,Old Oak,2024-01-22T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.24
532775,Old Oak,2024-01-22T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.18
532775,Old Oak,2024-01-22T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.21
532775,Old Oak,2024-01-22T09:00:00.000+00:00,busbar,,L3 Active Power,kW,29.28
532775,Old Oak,2024-01-22T09:00:00.000+00:00,busbar,,L2 Active Power,kW,42.6
532775,Old Oak,2024-01-22T09:00:00.000+00:00,busbar,,L1 Active Power,kW,22.24
532775,Old Oak,2024-01-22T09:00:00.000+00:00,busbar,,N Current (RMS),A,103.1
532775,Old Oak,2024-01-22T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,130.5
532775,Old Oak,2024-01-22T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,177.4
532775,Old Oak,2024-01-22T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,96.3
532775,Old Oak,2024-01-22T08:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.8
532775,Old Oak,2024-01-22T08:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.8
532775,Old Oak,2024-01-22T08:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.1
532775,Old Oak,2024-01-22T08:50:00.000+00:00,feeder,0040,L3 Active Power,kW,6.09
532775,Old Oak,2024-01-22T08:50:00.000+00:00,feeder,0040,L2 Active Power,kW,10.52
532775,Old Oak,2024-01-22T08:50:00.000+00:00,feeder,0040,L1 Active Power,kW,2.98
532775,Old Oak,2024-01-22T08:50:00.000+00:00,feeder,0040,N Current (RMS),A,30.4
532775,Old Oak,2024-01-22T08:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,25.5
532775,Old Oak,2024-01-22T08:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,44.2
532775,Old Oak,2024-01-22T08:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,13.8
532775,Old Oak,2024-01-22T08:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.48
532775,Old Oak,2024-01-22T08:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.95
532775,Old Oak,2024-01-22T08:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.98
532775,Old Oak,2024-01-22T08:50:00.000+00:00,feeder,0030,L3 Active Power,kW,6.17
532775,Old Oak,2024-01-22T08:50:00.000+00:00,feeder,0030,L2 Active Power,kW,6.32
532775,Old Oak,2024-01-22T08:50:00.000+00:00,feeder,0030,L1 Active Power,kW,3.31
532775,Old Oak,2024-01-22T08:50:00.000+00:00,feeder,0030,N Current (RMS),A,15.2
532775,Old Oak,2024-01-22T08:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,25.9
532775,Old Oak,2024-01-22T08:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,27.3
532775,Old Oak,2024-01-22T08:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,15.5
532775,Old Oak,2024-01-22T08:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.28
532775,Old Oak,2024-01-22T08:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.78
532775,Old Oak,2024-01-22T08:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.32
532775,Old Oak,2024-01-22T08:50:00.000+00:00,feeder,0020,L3 Active Power,kW,9.6
532775,Old Oak,2024-01-22T08:50:00.000+00:00,feeder,0020,L2 Active Power,kW,15.57
532775,Old Oak,2024-01-22T08:50:00.000+00:00,feeder,0020,L1 Active Power,kW,10.3
532775,Old Oak,2024-01-22T08:50:00.000+00:00,feeder,0020,N Current (RMS),A,32.7
532775,Old Oak,2024-01-22T08:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,42.2
532775,Old Oak,2024-01-22T08:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,66.0
532775,Old Oak,2024-01-22T08:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,44.8
532775,Old Oak,2024-01-22T08:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.84
532775,Old Oak,2024-01-22T08:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.33
532775,Old Oak,2024-01-22T08:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.99
532775,Old Oak,2024-01-22T08:50:00.000+00:00,feeder,0010,L3 Active Power,kW,7.42
532775,Old Oak,2024-01-22T08:50:00.000+00:00,feeder,0010,L2 Active Power,kW,9.42
532775,Old Oak,2024-01-22T08:50:00.000+00:00,feeder,0010,L1 Active Power,kW,5.25
532775,Old Oak,2024-01-22T08:50:00.000+00:00,feeder,0010,N Current (RMS),A,30.9
532775,Old Oak,2024-01-22T08:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,32.5
532775,Old Oak,2024-01-22T08:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,39.3
532775,Old Oak,2024-01-22T08:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,22.6
532775,Old Oak,2024-01-22T08:50:00.000+00:00,transformer,,Temperature,C,16.7
532775,Old Oak,2024-01-22T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.58
532775,Old Oak,2024-01-22T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.71
532775,Old Oak,2024-01-22T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.58
532775,Old Oak,2024-01-22T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.42
532775,Old Oak,2024-01-22T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.86
532775,Old Oak,2024-01-22T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.5
532775,Old Oak,2024-01-22T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.4
532775,Old Oak,2024-01-22T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.36
532775,Old Oak,2024-01-22T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.39
532775,Old Oak,2024-01-22T08:50:00.000+00:00,busbar,,L3 Active Power,kW,29.28
532775,Old Oak,2024-01-22T08:50:00.000+00:00,busbar,,L2 Active Power,kW,41.84
532775,Old Oak,2024-01-22T08:50:00.000+00:00,busbar,,L1 Active Power,kW,21.85
532775,Old Oak,2024-01-22T08:50:00.000+00:00,busbar,,N Current (RMS),A,95.2
532775,Old Oak,2024-01-22T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,124.2
532775,Old Oak,2024-01-22T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,174.2
532775,Old Oak,2024-01-22T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,94.7
532775,Old Oak,2024-01-22T08:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.7
532775,Old Oak,2024-01-22T08:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.91
532775,Old Oak,2024-01-22T08:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.4
532775,Old Oak,2024-01-22T08:40:00.000+00:00,feeder,0040,L3 Active Power,kW,5.08
532775,Old Oak,2024-01-22T08:40:00.000+00:00,feeder,0040,L2 Active Power,kW,7.22
532775,Old Oak,2024-01-22T08:40:00.000+00:00,feeder,0040,L1 Active Power,kW,4.43
532775,Old Oak,2024-01-22T08:40:00.000+00:00,feeder,0040,N Current (RMS),A,20.6
532775,Old Oak,2024-01-22T08:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,22.3
532775,Old Oak,2024-01-22T08:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,32.5
532775,Old Oak,2024-01-22T08:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,19.6
532775,Old Oak,2024-01-22T08:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.38
532775,Old Oak,2024-01-22T08:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.83
532775,Old Oak,2024-01-22T08:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.0
532775,Old Oak,2024-01-22T08:40:00.000+00:00,feeder,0030,L3 Active Power,kW,5.05
532775,Old Oak,2024-01-22T08:40:00.000+00:00,feeder,0030,L2 Active Power,kW,5.4
532775,Old Oak,2024-01-22T08:40:00.000+00:00,feeder,0030,L1 Active Power,kW,2.87
532775,Old Oak,2024-01-22T08:40:00.000+00:00,feeder,0030,N Current (RMS),A,14.4
532775,Old Oak,2024-01-22T08:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,21.7
532775,Old Oak,2024-01-22T08:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,24.0
532775,Old Oak,2024-01-22T08:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,13.9
532775,Old Oak,2024-01-22T08:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.13
532775,Old Oak,2024-01-22T08:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.28
532775,Old Oak,2024-01-22T08:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.84
532775,Old Oak,2024-01-22T08:40:00.000+00:00,feeder,0020,L3 Active Power,kW,8.25
532775,Old Oak,2024-01-22T08:40:00.000+00:00,feeder,0020,L2 Active Power,kW,13.17
532775,Old Oak,2024-01-22T08:40:00.000+00:00,feeder,0020,L1 Active Power,kW,11.82
532775,Old Oak,2024-01-22T08:40:00.000+00:00,feeder,0020,N Current (RMS),A,26.9
532775,Old Oak,2024-01-22T08:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,37.2
532775,Old Oak,2024-01-22T08:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,55.6
532775,Old Oak,2024-01-22T08:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,51.2
532775,Old Oak,2024-01-22T08:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.5
532775,Old Oak,2024-01-22T08:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,2.01
532775,Old Oak,2024-01-22T08:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.97
532775,Old Oak,2024-01-22T08:40:00.000+00:00,feeder,0010,L3 Active Power,kW,4.97
532775,Old Oak,2024-01-22T08:40:00.000+00:00,feeder,0010,L2 Active Power,kW,10.02
532775,Old Oak,2024-01-22T08:40:00.000+00:00,feeder,0010,L1 Active Power,kW,6.95
532775,Old Oak,2024-01-22T08:40:00.000+00:00,feeder,0010,N Current (RMS),A,25.4
532775,Old Oak,2024-01-22T08:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,22.8
532775,Old Oak,2024-01-22T08:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,42.5
532775,Old Oak,2024-01-22T08:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,29.4
532775,Old Oak,2024-01-22T08:40:00.000+00:00,transformer,,Temperature,C,16.7
532775,Old Oak,2024-01-22T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.56
532775,Old Oak,2024-01-22T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.16
532775,Old Oak,2024-01-22T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.58
532775,Old Oak,2024-01-22T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.69
532775,Old Oak,2024-01-22T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
532775,Old Oak,2024-01-22T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.56
532775,Old Oak,2024-01-22T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.71
532775,Old Oak,2024-01-22T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.55
532775,Old Oak,2024-01-22T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.41
532775,Old Oak,2024-01-22T08:40:00.000+00:00,busbar,,L3 Active Power,kW,23.35
532775,Old Oak,2024-01-22T08:40:00.000+00:00,busbar,,L2 Active Power,kW,35.8
532775,Old Oak,2024-01-22T08:40:00.000+00:00,busbar,,L1 Active Power,kW,26.08
532775,Old Oak,2024-01-22T08:40:00.000+00:00,busbar,,N Current (RMS),A,70.0
532775,Old Oak,2024-01-22T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,101.0
532775,Old Oak,2024-01-22T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,149.8
532775,Old Oak,2024-01-22T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,111.4
532775,Old Oak,2024-01-22T08:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.58
532775,Old Oak,2024-01-22T08:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.07
532775,Old Oak,2024-01-22T08:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.44
532775,Old Oak,2024-01-22T08:30:00.000+00:00,feeder,0040,L3 Active Power,kW,2.93
532775,Old Oak,2024-01-22T08:30:00.000+00:00,feeder,0040,L2 Active Power,kW,4.8
532775,Old Oak,2024-01-22T08:30:00.000+00:00,feeder,0040,L1 Active Power,kW,4.41
532775,Old Oak,2024-01-22T08:30:00.000+00:00,feeder,0040,N Current (RMS),A,16.2
532775,Old Oak,2024-01-22T08:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,14.5
532775,Old Oak,2024-01-22T08:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,22.0
532775,Old Oak,2024-01-22T08:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,18.7
532775,Old Oak,2024-01-22T08:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.79
532775,Old Oak,2024-01-22T08:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.56
532775,Old Oak,2024-01-22T08:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.05
532775,Old Oak,2024-01-22T08:30:00.000+00:00,feeder,0030,L3 Active Power,kW,2.62
532775,Old Oak,2024-01-22T08:30:00.000+00:00,feeder,0030,L2 Active Power,kW,7.71
532775,Old Oak,2024-01-22T08:30:00.000+00:00,feeder,0030,L1 Active Power,kW,2.25
532775,Old Oak,2024-01-22T08:30:00.000+00:00,feeder,0030,N Current (RMS),A,25.5
532775,Old Oak,2024-01-22T08:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,12.6
532775,Old Oak,2024-01-22T08:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,33.5
532775,Old Oak,2024-01-22T08:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,11.7
532775,Old Oak,2024-01-22T08:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.82
532775,Old Oak,2024-01-22T08:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.63
532775,Old Oak,2024-01-22T08:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.57
532775,Old Oak,2024-01-22T08:30:00.000+00:00,feeder,0020,L3 Active Power,kW,14.82
532775,Old Oak,2024-01-22T08:30:00.000+00:00,feeder,0020,L2 Active Power,kW,13.32
532775,Old Oak,2024-01-22T08:30:00.000+00:00,feeder,0020,L1 Active Power,kW,11.22
532775,Old Oak,2024-01-22T08:30:00.000+00:00,feeder,0020,N Current (RMS),A,34.1
532775,Old Oak,2024-01-22T08:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,63.9
532775,Old Oak,2024-01-22T08:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,56.8
532775,Old Oak,2024-01-22T08:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,48.4
532775,Old Oak,2024-01-22T08:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.32
532775,Old Oak,2024-01-22T08:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,2.32
532775,Old Oak,2024-01-22T08:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.76
532775,Old Oak,2024-01-22T08:30:00.000+00:00,feeder,0010,L3 Active Power,kW,4.94
532775,Old Oak,2024-01-22T08:30:00.000+00:00,feeder,0010,L2 Active Power,kW,9.6
532775,Old Oak,2024-01-22T08:30:00.000+00:00,feeder,0010,L1 Active Power,kW,9.51
532775,Old Oak,2024-01-22T08:30:00.000+00:00,feeder,0010,N Current (RMS),A,22.2
532775,Old Oak,2024-01-22T08:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,22.5
532775,Old Oak,2024-01-22T08:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,41.0
532775,Old Oak,2024-01-22T08:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,42.7
532775,Old Oak,2024-01-22T08:30:00.000+00:00,transformer,,Temperature,C,16.7
532775,Old Oak,2024-01-22T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.55
532775,Old Oak,2024-01-22T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.79
532775,Old Oak,2024-01-22T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.55
532775,Old Oak,2024-01-22T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.73
532775,Old Oak,2024-01-22T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.89
532775,Old Oak,2024-01-22T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.24
532775,Old Oak,2024-01-22T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.51
532775,Old Oak,2024-01-22T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.32
532775,Old Oak,2024-01-22T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.94
532775,Old Oak,2024-01-22T08:30:00.000+00:00,busbar,,L3 Active Power,kW,25.32
532775,Old Oak,2024-01-22T08:30:00.000+00:00,busbar,,L2 Active Power,kW,35.43
532775,Old Oak,2024-01-22T08:30:00.000+00:00,busbar,,L1 Active Power,kW,27.4
532775,Old Oak,2024-01-22T08:30:00.000+00:00,busbar,,N Current (RMS),A,64.7
532775,Old Oak,2024-01-22T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,108.3
532775,Old Oak,2024-01-22T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,148.4
532775,Old Oak,2024-01-22T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,117.5
532775,Old Oak,2024-01-22T08:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.28
532775,Old Oak,2024-01-22T08:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.14
532775,Old Oak,2024-01-22T08:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.08
532775,Old Oak,2024-01-22T08:20:00.000+00:00,feeder,0040,L3 Active Power,kW,3.01
532775,Old Oak,2024-01-22T08:20:00.000+00:00,feeder,0040,L2 Active Power,kW,6.95
532775,Old Oak,2024-01-22T08:20:00.000+00:00,feeder,0040,L1 Active Power,kW,3.91
532775,Old Oak,2024-01-22T08:20:00.000+00:00,feeder,0040,N Current (RMS),A,22.7
532775,Old Oak,2024-01-22T08:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,13.8
532775,Old Oak,2024-01-22T08:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,31.0
532775,Old Oak,2024-01-22T08:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,18.2
532775,Old Oak,2024-01-22T08:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.93
532775,Old Oak,2024-01-22T08:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.53
532775,Old Oak,2024-01-22T08:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.76
532775,Old Oak,2024-01-22T08:20:00.000+00:00,feeder,0030,L3 Active Power,kW,3.43
532775,Old Oak,2024-01-22T08:20:00.000+00:00,feeder,0030,L2 Active Power,kW,7.6
532775,Old Oak,2024-01-22T08:20:00.000+00:00,feeder,0030,L1 Active Power,kW,10.66
532775,Old Oak,2024-01-22T08:20:00.000+00:00,feeder,0030,N Current (RMS),A,39.1
532775,Old Oak,2024-01-22T08:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,16.5
532775,Old Oak,2024-01-22T08:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,32.9
532775,Old Oak,2024-01-22T08:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,49.5
532775,Old Oak,2024-01-22T08:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.65
532775,Old Oak,2024-01-22T08:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.51
532775,Old Oak,2024-01-22T08:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.88
532775,Old Oak,2024-01-22T08:20:00.000+00:00,feeder,0020,L3 Active Power,kW,9.55
532775,Old Oak,2024-01-22T08:20:00.000+00:00,feeder,0020,L2 Active Power,kW,14.15
532775,Old Oak,2024-01-22T08:20:00.000+00:00,feeder,0020,L1 Active Power,kW,11.3
532775,Old Oak,2024-01-22T08:20:00.000+00:00,feeder,0020,N Current (RMS),A,34.0
532775,Old Oak,2024-01-22T08:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,45.5
532775,Old Oak,2024-01-22T08:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,62.8
532775,Old Oak,2024-01-22T08:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,49.2
532775,Old Oak,2024-01-22T08:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.14
532775,Old Oak,2024-01-22T08:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,2.16
532775,Old Oak,2024-01-22T08:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.92
532775,Old Oak,2024-01-22T08:20:00.000+00:00,feeder,0010,L3 Active Power,kW,3.52
532775,Old Oak,2024-01-22T08:20:00.000+00:00,feeder,0010,L2 Active Power,kW,10.74
532775,Old Oak,2024-01-22T08:20:00.000+00:00,feeder,0010,L1 Active Power,kW,4.21
532775,Old Oak,2024-01-22T08:20:00.000+00:00,feeder,0010,N Current (RMS),A,38.3
532775,Old Oak,2024-01-22T08:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,16.1
532775,Old Oak,2024-01-22T08:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,46.0
532775,Old Oak,2024-01-22T08:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,19.2
532775,Old Oak,2024-01-22T08:20:00.000+00:00,transformer,,Temperature,C,16.8
532775,Old Oak,2024-01-22T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.55
532775,Old Oak,2024-01-22T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.8
532775,Old Oak,2024-01-22T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.58
532775,Old Oak,2024-01-22T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.4
532775,Old Oak,2024-01-22T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.83
532775,Old Oak,2024-01-22T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.91
532775,Old Oak,2024-01-22T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
532775,Old Oak,2024-01-22T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
532775,Old Oak,2024-01-22T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.47
532775,Old Oak,2024-01-22T08:20:00.000+00:00,busbar,,L3 Active Power,kW,19.52
532775,Old Oak,2024-01-22T08:20:00.000+00:00,busbar,,L2 Active Power,kW,39.44
532775,Old Oak,2024-01-22T08:20:00.000+00:00,busbar,,L1 Active Power,kW,30.09
532775,Old Oak,2024-01-22T08:20:00.000+00:00,busbar,,N Current (RMS),A,85.7
532775,Old Oak,2024-01-22T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,88.9
532775,Old Oak,2024-01-22T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,165.7
532775,Old Oak,2024-01-22T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,128.8
532775,Old Oak,2024-01-22T08:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.51
532775,Old Oak,2024-01-22T08:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.06
532775,Old Oak,2024-01-22T08:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.01
532775,Old Oak,2024-01-22T08:10:00.000+00:00,feeder,0040,L3 Active Power,kW,2.35
532775,Old Oak,2024-01-22T08:10:00.000+00:00,feeder,0040,L2 Active Power,kW,6.27
532775,Old Oak,2024-01-22T08:10:00.000+00:00,feeder,0040,L1 Active Power,kW,2.26
532775,Old Oak,2024-01-22T08:10:00.000+00:00,feeder,0040,N Current (RMS),A,19.8
532775,Old Oak,2024-01-22T08:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,10.6
532775,Old Oak,2024-01-22T08:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,27.1
532775,Old Oak,2024-01-22T08:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,10.1
532775,Old Oak,2024-01-22T08:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.86
532775,Old Oak,2024-01-22T08:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.45
532775,Old Oak,2024-01-22T08:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.89
532775,Old Oak,2024-01-22T08:10:00.000+00:00,feeder,0030,L3 Active Power,kW,2.85
532775,Old Oak,2024-01-22T08:10:00.000+00:00,feeder,0030,L2 Active Power,kW,9.15
532775,Old Oak,2024-01-22T08:10:00.000+00:00,feeder,0030,L1 Active Power,kW,7.03
532775,Old Oak,2024-01-22T08:10:00.000+00:00,feeder,0030,N Current (RMS),A,32.9
532775,Old Oak,2024-01-22T08:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,13.6
532775,Old Oak,2024-01-22T08:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,38.8
532775,Old Oak,2024-01-22T08:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,36.1
532775,Old Oak,2024-01-22T08:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.12
532775,Old Oak,2024-01-22T08:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.36
532775,Old Oak,2024-01-22T08:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.5
532775,Old Oak,2024-01-22T08:10:00.000+00:00,feeder,0020,L3 Active Power,kW,11.77
532775,Old Oak,2024-01-22T08:10:00.000+00:00,feeder,0020,L2 Active Power,kW,10.99
532775,Old Oak,2024-01-22T08:10:00.000+00:00,feeder,0020,L1 Active Power,kW,9.89
532775,Old Oak,2024-01-22T08:10:00.000+00:00,feeder,0020,N Current (RMS),A,29.0
532775,Old Oak,2024-01-22T08:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,53.5
532775,Old Oak,2024-01-22T08:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,46.3
532775,Old Oak,2024-01-22T08:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,43.0
532775,Old Oak,2024-01-22T08:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.5
532775,Old Oak,2024-01-22T08:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.77
532775,Old Oak,2024-01-22T08:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.0
532775,Old Oak,2024-01-22T08:10:00.000+00:00,feeder,0010,L3 Active Power,kW,5.55
532775,Old Oak,2024-01-22T08:10:00.000+00:00,feeder,0010,L2 Active Power,kW,13.79
532775,Old Oak,2024-01-22T08:10:00.000+00:00,feeder,0010,L1 Active Power,kW,4.45
532775,Old Oak,2024-01-22T08:10:00.000+00:00,feeder,0010,N Current (RMS),A,50.3
532775,Old Oak,2024-01-22T08:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,25.7
532775,Old Oak,2024-01-22T08:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,57.6
532775,Old Oak,2024-01-22T08:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,20.3
532775,Old Oak,2024-01-22T08:10:00.000+00:00,transformer,,Temperature,C,16.8
532775,Old Oak,2024-01-22T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.56
532775,Old Oak,2024-01-22T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.58
532775,Old Oak,2024-01-22T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.58
532775,Old Oak,2024-01-22T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.23
532775,Old Oak,2024-01-22T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.87
532775,Old Oak,2024-01-22T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.98
532775,Old Oak,2024-01-22T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
532775,Old Oak,2024-01-22T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.09
532775,Old Oak,2024-01-22T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.38
532775,Old Oak,2024-01-22T08:10:00.000+00:00,busbar,,L3 Active Power,kW,22.52
532775,Old Oak,2024-01-22T08:10:00.000+00:00,busbar,,L2 Active Power,kW,40.19
532775,Old Oak,2024-01-22T08:10:00.000+00:00,busbar,,L1 Active Power,kW,23.63
532775,Old Oak,2024-01-22T08:10:00.000+00:00,busbar,,N Current (RMS),A,93.2
532775,Old Oak,2024-01-22T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,98.0
532775,Old Oak,2024-01-22T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,167.7
532775,Old Oak,2024-01-22T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,102.5
532775,Old Oak,2024-01-22T08:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.4
532775,Old Oak,2024-01-22T08:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.0
532775,Old Oak,2024-01-22T08:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.05
532775,Old Oak,2024-01-22T08:00:00.000+00:00,feeder,0040,L3 Active Power,kW,2.76
532775,Old Oak,2024-01-22T08:00:00.000+00:00,feeder,0040,L2 Active Power,kW,7.91
532775,Old Oak,2024-01-22T08:00:00.000+00:00,feeder,0040,L1 Active Power,kW,3.2
532775,Old Oak,2024-01-22T08:00:00.000+00:00,feeder,0040,N Current (RMS),A,24.3
532775,Old Oak,2024-01-22T08:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,12.9
532775,Old Oak,2024-01-22T08:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,33.9
532775,Old Oak,2024-01-22T08:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,15.0
532775,Old Oak,2024-01-22T08:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.86
532775,Old Oak,2024-01-22T08:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.79
532775,Old Oak,2024-01-22T08:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.87
532775,Old Oak,2024-01-22T08:00:00.000+00:00,feeder,0030,L3 Active Power,kW,3.62
532775,Old Oak,2024-01-22T08:00:00.000+00:00,feeder,0030,L2 Active Power,kW,9.42
532775,Old Oak,2024-01-22T08:00:00.000+00:00,feeder,0030,L1 Active Power,kW,4.43
532775,Old Oak,2024-01-22T08:00:00.000+00:00,feeder,0030,N Current (RMS),A,28.0
532775,Old Oak,2024-01-22T08:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,16.8
532775,Old Oak,2024-01-22T08:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,40.6
532775,Old Oak,2024-01-22T08:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,21.1
532775,Old Oak,2024-01-22T08:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.1
532775,Old Oak,2024-01-22T08:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.42
532775,Old Oak,2024-01-22T08:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.18
532775,Old Oak,2024-01-22T08:00:00.000+00:00,feeder,0020,L3 Active Power,kW,11.16
532775,Old Oak,2024-01-22T08:00:00.000+00:00,feeder,0020,L2 Active Power,kW,10.81
532775,Old Oak,2024-01-22T08:00:00.000+00:00,feeder,0020,L1 Active Power,kW,11.82
532775,Old Oak,2024-01-22T08:00:00.000+00:00,feeder,0020,N Current (RMS),A,30.6
532775,Old Oak,2024-01-22T08:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,52.8
532775,Old Oak,2024-01-22T08:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,45.6
532775,Old Oak,2024-01-22T08:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,50.4
532775,Old Oak,2024-01-22T08:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.57
532775,Old Oak,2024-01-22T08:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.96
532775,Old Oak,2024-01-22T08:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.18
532775,Old Oak,2024-01-22T08:00:00.000+00:00,feeder,0010,L3 Active Power,kW,3.33
532775,Old Oak,2024-01-22T08:00:00.000+00:00,feeder,0010,L2 Active Power,kW,14.43
532775,Old Oak,2024-01-22T08:00:00.000+00:00,feeder,0010,L1 Active Power,kW,5.06
532775,Old Oak,2024-01-22T08:00:00.000+00:00,feeder,0010,N Current (RMS),A,52.3
532775,Old Oak,2024-01-22T08:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,15.8
532775,Old Oak,2024-01-22T08:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,60.3
532775,Old Oak,2024-01-22T08:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,22.4
532775,Old Oak,2024-01-22T08:00:00.000+00:00,transformer,,Temperature,C,16.8
532775,Old Oak,2024-01-22T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.58
532775,Old Oak,2024-01-22T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.03
532775,Old Oak,2024-01-22T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.58
532775,Old Oak,2024-01-22T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.55
532775,Old Oak,2024-01-22T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
532775,Old Oak,2024-01-22T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.35
532775,Old Oak,2024-01-22T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.94
532775,Old Oak,2024-01-22T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.25
532775,Old Oak,2024-01-22T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.18
532775,Old Oak,2024-01-22T08:00:00.000+00:00,busbar,,L3 Active Power,kW,20.87
532775,Old Oak,2024-01-22T08:00:00.000+00:00,busbar,,L2 Active Power,kW,42.58
532775,Old Oak,2024-01-22T08:00:00.000+00:00,busbar,,L1 Active Power,kW,24.5
532775,Old Oak,2024-01-22T08:00:00.000+00:00,busbar,,N Current (RMS),A,104.0
