Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
532775,Old Oak,2024-01-22T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,92.8
532775,Old Oak,2024-01-22T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,177.3
532775,Old Oak,2024-01-22T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,105.6
532775,Old Oak,2024-01-22T07:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.5
532775,Old Oak,2024-01-22T07:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.74
532775,Old Oak,2024-01-22T07:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.08
532775,Old Oak,2024-01-22T07:50:00.000+00:00,feeder,0040,L3 Active Power,kW,3.03
532775,Old Oak,2024-01-22T07:50:00.000+00:00,feeder,0040,L2 Active Power,kW,8.99
532775,Old Oak,2024-01-22T07:50:00.000+00:00,feeder,0040,L1 Active Power,kW,2.52
532775,Old Oak,2024-01-22T07:50:00.000+00:00,feeder,0040,N Current (RMS),A,29.1
532775,Old Oak,2024-01-22T07:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,14.4
532775,Old Oak,2024-01-22T07:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,38.3
532775,Old Oak,2024-01-22T07:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,11.6
532775,Old Oak,2024-01-22T07:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.81
532775,Old Oak,2024-01-22T07:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.64
532775,Old Oak,2024-01-22T07:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.02
532775,Old Oak,2024-01-22T07:50:00.000+00:00,feeder,0030,L3 Active Power,kW,3.55
532775,Old Oak,2024-01-22T07:50:00.000+00:00,feeder,0030,L2 Active Power,kW,5.18
532775,Old Oak,2024-01-22T07:50:00.000+00:00,feeder,0030,L1 Active Power,kW,4.32
532775,Old Oak,2024-01-22T07:50:00.000+00:00,feeder,0030,N Current (RMS),A,15.9
532775,Old Oak,2024-01-22T07:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,16.3
532775,Old Oak,2024-01-22T07:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,22.9
532775,Old Oak,2024-01-22T07:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,20.8
532775,Old Oak,2024-01-22T07:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.27
532775,Old Oak,2024-01-22T07:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.08
532775,Old Oak,2024-01-22T07:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.27
532775,Old Oak,2024-01-22T07:50:00.000+00:00,feeder,0020,L3 Active Power,kW,6.97
532775,Old Oak,2024-01-22T07:50:00.000+00:00,feeder,0020,L2 Active Power,kW,10.58
532775,Old Oak,2024-01-22T07:50:00.000+00:00,feeder,0020,L1 Active Power,kW,11.32
532775,Old Oak,2024-01-22T07:50:00.000+00:00,feeder,0020,N Current (RMS),A,24.1
532775,Old Oak,2024-01-22T07:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,31.4
532775,Old Oak,2024-01-22T07:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,45.1
532775,Old Oak,2024-01-22T07:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,48.8
532775,Old Oak,2024-01-22T07:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.42
532775,Old Oak,2024-01-22T07:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.91
532775,Old Oak,2024-01-22T07:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.95
532775,Old Oak,2024-01-22T07:50:00.000+00:00,feeder,0010,L3 Active Power,kW,4.99
532775,Old Oak,2024-01-22T07:50:00.000+00:00,feeder,0010,L2 Active Power,kW,12.26
532775,Old Oak,2024-01-22T07:50:00.000+00:00,feeder,0010,L1 Active Power,kW,5.49
532775,Old Oak,2024-01-22T07:50:00.000+00:00,feeder,0010,N Current (RMS),A,39.5
532775,Old Oak,2024-01-22T07:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,22.2
532775,Old Oak,2024-01-22T07:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,51.8
532775,Old Oak,2024-01-22T07:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,24.2
532775,Old Oak,2024-01-22T07:50:00.000+00:00,transformer,,Temperature,C,16.7
532775,Old Oak,2024-01-22T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.64
532775,Old Oak,2024-01-22T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.41
532775,Old Oak,2024-01-22T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.63
532775,Old Oak,2024-01-22T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.17
532775,Old Oak,2024-01-22T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
532775,Old Oak,2024-01-22T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.86
532775,Old Oak,2024-01-22T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
532775,Old Oak,2024-01-22T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.44
532775,Old Oak,2024-01-22T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.32
532775,Old Oak,2024-01-22T07:50:00.000+00:00,busbar,,L3 Active Power,kW,18.54
532775,Old Oak,2024-01-22T07:50:00.000+00:00,busbar,,L2 Active Power,kW,37.01
532775,Old Oak,2024-01-22T07:50:00.000+00:00,busbar,,L1 Active Power,kW,23.66
532775,Old Oak,2024-01-22T07:50:00.000+00:00,busbar,,N Current (RMS),A,85.3
532775,Old Oak,2024-01-22T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,81.8
532775,Old Oak,2024-01-22T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,155.5
532775,Old Oak,2024-01-22T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,102.8
532775,Old Oak,2024-01-22T07:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.66
532775,Old Oak,2024-01-22T07:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.07
532775,Old Oak,2024-01-22T07:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.13
532775,Old Oak,2024-01-22T07:40:00.000+00:00,feeder,0040,L3 Active Power,kW,3.03
532775,Old Oak,2024-01-22T07:40:00.000+00:00,feeder,0040,L2 Active Power,kW,8.08
532775,Old Oak,2024-01-22T07:40:00.000+00:00,feeder,0040,L1 Active Power,kW,3.19
532775,Old Oak,2024-01-22T07:40:00.000+00:00,feeder,0040,N Current (RMS),A,26.0
532775,Old Oak,2024-01-22T07:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,15.0
532775,Old Oak,2024-01-22T07:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,35.3
532775,Old Oak,2024-01-22T07:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,14.7
532775,Old Oak,2024-01-22T07:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.95
532775,Old Oak,2024-01-22T07:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.63
532775,Old Oak,2024-01-22T07:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.23
532775,Old Oak,2024-01-22T07:40:00.000+00:00,feeder,0030,L3 Active Power,kW,3.63
532775,Old Oak,2024-01-22T07:40:00.000+00:00,feeder,0030,L2 Active Power,kW,5.93
532775,Old Oak,2024-01-22T07:40:00.000+00:00,feeder,0030,L1 Active Power,kW,8.52
532775,Old Oak,2024-01-22T07:40:00.000+00:00,feeder,0030,N Current (RMS),A,29.1
532775,Old Oak,2024-01-22T07:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,16.8
532775,Old Oak,2024-01-22T07:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,26.2
532775,Old Oak,2024-01-22T07:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,41.1
532775,Old Oak,2024-01-22T07:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.87
532775,Old Oak,2024-01-22T07:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.04
532775,Old Oak,2024-01-22T07:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.85
532775,Old Oak,2024-01-22T07:40:00.000+00:00,feeder,0020,L3 Active Power,kW,7.33
532775,Old Oak,2024-01-22T07:40:00.000+00:00,feeder,0020,L2 Active Power,kW,10.31
532775,Old Oak,2024-01-22T07:40:00.000+00:00,feeder,0020,L1 Active Power,kW,10.73
532775,Old Oak,2024-01-22T07:40:00.000+00:00,feeder,0020,N Current (RMS),A,21.6
532775,Old Oak,2024-01-22T07:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,33.5
532775,Old Oak,2024-01-22T07:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,43.6
532775,Old Oak,2024-01-22T07:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,46.7
532775,Old Oak,2024-01-22T07:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.37
532775,Old Oak,2024-01-22T07:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,2.41
532775,Old Oak,2024-01-22T07:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.03
532775,Old Oak,2024-01-22T07:40:00.000+00:00,feeder,0010,L3 Active Power,kW,4.46
532775,Old Oak,2024-01-22T07:40:00.000+00:00,feeder,0010,L2 Active Power,kW,12.62
532775,Old Oak,2024-01-22T07:40:00.000+00:00,feeder,0010,L1 Active Power,kW,9.18
532775,Old Oak,2024-01-22T07:40:00.000+00:00,feeder,0010,N Current (RMS),A,36.4
532775,Old Oak,2024-01-22T07:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,20.0
532775,Old Oak,2024-01-22T07:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,53.5
532775,Old Oak,2024-01-22T07:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,43.3
532775,Old Oak,2024-01-22T07:40:00.000+00:00,transformer,,Temperature,C,16.7
532775,Old Oak,2024-01-22T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.67
532775,Old Oak,2024-01-22T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.68
532775,Old Oak,2024-01-22T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.66
532775,Old Oak,2024-01-22T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.38
532775,Old Oak,2024-01-22T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
532775,Old Oak,2024-01-22T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.93
532775,Old Oak,2024-01-22T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.85
532775,Old Oak,2024-01-22T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.66
532775,Old Oak,2024-01-22T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.24
532775,Old Oak,2024-01-22T07:40:00.000+00:00,busbar,,L3 Active Power,kW,18.45
532775,Old Oak,2024-01-22T07:40:00.000+00:00,busbar,,L2 Active Power,kW,36.93
532775,Old Oak,2024-01-22T07:40:00.000+00:00,busbar,,L1 Active Power,kW,31.62
532775,Old Oak,2024-01-22T07:40:00.000+00:00,busbar,,N Current (RMS),A,79.1
532775,Old Oak,2024-01-22T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,82.2
532775,Old Oak,2024-01-22T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,154.9
532775,Old Oak,2024-01-22T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,137.0
532775,Old Oak,2024-01-22T07:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.87
532775,Old Oak,2024-01-22T07:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.74
532775,Old Oak,2024-01-22T07:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.09
532775,Old Oak,2024-01-22T07:30:00.000+00:00,feeder,0040,L3 Active Power,kW,1.8
532775,Old Oak,2024-01-22T07:30:00.000+00:00,feeder,0040,L2 Active Power,kW,5.83
532775,Old Oak,2024-01-22T07:30:00.000+00:00,feeder,0040,L1 Active Power,kW,2.7
532775,Old Oak,2024-01-22T07:30:00.000+00:00,feeder,0040,N Current (RMS),A,20.8
532775,Old Oak,2024-01-22T07:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,9.2
532775,Old Oak,2024-01-22T07:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,25.9
532775,Old Oak,2024-01-22T07:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,13.3
532775,Old Oak,2024-01-22T07:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.94
532775,Old Oak,2024-01-22T07:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.46
532775,Old Oak,2024-01-22T07:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.0
532775,Old Oak,2024-01-22T07:30:00.000+00:00,feeder,0030,L3 Active Power,kW,5.09
532775,Old Oak,2024-01-22T07:30:00.000+00:00,feeder,0030,L2 Active Power,kW,8.59
532775,Old Oak,2024-01-22T07:30:00.000+00:00,feeder,0030,L1 Active Power,kW,10.28
532775,Old Oak,2024-01-22T07:30:00.000+00:00,feeder,0030,N Current (RMS),A,29.0
532775,Old Oak,2024-01-22T07:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,22.3
532775,Old Oak,2024-01-22T07:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,36.8
532775,Old Oak,2024-01-22T07:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,47.2
532775,Old Oak,2024-01-22T07:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.99
532775,Old Oak,2024-01-22T07:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.6
532775,Old Oak,2024-01-22T07:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.8
532775,Old Oak,2024-01-22T07:30:00.000+00:00,feeder,0020,L3 Active Power,kW,8.64
532775,Old Oak,2024-01-22T07:30:00.000+00:00,feeder,0020,L2 Active Power,kW,11.81
532775,Old Oak,2024-01-22T07:30:00.000+00:00,feeder,0020,L1 Active Power,kW,11.86
532775,Old Oak,2024-01-22T07:30:00.000+00:00,feeder,0020,N Current (RMS),A,22.8
532775,Old Oak,2024-01-22T07:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,38.0
532775,Old Oak,2024-01-22T07:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,49.9
532775,Old Oak,2024-01-22T07:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,51.9
532775,Old Oak,2024-01-22T07:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.45
532775,Old Oak,2024-01-22T07:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.79
532775,Old Oak,2024-01-22T07:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.12
532775,Old Oak,2024-01-22T07:30:00.000+00:00,feeder,0010,L3 Active Power,kW,5.27
532775,Old Oak,2024-01-22T07:30:00.000+00:00,feeder,0010,L2 Active Power,kW,11.89
532775,Old Oak,2024-01-22T07:30:00.000+00:00,feeder,0010,L1 Active Power,kW,5.01
532775,Old Oak,2024-01-22T07:30:00.000+00:00,feeder,0010,N Current (RMS),A,39.2
532775,Old Oak,2024-01-22T07:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,23.6
532775,Old Oak,2024-01-22T07:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,50.0
532775,Old Oak,2024-01-22T07:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,22.9
532775,Old Oak,2024-01-22T07:30:00.000+00:00,transformer,,Temperature,C,16.6
532775,Old Oak,2024-01-22T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.65
532775,Old Oak,2024-01-22T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.4
532775,Old Oak,2024-01-22T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.63
532775,Old Oak,2024-01-22T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.04
532775,Old Oak,2024-01-22T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
532775,Old Oak,2024-01-22T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.68
532775,Old Oak,2024-01-22T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.25
532775,Old Oak,2024-01-22T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.18
532775,Old Oak,2024-01-22T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.01
532775,Old Oak,2024-01-22T07:30:00.000+00:00,busbar,,L3 Active Power,kW,20.8
532775,Old Oak,2024-01-22T07:30:00.000+00:00,busbar,,L2 Active Power,kW,38.13
532775,Old Oak,2024-01-22T07:30:00.000+00:00,busbar,,L1 Active Power,kW,29.84
532775,Old Oak,2024-01-22T07:30:00.000+00:00,busbar,,N Current (RMS),A,77.6
532775,Old Oak,2024-01-22T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,91.5
532775,Old Oak,2024-01-22T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,160.2
532775,Old Oak,2024-01-22T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,129.2
532775,Old Oak,2024-01-22T07:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.81
532775,Old Oak,2024-01-22T07:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.79
532775,Old Oak,2024-01-22T07:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.48
532775,Old Oak,2024-01-22T07:20:00.000+00:00,feeder,0040,L3 Active Power,kW,4.15
532775,Old Oak,2024-01-22T07:20:00.000+00:00,feeder,0040,L2 Active Power,kW,6.8
532775,Old Oak,2024-01-22T07:20:00.000+00:00,feeder,0040,L1 Active Power,kW,1.78
532775,Old Oak,2024-01-22T07:20:00.000+00:00,feeder,0040,N Current (RMS),A,26.8
532775,Old Oak,2024-01-22T07:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,23.5
532775,Old Oak,2024-01-22T07:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,30.3
532775,Old Oak,2024-01-22T07:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,8.6
532775,Old Oak,2024-01-22T07:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.88
532775,Old Oak,2024-01-22T07:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.88
532775,Old Oak,2024-01-22T07:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.38
532775,Old Oak,2024-01-22T07:20:00.000+00:00,feeder,0030,L3 Active Power,kW,6.65
532775,Old Oak,2024-01-22T07:20:00.000+00:00,feeder,0030,L2 Active Power,kW,8.22
532775,Old Oak,2024-01-22T07:20:00.000+00:00,feeder,0030,L1 Active Power,kW,3.77
532775,Old Oak,2024-01-22T07:20:00.000+00:00,feeder,0030,N Current (RMS),A,22.4
532775,Old Oak,2024-01-22T07:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,28.8
532775,Old Oak,2024-01-22T07:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,36.3
532775,Old Oak,2024-01-22T07:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,18.3
532775,Old Oak,2024-01-22T07:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.91
532775,Old Oak,2024-01-22T07:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.53
532775,Old Oak,2024-01-22T07:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.67
532775,Old Oak,2024-01-22T07:20:00.000+00:00,feeder,0020,L3 Active Power,kW,8.35
532775,Old Oak,2024-01-22T07:20:00.000+00:00,feeder,0020,L2 Active Power,kW,11.17
532775,Old Oak,2024-01-22T07:20:00.000+00:00,feeder,0020,L1 Active Power,kW,13.54
532775,Old Oak,2024-01-22T07:20:00.000+00:00,feeder,0020,N Current (RMS),A,22.6
532775,Old Oak,2024-01-22T07:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,36.7
532775,Old Oak,2024-01-22T07:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,47.4
532775,Old Oak,2024-01-22T07:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,58.2
532775,Old Oak,2024-01-22T07:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.36
532775,Old Oak,2024-01-22T07:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.61
532775,Old Oak,2024-01-22T07:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.82
532775,Old Oak,2024-01-22T07:20:00.000+00:00,feeder,0010,L3 Active Power,kW,5.36
532775,Old Oak,2024-01-22T07:20:00.000+00:00,feeder,0010,L2 Active Power,kW,9.29
532775,Old Oak,2024-01-22T07:20:00.000+00:00,feeder,0010,L1 Active Power,kW,3.67
532775,Old Oak,2024-01-22T07:20:00.000+00:00,feeder,0010,N Current (RMS),A,33.8
532775,Old Oak,2024-01-22T07:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,24.0
532775,Old Oak,2024-01-22T07:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,39.4
532775,Old Oak,2024-01-22T07:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,16.2
532775,Old Oak,2024-01-22T07:20:00.000+00:00,transformer,,Temperature,C,16.6
532775,Old Oak,2024-01-22T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.64
532775,Old Oak,2024-01-22T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.86
532775,Old Oak,2024-01-22T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.63
532775,Old Oak,2024-01-22T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.77
532775,Old Oak,2024-01-22T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
532775,Old Oak,2024-01-22T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.58
532775,Old Oak,2024-01-22T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.97
532775,Old Oak,2024-01-22T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.47
532775,Old Oak,2024-01-22T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.35
532775,Old Oak,2024-01-22T07:20:00.000+00:00,busbar,,L3 Active Power,kW,24.52
532775,Old Oak,2024-01-22T07:20:00.000+00:00,busbar,,L2 Active Power,kW,35.48
532775,Old Oak,2024-01-22T07:20:00.000+00:00,busbar,,L1 Active Power,kW,22.75
532775,Old Oak,2024-01-22T07:20:00.000+00:00,busbar,,N Current (RMS),A,76.4
532775,Old Oak,2024-01-22T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,107.6
532775,Old Oak,2024-01-22T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,149.6
532775,Old Oak,2024-01-22T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,99.6
532775,Old Oak,2024-01-22T07:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.86
532775,Old Oak,2024-01-22T07:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.06
532775,Old Oak,2024-01-22T07:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.58
532775,Old Oak,2024-01-22T07:10:00.000+00:00,feeder,0040,L3 Active Power,kW,1.1
532775,Old Oak,2024-01-22T07:10:00.000+00:00,feeder,0040,L2 Active Power,kW,6.17
532775,Old Oak,2024-01-22T07:10:00.000+00:00,feeder,0040,L1 Active Power,kW,1.94
532775,Old Oak,2024-01-22T07:10:00.000+00:00,feeder,0040,N Current (RMS),A,23.5
532775,Old Oak,2024-01-22T07:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,7.2
532775,Old Oak,2024-01-22T07:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,27.3
532775,Old Oak,2024-01-22T07:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,9.6
532775,Old Oak,2024-01-22T07:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.07
532775,Old Oak,2024-01-22T07:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.48
532775,Old Oak,2024-01-22T07:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.38
532775,Old Oak,2024-01-22T07:10:00.000+00:00,feeder,0030,L3 Active Power,kW,8.56
532775,Old Oak,2024-01-22T07:10:00.000+00:00,feeder,0030,L2 Active Power,kW,4.51
532775,Old Oak,2024-01-22T07:10:00.000+00:00,feeder,0030,L1 Active Power,kW,9.02
532775,Old Oak,2024-01-22T07:10:00.000+00:00,feeder,0030,N Current (RMS),A,29.3
532775,Old Oak,2024-01-22T07:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,37.6
532775,Old Oak,2024-01-22T07:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,20.4
532775,Old Oak,2024-01-22T07:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,41.3
532775,Old Oak,2024-01-22T07:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.29
532775,Old Oak,2024-01-22T07:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.47
532775,Old Oak,2024-01-22T07:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.23
532775,Old Oak,2024-01-22T07:10:00.000+00:00,feeder,0020,L3 Active Power,kW,9.0
532775,Old Oak,2024-01-22T07:10:00.000+00:00,feeder,0020,L2 Active Power,kW,15.06
532775,Old Oak,2024-01-22T07:10:00.000+00:00,feeder,0020,L1 Active Power,kW,14.56
532775,Old Oak,2024-01-22T07:10:00.000+00:00,feeder,0020,N Current (RMS),A,28.0
532775,Old Oak,2024-01-22T07:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,40.0
532775,Old Oak,2024-01-22T07:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,64.5
532775,Old Oak,2024-01-22T07:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,62.7
532775,Old Oak,2024-01-22T07:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.25
532775,Old Oak,2024-01-22T07:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.53
532775,Old Oak,2024-01-22T07:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.69
532775,Old Oak,2024-01-22T07:10:00.000+00:00,feeder,0010,L3 Active Power,kW,7.52
532775,Old Oak,2024-01-22T07:10:00.000+00:00,feeder,0010,L2 Active Power,kW,9.32
532775,Old Oak,2024-01-22T07:10:00.000+00:00,feeder,0010,L1 Active Power,kW,4.54
532775,Old Oak,2024-01-22T07:10:00.000+00:00,feeder,0010,N Current (RMS),A,33.6
532775,Old Oak,2024-01-22T07:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,32.6
532775,Old Oak,2024-01-22T07:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,39.6
532775,Old Oak,2024-01-22T07:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,21.0
532775,Old Oak,2024-01-22T07:10:00.000+00:00,transformer,,Temperature,C,16.7
532775,Old Oak,2024-01-22T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.68
532775,Old Oak,2024-01-22T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.27
532775,Old Oak,2024-01-22T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.7
532775,Old Oak,2024-01-22T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.11
532775,Old Oak,2024-01-22T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
532775,Old Oak,2024-01-22T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.73
532775,Old Oak,2024-01-22T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.48
532775,Old Oak,2024-01-22T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.46
532775,Old Oak,2024-01-22T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.88
532775,Old Oak,2024-01-22T07:10:00.000+00:00,busbar,,L3 Active Power,kW,26.18
532775,Old Oak,2024-01-22T07:10:00.000+00:00,busbar,,L2 Active Power,kW,35.06
532775,Old Oak,2024-01-22T07:10:00.000+00:00,busbar,,L1 Active Power,kW,30.05
532775,Old Oak,2024-01-22T07:10:00.000+00:00,busbar,,N Current (RMS),A,55.9
532775,Old Oak,2024-01-22T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,112.4
532775,Old Oak,2024-01-22T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,148.0
532775,Old Oak,2024-01-22T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,130.7
532775,Old Oak,2024-01-22T07:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.76
532775,Old Oak,2024-01-22T07:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.21
532775,Old Oak,2024-01-22T07:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.56
532775,Old Oak,2024-01-22T07:00:00.000+00:00,feeder,0040,L3 Active Power,kW,2.94
532775,Old Oak,2024-01-22T07:00:00.000+00:00,feeder,0040,L2 Active Power,kW,4.35
532775,Old Oak,2024-01-22T07:00:00.000+00:00,feeder,0040,L1 Active Power,kW,1.66
532775,Old Oak,2024-01-22T07:00:00.000+00:00,feeder,0040,N Current (RMS),A,15.0
532775,Old Oak,2024-01-22T07:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,14.8
532775,Old Oak,2024-01-22T07:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,20.1
532775,Old Oak,2024-01-22T07:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,7.7
532775,Old Oak,2024-01-22T07:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.98
532775,Old Oak,2024-01-22T07:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.59
532775,Old Oak,2024-01-22T07:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.44
532775,Old Oak,2024-01-22T07:00:00.000+00:00,feeder,0030,L3 Active Power,kW,5.24
532775,Old Oak,2024-01-22T07:00:00.000+00:00,feeder,0030,L2 Active Power,kW,4.01
532775,Old Oak,2024-01-22T07:00:00.000+00:00,feeder,0030,L1 Active Power,kW,4.27
532775,Old Oak,2024-01-22T07:00:00.000+00:00,feeder,0030,N Current (RMS),A,13.5
532775,Old Oak,2024-01-22T07:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,22.6
532775,Old Oak,2024-01-22T07:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,17.8
532775,Old Oak,2024-01-22T07:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,19.6
532775,Old Oak,2024-01-22T07:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.43
532775,Old Oak,2024-01-22T07:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.08
532775,Old Oak,2024-01-22T07:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.89
532775,Old Oak,2024-01-22T07:00:00.000+00:00,feeder,0020,L3 Active Power,kW,9.01
532775,Old Oak,2024-01-22T07:00:00.000+00:00,feeder,0020,L2 Active Power,kW,13.1
532775,Old Oak,2024-01-22T07:00:00.000+00:00,feeder,0020,L1 Active Power,kW,12.22
532775,Old Oak,2024-01-22T07:00:00.000+00:00,feeder,0020,N Current (RMS),A,21.8
532775,Old Oak,2024-01-22T07:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,39.0
532775,Old Oak,2024-01-22T07:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,55.4
532775,Old Oak,2024-01-22T07:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,52.6
532775,Old Oak,2024-01-22T07:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.17
532775,Old Oak,2024-01-22T07:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.52
532775,Old Oak,2024-01-22T07:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.75
532775,Old Oak,2024-01-22T07:00:00.000+00:00,feeder,0010,L3 Active Power,kW,6.7
532775,Old Oak,2024-01-22T07:00:00.000+00:00,feeder,0010,L2 Active Power,kW,8.95
532775,Old Oak,2024-01-22T07:00:00.000+00:00,feeder,0010,L1 Active Power,kW,4.02
532775,Old Oak,2024-01-22T07:00:00.000+00:00,feeder,0010,N Current (RMS),A,32.8
532775,Old Oak,2024-01-22T07:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,29.6
532775,Old Oak,2024-01-22T07:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,37.9
532775,Old Oak,2024-01-22T07:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,18.2
532775,Old Oak,2024-01-22T07:00:00.000+00:00,transformer,,Temperature,C,16.8
532775,Old Oak,2024-01-22T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
532775,Old Oak,2024-01-22T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.43
532775,Old Oak,2024-01-22T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.75
532775,Old Oak,2024-01-22T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.63
532775,Old Oak,2024-01-22T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.05
532775,Old Oak,2024-01-22T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.12
532775,Old Oak,2024-01-22T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.33
532775,Old Oak,2024-01-22T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.2
532775,Old Oak,2024-01-22T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.64
532775,Old Oak,2024-01-22T07:00:00.000+00:00,busbar,,L3 Active Power,kW,23.89
532775,Old Oak,2024-01-22T07:00:00.000+00:00,busbar,,L2 Active Power,kW,30.42
532775,Old Oak,2024-01-22T07:00:00.000+00:00,busbar,,L1 Active Power,kW,22.16
532775,Old Oak,2024-01-22T07:00:00.000+00:00,busbar,,N Current (RMS),A,57.4
532775,Old Oak,2024-01-22T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,103.0
532775,Old Oak,2024-01-22T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,128.0
532775,Old Oak,2024-01-22T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,96.6
532775,Old Oak,2024-01-22T06:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.63
532775,Old Oak,2024-01-22T06:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.08
532775,Old Oak,2024-01-22T06:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.6
532775,Old Oak,2024-01-22T06:50:00.000+00:00,feeder,0040,L3 Active Power,kW,3.67
532775,Old Oak,2024-01-22T06:50:00.000+00:00,feeder,0040,L2 Active Power,kW,7.33
532775,Old Oak,2024-01-22T06:50:00.000+00:00,feeder,0040,L1 Active Power,kW,2.88
532775,Old Oak,2024-01-22T06:50:00.000+00:00,feeder,0040,N Current (RMS),A,22.3
532775,Old Oak,2024-01-22T06:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,16.2
532775,Old Oak,2024-01-22T06:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,31.8
532775,Old Oak,2024-01-22T06:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,16.1
532775,Old Oak,2024-01-22T06:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.13
532775,Old Oak,2024-01-22T06:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.96
532775,Old Oak,2024-01-22T06:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.34
532775,Old Oak,2024-01-22T06:50:00.000+00:00,feeder,0030,L3 Active Power,kW,6.04
532775,Old Oak,2024-01-22T06:50:00.000+00:00,feeder,0030,L2 Active Power,kW,3.61
532775,Old Oak,2024-01-22T06:50:00.000+00:00,feeder,0030,L1 Active Power,kW,5.46
532775,Old Oak,2024-01-22T06:50:00.000+00:00,feeder,0030,N Current (RMS),A,18.6
532775,Old Oak,2024-01-22T06:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,26.9
532775,Old Oak,2024-01-22T06:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,16.4
532775,Old Oak,2024-01-22T06:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,24.9
532775,Old Oak,2024-01-22T06:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.49
532775,Old Oak,2024-01-22T06:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.85
532775,Old Oak,2024-01-22T06:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.82
532775,Old Oak,2024-01-22T06:50:00.000+00:00,feeder,0020,L3 Active Power,kW,8.42
532775,Old Oak,2024-01-22T06:50:00.000+00:00,feeder,0020,L2 Active Power,kW,9.54
532775,Old Oak,2024-01-22T06:50:00.000+00:00,feeder,0020,L1 Active Power,kW,10.93
532775,Old Oak,2024-01-22T06:50:00.000+00:00,feeder,0020,N Current (RMS),A,20.7
532775,Old Oak,2024-01-22T06:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,37.4
532775,Old Oak,2024-01-22T06:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,40.5
532775,Old Oak,2024-01-22T06:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,47.9
532775,Old Oak,2024-01-22T06:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.54
532775,Old Oak,2024-01-22T06:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.85
532775,Old Oak,2024-01-22T06:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.93
532775,Old Oak,2024-01-22T06:50:00.000+00:00,feeder,0010,L3 Active Power,kW,4.75
532775,Old Oak,2024-01-22T06:50:00.000+00:00,feeder,0010,L2 Active Power,kW,8.91
532775,Old Oak,2024-01-22T06:50:00.000+00:00,feeder,0010,L1 Active Power,kW,4.66
532775,Old Oak,2024-01-22T06:50:00.000+00:00,feeder,0010,N Current (RMS),A,29.8
532775,Old Oak,2024-01-22T06:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,21.5
532775,Old Oak,2024-01-22T06:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,37.7
532775,Old Oak,2024-01-22T06:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,21.3
532775,Old Oak,2024-01-22T06:50:00.000+00:00,transformer,,Temperature,C,16.8
532775,Old Oak,2024-01-22T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.79
532775,Old Oak,2024-01-22T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.82
532775,Old Oak,2024-01-22T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
532775,Old Oak,2024-01-22T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.12
532775,Old Oak,2024-01-22T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
532775,Old Oak,2024-01-22T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.34
532775,Old Oak,2024-01-22T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.79
532775,Old Oak,2024-01-22T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.04
532775,Old Oak,2024-01-22T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.69
532775,Old Oak,2024-01-22T06:50:00.000+00:00,busbar,,L3 Active Power,kW,22.88
532775,Old Oak,2024-01-22T06:50:00.000+00:00,busbar,,L2 Active Power,kW,29.39
532775,Old Oak,2024-01-22T06:50:00.000+00:00,busbar,,L1 Active Power,kW,23.93
532775,Old Oak,2024-01-22T06:50:00.000+00:00,busbar,,N Current (RMS),A,56.2
532775,Old Oak,2024-01-22T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,99.2
532775,Old Oak,2024-01-22T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,123.4
532775,Old Oak,2024-01-22T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,105.1
532775,Old Oak,2024-01-22T06:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.69
532775,Old Oak,2024-01-22T06:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.19
532775,Old Oak,2024-01-22T06:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.58
532775,Old Oak,2024-01-22T06:40:00.000+00:00,feeder,0040,L3 Active Power,kW,3.24
532775,Old Oak,2024-01-22T06:40:00.000+00:00,feeder,0040,L2 Active Power,kW,9.74
532775,Old Oak,2024-01-22T06:40:00.000+00:00,feeder,0040,L1 Active Power,kW,1.43
532775,Old Oak,2024-01-22T06:40:00.000+00:00,feeder,0040,N Current (RMS),A,31.0
532775,Old Oak,2024-01-22T06:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,14.0
532775,Old Oak,2024-01-22T06:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,41.3
532775,Old Oak,2024-01-22T06:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,6.7
532775,Old Oak,2024-01-22T06:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.16
532775,Old Oak,2024-01-22T06:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.22
532775,Old Oak,2024-01-22T06:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.56
532775,Old Oak,2024-01-22T06:40:00.000+00:00,feeder,0030,L3 Active Power,kW,4.65
532775,Old Oak,2024-01-22T06:40:00.000+00:00,feeder,0030,L2 Active Power,kW,3.44
532775,Old Oak,2024-01-22T06:40:00.000+00:00,feeder,0030,L1 Active Power,kW,1.85
532775,Old Oak,2024-01-22T06:40:00.000+00:00,feeder,0030,N Current (RMS),A,13.8
532775,Old Oak,2024-01-22T06:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,20.2
532775,Old Oak,2024-01-22T06:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,15.8
532775,Old Oak,2024-01-22T06:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,11.2
532775,Old Oak,2024-01-22T06:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.04
532775,Old Oak,2024-01-22T06:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.53
532775,Old Oak,2024-01-22T06:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.84
532775,Old Oak,2024-01-22T06:40:00.000+00:00,feeder,0020,L3 Active Power,kW,17.07
532775,Old Oak,2024-01-22T06:40:00.000+00:00,feeder,0020,L2 Active Power,kW,10.16
532775,Old Oak,2024-01-22T06:40:00.000+00:00,feeder,0020,L1 Active Power,kW,8.66
532775,Old Oak,2024-01-22T06:40:00.000+00:00,feeder,0020,N Current (RMS),A,48.3
532775,Old Oak,2024-01-22T06:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,80.2
532775,Old Oak,2024-01-22T06:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,43.0
532775,Old Oak,2024-01-22T06:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,38.6
532775,Old Oak,2024-01-22T06:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.47
532775,Old Oak,2024-01-22T06:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.89
532775,Old Oak,2024-01-22T06:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.71
532775,Old Oak,2024-01-22T06:40:00.000+00:00,feeder,0010,L3 Active Power,kW,5.47
532775,Old Oak,2024-01-22T06:40:00.000+00:00,feeder,0010,L2 Active Power,kW,10.15
532775,Old Oak,2024-01-22T06:40:00.000+00:00,feeder,0010,L1 Active Power,kW,4.13
532775,Old Oak,2024-01-22T06:40:00.000+00:00,feeder,0010,N Current (RMS),A,38.3
532775,Old Oak,2024-01-22T06:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,24.4
532775,Old Oak,2024-01-22T06:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,43.4
532775,Old Oak,2024-01-22T06:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,19.1
532775,Old Oak,2024-01-22T06:40:00.000+00:00,transformer,,Temperature,C,16.9
532775,Old Oak,2024-01-22T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.83
532775,Old Oak,2024-01-22T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.26
532775,Old Oak,2024-01-22T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
532775,Old Oak,2024-01-22T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.52
532775,Old Oak,2024-01-22T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
532775,Old Oak,2024-01-22T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.1
532775,Old Oak,2024-01-22T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.36
532775,Old Oak,2024-01-22T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.04
532775,Old Oak,2024-01-22T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.69
532775,Old Oak,2024-01-22T06:40:00.000+00:00,busbar,,L3 Active Power,kW,30.43
532775,Old Oak,2024-01-22T06:40:00.000+00:00,busbar,,L2 Active Power,kW,33.49
532775,Old Oak,2024-01-22T06:40:00.000+00:00,busbar,,L1 Active Power,kW,16.07
532775,Old Oak,2024-01-22T06:40:00.000+00:00,busbar,,N Current (RMS),A,98.1
532775,Old Oak,2024-01-22T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,134.6
532775,Old Oak,2024-01-22T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,140.1
532775,Old Oak,2024-01-22T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,72.5
532775,Old Oak,2024-01-22T06:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.47
532775,Old Oak,2024-01-22T06:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.28
532775,Old Oak,2024-01-22T06:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.56
532775,Old Oak,2024-01-22T06:30:00.000+00:00,feeder,0040,L3 Active Power,kW,1.59
532775,Old Oak,2024-01-22T06:30:00.000+00:00,feeder,0040,L2 Active Power,kW,6.89
532775,Old Oak,2024-01-22T06:30:00.000+00:00,feeder,0040,L1 Active Power,kW,1.5
532775,Old Oak,2024-01-22T06:30:00.000+00:00,feeder,0040,N Current (RMS),A,23.8
532775,Old Oak,2024-01-22T06:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,8.1
532775,Old Oak,2024-01-22T06:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,30.7
532775,Old Oak,2024-01-22T06:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,7.0
532775,Old Oak,2024-01-22T06:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.04
532775,Old Oak,2024-01-22T06:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.96
532775,Old Oak,2024-01-22T06:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.49
532775,Old Oak,2024-01-22T06:30:00.000+00:00,feeder,0030,L3 Active Power,kW,5.13
532775,Old Oak,2024-01-22T06:30:00.000+00:00,feeder,0030,L2 Active Power,kW,4.03
532775,Old Oak,2024-01-22T06:30:00.000+00:00,feeder,0030,L1 Active Power,kW,2.22
532775,Old Oak,2024-01-22T06:30:00.000+00:00,feeder,0030,N Current (RMS),A,16.3
532775,Old Oak,2024-01-22T06:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,22.5
532775,Old Oak,2024-01-22T06:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,18.6
532775,Old Oak,2024-01-22T06:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,12.6
532775,Old Oak,2024-01-22T06:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.25
532775,Old Oak,2024-01-22T06:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.03
532775,Old Oak,2024-01-22T06:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.42
532775,Old Oak,2024-01-22T06:30:00.000+00:00,feeder,0020,L3 Active Power,kW,10.91
532775,Old Oak,2024-01-22T06:30:00.000+00:00,feeder,0020,L2 Active Power,kW,10.44
532775,Old Oak,2024-01-22T06:30:00.000+00:00,feeder,0020,L1 Active Power,kW,8.06
532775,Old Oak,2024-01-22T06:30:00.000+00:00,feeder,0020,N Current (RMS),A,33.6
532775,Old Oak,2024-01-22T06:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,55.5
532775,Old Oak,2024-01-22T06:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,43.8
532775,Old Oak,2024-01-22T06:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,35.1
532775,Old Oak,2024-01-22T06:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.63
532775,Old Oak,2024-01-22T06:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.86
532775,Old Oak,2024-01-22T06:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.26
532775,Old Oak,2024-01-22T06:30:00.000+00:00,feeder,0010,L3 Active Power,kW,4.65
532775,Old Oak,2024-01-22T06:30:00.000+00:00,feeder,0010,L2 Active Power,kW,8.77
532775,Old Oak,2024-01-22T06:30:00.000+00:00,feeder,0010,L1 Active Power,kW,3.78
532775,Old Oak,2024-01-22T06:30:00.000+00:00,feeder,0010,N Current (RMS),A,33.6
532775,Old Oak,2024-01-22T06:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,21.3
532775,Old Oak,2024-01-22T06:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,37.0
532775,Old Oak,2024-01-22T06:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,16.5
532775,Old Oak,2024-01-22T06:30:00.000+00:00,transformer,,Temperature,C,16.9
532775,Old Oak,2024-01-22T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
532775,Old Oak,2024-01-22T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.57
532775,Old Oak,2024-01-22T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
532775,Old Oak,2024-01-22T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.69
532775,Old Oak,2024-01-22T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
532775,Old Oak,2024-01-22T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.03
532775,Old Oak,2024-01-22T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.39
532775,Old Oak,2024-01-22T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.41
532775,Old Oak,2024-01-22T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.74
532775,Old Oak,2024-01-22T06:30:00.000+00:00,busbar,,L3 Active Power,kW,22.28
532775,Old Oak,2024-01-22T06:30:00.000+00:00,busbar,,L2 Active Power,kW,30.13
532775,Old Oak,2024-01-22T06:30:00.000+00:00,busbar,,L1 Active Power,kW,15.56
532775,Old Oak,2024-01-22T06:30:00.000+00:00,busbar,,N Current (RMS),A,81.2
532775,Old Oak,2024-01-22T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,101.7
532775,Old Oak,2024-01-22T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,125.5
532775,Old Oak,2024-01-22T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,69.1
532775,Old Oak,2024-01-22T06:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.67
532775,Old Oak,2024-01-22T06:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.21
532775,Old Oak,2024-01-22T06:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.51
532775,Old Oak,2024-01-22T06:20:00.000+00:00,feeder,0040,L3 Active Power,kW,1.0
532775,Old Oak,2024-01-22T06:20:00.000+00:00,feeder,0040,L2 Active Power,kW,6.68
532775,Old Oak,2024-01-22T06:20:00.000+00:00,feeder,0040,L1 Active Power,kW,1.53
532775,Old Oak,2024-01-22T06:20:00.000+00:00,feeder,0040,N Current (RMS),A,24.2
532775,Old Oak,2024-01-22T06:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,5.6
532775,Old Oak,2024-01-22T06:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,29.1
532775,Old Oak,2024-01-22T06:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,7.0
532775,Old Oak,2024-01-22T06:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.82
532775,Old Oak,2024-01-22T06:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.34
532775,Old Oak,2024-01-22T06:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.22
532775,Old Oak,2024-01-22T06:20:00.000+00:00,feeder,0030,L3 Active Power,kW,4.56
532775,Old Oak,2024-01-22T06:20:00.000+00:00,feeder,0030,L2 Active Power,kW,5.97
532775,Old Oak,2024-01-22T06:20:00.000+00:00,feeder,0030,L1 Active Power,kW,4.28
532775,Old Oak,2024-01-22T06:20:00.000+00:00,feeder,0030,N Current (RMS),A,12.0
532775,Old Oak,2024-01-22T06:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,19.5
532775,Old Oak,2024-01-22T06:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,26.3
532775,Old Oak,2024-01-22T06:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,19.4
532775,Old Oak,2024-01-22T06:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.96
532775,Old Oak,2024-01-22T06:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.49
532775,Old Oak,2024-01-22T06:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.69
532775,Old Oak,2024-01-22T06:20:00.000+00:00,feeder,0020,L3 Active Power,kW,8.23
532775,Old Oak,2024-01-22T06:20:00.000+00:00,feeder,0020,L2 Active Power,kW,9.44
532775,Old Oak,2024-01-22T06:20:00.000+00:00,feeder,0020,L1 Active Power,kW,8.26
532775,Old Oak,2024-01-22T06:20:00.000+00:00,feeder,0020,N Current (RMS),A,17.7
532775,Old Oak,2024-01-22T06:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,36.1
532775,Old Oak,2024-01-22T06:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,40.0
532775,Old Oak,2024-01-22T06:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,36.2
532775,Old Oak,2024-01-22T06:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.5
532775,Old Oak,2024-01-22T06:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.78
532775,Old Oak,2024-01-22T06:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.67
532775,Old Oak,2024-01-22T06:20:00.000+00:00,feeder,0010,L3 Active Power,kW,5.69
532775,Old Oak,2024-01-22T06:20:00.000+00:00,feeder,0010,L2 Active Power,kW,8.84
532775,Old Oak,2024-01-22T06:20:00.000+00:00,feeder,0010,L1 Active Power,kW,4.24
532775,Old Oak,2024-01-22T06:20:00.000+00:00,feeder,0010,N Current (RMS),A,32.2
532775,Old Oak,2024-01-22T06:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,25.7
532775,Old Oak,2024-01-22T06:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,37.3
532775,Old Oak,2024-01-22T06:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,19.2
532775,Old Oak,2024-01-22T06:20:00.000+00:00,transformer,,Temperature,C,17.0
532775,Old Oak,2024-01-22T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
532775,Old Oak,2024-01-22T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.69
532775,Old Oak,2024-01-22T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
532775,Old Oak,2024-01-22T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.87
532775,Old Oak,2024-01-22T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
532775,Old Oak,2024-01-22T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.06
532775,Old Oak,2024-01-22T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.94
532775,Old Oak,2024-01-22T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.27
532775,Old Oak,2024-01-22T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.09
532775,Old Oak,2024-01-22T06:20:00.000+00:00,busbar,,L3 Active Power,kW,19.48
532775,Old Oak,2024-01-22T06:20:00.000+00:00,busbar,,L2 Active Power,kW,30.93
532775,Old Oak,2024-01-22T06:20:00.000+00:00,busbar,,L1 Active Power,kW,18.31
532775,Old Oak,2024-01-22T06:20:00.000+00:00,busbar,,N Current (RMS),A,68.3
532775,Old Oak,2024-01-22T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,84.7
532775,Old Oak,2024-01-22T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,129.5
532775,Old Oak,2024-01-22T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,80.4
532775,Old Oak,2024-01-22T06:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.59
532775,Old Oak,2024-01-22T06:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.08
532775,Old Oak,2024-01-22T06:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.68
532775,Old Oak,2024-01-22T06:10:00.000+00:00,feeder,0040,L3 Active Power,kW,0.95
532775,Old Oak,2024-01-22T06:10:00.000+00:00,feeder,0040,L2 Active Power,kW,8.56
532775,Old Oak,2024-01-22T06:10:00.000+00:00,feeder,0040,L1 Active Power,kW,1.57
532775,Old Oak,2024-01-22T06:10:00.000+00:00,feeder,0040,N Current (RMS),A,30.9
532775,Old Oak,2024-01-22T06:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,5.4
532775,Old Oak,2024-01-22T06:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,37.1
532775,Old Oak,2024-01-22T06:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,7.9
532775,Old Oak,2024-01-22T06:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.65
532775,Old Oak,2024-01-22T06:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.11
532775,Old Oak,2024-01-22T06:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.31
532775,Old Oak,2024-01-22T06:10:00.000+00:00,feeder,0030,L3 Active Power,kW,4.2
532775,Old Oak,2024-01-22T06:10:00.000+00:00,feeder,0030,L2 Active Power,kW,3.54
532775,Old Oak,2024-01-22T06:10:00.000+00:00,feeder,0030,L1 Active Power,kW,3.81
532775,Old Oak,2024-01-22T06:10:00.000+00:00,feeder,0030,N Current (RMS),A,11.3
532775,Old Oak,2024-01-22T06:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,18.6
