Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
532775,Old Oak,2024-01-22T06:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,16.1
532775,Old Oak,2024-01-22T06:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,17.5
532775,Old Oak,2024-01-22T06:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.15
532775,Old Oak,2024-01-22T06:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.5
532775,Old Oak,2024-01-22T06:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.55
532775,Old Oak,2024-01-22T06:10:00.000+00:00,feeder,0020,L3 Active Power,kW,7.32
532775,Old Oak,2024-01-22T06:10:00.000+00:00,feeder,0020,L2 Active Power,kW,9.13
532775,Old Oak,2024-01-22T06:10:00.000+00:00,feeder,0020,L1 Active Power,kW,8.66
532775,Old Oak,2024-01-22T06:10:00.000+00:00,feeder,0020,N Current (RMS),A,18.9
532775,Old Oak,2024-01-22T06:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,32.3
532775,Old Oak,2024-01-22T06:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,38.7
532775,Old Oak,2024-01-22T06:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,38.6
532775,Old Oak,2024-01-22T06:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.62
532775,Old Oak,2024-01-22T06:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.79
532775,Old Oak,2024-01-22T06:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.81
532775,Old Oak,2024-01-22T06:10:00.000+00:00,feeder,0010,L3 Active Power,kW,5.31
532775,Old Oak,2024-01-22T06:10:00.000+00:00,feeder,0010,L2 Active Power,kW,11.23
532775,Old Oak,2024-01-22T06:10:00.000+00:00,feeder,0010,L1 Active Power,kW,4.96
532775,Old Oak,2024-01-22T06:10:00.000+00:00,feeder,0010,N Current (RMS),A,39.6
532775,Old Oak,2024-01-22T06:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,24.8
532775,Old Oak,2024-01-22T06:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,47.5
532775,Old Oak,2024-01-22T06:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,22.4
532775,Old Oak,2024-01-22T06:10:00.000+00:00,transformer,,Temperature,C,17.1
532775,Old Oak,2024-01-22T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
532775,Old Oak,2024-01-22T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.77
532775,Old Oak,2024-01-22T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
532775,Old Oak,2024-01-22T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.6
532775,Old Oak,2024-01-22T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
532775,Old Oak,2024-01-22T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.08
532775,Old Oak,2024-01-22T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.01
532775,Old Oak,2024-01-22T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.09
532775,Old Oak,2024-01-22T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.35
532775,Old Oak,2024-01-22T06:10:00.000+00:00,busbar,,L3 Active Power,kW,17.78
532775,Old Oak,2024-01-22T06:10:00.000+00:00,busbar,,L2 Active Power,kW,32.47
532775,Old Oak,2024-01-22T06:10:00.000+00:00,busbar,,L1 Active Power,kW,19.0
532775,Old Oak,2024-01-22T06:10:00.000+00:00,busbar,,N Current (RMS),A,75.9
532775,Old Oak,2024-01-22T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,78.7
532775,Old Oak,2024-01-22T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,136.4
532775,Old Oak,2024-01-22T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,84.8
532775,Old Oak,2024-01-22T06:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.78
532775,Old Oak,2024-01-22T06:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.05
532775,Old Oak,2024-01-22T06:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.67
532775,Old Oak,2024-01-22T06:00:00.000+00:00,feeder,0040,L3 Active Power,kW,0.97
532775,Old Oak,2024-01-22T06:00:00.000+00:00,feeder,0040,L2 Active Power,kW,7.93
532775,Old Oak,2024-01-22T06:00:00.000+00:00,feeder,0040,L1 Active Power,kW,1.71
532775,Old Oak,2024-01-22T06:00:00.000+00:00,feeder,0040,N Current (RMS),A,29.0
532775,Old Oak,2024-01-22T06:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,5.8
532775,Old Oak,2024-01-22T06:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,36.0
532775,Old Oak,2024-01-22T06:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,8.7
532775,Old Oak,2024-01-22T06:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.77
532775,Old Oak,2024-01-22T06:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.0
532775,Old Oak,2024-01-22T06:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.65
532775,Old Oak,2024-01-22T06:00:00.000+00:00,feeder,0030,L3 Active Power,kW,2.52
532775,Old Oak,2024-01-22T06:00:00.000+00:00,feeder,0030,L2 Active Power,kW,4.27
532775,Old Oak,2024-01-22T06:00:00.000+00:00,feeder,0030,L1 Active Power,kW,3.88
532775,Old Oak,2024-01-22T06:00:00.000+00:00,feeder,0030,N Current (RMS),A,11.8
532775,Old Oak,2024-01-22T06:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,11.5
532775,Old Oak,2024-01-22T06:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,19.9
532775,Old Oak,2024-01-22T06:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,18.3
532775,Old Oak,2024-01-22T06:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.34
532775,Old Oak,2024-01-22T06:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.53
532775,Old Oak,2024-01-22T06:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.27
532775,Old Oak,2024-01-22T06:00:00.000+00:00,feeder,0020,L3 Active Power,kW,11.86
532775,Old Oak,2024-01-22T06:00:00.000+00:00,feeder,0020,L2 Active Power,kW,5.94
532775,Old Oak,2024-01-22T06:00:00.000+00:00,feeder,0020,L1 Active Power,kW,10.97
532775,Old Oak,2024-01-22T06:00:00.000+00:00,feeder,0020,N Current (RMS),A,38.7
532775,Old Oak,2024-01-22T06:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,57.6
532775,Old Oak,2024-01-22T06:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,25.9
532775,Old Oak,2024-01-22T06:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,47.1
532775,Old Oak,2024-01-22T06:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.44
532775,Old Oak,2024-01-22T06:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.7
532775,Old Oak,2024-01-22T06:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.79
532775,Old Oak,2024-01-22T06:00:00.000+00:00,feeder,0010,L3 Active Power,kW,4.59
532775,Old Oak,2024-01-22T06:00:00.000+00:00,feeder,0010,L2 Active Power,kW,11.57
532775,Old Oak,2024-01-22T06:00:00.000+00:00,feeder,0010,L1 Active Power,kW,3.58
532775,Old Oak,2024-01-22T06:00:00.000+00:00,feeder,0010,N Current (RMS),A,44.3
532775,Old Oak,2024-01-22T06:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,21.2
532775,Old Oak,2024-01-22T06:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,48.8
532775,Old Oak,2024-01-22T06:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,16.3
532775,Old Oak,2024-01-22T06:00:00.000+00:00,transformer,,Temperature,C,17.2
532775,Old Oak,2024-01-22T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
532775,Old Oak,2024-01-22T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.0
532775,Old Oak,2024-01-22T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
532775,Old Oak,2024-01-22T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.89
532775,Old Oak,2024-01-22T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
532775,Old Oak,2024-01-22T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.27
532775,Old Oak,2024-01-22T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.33
532775,Old Oak,2024-01-22T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.17
532775,Old Oak,2024-01-22T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.38
532775,Old Oak,2024-01-22T06:00:00.000+00:00,busbar,,L3 Active Power,kW,19.93
532775,Old Oak,2024-01-22T06:00:00.000+00:00,busbar,,L2 Active Power,kW,29.71
532775,Old Oak,2024-01-22T06:00:00.000+00:00,busbar,,L1 Active Power,kW,20.13
532775,Old Oak,2024-01-22T06:00:00.000+00:00,busbar,,N Current (RMS),A,69.7
532775,Old Oak,2024-01-22T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,90.8
532775,Old Oak,2024-01-22T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,125.3
532775,Old Oak,2024-01-22T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,88.6
532775,Old Oak,2024-01-22T05:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.7
532775,Old Oak,2024-01-22T05:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.2
532775,Old Oak,2024-01-22T05:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.6
532775,Old Oak,2024-01-22T05:50:00.000+00:00,feeder,0040,L3 Active Power,kW,1.05
532775,Old Oak,2024-01-22T05:50:00.000+00:00,feeder,0040,L2 Active Power,kW,5.09
532775,Old Oak,2024-01-22T05:50:00.000+00:00,feeder,0040,L1 Active Power,kW,1.41
532775,Old Oak,2024-01-22T05:50:00.000+00:00,feeder,0040,N Current (RMS),A,17.8
532775,Old Oak,2024-01-22T05:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,5.8
532775,Old Oak,2024-01-22T05:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,22.6
532775,Old Oak,2024-01-22T05:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,6.7
532775,Old Oak,2024-01-22T05:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.86
532775,Old Oak,2024-01-22T05:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.29
532775,Old Oak,2024-01-22T05:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.63
532775,Old Oak,2024-01-22T05:50:00.000+00:00,feeder,0030,L3 Active Power,kW,2.51
532775,Old Oak,2024-01-22T05:50:00.000+00:00,feeder,0030,L2 Active Power,kW,3.53
532775,Old Oak,2024-01-22T05:50:00.000+00:00,feeder,0030,L1 Active Power,kW,3.75
532775,Old Oak,2024-01-22T05:50:00.000+00:00,feeder,0030,N Current (RMS),A,7.9
532775,Old Oak,2024-01-22T05:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,11.5
532775,Old Oak,2024-01-22T05:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,15.1
532775,Old Oak,2024-01-22T05:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,17.5
532775,Old Oak,2024-01-22T05:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.14
532775,Old Oak,2024-01-22T05:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.25
532775,Old Oak,2024-01-22T05:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.29
532775,Old Oak,2024-01-22T05:50:00.000+00:00,feeder,0020,L3 Active Power,kW,5.08
532775,Old Oak,2024-01-22T05:50:00.000+00:00,feeder,0020,L2 Active Power,kW,5.4
532775,Old Oak,2024-01-22T05:50:00.000+00:00,feeder,0020,L1 Active Power,kW,8.03
532775,Old Oak,2024-01-22T05:50:00.000+00:00,feeder,0020,N Current (RMS),A,16.6
532775,Old Oak,2024-01-22T05:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,24.0
532775,Old Oak,2024-01-22T05:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,23.2
532775,Old Oak,2024-01-22T05:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,34.8
532775,Old Oak,2024-01-22T05:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.42
532775,Old Oak,2024-01-22T05:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.77
532775,Old Oak,2024-01-22T05:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.55
532775,Old Oak,2024-01-22T05:50:00.000+00:00,feeder,0010,L3 Active Power,kW,4.74
532775,Old Oak,2024-01-22T05:50:00.000+00:00,feeder,0010,L2 Active Power,kW,11.56
532775,Old Oak,2024-01-22T05:50:00.000+00:00,feeder,0010,L1 Active Power,kW,3.99
532775,Old Oak,2024-01-22T05:50:00.000+00:00,feeder,0010,N Current (RMS),A,43.1
532775,Old Oak,2024-01-22T05:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,21.2
532775,Old Oak,2024-01-22T05:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,48.5
532775,Old Oak,2024-01-22T05:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,17.8
532775,Old Oak,2024-01-22T05:50:00.000+00:00,transformer,,Temperature,C,17.2
532775,Old Oak,2024-01-22T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
532775,Old Oak,2024-01-22T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.57
532775,Old Oak,2024-01-22T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
532775,Old Oak,2024-01-22T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.55
532775,Old Oak,2024-01-22T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
532775,Old Oak,2024-01-22T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.82
532775,Old Oak,2024-01-22T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.12
532775,Old Oak,2024-01-22T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.53
532775,Old Oak,2024-01-22T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.07
532775,Old Oak,2024-01-22T05:50:00.000+00:00,busbar,,L3 Active Power,kW,13.38
532775,Old Oak,2024-01-22T05:50:00.000+00:00,busbar,,L2 Active Power,kW,25.58
532775,Old Oak,2024-01-22T05:50:00.000+00:00,busbar,,L1 Active Power,kW,17.18
532775,Old Oak,2024-01-22T05:50:00.000+00:00,busbar,,N Current (RMS),A,60.6
532775,Old Oak,2024-01-22T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,60.9
532775,Old Oak,2024-01-22T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,106.9
532775,Old Oak,2024-01-22T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,75.4
532775,Old Oak,2024-01-22T05:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.74
532775,Old Oak,2024-01-22T05:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.12
532775,Old Oak,2024-01-22T05:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.52
532775,Old Oak,2024-01-22T05:40:00.000+00:00,feeder,0040,L3 Active Power,kW,1.54
532775,Old Oak,2024-01-22T05:40:00.000+00:00,feeder,0040,L2 Active Power,kW,4.91
532775,Old Oak,2024-01-22T05:40:00.000+00:00,feeder,0040,L1 Active Power,kW,1.46
532775,Old Oak,2024-01-22T05:40:00.000+00:00,feeder,0040,N Current (RMS),A,16.8
532775,Old Oak,2024-01-22T05:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,8.9
532775,Old Oak,2024-01-22T05:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,21.8
532775,Old Oak,2024-01-22T05:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,6.8
532775,Old Oak,2024-01-22T05:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.79
532775,Old Oak,2024-01-22T05:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.52
532775,Old Oak,2024-01-22T05:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.68
532775,Old Oak,2024-01-22T05:40:00.000+00:00,feeder,0030,L3 Active Power,kW,2.93
532775,Old Oak,2024-01-22T05:40:00.000+00:00,feeder,0030,L2 Active Power,kW,3.09
532775,Old Oak,2024-01-22T05:40:00.000+00:00,feeder,0030,L1 Active Power,kW,4.58
532775,Old Oak,2024-01-22T05:40:00.000+00:00,feeder,0030,N Current (RMS),A,11.9
532775,Old Oak,2024-01-22T05:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,13.6
532775,Old Oak,2024-01-22T05:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,13.5
532775,Old Oak,2024-01-22T05:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,21.4
532775,Old Oak,2024-01-22T05:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.07
532775,Old Oak,2024-01-22T05:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.4
532775,Old Oak,2024-01-22T05:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.96
532775,Old Oak,2024-01-22T05:40:00.000+00:00,feeder,0020,L3 Active Power,kW,13.92
532775,Old Oak,2024-01-22T05:40:00.000+00:00,feeder,0020,L2 Active Power,kW,6.26
532775,Old Oak,2024-01-22T05:40:00.000+00:00,feeder,0020,L1 Active Power,kW,9.42
532775,Old Oak,2024-01-22T05:40:00.000+00:00,feeder,0020,N Current (RMS),A,35.3
532775,Old Oak,2024-01-22T05:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,59.4
532775,Old Oak,2024-01-22T05:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,26.9
532775,Old Oak,2024-01-22T05:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,40.4
532775,Old Oak,2024-01-22T05:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.23
532775,Old Oak,2024-01-22T05:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,2.04
532775,Old Oak,2024-01-22T05:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.34
532775,Old Oak,2024-01-22T05:40:00.000+00:00,feeder,0010,L3 Active Power,kW,3.86
532775,Old Oak,2024-01-22T05:40:00.000+00:00,feeder,0010,L2 Active Power,kW,11.22
532775,Old Oak,2024-01-22T05:40:00.000+00:00,feeder,0010,L1 Active Power,kW,4.24
532775,Old Oak,2024-01-22T05:40:00.000+00:00,feeder,0010,N Current (RMS),A,41.0
532775,Old Oak,2024-01-22T05:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,17.4
532775,Old Oak,2024-01-22T05:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,47.1
532775,Old Oak,2024-01-22T05:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,18.7
532775,Old Oak,2024-01-22T05:40:00.000+00:00,transformer,,Temperature,C,17.4
532775,Old Oak,2024-01-22T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
532775,Old Oak,2024-01-22T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.99
532775,Old Oak,2024-01-22T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
532775,Old Oak,2024-01-22T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.17
532775,Old Oak,2024-01-22T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
532775,Old Oak,2024-01-22T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.29
532775,Old Oak,2024-01-22T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.84
532775,Old Oak,2024-01-22T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.8
532775,Old Oak,2024-01-22T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.5
532775,Old Oak,2024-01-22T05:40:00.000+00:00,busbar,,L3 Active Power,kW,22.24
532775,Old Oak,2024-01-22T05:40:00.000+00:00,busbar,,L2 Active Power,kW,25.49
532775,Old Oak,2024-01-22T05:40:00.000+00:00,busbar,,L1 Active Power,kW,19.69
532775,Old Oak,2024-01-22T05:40:00.000+00:00,busbar,,N Current (RMS),A,53.3
532775,Old Oak,2024-01-22T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,95.5
532775,Old Oak,2024-01-22T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,106.4
532775,Old Oak,2024-01-22T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,84.9
532775,Old Oak,2024-01-22T05:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.53
532775,Old Oak,2024-01-22T05:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.14
532775,Old Oak,2024-01-22T05:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.28
532775,Old Oak,2024-01-22T05:30:00.000+00:00,feeder,0040,L3 Active Power,kW,1.43
532775,Old Oak,2024-01-22T05:30:00.000+00:00,feeder,0040,L2 Active Power,kW,5.05
532775,Old Oak,2024-01-22T05:30:00.000+00:00,feeder,0040,L1 Active Power,kW,1.68
532775,Old Oak,2024-01-22T05:30:00.000+00:00,feeder,0040,N Current (RMS),A,17.8
532775,Old Oak,2024-01-22T05:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,8.0
532775,Old Oak,2024-01-22T05:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,22.4
532775,Old Oak,2024-01-22T05:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,7.9
532775,Old Oak,2024-01-22T05:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.72
532775,Old Oak,2024-01-22T05:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.65
532775,Old Oak,2024-01-22T05:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.29
532775,Old Oak,2024-01-22T05:30:00.000+00:00,feeder,0030,L3 Active Power,kW,2.31
532775,Old Oak,2024-01-22T05:30:00.000+00:00,feeder,0030,L2 Active Power,kW,4.26
532775,Old Oak,2024-01-22T05:30:00.000+00:00,feeder,0030,L1 Active Power,kW,5.28
532775,Old Oak,2024-01-22T05:30:00.000+00:00,feeder,0030,N Current (RMS),A,14.2
532775,Old Oak,2024-01-22T05:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,10.5
532775,Old Oak,2024-01-22T05:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,18.8
532775,Old Oak,2024-01-22T05:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,24.3
532775,Old Oak,2024-01-22T05:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.08
532775,Old Oak,2024-01-22T05:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.95
532775,Old Oak,2024-01-22T05:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.0
532775,Old Oak,2024-01-22T05:30:00.000+00:00,feeder,0020,L3 Active Power,kW,5.94
532775,Old Oak,2024-01-22T05:30:00.000+00:00,feeder,0020,L2 Active Power,kW,5.0
532775,Old Oak,2024-01-22T05:30:00.000+00:00,feeder,0020,L1 Active Power,kW,10.14
532775,Old Oak,2024-01-22T05:30:00.000+00:00,feeder,0020,N Current (RMS),A,22.3
532775,Old Oak,2024-01-22T05:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,26.8
532775,Old Oak,2024-01-22T05:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,21.9
532775,Old Oak,2024-01-22T05:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,43.0
532775,Old Oak,2024-01-22T05:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.23
532775,Old Oak,2024-01-22T05:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.66
532775,Old Oak,2024-01-22T05:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.67
532775,Old Oak,2024-01-22T05:30:00.000+00:00,feeder,0010,L3 Active Power,kW,4.89
532775,Old Oak,2024-01-22T05:30:00.000+00:00,feeder,0010,L2 Active Power,kW,11.65
532775,Old Oak,2024-01-22T05:30:00.000+00:00,feeder,0010,L1 Active Power,kW,2.91
532775,Old Oak,2024-01-22T05:30:00.000+00:00,feeder,0010,N Current (RMS),A,46.2
532775,Old Oak,2024-01-22T05:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,22.0
532775,Old Oak,2024-01-22T05:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,48.7
532775,Old Oak,2024-01-22T05:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,12.7
532775,Old Oak,2024-01-22T05:30:00.000+00:00,transformer,,Temperature,C,17.5
532775,Old Oak,2024-01-22T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.83
532775,Old Oak,2024-01-22T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.12
532775,Old Oak,2024-01-22T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
532775,Old Oak,2024-01-22T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.31
532775,Old Oak,2024-01-22T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
532775,Old Oak,2024-01-22T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.3
532775,Old Oak,2024-01-22T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.56
532775,Old Oak,2024-01-22T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.07
532775,Old Oak,2024-01-22T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.24
532775,Old Oak,2024-01-22T05:30:00.000+00:00,busbar,,L3 Active Power,kW,14.56
532775,Old Oak,2024-01-22T05:30:00.000+00:00,busbar,,L2 Active Power,kW,25.96
532775,Old Oak,2024-01-22T05:30:00.000+00:00,busbar,,L1 Active Power,kW,20.02
532775,Old Oak,2024-01-22T05:30:00.000+00:00,busbar,,N Current (RMS),A,54.9
532775,Old Oak,2024-01-22T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,64.6
532775,Old Oak,2024-01-22T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,108.2
532775,Old Oak,2024-01-22T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,86.2
532775,Old Oak,2024-01-22T05:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.58
532775,Old Oak,2024-01-22T05:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.04
532775,Old Oak,2024-01-22T05:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.07
532775,Old Oak,2024-01-22T05:20:00.000+00:00,feeder,0040,L3 Active Power,kW,1.18
532775,Old Oak,2024-01-22T05:20:00.000+00:00,feeder,0040,L2 Active Power,kW,4.86
532775,Old Oak,2024-01-22T05:20:00.000+00:00,feeder,0040,L1 Active Power,kW,2.47
532775,Old Oak,2024-01-22T05:20:00.000+00:00,feeder,0040,N Current (RMS),A,17.2
532775,Old Oak,2024-01-22T05:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,5.8
532775,Old Oak,2024-01-22T05:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,21.4
532775,Old Oak,2024-01-22T05:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,11.7
532775,Old Oak,2024-01-22T05:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.71
532775,Old Oak,2024-01-22T05:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.26
532775,Old Oak,2024-01-22T05:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.44
532775,Old Oak,2024-01-22T05:20:00.000+00:00,feeder,0030,L3 Active Power,kW,2.35
532775,Old Oak,2024-01-22T05:20:00.000+00:00,feeder,0030,L2 Active Power,kW,3.97
532775,Old Oak,2024-01-22T05:20:00.000+00:00,feeder,0030,L1 Active Power,kW,2.42
532775,Old Oak,2024-01-22T05:20:00.000+00:00,feeder,0030,N Current (RMS),A,11.8
532775,Old Oak,2024-01-22T05:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,10.6
532775,Old Oak,2024-01-22T05:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,17.9
532775,Old Oak,2024-01-22T05:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,14.1
532775,Old Oak,2024-01-22T05:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.52
532775,Old Oak,2024-01-22T05:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.61
532775,Old Oak,2024-01-22T05:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.92
532775,Old Oak,2024-01-22T05:20:00.000+00:00,feeder,0020,L3 Active Power,kW,5.44
532775,Old Oak,2024-01-22T05:20:00.000+00:00,feeder,0020,L2 Active Power,kW,5.59
532775,Old Oak,2024-01-22T05:20:00.000+00:00,feeder,0020,L1 Active Power,kW,6.95
532775,Old Oak,2024-01-22T05:20:00.000+00:00,feeder,0020,N Current (RMS),A,15.4
532775,Old Oak,2024-01-22T05:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,24.8
532775,Old Oak,2024-01-22T05:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,24.7
532775,Old Oak,2024-01-22T05:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,30.0
532775,Old Oak,2024-01-22T05:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.58
532775,Old Oak,2024-01-22T05:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.56
532775,Old Oak,2024-01-22T05:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.96
532775,Old Oak,2024-01-22T05:20:00.000+00:00,feeder,0010,L3 Active Power,kW,4.63
532775,Old Oak,2024-01-22T05:20:00.000+00:00,feeder,0010,L2 Active Power,kW,9.53
532775,Old Oak,2024-01-22T05:20:00.000+00:00,feeder,0010,L1 Active Power,kW,2.54
532775,Old Oak,2024-01-22T05:20:00.000+00:00,feeder,0010,N Current (RMS),A,39.5
532775,Old Oak,2024-01-22T05:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,21.5
532775,Old Oak,2024-01-22T05:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,40.2
532775,Old Oak,2024-01-22T05:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,11.7
532775,Old Oak,2024-01-22T05:20:00.000+00:00,transformer,,Temperature,C,17.6
532775,Old Oak,2024-01-22T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.85
532775,Old Oak,2024-01-22T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.3
532775,Old Oak,2024-01-22T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.79
532775,Old Oak,2024-01-22T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.52
532775,Old Oak,2024-01-22T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
532775,Old Oak,2024-01-22T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.51
532775,Old Oak,2024-01-22T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.39
532775,Old Oak,2024-01-22T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.35
532775,Old Oak,2024-01-22T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.39
532775,Old Oak,2024-01-22T05:20:00.000+00:00,busbar,,L3 Active Power,kW,13.6
532775,Old Oak,2024-01-22T05:20:00.000+00:00,busbar,,L2 Active Power,kW,23.96
532775,Old Oak,2024-01-22T05:20:00.000+00:00,busbar,,L1 Active Power,kW,14.38
532775,Old Oak,2024-01-22T05:20:00.000+00:00,busbar,,N Current (RMS),A,59.7
532775,Old Oak,2024-01-22T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,61.8
532775,Old Oak,2024-01-22T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,100.1
532775,Old Oak,2024-01-22T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,63.6
532775,Old Oak,2024-01-22T05:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.66
532775,Old Oak,2024-01-22T05:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.15
532775,Old Oak,2024-01-22T05:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.15
532775,Old Oak,2024-01-22T05:10:00.000+00:00,feeder,0040,L3 Active Power,kW,1.12
532775,Old Oak,2024-01-22T05:10:00.000+00:00,feeder,0040,L2 Active Power,kW,4.52
532775,Old Oak,2024-01-22T05:10:00.000+00:00,feeder,0040,L1 Active Power,kW,1.64
532775,Old Oak,2024-01-22T05:10:00.000+00:00,feeder,0040,N Current (RMS),A,16.1
532775,Old Oak,2024-01-22T05:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,5.8
532775,Old Oak,2024-01-22T05:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,20.0
532775,Old Oak,2024-01-22T05:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,7.1
532775,Old Oak,2024-01-22T05:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.9
532775,Old Oak,2024-01-22T05:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.1
532775,Old Oak,2024-01-22T05:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.61
532775,Old Oak,2024-01-22T05:10:00.000+00:00,feeder,0030,L3 Active Power,kW,3.16
532775,Old Oak,2024-01-22T05:10:00.000+00:00,feeder,0030,L2 Active Power,kW,4.92
532775,Old Oak,2024-01-22T05:10:00.000+00:00,feeder,0030,L1 Active Power,kW,2.73
532775,Old Oak,2024-01-22T05:10:00.000+00:00,feeder,0030,N Current (RMS),A,12.8
532775,Old Oak,2024-01-22T05:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,15.4
532775,Old Oak,2024-01-22T05:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,21.2
532775,Old Oak,2024-01-22T05:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,14.9
532775,Old Oak,2024-01-22T05:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.56
532775,Old Oak,2024-01-22T05:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.35
532775,Old Oak,2024-01-22T05:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.93
532775,Old Oak,2024-01-22T05:10:00.000+00:00,feeder,0020,L3 Active Power,kW,5.33
532775,Old Oak,2024-01-22T05:10:00.000+00:00,feeder,0020,L2 Active Power,kW,5.16
532775,Old Oak,2024-01-22T05:10:00.000+00:00,feeder,0020,L1 Active Power,kW,7.34
532775,Old Oak,2024-01-22T05:10:00.000+00:00,feeder,0020,N Current (RMS),A,15.5
532775,Old Oak,2024-01-22T05:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,24.3
532775,Old Oak,2024-01-22T05:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,22.5
532775,Old Oak,2024-01-22T05:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,31.7
532775,Old Oak,2024-01-22T05:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.6
532775,Old Oak,2024-01-22T05:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.69
532775,Old Oak,2024-01-22T05:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.83
532775,Old Oak,2024-01-22T05:10:00.000+00:00,feeder,0010,L3 Active Power,kW,3.76
532775,Old Oak,2024-01-22T05:10:00.000+00:00,feeder,0010,L2 Active Power,kW,8.39
532775,Old Oak,2024-01-22T05:10:00.000+00:00,feeder,0010,L1 Active Power,kW,2.72
532775,Old Oak,2024-01-22T05:10:00.000+00:00,feeder,0010,N Current (RMS),A,34.3
532775,Old Oak,2024-01-22T05:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,17.9
532775,Old Oak,2024-01-22T05:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,35.2
532775,Old Oak,2024-01-22T05:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,12.2
532775,Old Oak,2024-01-22T05:10:00.000+00:00,transformer,,Temperature,C,17.7
532775,Old Oak,2024-01-22T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
532775,Old Oak,2024-01-22T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.59
532775,Old Oak,2024-01-22T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.75
532775,Old Oak,2024-01-22T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.75
532775,Old Oak,2024-01-22T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
532775,Old Oak,2024-01-22T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.81
532775,Old Oak,2024-01-22T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.72
532775,Old Oak,2024-01-22T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.91
532775,Old Oak,2024-01-22T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.51
532775,Old Oak,2024-01-22T05:10:00.000+00:00,busbar,,L3 Active Power,kW,13.36
532775,Old Oak,2024-01-22T05:10:00.000+00:00,busbar,,L2 Active Power,kW,22.99
532775,Old Oak,2024-01-22T05:10:00.000+00:00,busbar,,L1 Active Power,kW,14.45
532775,Old Oak,2024-01-22T05:10:00.000+00:00,busbar,,N Current (RMS),A,58.0
532775,Old Oak,2024-01-22T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,61.4
532775,Old Oak,2024-01-22T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,95.9
532775,Old Oak,2024-01-22T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,63.8
532775,Old Oak,2024-01-22T05:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.76
532775,Old Oak,2024-01-22T05:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.25
532775,Old Oak,2024-01-22T05:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.17
532775,Old Oak,2024-01-22T05:00:00.000+00:00,feeder,0040,L3 Active Power,kW,0.73
532775,Old Oak,2024-01-22T05:00:00.000+00:00,feeder,0040,L2 Active Power,kW,4.37
532775,Old Oak,2024-01-22T05:00:00.000+00:00,feeder,0040,L1 Active Power,kW,1.51
532775,Old Oak,2024-01-22T05:00:00.000+00:00,feeder,0040,N Current (RMS),A,16.8
532775,Old Oak,2024-01-22T05:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,4.9
532775,Old Oak,2024-01-22T05:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,19.6
532775,Old Oak,2024-01-22T05:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,6.6
532775,Old Oak,2024-01-22T05:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.14
532775,Old Oak,2024-01-22T05:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.19
532775,Old Oak,2024-01-22T05:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.53
532775,Old Oak,2024-01-22T05:00:00.000+00:00,feeder,0030,L3 Active Power,kW,1.5
532775,Old Oak,2024-01-22T05:00:00.000+00:00,feeder,0030,L2 Active Power,kW,4.76
532775,Old Oak,2024-01-22T05:00:00.000+00:00,feeder,0030,L1 Active Power,kW,1.8
532775,Old Oak,2024-01-22T05:00:00.000+00:00,feeder,0030,N Current (RMS),A,13.8
532775,Old Oak,2024-01-22T05:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,8.4
532775,Old Oak,2024-01-22T05:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,20.8
532775,Old Oak,2024-01-22T05:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,11.0
532775,Old Oak,2024-01-22T05:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.54
532775,Old Oak,2024-01-22T05:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.38
532775,Old Oak,2024-01-22T05:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.68
532775,Old Oak,2024-01-22T05:00:00.000+00:00,feeder,0020,L3 Active Power,kW,6.14
532775,Old Oak,2024-01-22T05:00:00.000+00:00,feeder,0020,L2 Active Power,kW,4.63
532775,Old Oak,2024-01-22T05:00:00.000+00:00,feeder,0020,L1 Active Power,kW,8.59
532775,Old Oak,2024-01-22T05:00:00.000+00:00,feeder,0020,N Current (RMS),A,16.5
532775,Old Oak,2024-01-22T05:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,27.3
532775,Old Oak,2024-01-22T05:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,20.2
532775,Old Oak,2024-01-22T05:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,36.7
532775,Old Oak,2024-01-22T05:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.35
532775,Old Oak,2024-01-22T05:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.79
532775,Old Oak,2024-01-22T05:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.88
532775,Old Oak,2024-01-22T05:00:00.000+00:00,feeder,0010,L3 Active Power,kW,4.34
532775,Old Oak,2024-01-22T05:00:00.000+00:00,feeder,0010,L2 Active Power,kW,8.97
532775,Old Oak,2024-01-22T05:00:00.000+00:00,feeder,0010,L1 Active Power,kW,2.76
532775,Old Oak,2024-01-22T05:00:00.000+00:00,feeder,0010,N Current (RMS),A,36.4
532775,Old Oak,2024-01-22T05:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,20.2
532775,Old Oak,2024-01-22T05:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,38.1
532775,Old Oak,2024-01-22T05:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,12.5
532775,Old Oak,2024-01-22T05:00:00.000+00:00,transformer,,Temperature,C,17.9
532775,Old Oak,2024-01-22T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
532775,Old Oak,2024-01-22T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.22
532775,Old Oak,2024-01-22T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
532775,Old Oak,2024-01-22T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.38
532775,Old Oak,2024-01-22T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
532775,Old Oak,2024-01-22T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.39
532775,Old Oak,2024-01-22T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.79
532775,Old Oak,2024-01-22T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.03
532775,Old Oak,2024-01-22T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.26
532775,Old Oak,2024-01-22T05:00:00.000+00:00,busbar,,L3 Active Power,kW,12.72
532775,Old Oak,2024-01-22T05:00:00.000+00:00,busbar,,L2 Active Power,kW,22.73
532775,Old Oak,2024-01-22T05:00:00.000+00:00,busbar,,L1 Active Power,kW,14.67
532775,Old Oak,2024-01-22T05:00:00.000+00:00,busbar,,N Current (RMS),A,57.8
532775,Old Oak,2024-01-22T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,59.1
532775,Old Oak,2024-01-22T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,95.5
532775,Old Oak,2024-01-22T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,64.5
532775,Old Oak,2024-01-22T04:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.82
532775,Old Oak,2024-01-22T04:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.24
532775,Old Oak,2024-01-22T04:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.15
532775,Old Oak,2024-01-22T04:50:00.000+00:00,feeder,0040,L3 Active Power,kW,0.64
532775,Old Oak,2024-01-22T04:50:00.000+00:00,feeder,0040,L2 Active Power,kW,5.15
532775,Old Oak,2024-01-22T04:50:00.000+00:00,feeder,0040,L1 Active Power,kW,1.39
532775,Old Oak,2024-01-22T04:50:00.000+00:00,feeder,0040,N Current (RMS),A,20.1
532775,Old Oak,2024-01-22T04:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,4.7
532775,Old Oak,2024-01-22T04:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,22.9
532775,Old Oak,2024-01-22T04:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,6.1
532775,Old Oak,2024-01-22T04:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.12
532775,Old Oak,2024-01-22T04:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.88
532775,Old Oak,2024-01-22T04:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.53
532775,Old Oak,2024-01-22T04:50:00.000+00:00,feeder,0030,L3 Active Power,kW,1.37
532775,Old Oak,2024-01-22T04:50:00.000+00:00,feeder,0030,L2 Active Power,kW,4.94
532775,Old Oak,2024-01-22T04:50:00.000+00:00,feeder,0030,L1 Active Power,kW,1.5
532775,Old Oak,2024-01-22T04:50:00.000+00:00,feeder,0030,N Current (RMS),A,14.6
532775,Old Oak,2024-01-22T04:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,7.9
532775,Old Oak,2024-01-22T04:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,21.4
532775,Old Oak,2024-01-22T04:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,9.7
532775,Old Oak,2024-01-22T04:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.48
532775,Old Oak,2024-01-22T04:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.14
532775,Old Oak,2024-01-22T04:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.11
532775,Old Oak,2024-01-22T04:50:00.000+00:00,feeder,0020,L3 Active Power,kW,6.76
532775,Old Oak,2024-01-22T04:50:00.000+00:00,feeder,0020,L2 Active Power,kW,5.2
532775,Old Oak,2024-01-22T04:50:00.000+00:00,feeder,0020,L1 Active Power,kW,8.35
532775,Old Oak,2024-01-22T04:50:00.000+00:00,feeder,0020,N Current (RMS),A,17.8
532775,Old Oak,2024-01-22T04:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,29.7
532775,Old Oak,2024-01-22T04:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,22.4
532775,Old Oak,2024-01-22T04:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,36.6
532775,Old Oak,2024-01-22T04:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.34
532775,Old Oak,2024-01-22T04:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,2.01
532775,Old Oak,2024-01-22T04:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.86
532775,Old Oak,2024-01-22T04:50:00.000+00:00,feeder,0010,L3 Active Power,kW,3.03
532775,Old Oak,2024-01-22T04:50:00.000+00:00,feeder,0010,L2 Active Power,kW,8.45
532775,Old Oak,2024-01-22T04:50:00.000+00:00,feeder,0010,L1 Active Power,kW,2.73
532775,Old Oak,2024-01-22T04:50:00.000+00:00,feeder,0010,N Current (RMS),A,33.6
532775,Old Oak,2024-01-22T04:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,14.3
532775,Old Oak,2024-01-22T04:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,35.9
532775,Old Oak,2024-01-22T04:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,12.3
532775,Old Oak,2024-01-22T04:50:00.000+00:00,transformer,,Temperature,C,18.0
532775,Old Oak,2024-01-22T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
532775,Old Oak,2024-01-22T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.56
532775,Old Oak,2024-01-22T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
532775,Old Oak,2024-01-22T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.56
532775,Old Oak,2024-01-22T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
532775,Old Oak,2024-01-22T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.72
532775,Old Oak,2024-01-22T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.76
532775,Old Oak,2024-01-22T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.02
532775,Old Oak,2024-01-22T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.64
532775,Old Oak,2024-01-22T04:50:00.000+00:00,busbar,,L3 Active Power,kW,11.8
532775,Old Oak,2024-01-22T04:50:00.000+00:00,busbar,,L2 Active Power,kW,23.75
532775,Old Oak,2024-01-22T04:50:00.000+00:00,busbar,,L1 Active Power,kW,13.98
532775,Old Oak,2024-01-22T04:50:00.000+00:00,busbar,,N Current (RMS),A,62.6
532775,Old Oak,2024-01-22T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,55.0
532775,Old Oak,2024-01-22T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,99.5
532775,Old Oak,2024-01-22T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,62.5
532775,Old Oak,2024-01-22T04:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.65
532775,Old Oak,2024-01-22T04:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.13
532775,Old Oak,2024-01-22T04:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.0
532775,Old Oak,2024-01-22T04:40:00.000+00:00,feeder,0040,L3 Active Power,kW,2.83
532775,Old Oak,2024-01-22T04:40:00.000+00:00,feeder,0040,L2 Active Power,kW,6.0
532775,Old Oak,2024-01-22T04:40:00.000+00:00,feeder,0040,L1 Active Power,kW,1.72
532775,Old Oak,2024-01-22T04:40:00.000+00:00,feeder,0040,N Current (RMS),A,18.6
532775,Old Oak,2024-01-22T04:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,12.2
532775,Old Oak,2024-01-22T04:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,26.4
532775,Old Oak,2024-01-22T04:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,7.4
532775,Old Oak,2024-01-22T04:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.08
532775,Old Oak,2024-01-22T04:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.69
532775,Old Oak,2024-01-22T04:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.57
532775,Old Oak,2024-01-22T04:40:00.000+00:00,feeder,0030,L3 Active Power,kW,1.46
532775,Old Oak,2024-01-22T04:40:00.000+00:00,feeder,0030,L2 Active Power,kW,4.94
532775,Old Oak,2024-01-22T04:40:00.000+00:00,feeder,0030,L1 Active Power,kW,1.43
532775,Old Oak,2024-01-22T04:40:00.000+00:00,feeder,0030,N Current (RMS),A,14.4
532775,Old Oak,2024-01-22T04:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,8.0
532775,Old Oak,2024-01-22T04:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,21.1
532775,Old Oak,2024-01-22T04:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,9.6
532775,Old Oak,2024-01-22T04:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.28
532775,Old Oak,2024-01-22T04:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.03
532775,Old Oak,2024-01-22T04:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.41
532775,Old Oak,2024-01-22T04:40:00.000+00:00,feeder,0020,L3 Active Power,kW,6.5
532775,Old Oak,2024-01-22T04:40:00.000+00:00,feeder,0020,L2 Active Power,kW,5.22
532775,Old Oak,2024-01-22T04:40:00.000+00:00,feeder,0020,L1 Active Power,kW,7.46
532775,Old Oak,2024-01-22T04:40:00.000+00:00,feeder,0020,N Current (RMS),A,15.4
532775,Old Oak,2024-01-22T04:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,28.3
532775,Old Oak,2024-01-22T04:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,22.4
532775,Old Oak,2024-01-22T04:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,32.4
532775,Old Oak,2024-01-22T04:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.66
532775,Old Oak,2024-01-22T04:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.89
532775,Old Oak,2024-01-22T04:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.34
532775,Old Oak,2024-01-22T04:40:00.000+00:00,feeder,0010,L3 Active Power,kW,3.67
532775,Old Oak,2024-01-22T04:40:00.000+00:00,feeder,0010,L2 Active Power,kW,9.25
532775,Old Oak,2024-01-22T04:40:00.000+00:00,feeder,0010,L1 Active Power,kW,3.14
532775,Old Oak,2024-01-22T04:40:00.000+00:00,feeder,0010,N Current (RMS),A,37.8
532775,Old Oak,2024-01-22T04:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,17.2
532775,Old Oak,2024-01-22T04:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,39.0
532775,Old Oak,2024-01-22T04:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,13.5
532775,Old Oak,2024-01-22T04:40:00.000+00:00,transformer,,Temperature,C,18.1
532775,Old Oak,2024-01-22T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
532775,Old Oak,2024-01-22T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.27
532775,Old Oak,2024-01-22T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
532775,Old Oak,2024-01-22T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.24
532775,Old Oak,2024-01-22T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
532775,Old Oak,2024-01-22T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.45
532775,Old Oak,2024-01-22T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.67
532775,Old Oak,2024-01-22T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.1
532775,Old Oak,2024-01-22T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.32
532775,Old Oak,2024-01-22T04:40:00.000+00:00,busbar,,L3 Active Power,kW,14.47
532775,Old Oak,2024-01-22T04:40:00.000+00:00,busbar,,L2 Active Power,kW,25.42
532775,Old Oak,2024-01-22T04:40:00.000+00:00,busbar,,L1 Active Power,kW,13.75
532775,Old Oak,2024-01-22T04:40:00.000+00:00,busbar,,N Current (RMS),A,67.4
532775,Old Oak,2024-01-22T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,64.6
532775,Old Oak,2024-01-22T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,106.2
532775,Old Oak,2024-01-22T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,60.7
532775,Old Oak,2024-01-22T04:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.71
532775,Old Oak,2024-01-22T04:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.09
532775,Old Oak,2024-01-22T04:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.27
532775,Old Oak,2024-01-22T04:30:00.000+00:00,feeder,0040,L3 Active Power,kW,2.8
532775,Old Oak,2024-01-22T04:30:00.000+00:00,feeder,0040,L2 Active Power,kW,6.29
532775,Old Oak,2024-01-22T04:30:00.000+00:00,feeder,0040,L1 Active Power,kW,1.38
532775,Old Oak,2024-01-22T04:30:00.000+00:00,feeder,0040,N Current (RMS),A,19.5
532775,Old Oak,2024-01-22T04:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,12.1
532775,Old Oak,2024-01-22T04:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,27.2
532775,Old Oak,2024-01-22T04:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,6.1
532775,Old Oak,2024-01-22T04:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.1
532775,Old Oak,2024-01-22T04:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.16
532775,Old Oak,2024-01-22T04:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.58
532775,Old Oak,2024-01-22T04:30:00.000+00:00,feeder,0030,L3 Active Power,kW,1.58
532775,Old Oak,2024-01-22T04:30:00.000+00:00,feeder,0030,L2 Active Power,kW,4.54
532775,Old Oak,2024-01-22T04:30:00.000+00:00,feeder,0030,L1 Active Power,kW,1.37
532775,Old Oak,2024-01-22T04:30:00.000+00:00,feeder,0030,N Current (RMS),A,12.7
532775,Old Oak,2024-01-22T04:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,8.3
532775,Old Oak,2024-01-22T04:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,19.8
532775,Old Oak,2024-01-22T04:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,9.4
532775,Old Oak,2024-01-22T04:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.35
532775,Old Oak,2024-01-22T04:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.36
532775,Old Oak,2024-01-22T04:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.88
532775,Old Oak,2024-01-22T04:30:00.000+00:00,feeder,0020,L3 Active Power,kW,6.18
532775,Old Oak,2024-01-22T04:30:00.000+00:00,feeder,0020,L2 Active Power,kW,5.01
532775,Old Oak,2024-01-22T04:30:00.000+00:00,feeder,0020,L1 Active Power,kW,6.87
532775,Old Oak,2024-01-22T04:30:00.000+00:00,feeder,0020,N Current (RMS),A,16.1
532775,Old Oak,2024-01-22T04:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,27.1
532775,Old Oak,2024-01-22T04:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,21.8
532775,Old Oak,2024-01-22T04:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,30.3
532775,Old Oak,2024-01-22T04:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.69
532775,Old Oak,2024-01-22T04:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.96
532775,Old Oak,2024-01-22T04:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.55
532775,Old Oak,2024-01-22T04:30:00.000+00:00,feeder,0010,L3 Active Power,kW,2.98
532775,Old Oak,2024-01-22T04:30:00.000+00:00,feeder,0010,L2 Active Power,kW,9.03
532775,Old Oak,2024-01-22T04:30:00.000+00:00,feeder,0010,L1 Active Power,kW,2.91
532775,Old Oak,2024-01-22T04:30:00.000+00:00,feeder,0010,N Current (RMS),A,37.9
532775,Old Oak,2024-01-22T04:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,14.7
532775,Old Oak,2024-01-22T04:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,38.2
532775,Old Oak,2024-01-22T04:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,12.7
