Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
532775,Old Oak,2024-01-22T04:30:00.000+00:00,transformer,,Temperature,C,18.3
532775,Old Oak,2024-01-22T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
532775,Old Oak,2024-01-22T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.57
532775,Old Oak,2024-01-22T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
532775,Old Oak,2024-01-22T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.63
532775,Old Oak,2024-01-22T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
532775,Old Oak,2024-01-22T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.86
532775,Old Oak,2024-01-22T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.85
532775,Old Oak,2024-01-22T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.64
532775,Old Oak,2024-01-22T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.28
532775,Old Oak,2024-01-22T04:30:00.000+00:00,busbar,,L3 Active Power,kW,13.54
532775,Old Oak,2024-01-22T04:30:00.000+00:00,busbar,,L2 Active Power,kW,24.88
532775,Old Oak,2024-01-22T04:30:00.000+00:00,busbar,,L1 Active Power,kW,12.53
532775,Old Oak,2024-01-22T04:30:00.000+00:00,busbar,,N Current (RMS),A,67.3
532775,Old Oak,2024-01-22T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,61.2
532775,Old Oak,2024-01-22T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,104.0
532775,Old Oak,2024-01-22T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,56.8
532775,Old Oak,2024-01-22T04:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.38
532775,Old Oak,2024-01-22T04:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.04
532775,Old Oak,2024-01-22T04:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.29
532775,Old Oak,2024-01-22T04:20:00.000+00:00,feeder,0040,L3 Active Power,kW,2.42
532775,Old Oak,2024-01-22T04:20:00.000+00:00,feeder,0040,L2 Active Power,kW,5.07
532775,Old Oak,2024-01-22T04:20:00.000+00:00,feeder,0040,L1 Active Power,kW,1.27
532775,Old Oak,2024-01-22T04:20:00.000+00:00,feeder,0040,N Current (RMS),A,15.9
532775,Old Oak,2024-01-22T04:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,11.1
532775,Old Oak,2024-01-22T04:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,22.5
532775,Old Oak,2024-01-22T04:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,5.7
532775,Old Oak,2024-01-22T04:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.95
532775,Old Oak,2024-01-22T04:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.0
532775,Old Oak,2024-01-22T04:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.57
532775,Old Oak,2024-01-22T04:20:00.000+00:00,feeder,0030,L3 Active Power,kW,1.5
532775,Old Oak,2024-01-22T04:20:00.000+00:00,feeder,0030,L2 Active Power,kW,4.75
532775,Old Oak,2024-01-22T04:20:00.000+00:00,feeder,0030,L1 Active Power,kW,1.32
532775,Old Oak,2024-01-22T04:20:00.000+00:00,feeder,0030,N Current (RMS),A,13.6
532775,Old Oak,2024-01-22T04:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,7.8
532775,Old Oak,2024-01-22T04:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,20.6
532775,Old Oak,2024-01-22T04:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,9.3
532775,Old Oak,2024-01-22T04:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.35
532775,Old Oak,2024-01-22T04:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.07
532775,Old Oak,2024-01-22T04:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.8
532775,Old Oak,2024-01-22T04:20:00.000+00:00,feeder,0020,L3 Active Power,kW,6.37
532775,Old Oak,2024-01-22T04:20:00.000+00:00,feeder,0020,L2 Active Power,kW,5.17
532775,Old Oak,2024-01-22T04:20:00.000+00:00,feeder,0020,L1 Active Power,kW,6.69
532775,Old Oak,2024-01-22T04:20:00.000+00:00,feeder,0020,N Current (RMS),A,16.8
532775,Old Oak,2024-01-22T04:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,28.2
532775,Old Oak,2024-01-22T04:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,22.6
532775,Old Oak,2024-01-22T04:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,29.8
532775,Old Oak,2024-01-22T04:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.47
532775,Old Oak,2024-01-22T04:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.89
532775,Old Oak,2024-01-22T04:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.03
532775,Old Oak,2024-01-22T04:20:00.000+00:00,feeder,0010,L3 Active Power,kW,3.5
532775,Old Oak,2024-01-22T04:20:00.000+00:00,feeder,0010,L2 Active Power,kW,8.95
532775,Old Oak,2024-01-22T04:20:00.000+00:00,feeder,0010,L1 Active Power,kW,2.39
532775,Old Oak,2024-01-22T04:20:00.000+00:00,feeder,0010,N Current (RMS),A,37.2
532775,Old Oak,2024-01-22T04:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,16.6
532775,Old Oak,2024-01-22T04:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,37.8
532775,Old Oak,2024-01-22T04:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,11.3
532775,Old Oak,2024-01-22T04:20:00.000+00:00,transformer,,Temperature,C,18.4
532775,Old Oak,2024-01-22T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
532775,Old Oak,2024-01-22T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.69
532775,Old Oak,2024-01-22T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
532775,Old Oak,2024-01-22T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.8
532775,Old Oak,2024-01-22T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
532775,Old Oak,2024-01-22T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.12
532775,Old Oak,2024-01-22T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.15
532775,Old Oak,2024-01-22T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.07
532775,Old Oak,2024-01-22T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.7
532775,Old Oak,2024-01-22T04:20:00.000+00:00,busbar,,L3 Active Power,kW,13.79
532775,Old Oak,2024-01-22T04:20:00.000+00:00,busbar,,L2 Active Power,kW,23.94
532775,Old Oak,2024-01-22T04:20:00.000+00:00,busbar,,L1 Active Power,kW,11.67
532775,Old Oak,2024-01-22T04:20:00.000+00:00,busbar,,N Current (RMS),A,64.9
532775,Old Oak,2024-01-22T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,61.8
532775,Old Oak,2024-01-22T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,100.4
532775,Old Oak,2024-01-22T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,54.4
532775,Old Oak,2024-01-22T04:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.5
532775,Old Oak,2024-01-22T04:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.02
532775,Old Oak,2024-01-22T04:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.19
532775,Old Oak,2024-01-22T04:10:00.000+00:00,feeder,0040,L3 Active Power,kW,0.99
532775,Old Oak,2024-01-22T04:10:00.000+00:00,feeder,0040,L2 Active Power,kW,5.04
532775,Old Oak,2024-01-22T04:10:00.000+00:00,feeder,0040,L1 Active Power,kW,1.34
532775,Old Oak,2024-01-22T04:10:00.000+00:00,feeder,0040,N Current (RMS),A,17.8
532775,Old Oak,2024-01-22T04:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,5.1
532775,Old Oak,2024-01-22T04:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,22.0
532775,Old Oak,2024-01-22T04:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,5.9
532775,Old Oak,2024-01-22T04:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.92
532775,Old Oak,2024-01-22T04:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.08
532775,Old Oak,2024-01-22T04:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.34
532775,Old Oak,2024-01-22T04:10:00.000+00:00,feeder,0030,L3 Active Power,kW,1.53
532775,Old Oak,2024-01-22T04:10:00.000+00:00,feeder,0030,L2 Active Power,kW,4.85
532775,Old Oak,2024-01-22T04:10:00.000+00:00,feeder,0030,L1 Active Power,kW,2.04
532775,Old Oak,2024-01-22T04:10:00.000+00:00,feeder,0030,N Current (RMS),A,13.3
532775,Old Oak,2024-01-22T04:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,7.9
532775,Old Oak,2024-01-22T04:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,21.0
532775,Old Oak,2024-01-22T04:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,10.9
532775,Old Oak,2024-01-22T04:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.32
532775,Old Oak,2024-01-22T04:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.82
532775,Old Oak,2024-01-22T04:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.51
532775,Old Oak,2024-01-22T04:10:00.000+00:00,feeder,0020,L3 Active Power,kW,6.55
532775,Old Oak,2024-01-22T04:10:00.000+00:00,feeder,0020,L2 Active Power,kW,4.17
532775,Old Oak,2024-01-22T04:10:00.000+00:00,feeder,0020,L1 Active Power,kW,6.46
532775,Old Oak,2024-01-22T04:10:00.000+00:00,feeder,0020,N Current (RMS),A,17.3
532775,Old Oak,2024-01-22T04:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,28.8
532775,Old Oak,2024-01-22T04:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,18.5
532775,Old Oak,2024-01-22T04:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,28.4
532775,Old Oak,2024-01-22T04:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.61
532775,Old Oak,2024-01-22T04:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.86
532775,Old Oak,2024-01-22T04:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.68
532775,Old Oak,2024-01-22T04:10:00.000+00:00,feeder,0010,L3 Active Power,kW,3.24
532775,Old Oak,2024-01-22T04:10:00.000+00:00,feeder,0010,L2 Active Power,kW,9.12
532775,Old Oak,2024-01-22T04:10:00.000+00:00,feeder,0010,L1 Active Power,kW,2.73
532775,Old Oak,2024-01-22T04:10:00.000+00:00,feeder,0010,N Current (RMS),A,37.8
532775,Old Oak,2024-01-22T04:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,15.5
532775,Old Oak,2024-01-22T04:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,38.4
532775,Old Oak,2024-01-22T04:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,12.2
532775,Old Oak,2024-01-22T04:10:00.000+00:00,transformer,,Temperature,C,18.5
532775,Old Oak,2024-01-22T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
532775,Old Oak,2024-01-22T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.02
532775,Old Oak,2024-01-22T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
532775,Old Oak,2024-01-22T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.16
532775,Old Oak,2024-01-22T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
532775,Old Oak,2024-01-22T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.26
532775,Old Oak,2024-01-22T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.35
532775,Old Oak,2024-01-22T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.06
532775,Old Oak,2024-01-22T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.72
532775,Old Oak,2024-01-22T04:10:00.000+00:00,busbar,,L3 Active Power,kW,12.31
532775,Old Oak,2024-01-22T04:10:00.000+00:00,busbar,,L2 Active Power,kW,23.18
532775,Old Oak,2024-01-22T04:10:00.000+00:00,busbar,,L1 Active Power,kW,12.57
532775,Old Oak,2024-01-22T04:10:00.000+00:00,busbar,,N Current (RMS),A,61.5
532775,Old Oak,2024-01-22T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,56.3
532775,Old Oak,2024-01-22T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,96.8
532775,Old Oak,2024-01-22T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,56.4
532775,Old Oak,2024-01-22T04:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.38
532775,Old Oak,2024-01-22T04:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.35
532775,Old Oak,2024-01-22T04:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.33
532775,Old Oak,2024-01-22T04:00:00.000+00:00,feeder,0040,L3 Active Power,kW,1.11
532775,Old Oak,2024-01-22T04:00:00.000+00:00,feeder,0040,L2 Active Power,kW,3.22
532775,Old Oak,2024-01-22T04:00:00.000+00:00,feeder,0040,L1 Active Power,kW,1.27
532775,Old Oak,2024-01-22T04:00:00.000+00:00,feeder,0040,N Current (RMS),A,12.8
532775,Old Oak,2024-01-22T04:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,5.3
532775,Old Oak,2024-01-22T04:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,16.6
532775,Old Oak,2024-01-22T04:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,5.7
532775,Old Oak,2024-01-22T04:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.99
532775,Old Oak,2024-01-22T04:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.25
532775,Old Oak,2024-01-22T04:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.53
532775,Old Oak,2024-01-22T04:00:00.000+00:00,feeder,0030,L3 Active Power,kW,1.48
532775,Old Oak,2024-01-22T04:00:00.000+00:00,feeder,0030,L2 Active Power,kW,4.47
532775,Old Oak,2024-01-22T04:00:00.000+00:00,feeder,0030,L1 Active Power,kW,1.71
532775,Old Oak,2024-01-22T04:00:00.000+00:00,feeder,0030,N Current (RMS),A,12.4
532775,Old Oak,2024-01-22T04:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,7.7
532775,Old Oak,2024-01-22T04:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,19.8
532775,Old Oak,2024-01-22T04:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,10.2
532775,Old Oak,2024-01-22T04:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.56
532775,Old Oak,2024-01-22T04:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.8
532775,Old Oak,2024-01-22T04:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.31
532775,Old Oak,2024-01-22T04:00:00.000+00:00,feeder,0020,L3 Active Power,kW,6.27
532775,Old Oak,2024-01-22T04:00:00.000+00:00,feeder,0020,L2 Active Power,kW,4.48
532775,Old Oak,2024-01-22T04:00:00.000+00:00,feeder,0020,L1 Active Power,kW,8.1
532775,Old Oak,2024-01-22T04:00:00.000+00:00,feeder,0020,N Current (RMS),A,16.7
532775,Old Oak,2024-01-22T04:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,27.7
532775,Old Oak,2024-01-22T04:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,19.6
532775,Old Oak,2024-01-22T04:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,34.9
532775,Old Oak,2024-01-22T04:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.45
532775,Old Oak,2024-01-22T04:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.76
532775,Old Oak,2024-01-22T04:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.57
532775,Old Oak,2024-01-22T04:00:00.000+00:00,feeder,0010,L3 Active Power,kW,3.27
532775,Old Oak,2024-01-22T04:00:00.000+00:00,feeder,0010,L2 Active Power,kW,9.71
532775,Old Oak,2024-01-22T04:00:00.000+00:00,feeder,0010,L1 Active Power,kW,2.78
532775,Old Oak,2024-01-22T04:00:00.000+00:00,feeder,0010,N Current (RMS),A,40.0
532775,Old Oak,2024-01-22T04:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,15.6
532775,Old Oak,2024-01-22T04:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,41.1
532775,Old Oak,2024-01-22T04:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,12.1
532775,Old Oak,2024-01-22T04:00:00.000+00:00,transformer,,Temperature,C,18.6
532775,Old Oak,2024-01-22T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
532775,Old Oak,2024-01-22T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.39
532775,Old Oak,2024-01-22T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
532775,Old Oak,2024-01-22T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.64
532775,Old Oak,2024-01-22T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
532775,Old Oak,2024-01-22T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.6
532775,Old Oak,2024-01-22T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.39
532775,Old Oak,2024-01-22T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.64
532775,Old Oak,2024-01-22T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.74
532775,Old Oak,2024-01-22T04:00:00.000+00:00,busbar,,L3 Active Power,kW,12.13
532775,Old Oak,2024-01-22T04:00:00.000+00:00,busbar,,L2 Active Power,kW,21.88
532775,Old Oak,2024-01-22T04:00:00.000+00:00,busbar,,L1 Active Power,kW,13.87
532775,Old Oak,2024-01-22T04:00:00.000+00:00,busbar,,N Current (RMS),A,54.1
532775,Old Oak,2024-01-22T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,55.2
532775,Old Oak,2024-01-22T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,91.8
532775,Old Oak,2024-01-22T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,61.4
532775,Old Oak,2024-01-22T03:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.71
532775,Old Oak,2024-01-22T03:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.23
532775,Old Oak,2024-01-22T03:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.42
532775,Old Oak,2024-01-22T03:50:00.000+00:00,feeder,0040,L3 Active Power,kW,0.83
532775,Old Oak,2024-01-22T03:50:00.000+00:00,feeder,0040,L2 Active Power,kW,3.14
532775,Old Oak,2024-01-22T03:50:00.000+00:00,feeder,0040,L1 Active Power,kW,1.3
532775,Old Oak,2024-01-22T03:50:00.000+00:00,feeder,0040,N Current (RMS),A,12.1
532775,Old Oak,2024-01-22T03:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,5.0
532775,Old Oak,2024-01-22T03:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,15.1
532775,Old Oak,2024-01-22T03:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,5.9
532775,Old Oak,2024-01-22T03:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.08
532775,Old Oak,2024-01-22T03:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.38
532775,Old Oak,2024-01-22T03:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.53
532775,Old Oak,2024-01-22T03:50:00.000+00:00,feeder,0030,L3 Active Power,kW,1.45
532775,Old Oak,2024-01-22T03:50:00.000+00:00,feeder,0030,L2 Active Power,kW,2.68
532775,Old Oak,2024-01-22T03:50:00.000+00:00,feeder,0030,L1 Active Power,kW,1.49
532775,Old Oak,2024-01-22T03:50:00.000+00:00,feeder,0030,N Current (RMS),A,7.0
532775,Old Oak,2024-01-22T03:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,7.9
532775,Old Oak,2024-01-22T03:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,13.0
532775,Old Oak,2024-01-22T03:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,9.6
532775,Old Oak,2024-01-22T03:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.58
532775,Old Oak,2024-01-22T03:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.08
532775,Old Oak,2024-01-22T03:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.05
532775,Old Oak,2024-01-22T03:50:00.000+00:00,feeder,0020,L3 Active Power,kW,5.87
532775,Old Oak,2024-01-22T03:50:00.000+00:00,feeder,0020,L2 Active Power,kW,5.27
532775,Old Oak,2024-01-22T03:50:00.000+00:00,feeder,0020,L1 Active Power,kW,7.07
532775,Old Oak,2024-01-22T03:50:00.000+00:00,feeder,0020,N Current (RMS),A,14.6
532775,Old Oak,2024-01-22T03:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,26.4
532775,Old Oak,2024-01-22T03:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,22.7
532775,Old Oak,2024-01-22T03:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,30.5
532775,Old Oak,2024-01-22T03:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.34
532775,Old Oak,2024-01-22T03:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.73
532775,Old Oak,2024-01-22T03:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.75
532775,Old Oak,2024-01-22T03:50:00.000+00:00,feeder,0010,L3 Active Power,kW,3.8
532775,Old Oak,2024-01-22T03:50:00.000+00:00,feeder,0010,L2 Active Power,kW,10.96
532775,Old Oak,2024-01-22T03:50:00.000+00:00,feeder,0010,L1 Active Power,kW,2.64
532775,Old Oak,2024-01-22T03:50:00.000+00:00,feeder,0010,N Current (RMS),A,44.0
532775,Old Oak,2024-01-22T03:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,17.2
532775,Old Oak,2024-01-22T03:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,45.7
532775,Old Oak,2024-01-22T03:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,11.7
532775,Old Oak,2024-01-22T03:50:00.000+00:00,transformer,,Temperature,C,18.8
532775,Old Oak,2024-01-22T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
532775,Old Oak,2024-01-22T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.08
532775,Old Oak,2024-01-22T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
532775,Old Oak,2024-01-22T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.04
532775,Old Oak,2024-01-22T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
532775,Old Oak,2024-01-22T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.18
532775,Old Oak,2024-01-22T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.71
532775,Old Oak,2024-01-22T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.79
532775,Old Oak,2024-01-22T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.76
532775,Old Oak,2024-01-22T03:50:00.000+00:00,busbar,,L3 Active Power,kW,11.94
532775,Old Oak,2024-01-22T03:50:00.000+00:00,busbar,,L2 Active Power,kW,22.05
532775,Old Oak,2024-01-22T03:50:00.000+00:00,busbar,,L1 Active Power,kW,12.51
532775,Old Oak,2024-01-22T03:50:00.000+00:00,busbar,,N Current (RMS),A,59.8
532775,Old Oak,2024-01-22T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,55.4
532775,Old Oak,2024-01-22T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,91.9
532775,Old Oak,2024-01-22T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,56.0
532775,Old Oak,2024-01-22T03:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.78
532775,Old Oak,2024-01-22T03:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.24
532775,Old Oak,2024-01-22T03:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.45
532775,Old Oak,2024-01-22T03:40:00.000+00:00,feeder,0040,L3 Active Power,kW,0.65
532775,Old Oak,2024-01-22T03:40:00.000+00:00,feeder,0040,L2 Active Power,kW,3.08
532775,Old Oak,2024-01-22T03:40:00.000+00:00,feeder,0040,L1 Active Power,kW,1.35
532775,Old Oak,2024-01-22T03:40:00.000+00:00,feeder,0040,N Current (RMS),A,12.5
532775,Old Oak,2024-01-22T03:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,4.6
532775,Old Oak,2024-01-22T03:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,14.9
532775,Old Oak,2024-01-22T03:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,6.2
532775,Old Oak,2024-01-22T03:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.07
532775,Old Oak,2024-01-22T03:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.03
532775,Old Oak,2024-01-22T03:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.44
532775,Old Oak,2024-01-22T03:40:00.000+00:00,feeder,0030,L3 Active Power,kW,1.39
532775,Old Oak,2024-01-22T03:40:00.000+00:00,feeder,0030,L2 Active Power,kW,2.96
532775,Old Oak,2024-01-22T03:40:00.000+00:00,feeder,0030,L1 Active Power,kW,1.65
532775,Old Oak,2024-01-22T03:40:00.000+00:00,feeder,0030,N Current (RMS),A,8.0
532775,Old Oak,2024-01-22T03:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,7.7
532775,Old Oak,2024-01-22T03:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,13.5
532775,Old Oak,2024-01-22T03:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,9.7
532775,Old Oak,2024-01-22T03:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.97
532775,Old Oak,2024-01-22T03:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.38
532775,Old Oak,2024-01-22T03:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.52
532775,Old Oak,2024-01-22T03:40:00.000+00:00,feeder,0020,L3 Active Power,kW,4.68
532775,Old Oak,2024-01-22T03:40:00.000+00:00,feeder,0020,L2 Active Power,kW,4.43
532775,Old Oak,2024-01-22T03:40:00.000+00:00,feeder,0020,L1 Active Power,kW,7.07
532775,Old Oak,2024-01-22T03:40:00.000+00:00,feeder,0020,N Current (RMS),A,14.3
532775,Old Oak,2024-01-22T03:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,22.2
532775,Old Oak,2024-01-22T03:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,19.1
532775,Old Oak,2024-01-22T03:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,30.7
532775,Old Oak,2024-01-22T03:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.52
532775,Old Oak,2024-01-22T03:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.86
532775,Old Oak,2024-01-22T03:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.92
532775,Old Oak,2024-01-22T03:40:00.000+00:00,feeder,0010,L3 Active Power,kW,2.83
532775,Old Oak,2024-01-22T03:40:00.000+00:00,feeder,0010,L2 Active Power,kW,10.76
532775,Old Oak,2024-01-22T03:40:00.000+00:00,feeder,0010,L1 Active Power,kW,2.46
532775,Old Oak,2024-01-22T03:40:00.000+00:00,feeder,0010,N Current (RMS),A,45.0
532775,Old Oak,2024-01-22T03:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,13.9
532775,Old Oak,2024-01-22T03:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,44.9
532775,Old Oak,2024-01-22T03:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,11.2
532775,Old Oak,2024-01-22T03:40:00.000+00:00,transformer,,Temperature,C,19.0
532775,Old Oak,2024-01-22T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
532775,Old Oak,2024-01-22T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.5
532775,Old Oak,2024-01-22T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
532775,Old Oak,2024-01-22T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.2
532775,Old Oak,2024-01-22T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
532775,Old Oak,2024-01-22T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.46
532775,Old Oak,2024-01-22T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.35
532775,Old Oak,2024-01-22T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.79
532775,Old Oak,2024-01-22T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.33
532775,Old Oak,2024-01-22T03:40:00.000+00:00,busbar,,L3 Active Power,kW,9.54
532775,Old Oak,2024-01-22T03:40:00.000+00:00,busbar,,L2 Active Power,kW,21.24
532775,Old Oak,2024-01-22T03:40:00.000+00:00,busbar,,L1 Active Power,kW,12.53
532775,Old Oak,2024-01-22T03:40:00.000+00:00,busbar,,N Current (RMS),A,60.2
532775,Old Oak,2024-01-22T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,47.4
532775,Old Oak,2024-01-22T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,88.6
532775,Old Oak,2024-01-22T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,56.6
532775,Old Oak,2024-01-22T03:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.86
532775,Old Oak,2024-01-22T03:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.12
532775,Old Oak,2024-01-22T03:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.46
532775,Old Oak,2024-01-22T03:30:00.000+00:00,feeder,0040,L3 Active Power,kW,0.49
532775,Old Oak,2024-01-22T03:30:00.000+00:00,feeder,0040,L2 Active Power,kW,2.98
532775,Old Oak,2024-01-22T03:30:00.000+00:00,feeder,0040,L1 Active Power,kW,1.35
532775,Old Oak,2024-01-22T03:30:00.000+00:00,feeder,0040,N Current (RMS),A,13.0
532775,Old Oak,2024-01-22T03:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,4.6
532775,Old Oak,2024-01-22T03:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,14.6
532775,Old Oak,2024-01-22T03:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,6.3
532775,Old Oak,2024-01-22T03:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.94
532775,Old Oak,2024-01-22T03:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.88
532775,Old Oak,2024-01-22T03:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.56
532775,Old Oak,2024-01-22T03:30:00.000+00:00,feeder,0030,L3 Active Power,kW,1.47
532775,Old Oak,2024-01-22T03:30:00.000+00:00,feeder,0030,L2 Active Power,kW,3.11
532775,Old Oak,2024-01-22T03:30:00.000+00:00,feeder,0030,L1 Active Power,kW,1.38
532775,Old Oak,2024-01-22T03:30:00.000+00:00,feeder,0030,N Current (RMS),A,8.0
532775,Old Oak,2024-01-22T03:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,7.8
532775,Old Oak,2024-01-22T03:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,13.8
532775,Old Oak,2024-01-22T03:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,9.4
532775,Old Oak,2024-01-22T03:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.42
532775,Old Oak,2024-01-22T03:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.33
532775,Old Oak,2024-01-22T03:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.0
532775,Old Oak,2024-01-22T03:30:00.000+00:00,feeder,0020,L3 Active Power,kW,4.75
532775,Old Oak,2024-01-22T03:30:00.000+00:00,feeder,0020,L2 Active Power,kW,5.21
532775,Old Oak,2024-01-22T03:30:00.000+00:00,feeder,0020,L1 Active Power,kW,8.17
532775,Old Oak,2024-01-22T03:30:00.000+00:00,feeder,0020,N Current (RMS),A,15.2
532775,Old Oak,2024-01-22T03:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,21.7
532775,Old Oak,2024-01-22T03:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,22.6
532775,Old Oak,2024-01-22T03:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,35.0
532775,Old Oak,2024-01-22T03:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.65
532775,Old Oak,2024-01-22T03:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.94
532775,Old Oak,2024-01-22T03:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.0
532775,Old Oak,2024-01-22T03:30:00.000+00:00,feeder,0010,L3 Active Power,kW,3.34
532775,Old Oak,2024-01-22T03:30:00.000+00:00,feeder,0010,L2 Active Power,kW,10.93
532775,Old Oak,2024-01-22T03:30:00.000+00:00,feeder,0010,L1 Active Power,kW,2.39
532775,Old Oak,2024-01-22T03:30:00.000+00:00,feeder,0010,N Current (RMS),A,46.6
532775,Old Oak,2024-01-22T03:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,16.5
532775,Old Oak,2024-01-22T03:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,45.8
532775,Old Oak,2024-01-22T03:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,11.2
532775,Old Oak,2024-01-22T03:30:00.000+00:00,transformer,,Temperature,C,19.2
532775,Old Oak,2024-01-22T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
532775,Old Oak,2024-01-22T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.35
532775,Old Oak,2024-01-22T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
532775,Old Oak,2024-01-22T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.07
532775,Old Oak,2024-01-22T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
532775,Old Oak,2024-01-22T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.4
532775,Old Oak,2024-01-22T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.86
532775,Old Oak,2024-01-22T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.27
532775,Old Oak,2024-01-22T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.02
532775,Old Oak,2024-01-22T03:30:00.000+00:00,busbar,,L3 Active Power,kW,10.05
532775,Old Oak,2024-01-22T03:30:00.000+00:00,busbar,,L2 Active Power,kW,22.22
532775,Old Oak,2024-01-22T03:30:00.000+00:00,busbar,,L1 Active Power,kW,13.29
532775,Old Oak,2024-01-22T03:30:00.000+00:00,busbar,,N Current (RMS),A,61.8
532775,Old Oak,2024-01-22T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,48.7
532775,Old Oak,2024-01-22T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,93.0
532775,Old Oak,2024-01-22T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,59.7
532775,Old Oak,2024-01-22T03:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.79
532775,Old Oak,2024-01-22T03:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.32
532775,Old Oak,2024-01-22T03:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.47
532775,Old Oak,2024-01-22T03:20:00.000+00:00,feeder,0040,L3 Active Power,kW,0.69
532775,Old Oak,2024-01-22T03:20:00.000+00:00,feeder,0040,L2 Active Power,kW,2.48
532775,Old Oak,2024-01-22T03:20:00.000+00:00,feeder,0040,L1 Active Power,kW,1.32
532775,Old Oak,2024-01-22T03:20:00.000+00:00,feeder,0040,N Current (RMS),A,10.8
532775,Old Oak,2024-01-22T03:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,4.9
532775,Old Oak,2024-01-22T03:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,12.8
532775,Old Oak,2024-01-22T03:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,6.1
532775,Old Oak,2024-01-22T03:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.82
532775,Old Oak,2024-01-22T03:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.28
532775,Old Oak,2024-01-22T03:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.6
532775,Old Oak,2024-01-22T03:20:00.000+00:00,feeder,0030,L3 Active Power,kW,1.56
532775,Old Oak,2024-01-22T03:20:00.000+00:00,feeder,0030,L2 Active Power,kW,2.8
532775,Old Oak,2024-01-22T03:20:00.000+00:00,feeder,0030,L1 Active Power,kW,1.28
532775,Old Oak,2024-01-22T03:20:00.000+00:00,feeder,0030,N Current (RMS),A,6.9
532775,Old Oak,2024-01-22T03:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,7.9
532775,Old Oak,2024-01-22T03:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,13.3
532775,Old Oak,2024-01-22T03:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,9.3
532775,Old Oak,2024-01-22T03:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.64
532775,Old Oak,2024-01-22T03:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.17
532775,Old Oak,2024-01-22T03:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.24
532775,Old Oak,2024-01-22T03:20:00.000+00:00,feeder,0020,L3 Active Power,kW,4.52
532775,Old Oak,2024-01-22T03:20:00.000+00:00,feeder,0020,L2 Active Power,kW,4.96
532775,Old Oak,2024-01-22T03:20:00.000+00:00,feeder,0020,L1 Active Power,kW,5.92
532775,Old Oak,2024-01-22T03:20:00.000+00:00,feeder,0020,N Current (RMS),A,14.6
532775,Old Oak,2024-01-22T03:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,21.3
532775,Old Oak,2024-01-22T03:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,21.4
532775,Old Oak,2024-01-22T03:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,26.8
532775,Old Oak,2024-01-22T03:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.63
532775,Old Oak,2024-01-22T03:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.82
532775,Old Oak,2024-01-22T03:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.02
532775,Old Oak,2024-01-22T03:20:00.000+00:00,feeder,0010,L3 Active Power,kW,2.72
532775,Old Oak,2024-01-22T03:20:00.000+00:00,feeder,0010,L2 Active Power,kW,10.79
532775,Old Oak,2024-01-22T03:20:00.000+00:00,feeder,0010,L1 Active Power,kW,2.37
532775,Old Oak,2024-01-22T03:20:00.000+00:00,feeder,0010,N Current (RMS),A,45.8
532775,Old Oak,2024-01-22T03:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,13.7
532775,Old Oak,2024-01-22T03:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,45.2
532775,Old Oak,2024-01-22T03:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,11.2
532775,Old Oak,2024-01-22T03:20:00.000+00:00,transformer,,Temperature,C,19.4
532775,Old Oak,2024-01-22T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
532775,Old Oak,2024-01-22T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.2
532775,Old Oak,2024-01-22T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
532775,Old Oak,2024-01-22T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.19
532775,Old Oak,2024-01-22T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
532775,Old Oak,2024-01-22T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.3
532775,Old Oak,2024-01-22T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.89
532775,Old Oak,2024-01-22T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.95
532775,Old Oak,2024-01-22T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.33
532775,Old Oak,2024-01-22T03:20:00.000+00:00,busbar,,L3 Active Power,kW,9.5
532775,Old Oak,2024-01-22T03:20:00.000+00:00,busbar,,L2 Active Power,kW,21.03
532775,Old Oak,2024-01-22T03:20:00.000+00:00,busbar,,L1 Active Power,kW,10.89
532775,Old Oak,2024-01-22T03:20:00.000+00:00,busbar,,N Current (RMS),A,61.9
532775,Old Oak,2024-01-22T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,47.0
532775,Old Oak,2024-01-22T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,88.1
532775,Old Oak,2024-01-22T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,51.4
532775,Old Oak,2024-01-22T03:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.65
532775,Old Oak,2024-01-22T03:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.27
532775,Old Oak,2024-01-22T03:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.49
532775,Old Oak,2024-01-22T03:10:00.000+00:00,feeder,0040,L3 Active Power,kW,0.91
532775,Old Oak,2024-01-22T03:10:00.000+00:00,feeder,0040,L2 Active Power,kW,2.61
532775,Old Oak,2024-01-22T03:10:00.000+00:00,feeder,0040,L1 Active Power,kW,1.19
532775,Old Oak,2024-01-22T03:10:00.000+00:00,feeder,0040,N Current (RMS),A,10.4
532775,Old Oak,2024-01-22T03:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,5.2
532775,Old Oak,2024-01-22T03:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,13.3
532775,Old Oak,2024-01-22T03:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,5.6
532775,Old Oak,2024-01-22T03:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.74
532775,Old Oak,2024-01-22T03:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.37
532775,Old Oak,2024-01-22T03:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.25
532775,Old Oak,2024-01-22T03:10:00.000+00:00,feeder,0030,L3 Active Power,kW,1.7
532775,Old Oak,2024-01-22T03:10:00.000+00:00,feeder,0030,L2 Active Power,kW,2.68
532775,Old Oak,2024-01-22T03:10:00.000+00:00,feeder,0030,L1 Active Power,kW,2.04
532775,Old Oak,2024-01-22T03:10:00.000+00:00,feeder,0030,N Current (RMS),A,7.4
532775,Old Oak,2024-01-22T03:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,8.3
532775,Old Oak,2024-01-22T03:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,13.0
532775,Old Oak,2024-01-22T03:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,10.7
532775,Old Oak,2024-01-22T03:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.47
532775,Old Oak,2024-01-22T03:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.14
532775,Old Oak,2024-01-22T03:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.5
532775,Old Oak,2024-01-22T03:10:00.000+00:00,feeder,0020,L3 Active Power,kW,4.84
532775,Old Oak,2024-01-22T03:10:00.000+00:00,feeder,0020,L2 Active Power,kW,4.95
532775,Old Oak,2024-01-22T03:10:00.000+00:00,feeder,0020,L1 Active Power,kW,8.26
532775,Old Oak,2024-01-22T03:10:00.000+00:00,feeder,0020,N Current (RMS),A,16.8
532775,Old Oak,2024-01-22T03:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,22.4
532775,Old Oak,2024-01-22T03:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,21.3
532775,Old Oak,2024-01-22T03:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,35.8
532775,Old Oak,2024-01-22T03:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.58
532775,Old Oak,2024-01-22T03:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.75
532775,Old Oak,2024-01-22T03:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.69
532775,Old Oak,2024-01-22T03:10:00.000+00:00,feeder,0010,L3 Active Power,kW,3.37
532775,Old Oak,2024-01-22T03:10:00.000+00:00,feeder,0010,L2 Active Power,kW,9.23
532775,Old Oak,2024-01-22T03:10:00.000+00:00,feeder,0010,L1 Active Power,kW,2.58
532775,Old Oak,2024-01-22T03:10:00.000+00:00,feeder,0010,N Current (RMS),A,39.4
532775,Old Oak,2024-01-22T03:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,16.2
532775,Old Oak,2024-01-22T03:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,39.2
532775,Old Oak,2024-01-22T03:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,11.5
532775,Old Oak,2024-01-22T03:10:00.000+00:00,transformer,,Temperature,C,19.4
532775,Old Oak,2024-01-22T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
532775,Old Oak,2024-01-22T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.98
532775,Old Oak,2024-01-22T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
532775,Old Oak,2024-01-22T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.12
532775,Old Oak,2024-01-22T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
532775,Old Oak,2024-01-22T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.0
532775,Old Oak,2024-01-22T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.44
532775,Old Oak,2024-01-22T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.02
532775,Old Oak,2024-01-22T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.92
532775,Old Oak,2024-01-22T03:10:00.000+00:00,busbar,,L3 Active Power,kW,10.82
532775,Old Oak,2024-01-22T03:10:00.000+00:00,busbar,,L2 Active Power,kW,19.48
532775,Old Oak,2024-01-22T03:10:00.000+00:00,busbar,,L1 Active Power,kW,14.05
532775,Old Oak,2024-01-22T03:10:00.000+00:00,busbar,,N Current (RMS),A,49.0
532775,Old Oak,2024-01-22T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,51.3
532775,Old Oak,2024-01-22T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,82.1
532775,Old Oak,2024-01-22T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,62.8
532775,Old Oak,2024-01-22T03:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.55
532775,Old Oak,2024-01-22T03:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.32
532775,Old Oak,2024-01-22T03:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.51
532775,Old Oak,2024-01-22T03:00:00.000+00:00,feeder,0040,L3 Active Power,kW,0.94
532775,Old Oak,2024-01-22T03:00:00.000+00:00,feeder,0040,L2 Active Power,kW,2.97
532775,Old Oak,2024-01-22T03:00:00.000+00:00,feeder,0040,L1 Active Power,kW,1.31
532775,Old Oak,2024-01-22T03:00:00.000+00:00,feeder,0040,N Current (RMS),A,11.5
532775,Old Oak,2024-01-22T03:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,6.2
532775,Old Oak,2024-01-22T03:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,14.7
532775,Old Oak,2024-01-22T03:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,6.2
532775,Old Oak,2024-01-22T03:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.79
532775,Old Oak,2024-01-22T03:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.31
532775,Old Oak,2024-01-22T03:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.25
532775,Old Oak,2024-01-22T03:00:00.000+00:00,feeder,0030,L3 Active Power,kW,1.65
532775,Old Oak,2024-01-22T03:00:00.000+00:00,feeder,0030,L2 Active Power,kW,2.71
532775,Old Oak,2024-01-22T03:00:00.000+00:00,feeder,0030,L1 Active Power,kW,1.75
532775,Old Oak,2024-01-22T03:00:00.000+00:00,feeder,0030,N Current (RMS),A,7.3
532775,Old Oak,2024-01-22T03:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,8.2
532775,Old Oak,2024-01-22T03:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,13.0
532775,Old Oak,2024-01-22T03:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,9.8
532775,Old Oak,2024-01-22T03:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.84
532775,Old Oak,2024-01-22T03:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.5
532775,Old Oak,2024-01-22T03:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.2
532775,Old Oak,2024-01-22T03:00:00.000+00:00,feeder,0020,L3 Active Power,kW,4.75
532775,Old Oak,2024-01-22T03:00:00.000+00:00,feeder,0020,L2 Active Power,kW,5.34
532775,Old Oak,2024-01-22T03:00:00.000+00:00,feeder,0020,L1 Active Power,kW,7.06
532775,Old Oak,2024-01-22T03:00:00.000+00:00,feeder,0020,N Current (RMS),A,14.9
532775,Old Oak,2024-01-22T03:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,22.6
532775,Old Oak,2024-01-22T03:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,23.1
532775,Old Oak,2024-01-22T03:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,30.8
532775,Old Oak,2024-01-22T03:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.34
532775,Old Oak,2024-01-22T03:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.91
532775,Old Oak,2024-01-22T03:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.69
532775,Old Oak,2024-01-22T03:00:00.000+00:00,feeder,0010,L3 Active Power,kW,3.33
532775,Old Oak,2024-01-22T03:00:00.000+00:00,feeder,0010,L2 Active Power,kW,8.36
532775,Old Oak,2024-01-22T03:00:00.000+00:00,feeder,0010,L1 Active Power,kW,2.62
532775,Old Oak,2024-01-22T03:00:00.000+00:00,feeder,0010,N Current (RMS),A,33.8
532775,Old Oak,2024-01-22T03:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,15.5
532775,Old Oak,2024-01-22T03:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,35.4
532775,Old Oak,2024-01-22T03:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,11.6
532775,Old Oak,2024-01-22T03:00:00.000+00:00,transformer,,Temperature,C,19.6
532775,Old Oak,2024-01-22T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
532775,Old Oak,2024-01-22T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.41
532775,Old Oak,2024-01-22T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
532775,Old Oak,2024-01-22T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.45
532775,Old Oak,2024-01-22T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
532775,Old Oak,2024-01-22T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.45
532775,Old Oak,2024-01-22T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.51
532775,Old Oak,2024-01-22T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.22
532775,Old Oak,2024-01-22T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.65
532775,Old Oak,2024-01-22T03:00:00.000+00:00,busbar,,L3 Active Power,kW,10.68
532775,Old Oak,2024-01-22T03:00:00.000+00:00,busbar,,L2 Active Power,kW,19.39
532775,Old Oak,2024-01-22T03:00:00.000+00:00,busbar,,L1 Active Power,kW,12.73
532775,Old Oak,2024-01-22T03:00:00.000+00:00,busbar,,N Current (RMS),A,51.6
532775,Old Oak,2024-01-22T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,50.9
532775,Old Oak,2024-01-22T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,81.6
532775,Old Oak,2024-01-22T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,57.3
532775,Old Oak,2024-01-22T02:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.66
532775,Old Oak,2024-01-22T02:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.28
532775,Old Oak,2024-01-22T02:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.58
532775,Old Oak,2024-01-22T02:50:00.000+00:00,feeder,0040,L3 Active Power,kW,0.75
532775,Old Oak,2024-01-22T02:50:00.000+00:00,feeder,0040,L2 Active Power,kW,2.21
532775,Old Oak,2024-01-22T02:50:00.000+00:00,feeder,0040,L1 Active Power,kW,1.19
532775,Old Oak,2024-01-22T02:50:00.000+00:00,feeder,0040,N Current (RMS),A,9.3
532775,Old Oak,2024-01-22T02:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,4.6
532775,Old Oak,2024-01-22T02:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,11.8
532775,Old Oak,2024-01-22T02:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,5.8
532775,Old Oak,2024-01-22T02:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.81
532775,Old Oak,2024-01-22T02:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.3
532775,Old Oak,2024-01-22T02:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.55
532775,Old Oak,2024-01-22T02:50:00.000+00:00,feeder,0030,L3 Active Power,kW,1.6
532775,Old Oak,2024-01-22T02:50:00.000+00:00,feeder,0030,L2 Active Power,kW,2.71
532775,Old Oak,2024-01-22T02:50:00.000+00:00,feeder,0030,L1 Active Power,kW,1.52
532775,Old Oak,2024-01-22T02:50:00.000+00:00,feeder,0030,N Current (RMS),A,7.0
532775,Old Oak,2024-01-22T02:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,8.0
532775,Old Oak,2024-01-22T02:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,12.9
532775,Old Oak,2024-01-22T02:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,9.8
532775,Old Oak,2024-01-22T02:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.0
532775,Old Oak,2024-01-22T02:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.05
532775,Old Oak,2024-01-22T02:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.2
532775,Old Oak,2024-01-22T02:50:00.000+00:00,feeder,0020,L3 Active Power,kW,4.64
532775,Old Oak,2024-01-22T02:50:00.000+00:00,feeder,0020,L2 Active Power,kW,4.94
532775,Old Oak,2024-01-22T02:50:00.000+00:00,feeder,0020,L1 Active Power,kW,6.45
532775,Old Oak,2024-01-22T02:50:00.000+00:00,feeder,0020,N Current (RMS),A,14.0
532775,Old Oak,2024-01-22T02:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,22.3
532775,Old Oak,2024-01-22T02:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,21.2
532775,Old Oak,2024-01-22T02:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,28.3
532775,Old Oak,2024-01-22T02:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.26
532775,Old Oak,2024-01-22T02:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.88
532775,Old Oak,2024-01-22T02:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.8
532775,Old Oak,2024-01-22T02:50:00.000+00:00,feeder,0010,L3 Active Power,kW,3.28
532775,Old Oak,2024-01-22T02:50:00.000+00:00,feeder,0010,L2 Active Power,kW,8.05
532775,Old Oak,2024-01-22T02:50:00.000+00:00,feeder,0010,L1 Active Power,kW,2.51
532775,Old Oak,2024-01-22T02:50:00.000+00:00,feeder,0010,N Current (RMS),A,32.3
532775,Old Oak,2024-01-22T02:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,15.3
532775,Old Oak,2024-01-22T02:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,34.0
532775,Old Oak,2024-01-22T02:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,11.3
532775,Old Oak,2024-01-22T02:50:00.000+00:00,transformer,,Temperature,C,19.6
532775,Old Oak,2024-01-22T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
532775,Old Oak,2024-01-22T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.55
532775,Old Oak,2024-01-22T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
532775,Old Oak,2024-01-22T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.66
532775,Old Oak,2024-01-22T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
532775,Old Oak,2024-01-22T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.64
532775,Old Oak,2024-01-22T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.73
532775,Old Oak,2024-01-22T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.66
532775,Old Oak,2024-01-22T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.14
532775,Old Oak,2024-01-22T02:50:00.000+00:00,busbar,,L3 Active Power,kW,10.27
532775,Old Oak,2024-01-22T02:50:00.000+00:00,busbar,,L2 Active Power,kW,17.9
532775,Old Oak,2024-01-22T02:50:00.000+00:00,busbar,,L1 Active Power,kW,11.67
532775,Old Oak,2024-01-22T02:50:00.000+00:00,busbar,,N Current (RMS),A,47.7
532775,Old Oak,2024-01-22T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,49.4
532775,Old Oak,2024-01-22T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,75.1
532775,Old Oak,2024-01-22T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,53.6
532775,Old Oak,2024-01-22T02:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.76
532775,Old Oak,2024-01-22T02:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.13
532775,Old Oak,2024-01-22T02:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.56
532775,Old Oak,2024-01-22T02:40:00.000+00:00,feeder,0040,L3 Active Power,kW,0.72
532775,Old Oak,2024-01-22T02:40:00.000+00:00,feeder,0040,L2 Active Power,kW,2.87
532775,Old Oak,2024-01-22T02:40:00.000+00:00,feeder,0040,L1 Active Power,kW,1.25
