Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
532775,Old Oak,2024-01-22T02:40:00.000+00:00,feeder,0040,N Current (RMS),A,11.1
532775,Old Oak,2024-01-22T02:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,4.9
532775,Old Oak,2024-01-22T02:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,13.6
532775,Old Oak,2024-01-22T02:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,6.0
532775,Old Oak,2024-01-22T02:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.97
532775,Old Oak,2024-01-22T02:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.24
532775,Old Oak,2024-01-22T02:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.5
532775,Old Oak,2024-01-22T02:40:00.000+00:00,feeder,0030,L3 Active Power,kW,1.66
532775,Old Oak,2024-01-22T02:40:00.000+00:00,feeder,0030,L2 Active Power,kW,2.82
532775,Old Oak,2024-01-22T02:40:00.000+00:00,feeder,0030,L1 Active Power,kW,1.74
532775,Old Oak,2024-01-22T02:40:00.000+00:00,feeder,0030,N Current (RMS),A,7.5
532775,Old Oak,2024-01-22T02:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,8.6
532775,Old Oak,2024-01-22T02:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,13.3
532775,Old Oak,2024-01-22T02:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,10.4
532775,Old Oak,2024-01-22T02:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.82
532775,Old Oak,2024-01-22T02:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.05
532775,Old Oak,2024-01-22T02:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.69
532775,Old Oak,2024-01-22T02:40:00.000+00:00,feeder,0020,L3 Active Power,kW,4.74
532775,Old Oak,2024-01-22T02:40:00.000+00:00,feeder,0020,L2 Active Power,kW,5.2
532775,Old Oak,2024-01-22T02:40:00.000+00:00,feeder,0020,L1 Active Power,kW,7.2
532775,Old Oak,2024-01-22T02:40:00.000+00:00,feeder,0020,N Current (RMS),A,15.5
532775,Old Oak,2024-01-22T02:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,22.4
532775,Old Oak,2024-01-22T02:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,22.3
532775,Old Oak,2024-01-22T02:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,31.1
532775,Old Oak,2024-01-22T02:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.62
532775,Old Oak,2024-01-22T02:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.78
532775,Old Oak,2024-01-22T02:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.96
532775,Old Oak,2024-01-22T02:40:00.000+00:00,feeder,0010,L3 Active Power,kW,3.52
532775,Old Oak,2024-01-22T02:40:00.000+00:00,feeder,0010,L2 Active Power,kW,8.67
532775,Old Oak,2024-01-22T02:40:00.000+00:00,feeder,0010,L1 Active Power,kW,2.33
532775,Old Oak,2024-01-22T02:40:00.000+00:00,feeder,0010,N Current (RMS),A,37.0
532775,Old Oak,2024-01-22T02:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,16.9
532775,Old Oak,2024-01-22T02:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,36.5
532775,Old Oak,2024-01-22T02:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,10.9
532775,Old Oak,2024-01-22T02:40:00.000+00:00,transformer,,Temperature,C,19.7
532775,Old Oak,2024-01-22T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
532775,Old Oak,2024-01-22T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.94
532775,Old Oak,2024-01-22T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
532775,Old Oak,2024-01-22T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.81
532775,Old Oak,2024-01-22T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
532775,Old Oak,2024-01-22T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.94
532775,Old Oak,2024-01-22T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.18
532775,Old Oak,2024-01-22T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.64
532775,Old Oak,2024-01-22T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.71
532775,Old Oak,2024-01-22T02:40:00.000+00:00,busbar,,L3 Active Power,kW,10.64
532775,Old Oak,2024-01-22T02:40:00.000+00:00,busbar,,L2 Active Power,kW,19.57
532775,Old Oak,2024-01-22T02:40:00.000+00:00,busbar,,L1 Active Power,kW,12.51
532775,Old Oak,2024-01-22T02:40:00.000+00:00,busbar,,N Current (RMS),A,54.1
532775,Old Oak,2024-01-22T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,51.7
532775,Old Oak,2024-01-22T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,81.8
532775,Old Oak,2024-01-22T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,56.6
532775,Old Oak,2024-01-22T02:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.8
532775,Old Oak,2024-01-22T02:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.99
532775,Old Oak,2024-01-22T02:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.36
532775,Old Oak,2024-01-22T02:30:00.000+00:00,feeder,0040,L3 Active Power,kW,1.15
532775,Old Oak,2024-01-22T02:30:00.000+00:00,feeder,0040,L2 Active Power,kW,3.58
532775,Old Oak,2024-01-22T02:30:00.000+00:00,feeder,0040,L1 Active Power,kW,1.46
532775,Old Oak,2024-01-22T02:30:00.000+00:00,feeder,0040,N Current (RMS),A,13.3
532775,Old Oak,2024-01-22T02:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,6.3
532775,Old Oak,2024-01-22T02:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,16.6
532775,Old Oak,2024-01-22T02:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,6.6
532775,Old Oak,2024-01-22T02:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.06
532775,Old Oak,2024-01-22T02:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.19
532775,Old Oak,2024-01-22T02:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.27
532775,Old Oak,2024-01-22T02:30:00.000+00:00,feeder,0030,L3 Active Power,kW,1.68
532775,Old Oak,2024-01-22T02:30:00.000+00:00,feeder,0030,L2 Active Power,kW,2.88
532775,Old Oak,2024-01-22T02:30:00.000+00:00,feeder,0030,L1 Active Power,kW,1.92
532775,Old Oak,2024-01-22T02:30:00.000+00:00,feeder,0030,N Current (RMS),A,8.1
532775,Old Oak,2024-01-22T02:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,8.8
532775,Old Oak,2024-01-22T02:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,13.5
532775,Old Oak,2024-01-22T02:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,10.4
532775,Old Oak,2024-01-22T02:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.94
532775,Old Oak,2024-01-22T02:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.06
532775,Old Oak,2024-01-22T02:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.17
532775,Old Oak,2024-01-22T02:30:00.000+00:00,feeder,0020,L3 Active Power,kW,4.31
532775,Old Oak,2024-01-22T02:30:00.000+00:00,feeder,0020,L2 Active Power,kW,5.31
532775,Old Oak,2024-01-22T02:30:00.000+00:00,feeder,0020,L1 Active Power,kW,6.56
532775,Old Oak,2024-01-22T02:30:00.000+00:00,feeder,0020,N Current (RMS),A,15.1
532775,Old Oak,2024-01-22T02:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,21.2
532775,Old Oak,2024-01-22T02:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,22.8
532775,Old Oak,2024-01-22T02:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,28.8
532775,Old Oak,2024-01-22T02:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.44
532775,Old Oak,2024-01-22T02:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.67
532775,Old Oak,2024-01-22T02:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.69
532775,Old Oak,2024-01-22T02:30:00.000+00:00,feeder,0010,L3 Active Power,kW,3.15
532775,Old Oak,2024-01-22T02:30:00.000+00:00,feeder,0010,L2 Active Power,kW,9.25
532775,Old Oak,2024-01-22T02:30:00.000+00:00,feeder,0010,L1 Active Power,kW,2.58
532775,Old Oak,2024-01-22T02:30:00.000+00:00,feeder,0010,N Current (RMS),A,37.9
532775,Old Oak,2024-01-22T02:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,14.9
532775,Old Oak,2024-01-22T02:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,39.0
532775,Old Oak,2024-01-22T02:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,11.5
532775,Old Oak,2024-01-22T02:30:00.000+00:00,transformer,,Temperature,C,19.8
532775,Old Oak,2024-01-22T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
532775,Old Oak,2024-01-22T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.86
532775,Old Oak,2024-01-22T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
532775,Old Oak,2024-01-22T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.8
532775,Old Oak,2024-01-22T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
532775,Old Oak,2024-01-22T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.82
532775,Old Oak,2024-01-22T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.24
532775,Old Oak,2024-01-22T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.57
532775,Old Oak,2024-01-22T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.49
532775,Old Oak,2024-01-22T02:30:00.000+00:00,busbar,,L3 Active Power,kW,10.29
532775,Old Oak,2024-01-22T02:30:00.000+00:00,busbar,,L2 Active Power,kW,21.02
532775,Old Oak,2024-01-22T02:30:00.000+00:00,busbar,,L1 Active Power,kW,12.53
532775,Old Oak,2024-01-22T02:30:00.000+00:00,busbar,,N Current (RMS),A,60.9
532775,Old Oak,2024-01-22T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,50.7
532775,Old Oak,2024-01-22T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,88.4
532775,Old Oak,2024-01-22T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,56.3
532775,Old Oak,2024-01-22T02:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.85
532775,Old Oak,2024-01-22T02:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.97
532775,Old Oak,2024-01-22T02:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.14
532775,Old Oak,2024-01-22T02:20:00.000+00:00,feeder,0040,L3 Active Power,kW,1.42
532775,Old Oak,2024-01-22T02:20:00.000+00:00,feeder,0040,L2 Active Power,kW,2.84
532775,Old Oak,2024-01-22T02:20:00.000+00:00,feeder,0040,L1 Active Power,kW,1.62
532775,Old Oak,2024-01-22T02:20:00.000+00:00,feeder,0040,N Current (RMS),A,10.5
532775,Old Oak,2024-01-22T02:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,7.9
532775,Old Oak,2024-01-22T02:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,13.5
532775,Old Oak,2024-01-22T02:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,7.0
532775,Old Oak,2024-01-22T02:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.99
532775,Old Oak,2024-01-22T02:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.81
532775,Old Oak,2024-01-22T02:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.26
532775,Old Oak,2024-01-22T02:20:00.000+00:00,feeder,0030,L3 Active Power,kW,1.73
532775,Old Oak,2024-01-22T02:20:00.000+00:00,feeder,0030,L2 Active Power,kW,3.23
532775,Old Oak,2024-01-22T02:20:00.000+00:00,feeder,0030,L1 Active Power,kW,2.03
532775,Old Oak,2024-01-22T02:20:00.000+00:00,feeder,0030,N Current (RMS),A,8.6
532775,Old Oak,2024-01-22T02:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,8.8
532775,Old Oak,2024-01-22T02:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,14.4
532775,Old Oak,2024-01-22T02:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,10.8
532775,Old Oak,2024-01-22T02:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.72
532775,Old Oak,2024-01-22T02:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.6
532775,Old Oak,2024-01-22T02:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.21
532775,Old Oak,2024-01-22T02:20:00.000+00:00,feeder,0020,L3 Active Power,kW,4.47
532775,Old Oak,2024-01-22T02:20:00.000+00:00,feeder,0020,L2 Active Power,kW,4.84
532775,Old Oak,2024-01-22T02:20:00.000+00:00,feeder,0020,L1 Active Power,kW,6.9
532775,Old Oak,2024-01-22T02:20:00.000+00:00,feeder,0020,N Current (RMS),A,15.8
532775,Old Oak,2024-01-22T02:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,21.4
532775,Old Oak,2024-01-22T02:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,21.0
532775,Old Oak,2024-01-22T02:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,30.2
532775,Old Oak,2024-01-22T02:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.47
532775,Old Oak,2024-01-22T02:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.67
532775,Old Oak,2024-01-22T02:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.85
532775,Old Oak,2024-01-22T02:20:00.000+00:00,feeder,0010,L3 Active Power,kW,3.85
532775,Old Oak,2024-01-22T02:20:00.000+00:00,feeder,0010,L2 Active Power,kW,8.92
532775,Old Oak,2024-01-22T02:20:00.000+00:00,feeder,0010,L1 Active Power,kW,2.57
532775,Old Oak,2024-01-22T02:20:00.000+00:00,feeder,0010,N Current (RMS),A,36.2
532775,Old Oak,2024-01-22T02:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,17.7
532775,Old Oak,2024-01-22T02:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,37.4
532775,Old Oak,2024-01-22T02:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,11.8
532775,Old Oak,2024-01-22T02:20:00.000+00:00,transformer,,Temperature,C,19.9
532775,Old Oak,2024-01-22T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
532775,Old Oak,2024-01-22T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.13
532775,Old Oak,2024-01-22T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
532775,Old Oak,2024-01-22T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.27
532775,Old Oak,2024-01-22T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
532775,Old Oak,2024-01-22T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.16
532775,Old Oak,2024-01-22T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.02
532775,Old Oak,2024-01-22T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.71
532775,Old Oak,2024-01-22T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.46
532775,Old Oak,2024-01-22T02:20:00.000+00:00,busbar,,L3 Active Power,kW,11.48
532775,Old Oak,2024-01-22T02:20:00.000+00:00,busbar,,L2 Active Power,kW,19.84
532775,Old Oak,2024-01-22T02:20:00.000+00:00,busbar,,L1 Active Power,kW,13.13
532775,Old Oak,2024-01-22T02:20:00.000+00:00,busbar,,N Current (RMS),A,53.6
532775,Old Oak,2024-01-22T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,54.7
532775,Old Oak,2024-01-22T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,83.1
532775,Old Oak,2024-01-22T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,58.8
532775,Old Oak,2024-01-22T02:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.53
532775,Old Oak,2024-01-22T02:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.26
532775,Old Oak,2024-01-22T02:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.24
532775,Old Oak,2024-01-22T02:10:00.000+00:00,feeder,0040,L3 Active Power,kW,3.38
532775,Old Oak,2024-01-22T02:10:00.000+00:00,feeder,0040,L2 Active Power,kW,4.47
532775,Old Oak,2024-01-22T02:10:00.000+00:00,feeder,0040,L1 Active Power,kW,2.03
532775,Old Oak,2024-01-22T02:10:00.000+00:00,feeder,0040,N Current (RMS),A,11.6
532775,Old Oak,2024-01-22T02:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,14.4
532775,Old Oak,2024-01-22T02:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,19.8
532775,Old Oak,2024-01-22T02:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,9.7
532775,Old Oak,2024-01-22T02:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.01
532775,Old Oak,2024-01-22T02:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.13
532775,Old Oak,2024-01-22T02:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.46
532775,Old Oak,2024-01-22T02:10:00.000+00:00,feeder,0030,L3 Active Power,kW,1.6
532775,Old Oak,2024-01-22T02:10:00.000+00:00,feeder,0030,L2 Active Power,kW,3.09
532775,Old Oak,2024-01-22T02:10:00.000+00:00,feeder,0030,L1 Active Power,kW,1.71
532775,Old Oak,2024-01-22T02:10:00.000+00:00,feeder,0030,N Current (RMS),A,8.8
532775,Old Oak,2024-01-22T02:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,8.4
532775,Old Oak,2024-01-22T02:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,14.2
532775,Old Oak,2024-01-22T02:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,10.3
532775,Old Oak,2024-01-22T02:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.68
532775,Old Oak,2024-01-22T02:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.36
532775,Old Oak,2024-01-22T02:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.24
532775,Old Oak,2024-01-22T02:10:00.000+00:00,feeder,0020,L3 Active Power,kW,4.71
532775,Old Oak,2024-01-22T02:10:00.000+00:00,feeder,0020,L2 Active Power,kW,5.06
532775,Old Oak,2024-01-22T02:10:00.000+00:00,feeder,0020,L1 Active Power,kW,6.3
532775,Old Oak,2024-01-22T02:10:00.000+00:00,feeder,0020,N Current (RMS),A,15.9
532775,Old Oak,2024-01-22T02:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,22.3
532775,Old Oak,2024-01-22T02:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,22.3
532775,Old Oak,2024-01-22T02:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,27.8
532775,Old Oak,2024-01-22T02:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.37
532775,Old Oak,2024-01-22T02:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.69
532775,Old Oak,2024-01-22T02:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.92
532775,Old Oak,2024-01-22T02:10:00.000+00:00,feeder,0010,L3 Active Power,kW,3.36
532775,Old Oak,2024-01-22T02:10:00.000+00:00,feeder,0010,L2 Active Power,kW,8.57
532775,Old Oak,2024-01-22T02:10:00.000+00:00,feeder,0010,L1 Active Power,kW,2.74
532775,Old Oak,2024-01-22T02:10:00.000+00:00,feeder,0010,N Current (RMS),A,33.4
532775,Old Oak,2024-01-22T02:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,15.6
532775,Old Oak,2024-01-22T02:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,36.1
532775,Old Oak,2024-01-22T02:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,12.4
532775,Old Oak,2024-01-22T02:10:00.000+00:00,transformer,,Temperature,C,20.1
532775,Old Oak,2024-01-22T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
532775,Old Oak,2024-01-22T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.44
532775,Old Oak,2024-01-22T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
532775,Old Oak,2024-01-22T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.77
532775,Old Oak,2024-01-22T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
532775,Old Oak,2024-01-22T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.69
532775,Old Oak,2024-01-22T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.59
532775,Old Oak,2024-01-22T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.07
532775,Old Oak,2024-01-22T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.86
532775,Old Oak,2024-01-22T02:10:00.000+00:00,busbar,,L3 Active Power,kW,13.07
532775,Old Oak,2024-01-22T02:10:00.000+00:00,busbar,,L2 Active Power,kW,21.19
532775,Old Oak,2024-01-22T02:10:00.000+00:00,busbar,,L1 Active Power,kW,12.77
532775,Old Oak,2024-01-22T02:10:00.000+00:00,busbar,,N Current (RMS),A,56.4
532775,Old Oak,2024-01-22T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,59.8
532775,Old Oak,2024-01-22T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,88.9
532775,Old Oak,2024-01-22T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,58.0
532775,Old Oak,2024-01-22T02:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.57
532775,Old Oak,2024-01-22T02:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.14
532775,Old Oak,2024-01-22T02:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.26
532775,Old Oak,2024-01-22T02:00:00.000+00:00,feeder,0040,L3 Active Power,kW,3.48
532775,Old Oak,2024-01-22T02:00:00.000+00:00,feeder,0040,L2 Active Power,kW,5.26
532775,Old Oak,2024-01-22T02:00:00.000+00:00,feeder,0040,L1 Active Power,kW,2.1
532775,Old Oak,2024-01-22T02:00:00.000+00:00,feeder,0040,N Current (RMS),A,14.1
532775,Old Oak,2024-01-22T02:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,14.8
532775,Old Oak,2024-01-22T02:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,23.1
532775,Old Oak,2024-01-22T02:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,10.0
532775,Old Oak,2024-01-22T02:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.07
532775,Old Oak,2024-01-22T02:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.34
532775,Old Oak,2024-01-22T02:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.28
532775,Old Oak,2024-01-22T02:00:00.000+00:00,feeder,0030,L3 Active Power,kW,1.69
532775,Old Oak,2024-01-22T02:00:00.000+00:00,feeder,0030,L2 Active Power,kW,3.07
532775,Old Oak,2024-01-22T02:00:00.000+00:00,feeder,0030,L1 Active Power,kW,1.83
532775,Old Oak,2024-01-22T02:00:00.000+00:00,feeder,0030,N Current (RMS),A,9.5
532775,Old Oak,2024-01-22T02:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,8.9
532775,Old Oak,2024-01-22T02:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,14.5
532775,Old Oak,2024-01-22T02:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,10.2
532775,Old Oak,2024-01-22T02:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.55
532775,Old Oak,2024-01-22T02:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.29
532775,Old Oak,2024-01-22T02:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.38
532775,Old Oak,2024-01-22T02:00:00.000+00:00,feeder,0020,L3 Active Power,kW,5.41
532775,Old Oak,2024-01-22T02:00:00.000+00:00,feeder,0020,L2 Active Power,kW,6.04
532775,Old Oak,2024-01-22T02:00:00.000+00:00,feeder,0020,L1 Active Power,kW,7.13
532775,Old Oak,2024-01-22T02:00:00.000+00:00,feeder,0020,N Current (RMS),A,16.3
532775,Old Oak,2024-01-22T02:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,24.9
532775,Old Oak,2024-01-22T02:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,26.5
532775,Old Oak,2024-01-22T02:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,31.2
532775,Old Oak,2024-01-22T02:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.36
532775,Old Oak,2024-01-22T02:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.71
532775,Old Oak,2024-01-22T02:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.78
532775,Old Oak,2024-01-22T02:00:00.000+00:00,feeder,0010,L3 Active Power,kW,3.87
532775,Old Oak,2024-01-22T02:00:00.000+00:00,feeder,0010,L2 Active Power,kW,8.05
532775,Old Oak,2024-01-22T02:00:00.000+00:00,feeder,0010,L1 Active Power,kW,2.95
532775,Old Oak,2024-01-22T02:00:00.000+00:00,feeder,0010,N Current (RMS),A,31.1
532775,Old Oak,2024-01-22T02:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,17.8
532775,Old Oak,2024-01-22T02:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,34.0
532775,Old Oak,2024-01-22T02:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,13.1
532775,Old Oak,2024-01-22T02:00:00.000+00:00,transformer,,Temperature,C,20.3
532775,Old Oak,2024-01-22T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
532775,Old Oak,2024-01-22T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.28
532775,Old Oak,2024-01-22T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
532775,Old Oak,2024-01-22T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.52
532775,Old Oak,2024-01-22T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
532775,Old Oak,2024-01-22T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.53
532775,Old Oak,2024-01-22T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.56
532775,Old Oak,2024-01-22T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.07
532775,Old Oak,2024-01-22T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.7
532775,Old Oak,2024-01-22T02:00:00.000+00:00,busbar,,L3 Active Power,kW,14.45
532775,Old Oak,2024-01-22T02:00:00.000+00:00,busbar,,L2 Active Power,kW,22.42
532775,Old Oak,2024-01-22T02:00:00.000+00:00,busbar,,L1 Active Power,kW,14.02
532775,Old Oak,2024-01-22T02:00:00.000+00:00,busbar,,N Current (RMS),A,56.4
532775,Old Oak,2024-01-22T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,65.1
532775,Old Oak,2024-01-22T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,94.3
532775,Old Oak,2024-01-22T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,62.5
532775,Old Oak,2024-01-22T01:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.38
532775,Old Oak,2024-01-22T01:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.23
532775,Old Oak,2024-01-22T01:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.16
532775,Old Oak,2024-01-22T01:50:00.000+00:00,feeder,0040,L3 Active Power,kW,2.75
532775,Old Oak,2024-01-22T01:50:00.000+00:00,feeder,0040,L2 Active Power,kW,4.61
532775,Old Oak,2024-01-22T01:50:00.000+00:00,feeder,0040,L1 Active Power,kW,1.71
532775,Old Oak,2024-01-22T01:50:00.000+00:00,feeder,0040,N Current (RMS),A,13.4
532775,Old Oak,2024-01-22T01:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,12.3
532775,Old Oak,2024-01-22T01:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,20.4
532775,Old Oak,2024-01-22T01:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,7.3
532775,Old Oak,2024-01-22T01:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.97
532775,Old Oak,2024-01-22T01:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.41
532775,Old Oak,2024-01-22T01:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.14
532775,Old Oak,2024-01-22T01:50:00.000+00:00,feeder,0030,L3 Active Power,kW,1.72
532775,Old Oak,2024-01-22T01:50:00.000+00:00,feeder,0030,L2 Active Power,kW,3.31
532775,Old Oak,2024-01-22T01:50:00.000+00:00,feeder,0030,L1 Active Power,kW,1.89
532775,Old Oak,2024-01-22T01:50:00.000+00:00,feeder,0030,N Current (RMS),A,10.1
532775,Old Oak,2024-01-22T01:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,8.8
532775,Old Oak,2024-01-22T01:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,15.5
532775,Old Oak,2024-01-22T01:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,10.0
532775,Old Oak,2024-01-22T01:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.41
532775,Old Oak,2024-01-22T01:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.01
532775,Old Oak,2024-01-22T01:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.49
532775,Old Oak,2024-01-22T01:50:00.000+00:00,feeder,0020,L3 Active Power,kW,5.85
532775,Old Oak,2024-01-22T01:50:00.000+00:00,feeder,0020,L2 Active Power,kW,7.68
532775,Old Oak,2024-01-22T01:50:00.000+00:00,feeder,0020,L1 Active Power,kW,7.26
532775,Old Oak,2024-01-22T01:50:00.000+00:00,feeder,0020,N Current (RMS),A,16.4
532775,Old Oak,2024-01-22T01:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,26.2
532775,Old Oak,2024-01-22T01:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,32.3
532775,Old Oak,2024-01-22T01:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,31.7
532775,Old Oak,2024-01-22T01:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.56
532775,Old Oak,2024-01-22T01:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.86
532775,Old Oak,2024-01-22T01:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.68
532775,Old Oak,2024-01-22T01:50:00.000+00:00,feeder,0010,L3 Active Power,kW,3.29
532775,Old Oak,2024-01-22T01:50:00.000+00:00,feeder,0010,L2 Active Power,kW,9.65
532775,Old Oak,2024-01-22T01:50:00.000+00:00,feeder,0010,L1 Active Power,kW,2.88
532775,Old Oak,2024-01-22T01:50:00.000+00:00,feeder,0010,N Current (RMS),A,39.9
532775,Old Oak,2024-01-22T01:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,16.0
532775,Old Oak,2024-01-22T01:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,40.7
532775,Old Oak,2024-01-22T01:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,12.7
532775,Old Oak,2024-01-22T01:50:00.000+00:00,transformer,,Temperature,C,20.3
532775,Old Oak,2024-01-22T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
532775,Old Oak,2024-01-22T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.35
532775,Old Oak,2024-01-22T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
532775,Old Oak,2024-01-22T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.47
532775,Old Oak,2024-01-22T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
532775,Old Oak,2024-01-22T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.52
532775,Old Oak,2024-01-22T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.32
532775,Old Oak,2024-01-22T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.79
532775,Old Oak,2024-01-22T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.47
532775,Old Oak,2024-01-22T01:50:00.000+00:00,busbar,,L3 Active Power,kW,13.62
532775,Old Oak,2024-01-22T01:50:00.000+00:00,busbar,,L2 Active Power,kW,25.26
532775,Old Oak,2024-01-22T01:50:00.000+00:00,busbar,,L1 Active Power,kW,13.75
532775,Old Oak,2024-01-22T01:50:00.000+00:00,busbar,,N Current (RMS),A,68.2
532775,Old Oak,2024-01-22T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,61.7
532775,Old Oak,2024-01-22T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,105.1
532775,Old Oak,2024-01-22T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,61.0
532775,Old Oak,2024-01-22T01:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.6
532775,Old Oak,2024-01-22T01:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.07
532775,Old Oak,2024-01-22T01:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.23
532775,Old Oak,2024-01-22T01:40:00.000+00:00,feeder,0040,L3 Active Power,kW,1.47
532775,Old Oak,2024-01-22T01:40:00.000+00:00,feeder,0040,L2 Active Power,kW,5.13
532775,Old Oak,2024-01-22T01:40:00.000+00:00,feeder,0040,L1 Active Power,kW,1.66
532775,Old Oak,2024-01-22T01:40:00.000+00:00,feeder,0040,N Current (RMS),A,17.4
532775,Old Oak,2024-01-22T01:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,6.9
532775,Old Oak,2024-01-22T01:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,22.4
532775,Old Oak,2024-01-22T01:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,7.2
532775,Old Oak,2024-01-22T01:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.07
532775,Old Oak,2024-01-22T01:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.41
532775,Old Oak,2024-01-22T01:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.29
532775,Old Oak,2024-01-22T01:40:00.000+00:00,feeder,0030,L3 Active Power,kW,1.64
532775,Old Oak,2024-01-22T01:40:00.000+00:00,feeder,0030,L2 Active Power,kW,3.31
532775,Old Oak,2024-01-22T01:40:00.000+00:00,feeder,0030,L1 Active Power,kW,1.73
532775,Old Oak,2024-01-22T01:40:00.000+00:00,feeder,0030,N Current (RMS),A,10.2
532775,Old Oak,2024-01-22T01:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,8.7
532775,Old Oak,2024-01-22T01:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,15.5
532775,Old Oak,2024-01-22T01:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,9.9
532775,Old Oak,2024-01-22T01:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.74
532775,Old Oak,2024-01-22T01:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.78
532775,Old Oak,2024-01-22T01:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.46
532775,Old Oak,2024-01-22T01:40:00.000+00:00,feeder,0020,L3 Active Power,kW,5.92
532775,Old Oak,2024-01-22T01:40:00.000+00:00,feeder,0020,L2 Active Power,kW,6.19
532775,Old Oak,2024-01-22T01:40:00.000+00:00,feeder,0020,L1 Active Power,kW,5.6
532775,Old Oak,2024-01-22T01:40:00.000+00:00,feeder,0020,N Current (RMS),A,20.0
532775,Old Oak,2024-01-22T01:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,26.8
532775,Old Oak,2024-01-22T01:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,26.4
532775,Old Oak,2024-01-22T01:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,25.8
532775,Old Oak,2024-01-22T01:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.76
532775,Old Oak,2024-01-22T01:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,2.13
532775,Old Oak,2024-01-22T01:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.82
532775,Old Oak,2024-01-22T01:40:00.000+00:00,feeder,0010,L3 Active Power,kW,3.15
532775,Old Oak,2024-01-22T01:40:00.000+00:00,feeder,0010,L2 Active Power,kW,11.02
532775,Old Oak,2024-01-22T01:40:00.000+00:00,feeder,0010,L1 Active Power,kW,2.78
532775,Old Oak,2024-01-22T01:40:00.000+00:00,feeder,0010,N Current (RMS),A,46.4
532775,Old Oak,2024-01-22T01:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,15.6
532775,Old Oak,2024-01-22T01:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,46.0
532775,Old Oak,2024-01-22T01:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,12.4
532775,Old Oak,2024-01-22T01:40:00.000+00:00,transformer,,Temperature,C,20.5
532775,Old Oak,2024-01-22T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
532775,Old Oak,2024-01-22T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.07
532775,Old Oak,2024-01-22T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
532775,Old Oak,2024-01-22T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.92
532775,Old Oak,2024-01-22T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
532775,Old Oak,2024-01-22T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.22
532775,Old Oak,2024-01-22T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.17
532775,Old Oak,2024-01-22T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.44
532775,Old Oak,2024-01-22T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.8
532775,Old Oak,2024-01-22T01:40:00.000+00:00,busbar,,L3 Active Power,kW,12.17
532775,Old Oak,2024-01-22T01:40:00.000+00:00,busbar,,L2 Active Power,kW,25.65
532775,Old Oak,2024-01-22T01:40:00.000+00:00,busbar,,L1 Active Power,kW,11.78
532775,Old Oak,2024-01-22T01:40:00.000+00:00,busbar,,N Current (RMS),A,78.8
532775,Old Oak,2024-01-22T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,57.2
532775,Old Oak,2024-01-22T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,106.4
532775,Old Oak,2024-01-22T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,54.0
532775,Old Oak,2024-01-22T01:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.65
532775,Old Oak,2024-01-22T01:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.23
532775,Old Oak,2024-01-22T01:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.23
532775,Old Oak,2024-01-22T01:30:00.000+00:00,feeder,0040,L3 Active Power,kW,1.28
532775,Old Oak,2024-01-22T01:30:00.000+00:00,feeder,0040,L2 Active Power,kW,5.25
532775,Old Oak,2024-01-22T01:30:00.000+00:00,feeder,0040,L1 Active Power,kW,1.64
532775,Old Oak,2024-01-22T01:30:00.000+00:00,feeder,0040,N Current (RMS),A,18.8
532775,Old Oak,2024-01-22T01:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,6.4
532775,Old Oak,2024-01-22T01:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,23.2
532775,Old Oak,2024-01-22T01:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,7.1
532775,Old Oak,2024-01-22T01:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.87
532775,Old Oak,2024-01-22T01:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.51
532775,Old Oak,2024-01-22T01:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.16
532775,Old Oak,2024-01-22T01:30:00.000+00:00,feeder,0030,L3 Active Power,kW,1.73
532775,Old Oak,2024-01-22T01:30:00.000+00:00,feeder,0030,L2 Active Power,kW,3.08
532775,Old Oak,2024-01-22T01:30:00.000+00:00,feeder,0030,L1 Active Power,kW,2.07
532775,Old Oak,2024-01-22T01:30:00.000+00:00,feeder,0030,N Current (RMS),A,9.5
532775,Old Oak,2024-01-22T01:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,8.7
532775,Old Oak,2024-01-22T01:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,14.7
532775,Old Oak,2024-01-22T01:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,10.7
532775,Old Oak,2024-01-22T01:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.67
532775,Old Oak,2024-01-22T01:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.09
532775,Old Oak,2024-01-22T01:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.03
532775,Old Oak,2024-01-22T01:30:00.000+00:00,feeder,0020,L3 Active Power,kW,5.7
532775,Old Oak,2024-01-22T01:30:00.000+00:00,feeder,0020,L2 Active Power,kW,5.27
532775,Old Oak,2024-01-22T01:30:00.000+00:00,feeder,0020,L1 Active Power,kW,5.79
532775,Old Oak,2024-01-22T01:30:00.000+00:00,feeder,0020,N Current (RMS),A,16.8
532775,Old Oak,2024-01-22T01:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,26.1
532775,Old Oak,2024-01-22T01:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,22.7
532775,Old Oak,2024-01-22T01:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,25.7
532775,Old Oak,2024-01-22T01:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.49
532775,Old Oak,2024-01-22T01:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.99
532775,Old Oak,2024-01-22T01:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.99
532775,Old Oak,2024-01-22T01:30:00.000+00:00,feeder,0010,L3 Active Power,kW,3.67
532775,Old Oak,2024-01-22T01:30:00.000+00:00,feeder,0010,L2 Active Power,kW,10.79
532775,Old Oak,2024-01-22T01:30:00.000+00:00,feeder,0010,L1 Active Power,kW,2.86
532775,Old Oak,2024-01-22T01:30:00.000+00:00,feeder,0010,N Current (RMS),A,42.8
532775,Old Oak,2024-01-22T01:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,16.9
532775,Old Oak,2024-01-22T01:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,44.9
532775,Old Oak,2024-01-22T01:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,13.0
532775,Old Oak,2024-01-22T01:30:00.000+00:00,transformer,,Temperature,C,20.8
532775,Old Oak,2024-01-22T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
532775,Old Oak,2024-01-22T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.79
532775,Old Oak,2024-01-22T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
532775,Old Oak,2024-01-22T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.86
532775,Old Oak,2024-01-22T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
532775,Old Oak,2024-01-22T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.94
532775,Old Oak,2024-01-22T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.69
532775,Old Oak,2024-01-22T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.84
532775,Old Oak,2024-01-22T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.42
532775,Old Oak,2024-01-22T01:30:00.000+00:00,busbar,,L3 Active Power,kW,12.38
532775,Old Oak,2024-01-22T01:30:00.000+00:00,busbar,,L2 Active Power,kW,24.39
532775,Old Oak,2024-01-22T01:30:00.000+00:00,busbar,,L1 Active Power,kW,12.37
532775,Old Oak,2024-01-22T01:30:00.000+00:00,busbar,,N Current (RMS),A,70.1
532775,Old Oak,2024-01-22T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,57.3
532775,Old Oak,2024-01-22T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,101.3
532775,Old Oak,2024-01-22T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,55.4
532775,Old Oak,2024-01-22T01:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.79
532775,Old Oak,2024-01-22T01:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.33
532775,Old Oak,2024-01-22T01:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.44
532775,Old Oak,2024-01-22T01:20:00.000+00:00,feeder,0040,L3 Active Power,kW,1.21
532775,Old Oak,2024-01-22T01:20:00.000+00:00,feeder,0040,L2 Active Power,kW,4.48
532775,Old Oak,2024-01-22T01:20:00.000+00:00,feeder,0040,L1 Active Power,kW,1.46
532775,Old Oak,2024-01-22T01:20:00.000+00:00,feeder,0040,N Current (RMS),A,16.1
532775,Old Oak,2024-01-22T01:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,6.5
532775,Old Oak,2024-01-22T01:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,20.1
532775,Old Oak,2024-01-22T01:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,6.6
532775,Old Oak,2024-01-22T01:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.84
532775,Old Oak,2024-01-22T01:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.51
532775,Old Oak,2024-01-22T01:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.15
532775,Old Oak,2024-01-22T01:20:00.000+00:00,feeder,0030,L3 Active Power,kW,2.35
532775,Old Oak,2024-01-22T01:20:00.000+00:00,feeder,0030,L2 Active Power,kW,3.0
532775,Old Oak,2024-01-22T01:20:00.000+00:00,feeder,0030,L1 Active Power,kW,2.2
532775,Old Oak,2024-01-22T01:20:00.000+00:00,feeder,0030,N Current (RMS),A,9.7
532775,Old Oak,2024-01-22T01:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,11.6
532775,Old Oak,2024-01-22T01:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,14.6
532775,Old Oak,2024-01-22T01:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,11.2
532775,Old Oak,2024-01-22T01:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.74
532775,Old Oak,2024-01-22T01:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.43
532775,Old Oak,2024-01-22T01:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.18
532775,Old Oak,2024-01-22T01:20:00.000+00:00,feeder,0020,L3 Active Power,kW,5.22
532775,Old Oak,2024-01-22T01:20:00.000+00:00,feeder,0020,L2 Active Power,kW,5.66
532775,Old Oak,2024-01-22T01:20:00.000+00:00,feeder,0020,L1 Active Power,kW,6.06
532775,Old Oak,2024-01-22T01:20:00.000+00:00,feeder,0020,N Current (RMS),A,18.0
532775,Old Oak,2024-01-22T01:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,24.4
532775,Old Oak,2024-01-22T01:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,24.2
532775,Old Oak,2024-01-22T01:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,27.4
532775,Old Oak,2024-01-22T01:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.53
532775,Old Oak,2024-01-22T01:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,2.07
532775,Old Oak,2024-01-22T01:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.96
532775,Old Oak,2024-01-22T01:20:00.000+00:00,feeder,0010,L3 Active Power,kW,3.03
532775,Old Oak,2024-01-22T01:20:00.000+00:00,feeder,0010,L2 Active Power,kW,11.08
532775,Old Oak,2024-01-22T01:20:00.000+00:00,feeder,0010,L1 Active Power,kW,2.94
532775,Old Oak,2024-01-22T01:20:00.000+00:00,feeder,0010,N Current (RMS),A,44.4
532775,Old Oak,2024-01-22T01:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,14.6
532775,Old Oak,2024-01-22T01:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,46.2
532775,Old Oak,2024-01-22T01:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,13.2
532775,Old Oak,2024-01-22T01:20:00.000+00:00,transformer,,Temperature,C,21.0
532775,Old Oak,2024-01-22T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
532775,Old Oak,2024-01-22T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.63
532775,Old Oak,2024-01-22T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
532775,Old Oak,2024-01-22T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.64
532775,Old Oak,2024-01-22T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
532775,Old Oak,2024-01-22T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.85
532775,Old Oak,2024-01-22T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.9
532775,Old Oak,2024-01-22T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.34
532775,Old Oak,2024-01-22T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.73
532775,Old Oak,2024-01-22T01:20:00.000+00:00,busbar,,L3 Active Power,kW,11.81
532775,Old Oak,2024-01-22T01:20:00.000+00:00,busbar,,L2 Active Power,kW,24.21
532775,Old Oak,2024-01-22T01:20:00.000+00:00,busbar,,L1 Active Power,kW,12.67
532775,Old Oak,2024-01-22T01:20:00.000+00:00,busbar,,N Current (RMS),A,71.0
532775,Old Oak,2024-01-22T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,55.7
532775,Old Oak,2024-01-22T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,100.8
532775,Old Oak,2024-01-22T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,57.4
532775,Old Oak,2024-01-22T01:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.77
532775,Old Oak,2024-01-22T01:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.34
532775,Old Oak,2024-01-22T01:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.32
532775,Old Oak,2024-01-22T01:10:00.000+00:00,feeder,0040,L3 Active Power,kW,1.33
532775,Old Oak,2024-01-22T01:10:00.000+00:00,feeder,0040,L2 Active Power,kW,5.13
532775,Old Oak,2024-01-22T01:10:00.000+00:00,feeder,0040,L1 Active Power,kW,1.71
532775,Old Oak,2024-01-22T01:10:00.000+00:00,feeder,0040,N Current (RMS),A,18.5
532775,Old Oak,2024-01-22T01:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,6.8
532775,Old Oak,2024-01-22T01:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,22.8
532775,Old Oak,2024-01-22T01:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,7.5
532775,Old Oak,2024-01-22T01:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.1
532775,Old Oak,2024-01-22T01:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.07
532775,Old Oak,2024-01-22T01:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.14
532775,Old Oak,2024-01-22T01:10:00.000+00:00,feeder,0030,L3 Active Power,kW,1.8
532775,Old Oak,2024-01-22T01:10:00.000+00:00,feeder,0030,L2 Active Power,kW,3.39
532775,Old Oak,2024-01-22T01:10:00.000+00:00,feeder,0030,L1 Active Power,kW,2.07
532775,Old Oak,2024-01-22T01:10:00.000+00:00,feeder,0030,N Current (RMS),A,10.6
532775,Old Oak,2024-01-22T01:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,9.5
532775,Old Oak,2024-01-22T01:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,15.4
532775,Old Oak,2024-01-22T01:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,10.9
532775,Old Oak,2024-01-22T01:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.61
532775,Old Oak,2024-01-22T01:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.36
532775,Old Oak,2024-01-22T01:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.25
532775,Old Oak,2024-01-22T01:10:00.000+00:00,feeder,0020,L3 Active Power,kW,4.8
532775,Old Oak,2024-01-22T01:10:00.000+00:00,feeder,0020,L2 Active Power,kW,7.36
532775,Old Oak,2024-01-22T01:10:00.000+00:00,feeder,0020,L1 Active Power,kW,6.15
532775,Old Oak,2024-01-22T01:10:00.000+00:00,feeder,0020,N Current (RMS),A,18.3
532775,Old Oak,2024-01-22T01:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,22.4
532775,Old Oak,2024-01-22T01:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,31.2
532775,Old Oak,2024-01-22T01:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,27.8
532775,Old Oak,2024-01-22T01:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.74
532775,Old Oak,2024-01-22T01:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.75
532775,Old Oak,2024-01-22T01:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.49
532775,Old Oak,2024-01-22T01:10:00.000+00:00,feeder,0010,L3 Active Power,kW,3.87
532775,Old Oak,2024-01-22T01:10:00.000+00:00,feeder,0010,L2 Active Power,kW,10.74
532775,Old Oak,2024-01-22T01:10:00.000+00:00,feeder,0010,L1 Active Power,kW,3.08
532775,Old Oak,2024-01-22T01:10:00.000+00:00,feeder,0010,N Current (RMS),A,43.7
532775,Old Oak,2024-01-22T01:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,18.1
532775,Old Oak,2024-01-22T01:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,44.7
532775,Old Oak,2024-01-22T01:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,13.2
532775,Old Oak,2024-01-22T01:10:00.000+00:00,transformer,,Temperature,C,21.1
532775,Old Oak,2024-01-22T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
532775,Old Oak,2024-01-22T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.28
532775,Old Oak,2024-01-22T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
532775,Old Oak,2024-01-22T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.24
532775,Old Oak,2024-01-22T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
532775,Old Oak,2024-01-22T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.45
532775,Old Oak,2024-01-22T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.22
532775,Old Oak,2024-01-22T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.29
532775,Old Oak,2024-01-22T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.2
532775,Old Oak,2024-01-22T01:10:00.000+00:00,busbar,,L3 Active Power,kW,11.81
532775,Old Oak,2024-01-22T01:10:00.000+00:00,busbar,,L2 Active Power,kW,26.62
532775,Old Oak,2024-01-22T01:10:00.000+00:00,busbar,,L1 Active Power,kW,13.02
532775,Old Oak,2024-01-22T01:10:00.000+00:00,busbar,,N Current (RMS),A,79.5
532775,Old Oak,2024-01-22T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,56.0
532775,Old Oak,2024-01-22T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,110.6
532775,Old Oak,2024-01-22T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,58.2
532775,Old Oak,2024-01-22T01:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.81
532775,Old Oak,2024-01-22T01:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.34
532775,Old Oak,2024-01-22T01:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.31
532775,Old Oak,2024-01-22T01:00:00.000+00:00,feeder,0040,L3 Active Power,kW,1.35
532775,Old Oak,2024-01-22T01:00:00.000+00:00,feeder,0040,L2 Active Power,kW,5.55
532775,Old Oak,2024-01-22T01:00:00.000+00:00,feeder,0040,L1 Active Power,kW,1.69
532775,Old Oak,2024-01-22T01:00:00.000+00:00,feeder,0040,N Current (RMS),A,19.9
532775,Old Oak,2024-01-22T01:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,6.9
532775,Old Oak,2024-01-22T01:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,24.4
532775,Old Oak,2024-01-22T01:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,7.3
532775,Old Oak,2024-01-22T01:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.03
532775,Old Oak,2024-01-22T01:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.04
532775,Old Oak,2024-01-22T01:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.46
532775,Old Oak,2024-01-22T01:00:00.000+00:00,feeder,0030,L3 Active Power,kW,1.9
532775,Old Oak,2024-01-22T01:00:00.000+00:00,feeder,0030,L2 Active Power,kW,3.47
532775,Old Oak,2024-01-22T01:00:00.000+00:00,feeder,0030,L1 Active Power,kW,1.95
532775,Old Oak,2024-01-22T01:00:00.000+00:00,feeder,0030,N Current (RMS),A,10.4
532775,Old Oak,2024-01-22T01:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,9.6
532775,Old Oak,2024-01-22T01:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,15.5
532775,Old Oak,2024-01-22T01:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,11.1
532775,Old Oak,2024-01-22T01:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.6
532775,Old Oak,2024-01-22T01:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.51
532775,Old Oak,2024-01-22T01:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.91
532775,Old Oak,2024-01-22T01:00:00.000+00:00,feeder,0020,L3 Active Power,kW,4.85
532775,Old Oak,2024-01-22T01:00:00.000+00:00,feeder,0020,L2 Active Power,kW,6.99
532775,Old Oak,2024-01-22T01:00:00.000+00:00,feeder,0020,L1 Active Power,kW,7.22
532775,Old Oak,2024-01-22T01:00:00.000+00:00,feeder,0020,N Current (RMS),A,17.2
532775,Old Oak,2024-01-22T01:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,22.4
