Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
532775,Old Oak,2024-01-22T01:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,29.8
532775,Old Oak,2024-01-22T01:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,32.0
532775,Old Oak,2024-01-22T01:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.55
532775,Old Oak,2024-01-22T01:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.84
532775,Old Oak,2024-01-22T01:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.55
532775,Old Oak,2024-01-22T01:00:00.000+00:00,feeder,0010,L3 Active Power,kW,2.91
532775,Old Oak,2024-01-22T01:00:00.000+00:00,feeder,0010,L2 Active Power,kW,9.7
532775,Old Oak,2024-01-22T01:00:00.000+00:00,feeder,0010,L1 Active Power,kW,3.16
532775,Old Oak,2024-01-22T01:00:00.000+00:00,feeder,0010,N Current (RMS),A,39.4
532775,Old Oak,2024-01-22T01:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,14.2
532775,Old Oak,2024-01-22T01:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,40.9
532775,Old Oak,2024-01-22T01:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,13.6
532775,Old Oak,2024-01-22T01:00:00.000+00:00,transformer,,Temperature,C,21.1
532775,Old Oak,2024-01-22T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
532775,Old Oak,2024-01-22T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.44
532775,Old Oak,2024-01-22T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
532775,Old Oak,2024-01-22T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.57
532775,Old Oak,2024-01-22T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
532775,Old Oak,2024-01-22T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.74
532775,Old Oak,2024-01-22T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.99
532775,Old Oak,2024-01-22T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.05
532775,Old Oak,2024-01-22T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.23
532775,Old Oak,2024-01-22T01:00:00.000+00:00,busbar,,L3 Active Power,kW,11.01
532775,Old Oak,2024-01-22T01:00:00.000+00:00,busbar,,L2 Active Power,kW,25.71
532775,Old Oak,2024-01-22T01:00:00.000+00:00,busbar,,L1 Active Power,kW,14.03
532775,Old Oak,2024-01-22T01:00:00.000+00:00,busbar,,N Current (RMS),A,72.2
532775,Old Oak,2024-01-22T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,52.5
532775,Old Oak,2024-01-22T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,107.0
532775,Old Oak,2024-01-22T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,62.8
532775,Old Oak,2024-01-22T00:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.8
532775,Old Oak,2024-01-22T00:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.45
532775,Old Oak,2024-01-22T00:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.3
532775,Old Oak,2024-01-22T00:50:00.000+00:00,feeder,0040,L3 Active Power,kW,1.24
532775,Old Oak,2024-01-22T00:50:00.000+00:00,feeder,0040,L2 Active Power,kW,4.44
532775,Old Oak,2024-01-22T00:50:00.000+00:00,feeder,0040,L1 Active Power,kW,2.04
532775,Old Oak,2024-01-22T00:50:00.000+00:00,feeder,0040,N Current (RMS),A,16.3
532775,Old Oak,2024-01-22T00:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,6.6
532775,Old Oak,2024-01-22T00:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,20.0
532775,Old Oak,2024-01-22T00:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,9.9
532775,Old Oak,2024-01-22T00:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.13
532775,Old Oak,2024-01-22T00:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.19
532775,Old Oak,2024-01-22T00:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.38
532775,Old Oak,2024-01-22T00:50:00.000+00:00,feeder,0030,L3 Active Power,kW,1.83
532775,Old Oak,2024-01-22T00:50:00.000+00:00,feeder,0030,L2 Active Power,kW,3.44
532775,Old Oak,2024-01-22T00:50:00.000+00:00,feeder,0030,L1 Active Power,kW,2.1
532775,Old Oak,2024-01-22T00:50:00.000+00:00,feeder,0030,N Current (RMS),A,10.8
532775,Old Oak,2024-01-22T00:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,9.6
532775,Old Oak,2024-01-22T00:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,15.7
532775,Old Oak,2024-01-22T00:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,11.4
532775,Old Oak,2024-01-22T00:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.4
532775,Old Oak,2024-01-22T00:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.64
532775,Old Oak,2024-01-22T00:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.8
532775,Old Oak,2024-01-22T00:50:00.000+00:00,feeder,0020,L3 Active Power,kW,5.6
532775,Old Oak,2024-01-22T00:50:00.000+00:00,feeder,0020,L2 Active Power,kW,5.2
532775,Old Oak,2024-01-22T00:50:00.000+00:00,feeder,0020,L1 Active Power,kW,6.98
532775,Old Oak,2024-01-22T00:50:00.000+00:00,feeder,0020,N Current (RMS),A,17.9
532775,Old Oak,2024-01-22T00:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,25.3
532775,Old Oak,2024-01-22T00:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,22.7
532775,Old Oak,2024-01-22T00:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,31.3
532775,Old Oak,2024-01-22T00:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.17
532775,Old Oak,2024-01-22T00:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.82
532775,Old Oak,2024-01-22T00:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.93
532775,Old Oak,2024-01-22T00:50:00.000+00:00,feeder,0010,L3 Active Power,kW,3.65
532775,Old Oak,2024-01-22T00:50:00.000+00:00,feeder,0010,L2 Active Power,kW,8.32
532775,Old Oak,2024-01-22T00:50:00.000+00:00,feeder,0010,L1 Active Power,kW,2.94
532775,Old Oak,2024-01-22T00:50:00.000+00:00,feeder,0010,N Current (RMS),A,30.9
532775,Old Oak,2024-01-22T00:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,16.6
532775,Old Oak,2024-01-22T00:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,35.0
532775,Old Oak,2024-01-22T00:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,13.2
532775,Old Oak,2024-01-22T00:50:00.000+00:00,transformer,,Temperature,C,21.3
532775,Old Oak,2024-01-22T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
532775,Old Oak,2024-01-22T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.93
532775,Old Oak,2024-01-22T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
532775,Old Oak,2024-01-22T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.26
532775,Old Oak,2024-01-22T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
532775,Old Oak,2024-01-22T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.35
532775,Old Oak,2024-01-22T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.5
532775,Old Oak,2024-01-22T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.47
532775,Old Oak,2024-01-22T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.41
532775,Old Oak,2024-01-22T00:50:00.000+00:00,busbar,,L3 Active Power,kW,12.32
532775,Old Oak,2024-01-22T00:50:00.000+00:00,busbar,,L2 Active Power,kW,21.41
532775,Old Oak,2024-01-22T00:50:00.000+00:00,busbar,,L1 Active Power,kW,14.06
532775,Old Oak,2024-01-22T00:50:00.000+00:00,busbar,,N Current (RMS),A,55.2
532775,Old Oak,2024-01-22T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,57.0
532775,Old Oak,2024-01-22T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,89.9
532775,Old Oak,2024-01-22T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,63.7
532775,Old Oak,2024-01-22T00:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.64
532775,Old Oak,2024-01-22T00:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.42
532775,Old Oak,2024-01-22T00:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.39
532775,Old Oak,2024-01-22T00:40:00.000+00:00,feeder,0040,L3 Active Power,kW,1.38
532775,Old Oak,2024-01-22T00:40:00.000+00:00,feeder,0040,L2 Active Power,kW,5.2
532775,Old Oak,2024-01-22T00:40:00.000+00:00,feeder,0040,L1 Active Power,kW,1.43
532775,Old Oak,2024-01-22T00:40:00.000+00:00,feeder,0040,N Current (RMS),A,18.0
532775,Old Oak,2024-01-22T00:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,6.7
532775,Old Oak,2024-01-22T00:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,23.1
532775,Old Oak,2024-01-22T00:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,6.5
532775,Old Oak,2024-01-22T00:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.92
532775,Old Oak,2024-01-22T00:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.39
532775,Old Oak,2024-01-22T00:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.3
532775,Old Oak,2024-01-22T00:40:00.000+00:00,feeder,0030,L3 Active Power,kW,2.08
532775,Old Oak,2024-01-22T00:40:00.000+00:00,feeder,0030,L2 Active Power,kW,3.36
532775,Old Oak,2024-01-22T00:40:00.000+00:00,feeder,0030,L1 Active Power,kW,2.21
532775,Old Oak,2024-01-22T00:40:00.000+00:00,feeder,0030,N Current (RMS),A,10.3
532775,Old Oak,2024-01-22T00:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,10.1
532775,Old Oak,2024-01-22T00:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,15.7
532775,Old Oak,2024-01-22T00:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,11.6
532775,Old Oak,2024-01-22T00:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.36
532775,Old Oak,2024-01-22T00:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.2
532775,Old Oak,2024-01-22T00:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.76
532775,Old Oak,2024-01-22T00:40:00.000+00:00,feeder,0020,L3 Active Power,kW,5.68
532775,Old Oak,2024-01-22T00:40:00.000+00:00,feeder,0020,L2 Active Power,kW,5.47
532775,Old Oak,2024-01-22T00:40:00.000+00:00,feeder,0020,L1 Active Power,kW,7.28
532775,Old Oak,2024-01-22T00:40:00.000+00:00,feeder,0020,N Current (RMS),A,18.2
532775,Old Oak,2024-01-22T00:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,25.7
532775,Old Oak,2024-01-22T00:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,23.8
532775,Old Oak,2024-01-22T00:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,32.4
532775,Old Oak,2024-01-22T00:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.54
532775,Old Oak,2024-01-22T00:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.74
532775,Old Oak,2024-01-22T00:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.92
532775,Old Oak,2024-01-22T00:40:00.000+00:00,feeder,0010,L3 Active Power,kW,3.88
532775,Old Oak,2024-01-22T00:40:00.000+00:00,feeder,0010,L2 Active Power,kW,8.09
532775,Old Oak,2024-01-22T00:40:00.000+00:00,feeder,0010,L1 Active Power,kW,3.37
532775,Old Oak,2024-01-22T00:40:00.000+00:00,feeder,0010,N Current (RMS),A,30.2
532775,Old Oak,2024-01-22T00:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,17.9
532775,Old Oak,2024-01-22T00:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,34.2
532775,Old Oak,2024-01-22T00:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,14.9
532775,Old Oak,2024-01-22T00:40:00.000+00:00,transformer,,Temperature,C,21.6
532775,Old Oak,2024-01-22T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
532775,Old Oak,2024-01-22T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.12
532775,Old Oak,2024-01-22T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
532775,Old Oak,2024-01-22T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.44
532775,Old Oak,2024-01-22T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
532775,Old Oak,2024-01-22T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.55
532775,Old Oak,2024-01-22T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.46
532775,Old Oak,2024-01-22T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.26
532775,Old Oak,2024-01-22T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.38
532775,Old Oak,2024-01-22T00:40:00.000+00:00,busbar,,L3 Active Power,kW,13.01
532775,Old Oak,2024-01-22T00:40:00.000+00:00,busbar,,L2 Active Power,kW,22.12
532775,Old Oak,2024-01-22T00:40:00.000+00:00,busbar,,L1 Active Power,kW,14.28
532775,Old Oak,2024-01-22T00:40:00.000+00:00,busbar,,N Current (RMS),A,56.2
532775,Old Oak,2024-01-22T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,59.5
532775,Old Oak,2024-01-22T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,92.9
532775,Old Oak,2024-01-22T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,64.5
532775,Old Oak,2024-01-22T00:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.64
532775,Old Oak,2024-01-22T00:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.26
532775,Old Oak,2024-01-22T00:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.5
532775,Old Oak,2024-01-22T00:30:00.000+00:00,feeder,0040,L3 Active Power,kW,1.4
532775,Old Oak,2024-01-22T00:30:00.000+00:00,feeder,0040,L2 Active Power,kW,5.59
532775,Old Oak,2024-01-22T00:30:00.000+00:00,feeder,0040,L1 Active Power,kW,1.4
532775,Old Oak,2024-01-22T00:30:00.000+00:00,feeder,0040,N Current (RMS),A,19.2
532775,Old Oak,2024-01-22T00:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,6.9
532775,Old Oak,2024-01-22T00:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,24.7
532775,Old Oak,2024-01-22T00:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,6.5
532775,Old Oak,2024-01-22T00:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.93
532775,Old Oak,2024-01-22T00:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.22
532775,Old Oak,2024-01-22T00:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.27
532775,Old Oak,2024-01-22T00:30:00.000+00:00,feeder,0030,L3 Active Power,kW,2.11
532775,Old Oak,2024-01-22T00:30:00.000+00:00,feeder,0030,L2 Active Power,kW,3.7
532775,Old Oak,2024-01-22T00:30:00.000+00:00,feeder,0030,L1 Active Power,kW,2.12
532775,Old Oak,2024-01-22T00:30:00.000+00:00,feeder,0030,N Current (RMS),A,10.9
532775,Old Oak,2024-01-22T00:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,10.4
532775,Old Oak,2024-01-22T00:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,16.8
532775,Old Oak,2024-01-22T00:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,11.3
532775,Old Oak,2024-01-22T00:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.85
532775,Old Oak,2024-01-22T00:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.14
532775,Old Oak,2024-01-22T00:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.45
532775,Old Oak,2024-01-22T00:30:00.000+00:00,feeder,0020,L3 Active Power,kW,5.91
532775,Old Oak,2024-01-22T00:30:00.000+00:00,feeder,0020,L2 Active Power,kW,5.79
532775,Old Oak,2024-01-22T00:30:00.000+00:00,feeder,0020,L1 Active Power,kW,7.06
532775,Old Oak,2024-01-22T00:30:00.000+00:00,feeder,0020,N Current (RMS),A,18.6
532775,Old Oak,2024-01-22T00:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,27.3
532775,Old Oak,2024-01-22T00:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,25.1
532775,Old Oak,2024-01-22T00:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,31.4
532775,Old Oak,2024-01-22T00:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.56
532775,Old Oak,2024-01-22T00:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.72
532775,Old Oak,2024-01-22T00:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.92
532775,Old Oak,2024-01-22T00:30:00.000+00:00,feeder,0010,L3 Active Power,kW,3.09
532775,Old Oak,2024-01-22T00:30:00.000+00:00,feeder,0010,L2 Active Power,kW,9.06
532775,Old Oak,2024-01-22T00:30:00.000+00:00,feeder,0010,L1 Active Power,kW,4.01
532775,Old Oak,2024-01-22T00:30:00.000+00:00,feeder,0010,N Current (RMS),A,32.0
532775,Old Oak,2024-01-22T00:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,15.0
532775,Old Oak,2024-01-22T00:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,38.2
532775,Old Oak,2024-01-22T00:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,18.0
532775,Old Oak,2024-01-22T00:30:00.000+00:00,transformer,,Temperature,C,21.9
532775,Old Oak,2024-01-22T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
532775,Old Oak,2024-01-22T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.26
532775,Old Oak,2024-01-22T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
532775,Old Oak,2024-01-22T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.26
532775,Old Oak,2024-01-22T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
532775,Old Oak,2024-01-22T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.4
532775,Old Oak,2024-01-22T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.99
532775,Old Oak,2024-01-22T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.89
532775,Old Oak,2024-01-22T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.14
532775,Old Oak,2024-01-22T00:30:00.000+00:00,busbar,,L3 Active Power,kW,12.51
532775,Old Oak,2024-01-22T00:30:00.000+00:00,busbar,,L2 Active Power,kW,24.14
532775,Old Oak,2024-01-22T00:30:00.000+00:00,busbar,,L1 Active Power,kW,14.59
532775,Old Oak,2024-01-22T00:30:00.000+00:00,busbar,,N Current (RMS),A,65.5
532775,Old Oak,2024-01-22T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,58.9
532775,Old Oak,2024-01-22T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,101.4
532775,Old Oak,2024-01-22T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,65.8
532775,Old Oak,2024-01-22T00:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.66
532775,Old Oak,2024-01-22T00:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.29
532775,Old Oak,2024-01-22T00:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.4
532775,Old Oak,2024-01-22T00:20:00.000+00:00,feeder,0040,L3 Active Power,kW,1.1
532775,Old Oak,2024-01-22T00:20:00.000+00:00,feeder,0040,L2 Active Power,kW,4.77
532775,Old Oak,2024-01-22T00:20:00.000+00:00,feeder,0040,L1 Active Power,kW,1.48
532775,Old Oak,2024-01-22T00:20:00.000+00:00,feeder,0040,N Current (RMS),A,17.4
532775,Old Oak,2024-01-22T00:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,6.0
532775,Old Oak,2024-01-22T00:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,21.3
532775,Old Oak,2024-01-22T00:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,6.7
532775,Old Oak,2024-01-22T00:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.97
532775,Old Oak,2024-01-22T00:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.27
532775,Old Oak,2024-01-22T00:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.3
532775,Old Oak,2024-01-22T00:20:00.000+00:00,feeder,0030,L3 Active Power,kW,2.03
532775,Old Oak,2024-01-22T00:20:00.000+00:00,feeder,0030,L2 Active Power,kW,5.55
532775,Old Oak,2024-01-22T00:20:00.000+00:00,feeder,0030,L1 Active Power,kW,2.29
532775,Old Oak,2024-01-22T00:20:00.000+00:00,feeder,0030,N Current (RMS),A,16.2
532775,Old Oak,2024-01-22T00:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,10.2
532775,Old Oak,2024-01-22T00:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,24.2
532775,Old Oak,2024-01-22T00:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,12.0
532775,Old Oak,2024-01-22T00:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.64
532775,Old Oak,2024-01-22T00:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.26
532775,Old Oak,2024-01-22T00:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.09
532775,Old Oak,2024-01-22T00:20:00.000+00:00,feeder,0020,L3 Active Power,kW,6.25
532775,Old Oak,2024-01-22T00:20:00.000+00:00,feeder,0020,L2 Active Power,kW,6.5
532775,Old Oak,2024-01-22T00:20:00.000+00:00,feeder,0020,L1 Active Power,kW,8.11
532775,Old Oak,2024-01-22T00:20:00.000+00:00,feeder,0020,N Current (RMS),A,18.6
532775,Old Oak,2024-01-22T00:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,28.2
532775,Old Oak,2024-01-22T00:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,28.0
532775,Old Oak,2024-01-22T00:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,35.5
532775,Old Oak,2024-01-22T00:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.4
532775,Old Oak,2024-01-22T00:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.67
532775,Old Oak,2024-01-22T00:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.82
532775,Old Oak,2024-01-22T00:20:00.000+00:00,feeder,0010,L3 Active Power,kW,4.15
532775,Old Oak,2024-01-22T00:20:00.000+00:00,feeder,0010,L2 Active Power,kW,8.73
532775,Old Oak,2024-01-22T00:20:00.000+00:00,feeder,0010,L1 Active Power,kW,5.2
532775,Old Oak,2024-01-22T00:20:00.000+00:00,feeder,0010,N Current (RMS),A,24.5
532775,Old Oak,2024-01-22T00:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,18.8
532775,Old Oak,2024-01-22T00:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,36.8
532775,Old Oak,2024-01-22T00:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,22.4
532775,Old Oak,2024-01-22T00:20:00.000+00:00,transformer,,Temperature,C,22.1
532775,Old Oak,2024-01-22T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
532775,Old Oak,2024-01-22T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.96
532775,Old Oak,2024-01-22T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
532775,Old Oak,2024-01-22T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.79
532775,Old Oak,2024-01-22T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
532775,Old Oak,2024-01-22T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.95
532775,Old Oak,2024-01-22T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.67
532775,Old Oak,2024-01-22T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.63
532775,Old Oak,2024-01-22T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.61
532775,Old Oak,2024-01-22T00:20:00.000+00:00,busbar,,L3 Active Power,kW,13.53
532775,Old Oak,2024-01-22T00:20:00.000+00:00,busbar,,L2 Active Power,kW,25.55
532775,Old Oak,2024-01-22T00:20:00.000+00:00,busbar,,L1 Active Power,kW,17.07
532775,Old Oak,2024-01-22T00:20:00.000+00:00,busbar,,N Current (RMS),A,64.7
532775,Old Oak,2024-01-22T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,62.3
532775,Old Oak,2024-01-22T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,107.3
532775,Old Oak,2024-01-22T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,75.3
532775,Old Oak,2024-01-22T00:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.59
532775,Old Oak,2024-01-22T00:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.27
532775,Old Oak,2024-01-22T00:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.41
532775,Old Oak,2024-01-22T00:10:00.000+00:00,feeder,0040,L3 Active Power,kW,1.69
532775,Old Oak,2024-01-22T00:10:00.000+00:00,feeder,0040,L2 Active Power,kW,5.43
532775,Old Oak,2024-01-22T00:10:00.000+00:00,feeder,0040,L1 Active Power,kW,1.47
532775,Old Oak,2024-01-22T00:10:00.000+00:00,feeder,0040,N Current (RMS),A,18.7
532775,Old Oak,2024-01-22T00:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,8.8
532775,Old Oak,2024-01-22T00:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,24.1
532775,Old Oak,2024-01-22T00:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,6.7
532775,Old Oak,2024-01-22T00:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.95
532775,Old Oak,2024-01-22T00:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.27
532775,Old Oak,2024-01-22T00:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.33
532775,Old Oak,2024-01-22T00:10:00.000+00:00,feeder,0030,L3 Active Power,kW,2.19
532775,Old Oak,2024-01-22T00:10:00.000+00:00,feeder,0030,L2 Active Power,kW,5.65
532775,Old Oak,2024-01-22T00:10:00.000+00:00,feeder,0030,L1 Active Power,kW,2.54
532775,Old Oak,2024-01-22T00:10:00.000+00:00,feeder,0030,N Current (RMS),A,16.0
532775,Old Oak,2024-01-22T00:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,10.6
532775,Old Oak,2024-01-22T00:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,24.6
532775,Old Oak,2024-01-22T00:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,12.9
532775,Old Oak,2024-01-22T00:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.72
532775,Old Oak,2024-01-22T00:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.05
532775,Old Oak,2024-01-22T00:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.59
532775,Old Oak,2024-01-22T00:10:00.000+00:00,feeder,0020,L3 Active Power,kW,5.81
532775,Old Oak,2024-01-22T00:10:00.000+00:00,feeder,0020,L2 Active Power,kW,6.14
532775,Old Oak,2024-01-22T00:10:00.000+00:00,feeder,0020,L1 Active Power,kW,7.39
532775,Old Oak,2024-01-22T00:10:00.000+00:00,feeder,0020,N Current (RMS),A,18.2
532775,Old Oak,2024-01-22T00:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,26.6
532775,Old Oak,2024-01-22T00:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,26.4
532775,Old Oak,2024-01-22T00:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,32.9
532775,Old Oak,2024-01-22T00:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.17
532775,Old Oak,2024-01-22T00:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.15
532775,Old Oak,2024-01-22T00:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.72
532775,Old Oak,2024-01-22T00:10:00.000+00:00,feeder,0010,L3 Active Power,kW,3.67
532775,Old Oak,2024-01-22T00:10:00.000+00:00,feeder,0010,L2 Active Power,kW,8.84
532775,Old Oak,2024-01-22T00:10:00.000+00:00,feeder,0010,L1 Active Power,kW,3.18
532775,Old Oak,2024-01-22T00:10:00.000+00:00,feeder,0010,N Current (RMS),A,31.1
532775,Old Oak,2024-01-22T00:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,16.4
532775,Old Oak,2024-01-22T00:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,36.9
532775,Old Oak,2024-01-22T00:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,13.9
532775,Old Oak,2024-01-22T00:10:00.000+00:00,transformer,,Temperature,C,22.3
532775,Old Oak,2024-01-22T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
532775,Old Oak,2024-01-22T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.78
532775,Old Oak,2024-01-22T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
532775,Old Oak,2024-01-22T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.75
532775,Old Oak,2024-01-22T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
532775,Old Oak,2024-01-22T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.95
532775,Old Oak,2024-01-22T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.42
532775,Old Oak,2024-01-22T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.44
532775,Old Oak,2024-01-22T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.04
532775,Old Oak,2024-01-22T00:10:00.000+00:00,busbar,,L3 Active Power,kW,13.35
532775,Old Oak,2024-01-22T00:10:00.000+00:00,busbar,,L2 Active Power,kW,26.05
532775,Old Oak,2024-01-22T00:10:00.000+00:00,busbar,,L1 Active Power,kW,14.58
532775,Old Oak,2024-01-22T00:10:00.000+00:00,busbar,,N Current (RMS),A,69.4
532775,Old Oak,2024-01-22T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,61.2
532775,Old Oak,2024-01-22T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,109.6
532775,Old Oak,2024-01-22T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,65.8
532775,Old Oak,2024-01-22T00:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.55
532775,Old Oak,2024-01-22T00:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.45
532775,Old Oak,2024-01-22T00:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.35
532775,Old Oak,2024-01-22T00:00:00.000+00:00,feeder,0040,L3 Active Power,kW,3.13
532775,Old Oak,2024-01-22T00:00:00.000+00:00,feeder,0040,L2 Active Power,kW,5.59
532775,Old Oak,2024-01-22T00:00:00.000+00:00,feeder,0040,L1 Active Power,kW,1.54
532775,Old Oak,2024-01-22T00:00:00.000+00:00,feeder,0040,N Current (RMS),A,16.1
532775,Old Oak,2024-01-22T00:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,13.4
532775,Old Oak,2024-01-22T00:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,24.8
532775,Old Oak,2024-01-22T00:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,6.9
532775,Old Oak,2024-01-22T00:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.04
532775,Old Oak,2024-01-22T00:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.23
532775,Old Oak,2024-01-22T00:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.19
532775,Old Oak,2024-01-22T00:00:00.000+00:00,feeder,0030,L3 Active Power,kW,2.2
532775,Old Oak,2024-01-22T00:00:00.000+00:00,feeder,0030,L2 Active Power,kW,5.78
532775,Old Oak,2024-01-22T00:00:00.000+00:00,feeder,0030,L1 Active Power,kW,2.8
532775,Old Oak,2024-01-22T00:00:00.000+00:00,feeder,0030,N Current (RMS),A,16.9
532775,Old Oak,2024-01-22T00:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,10.7
532775,Old Oak,2024-01-22T00:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,25.0
532775,Old Oak,2024-01-22T00:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,13.5
532775,Old Oak,2024-01-22T00:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.97
532775,Old Oak,2024-01-22T00:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.31
532775,Old Oak,2024-01-22T00:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.87
532775,Old Oak,2024-01-22T00:00:00.000+00:00,feeder,0020,L3 Active Power,kW,6.28
532775,Old Oak,2024-01-22T00:00:00.000+00:00,feeder,0020,L2 Active Power,kW,6.43
532775,Old Oak,2024-01-22T00:00:00.000+00:00,feeder,0020,L1 Active Power,kW,9.1
532775,Old Oak,2024-01-22T00:00:00.000+00:00,feeder,0020,N Current (RMS),A,20.4
532775,Old Oak,2024-01-22T00:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,28.8
532775,Old Oak,2024-01-22T00:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,27.8
532775,Old Oak,2024-01-22T00:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,39.8
532775,Old Oak,2024-01-22T00:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.59
532775,Old Oak,2024-01-22T00:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.06
532775,Old Oak,2024-01-22T00:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.7
532775,Old Oak,2024-01-22T00:00:00.000+00:00,feeder,0010,L3 Active Power,kW,3.99
532775,Old Oak,2024-01-22T00:00:00.000+00:00,feeder,0010,L2 Active Power,kW,8.31
532775,Old Oak,2024-01-22T00:00:00.000+00:00,feeder,0010,L1 Active Power,kW,3.19
532775,Old Oak,2024-01-22T00:00:00.000+00:00,feeder,0010,N Current (RMS),A,29.1
532775,Old Oak,2024-01-22T00:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,18.5
532775,Old Oak,2024-01-22T00:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,34.4
532775,Old Oak,2024-01-22T00:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,13.9
532775,Old Oak,2024-01-22T00:00:00.000+00:00,transformer,,Temperature,C,22.1
532775,Old Oak,2024-01-22T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
532775,Old Oak,2024-01-22T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.98
532775,Old Oak,2024-01-22T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
532775,Old Oak,2024-01-22T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.15
532775,Old Oak,2024-01-22T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
532775,Old Oak,2024-01-22T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.07
532775,Old Oak,2024-01-22T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.15
532775,Old Oak,2024-01-22T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.93
532775,Old Oak,2024-01-22T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.11
532775,Old Oak,2024-01-22T00:00:00.000+00:00,busbar,,L3 Active Power,kW,15.61
532775,Old Oak,2024-01-22T00:00:00.000+00:00,busbar,,L2 Active Power,kW,26.11
532775,Old Oak,2024-01-22T00:00:00.000+00:00,busbar,,L1 Active Power,kW,16.63
532775,Old Oak,2024-01-22T00:00:00.000+00:00,busbar,,N Current (RMS),A,65.4
532775,Old Oak,2024-01-22T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,70.5
532775,Old Oak,2024-01-22T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,109.9
532775,Old Oak,2024-01-22T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,73.5
532775,Old Oak,2024-01-23T23:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.9
532775,Old Oak,2024-01-23T23:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.17
532775,Old Oak,2024-01-23T23:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.43
532775,Old Oak,2024-01-23T23:50:00.000+00:00,feeder,0040,L3 Active Power,kW,2.59
532775,Old Oak,2024-01-23T23:50:00.000+00:00,feeder,0040,L2 Active Power,kW,4.04
532775,Old Oak,2024-01-23T23:50:00.000+00:00,feeder,0040,L1 Active Power,kW,1.35
532775,Old Oak,2024-01-23T23:50:00.000+00:00,feeder,0040,N Current (RMS),A,15.5
532775,Old Oak,2024-01-23T23:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,15.5
532775,Old Oak,2024-01-23T23:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,18.6
532775,Old Oak,2024-01-23T23:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,6.2
532775,Old Oak,2024-01-23T23:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.9
532775,Old Oak,2024-01-23T23:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.48
532775,Old Oak,2024-01-23T23:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.98
532775,Old Oak,2024-01-23T23:50:00.000+00:00,feeder,0030,L3 Active Power,kW,2.12
532775,Old Oak,2024-01-23T23:50:00.000+00:00,feeder,0030,L2 Active Power,kW,5.57
532775,Old Oak,2024-01-23T23:50:00.000+00:00,feeder,0030,L1 Active Power,kW,3.2
532775,Old Oak,2024-01-23T23:50:00.000+00:00,feeder,0030,N Current (RMS),A,16.3
532775,Old Oak,2024-01-23T23:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,9.9
532775,Old Oak,2024-01-23T23:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,24.4
532775,Old Oak,2024-01-23T23:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,14.6
532775,Old Oak,2024-01-23T23:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.48
532775,Old Oak,2024-01-23T23:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.25
532775,Old Oak,2024-01-23T23:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.79
532775,Old Oak,2024-01-23T23:50:00.000+00:00,feeder,0020,L3 Active Power,kW,6.84
532775,Old Oak,2024-01-23T23:50:00.000+00:00,feeder,0020,L2 Active Power,kW,6.47
532775,Old Oak,2024-01-23T23:50:00.000+00:00,feeder,0020,L1 Active Power,kW,8.68
532775,Old Oak,2024-01-23T23:50:00.000+00:00,feeder,0020,N Current (RMS),A,19.1
532775,Old Oak,2024-01-23T23:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,30.6
532775,Old Oak,2024-01-23T23:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,27.6
532775,Old Oak,2024-01-23T23:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,37.2
532775,Old Oak,2024-01-23T23:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.45
532775,Old Oak,2024-01-23T23:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.08
532775,Old Oak,2024-01-23T23:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.96
532775,Old Oak,2024-01-23T23:50:00.000+00:00,feeder,0010,L3 Active Power,kW,3.76
532775,Old Oak,2024-01-23T23:50:00.000+00:00,feeder,0010,L2 Active Power,kW,10.28
532775,Old Oak,2024-01-23T23:50:00.000+00:00,feeder,0010,L1 Active Power,kW,3.16
532775,Old Oak,2024-01-23T23:50:00.000+00:00,feeder,0010,N Current (RMS),A,36.4
532775,Old Oak,2024-01-23T23:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,17.3
532775,Old Oak,2024-01-23T23:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,42.3
532775,Old Oak,2024-01-23T23:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,14.1
532775,Old Oak,2024-01-23T23:50:00.000+00:00,transformer,,Temperature,C,20.8
532775,Old Oak,2024-01-23T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
532775,Old Oak,2024-01-23T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.42
532775,Old Oak,2024-01-23T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
532775,Old Oak,2024-01-23T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.03
532775,Old Oak,2024-01-23T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
532775,Old Oak,2024-01-23T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.45
532775,Old Oak,2024-01-23T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.74
532775,Old Oak,2024-01-23T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.84
532775,Old Oak,2024-01-23T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.16
532775,Old Oak,2024-01-23T23:50:00.000+00:00,busbar,,L3 Active Power,kW,15.32
532775,Old Oak,2024-01-23T23:50:00.000+00:00,busbar,,L2 Active Power,kW,26.36
532775,Old Oak,2024-01-23T23:50:00.000+00:00,busbar,,L1 Active Power,kW,16.4
532775,Old Oak,2024-01-23T23:50:00.000+00:00,busbar,,N Current (RMS),A,67.5
532775,Old Oak,2024-01-23T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,68.9
532775,Old Oak,2024-01-23T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,110.6
532775,Old Oak,2024-01-23T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,71.5
532775,Old Oak,2024-01-23T23:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.87
532775,Old Oak,2024-01-23T23:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.11
532775,Old Oak,2024-01-23T23:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.46
532775,Old Oak,2024-01-23T23:40:00.000+00:00,feeder,0040,L3 Active Power,kW,2.2
532775,Old Oak,2024-01-23T23:40:00.000+00:00,feeder,0040,L2 Active Power,kW,7.0
532775,Old Oak,2024-01-23T23:40:00.000+00:00,feeder,0040,L1 Active Power,kW,1.44
532775,Old Oak,2024-01-23T23:40:00.000+00:00,feeder,0040,N Current (RMS),A,23.7
532775,Old Oak,2024-01-23T23:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,11.0
532775,Old Oak,2024-01-23T23:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,30.2
532775,Old Oak,2024-01-23T23:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,6.5
532775,Old Oak,2024-01-23T23:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.71
532775,Old Oak,2024-01-23T23:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.41
532775,Old Oak,2024-01-23T23:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.16
532775,Old Oak,2024-01-23T23:40:00.000+00:00,feeder,0030,L3 Active Power,kW,2.29
532775,Old Oak,2024-01-23T23:40:00.000+00:00,feeder,0030,L2 Active Power,kW,5.82
532775,Old Oak,2024-01-23T23:40:00.000+00:00,feeder,0030,L1 Active Power,kW,3.67
532775,Old Oak,2024-01-23T23:40:00.000+00:00,feeder,0030,N Current (RMS),A,16.0
532775,Old Oak,2024-01-23T23:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,10.2
532775,Old Oak,2024-01-23T23:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,25.2
532775,Old Oak,2024-01-23T23:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,17.2
532775,Old Oak,2024-01-23T23:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.07
532775,Old Oak,2024-01-23T23:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.77
532775,Old Oak,2024-01-23T23:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.84
532775,Old Oak,2024-01-23T23:40:00.000+00:00,feeder,0020,L3 Active Power,kW,7.26
532775,Old Oak,2024-01-23T23:40:00.000+00:00,feeder,0020,L2 Active Power,kW,6.94
532775,Old Oak,2024-01-23T23:40:00.000+00:00,feeder,0020,L1 Active Power,kW,9.05
532775,Old Oak,2024-01-23T23:40:00.000+00:00,feeder,0020,N Current (RMS),A,21.2
532775,Old Oak,2024-01-23T23:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,31.6
532775,Old Oak,2024-01-23T23:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,30.5
532775,Old Oak,2024-01-23T23:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,38.9
532775,Old Oak,2024-01-23T23:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.66
532775,Old Oak,2024-01-23T23:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.35
532775,Old Oak,2024-01-23T23:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.96
532775,Old Oak,2024-01-23T23:40:00.000+00:00,feeder,0010,L3 Active Power,kW,3.26
532775,Old Oak,2024-01-23T23:40:00.000+00:00,feeder,0010,L2 Active Power,kW,9.48
532775,Old Oak,2024-01-23T23:40:00.000+00:00,feeder,0010,L1 Active Power,kW,3.25
532775,Old Oak,2024-01-23T23:40:00.000+00:00,feeder,0010,N Current (RMS),A,34.8
532775,Old Oak,2024-01-23T23:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,15.6
532775,Old Oak,2024-01-23T23:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,39.4
532775,Old Oak,2024-01-23T23:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,14.4
532775,Old Oak,2024-01-23T23:40:00.000+00:00,transformer,,Temperature,C,20.9
532775,Old Oak,2024-01-23T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
532775,Old Oak,2024-01-23T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.42
532775,Old Oak,2024-01-23T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
532775,Old Oak,2024-01-23T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.01
532775,Old Oak,2024-01-23T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
532775,Old Oak,2024-01-23T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.5
532775,Old Oak,2024-01-23T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.3
532775,Old Oak,2024-01-23T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.94
532775,Old Oak,2024-01-23T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.42
532775,Old Oak,2024-01-23T23:40:00.000+00:00,busbar,,L3 Active Power,kW,15.01
532775,Old Oak,2024-01-23T23:40:00.000+00:00,busbar,,L2 Active Power,kW,29.24
532775,Old Oak,2024-01-23T23:40:00.000+00:00,busbar,,L1 Active Power,kW,17.42
532775,Old Oak,2024-01-23T23:40:00.000+00:00,busbar,,N Current (RMS),A,73.2
532775,Old Oak,2024-01-23T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,66.7
532775,Old Oak,2024-01-23T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,122.4
532775,Old Oak,2024-01-23T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,76.0
532775,Old Oak,2024-01-23T23:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.88
532775,Old Oak,2024-01-23T23:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.21
532775,Old Oak,2024-01-23T23:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.38
532775,Old Oak,2024-01-23T23:30:00.000+00:00,feeder,0040,L3 Active Power,kW,2.05
532775,Old Oak,2024-01-23T23:30:00.000+00:00,feeder,0040,L2 Active Power,kW,8.48
532775,Old Oak,2024-01-23T23:30:00.000+00:00,feeder,0040,L1 Active Power,kW,1.65
532775,Old Oak,2024-01-23T23:30:00.000+00:00,feeder,0040,N Current (RMS),A,29.0
532775,Old Oak,2024-01-23T23:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,10.5
532775,Old Oak,2024-01-23T23:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,36.1
532775,Old Oak,2024-01-23T23:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,7.3
532775,Old Oak,2024-01-23T23:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.63
532775,Old Oak,2024-01-23T23:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.22
532775,Old Oak,2024-01-23T23:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.22
532775,Old Oak,2024-01-23T23:30:00.000+00:00,feeder,0030,L3 Active Power,kW,2.98
532775,Old Oak,2024-01-23T23:30:00.000+00:00,feeder,0030,L2 Active Power,kW,5.83
532775,Old Oak,2024-01-23T23:30:00.000+00:00,feeder,0030,L1 Active Power,kW,3.32
532775,Old Oak,2024-01-23T23:30:00.000+00:00,feeder,0030,N Current (RMS),A,14.3
532775,Old Oak,2024-01-23T23:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,13.5
532775,Old Oak,2024-01-23T23:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,25.2
532775,Old Oak,2024-01-23T23:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,15.6
532775,Old Oak,2024-01-23T23:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.25
532775,Old Oak,2024-01-23T23:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.72
532775,Old Oak,2024-01-23T23:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.95
532775,Old Oak,2024-01-23T23:30:00.000+00:00,feeder,0020,L3 Active Power,kW,7.59
532775,Old Oak,2024-01-23T23:30:00.000+00:00,feeder,0020,L2 Active Power,kW,6.4
532775,Old Oak,2024-01-23T23:30:00.000+00:00,feeder,0020,L1 Active Power,kW,7.52
532775,Old Oak,2024-01-23T23:30:00.000+00:00,feeder,0020,N Current (RMS),A,19.6
532775,Old Oak,2024-01-23T23:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,33.4
532775,Old Oak,2024-01-23T23:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,27.9
532775,Old Oak,2024-01-23T23:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,32.8
532775,Old Oak,2024-01-23T23:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.49
532775,Old Oak,2024-01-23T23:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.08
532775,Old Oak,2024-01-23T23:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.07
532775,Old Oak,2024-01-23T23:30:00.000+00:00,feeder,0010,L3 Active Power,kW,4.2
532775,Old Oak,2024-01-23T23:30:00.000+00:00,feeder,0010,L2 Active Power,kW,5.7
532775,Old Oak,2024-01-23T23:30:00.000+00:00,feeder,0010,L1 Active Power,kW,3.28
532775,Old Oak,2024-01-23T23:30:00.000+00:00,feeder,0010,N Current (RMS),A,17.5
532775,Old Oak,2024-01-23T23:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,19.1
532775,Old Oak,2024-01-23T23:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,23.8
532775,Old Oak,2024-01-23T23:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,14.7
532775,Old Oak,2024-01-23T23:30:00.000+00:00,transformer,,Temperature,C,21.1
532775,Old Oak,2024-01-23T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
532775,Old Oak,2024-01-23T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.26
532775,Old Oak,2024-01-23T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
532775,Old Oak,2024-01-23T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.04
532775,Old Oak,2024-01-23T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
532775,Old Oak,2024-01-23T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.47
532775,Old Oak,2024-01-23T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.25
532775,Old Oak,2024-01-23T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.24
532775,Old Oak,2024-01-23T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.62
532775,Old Oak,2024-01-23T23:30:00.000+00:00,busbar,,L3 Active Power,kW,16.82
532775,Old Oak,2024-01-23T23:30:00.000+00:00,busbar,,L2 Active Power,kW,26.41
532775,Old Oak,2024-01-23T23:30:00.000+00:00,busbar,,L1 Active Power,kW,15.78
532775,Old Oak,2024-01-23T23:30:00.000+00:00,busbar,,N Current (RMS),A,61.3
532775,Old Oak,2024-01-23T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,74.2
532775,Old Oak,2024-01-23T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,111.4
532775,Old Oak,2024-01-23T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,69.8
532775,Old Oak,2024-01-23T23:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.69
532775,Old Oak,2024-01-23T23:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.1
532775,Old Oak,2024-01-23T23:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.55
532775,Old Oak,2024-01-23T23:20:00.000+00:00,feeder,0040,L3 Active Power,kW,1.33
532775,Old Oak,2024-01-23T23:20:00.000+00:00,feeder,0040,L2 Active Power,kW,10.42
532775,Old Oak,2024-01-23T23:20:00.000+00:00,feeder,0040,L1 Active Power,kW,1.41
532775,Old Oak,2024-01-23T23:20:00.000+00:00,feeder,0040,N Current (RMS),A,36.3
532775,Old Oak,2024-01-23T23:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,6.8
532775,Old Oak,2024-01-23T23:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,43.8
532775,Old Oak,2024-01-23T23:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,6.6
532775,Old Oak,2024-01-23T23:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.16
532775,Old Oak,2024-01-23T23:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.22
532775,Old Oak,2024-01-23T23:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.28
532775,Old Oak,2024-01-23T23:20:00.000+00:00,feeder,0030,L3 Active Power,kW,2.09
532775,Old Oak,2024-01-23T23:20:00.000+00:00,feeder,0030,L2 Active Power,kW,6.4
532775,Old Oak,2024-01-23T23:20:00.000+00:00,feeder,0030,L1 Active Power,kW,3.32
532775,Old Oak,2024-01-23T23:20:00.000+00:00,feeder,0030,N Current (RMS),A,17.6
532775,Old Oak,2024-01-23T23:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,10.4
532775,Old Oak,2024-01-23T23:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,27.4
532775,Old Oak,2024-01-23T23:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,15.8
532775,Old Oak,2024-01-23T23:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.3
532775,Old Oak,2024-01-23T23:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.28
532775,Old Oak,2024-01-23T23:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.95
532775,Old Oak,2024-01-23T23:20:00.000+00:00,feeder,0020,L3 Active Power,kW,8.86
532775,Old Oak,2024-01-23T23:20:00.000+00:00,feeder,0020,L2 Active Power,kW,7.19
532775,Old Oak,2024-01-23T23:20:00.000+00:00,feeder,0020,L1 Active Power,kW,9.07
532775,Old Oak,2024-01-23T23:20:00.000+00:00,feeder,0020,N Current (RMS),A,21.8
532775,Old Oak,2024-01-23T23:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,38.6
532775,Old Oak,2024-01-23T23:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,30.9
532775,Old Oak,2024-01-23T23:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,39.2
532775,Old Oak,2024-01-23T23:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.54
532775,Old Oak,2024-01-23T23:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.33
532775,Old Oak,2024-01-23T23:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.11
532775,Old Oak,2024-01-23T23:20:00.000+00:00,feeder,0010,L3 Active Power,kW,3.34
532775,Old Oak,2024-01-23T23:20:00.000+00:00,feeder,0010,L2 Active Power,kW,5.88
532775,Old Oak,2024-01-23T23:20:00.000+00:00,feeder,0010,L1 Active Power,kW,3.48
532775,Old Oak,2024-01-23T23:20:00.000+00:00,feeder,0010,N Current (RMS),A,17.2
532775,Old Oak,2024-01-23T23:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,16.0
532775,Old Oak,2024-01-23T23:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,24.4
532775,Old Oak,2024-01-23T23:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,15.6
532775,Old Oak,2024-01-23T23:20:00.000+00:00,transformer,,Temperature,C,21.2
532775,Old Oak,2024-01-23T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
532775,Old Oak,2024-01-23T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.21
532775,Old Oak,2024-01-23T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
532775,Old Oak,2024-01-23T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.74
532775,Old Oak,2024-01-23T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
532775,Old Oak,2024-01-23T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.31
532775,Old Oak,2024-01-23T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.69
532775,Old Oak,2024-01-23T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.27
532775,Old Oak,2024-01-23T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.9
