Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
532775,Old Oak,2024-01-23T23:20:00.000+00:00,busbar,,L3 Active Power,kW,15.62
532775,Old Oak,2024-01-23T23:20:00.000+00:00,busbar,,L2 Active Power,kW,29.89
532775,Old Oak,2024-01-23T23:20:00.000+00:00,busbar,,L1 Active Power,kW,17.28
532775,Old Oak,2024-01-23T23:20:00.000+00:00,busbar,,N Current (RMS),A,72.1
532775,Old Oak,2024-01-23T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,70.4
532775,Old Oak,2024-01-23T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,125.5
532775,Old Oak,2024-01-23T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,76.2
532775,Old Oak,2024-01-23T23:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.74
532775,Old Oak,2024-01-23T23:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.15
532775,Old Oak,2024-01-23T23:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.49
532775,Old Oak,2024-01-23T23:10:00.000+00:00,feeder,0040,L3 Active Power,kW,1.44
532775,Old Oak,2024-01-23T23:10:00.000+00:00,feeder,0040,L2 Active Power,kW,10.84
532775,Old Oak,2024-01-23T23:10:00.000+00:00,feeder,0040,L1 Active Power,kW,1.56
532775,Old Oak,2024-01-23T23:10:00.000+00:00,feeder,0040,N Current (RMS),A,38.6
532775,Old Oak,2024-01-23T23:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,7.4
532775,Old Oak,2024-01-23T23:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,45.9
532775,Old Oak,2024-01-23T23:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,7.1
532775,Old Oak,2024-01-23T23:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.29
532775,Old Oak,2024-01-23T23:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.21
532775,Old Oak,2024-01-23T23:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.16
532775,Old Oak,2024-01-23T23:10:00.000+00:00,feeder,0030,L3 Active Power,kW,3.34
532775,Old Oak,2024-01-23T23:10:00.000+00:00,feeder,0030,L2 Active Power,kW,4.82
532775,Old Oak,2024-01-23T23:10:00.000+00:00,feeder,0030,L1 Active Power,kW,4.81
532775,Old Oak,2024-01-23T23:10:00.000+00:00,feeder,0030,N Current (RMS),A,14.3
532775,Old Oak,2024-01-23T23:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,16.5
532775,Old Oak,2024-01-23T23:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,21.4
532775,Old Oak,2024-01-23T23:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,21.9
532775,Old Oak,2024-01-23T23:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.88
532775,Old Oak,2024-01-23T23:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.75
532775,Old Oak,2024-01-23T23:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.3
532775,Old Oak,2024-01-23T23:10:00.000+00:00,feeder,0020,L3 Active Power,kW,10.03
532775,Old Oak,2024-01-23T23:10:00.000+00:00,feeder,0020,L2 Active Power,kW,8.84
532775,Old Oak,2024-01-23T23:10:00.000+00:00,feeder,0020,L1 Active Power,kW,8.54
532775,Old Oak,2024-01-23T23:10:00.000+00:00,feeder,0020,N Current (RMS),A,22.4
532775,Old Oak,2024-01-23T23:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,42.9
532775,Old Oak,2024-01-23T23:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,37.8
532775,Old Oak,2024-01-23T23:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,37.8
532775,Old Oak,2024-01-23T23:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.65
532775,Old Oak,2024-01-23T23:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.41
532775,Old Oak,2024-01-23T23:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.97
532775,Old Oak,2024-01-23T23:10:00.000+00:00,feeder,0010,L3 Active Power,kW,3.73
532775,Old Oak,2024-01-23T23:10:00.000+00:00,feeder,0010,L2 Active Power,kW,6.06
532775,Old Oak,2024-01-23T23:10:00.000+00:00,feeder,0010,L1 Active Power,kW,3.68
532775,Old Oak,2024-01-23T23:10:00.000+00:00,feeder,0010,N Current (RMS),A,18.4
532775,Old Oak,2024-01-23T23:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,17.8
532775,Old Oak,2024-01-23T23:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,25.2
532775,Old Oak,2024-01-23T23:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,16.3
532775,Old Oak,2024-01-23T23:10:00.000+00:00,transformer,,Temperature,C,21.3
532775,Old Oak,2024-01-23T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
532775,Old Oak,2024-01-23T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.84
532775,Old Oak,2024-01-23T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
532775,Old Oak,2024-01-23T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.55
532775,Old Oak,2024-01-23T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
532775,Old Oak,2024-01-23T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.97
532775,Old Oak,2024-01-23T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.57
532775,Old Oak,2024-01-23T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.7
532775,Old Oak,2024-01-23T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.92
532775,Old Oak,2024-01-23T23:10:00.000+00:00,busbar,,L3 Active Power,kW,18.54
532775,Old Oak,2024-01-23T23:10:00.000+00:00,busbar,,L2 Active Power,kW,30.56
532775,Old Oak,2024-01-23T23:10:00.000+00:00,busbar,,L1 Active Power,kW,18.58
532775,Old Oak,2024-01-23T23:10:00.000+00:00,busbar,,N Current (RMS),A,68.8
532775,Old Oak,2024-01-23T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,82.0
532775,Old Oak,2024-01-23T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,128.7
532775,Old Oak,2024-01-23T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,82.4
532775,Old Oak,2024-01-23T23:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.65
532775,Old Oak,2024-01-23T23:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.56
532775,Old Oak,2024-01-23T23:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.41
532775,Old Oak,2024-01-23T23:00:00.000+00:00,feeder,0040,L3 Active Power,kW,1.56
532775,Old Oak,2024-01-23T23:00:00.000+00:00,feeder,0040,L2 Active Power,kW,6.96
532775,Old Oak,2024-01-23T23:00:00.000+00:00,feeder,0040,L1 Active Power,kW,1.61
532775,Old Oak,2024-01-23T23:00:00.000+00:00,feeder,0040,N Current (RMS),A,24.7
532775,Old Oak,2024-01-23T23:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,7.6
532775,Old Oak,2024-01-23T23:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,30.7
532775,Old Oak,2024-01-23T23:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,7.5
532775,Old Oak,2024-01-23T23:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.15
532775,Old Oak,2024-01-23T23:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.24
532775,Old Oak,2024-01-23T23:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.18
532775,Old Oak,2024-01-23T23:00:00.000+00:00,feeder,0030,L3 Active Power,kW,4.75
532775,Old Oak,2024-01-23T23:00:00.000+00:00,feeder,0030,L2 Active Power,kW,4.49
532775,Old Oak,2024-01-23T23:00:00.000+00:00,feeder,0030,L1 Active Power,kW,6.11
532775,Old Oak,2024-01-23T23:00:00.000+00:00,feeder,0030,N Current (RMS),A,14.2
532775,Old Oak,2024-01-23T23:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,20.8
532775,Old Oak,2024-01-23T23:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,20.0
532775,Old Oak,2024-01-23T23:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,26.7
532775,Old Oak,2024-01-23T23:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.94
532775,Old Oak,2024-01-23T23:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.31
532775,Old Oak,2024-01-23T23:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.46
532775,Old Oak,2024-01-23T23:00:00.000+00:00,feeder,0020,L3 Active Power,kW,8.08
532775,Old Oak,2024-01-23T23:00:00.000+00:00,feeder,0020,L2 Active Power,kW,8.89
532775,Old Oak,2024-01-23T23:00:00.000+00:00,feeder,0020,L1 Active Power,kW,10.88
532775,Old Oak,2024-01-23T23:00:00.000+00:00,feeder,0020,N Current (RMS),A,21.8
532775,Old Oak,2024-01-23T23:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,35.3
532775,Old Oak,2024-01-23T23:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,37.9
532775,Old Oak,2024-01-23T23:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,47.1
532775,Old Oak,2024-01-23T23:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.62
532775,Old Oak,2024-01-23T23:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.42
532775,Old Oak,2024-01-23T23:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.84
532775,Old Oak,2024-01-23T23:00:00.000+00:00,feeder,0010,L3 Active Power,kW,3.77
532775,Old Oak,2024-01-23T23:00:00.000+00:00,feeder,0010,L2 Active Power,kW,7.4
532775,Old Oak,2024-01-23T23:00:00.000+00:00,feeder,0010,L1 Active Power,kW,5.21
532775,Old Oak,2024-01-23T23:00:00.000+00:00,feeder,0010,N Current (RMS),A,20.0
532775,Old Oak,2024-01-23T23:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,17.9
532775,Old Oak,2024-01-23T23:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,30.9
532775,Old Oak,2024-01-23T23:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,22.8
532775,Old Oak,2024-01-23T23:00:00.000+00:00,transformer,,Temperature,C,21.5
532775,Old Oak,2024-01-23T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
532775,Old Oak,2024-01-23T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.06
532775,Old Oak,2024-01-23T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
532775,Old Oak,2024-01-23T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.93
532775,Old Oak,2024-01-23T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
532775,Old Oak,2024-01-23T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.12
532775,Old Oak,2024-01-23T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.37
532775,Old Oak,2024-01-23T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.68
532775,Old Oak,2024-01-23T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.89
532775,Old Oak,2024-01-23T23:00:00.000+00:00,busbar,,L3 Active Power,kW,18.16
532775,Old Oak,2024-01-23T23:00:00.000+00:00,busbar,,L2 Active Power,kW,27.74
532775,Old Oak,2024-01-23T23:00:00.000+00:00,busbar,,L1 Active Power,kW,23.82
532775,Old Oak,2024-01-23T23:00:00.000+00:00,busbar,,N Current (RMS),A,58.6
532775,Old Oak,2024-01-23T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,80.4
532775,Old Oak,2024-01-23T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,117.3
532775,Old Oak,2024-01-23T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,103.0
532775,Old Oak,2024-01-23T22:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.81
532775,Old Oak,2024-01-23T22:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.53
532775,Old Oak,2024-01-23T22:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.41
532775,Old Oak,2024-01-23T22:50:00.000+00:00,feeder,0040,L3 Active Power,kW,2.5
532775,Old Oak,2024-01-23T22:50:00.000+00:00,feeder,0040,L2 Active Power,kW,8.65
532775,Old Oak,2024-01-23T22:50:00.000+00:00,feeder,0040,L1 Active Power,kW,3.07
532775,Old Oak,2024-01-23T22:50:00.000+00:00,feeder,0040,N Current (RMS),A,27.4
532775,Old Oak,2024-01-23T22:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,12.0
532775,Old Oak,2024-01-23T22:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,37.0
532775,Old Oak,2024-01-23T22:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,14.6
532775,Old Oak,2024-01-23T22:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.15
532775,Old Oak,2024-01-23T22:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.17
532775,Old Oak,2024-01-23T22:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.12
532775,Old Oak,2024-01-23T22:50:00.000+00:00,feeder,0030,L3 Active Power,kW,5.41
532775,Old Oak,2024-01-23T22:50:00.000+00:00,feeder,0030,L2 Active Power,kW,4.83
532775,Old Oak,2024-01-23T22:50:00.000+00:00,feeder,0030,L1 Active Power,kW,4.39
532775,Old Oak,2024-01-23T22:50:00.000+00:00,feeder,0030,N Current (RMS),A,12.6
532775,Old Oak,2024-01-23T22:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,23.1
532775,Old Oak,2024-01-23T22:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,21.2
532775,Old Oak,2024-01-23T22:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,19.8
532775,Old Oak,2024-01-23T22:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.89
532775,Old Oak,2024-01-23T22:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.01
532775,Old Oak,2024-01-23T22:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.83
532775,Old Oak,2024-01-23T22:50:00.000+00:00,feeder,0020,L3 Active Power,kW,7.87
532775,Old Oak,2024-01-23T22:50:00.000+00:00,feeder,0020,L2 Active Power,kW,8.2
532775,Old Oak,2024-01-23T22:50:00.000+00:00,feeder,0020,L1 Active Power,kW,13.37
532775,Old Oak,2024-01-23T22:50:00.000+00:00,feeder,0020,N Current (RMS),A,27.2
532775,Old Oak,2024-01-23T22:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,34.2
532775,Old Oak,2024-01-23T22:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,34.8
532775,Old Oak,2024-01-23T22:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,57.1
532775,Old Oak,2024-01-23T22:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.47
532775,Old Oak,2024-01-23T22:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.32
532775,Old Oak,2024-01-23T22:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.81
532775,Old Oak,2024-01-23T22:50:00.000+00:00,feeder,0010,L3 Active Power,kW,3.48
532775,Old Oak,2024-01-23T22:50:00.000+00:00,feeder,0010,L2 Active Power,kW,8.13
532775,Old Oak,2024-01-23T22:50:00.000+00:00,feeder,0010,L1 Active Power,kW,4.49
532775,Old Oak,2024-01-23T22:50:00.000+00:00,feeder,0010,N Current (RMS),A,24.3
532775,Old Oak,2024-01-23T22:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,16.3
532775,Old Oak,2024-01-23T22:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,33.4
532775,Old Oak,2024-01-23T22:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,19.6
532775,Old Oak,2024-01-23T22:50:00.000+00:00,transformer,,Temperature,C,21.7
532775,Old Oak,2024-01-23T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
532775,Old Oak,2024-01-23T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.0
532775,Old Oak,2024-01-23T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
532775,Old Oak,2024-01-23T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.8
532775,Old Oak,2024-01-23T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
532775,Old Oak,2024-01-23T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.01
532775,Old Oak,2024-01-23T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.34
532775,Old Oak,2024-01-23T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.37
532775,Old Oak,2024-01-23T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.17
532775,Old Oak,2024-01-23T22:50:00.000+00:00,busbar,,L3 Active Power,kW,19.26
532775,Old Oak,2024-01-23T22:50:00.000+00:00,busbar,,L2 Active Power,kW,29.82
532775,Old Oak,2024-01-23T22:50:00.000+00:00,busbar,,L1 Active Power,kW,25.32
532775,Old Oak,2024-01-23T22:50:00.000+00:00,busbar,,N Current (RMS),A,61.1
532775,Old Oak,2024-01-23T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,83.9
532775,Old Oak,2024-01-23T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,124.5
532775,Old Oak,2024-01-23T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,108.7
532775,Old Oak,2024-01-23T22:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.63
532775,Old Oak,2024-01-23T22:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.59
532775,Old Oak,2024-01-23T22:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.55
532775,Old Oak,2024-01-23T22:40:00.000+00:00,feeder,0040,L3 Active Power,kW,3.46
532775,Old Oak,2024-01-23T22:40:00.000+00:00,feeder,0040,L2 Active Power,kW,7.89
532775,Old Oak,2024-01-23T22:40:00.000+00:00,feeder,0040,L1 Active Power,kW,2.28
532775,Old Oak,2024-01-23T22:40:00.000+00:00,feeder,0040,N Current (RMS),A,23.1
532775,Old Oak,2024-01-23T22:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,15.1
532775,Old Oak,2024-01-23T22:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,34.0
532775,Old Oak,2024-01-23T22:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,10.8
532775,Old Oak,2024-01-23T22:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.29
532775,Old Oak,2024-01-23T22:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.89
532775,Old Oak,2024-01-23T22:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.02
532775,Old Oak,2024-01-23T22:40:00.000+00:00,feeder,0030,L3 Active Power,kW,5.32
532775,Old Oak,2024-01-23T22:40:00.000+00:00,feeder,0030,L2 Active Power,kW,5.53
532775,Old Oak,2024-01-23T22:40:00.000+00:00,feeder,0030,L1 Active Power,kW,4.52
532775,Old Oak,2024-01-23T22:40:00.000+00:00,feeder,0030,N Current (RMS),A,13.9
532775,Old Oak,2024-01-23T22:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,23.0
532775,Old Oak,2024-01-23T22:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,24.0
532775,Old Oak,2024-01-23T22:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,20.4
532775,Old Oak,2024-01-23T22:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.87
532775,Old Oak,2024-01-23T22:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.16
532775,Old Oak,2024-01-23T22:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.56
532775,Old Oak,2024-01-23T22:40:00.000+00:00,feeder,0020,L3 Active Power,kW,8.26
532775,Old Oak,2024-01-23T22:40:00.000+00:00,feeder,0020,L2 Active Power,kW,9.85
532775,Old Oak,2024-01-23T22:40:00.000+00:00,feeder,0020,L1 Active Power,kW,12.9
532775,Old Oak,2024-01-23T22:40:00.000+00:00,feeder,0020,N Current (RMS),A,24.7
532775,Old Oak,2024-01-23T22:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,35.8
532775,Old Oak,2024-01-23T22:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,41.8
532775,Old Oak,2024-01-23T22:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,55.0
532775,Old Oak,2024-01-23T22:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.62
532775,Old Oak,2024-01-23T22:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.18
532775,Old Oak,2024-01-23T22:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.08
532775,Old Oak,2024-01-23T22:40:00.000+00:00,feeder,0010,L3 Active Power,kW,4.98
532775,Old Oak,2024-01-23T22:40:00.000+00:00,feeder,0010,L2 Active Power,kW,6.83
532775,Old Oak,2024-01-23T22:40:00.000+00:00,feeder,0010,L1 Active Power,kW,5.69
532775,Old Oak,2024-01-23T22:40:00.000+00:00,feeder,0010,N Current (RMS),A,15.4
532775,Old Oak,2024-01-23T22:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,22.8
532775,Old Oak,2024-01-23T22:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,28.6
532775,Old Oak,2024-01-23T22:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,24.7
532775,Old Oak,2024-01-23T22:40:00.000+00:00,transformer,,Temperature,C,21.9
532775,Old Oak,2024-01-23T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
532775,Old Oak,2024-01-23T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.61
532775,Old Oak,2024-01-23T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
532775,Old Oak,2024-01-23T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.51
532775,Old Oak,2024-01-23T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
532775,Old Oak,2024-01-23T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.77
532775,Old Oak,2024-01-23T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.42
532775,Old Oak,2024-01-23T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.13
532775,Old Oak,2024-01-23T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.22
532775,Old Oak,2024-01-23T22:40:00.000+00:00,busbar,,L3 Active Power,kW,22.02
532775,Old Oak,2024-01-23T22:40:00.000+00:00,busbar,,L2 Active Power,kW,30.11
532775,Old Oak,2024-01-23T22:40:00.000+00:00,busbar,,L1 Active Power,kW,25.39
532775,Old Oak,2024-01-23T22:40:00.000+00:00,busbar,,N Current (RMS),A,60.5
532775,Old Oak,2024-01-23T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,95.5
532775,Old Oak,2024-01-23T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,126.4
532775,Old Oak,2024-01-23T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,109.5
532775,Old Oak,2024-01-23T22:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.71
532775,Old Oak,2024-01-23T22:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.45
532775,Old Oak,2024-01-23T22:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.29
532775,Old Oak,2024-01-23T22:30:00.000+00:00,feeder,0040,L3 Active Power,kW,3.35
532775,Old Oak,2024-01-23T22:30:00.000+00:00,feeder,0040,L2 Active Power,kW,6.25
532775,Old Oak,2024-01-23T22:30:00.000+00:00,feeder,0040,L1 Active Power,kW,1.58
532775,Old Oak,2024-01-23T22:30:00.000+00:00,feeder,0040,N Current (RMS),A,20.7
532775,Old Oak,2024-01-23T22:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,15.8
532775,Old Oak,2024-01-23T22:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,27.8
532775,Old Oak,2024-01-23T22:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,7.0
532775,Old Oak,2024-01-23T22:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.14
532775,Old Oak,2024-01-23T22:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.78
532775,Old Oak,2024-01-23T22:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.29
532775,Old Oak,2024-01-23T22:30:00.000+00:00,feeder,0030,L3 Active Power,kW,6.45
532775,Old Oak,2024-01-23T22:30:00.000+00:00,feeder,0030,L2 Active Power,kW,4.96
532775,Old Oak,2024-01-23T22:30:00.000+00:00,feeder,0030,L1 Active Power,kW,4.99
532775,Old Oak,2024-01-23T22:30:00.000+00:00,feeder,0030,N Current (RMS),A,15.6
532775,Old Oak,2024-01-23T22:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,27.8
532775,Old Oak,2024-01-23T22:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,21.4
532775,Old Oak,2024-01-23T22:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,22.6
532775,Old Oak,2024-01-23T22:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.57
532775,Old Oak,2024-01-23T22:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.11
532775,Old Oak,2024-01-23T22:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.02
532775,Old Oak,2024-01-23T22:30:00.000+00:00,feeder,0020,L3 Active Power,kW,8.22
532775,Old Oak,2024-01-23T22:30:00.000+00:00,feeder,0020,L2 Active Power,kW,9.06
532775,Old Oak,2024-01-23T22:30:00.000+00:00,feeder,0020,L1 Active Power,kW,11.77
532775,Old Oak,2024-01-23T22:30:00.000+00:00,feeder,0020,N Current (RMS),A,25.6
532775,Old Oak,2024-01-23T22:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,35.9
532775,Old Oak,2024-01-23T22:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,38.7
532775,Old Oak,2024-01-23T22:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,51.1
532775,Old Oak,2024-01-23T22:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.6
532775,Old Oak,2024-01-23T22:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.07
532775,Old Oak,2024-01-23T22:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.29
532775,Old Oak,2024-01-23T22:30:00.000+00:00,feeder,0010,L3 Active Power,kW,3.96
532775,Old Oak,2024-01-23T22:30:00.000+00:00,feeder,0010,L2 Active Power,kW,6.14
532775,Old Oak,2024-01-23T22:30:00.000+00:00,feeder,0010,L1 Active Power,kW,3.88
532775,Old Oak,2024-01-23T22:30:00.000+00:00,feeder,0010,N Current (RMS),A,17.9
532775,Old Oak,2024-01-23T22:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,18.4
532775,Old Oak,2024-01-23T22:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,25.8
532775,Old Oak,2024-01-23T22:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,17.6
532775,Old Oak,2024-01-23T22:30:00.000+00:00,transformer,,Temperature,C,22.0
532775,Old Oak,2024-01-23T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
532775,Old Oak,2024-01-23T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.41
532775,Old Oak,2024-01-23T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
532775,Old Oak,2024-01-23T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.44
532775,Old Oak,2024-01-23T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
532775,Old Oak,2024-01-23T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.76
532775,Old Oak,2024-01-23T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.03
532775,Old Oak,2024-01-23T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.26
532775,Old Oak,2024-01-23T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.89
532775,Old Oak,2024-01-23T22:30:00.000+00:00,busbar,,L3 Active Power,kW,21.99
532775,Old Oak,2024-01-23T22:30:00.000+00:00,busbar,,L2 Active Power,kW,26.41
532775,Old Oak,2024-01-23T22:30:00.000+00:00,busbar,,L1 Active Power,kW,22.22
532775,Old Oak,2024-01-23T22:30:00.000+00:00,busbar,,N Current (RMS),A,59.1
532775,Old Oak,2024-01-23T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,95.7
532775,Old Oak,2024-01-23T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,112.0
532775,Old Oak,2024-01-23T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,97.6
532775,Old Oak,2024-01-23T22:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.47
532775,Old Oak,2024-01-23T22:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.39
532775,Old Oak,2024-01-23T22:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.33
532775,Old Oak,2024-01-23T22:20:00.000+00:00,feeder,0040,L3 Active Power,kW,4.01
532775,Old Oak,2024-01-23T22:20:00.000+00:00,feeder,0040,L2 Active Power,kW,7.93
532775,Old Oak,2024-01-23T22:20:00.000+00:00,feeder,0040,L1 Active Power,kW,1.83
532775,Old Oak,2024-01-23T22:20:00.000+00:00,feeder,0040,N Current (RMS),A,24.2
532775,Old Oak,2024-01-23T22:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,17.1
532775,Old Oak,2024-01-23T22:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,34.8
532775,Old Oak,2024-01-23T22:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,8.1
532775,Old Oak,2024-01-23T22:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.92
532775,Old Oak,2024-01-23T22:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.56
532775,Old Oak,2024-01-23T22:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.4
532775,Old Oak,2024-01-23T22:20:00.000+00:00,feeder,0030,L3 Active Power,kW,5.57
532775,Old Oak,2024-01-23T22:20:00.000+00:00,feeder,0030,L2 Active Power,kW,4.69
532775,Old Oak,2024-01-23T22:20:00.000+00:00,feeder,0030,L1 Active Power,kW,5.83
532775,Old Oak,2024-01-23T22:20:00.000+00:00,feeder,0030,N Current (RMS),A,15.7
532775,Old Oak,2024-01-23T22:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,24.1
532775,Old Oak,2024-01-23T22:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,20.2
532775,Old Oak,2024-01-23T22:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,25.9
532775,Old Oak,2024-01-23T22:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.53
532775,Old Oak,2024-01-23T22:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.06
532775,Old Oak,2024-01-23T22:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.82
532775,Old Oak,2024-01-23T22:20:00.000+00:00,feeder,0020,L3 Active Power,kW,10.67
532775,Old Oak,2024-01-23T22:20:00.000+00:00,feeder,0020,L2 Active Power,kW,10.78
532775,Old Oak,2024-01-23T22:20:00.000+00:00,feeder,0020,L1 Active Power,kW,10.7
532775,Old Oak,2024-01-23T22:20:00.000+00:00,feeder,0020,N Current (RMS),A,25.6
532775,Old Oak,2024-01-23T22:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,45.9
532775,Old Oak,2024-01-23T22:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,45.5
532775,Old Oak,2024-01-23T22:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,46.7
532775,Old Oak,2024-01-23T22:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.34
532775,Old Oak,2024-01-23T22:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.34
532775,Old Oak,2024-01-23T22:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.19
532775,Old Oak,2024-01-23T22:20:00.000+00:00,feeder,0010,L3 Active Power,kW,4.76
532775,Old Oak,2024-01-23T22:20:00.000+00:00,feeder,0010,L2 Active Power,kW,9.12
532775,Old Oak,2024-01-23T22:20:00.000+00:00,feeder,0010,L1 Active Power,kW,4.43
532775,Old Oak,2024-01-23T22:20:00.000+00:00,feeder,0010,N Current (RMS),A,25.9
532775,Old Oak,2024-01-23T22:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,21.5
532775,Old Oak,2024-01-23T22:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,37.7
532775,Old Oak,2024-01-23T22:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,19.9
532775,Old Oak,2024-01-23T22:20:00.000+00:00,transformer,,Temperature,C,22.2
532775,Old Oak,2024-01-23T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
532775,Old Oak,2024-01-23T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.89
532775,Old Oak,2024-01-23T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
532775,Old Oak,2024-01-23T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.8
532775,Old Oak,2024-01-23T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
532775,Old Oak,2024-01-23T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.29
532775,Old Oak,2024-01-23T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.25
532775,Old Oak,2024-01-23T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.55
532775,Old Oak,2024-01-23T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.74
532775,Old Oak,2024-01-23T22:20:00.000+00:00,busbar,,L3 Active Power,kW,25.02
532775,Old Oak,2024-01-23T22:20:00.000+00:00,busbar,,L2 Active Power,kW,32.52
532775,Old Oak,2024-01-23T22:20:00.000+00:00,busbar,,L1 Active Power,kW,22.79
532775,Old Oak,2024-01-23T22:20:00.000+00:00,busbar,,N Current (RMS),A,66.9
532775,Old Oak,2024-01-23T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,107.3
532775,Old Oak,2024-01-23T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,136.5
532775,Old Oak,2024-01-23T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,99.8
532775,Old Oak,2024-01-23T22:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.65
532775,Old Oak,2024-01-23T22:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.44
532775,Old Oak,2024-01-23T22:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.15
532775,Old Oak,2024-01-23T22:10:00.000+00:00,feeder,0040,L3 Active Power,kW,4.21
532775,Old Oak,2024-01-23T22:10:00.000+00:00,feeder,0040,L2 Active Power,kW,6.48
532775,Old Oak,2024-01-23T22:10:00.000+00:00,feeder,0040,L1 Active Power,kW,2.21
532775,Old Oak,2024-01-23T22:10:00.000+00:00,feeder,0040,N Current (RMS),A,19.1
532775,Old Oak,2024-01-23T22:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,17.9
532775,Old Oak,2024-01-23T22:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,28.8
532775,Old Oak,2024-01-23T22:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,9.4
532775,Old Oak,2024-01-23T22:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.25
532775,Old Oak,2024-01-23T22:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.83
532775,Old Oak,2024-01-23T22:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.45
532775,Old Oak,2024-01-23T22:10:00.000+00:00,feeder,0030,L3 Active Power,kW,3.51
532775,Old Oak,2024-01-23T22:10:00.000+00:00,feeder,0030,L2 Active Power,kW,6.28
532775,Old Oak,2024-01-23T22:10:00.000+00:00,feeder,0030,L1 Active Power,kW,7.69
532775,Old Oak,2024-01-23T22:10:00.000+00:00,feeder,0030,N Current (RMS),A,23.5
532775,Old Oak,2024-01-23T22:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,16.1
532775,Old Oak,2024-01-23T22:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,26.7
532775,Old Oak,2024-01-23T22:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,35.4
532775,Old Oak,2024-01-23T22:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.34
532775,Old Oak,2024-01-23T22:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.82
532775,Old Oak,2024-01-23T22:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.05
532775,Old Oak,2024-01-23T22:10:00.000+00:00,feeder,0020,L3 Active Power,kW,13.21
532775,Old Oak,2024-01-23T22:10:00.000+00:00,feeder,0020,L2 Active Power,kW,11.61
532775,Old Oak,2024-01-23T22:10:00.000+00:00,feeder,0020,L1 Active Power,kW,10.39
532775,Old Oak,2024-01-23T22:10:00.000+00:00,feeder,0020,N Current (RMS),A,31.8
532775,Old Oak,2024-01-23T22:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,56.1
532775,Old Oak,2024-01-23T22:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,48.6
532775,Old Oak,2024-01-23T22:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,45.6
532775,Old Oak,2024-01-23T22:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.53
532775,Old Oak,2024-01-23T22:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.74
532775,Old Oak,2024-01-23T22:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.75
532775,Old Oak,2024-01-23T22:10:00.000+00:00,feeder,0010,L3 Active Power,kW,4.05
532775,Old Oak,2024-01-23T22:10:00.000+00:00,feeder,0010,L2 Active Power,kW,9.28
532775,Old Oak,2024-01-23T22:10:00.000+00:00,feeder,0010,L1 Active Power,kW,4.8
532775,Old Oak,2024-01-23T22:10:00.000+00:00,feeder,0010,N Current (RMS),A,28.7
532775,Old Oak,2024-01-23T22:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,18.8
532775,Old Oak,2024-01-23T22:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,38.4
532775,Old Oak,2024-01-23T22:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,20.6
532775,Old Oak,2024-01-23T22:10:00.000+00:00,transformer,,Temperature,C,22.2
532775,Old Oak,2024-01-23T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
532775,Old Oak,2024-01-23T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.82
532775,Old Oak,2024-01-23T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
532775,Old Oak,2024-01-23T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.71
532775,Old Oak,2024-01-23T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
532775,Old Oak,2024-01-23T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.14
532775,Old Oak,2024-01-23T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.79
532775,Old Oak,2024-01-23T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.71
532775,Old Oak,2024-01-23T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.39
532775,Old Oak,2024-01-23T22:10:00.000+00:00,busbar,,L3 Active Power,kW,24.99
532775,Old Oak,2024-01-23T22:10:00.000+00:00,busbar,,L2 Active Power,kW,33.65
532775,Old Oak,2024-01-23T22:10:00.000+00:00,busbar,,L1 Active Power,kW,25.09
532775,Old Oak,2024-01-23T22:10:00.000+00:00,busbar,,N Current (RMS),A,70.6
532775,Old Oak,2024-01-23T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,107.1
532775,Old Oak,2024-01-23T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,140.2
532775,Old Oak,2024-01-23T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,108.9
532775,Old Oak,2024-01-23T22:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.71
532775,Old Oak,2024-01-23T22:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.63
532775,Old Oak,2024-01-23T22:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.31
532775,Old Oak,2024-01-23T22:00:00.000+00:00,feeder,0040,L3 Active Power,kW,2.65
532775,Old Oak,2024-01-23T22:00:00.000+00:00,feeder,0040,L2 Active Power,kW,8.01
532775,Old Oak,2024-01-23T22:00:00.000+00:00,feeder,0040,L1 Active Power,kW,2.71
532775,Old Oak,2024-01-23T22:00:00.000+00:00,feeder,0040,N Current (RMS),A,25.1
532775,Old Oak,2024-01-23T22:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,12.2
532775,Old Oak,2024-01-23T22:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,34.6
532775,Old Oak,2024-01-23T22:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,12.1
532775,Old Oak,2024-01-23T22:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.34
532775,Old Oak,2024-01-23T22:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.41
532775,Old Oak,2024-01-23T22:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.71
532775,Old Oak,2024-01-23T22:00:00.000+00:00,feeder,0030,L3 Active Power,kW,3.47
532775,Old Oak,2024-01-23T22:00:00.000+00:00,feeder,0030,L2 Active Power,kW,5.16
532775,Old Oak,2024-01-23T22:00:00.000+00:00,feeder,0030,L1 Active Power,kW,4.6
532775,Old Oak,2024-01-23T22:00:00.000+00:00,feeder,0030,N Current (RMS),A,14.7
532775,Old Oak,2024-01-23T22:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,16.0
532775,Old Oak,2024-01-23T22:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,22.8
532775,Old Oak,2024-01-23T22:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,21.6
532775,Old Oak,2024-01-23T22:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.63
532775,Old Oak,2024-01-23T22:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.67
532775,Old Oak,2024-01-23T22:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.64
532775,Old Oak,2024-01-23T22:00:00.000+00:00,feeder,0020,L3 Active Power,kW,18.47
532775,Old Oak,2024-01-23T22:00:00.000+00:00,feeder,0020,L2 Active Power,kW,11.4
532775,Old Oak,2024-01-23T22:00:00.000+00:00,feeder,0020,L1 Active Power,kW,11.32
532775,Old Oak,2024-01-23T22:00:00.000+00:00,feeder,0020,N Current (RMS),A,44.2
532775,Old Oak,2024-01-23T22:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,77.6
532775,Old Oak,2024-01-23T22:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,48.1
532775,Old Oak,2024-01-23T22:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,48.7
532775,Old Oak,2024-01-23T22:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.97
532775,Old Oak,2024-01-23T22:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.78
532775,Old Oak,2024-01-23T22:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.74
532775,Old Oak,2024-01-23T22:00:00.000+00:00,feeder,0010,L3 Active Power,kW,4.13
532775,Old Oak,2024-01-23T22:00:00.000+00:00,feeder,0010,L2 Active Power,kW,12.12
532775,Old Oak,2024-01-23T22:00:00.000+00:00,feeder,0010,L1 Active Power,kW,5.99
532775,Old Oak,2024-01-23T22:00:00.000+00:00,feeder,0010,N Current (RMS),A,41.0
532775,Old Oak,2024-01-23T22:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,19.7
532775,Old Oak,2024-01-23T22:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,50.3
532775,Old Oak,2024-01-23T22:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,25.6
532775,Old Oak,2024-01-23T22:00:00.000+00:00,transformer,,Temperature,C,22.3
532775,Old Oak,2024-01-23T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
532775,Old Oak,2024-01-23T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.95
532775,Old Oak,2024-01-23T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
532775,Old Oak,2024-01-23T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.98
532775,Old Oak,2024-01-23T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
532775,Old Oak,2024-01-23T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.35
532775,Old Oak,2024-01-23T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.66
532775,Old Oak,2024-01-23T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.59
532775,Old Oak,2024-01-23T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.4
532775,Old Oak,2024-01-23T22:00:00.000+00:00,busbar,,L3 Active Power,kW,28.72
532775,Old Oak,2024-01-23T22:00:00.000+00:00,busbar,,L2 Active Power,kW,36.7
532775,Old Oak,2024-01-23T22:00:00.000+00:00,busbar,,L1 Active Power,kW,24.62
532775,Old Oak,2024-01-23T22:00:00.000+00:00,busbar,,N Current (RMS),A,81.6
532775,Old Oak,2024-01-23T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,122.5
532775,Old Oak,2024-01-23T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,152.7
532775,Old Oak,2024-01-23T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,106.4
532775,Old Oak,2024-01-23T21:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.62
532775,Old Oak,2024-01-23T21:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.39
532775,Old Oak,2024-01-23T21:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.44
532775,Old Oak,2024-01-23T21:50:00.000+00:00,feeder,0040,L3 Active Power,kW,2.28
532775,Old Oak,2024-01-23T21:50:00.000+00:00,feeder,0040,L2 Active Power,kW,9.31
532775,Old Oak,2024-01-23T21:50:00.000+00:00,feeder,0040,L1 Active Power,kW,3.05
532775,Old Oak,2024-01-23T21:50:00.000+00:00,feeder,0040,N Current (RMS),A,29.1
532775,Old Oak,2024-01-23T21:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,10.3
532775,Old Oak,2024-01-23T21:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,39.8
532775,Old Oak,2024-01-23T21:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,13.5
532775,Old Oak,2024-01-23T21:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.26
532775,Old Oak,2024-01-23T21:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.35
532775,Old Oak,2024-01-23T21:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.59
532775,Old Oak,2024-01-23T21:50:00.000+00:00,feeder,0030,L3 Active Power,kW,4.39
532775,Old Oak,2024-01-23T21:50:00.000+00:00,feeder,0030,L2 Active Power,kW,4.96
532775,Old Oak,2024-01-23T21:50:00.000+00:00,feeder,0030,L1 Active Power,kW,4.82
532775,Old Oak,2024-01-23T21:50:00.000+00:00,feeder,0030,N Current (RMS),A,15.3
532775,Old Oak,2024-01-23T21:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,19.9
532775,Old Oak,2024-01-23T21:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,22.0
532775,Old Oak,2024-01-23T21:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,22.4
532775,Old Oak,2024-01-23T21:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.84
532775,Old Oak,2024-01-23T21:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.26
532775,Old Oak,2024-01-23T21:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.01
532775,Old Oak,2024-01-23T21:50:00.000+00:00,feeder,0020,L3 Active Power,kW,15.26
532775,Old Oak,2024-01-23T21:50:00.000+00:00,feeder,0020,L2 Active Power,kW,10.27
532775,Old Oak,2024-01-23T21:50:00.000+00:00,feeder,0020,L1 Active Power,kW,12.81
532775,Old Oak,2024-01-23T21:50:00.000+00:00,feeder,0020,N Current (RMS),A,36.7
532775,Old Oak,2024-01-23T21:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,66.2
532775,Old Oak,2024-01-23T21:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,43.3
532775,Old Oak,2024-01-23T21:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,55.0
532775,Old Oak,2024-01-23T21:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.9
532775,Old Oak,2024-01-23T21:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.79
532775,Old Oak,2024-01-23T21:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.18
532775,Old Oak,2024-01-23T21:50:00.000+00:00,feeder,0010,L3 Active Power,kW,4.6
532775,Old Oak,2024-01-23T21:50:00.000+00:00,feeder,0010,L2 Active Power,kW,13.29
532775,Old Oak,2024-01-23T21:50:00.000+00:00,feeder,0010,L1 Active Power,kW,6.6
532775,Old Oak,2024-01-23T21:50:00.000+00:00,feeder,0010,N Current (RMS),A,41.3
532775,Old Oak,2024-01-23T21:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,21.3
532775,Old Oak,2024-01-23T21:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,54.8
532775,Old Oak,2024-01-23T21:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,28.8
532775,Old Oak,2024-01-23T21:50:00.000+00:00,transformer,,Temperature,C,22.4
532775,Old Oak,2024-01-23T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
532775,Old Oak,2024-01-23T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.71
532775,Old Oak,2024-01-23T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
532775,Old Oak,2024-01-23T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.57
532775,Old Oak,2024-01-23T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
532775,Old Oak,2024-01-23T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.7
532775,Old Oak,2024-01-23T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.61
532775,Old Oak,2024-01-23T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.69
532775,Old Oak,2024-01-23T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.22
532775,Old Oak,2024-01-23T21:50:00.000+00:00,busbar,,L3 Active Power,kW,26.53
532775,Old Oak,2024-01-23T21:50:00.000+00:00,busbar,,L2 Active Power,kW,37.84
532775,Old Oak,2024-01-23T21:50:00.000+00:00,busbar,,L1 Active Power,kW,27.27
532775,Old Oak,2024-01-23T21:50:00.000+00:00,busbar,,N Current (RMS),A,83.1
532775,Old Oak,2024-01-23T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,115.3
532775,Old Oak,2024-01-23T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,157.6
532775,Old Oak,2024-01-23T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,117.8
532775,Old Oak,2024-01-23T21:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.53
532775,Old Oak,2024-01-23T21:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.34
532775,Old Oak,2024-01-23T21:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.26
532775,Old Oak,2024-01-23T21:40:00.000+00:00,feeder,0040,L3 Active Power,kW,2.98
532775,Old Oak,2024-01-23T21:40:00.000+00:00,feeder,0040,L2 Active Power,kW,6.79
532775,Old Oak,2024-01-23T21:40:00.000+00:00,feeder,0040,L1 Active Power,kW,3.65
532775,Old Oak,2024-01-23T21:40:00.000+00:00,feeder,0040,N Current (RMS),A,21.4
532775,Old Oak,2024-01-23T21:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,14.1
532775,Old Oak,2024-01-23T21:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,30.4
532775,Old Oak,2024-01-23T21:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,15.8
532775,Old Oak,2024-01-23T21:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.9
532775,Old Oak,2024-01-23T21:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.19
532775,Old Oak,2024-01-23T21:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.05
532775,Old Oak,2024-01-23T21:40:00.000+00:00,feeder,0030,L3 Active Power,kW,6.06
532775,Old Oak,2024-01-23T21:40:00.000+00:00,feeder,0030,L2 Active Power,kW,6.8
532775,Old Oak,2024-01-23T21:40:00.000+00:00,feeder,0030,L1 Active Power,kW,8.31
532775,Old Oak,2024-01-23T21:40:00.000+00:00,feeder,0030,N Current (RMS),A,21.9
532775,Old Oak,2024-01-23T21:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,26.5
532775,Old Oak,2024-01-23T21:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,29.4
532775,Old Oak,2024-01-23T21:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,36.4
532775,Old Oak,2024-01-23T21:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.63
532775,Old Oak,2024-01-23T21:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.88
532775,Old Oak,2024-01-23T21:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.14
532775,Old Oak,2024-01-23T21:40:00.000+00:00,feeder,0020,L3 Active Power,kW,10.46
532775,Old Oak,2024-01-23T21:40:00.000+00:00,feeder,0020,L2 Active Power,kW,12.94
532775,Old Oak,2024-01-23T21:40:00.000+00:00,feeder,0020,L1 Active Power,kW,12.27
532775,Old Oak,2024-01-23T21:40:00.000+00:00,feeder,0020,N Current (RMS),A,27.4
532775,Old Oak,2024-01-23T21:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,45.3
532775,Old Oak,2024-01-23T21:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,55.1
532775,Old Oak,2024-01-23T21:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,52.7
532775,Old Oak,2024-01-23T21:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.62
532775,Old Oak,2024-01-23T21:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.57
532775,Old Oak,2024-01-23T21:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.35
532775,Old Oak,2024-01-23T21:40:00.000+00:00,feeder,0010,L3 Active Power,kW,4.12
532775,Old Oak,2024-01-23T21:40:00.000+00:00,feeder,0010,L2 Active Power,kW,13.03
532775,Old Oak,2024-01-23T21:40:00.000+00:00,feeder,0010,L1 Active Power,kW,5.27
532775,Old Oak,2024-01-23T21:40:00.000+00:00,feeder,0010,N Current (RMS),A,42.2
532775,Old Oak,2024-01-23T21:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,19.2
532775,Old Oak,2024-01-23T21:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,54.0
532775,Old Oak,2024-01-23T21:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,23.0
532775,Old Oak,2024-01-23T21:40:00.000+00:00,transformer,,Temperature,C,22.5
532775,Old Oak,2024-01-23T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
532775,Old Oak,2024-01-23T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.24
532775,Old Oak,2024-01-23T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
532775,Old Oak,2024-01-23T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.82
532775,Old Oak,2024-01-23T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
532775,Old Oak,2024-01-23T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.36
532775,Old Oak,2024-01-23T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.68
532775,Old Oak,2024-01-23T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.09
532775,Old Oak,2024-01-23T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.81
532775,Old Oak,2024-01-23T21:40:00.000+00:00,busbar,,L3 Active Power,kW,23.63
532775,Old Oak,2024-01-23T21:40:00.000+00:00,busbar,,L2 Active Power,kW,39.56
532775,Old Oak,2024-01-23T21:40:00.000+00:00,busbar,,L1 Active Power,kW,29.5
532775,Old Oak,2024-01-23T21:40:00.000+00:00,busbar,,N Current (RMS),A,83.6
532775,Old Oak,2024-01-23T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,102.5
532775,Old Oak,2024-01-23T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,165.0
532775,Old Oak,2024-01-23T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,126.2
532775,Old Oak,2024-01-23T21:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.71
532775,Old Oak,2024-01-23T21:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.46
532775,Old Oak,2024-01-23T21:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.31
532775,Old Oak,2024-01-23T21:30:00.000+00:00,feeder,0040,L3 Active Power,kW,2.91
532775,Old Oak,2024-01-23T21:30:00.000+00:00,feeder,0040,L2 Active Power,kW,6.28
532775,Old Oak,2024-01-23T21:30:00.000+00:00,feeder,0040,L1 Active Power,kW,5.0
532775,Old Oak,2024-01-23T21:30:00.000+00:00,feeder,0040,N Current (RMS),A,19.5
532775,Old Oak,2024-01-23T21:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,13.8
532775,Old Oak,2024-01-23T21:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,27.8
532775,Old Oak,2024-01-23T21:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,21.4
532775,Old Oak,2024-01-23T21:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.71
532775,Old Oak,2024-01-23T21:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.16
532775,Old Oak,2024-01-23T21:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.77
532775,Old Oak,2024-01-23T21:30:00.000+00:00,feeder,0030,L3 Active Power,kW,7.19
532775,Old Oak,2024-01-23T21:30:00.000+00:00,feeder,0030,L2 Active Power,kW,10.94
