Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
532775,Old Oak,2024-01-23T21:30:00.000+00:00,feeder,0030,L1 Active Power,kW,6.36
532775,Old Oak,2024-01-23T21:30:00.000+00:00,feeder,0030,N Current (RMS),A,24.3
532775,Old Oak,2024-01-23T21:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,30.4
532775,Old Oak,2024-01-23T21:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,46.1
532775,Old Oak,2024-01-23T21:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,28.0
532775,Old Oak,2024-01-23T21:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.24
532775,Old Oak,2024-01-23T21:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.16
532775,Old Oak,2024-01-23T21:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.57
532775,Old Oak,2024-01-23T21:30:00.000+00:00,feeder,0020,L3 Active Power,kW,12.4
532775,Old Oak,2024-01-23T21:30:00.000+00:00,feeder,0020,L2 Active Power,kW,11.93
532775,Old Oak,2024-01-23T21:30:00.000+00:00,feeder,0020,L1 Active Power,kW,14.31
532775,Old Oak,2024-01-23T21:30:00.000+00:00,feeder,0020,N Current (RMS),A,29.2
532775,Old Oak,2024-01-23T21:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,54.2
532775,Old Oak,2024-01-23T21:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,50.1
532775,Old Oak,2024-01-23T21:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,60.9
532775,Old Oak,2024-01-23T21:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.93
532775,Old Oak,2024-01-23T21:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.33
532775,Old Oak,2024-01-23T21:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.18
532775,Old Oak,2024-01-23T21:30:00.000+00:00,feeder,0010,L3 Active Power,kW,5.09
532775,Old Oak,2024-01-23T21:30:00.000+00:00,feeder,0010,L2 Active Power,kW,10.48
532775,Old Oak,2024-01-23T21:30:00.000+00:00,feeder,0010,L1 Active Power,kW,5.66
532775,Old Oak,2024-01-23T21:30:00.000+00:00,feeder,0010,N Current (RMS),A,31.2
532775,Old Oak,2024-01-23T21:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,23.4
532775,Old Oak,2024-01-23T21:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,43.8
532775,Old Oak,2024-01-23T21:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,24.4
532775,Old Oak,2024-01-23T21:30:00.000+00:00,transformer,,Temperature,C,22.6
532775,Old Oak,2024-01-23T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
532775,Old Oak,2024-01-23T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.72
532775,Old Oak,2024-01-23T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
532775,Old Oak,2024-01-23T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.56
532775,Old Oak,2024-01-23T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
532775,Old Oak,2024-01-23T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.8
532775,Old Oak,2024-01-23T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.58
532775,Old Oak,2024-01-23T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.13
532775,Old Oak,2024-01-23T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.83
532775,Old Oak,2024-01-23T21:30:00.000+00:00,busbar,,L3 Active Power,kW,27.59
532775,Old Oak,2024-01-23T21:30:00.000+00:00,busbar,,L2 Active Power,kW,39.62
532775,Old Oak,2024-01-23T21:30:00.000+00:00,busbar,,L1 Active Power,kW,31.34
532775,Old Oak,2024-01-23T21:30:00.000+00:00,busbar,,N Current (RMS),A,80.9
532775,Old Oak,2024-01-23T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,118.6
532775,Old Oak,2024-01-23T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,164.5
532775,Old Oak,2024-01-23T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,133.1
532775,Old Oak,2024-01-23T21:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.62
532775,Old Oak,2024-01-23T21:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.49
532775,Old Oak,2024-01-23T21:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.45
532775,Old Oak,2024-01-23T21:20:00.000+00:00,feeder,0040,L3 Active Power,kW,4.38
532775,Old Oak,2024-01-23T21:20:00.000+00:00,feeder,0040,L2 Active Power,kW,4.81
532775,Old Oak,2024-01-23T21:20:00.000+00:00,feeder,0040,L1 Active Power,kW,2.52
532775,Old Oak,2024-01-23T21:20:00.000+00:00,feeder,0040,N Current (RMS),A,16.9
532775,Old Oak,2024-01-23T21:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,21.6
532775,Old Oak,2024-01-23T21:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,22.2
532775,Old Oak,2024-01-23T21:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,11.8
532775,Old Oak,2024-01-23T21:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.49
532775,Old Oak,2024-01-23T21:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.07
532775,Old Oak,2024-01-23T21:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.88
532775,Old Oak,2024-01-23T21:20:00.000+00:00,feeder,0030,L3 Active Power,kW,6.43
532775,Old Oak,2024-01-23T21:20:00.000+00:00,feeder,0030,L2 Active Power,kW,6.39
532775,Old Oak,2024-01-23T21:20:00.000+00:00,feeder,0030,L1 Active Power,kW,7.32
532775,Old Oak,2024-01-23T21:20:00.000+00:00,feeder,0030,N Current (RMS),A,18.8
532775,Old Oak,2024-01-23T21:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,27.6
532775,Old Oak,2024-01-23T21:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,28.0
532775,Old Oak,2024-01-23T21:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,31.8
532775,Old Oak,2024-01-23T21:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.95
532775,Old Oak,2024-01-23T21:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.75
532775,Old Oak,2024-01-23T21:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.03
532775,Old Oak,2024-01-23T21:20:00.000+00:00,feeder,0020,L3 Active Power,kW,12.74
532775,Old Oak,2024-01-23T21:20:00.000+00:00,feeder,0020,L2 Active Power,kW,17.95
532775,Old Oak,2024-01-23T21:20:00.000+00:00,feeder,0020,L1 Active Power,kW,14.31
532775,Old Oak,2024-01-23T21:20:00.000+00:00,feeder,0020,N Current (RMS),A,34.4
532775,Old Oak,2024-01-23T21:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,54.4
532775,Old Oak,2024-01-23T21:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,74.9
532775,Old Oak,2024-01-23T21:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,61.0
532775,Old Oak,2024-01-23T21:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.0
532775,Old Oak,2024-01-23T21:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.25
532775,Old Oak,2024-01-23T21:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.99
532775,Old Oak,2024-01-23T21:20:00.000+00:00,feeder,0010,L3 Active Power,kW,4.97
532775,Old Oak,2024-01-23T21:20:00.000+00:00,feeder,0010,L2 Active Power,kW,9.4
532775,Old Oak,2024-01-23T21:20:00.000+00:00,feeder,0010,L1 Active Power,kW,7.69
532775,Old Oak,2024-01-23T21:20:00.000+00:00,feeder,0010,N Current (RMS),A,23.2
532775,Old Oak,2024-01-23T21:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,23.1
532775,Old Oak,2024-01-23T21:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,39.1
532775,Old Oak,2024-01-23T21:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,33.0
532775,Old Oak,2024-01-23T21:20:00.000+00:00,transformer,,Temperature,C,22.9
532775,Old Oak,2024-01-23T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
532775,Old Oak,2024-01-23T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.75
532775,Old Oak,2024-01-23T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
532775,Old Oak,2024-01-23T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.72
532775,Old Oak,2024-01-23T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
532775,Old Oak,2024-01-23T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.87
532775,Old Oak,2024-01-23T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.07
532775,Old Oak,2024-01-23T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.56
532775,Old Oak,2024-01-23T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.35
532775,Old Oak,2024-01-23T21:20:00.000+00:00,busbar,,L3 Active Power,kW,28.51
532775,Old Oak,2024-01-23T21:20:00.000+00:00,busbar,,L2 Active Power,kW,38.56
532775,Old Oak,2024-01-23T21:20:00.000+00:00,busbar,,L1 Active Power,kW,31.85
532775,Old Oak,2024-01-23T21:20:00.000+00:00,busbar,,N Current (RMS),A,75.0
532775,Old Oak,2024-01-23T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,122.1
532775,Old Oak,2024-01-23T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,159.7
532775,Old Oak,2024-01-23T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,135.4
532775,Old Oak,2024-01-23T21:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.62
532775,Old Oak,2024-01-23T21:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.39
532775,Old Oak,2024-01-23T21:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.33
532775,Old Oak,2024-01-23T21:10:00.000+00:00,feeder,0040,L3 Active Power,kW,5.99
532775,Old Oak,2024-01-23T21:10:00.000+00:00,feeder,0040,L2 Active Power,kW,4.76
532775,Old Oak,2024-01-23T21:10:00.000+00:00,feeder,0040,L1 Active Power,kW,2.64
532775,Old Oak,2024-01-23T21:10:00.000+00:00,feeder,0040,N Current (RMS),A,15.4
532775,Old Oak,2024-01-23T21:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,25.6
532775,Old Oak,2024-01-23T21:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,21.9
532775,Old Oak,2024-01-23T21:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,11.8
532775,Old Oak,2024-01-23T21:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.67
532775,Old Oak,2024-01-23T21:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.19
532775,Old Oak,2024-01-23T21:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.71
532775,Old Oak,2024-01-23T21:10:00.000+00:00,feeder,0030,L3 Active Power,kW,6.27
532775,Old Oak,2024-01-23T21:10:00.000+00:00,feeder,0030,L2 Active Power,kW,6.16
532775,Old Oak,2024-01-23T21:10:00.000+00:00,feeder,0030,L1 Active Power,kW,6.09
532775,Old Oak,2024-01-23T21:10:00.000+00:00,feeder,0030,N Current (RMS),A,18.9
532775,Old Oak,2024-01-23T21:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,27.9
532775,Old Oak,2024-01-23T21:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,26.7
532775,Old Oak,2024-01-23T21:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,27.0
532775,Old Oak,2024-01-23T21:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.43
532775,Old Oak,2024-01-23T21:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,2.34
532775,Old Oak,2024-01-23T21:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.17
532775,Old Oak,2024-01-23T21:10:00.000+00:00,feeder,0020,L3 Active Power,kW,12.67
532775,Old Oak,2024-01-23T21:10:00.000+00:00,feeder,0020,L2 Active Power,kW,19.71
532775,Old Oak,2024-01-23T21:10:00.000+00:00,feeder,0020,L1 Active Power,kW,13.24
532775,Old Oak,2024-01-23T21:10:00.000+00:00,feeder,0020,N Current (RMS),A,40.0
532775,Old Oak,2024-01-23T21:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,55.0
532775,Old Oak,2024-01-23T21:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,82.4
532775,Old Oak,2024-01-23T21:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,56.8
532775,Old Oak,2024-01-23T21:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.87
532775,Old Oak,2024-01-23T21:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.28
532775,Old Oak,2024-01-23T21:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.87
532775,Old Oak,2024-01-23T21:10:00.000+00:00,feeder,0010,L3 Active Power,kW,4.04
532775,Old Oak,2024-01-23T21:10:00.000+00:00,feeder,0010,L2 Active Power,kW,8.86
532775,Old Oak,2024-01-23T21:10:00.000+00:00,feeder,0010,L1 Active Power,kW,7.46
532775,Old Oak,2024-01-23T21:10:00.000+00:00,feeder,0010,N Current (RMS),A,22.6
532775,Old Oak,2024-01-23T21:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,19.2
532775,Old Oak,2024-01-23T21:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,37.0
532775,Old Oak,2024-01-23T21:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,31.6
532775,Old Oak,2024-01-23T21:10:00.000+00:00,transformer,,Temperature,C,22.9
532775,Old Oak,2024-01-23T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
532775,Old Oak,2024-01-23T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.25
532775,Old Oak,2024-01-23T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
532775,Old Oak,2024-01-23T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.22
532775,Old Oak,2024-01-23T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
532775,Old Oak,2024-01-23T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.59
532775,Old Oak,2024-01-23T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.6
532775,Old Oak,2024-01-23T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.03
532775,Old Oak,2024-01-23T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.08
532775,Old Oak,2024-01-23T21:10:00.000+00:00,busbar,,L3 Active Power,kW,28.98
532775,Old Oak,2024-01-23T21:10:00.000+00:00,busbar,,L2 Active Power,kW,39.5
532775,Old Oak,2024-01-23T21:10:00.000+00:00,busbar,,L1 Active Power,kW,29.45
532775,Old Oak,2024-01-23T21:10:00.000+00:00,busbar,,N Current (RMS),A,80.6
532775,Old Oak,2024-01-23T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,125.2
532775,Old Oak,2024-01-23T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,164.1
532775,Old Oak,2024-01-23T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,125.9
532775,Old Oak,2024-01-23T21:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.67
532775,Old Oak,2024-01-23T21:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.23
532775,Old Oak,2024-01-23T21:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.1
532775,Old Oak,2024-01-23T21:00:00.000+00:00,feeder,0040,L3 Active Power,kW,4.08
532775,Old Oak,2024-01-23T21:00:00.000+00:00,feeder,0040,L2 Active Power,kW,7.37
532775,Old Oak,2024-01-23T21:00:00.000+00:00,feeder,0040,L1 Active Power,kW,3.45
532775,Old Oak,2024-01-23T21:00:00.000+00:00,feeder,0040,N Current (RMS),A,21.4
532775,Old Oak,2024-01-23T21:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,18.1
532775,Old Oak,2024-01-23T21:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,32.2
532775,Old Oak,2024-01-23T21:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,15.0
532775,Old Oak,2024-01-23T21:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.91
532775,Old Oak,2024-01-23T21:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.35
532775,Old Oak,2024-01-23T21:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.95
532775,Old Oak,2024-01-23T21:00:00.000+00:00,feeder,0030,L3 Active Power,kW,5.1
532775,Old Oak,2024-01-23T21:00:00.000+00:00,feeder,0030,L2 Active Power,kW,8.69
532775,Old Oak,2024-01-23T21:00:00.000+00:00,feeder,0030,L1 Active Power,kW,7.93
532775,Old Oak,2024-01-23T21:00:00.000+00:00,feeder,0030,N Current (RMS),A,24.9
532775,Old Oak,2024-01-23T21:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,23.3
532775,Old Oak,2024-01-23T21:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,38.0
532775,Old Oak,2024-01-23T21:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,34.7
532775,Old Oak,2024-01-23T21:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.2
532775,Old Oak,2024-01-23T21:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.74
532775,Old Oak,2024-01-23T21:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.29
532775,Old Oak,2024-01-23T21:00:00.000+00:00,feeder,0020,L3 Active Power,kW,14.19
532775,Old Oak,2024-01-23T21:00:00.000+00:00,feeder,0020,L2 Active Power,kW,13.52
532775,Old Oak,2024-01-23T21:00:00.000+00:00,feeder,0020,L1 Active Power,kW,16.71
532775,Old Oak,2024-01-23T21:00:00.000+00:00,feeder,0020,N Current (RMS),A,35.2
532775,Old Oak,2024-01-23T21:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,61.7
532775,Old Oak,2024-01-23T21:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,57.2
532775,Old Oak,2024-01-23T21:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,71.5
532775,Old Oak,2024-01-23T21:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.74
532775,Old Oak,2024-01-23T21:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.37
532775,Old Oak,2024-01-23T21:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.78
532775,Old Oak,2024-01-23T21:00:00.000+00:00,feeder,0010,L3 Active Power,kW,6.58
532775,Old Oak,2024-01-23T21:00:00.000+00:00,feeder,0010,L2 Active Power,kW,7.94
532775,Old Oak,2024-01-23T21:00:00.000+00:00,feeder,0010,L1 Active Power,kW,6.03
532775,Old Oak,2024-01-23T21:00:00.000+00:00,feeder,0010,N Current (RMS),A,19.7
532775,Old Oak,2024-01-23T21:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,29.2
532775,Old Oak,2024-01-23T21:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,33.5
532775,Old Oak,2024-01-23T21:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,26.7
532775,Old Oak,2024-01-23T21:00:00.000+00:00,transformer,,Temperature,C,22.9
532775,Old Oak,2024-01-23T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
532775,Old Oak,2024-01-23T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.38
532775,Old Oak,2024-01-23T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
532775,Old Oak,2024-01-23T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.42
532775,Old Oak,2024-01-23T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
532775,Old Oak,2024-01-23T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.45
532775,Old Oak,2024-01-23T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.52
532775,Old Oak,2024-01-23T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.2
532775,Old Oak,2024-01-23T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.92
532775,Old Oak,2024-01-23T21:00:00.000+00:00,busbar,,L3 Active Power,kW,29.96
532775,Old Oak,2024-01-23T21:00:00.000+00:00,busbar,,L2 Active Power,kW,37.52
532775,Old Oak,2024-01-23T21:00:00.000+00:00,busbar,,L1 Active Power,kW,34.12
532775,Old Oak,2024-01-23T21:00:00.000+00:00,busbar,,N Current (RMS),A,74.5
532775,Old Oak,2024-01-23T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,129.6
532775,Old Oak,2024-01-23T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,157.2
532775,Old Oak,2024-01-23T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,145.3
532775,Old Oak,2024-01-23T20:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.84
532775,Old Oak,2024-01-23T20:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.29
532775,Old Oak,2024-01-23T20:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.34
532775,Old Oak,2024-01-23T20:50:00.000+00:00,feeder,0040,L3 Active Power,kW,5.14
532775,Old Oak,2024-01-23T20:50:00.000+00:00,feeder,0040,L2 Active Power,kW,8.07
532775,Old Oak,2024-01-23T20:50:00.000+00:00,feeder,0040,L1 Active Power,kW,3.18
532775,Old Oak,2024-01-23T20:50:00.000+00:00,feeder,0040,N Current (RMS),A,24.1
532775,Old Oak,2024-01-23T20:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,23.2
532775,Old Oak,2024-01-23T20:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,35.2
532775,Old Oak,2024-01-23T20:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,13.8
532775,Old Oak,2024-01-23T20:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.12
532775,Old Oak,2024-01-23T20:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.79
532775,Old Oak,2024-01-23T20:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.81
532775,Old Oak,2024-01-23T20:50:00.000+00:00,feeder,0030,L3 Active Power,kW,6.0
532775,Old Oak,2024-01-23T20:50:00.000+00:00,feeder,0030,L2 Active Power,kW,8.85
532775,Old Oak,2024-01-23T20:50:00.000+00:00,feeder,0030,L1 Active Power,kW,9.95
532775,Old Oak,2024-01-23T20:50:00.000+00:00,feeder,0030,N Current (RMS),A,26.7
532775,Old Oak,2024-01-23T20:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,28.0
532775,Old Oak,2024-01-23T20:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,37.8
532775,Old Oak,2024-01-23T20:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,43.3
532775,Old Oak,2024-01-23T20:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.5
532775,Old Oak,2024-01-23T20:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.43
532775,Old Oak,2024-01-23T20:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.72
532775,Old Oak,2024-01-23T20:50:00.000+00:00,feeder,0020,L3 Active Power,kW,19.59
532775,Old Oak,2024-01-23T20:50:00.000+00:00,feeder,0020,L2 Active Power,kW,16.55
532775,Old Oak,2024-01-23T20:50:00.000+00:00,feeder,0020,L1 Active Power,kW,18.14
532775,Old Oak,2024-01-23T20:50:00.000+00:00,feeder,0020,N Current (RMS),A,37.7
532775,Old Oak,2024-01-23T20:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,83.9
532775,Old Oak,2024-01-23T20:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,69.6
532775,Old Oak,2024-01-23T20:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,77.6
532775,Old Oak,2024-01-23T20:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.68
532775,Old Oak,2024-01-23T20:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.43
532775,Old Oak,2024-01-23T20:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.1
532775,Old Oak,2024-01-23T20:50:00.000+00:00,feeder,0010,L3 Active Power,kW,6.61
532775,Old Oak,2024-01-23T20:50:00.000+00:00,feeder,0010,L2 Active Power,kW,7.17
532775,Old Oak,2024-01-23T20:50:00.000+00:00,feeder,0010,L1 Active Power,kW,4.03
532775,Old Oak,2024-01-23T20:50:00.000+00:00,feeder,0010,N Current (RMS),A,23.0
532775,Old Oak,2024-01-23T20:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,29.2
532775,Old Oak,2024-01-23T20:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,30.1
532775,Old Oak,2024-01-23T20:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,18.1
532775,Old Oak,2024-01-23T20:50:00.000+00:00,transformer,,Temperature,C,23.2
532775,Old Oak,2024-01-23T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
532775,Old Oak,2024-01-23T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.01
532775,Old Oak,2024-01-23T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
532775,Old Oak,2024-01-23T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.26
532775,Old Oak,2024-01-23T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
532775,Old Oak,2024-01-23T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.29
532775,Old Oak,2024-01-23T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.14
532775,Old Oak,2024-01-23T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.08
532775,Old Oak,2024-01-23T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.28
532775,Old Oak,2024-01-23T20:50:00.000+00:00,busbar,,L3 Active Power,kW,37.34
532775,Old Oak,2024-01-23T20:50:00.000+00:00,busbar,,L2 Active Power,kW,40.64
532775,Old Oak,2024-01-23T20:50:00.000+00:00,busbar,,L1 Active Power,kW,35.29
532775,Old Oak,2024-01-23T20:50:00.000+00:00,busbar,,N Current (RMS),A,73.6
532775,Old Oak,2024-01-23T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,159.8
532775,Old Oak,2024-01-23T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,170.9
532775,Old Oak,2024-01-23T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,151.1
532775,Old Oak,2024-01-23T20:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.62
532775,Old Oak,2024-01-23T20:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.18
532775,Old Oak,2024-01-23T20:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.29
532775,Old Oak,2024-01-23T20:40:00.000+00:00,feeder,0040,L3 Active Power,kW,5.87
532775,Old Oak,2024-01-23T20:40:00.000+00:00,feeder,0040,L2 Active Power,kW,7.82
532775,Old Oak,2024-01-23T20:40:00.000+00:00,feeder,0040,L1 Active Power,kW,3.12
532775,Old Oak,2024-01-23T20:40:00.000+00:00,feeder,0040,N Current (RMS),A,22.9
532775,Old Oak,2024-01-23T20:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,25.5
532775,Old Oak,2024-01-23T20:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,34.7
532775,Old Oak,2024-01-23T20:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,13.8
532775,Old Oak,2024-01-23T20:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.27
532775,Old Oak,2024-01-23T20:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.27
532775,Old Oak,2024-01-23T20:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.31
532775,Old Oak,2024-01-23T20:40:00.000+00:00,feeder,0030,L3 Active Power,kW,5.68
532775,Old Oak,2024-01-23T20:40:00.000+00:00,feeder,0030,L2 Active Power,kW,9.23
532775,Old Oak,2024-01-23T20:40:00.000+00:00,feeder,0030,L1 Active Power,kW,7.5
532775,Old Oak,2024-01-23T20:40:00.000+00:00,feeder,0030,N Current (RMS),A,25.3
532775,Old Oak,2024-01-23T20:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,25.5
532775,Old Oak,2024-01-23T20:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,40.4
532775,Old Oak,2024-01-23T20:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,32.7
532775,Old Oak,2024-01-23T20:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.49
532775,Old Oak,2024-01-23T20:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.49
532775,Old Oak,2024-01-23T20:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.59
532775,Old Oak,2024-01-23T20:40:00.000+00:00,feeder,0020,L3 Active Power,kW,22.52
532775,Old Oak,2024-01-23T20:40:00.000+00:00,feeder,0020,L2 Active Power,kW,15.14
532775,Old Oak,2024-01-23T20:40:00.000+00:00,feeder,0020,L1 Active Power,kW,17.62
532775,Old Oak,2024-01-23T20:40:00.000+00:00,feeder,0020,N Current (RMS),A,46.6
532775,Old Oak,2024-01-23T20:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,96.0
532775,Old Oak,2024-01-23T20:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,63.6
532775,Old Oak,2024-01-23T20:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,75.6
532775,Old Oak,2024-01-23T20:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.63
532775,Old Oak,2024-01-23T20:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
532775,Old Oak,2024-01-23T20:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.1
532775,Old Oak,2024-01-23T20:40:00.000+00:00,feeder,0010,L3 Active Power,kW,7.13
532775,Old Oak,2024-01-23T20:40:00.000+00:00,feeder,0010,L2 Active Power,kW,8.94
532775,Old Oak,2024-01-23T20:40:00.000+00:00,feeder,0010,L1 Active Power,kW,4.25
532775,Old Oak,2024-01-23T20:40:00.000+00:00,feeder,0010,N Current (RMS),A,28.4
532775,Old Oak,2024-01-23T20:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,31.2
532775,Old Oak,2024-01-23T20:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,37.4
532775,Old Oak,2024-01-23T20:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,19.2
532775,Old Oak,2024-01-23T20:40:00.000+00:00,transformer,,Temperature,C,23.3
532775,Old Oak,2024-01-23T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
532775,Old Oak,2024-01-23T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.09
532775,Old Oak,2024-01-23T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
532775,Old Oak,2024-01-23T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.28
532775,Old Oak,2024-01-23T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
532775,Old Oak,2024-01-23T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.47
532775,Old Oak,2024-01-23T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.03
532775,Old Oak,2024-01-23T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.97
532775,Old Oak,2024-01-23T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.7
532775,Old Oak,2024-01-23T20:40:00.000+00:00,busbar,,L3 Active Power,kW,41.2
532775,Old Oak,2024-01-23T20:40:00.000+00:00,busbar,,L2 Active Power,kW,41.13
532775,Old Oak,2024-01-23T20:40:00.000+00:00,busbar,,L1 Active Power,kW,32.49
532775,Old Oak,2024-01-23T20:40:00.000+00:00,busbar,,N Current (RMS),A,85.2
532775,Old Oak,2024-01-23T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,175.6
532775,Old Oak,2024-01-23T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,173.1
532775,Old Oak,2024-01-23T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,139.7
532775,Old Oak,2024-01-23T20:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.71
532775,Old Oak,2024-01-23T20:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.24
532775,Old Oak,2024-01-23T20:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.25
532775,Old Oak,2024-01-23T20:30:00.000+00:00,feeder,0040,L3 Active Power,kW,7.87
532775,Old Oak,2024-01-23T20:30:00.000+00:00,feeder,0040,L2 Active Power,kW,5.25
532775,Old Oak,2024-01-23T20:30:00.000+00:00,feeder,0040,L1 Active Power,kW,3.45
532775,Old Oak,2024-01-23T20:30:00.000+00:00,feeder,0040,N Current (RMS),A,22.2
532775,Old Oak,2024-01-23T20:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,36.6
532775,Old Oak,2024-01-23T20:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,24.1
532775,Old Oak,2024-01-23T20:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,15.6
532775,Old Oak,2024-01-23T20:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.12
532775,Old Oak,2024-01-23T20:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
532775,Old Oak,2024-01-23T20:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.19
532775,Old Oak,2024-01-23T20:30:00.000+00:00,feeder,0030,L3 Active Power,kW,7.96
532775,Old Oak,2024-01-23T20:30:00.000+00:00,feeder,0030,L2 Active Power,kW,8.96
532775,Old Oak,2024-01-23T20:30:00.000+00:00,feeder,0030,L1 Active Power,kW,10.58
532775,Old Oak,2024-01-23T20:30:00.000+00:00,feeder,0030,N Current (RMS),A,23.1
532775,Old Oak,2024-01-23T20:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,35.5
532775,Old Oak,2024-01-23T20:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,38.0
532775,Old Oak,2024-01-23T20:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,45.6
532775,Old Oak,2024-01-23T20:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.63
532775,Old Oak,2024-01-23T20:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.13
532775,Old Oak,2024-01-23T20:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.51
532775,Old Oak,2024-01-23T20:30:00.000+00:00,feeder,0020,L3 Active Power,kW,17.84
532775,Old Oak,2024-01-23T20:30:00.000+00:00,feeder,0020,L2 Active Power,kW,16.19
532775,Old Oak,2024-01-23T20:30:00.000+00:00,feeder,0020,L1 Active Power,kW,19.71
532775,Old Oak,2024-01-23T20:30:00.000+00:00,feeder,0020,N Current (RMS),A,38.6
532775,Old Oak,2024-01-23T20:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,77.2
532775,Old Oak,2024-01-23T20:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,68.0
532775,Old Oak,2024-01-23T20:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,84.0
532775,Old Oak,2024-01-23T20:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.94
532775,Old Oak,2024-01-23T20:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.09
532775,Old Oak,2024-01-23T20:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.84
532775,Old Oak,2024-01-23T20:30:00.000+00:00,feeder,0010,L3 Active Power,kW,6.45
532775,Old Oak,2024-01-23T20:30:00.000+00:00,feeder,0010,L2 Active Power,kW,8.98
532775,Old Oak,2024-01-23T20:30:00.000+00:00,feeder,0010,L1 Active Power,kW,4.69
532775,Old Oak,2024-01-23T20:30:00.000+00:00,feeder,0010,N Current (RMS),A,27.8
532775,Old Oak,2024-01-23T20:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,28.8
532775,Old Oak,2024-01-23T20:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,37.2
532775,Old Oak,2024-01-23T20:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,20.6
532775,Old Oak,2024-01-23T20:30:00.000+00:00,transformer,,Temperature,C,23.4
532775,Old Oak,2024-01-23T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
532775,Old Oak,2024-01-23T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.83
532775,Old Oak,2024-01-23T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
532775,Old Oak,2024-01-23T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.13
532775,Old Oak,2024-01-23T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
532775,Old Oak,2024-01-23T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.04
532775,Old Oak,2024-01-23T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.15
532775,Old Oak,2024-01-23T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.03
532775,Old Oak,2024-01-23T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.29
532775,Old Oak,2024-01-23T20:30:00.000+00:00,busbar,,L3 Active Power,kW,40.12
532775,Old Oak,2024-01-23T20:30:00.000+00:00,busbar,,L2 Active Power,kW,39.37
532775,Old Oak,2024-01-23T20:30:00.000+00:00,busbar,,L1 Active Power,kW,38.43
532775,Old Oak,2024-01-23T20:30:00.000+00:00,busbar,,N Current (RMS),A,73.3
532775,Old Oak,2024-01-23T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,171.0
532775,Old Oak,2024-01-23T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,165.1
532775,Old Oak,2024-01-23T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,163.8
532775,Old Oak,2024-01-23T20:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.89
532775,Old Oak,2024-01-23T20:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.34
532775,Old Oak,2024-01-23T20:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.2
532775,Old Oak,2024-01-23T20:20:00.000+00:00,feeder,0040,L3 Active Power,kW,7.56
532775,Old Oak,2024-01-23T20:20:00.000+00:00,feeder,0040,L2 Active Power,kW,5.92
532775,Old Oak,2024-01-23T20:20:00.000+00:00,feeder,0040,L1 Active Power,kW,4.53
532775,Old Oak,2024-01-23T20:20:00.000+00:00,feeder,0040,N Current (RMS),A,21.9
532775,Old Oak,2024-01-23T20:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,36.3
532775,Old Oak,2024-01-23T20:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,26.6
532775,Old Oak,2024-01-23T20:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,19.6
532775,Old Oak,2024-01-23T20:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.95
532775,Old Oak,2024-01-23T20:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.02
532775,Old Oak,2024-01-23T20:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.27
532775,Old Oak,2024-01-23T20:20:00.000+00:00,feeder,0030,L3 Active Power,kW,6.18
532775,Old Oak,2024-01-23T20:20:00.000+00:00,feeder,0030,L2 Active Power,kW,9.25
532775,Old Oak,2024-01-23T20:20:00.000+00:00,feeder,0030,L1 Active Power,kW,11.19
532775,Old Oak,2024-01-23T20:20:00.000+00:00,feeder,0030,N Current (RMS),A,26.4
532775,Old Oak,2024-01-23T20:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,27.4
532775,Old Oak,2024-01-23T20:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,39.4
532775,Old Oak,2024-01-23T20:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,47.4
532775,Old Oak,2024-01-23T20:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.49
532775,Old Oak,2024-01-23T20:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.54
532775,Old Oak,2024-01-23T20:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.54
532775,Old Oak,2024-01-23T20:20:00.000+00:00,feeder,0020,L3 Active Power,kW,15.22
532775,Old Oak,2024-01-23T20:20:00.000+00:00,feeder,0020,L2 Active Power,kW,14.55
532775,Old Oak,2024-01-23T20:20:00.000+00:00,feeder,0020,L1 Active Power,kW,18.88
532775,Old Oak,2024-01-23T20:20:00.000+00:00,feeder,0020,N Current (RMS),A,35.3
532775,Old Oak,2024-01-23T20:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,64.7
532775,Old Oak,2024-01-23T20:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,61.3
532775,Old Oak,2024-01-23T20:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,80.1
532775,Old Oak,2024-01-23T20:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.6
532775,Old Oak,2024-01-23T20:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.03
532775,Old Oak,2024-01-23T20:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.84
532775,Old Oak,2024-01-23T20:20:00.000+00:00,feeder,0010,L3 Active Power,kW,7.08
532775,Old Oak,2024-01-23T20:20:00.000+00:00,feeder,0010,L2 Active Power,kW,8.82
532775,Old Oak,2024-01-23T20:20:00.000+00:00,feeder,0010,L1 Active Power,kW,5.44
532775,Old Oak,2024-01-23T20:20:00.000+00:00,feeder,0010,N Current (RMS),A,24.2
532775,Old Oak,2024-01-23T20:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,30.8
532775,Old Oak,2024-01-23T20:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,36.5
532775,Old Oak,2024-01-23T20:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,24.1
532775,Old Oak,2024-01-23T20:20:00.000+00:00,transformer,,Temperature,C,23.4
532775,Old Oak,2024-01-23T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
532775,Old Oak,2024-01-23T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.68
532775,Old Oak,2024-01-23T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
532775,Old Oak,2024-01-23T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.86
532775,Old Oak,2024-01-23T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
532775,Old Oak,2024-01-23T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.76
532775,Old Oak,2024-01-23T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.96
532775,Old Oak,2024-01-23T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.78
532775,Old Oak,2024-01-23T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.45
532775,Old Oak,2024-01-23T20:20:00.000+00:00,busbar,,L3 Active Power,kW,36.03
532775,Old Oak,2024-01-23T20:20:00.000+00:00,busbar,,L2 Active Power,kW,38.55
532775,Old Oak,2024-01-23T20:20:00.000+00:00,busbar,,L1 Active Power,kW,40.05
532775,Old Oak,2024-01-23T20:20:00.000+00:00,busbar,,N Current (RMS),A,71.2
532775,Old Oak,2024-01-23T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,154.2
532775,Old Oak,2024-01-23T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,160.9
532775,Old Oak,2024-01-23T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,169.5
532775,Old Oak,2024-01-23T20:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.88
532775,Old Oak,2024-01-23T20:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.32
532775,Old Oak,2024-01-23T20:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.2
532775,Old Oak,2024-01-23T20:10:00.000+00:00,feeder,0040,L3 Active Power,kW,6.59
532775,Old Oak,2024-01-23T20:10:00.000+00:00,feeder,0040,L2 Active Power,kW,9.78
532775,Old Oak,2024-01-23T20:10:00.000+00:00,feeder,0040,L1 Active Power,kW,4.97
532775,Old Oak,2024-01-23T20:10:00.000+00:00,feeder,0040,N Current (RMS),A,24.4
532775,Old Oak,2024-01-23T20:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,28.7
532775,Old Oak,2024-01-23T20:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,42.2
532775,Old Oak,2024-01-23T20:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,21.4
532775,Old Oak,2024-01-23T20:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.91
532775,Old Oak,2024-01-23T20:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.49
532775,Old Oak,2024-01-23T20:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.19
532775,Old Oak,2024-01-23T20:10:00.000+00:00,feeder,0030,L3 Active Power,kW,5.28
532775,Old Oak,2024-01-23T20:10:00.000+00:00,feeder,0030,L2 Active Power,kW,15.63
532775,Old Oak,2024-01-23T20:10:00.000+00:00,feeder,0030,L1 Active Power,kW,10.27
532775,Old Oak,2024-01-23T20:10:00.000+00:00,feeder,0030,N Current (RMS),A,44.5
532775,Old Oak,2024-01-23T20:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,23.9
532775,Old Oak,2024-01-23T20:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,65.5
532775,Old Oak,2024-01-23T20:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,43.8
532775,Old Oak,2024-01-23T20:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.59
532775,Old Oak,2024-01-23T20:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.74
532775,Old Oak,2024-01-23T20:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.2
532775,Old Oak,2024-01-23T20:10:00.000+00:00,feeder,0020,L3 Active Power,kW,16.82
532775,Old Oak,2024-01-23T20:10:00.000+00:00,feeder,0020,L2 Active Power,kW,14.01
532775,Old Oak,2024-01-23T20:10:00.000+00:00,feeder,0020,L1 Active Power,kW,21.24
532775,Old Oak,2024-01-23T20:10:00.000+00:00,feeder,0020,N Current (RMS),A,38.9
532775,Old Oak,2024-01-23T20:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,71.0
532775,Old Oak,2024-01-23T20:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,58.8
532775,Old Oak,2024-01-23T20:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,89.8
532775,Old Oak,2024-01-23T20:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.73
532775,Old Oak,2024-01-23T20:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.24
532775,Old Oak,2024-01-23T20:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.74
532775,Old Oak,2024-01-23T20:10:00.000+00:00,feeder,0010,L3 Active Power,kW,7.25
532775,Old Oak,2024-01-23T20:10:00.000+00:00,feeder,0010,L2 Active Power,kW,6.87
532775,Old Oak,2024-01-23T20:10:00.000+00:00,feeder,0010,L1 Active Power,kW,5.95
532775,Old Oak,2024-01-23T20:10:00.000+00:00,feeder,0010,N Current (RMS),A,18.8
532775,Old Oak,2024-01-23T20:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,31.6
532775,Old Oak,2024-01-23T20:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,28.4
532775,Old Oak,2024-01-23T20:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,26.1
532775,Old Oak,2024-01-23T20:10:00.000+00:00,transformer,,Temperature,C,23.4
532775,Old Oak,2024-01-23T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
532775,Old Oak,2024-01-23T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.71
532775,Old Oak,2024-01-23T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
532775,Old Oak,2024-01-23T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.94
532775,Old Oak,2024-01-23T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
532775,Old Oak,2024-01-23T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.77
532775,Old Oak,2024-01-23T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.93
532775,Old Oak,2024-01-23T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.31
532775,Old Oak,2024-01-23T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.93
532775,Old Oak,2024-01-23T20:10:00.000+00:00,busbar,,L3 Active Power,kW,35.94
532775,Old Oak,2024-01-23T20:10:00.000+00:00,busbar,,L2 Active Power,kW,46.3
532775,Old Oak,2024-01-23T20:10:00.000+00:00,busbar,,L1 Active Power,kW,42.43
532775,Old Oak,2024-01-23T20:10:00.000+00:00,busbar,,N Current (RMS),A,78.1
532775,Old Oak,2024-01-23T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,152.1
532775,Old Oak,2024-01-23T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,193.2
532775,Old Oak,2024-01-23T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,179.4
532775,Old Oak,2024-01-23T20:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.88
532775,Old Oak,2024-01-23T20:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.37
532775,Old Oak,2024-01-23T20:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.14
532775,Old Oak,2024-01-23T20:00:00.000+00:00,feeder,0040,L3 Active Power,kW,7.3
532775,Old Oak,2024-01-23T20:00:00.000+00:00,feeder,0040,L2 Active Power,kW,10.85
532775,Old Oak,2024-01-23T20:00:00.000+00:00,feeder,0040,L1 Active Power,kW,3.68
532775,Old Oak,2024-01-23T20:00:00.000+00:00,feeder,0040,N Current (RMS),A,29.1
532775,Old Oak,2024-01-23T20:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,31.4
532775,Old Oak,2024-01-23T20:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,46.2
532775,Old Oak,2024-01-23T20:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,16.7
532775,Old Oak,2024-01-23T20:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.31
532775,Old Oak,2024-01-23T20:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.72
532775,Old Oak,2024-01-23T20:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.16
532775,Old Oak,2024-01-23T20:00:00.000+00:00,feeder,0030,L3 Active Power,kW,4.62
532775,Old Oak,2024-01-23T20:00:00.000+00:00,feeder,0030,L2 Active Power,kW,20.29
532775,Old Oak,2024-01-23T20:00:00.000+00:00,feeder,0030,L1 Active Power,kW,12.53
532775,Old Oak,2024-01-23T20:00:00.000+00:00,feeder,0030,N Current (RMS),A,62.6
532775,Old Oak,2024-01-23T20:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,20.8
532775,Old Oak,2024-01-23T20:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,84.7
532775,Old Oak,2024-01-23T20:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,53.2
532775,Old Oak,2024-01-23T20:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.4
532775,Old Oak,2024-01-23T20:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.22
532775,Old Oak,2024-01-23T20:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.0
532775,Old Oak,2024-01-23T20:00:00.000+00:00,feeder,0020,L3 Active Power,kW,15.95
532775,Old Oak,2024-01-23T20:00:00.000+00:00,feeder,0020,L2 Active Power,kW,15.31
532775,Old Oak,2024-01-23T20:00:00.000+00:00,feeder,0020,L1 Active Power,kW,16.93
532775,Old Oak,2024-01-23T20:00:00.000+00:00,feeder,0020,N Current (RMS),A,32.8
532775,Old Oak,2024-01-23T20:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,68.3
532775,Old Oak,2024-01-23T20:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,64.2
532775,Old Oak,2024-01-23T20:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,72.3
532775,Old Oak,2024-01-23T20:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.74
532775,Old Oak,2024-01-23T20:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.14
532775,Old Oak,2024-01-23T20:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.72
532775,Old Oak,2024-01-23T20:00:00.000+00:00,feeder,0010,L3 Active Power,kW,6.25
532775,Old Oak,2024-01-23T20:00:00.000+00:00,feeder,0010,L2 Active Power,kW,7.48
532775,Old Oak,2024-01-23T20:00:00.000+00:00,feeder,0010,L1 Active Power,kW,7.84
532775,Old Oak,2024-01-23T20:00:00.000+00:00,feeder,0010,N Current (RMS),A,15.2
532775,Old Oak,2024-01-23T20:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,27.5
532775,Old Oak,2024-01-23T20:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,31.3
532775,Old Oak,2024-01-23T20:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,34.0
532775,Old Oak,2024-01-23T20:00:00.000+00:00,transformer,,Temperature,C,23.5
532775,Old Oak,2024-01-23T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
532775,Old Oak,2024-01-23T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.26
532775,Old Oak,2024-01-23T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
532775,Old Oak,2024-01-23T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.09
532775,Old Oak,2024-01-23T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
532775,Old Oak,2024-01-23T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.15
532775,Old Oak,2024-01-23T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.52
532775,Old Oak,2024-01-23T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.73
532775,Old Oak,2024-01-23T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.02
532775,Old Oak,2024-01-23T20:00:00.000+00:00,busbar,,L3 Active Power,kW,34.12
532775,Old Oak,2024-01-23T20:00:00.000+00:00,busbar,,L2 Active Power,kW,53.94
532775,Old Oak,2024-01-23T20:00:00.000+00:00,busbar,,L1 Active Power,kW,40.99
532775,Old Oak,2024-01-23T20:00:00.000+00:00,busbar,,N Current (RMS),A,99.0
532775,Old Oak,2024-01-23T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,145.4
532775,Old Oak,2024-01-23T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,224.5
532775,Old Oak,2024-01-23T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,173.9
532775,Old Oak,2024-01-23T19:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.73
532775,Old Oak,2024-01-23T19:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.22
532775,Old Oak,2024-01-23T19:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.38
532775,Old Oak,2024-01-23T19:50:00.000+00:00,feeder,0040,L3 Active Power,kW,6.26
532775,Old Oak,2024-01-23T19:50:00.000+00:00,feeder,0040,L2 Active Power,kW,11.22
532775,Old Oak,2024-01-23T19:50:00.000+00:00,feeder,0040,L1 Active Power,kW,3.2
532775,Old Oak,2024-01-23T19:50:00.000+00:00,feeder,0040,N Current (RMS),A,31.5
532775,Old Oak,2024-01-23T19:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,27.2
532775,Old Oak,2024-01-23T19:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,47.9
532775,Old Oak,2024-01-23T19:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,14.0
532775,Old Oak,2024-01-23T19:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.4
532775,Old Oak,2024-01-23T19:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.97
532775,Old Oak,2024-01-23T19:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.06
532775,Old Oak,2024-01-23T19:50:00.000+00:00,feeder,0030,L3 Active Power,kW,3.87
532775,Old Oak,2024-01-23T19:50:00.000+00:00,feeder,0030,L2 Active Power,kW,18.75
532775,Old Oak,2024-01-23T19:50:00.000+00:00,feeder,0030,L1 Active Power,kW,10.8
532775,Old Oak,2024-01-23T19:50:00.000+00:00,feeder,0030,N Current (RMS),A,60.7
532775,Old Oak,2024-01-23T19:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,18.1
532775,Old Oak,2024-01-23T19:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,78.6
532775,Old Oak,2024-01-23T19:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,46.2
532775,Old Oak,2024-01-23T19:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.14
532775,Old Oak,2024-01-23T19:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.62
532775,Old Oak,2024-01-23T19:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.41
532775,Old Oak,2024-01-23T19:50:00.000+00:00,feeder,0020,L3 Active Power,kW,16.97
532775,Old Oak,2024-01-23T19:50:00.000+00:00,feeder,0020,L2 Active Power,kW,17.52
532775,Old Oak,2024-01-23T19:50:00.000+00:00,feeder,0020,L1 Active Power,kW,18.46
532775,Old Oak,2024-01-23T19:50:00.000+00:00,feeder,0020,N Current (RMS),A,31.5
532775,Old Oak,2024-01-23T19:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,72.5
532775,Old Oak,2024-01-23T19:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,73.9
532775,Old Oak,2024-01-23T19:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,78.8
532775,Old Oak,2024-01-23T19:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.81
532775,Old Oak,2024-01-23T19:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.3
532775,Old Oak,2024-01-23T19:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.76
532775,Old Oak,2024-01-23T19:50:00.000+00:00,feeder,0010,L3 Active Power,kW,7.85
532775,Old Oak,2024-01-23T19:50:00.000+00:00,feeder,0010,L2 Active Power,kW,9.55
532775,Old Oak,2024-01-23T19:50:00.000+00:00,feeder,0010,L1 Active Power,kW,10.6
