Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
532775,Old Oak,2024-01-23T19:50:00.000+00:00,feeder,0010,N Current (RMS),A,14.3
532775,Old Oak,2024-01-23T19:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,34.5
532775,Old Oak,2024-01-23T19:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,39.7
532775,Old Oak,2024-01-23T19:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,44.8
532775,Old Oak,2024-01-23T19:50:00.000+00:00,transformer,,Temperature,C,23.5
532775,Old Oak,2024-01-23T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
532775,Old Oak,2024-01-23T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.0
532775,Old Oak,2024-01-23T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
532775,Old Oak,2024-01-23T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.68
532775,Old Oak,2024-01-23T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
532775,Old Oak,2024-01-23T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.91
532775,Old Oak,2024-01-23T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.8
532775,Old Oak,2024-01-23T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.27
532775,Old Oak,2024-01-23T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.61
532775,Old Oak,2024-01-23T19:50:00.000+00:00,busbar,,L3 Active Power,kW,34.95
532775,Old Oak,2024-01-23T19:50:00.000+00:00,busbar,,L2 Active Power,kW,57.04
532775,Old Oak,2024-01-23T19:50:00.000+00:00,busbar,,L1 Active Power,kW,43.06
532775,Old Oak,2024-01-23T19:50:00.000+00:00,busbar,,N Current (RMS),A,104.5
532775,Old Oak,2024-01-23T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,149.2
532775,Old Oak,2024-01-23T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,238.0
532775,Old Oak,2024-01-23T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,182.8
532775,Old Oak,2024-01-23T19:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.83
532775,Old Oak,2024-01-23T19:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.22
532775,Old Oak,2024-01-23T19:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.47
532775,Old Oak,2024-01-23T19:40:00.000+00:00,feeder,0040,L3 Active Power,kW,4.98
532775,Old Oak,2024-01-23T19:40:00.000+00:00,feeder,0040,L2 Active Power,kW,11.82
532775,Old Oak,2024-01-23T19:40:00.000+00:00,feeder,0040,L1 Active Power,kW,3.67
532775,Old Oak,2024-01-23T19:40:00.000+00:00,feeder,0040,N Current (RMS),A,34.6
532775,Old Oak,2024-01-23T19:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,22.3
532775,Old Oak,2024-01-23T19:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,50.1
532775,Old Oak,2024-01-23T19:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,16.3
532775,Old Oak,2024-01-23T19:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.39
532775,Old Oak,2024-01-23T19:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.87
532775,Old Oak,2024-01-23T19:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.3
532775,Old Oak,2024-01-23T19:40:00.000+00:00,feeder,0030,L3 Active Power,kW,4.07
532775,Old Oak,2024-01-23T19:40:00.000+00:00,feeder,0030,L2 Active Power,kW,15.88
532775,Old Oak,2024-01-23T19:40:00.000+00:00,feeder,0030,L1 Active Power,kW,11.62
532775,Old Oak,2024-01-23T19:40:00.000+00:00,feeder,0030,N Current (RMS),A,49.9
532775,Old Oak,2024-01-23T19:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,18.9
532775,Old Oak,2024-01-23T19:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,66.0
532775,Old Oak,2024-01-23T19:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,49.6
532775,Old Oak,2024-01-23T19:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.51
532775,Old Oak,2024-01-23T19:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.32
532775,Old Oak,2024-01-23T19:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.92
532775,Old Oak,2024-01-23T19:40:00.000+00:00,feeder,0020,L3 Active Power,kW,15.24
532775,Old Oak,2024-01-23T19:40:00.000+00:00,feeder,0020,L2 Active Power,kW,16.16
532775,Old Oak,2024-01-23T19:40:00.000+00:00,feeder,0020,L1 Active Power,kW,14.42
532775,Old Oak,2024-01-23T19:40:00.000+00:00,feeder,0020,N Current (RMS),A,36.9
532775,Old Oak,2024-01-23T19:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,65.4
532775,Old Oak,2024-01-23T19:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,67.5
532775,Old Oak,2024-01-23T19:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,64.2
532775,Old Oak,2024-01-23T19:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.74
532775,Old Oak,2024-01-23T19:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.11
532775,Old Oak,2024-01-23T19:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.83
532775,Old Oak,2024-01-23T19:40:00.000+00:00,feeder,0010,L3 Active Power,kW,7.31
532775,Old Oak,2024-01-23T19:40:00.000+00:00,feeder,0010,L2 Active Power,kW,9.49
532775,Old Oak,2024-01-23T19:40:00.000+00:00,feeder,0010,L1 Active Power,kW,8.28
532775,Old Oak,2024-01-23T19:40:00.000+00:00,feeder,0010,N Current (RMS),A,17.2
532775,Old Oak,2024-01-23T19:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,31.9
532775,Old Oak,2024-01-23T19:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,39.2
532775,Old Oak,2024-01-23T19:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,35.3
532775,Old Oak,2024-01-23T19:40:00.000+00:00,transformer,,Temperature,C,23.5
532775,Old Oak,2024-01-23T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
532775,Old Oak,2024-01-23T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.25
532775,Old Oak,2024-01-23T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
532775,Old Oak,2024-01-23T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.86
532775,Old Oak,2024-01-23T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
532775,Old Oak,2024-01-23T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.3
532775,Old Oak,2024-01-23T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.48
532775,Old Oak,2024-01-23T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.66
532775,Old Oak,2024-01-23T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.52
532775,Old Oak,2024-01-23T19:40:00.000+00:00,busbar,,L3 Active Power,kW,31.6
532775,Old Oak,2024-01-23T19:40:00.000+00:00,busbar,,L2 Active Power,kW,53.36
532775,Old Oak,2024-01-23T19:40:00.000+00:00,busbar,,L1 Active Power,kW,37.99
532775,Old Oak,2024-01-23T19:40:00.000+00:00,busbar,,N Current (RMS),A,105.9
532775,Old Oak,2024-01-23T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,135.4
532775,Old Oak,2024-01-23T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,221.4
532775,Old Oak,2024-01-23T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,162.3
532775,Old Oak,2024-01-23T19:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.72
532775,Old Oak,2024-01-23T19:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.35
532775,Old Oak,2024-01-23T19:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.67
532775,Old Oak,2024-01-23T19:30:00.000+00:00,feeder,0040,L3 Active Power,kW,5.85
532775,Old Oak,2024-01-23T19:30:00.000+00:00,feeder,0040,L2 Active Power,kW,14.59
532775,Old Oak,2024-01-23T19:30:00.000+00:00,feeder,0040,L1 Active Power,kW,3.75
532775,Old Oak,2024-01-23T19:30:00.000+00:00,feeder,0040,N Current (RMS),A,42.9
532775,Old Oak,2024-01-23T19:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,24.6
532775,Old Oak,2024-01-23T19:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,61.6
532775,Old Oak,2024-01-23T19:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,16.6
532775,Old Oak,2024-01-23T19:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.32
532775,Old Oak,2024-01-23T19:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.02
532775,Old Oak,2024-01-23T19:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.28
532775,Old Oak,2024-01-23T19:30:00.000+00:00,feeder,0030,L3 Active Power,kW,4.52
532775,Old Oak,2024-01-23T19:30:00.000+00:00,feeder,0030,L2 Active Power,kW,17.44
532775,Old Oak,2024-01-23T19:30:00.000+00:00,feeder,0030,L1 Active Power,kW,9.55
532775,Old Oak,2024-01-23T19:30:00.000+00:00,feeder,0030,N Current (RMS),A,53.3
532775,Old Oak,2024-01-23T19:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,20.6
532775,Old Oak,2024-01-23T19:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,72.5
532775,Old Oak,2024-01-23T19:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,41.4
532775,Old Oak,2024-01-23T19:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.24
532775,Old Oak,2024-01-23T19:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,2.0
532775,Old Oak,2024-01-23T19:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.78
532775,Old Oak,2024-01-23T19:30:00.000+00:00,feeder,0020,L3 Active Power,kW,13.8
532775,Old Oak,2024-01-23T19:30:00.000+00:00,feeder,0020,L2 Active Power,kW,19.46
532775,Old Oak,2024-01-23T19:30:00.000+00:00,feeder,0020,L1 Active Power,kW,11.62
532775,Old Oak,2024-01-23T19:30:00.000+00:00,feeder,0020,N Current (RMS),A,45.7
532775,Old Oak,2024-01-23T19:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,59.1
532775,Old Oak,2024-01-23T19:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,81.4
532775,Old Oak,2024-01-23T19:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,50.2
532775,Old Oak,2024-01-23T19:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.69
532775,Old Oak,2024-01-23T19:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.08
532775,Old Oak,2024-01-23T19:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.72
532775,Old Oak,2024-01-23T19:30:00.000+00:00,feeder,0010,L3 Active Power,kW,8.88
532775,Old Oak,2024-01-23T19:30:00.000+00:00,feeder,0010,L2 Active Power,kW,10.69
532775,Old Oak,2024-01-23T19:30:00.000+00:00,feeder,0010,L1 Active Power,kW,7.16
532775,Old Oak,2024-01-23T19:30:00.000+00:00,feeder,0010,N Current (RMS),A,25.1
532775,Old Oak,2024-01-23T19:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,38.2
532775,Old Oak,2024-01-23T19:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,44.1
532775,Old Oak,2024-01-23T19:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,30.4
532775,Old Oak,2024-01-23T19:30:00.000+00:00,transformer,,Temperature,C,23.4
532775,Old Oak,2024-01-23T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
532775,Old Oak,2024-01-23T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.32
532775,Old Oak,2024-01-23T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
532775,Old Oak,2024-01-23T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.53
532775,Old Oak,2024-01-23T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
532775,Old Oak,2024-01-23T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.68
532775,Old Oak,2024-01-23T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.97
532775,Old Oak,2024-01-23T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.29
532775,Old Oak,2024-01-23T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.45
532775,Old Oak,2024-01-23T19:30:00.000+00:00,busbar,,L3 Active Power,kW,33.05
532775,Old Oak,2024-01-23T19:30:00.000+00:00,busbar,,L2 Active Power,kW,62.18
532775,Old Oak,2024-01-23T19:30:00.000+00:00,busbar,,L1 Active Power,kW,32.07
532775,Old Oak,2024-01-23T19:30:00.000+00:00,busbar,,N Current (RMS),A,143.4
532775,Old Oak,2024-01-23T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,140.7
532775,Old Oak,2024-01-23T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,256.9
532775,Old Oak,2024-01-23T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,136.7
532775,Old Oak,2024-01-23T19:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.57
532775,Old Oak,2024-01-23T19:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.29
532775,Old Oak,2024-01-23T19:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.51
532775,Old Oak,2024-01-23T19:20:00.000+00:00,feeder,0040,L3 Active Power,kW,6.06
532775,Old Oak,2024-01-23T19:20:00.000+00:00,feeder,0040,L2 Active Power,kW,13.97
532775,Old Oak,2024-01-23T19:20:00.000+00:00,feeder,0040,L1 Active Power,kW,5.87
532775,Old Oak,2024-01-23T19:20:00.000+00:00,feeder,0040,N Current (RMS),A,38.5
532775,Old Oak,2024-01-23T19:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,27.3
532775,Old Oak,2024-01-23T19:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,59.9
532775,Old Oak,2024-01-23T19:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,25.1
532775,Old Oak,2024-01-23T19:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.94
532775,Old Oak,2024-01-23T19:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.92
532775,Old Oak,2024-01-23T19:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.41
532775,Old Oak,2024-01-23T19:20:00.000+00:00,feeder,0030,L3 Active Power,kW,5.49
532775,Old Oak,2024-01-23T19:20:00.000+00:00,feeder,0030,L2 Active Power,kW,17.25
532775,Old Oak,2024-01-23T19:20:00.000+00:00,feeder,0030,L1 Active Power,kW,6.26
532775,Old Oak,2024-01-23T19:20:00.000+00:00,feeder,0030,N Current (RMS),A,51.0
532775,Old Oak,2024-01-23T19:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,24.5
532775,Old Oak,2024-01-23T19:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,71.7
532775,Old Oak,2024-01-23T19:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,27.4
532775,Old Oak,2024-01-23T19:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.82
532775,Old Oak,2024-01-23T19:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,2.19
532775,Old Oak,2024-01-23T19:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.69
532775,Old Oak,2024-01-23T19:20:00.000+00:00,feeder,0020,L3 Active Power,kW,16.91
532775,Old Oak,2024-01-23T19:20:00.000+00:00,feeder,0020,L2 Active Power,kW,19.81
532775,Old Oak,2024-01-23T19:20:00.000+00:00,feeder,0020,L1 Active Power,kW,13.84
532775,Old Oak,2024-01-23T19:20:00.000+00:00,feeder,0020,N Current (RMS),A,43.4
532775,Old Oak,2024-01-23T19:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,72.1
532775,Old Oak,2024-01-23T19:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,82.7
532775,Old Oak,2024-01-23T19:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,59.9
532775,Old Oak,2024-01-23T19:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.75
532775,Old Oak,2024-01-23T19:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.22
532775,Old Oak,2024-01-23T19:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.89
532775,Old Oak,2024-01-23T19:20:00.000+00:00,feeder,0010,L3 Active Power,kW,10.13
532775,Old Oak,2024-01-23T19:20:00.000+00:00,feeder,0010,L2 Active Power,kW,13.61
532775,Old Oak,2024-01-23T19:20:00.000+00:00,feeder,0010,L1 Active Power,kW,7.03
532775,Old Oak,2024-01-23T19:20:00.000+00:00,feeder,0010,N Current (RMS),A,36.7
532775,Old Oak,2024-01-23T19:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,43.4
532775,Old Oak,2024-01-23T19:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,56.1
532775,Old Oak,2024-01-23T19:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,30.1
532775,Old Oak,2024-01-23T19:20:00.000+00:00,transformer,,Temperature,C,23.2
532775,Old Oak,2024-01-23T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
532775,Old Oak,2024-01-23T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.21
532775,Old Oak,2024-01-23T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
532775,Old Oak,2024-01-23T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.75
532775,Old Oak,2024-01-23T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
532775,Old Oak,2024-01-23T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.93
532775,Old Oak,2024-01-23T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.08
532775,Old Oak,2024-01-23T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.19
532775,Old Oak,2024-01-23T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.5
532775,Old Oak,2024-01-23T19:20:00.000+00:00,busbar,,L3 Active Power,kW,38.6
532775,Old Oak,2024-01-23T19:20:00.000+00:00,busbar,,L2 Active Power,kW,64.63
532775,Old Oak,2024-01-23T19:20:00.000+00:00,busbar,,L1 Active Power,kW,33.01
532775,Old Oak,2024-01-23T19:20:00.000+00:00,busbar,,N Current (RMS),A,146.9
532775,Old Oak,2024-01-23T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,164.4
532775,Old Oak,2024-01-23T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,267.2
532775,Old Oak,2024-01-23T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,140.8
532775,Old Oak,2024-01-23T19:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.9
532775,Old Oak,2024-01-23T19:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.35
532775,Old Oak,2024-01-23T19:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.48
532775,Old Oak,2024-01-23T19:10:00.000+00:00,feeder,0040,L3 Active Power,kW,5.27
532775,Old Oak,2024-01-23T19:10:00.000+00:00,feeder,0040,L2 Active Power,kW,11.33
532775,Old Oak,2024-01-23T19:10:00.000+00:00,feeder,0040,L1 Active Power,kW,3.94
532775,Old Oak,2024-01-23T19:10:00.000+00:00,feeder,0040,N Current (RMS),A,33.4
532775,Old Oak,2024-01-23T19:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,23.0
532775,Old Oak,2024-01-23T19:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,48.8
532775,Old Oak,2024-01-23T19:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,17.2
532775,Old Oak,2024-01-23T19:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.37
532775,Old Oak,2024-01-23T19:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.7
532775,Old Oak,2024-01-23T19:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.74
532775,Old Oak,2024-01-23T19:10:00.000+00:00,feeder,0030,L3 Active Power,kW,11.46
532775,Old Oak,2024-01-23T19:10:00.000+00:00,feeder,0030,L2 Active Power,kW,16.86
532775,Old Oak,2024-01-23T19:10:00.000+00:00,feeder,0030,L1 Active Power,kW,10.53
532775,Old Oak,2024-01-23T19:10:00.000+00:00,feeder,0030,N Current (RMS),A,30.0
532775,Old Oak,2024-01-23T19:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,48.9
532775,Old Oak,2024-01-23T19:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,69.7
532775,Old Oak,2024-01-23T19:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,45.1
532775,Old Oak,2024-01-23T19:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.34
532775,Old Oak,2024-01-23T19:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.51
532775,Old Oak,2024-01-23T19:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.24
532775,Old Oak,2024-01-23T19:10:00.000+00:00,feeder,0020,L3 Active Power,kW,18.58
532775,Old Oak,2024-01-23T19:10:00.000+00:00,feeder,0020,L2 Active Power,kW,19.44
532775,Old Oak,2024-01-23T19:10:00.000+00:00,feeder,0020,L1 Active Power,kW,15.16
532775,Old Oak,2024-01-23T19:10:00.000+00:00,feeder,0020,N Current (RMS),A,38.8
532775,Old Oak,2024-01-23T19:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,78.5
532775,Old Oak,2024-01-23T19:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,80.6
532775,Old Oak,2024-01-23T19:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,64.6
532775,Old Oak,2024-01-23T19:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.64
532775,Old Oak,2024-01-23T19:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.3
532775,Old Oak,2024-01-23T19:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.04
532775,Old Oak,2024-01-23T19:10:00.000+00:00,feeder,0010,L3 Active Power,kW,11.79
532775,Old Oak,2024-01-23T19:10:00.000+00:00,feeder,0010,L2 Active Power,kW,11.15
532775,Old Oak,2024-01-23T19:10:00.000+00:00,feeder,0010,L1 Active Power,kW,5.33
532775,Old Oak,2024-01-23T19:10:00.000+00:00,feeder,0010,N Current (RMS),A,39.3
532775,Old Oak,2024-01-23T19:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,50.2
532775,Old Oak,2024-01-23T19:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,46.1
532775,Old Oak,2024-01-23T19:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,22.9
532775,Old Oak,2024-01-23T19:10:00.000+00:00,transformer,,Temperature,C,23.1
532775,Old Oak,2024-01-23T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
532775,Old Oak,2024-01-23T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.48
532775,Old Oak,2024-01-23T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
532775,Old Oak,2024-01-23T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.55
532775,Old Oak,2024-01-23T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
532775,Old Oak,2024-01-23T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.35
532775,Old Oak,2024-01-23T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.24
532775,Old Oak,2024-01-23T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.85
532775,Old Oak,2024-01-23T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.5
532775,Old Oak,2024-01-23T19:10:00.000+00:00,busbar,,L3 Active Power,kW,47.1
532775,Old Oak,2024-01-23T19:10:00.000+00:00,busbar,,L2 Active Power,kW,58.77
532775,Old Oak,2024-01-23T19:10:00.000+00:00,busbar,,L1 Active Power,kW,34.96
532775,Old Oak,2024-01-23T19:10:00.000+00:00,busbar,,N Current (RMS),A,116.1
532775,Old Oak,2024-01-23T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,197.2
532775,Old Oak,2024-01-23T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,242.9
532775,Old Oak,2024-01-23T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,148.1
532775,Old Oak,2024-01-23T19:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.77
532775,Old Oak,2024-01-23T19:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.21
532775,Old Oak,2024-01-23T19:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.67
532775,Old Oak,2024-01-23T19:00:00.000+00:00,feeder,0040,L3 Active Power,kW,4.16
532775,Old Oak,2024-01-23T19:00:00.000+00:00,feeder,0040,L2 Active Power,kW,9.75
532775,Old Oak,2024-01-23T19:00:00.000+00:00,feeder,0040,L1 Active Power,kW,5.56
532775,Old Oak,2024-01-23T19:00:00.000+00:00,feeder,0040,N Current (RMS),A,25.1
532775,Old Oak,2024-01-23T19:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,18.2
532775,Old Oak,2024-01-23T19:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,41.7
532775,Old Oak,2024-01-23T19:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,23.6
532775,Old Oak,2024-01-23T19:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.8
532775,Old Oak,2024-01-23T19:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.17
532775,Old Oak,2024-01-23T19:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
532775,Old Oak,2024-01-23T19:00:00.000+00:00,feeder,0030,L3 Active Power,kW,8.24
532775,Old Oak,2024-01-23T19:00:00.000+00:00,feeder,0030,L2 Active Power,kW,18.12
532775,Old Oak,2024-01-23T19:00:00.000+00:00,feeder,0030,L1 Active Power,kW,12.92
532775,Old Oak,2024-01-23T19:00:00.000+00:00,feeder,0030,N Current (RMS),A,42.6
532775,Old Oak,2024-01-23T19:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,35.1
532775,Old Oak,2024-01-23T19:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,74.8
532775,Old Oak,2024-01-23T19:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,54.7
532775,Old Oak,2024-01-23T19:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.11
532775,Old Oak,2024-01-23T19:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.84
532775,Old Oak,2024-01-23T19:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.21
532775,Old Oak,2024-01-23T19:00:00.000+00:00,feeder,0020,L3 Active Power,kW,24.34
532775,Old Oak,2024-01-23T19:00:00.000+00:00,feeder,0020,L2 Active Power,kW,23.39
532775,Old Oak,2024-01-23T19:00:00.000+00:00,feeder,0020,L1 Active Power,kW,21.6
532775,Old Oak,2024-01-23T19:00:00.000+00:00,feeder,0020,N Current (RMS),A,39.9
532775,Old Oak,2024-01-23T19:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,101.9
532775,Old Oak,2024-01-23T19:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,97.2
532775,Old Oak,2024-01-23T19:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,91.2
532775,Old Oak,2024-01-23T19:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.51
532775,Old Oak,2024-01-23T19:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.02
532775,Old Oak,2024-01-23T19:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.33
532775,Old Oak,2024-01-23T19:00:00.000+00:00,feeder,0010,L3 Active Power,kW,14.29
532775,Old Oak,2024-01-23T19:00:00.000+00:00,feeder,0010,L2 Active Power,kW,7.81
532775,Old Oak,2024-01-23T19:00:00.000+00:00,feeder,0010,L1 Active Power,kW,6.07
532775,Old Oak,2024-01-23T19:00:00.000+00:00,feeder,0010,N Current (RMS),A,44.2
532775,Old Oak,2024-01-23T19:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,60.6
532775,Old Oak,2024-01-23T19:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,32.4
532775,Old Oak,2024-01-23T19:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,26.6
532775,Old Oak,2024-01-23T19:00:00.000+00:00,transformer,,Temperature,C,23.0
532775,Old Oak,2024-01-23T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
532775,Old Oak,2024-01-23T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.22
532775,Old Oak,2024-01-23T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
532775,Old Oak,2024-01-23T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.33
532775,Old Oak,2024-01-23T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
532775,Old Oak,2024-01-23T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.86
532775,Old Oak,2024-01-23T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.97
532775,Old Oak,2024-01-23T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.56
532775,Old Oak,2024-01-23T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.21
532775,Old Oak,2024-01-23T19:00:00.000+00:00,busbar,,L3 Active Power,kW,51.02
532775,Old Oak,2024-01-23T19:00:00.000+00:00,busbar,,L2 Active Power,kW,59.07
532775,Old Oak,2024-01-23T19:00:00.000+00:00,busbar,,L1 Active Power,kW,46.16
532775,Old Oak,2024-01-23T19:00:00.000+00:00,busbar,,N Current (RMS),A,93.6
532775,Old Oak,2024-01-23T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,213.3
532775,Old Oak,2024-01-23T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,243.8
532775,Old Oak,2024-01-23T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,193.9
532775,Old Oak,2024-01-23T18:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.74
532775,Old Oak,2024-01-23T18:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.2
532775,Old Oak,2024-01-23T18:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.6
532775,Old Oak,2024-01-23T18:50:00.000+00:00,feeder,0040,L3 Active Power,kW,4.12
532775,Old Oak,2024-01-23T18:50:00.000+00:00,feeder,0040,L2 Active Power,kW,10.15
532775,Old Oak,2024-01-23T18:50:00.000+00:00,feeder,0040,L1 Active Power,kW,4.72
532775,Old Oak,2024-01-23T18:50:00.000+00:00,feeder,0040,N Current (RMS),A,27.3
532775,Old Oak,2024-01-23T18:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,18.3
532775,Old Oak,2024-01-23T18:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,43.2
532775,Old Oak,2024-01-23T18:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,20.3
532775,Old Oak,2024-01-23T18:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.2
532775,Old Oak,2024-01-23T18:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.6
532775,Old Oak,2024-01-23T18:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.15
532775,Old Oak,2024-01-23T18:50:00.000+00:00,feeder,0030,L3 Active Power,kW,7.86
532775,Old Oak,2024-01-23T18:50:00.000+00:00,feeder,0030,L2 Active Power,kW,20.46
532775,Old Oak,2024-01-23T18:50:00.000+00:00,feeder,0030,L1 Active Power,kW,10.41
532775,Old Oak,2024-01-23T18:50:00.000+00:00,feeder,0030,N Current (RMS),A,55.0
532775,Old Oak,2024-01-23T18:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,34.2
532775,Old Oak,2024-01-23T18:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,84.4
532775,Old Oak,2024-01-23T18:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,44.3
532775,Old Oak,2024-01-23T18:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.1
532775,Old Oak,2024-01-23T18:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.75
532775,Old Oak,2024-01-23T18:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.4
532775,Old Oak,2024-01-23T18:50:00.000+00:00,feeder,0020,L3 Active Power,kW,23.63
532775,Old Oak,2024-01-23T18:50:00.000+00:00,feeder,0020,L2 Active Power,kW,24.08
532775,Old Oak,2024-01-23T18:50:00.000+00:00,feeder,0020,L1 Active Power,kW,22.7
532775,Old Oak,2024-01-23T18:50:00.000+00:00,feeder,0020,N Current (RMS),A,36.6
532775,Old Oak,2024-01-23T18:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,99.1
532775,Old Oak,2024-01-23T18:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,99.7
532775,Old Oak,2024-01-23T18:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,95.2
532775,Old Oak,2024-01-23T18:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.42
532775,Old Oak,2024-01-23T18:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.59
532775,Old Oak,2024-01-23T18:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.9
532775,Old Oak,2024-01-23T18:50:00.000+00:00,feeder,0010,L3 Active Power,kW,13.98
532775,Old Oak,2024-01-23T18:50:00.000+00:00,feeder,0010,L2 Active Power,kW,9.51
532775,Old Oak,2024-01-23T18:50:00.000+00:00,feeder,0010,L1 Active Power,kW,8.61
532775,Old Oak,2024-01-23T18:50:00.000+00:00,feeder,0010,N Current (RMS),A,36.2
532775,Old Oak,2024-01-23T18:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,59.0
532775,Old Oak,2024-01-23T18:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,40.1
532775,Old Oak,2024-01-23T18:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,37.3
532775,Old Oak,2024-01-23T18:50:00.000+00:00,transformer,,Temperature,C,22.7
532775,Old Oak,2024-01-23T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
532775,Old Oak,2024-01-23T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.47
532775,Old Oak,2024-01-23T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
532775,Old Oak,2024-01-23T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.42
532775,Old Oak,2024-01-23T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
532775,Old Oak,2024-01-23T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.8
532775,Old Oak,2024-01-23T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.45
532775,Old Oak,2024-01-23T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.64
532775,Old Oak,2024-01-23T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.75
532775,Old Oak,2024-01-23T18:50:00.000+00:00,busbar,,L3 Active Power,kW,49.58
532775,Old Oak,2024-01-23T18:50:00.000+00:00,busbar,,L2 Active Power,kW,64.19
532775,Old Oak,2024-01-23T18:50:00.000+00:00,busbar,,L1 Active Power,kW,46.44
532775,Old Oak,2024-01-23T18:50:00.000+00:00,busbar,,N Current (RMS),A,103.2
532775,Old Oak,2024-01-23T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,207.3
532775,Old Oak,2024-01-23T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,264.7
532775,Old Oak,2024-01-23T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,194.2
532775,Old Oak,2024-01-23T18:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.84
532775,Old Oak,2024-01-23T18:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.39
532775,Old Oak,2024-01-23T18:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.46
532775,Old Oak,2024-01-23T18:40:00.000+00:00,feeder,0040,L3 Active Power,kW,4.85
532775,Old Oak,2024-01-23T18:40:00.000+00:00,feeder,0040,L2 Active Power,kW,9.07
532775,Old Oak,2024-01-23T18:40:00.000+00:00,feeder,0040,L1 Active Power,kW,5.39
532775,Old Oak,2024-01-23T18:40:00.000+00:00,feeder,0040,N Current (RMS),A,23.5
532775,Old Oak,2024-01-23T18:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,21.4
532775,Old Oak,2024-01-23T18:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,38.8
532775,Old Oak,2024-01-23T18:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,22.5
532775,Old Oak,2024-01-23T18:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.28
532775,Old Oak,2024-01-23T18:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.31
532775,Old Oak,2024-01-23T18:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.05
532775,Old Oak,2024-01-23T18:40:00.000+00:00,feeder,0030,L3 Active Power,kW,7.49
532775,Old Oak,2024-01-23T18:40:00.000+00:00,feeder,0030,L2 Active Power,kW,23.52
532775,Old Oak,2024-01-23T18:40:00.000+00:00,feeder,0030,L1 Active Power,kW,9.01
532775,Old Oak,2024-01-23T18:40:00.000+00:00,feeder,0030,N Current (RMS),A,68.9
532775,Old Oak,2024-01-23T18:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,32.0
532775,Old Oak,2024-01-23T18:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,97.3
532775,Old Oak,2024-01-23T18:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,38.4
532775,Old Oak,2024-01-23T18:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.44
532775,Old Oak,2024-01-23T18:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,2.31
532775,Old Oak,2024-01-23T18:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.18
532775,Old Oak,2024-01-23T18:40:00.000+00:00,feeder,0020,L3 Active Power,kW,20.27
532775,Old Oak,2024-01-23T18:40:00.000+00:00,feeder,0020,L2 Active Power,kW,27.03
532775,Old Oak,2024-01-23T18:40:00.000+00:00,feeder,0020,L1 Active Power,kW,21.97
532775,Old Oak,2024-01-23T18:40:00.000+00:00,feeder,0020,N Current (RMS),A,40.3
532775,Old Oak,2024-01-23T18:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,85.2
532775,Old Oak,2024-01-23T18:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,111.9
532775,Old Oak,2024-01-23T18:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,91.9
532775,Old Oak,2024-01-23T18:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.8
532775,Old Oak,2024-01-23T18:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.53
532775,Old Oak,2024-01-23T18:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.94
532775,Old Oak,2024-01-23T18:40:00.000+00:00,feeder,0010,L3 Active Power,kW,18.36
532775,Old Oak,2024-01-23T18:40:00.000+00:00,feeder,0010,L2 Active Power,kW,14.5
532775,Old Oak,2024-01-23T18:40:00.000+00:00,feeder,0010,L1 Active Power,kW,9.15
532775,Old Oak,2024-01-23T18:40:00.000+00:00,feeder,0010,N Current (RMS),A,52.2
532775,Old Oak,2024-01-23T18:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,77.7
532775,Old Oak,2024-01-23T18:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,59.8
532775,Old Oak,2024-01-23T18:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,39.8
532775,Old Oak,2024-01-23T18:40:00.000+00:00,transformer,,Temperature,C,22.4
532775,Old Oak,2024-01-23T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
532775,Old Oak,2024-01-23T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.14
532775,Old Oak,2024-01-23T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
532775,Old Oak,2024-01-23T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.75
532775,Old Oak,2024-01-23T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
532775,Old Oak,2024-01-23T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.76
532775,Old Oak,2024-01-23T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.37
532775,Old Oak,2024-01-23T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.08
532775,Old Oak,2024-01-23T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.64
532775,Old Oak,2024-01-23T18:40:00.000+00:00,busbar,,L3 Active Power,kW,50.97
532775,Old Oak,2024-01-23T18:40:00.000+00:00,busbar,,L2 Active Power,kW,74.12
532775,Old Oak,2024-01-23T18:40:00.000+00:00,busbar,,L1 Active Power,kW,45.52
532775,Old Oak,2024-01-23T18:40:00.000+00:00,busbar,,N Current (RMS),A,136.0
532775,Old Oak,2024-01-23T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,212.9
532775,Old Oak,2024-01-23T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,304.9
532775,Old Oak,2024-01-23T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,189.7
532775,Old Oak,2024-01-23T18:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.63
532775,Old Oak,2024-01-23T18:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.57
532775,Old Oak,2024-01-23T18:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.4
532775,Old Oak,2024-01-23T18:30:00.000+00:00,feeder,0040,L3 Active Power,kW,5.13
532775,Old Oak,2024-01-23T18:30:00.000+00:00,feeder,0040,L2 Active Power,kW,7.49
532775,Old Oak,2024-01-23T18:30:00.000+00:00,feeder,0040,L1 Active Power,kW,4.97
532775,Old Oak,2024-01-23T18:30:00.000+00:00,feeder,0040,N Current (RMS),A,18.8
532775,Old Oak,2024-01-23T18:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,22.7
532775,Old Oak,2024-01-23T18:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,32.4
532775,Old Oak,2024-01-23T18:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,21.7
532775,Old Oak,2024-01-23T18:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.28
532775,Old Oak,2024-01-23T18:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.41
532775,Old Oak,2024-01-23T18:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.22
532775,Old Oak,2024-01-23T18:30:00.000+00:00,feeder,0030,L3 Active Power,kW,7.66
532775,Old Oak,2024-01-23T18:30:00.000+00:00,feeder,0030,L2 Active Power,kW,19.67
532775,Old Oak,2024-01-23T18:30:00.000+00:00,feeder,0030,L1 Active Power,kW,9.56
532775,Old Oak,2024-01-23T18:30:00.000+00:00,feeder,0030,N Current (RMS),A,53.4
532775,Old Oak,2024-01-23T18:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,33.4
532775,Old Oak,2024-01-23T18:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,81.8
532775,Old Oak,2024-01-23T18:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,40.9
532775,Old Oak,2024-01-23T18:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.27
532775,Old Oak,2024-01-23T18:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.75
532775,Old Oak,2024-01-23T18:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.04
532775,Old Oak,2024-01-23T18:30:00.000+00:00,feeder,0020,L3 Active Power,kW,21.6
532775,Old Oak,2024-01-23T18:30:00.000+00:00,feeder,0020,L2 Active Power,kW,23.38
532775,Old Oak,2024-01-23T18:30:00.000+00:00,feeder,0020,L1 Active Power,kW,22.82
532775,Old Oak,2024-01-23T18:30:00.000+00:00,feeder,0020,N Current (RMS),A,36.0
532775,Old Oak,2024-01-23T18:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,90.8
532775,Old Oak,2024-01-23T18:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,97.2
532775,Old Oak,2024-01-23T18:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,95.7
532775,Old Oak,2024-01-23T18:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.49
532775,Old Oak,2024-01-23T18:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.44
532775,Old Oak,2024-01-23T18:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.34
532775,Old Oak,2024-01-23T18:30:00.000+00:00,feeder,0010,L3 Active Power,kW,13.01
532775,Old Oak,2024-01-23T18:30:00.000+00:00,feeder,0010,L2 Active Power,kW,14.76
532775,Old Oak,2024-01-23T18:30:00.000+00:00,feeder,0010,L1 Active Power,kW,6.25
532775,Old Oak,2024-01-23T18:30:00.000+00:00,feeder,0010,N Current (RMS),A,44.3
532775,Old Oak,2024-01-23T18:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,55.0
532775,Old Oak,2024-01-23T18:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,60.6
532775,Old Oak,2024-01-23T18:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,27.4
532775,Old Oak,2024-01-23T18:30:00.000+00:00,transformer,,Temperature,C,22.3
532775,Old Oak,2024-01-23T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
532775,Old Oak,2024-01-23T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.74
532775,Old Oak,2024-01-23T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
532775,Old Oak,2024-01-23T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.47
532775,Old Oak,2024-01-23T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
532775,Old Oak,2024-01-23T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.22
532775,Old Oak,2024-01-23T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.68
532775,Old Oak,2024-01-23T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.68
532775,Old Oak,2024-01-23T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
532775,Old Oak,2024-01-23T18:30:00.000+00:00,busbar,,L3 Active Power,kW,47.41
532775,Old Oak,2024-01-23T18:30:00.000+00:00,busbar,,L2 Active Power,kW,65.3
532775,Old Oak,2024-01-23T18:30:00.000+00:00,busbar,,L1 Active Power,kW,43.61
532775,Old Oak,2024-01-23T18:30:00.000+00:00,busbar,,N Current (RMS),A,115.6
532775,Old Oak,2024-01-23T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,198.2
532775,Old Oak,2024-01-23T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,269.6
532775,Old Oak,2024-01-23T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,182.8
532775,Old Oak,2024-01-23T18:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.72
532775,Old Oak,2024-01-23T18:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.46
532775,Old Oak,2024-01-23T18:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.08
532775,Old Oak,2024-01-23T18:20:00.000+00:00,feeder,0040,L3 Active Power,kW,7.33
532775,Old Oak,2024-01-23T18:20:00.000+00:00,feeder,0040,L2 Active Power,kW,8.42
532775,Old Oak,2024-01-23T18:20:00.000+00:00,feeder,0040,L1 Active Power,kW,8.86
532775,Old Oak,2024-01-23T18:20:00.000+00:00,feeder,0040,N Current (RMS),A,18.4
532775,Old Oak,2024-01-23T18:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,31.3
532775,Old Oak,2024-01-23T18:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,36.5
532775,Old Oak,2024-01-23T18:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,37.4
532775,Old Oak,2024-01-23T18:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.87
532775,Old Oak,2024-01-23T18:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.59
532775,Old Oak,2024-01-23T18:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.15
532775,Old Oak,2024-01-23T18:20:00.000+00:00,feeder,0030,L3 Active Power,kW,11.95
532775,Old Oak,2024-01-23T18:20:00.000+00:00,feeder,0030,L2 Active Power,kW,22.06
532775,Old Oak,2024-01-23T18:20:00.000+00:00,feeder,0030,L1 Active Power,kW,11.05
532775,Old Oak,2024-01-23T18:20:00.000+00:00,feeder,0030,N Current (RMS),A,51.1
532775,Old Oak,2024-01-23T18:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,50.3
532775,Old Oak,2024-01-23T18:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,91.4
532775,Old Oak,2024-01-23T18:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,47.7
532775,Old Oak,2024-01-23T18:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.23
532775,Old Oak,2024-01-23T18:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.12
532775,Old Oak,2024-01-23T18:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.95
532775,Old Oak,2024-01-23T18:20:00.000+00:00,feeder,0020,L3 Active Power,kW,18.77
532775,Old Oak,2024-01-23T18:20:00.000+00:00,feeder,0020,L2 Active Power,kW,22.37
532775,Old Oak,2024-01-23T18:20:00.000+00:00,feeder,0020,L1 Active Power,kW,23.67
532775,Old Oak,2024-01-23T18:20:00.000+00:00,feeder,0020,N Current (RMS),A,36.0
532775,Old Oak,2024-01-23T18:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,79.4
532775,Old Oak,2024-01-23T18:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,92.7
532775,Old Oak,2024-01-23T18:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,99.4
532775,Old Oak,2024-01-23T18:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.12
532775,Old Oak,2024-01-23T18:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.11
532775,Old Oak,2024-01-23T18:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.23
532775,Old Oak,2024-01-23T18:20:00.000+00:00,feeder,0010,L3 Active Power,kW,11.72
532775,Old Oak,2024-01-23T18:20:00.000+00:00,feeder,0010,L2 Active Power,kW,10.48
532775,Old Oak,2024-01-23T18:20:00.000+00:00,feeder,0010,L1 Active Power,kW,7.58
532775,Old Oak,2024-01-23T18:20:00.000+00:00,feeder,0010,N Current (RMS),A,32.0
532775,Old Oak,2024-01-23T18:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,49.6
532775,Old Oak,2024-01-23T18:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,44.4
532775,Old Oak,2024-01-23T18:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,33.0
532775,Old Oak,2024-01-23T18:20:00.000+00:00,transformer,,Temperature,C,22.1
532775,Old Oak,2024-01-23T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
532775,Old Oak,2024-01-23T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.39
532775,Old Oak,2024-01-23T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
532775,Old Oak,2024-01-23T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.55
532775,Old Oak,2024-01-23T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
532775,Old Oak,2024-01-23T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.6
532775,Old Oak,2024-01-23T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.95
532775,Old Oak,2024-01-23T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.04
532775,Old Oak,2024-01-23T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.41
532775,Old Oak,2024-01-23T18:20:00.000+00:00,busbar,,L3 Active Power,kW,49.77
532775,Old Oak,2024-01-23T18:20:00.000+00:00,busbar,,L2 Active Power,kW,63.34
532775,Old Oak,2024-01-23T18:20:00.000+00:00,busbar,,L1 Active Power,kW,51.16
532775,Old Oak,2024-01-23T18:20:00.000+00:00,busbar,,N Current (RMS),A,94.1
532775,Old Oak,2024-01-23T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,208.3
532775,Old Oak,2024-01-23T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,261.6
532775,Old Oak,2024-01-23T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,215.2
532775,Old Oak,2024-01-23T18:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.67
532775,Old Oak,2024-01-23T18:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.16
532775,Old Oak,2024-01-23T18:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.18
532775,Old Oak,2024-01-23T18:10:00.000+00:00,feeder,0040,L3 Active Power,kW,7.36
532775,Old Oak,2024-01-23T18:10:00.000+00:00,feeder,0040,L2 Active Power,kW,6.88
532775,Old Oak,2024-01-23T18:10:00.000+00:00,feeder,0040,L1 Active Power,kW,6.86
532775,Old Oak,2024-01-23T18:10:00.000+00:00,feeder,0040,N Current (RMS),A,16.2
532775,Old Oak,2024-01-23T18:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,32.1
532775,Old Oak,2024-01-23T18:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,30.2
532775,Old Oak,2024-01-23T18:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,29.4
532775,Old Oak,2024-01-23T18:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.45
532775,Old Oak,2024-01-23T18:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.37
532775,Old Oak,2024-01-23T18:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.14
532775,Old Oak,2024-01-23T18:10:00.000+00:00,feeder,0030,L3 Active Power,kW,7.99
532775,Old Oak,2024-01-23T18:10:00.000+00:00,feeder,0030,L2 Active Power,kW,22.08
532775,Old Oak,2024-01-23T18:10:00.000+00:00,feeder,0030,L1 Active Power,kW,11.07
532775,Old Oak,2024-01-23T18:10:00.000+00:00,feeder,0030,N Current (RMS),A,59.3
532775,Old Oak,2024-01-23T18:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,34.6
532775,Old Oak,2024-01-23T18:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,92.3
532775,Old Oak,2024-01-23T18:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,47.5
532775,Old Oak,2024-01-23T18:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.14
532775,Old Oak,2024-01-23T18:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.02
532775,Old Oak,2024-01-23T18:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.64
532775,Old Oak,2024-01-23T18:10:00.000+00:00,feeder,0020,L3 Active Power,kW,15.01
532775,Old Oak,2024-01-23T18:10:00.000+00:00,feeder,0020,L2 Active Power,kW,21.32
532775,Old Oak,2024-01-23T18:10:00.000+00:00,feeder,0020,L1 Active Power,kW,25.9
532775,Old Oak,2024-01-23T18:10:00.000+00:00,feeder,0020,N Current (RMS),A,43.7
532775,Old Oak,2024-01-23T18:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,64.9
532775,Old Oak,2024-01-23T18:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,88.6
532775,Old Oak,2024-01-23T18:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,109.0
532775,Old Oak,2024-01-23T18:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.42
532775,Old Oak,2024-01-23T18:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.6
532775,Old Oak,2024-01-23T18:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.82
532775,Old Oak,2024-01-23T18:10:00.000+00:00,feeder,0010,L3 Active Power,kW,11.43
532775,Old Oak,2024-01-23T18:10:00.000+00:00,feeder,0010,L2 Active Power,kW,8.29
532775,Old Oak,2024-01-23T18:10:00.000+00:00,feeder,0010,L1 Active Power,kW,11.66
532775,Old Oak,2024-01-23T18:10:00.000+00:00,feeder,0010,N Current (RMS),A,25.5
532775,Old Oak,2024-01-23T18:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,49.2
532775,Old Oak,2024-01-23T18:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,34.3
532775,Old Oak,2024-01-23T18:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,49.6
532775,Old Oak,2024-01-23T18:10:00.000+00:00,transformer,,Temperature,C,21.8
532775,Old Oak,2024-01-23T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
532775,Old Oak,2024-01-23T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.01
532775,Old Oak,2024-01-23T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
532775,Old Oak,2024-01-23T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.02
532775,Old Oak,2024-01-23T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
532775,Old Oak,2024-01-23T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.95
532775,Old Oak,2024-01-23T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.4
532775,Old Oak,2024-01-23T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.1
532775,Old Oak,2024-01-23T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.78
532775,Old Oak,2024-01-23T18:10:00.000+00:00,busbar,,L3 Active Power,kW,41.79
532775,Old Oak,2024-01-23T18:10:00.000+00:00,busbar,,L2 Active Power,kW,58.59
532775,Old Oak,2024-01-23T18:10:00.000+00:00,busbar,,L1 Active Power,kW,55.49
532775,Old Oak,2024-01-23T18:10:00.000+00:00,busbar,,N Current (RMS),A,88.6
532775,Old Oak,2024-01-23T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,177.7
532775,Old Oak,2024-01-23T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,243.0
532775,Old Oak,2024-01-23T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,233.3
