Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
532775,Old Oak,2024-01-23T18:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.1
532775,Old Oak,2024-01-23T18:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.21
532775,Old Oak,2024-01-23T18:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.13
532775,Old Oak,2024-01-23T18:00:00.000+00:00,feeder,0040,L3 Active Power,kW,6.5
532775,Old Oak,2024-01-23T18:00:00.000+00:00,feeder,0040,L2 Active Power,kW,8.06
532775,Old Oak,2024-01-23T18:00:00.000+00:00,feeder,0040,L1 Active Power,kW,5.75
532775,Old Oak,2024-01-23T18:00:00.000+00:00,feeder,0040,N Current (RMS),A,21.5
532775,Old Oak,2024-01-23T18:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,28.8
532775,Old Oak,2024-01-23T18:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,34.9
532775,Old Oak,2024-01-23T18:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,25.0
532775,Old Oak,2024-01-23T18:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.4
532775,Old Oak,2024-01-23T18:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.2
532775,Old Oak,2024-01-23T18:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.13
532775,Old Oak,2024-01-23T18:00:00.000+00:00,feeder,0030,L3 Active Power,kW,8.75
532775,Old Oak,2024-01-23T18:00:00.000+00:00,feeder,0030,L2 Active Power,kW,19.96
532775,Old Oak,2024-01-23T18:00:00.000+00:00,feeder,0030,L1 Active Power,kW,10.75
532775,Old Oak,2024-01-23T18:00:00.000+00:00,feeder,0030,N Current (RMS),A,47.8
532775,Old Oak,2024-01-23T18:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,37.0
532775,Old Oak,2024-01-23T18:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,83.2
532775,Old Oak,2024-01-23T18:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,45.9
532775,Old Oak,2024-01-23T18:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.87
532775,Old Oak,2024-01-23T18:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.79
532775,Old Oak,2024-01-23T18:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.24
532775,Old Oak,2024-01-23T18:00:00.000+00:00,feeder,0020,L3 Active Power,kW,14.32
532775,Old Oak,2024-01-23T18:00:00.000+00:00,feeder,0020,L2 Active Power,kW,22.51
532775,Old Oak,2024-01-23T18:00:00.000+00:00,feeder,0020,L1 Active Power,kW,17.85
532775,Old Oak,2024-01-23T18:00:00.000+00:00,feeder,0020,N Current (RMS),A,38.7
532775,Old Oak,2024-01-23T18:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,61.6
532775,Old Oak,2024-01-23T18:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,93.4
532775,Old Oak,2024-01-23T18:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,75.6
532775,Old Oak,2024-01-23T18:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.87
532775,Old Oak,2024-01-23T18:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.22
532775,Old Oak,2024-01-23T18:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.94
532775,Old Oak,2024-01-23T18:00:00.000+00:00,feeder,0010,L3 Active Power,kW,11.08
532775,Old Oak,2024-01-23T18:00:00.000+00:00,feeder,0010,L2 Active Power,kW,7.94
532775,Old Oak,2024-01-23T18:00:00.000+00:00,feeder,0010,L1 Active Power,kW,8.09
532775,Old Oak,2024-01-23T18:00:00.000+00:00,feeder,0010,N Current (RMS),A,28.0
532775,Old Oak,2024-01-23T18:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,47.6
532775,Old Oak,2024-01-23T18:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,32.8
532775,Old Oak,2024-01-23T18:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,34.8
532775,Old Oak,2024-01-23T18:00:00.000+00:00,transformer,,Temperature,C,21.7
532775,Old Oak,2024-01-23T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
532775,Old Oak,2024-01-23T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.28
532775,Old Oak,2024-01-23T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
532775,Old Oak,2024-01-23T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.04
532775,Old Oak,2024-01-23T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
532775,Old Oak,2024-01-23T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.53
532775,Old Oak,2024-01-23T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.24
532775,Old Oak,2024-01-23T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
532775,Old Oak,2024-01-23T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.91
532775,Old Oak,2024-01-23T18:00:00.000+00:00,busbar,,L3 Active Power,kW,40.65
532775,Old Oak,2024-01-23T18:00:00.000+00:00,busbar,,L2 Active Power,kW,58.47
532775,Old Oak,2024-01-23T18:00:00.000+00:00,busbar,,L1 Active Power,kW,42.44
532775,Old Oak,2024-01-23T18:00:00.000+00:00,busbar,,N Current (RMS),A,101.2
532775,Old Oak,2024-01-23T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,172.4
532775,Old Oak,2024-01-23T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,242.3
532775,Old Oak,2024-01-23T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,178.5
532775,Old Oak,2024-01-23T17:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.63
532775,Old Oak,2024-01-23T17:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.0
532775,Old Oak,2024-01-23T17:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.04
532775,Old Oak,2024-01-23T17:50:00.000+00:00,feeder,0040,L3 Active Power,kW,7.99
532775,Old Oak,2024-01-23T17:50:00.000+00:00,feeder,0040,L2 Active Power,kW,9.64
532775,Old Oak,2024-01-23T17:50:00.000+00:00,feeder,0040,L1 Active Power,kW,7.53
532775,Old Oak,2024-01-23T17:50:00.000+00:00,feeder,0040,N Current (RMS),A,20.8
532775,Old Oak,2024-01-23T17:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,35.2
532775,Old Oak,2024-01-23T17:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,41.2
532775,Old Oak,2024-01-23T17:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,32.4
532775,Old Oak,2024-01-23T17:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.74
532775,Old Oak,2024-01-23T17:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.61
532775,Old Oak,2024-01-23T17:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.21
532775,Old Oak,2024-01-23T17:50:00.000+00:00,feeder,0030,L3 Active Power,kW,9.74
532775,Old Oak,2024-01-23T17:50:00.000+00:00,feeder,0030,L2 Active Power,kW,19.95
532775,Old Oak,2024-01-23T17:50:00.000+00:00,feeder,0030,L1 Active Power,kW,13.26
532775,Old Oak,2024-01-23T17:50:00.000+00:00,feeder,0030,N Current (RMS),A,43.7
532775,Old Oak,2024-01-23T17:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,41.6
532775,Old Oak,2024-01-23T17:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,83.0
532775,Old Oak,2024-01-23T17:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,56.7
532775,Old Oak,2024-01-23T17:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.39
532775,Old Oak,2024-01-23T17:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.22
532775,Old Oak,2024-01-23T17:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.17
532775,Old Oak,2024-01-23T17:50:00.000+00:00,feeder,0020,L3 Active Power,kW,15.03
532775,Old Oak,2024-01-23T17:50:00.000+00:00,feeder,0020,L2 Active Power,kW,23.39
532775,Old Oak,2024-01-23T17:50:00.000+00:00,feeder,0020,L1 Active Power,kW,21.26
532775,Old Oak,2024-01-23T17:50:00.000+00:00,feeder,0020,N Current (RMS),A,38.5
532775,Old Oak,2024-01-23T17:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,64.4
532775,Old Oak,2024-01-23T17:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,97.5
532775,Old Oak,2024-01-23T17:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,89.9
532775,Old Oak,2024-01-23T17:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.84
532775,Old Oak,2024-01-23T17:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.53
532775,Old Oak,2024-01-23T17:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.84
532775,Old Oak,2024-01-23T17:50:00.000+00:00,feeder,0010,L3 Active Power,kW,7.29
532775,Old Oak,2024-01-23T17:50:00.000+00:00,feeder,0010,L2 Active Power,kW,7.5
532775,Old Oak,2024-01-23T17:50:00.000+00:00,feeder,0010,L1 Active Power,kW,8.71
532775,Old Oak,2024-01-23T17:50:00.000+00:00,feeder,0010,N Current (RMS),A,14.3
532775,Old Oak,2024-01-23T17:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,32.1
532775,Old Oak,2024-01-23T17:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,31.3
532775,Old Oak,2024-01-23T17:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,37.0
532775,Old Oak,2024-01-23T17:50:00.000+00:00,transformer,,Temperature,C,21.6
532775,Old Oak,2024-01-23T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
532775,Old Oak,2024-01-23T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.85
532775,Old Oak,2024-01-23T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
532775,Old Oak,2024-01-23T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.52
532775,Old Oak,2024-01-23T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
532775,Old Oak,2024-01-23T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.74
532775,Old Oak,2024-01-23T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.6
532775,Old Oak,2024-01-23T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.36
532775,Old Oak,2024-01-23T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.76
532775,Old Oak,2024-01-23T17:50:00.000+00:00,busbar,,L3 Active Power,kW,40.05
532775,Old Oak,2024-01-23T17:50:00.000+00:00,busbar,,L2 Active Power,kW,60.49
532775,Old Oak,2024-01-23T17:50:00.000+00:00,busbar,,L1 Active Power,kW,50.77
532775,Old Oak,2024-01-23T17:50:00.000+00:00,busbar,,N Current (RMS),A,98.4
532775,Old Oak,2024-01-23T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,170.1
532775,Old Oak,2024-01-23T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,251.4
532775,Old Oak,2024-01-23T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,213.5
532775,Old Oak,2024-01-23T17:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.69
532775,Old Oak,2024-01-23T17:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.31
532775,Old Oak,2024-01-23T17:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.12
532775,Old Oak,2024-01-23T17:40:00.000+00:00,feeder,0040,L3 Active Power,kW,8.65
532775,Old Oak,2024-01-23T17:40:00.000+00:00,feeder,0040,L2 Active Power,kW,7.85
532775,Old Oak,2024-01-23T17:40:00.000+00:00,feeder,0040,L1 Active Power,kW,7.98
532775,Old Oak,2024-01-23T17:40:00.000+00:00,feeder,0040,N Current (RMS),A,17.2
532775,Old Oak,2024-01-23T17:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,36.6
532775,Old Oak,2024-01-23T17:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,35.6
532775,Old Oak,2024-01-23T17:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,34.6
532775,Old Oak,2024-01-23T17:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.09
532775,Old Oak,2024-01-23T17:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.09
532775,Old Oak,2024-01-23T17:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.45
532775,Old Oak,2024-01-23T17:40:00.000+00:00,feeder,0030,L3 Active Power,kW,7.88
532775,Old Oak,2024-01-23T17:40:00.000+00:00,feeder,0030,L2 Active Power,kW,22.01
532775,Old Oak,2024-01-23T17:40:00.000+00:00,feeder,0030,L1 Active Power,kW,11.42
532775,Old Oak,2024-01-23T17:40:00.000+00:00,feeder,0030,N Current (RMS),A,60.6
532775,Old Oak,2024-01-23T17:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,33.8
532775,Old Oak,2024-01-23T17:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,91.7
532775,Old Oak,2024-01-23T17:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,48.6
532775,Old Oak,2024-01-23T17:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.88
532775,Old Oak,2024-01-23T17:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.96
532775,Old Oak,2024-01-23T17:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.33
532775,Old Oak,2024-01-23T17:40:00.000+00:00,feeder,0020,L3 Active Power,kW,14.89
532775,Old Oak,2024-01-23T17:40:00.000+00:00,feeder,0020,L2 Active Power,kW,26.32
532775,Old Oak,2024-01-23T17:40:00.000+00:00,feeder,0020,L1 Active Power,kW,18.86
532775,Old Oak,2024-01-23T17:40:00.000+00:00,feeder,0020,N Current (RMS),A,46.8
532775,Old Oak,2024-01-23T17:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,63.8
532775,Old Oak,2024-01-23T17:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,109.6
532775,Old Oak,2024-01-23T17:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,79.9
532775,Old Oak,2024-01-23T17:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.53
532775,Old Oak,2024-01-23T17:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.03
532775,Old Oak,2024-01-23T17:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.25
532775,Old Oak,2024-01-23T17:40:00.000+00:00,feeder,0010,L3 Active Power,kW,8.9
532775,Old Oak,2024-01-23T17:40:00.000+00:00,feeder,0010,L2 Active Power,kW,9.6
532775,Old Oak,2024-01-23T17:40:00.000+00:00,feeder,0010,L1 Active Power,kW,8.62
532775,Old Oak,2024-01-23T17:40:00.000+00:00,feeder,0010,N Current (RMS),A,19.0
532775,Old Oak,2024-01-23T17:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,38.3
532775,Old Oak,2024-01-23T17:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,40.2
532775,Old Oak,2024-01-23T17:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,36.9
532775,Old Oak,2024-01-23T17:40:00.000+00:00,transformer,,Temperature,C,21.4
532775,Old Oak,2024-01-23T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
532775,Old Oak,2024-01-23T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.69
532775,Old Oak,2024-01-23T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
532775,Old Oak,2024-01-23T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.21
532775,Old Oak,2024-01-23T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
532775,Old Oak,2024-01-23T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.84
532775,Old Oak,2024-01-23T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.19
532775,Old Oak,2024-01-23T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.41
532775,Old Oak,2024-01-23T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
532775,Old Oak,2024-01-23T17:40:00.000+00:00,busbar,,L3 Active Power,kW,40.32
532775,Old Oak,2024-01-23T17:40:00.000+00:00,busbar,,L2 Active Power,kW,65.78
532775,Old Oak,2024-01-23T17:40:00.000+00:00,busbar,,L1 Active Power,kW,46.88
532775,Old Oak,2024-01-23T17:40:00.000+00:00,busbar,,N Current (RMS),A,119.0
532775,Old Oak,2024-01-23T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,170.5
532775,Old Oak,2024-01-23T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,273.6
532775,Old Oak,2024-01-23T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,197.0
532775,Old Oak,2024-01-23T17:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.46
532775,Old Oak,2024-01-23T17:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.23
532775,Old Oak,2024-01-23T17:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.28
532775,Old Oak,2024-01-23T17:30:00.000+00:00,feeder,0040,L3 Active Power,kW,6.51
532775,Old Oak,2024-01-23T17:30:00.000+00:00,feeder,0040,L2 Active Power,kW,6.9
532775,Old Oak,2024-01-23T17:30:00.000+00:00,feeder,0040,L1 Active Power,kW,7.42
532775,Old Oak,2024-01-23T17:30:00.000+00:00,feeder,0040,N Current (RMS),A,18.0
532775,Old Oak,2024-01-23T17:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,27.7
532775,Old Oak,2024-01-23T17:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,30.5
532775,Old Oak,2024-01-23T17:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,33.0
532775,Old Oak,2024-01-23T17:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.05
532775,Old Oak,2024-01-23T17:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.6
532775,Old Oak,2024-01-23T17:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.36
532775,Old Oak,2024-01-23T17:30:00.000+00:00,feeder,0030,L3 Active Power,kW,7.61
532775,Old Oak,2024-01-23T17:30:00.000+00:00,feeder,0030,L2 Active Power,kW,16.89
532775,Old Oak,2024-01-23T17:30:00.000+00:00,feeder,0030,L1 Active Power,kW,11.3
532775,Old Oak,2024-01-23T17:30:00.000+00:00,feeder,0030,N Current (RMS),A,42.2
532775,Old Oak,2024-01-23T17:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,33.0
532775,Old Oak,2024-01-23T17:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,70.4
532775,Old Oak,2024-01-23T17:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,47.8
532775,Old Oak,2024-01-23T17:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.54
532775,Old Oak,2024-01-23T17:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.14
532775,Old Oak,2024-01-23T17:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.25
532775,Old Oak,2024-01-23T17:30:00.000+00:00,feeder,0020,L3 Active Power,kW,16.53
532775,Old Oak,2024-01-23T17:30:00.000+00:00,feeder,0020,L2 Active Power,kW,24.48
532775,Old Oak,2024-01-23T17:30:00.000+00:00,feeder,0020,L1 Active Power,kW,21.68
532775,Old Oak,2024-01-23T17:30:00.000+00:00,feeder,0020,N Current (RMS),A,36.5
532775,Old Oak,2024-01-23T17:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,70.4
532775,Old Oak,2024-01-23T17:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,101.7
532775,Old Oak,2024-01-23T17:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,91.8
532775,Old Oak,2024-01-23T17:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.44
532775,Old Oak,2024-01-23T17:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.3
532775,Old Oak,2024-01-23T17:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.24
532775,Old Oak,2024-01-23T17:30:00.000+00:00,feeder,0010,L3 Active Power,kW,6.16
532775,Old Oak,2024-01-23T17:30:00.000+00:00,feeder,0010,L2 Active Power,kW,10.51
532775,Old Oak,2024-01-23T17:30:00.000+00:00,feeder,0010,L1 Active Power,kW,8.83
532775,Old Oak,2024-01-23T17:30:00.000+00:00,feeder,0010,N Current (RMS),A,19.9
532775,Old Oak,2024-01-23T17:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,27.8
532775,Old Oak,2024-01-23T17:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,43.6
532775,Old Oak,2024-01-23T17:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,37.9
532775,Old Oak,2024-01-23T17:30:00.000+00:00,transformer,,Temperature,C,21.2
532775,Old Oak,2024-01-23T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
532775,Old Oak,2024-01-23T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.02
532775,Old Oak,2024-01-23T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
532775,Old Oak,2024-01-23T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.71
532775,Old Oak,2024-01-23T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
532775,Old Oak,2024-01-23T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.92
532775,Old Oak,2024-01-23T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.5
532775,Old Oak,2024-01-23T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.39
532775,Old Oak,2024-01-23T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.41
532775,Old Oak,2024-01-23T17:30:00.000+00:00,busbar,,L3 Active Power,kW,36.82
532775,Old Oak,2024-01-23T17:30:00.000+00:00,busbar,,L2 Active Power,kW,58.79
532775,Old Oak,2024-01-23T17:30:00.000+00:00,busbar,,L1 Active Power,kW,49.24
532775,Old Oak,2024-01-23T17:30:00.000+00:00,busbar,,N Current (RMS),A,101.9
532775,Old Oak,2024-01-23T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,156.5
532775,Old Oak,2024-01-23T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,244.1
532775,Old Oak,2024-01-23T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,207.8
532775,Old Oak,2024-01-23T17:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.69
532775,Old Oak,2024-01-23T17:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.22
532775,Old Oak,2024-01-23T17:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.42
532775,Old Oak,2024-01-23T17:20:00.000+00:00,feeder,0040,L3 Active Power,kW,8.48
532775,Old Oak,2024-01-23T17:20:00.000+00:00,feeder,0040,L2 Active Power,kW,8.96
532775,Old Oak,2024-01-23T17:20:00.000+00:00,feeder,0040,L1 Active Power,kW,12.07
532775,Old Oak,2024-01-23T17:20:00.000+00:00,feeder,0040,N Current (RMS),A,22.6
532775,Old Oak,2024-01-23T17:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,36.4
532775,Old Oak,2024-01-23T17:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,38.9
532775,Old Oak,2024-01-23T17:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,51.7
532775,Old Oak,2024-01-23T17:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.88
532775,Old Oak,2024-01-23T17:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.72
532775,Old Oak,2024-01-23T17:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.11
532775,Old Oak,2024-01-23T17:20:00.000+00:00,feeder,0030,L3 Active Power,kW,7.44
532775,Old Oak,2024-01-23T17:20:00.000+00:00,feeder,0030,L2 Active Power,kW,16.6
532775,Old Oak,2024-01-23T17:20:00.000+00:00,feeder,0030,L1 Active Power,kW,15.41
532775,Old Oak,2024-01-23T17:20:00.000+00:00,feeder,0030,N Current (RMS),A,43.8
532775,Old Oak,2024-01-23T17:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,31.9
532775,Old Oak,2024-01-23T17:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,69.4
532775,Old Oak,2024-01-23T17:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,65.4
532775,Old Oak,2024-01-23T17:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.21
532775,Old Oak,2024-01-23T17:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.93
532775,Old Oak,2024-01-23T17:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.77
532775,Old Oak,2024-01-23T17:20:00.000+00:00,feeder,0020,L3 Active Power,kW,17.24
532775,Old Oak,2024-01-23T17:20:00.000+00:00,feeder,0020,L2 Active Power,kW,20.6
532775,Old Oak,2024-01-23T17:20:00.000+00:00,feeder,0020,L1 Active Power,kW,23.08
532775,Old Oak,2024-01-23T17:20:00.000+00:00,feeder,0020,N Current (RMS),A,32.7
532775,Old Oak,2024-01-23T17:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,73.2
532775,Old Oak,2024-01-23T17:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,86.3
532775,Old Oak,2024-01-23T17:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,97.4
532775,Old Oak,2024-01-23T17:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.55
532775,Old Oak,2024-01-23T17:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.46
532775,Old Oak,2024-01-23T17:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.19
532775,Old Oak,2024-01-23T17:20:00.000+00:00,feeder,0010,L3 Active Power,kW,7.62
532775,Old Oak,2024-01-23T17:20:00.000+00:00,feeder,0010,L2 Active Power,kW,11.01
532775,Old Oak,2024-01-23T17:20:00.000+00:00,feeder,0010,L1 Active Power,kW,11.18
532775,Old Oak,2024-01-23T17:20:00.000+00:00,feeder,0010,N Current (RMS),A,18.2
532775,Old Oak,2024-01-23T17:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,33.3
532775,Old Oak,2024-01-23T17:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,45.7
532775,Old Oak,2024-01-23T17:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,47.8
532775,Old Oak,2024-01-23T17:20:00.000+00:00,transformer,,Temperature,C,21.0
532775,Old Oak,2024-01-23T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
532775,Old Oak,2024-01-23T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.95
532775,Old Oak,2024-01-23T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
532775,Old Oak,2024-01-23T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.68
532775,Old Oak,2024-01-23T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
532775,Old Oak,2024-01-23T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.47
532775,Old Oak,2024-01-23T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.92
532775,Old Oak,2024-01-23T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.55
532775,Old Oak,2024-01-23T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.48
532775,Old Oak,2024-01-23T17:20:00.000+00:00,busbar,,L3 Active Power,kW,40.79
532775,Old Oak,2024-01-23T17:20:00.000+00:00,busbar,,L2 Active Power,kW,57.17
532775,Old Oak,2024-01-23T17:20:00.000+00:00,busbar,,L1 Active Power,kW,61.74
532775,Old Oak,2024-01-23T17:20:00.000+00:00,busbar,,N Current (RMS),A,97.1
532775,Old Oak,2024-01-23T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,172.6
532775,Old Oak,2024-01-23T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,237.9
532775,Old Oak,2024-01-23T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,259.8
532775,Old Oak,2024-01-23T17:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.4
532775,Old Oak,2024-01-23T17:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.3
532775,Old Oak,2024-01-23T17:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.29
532775,Old Oak,2024-01-23T17:10:00.000+00:00,feeder,0040,L3 Active Power,kW,5.9
532775,Old Oak,2024-01-23T17:10:00.000+00:00,feeder,0040,L2 Active Power,kW,8.02
532775,Old Oak,2024-01-23T17:10:00.000+00:00,feeder,0040,L1 Active Power,kW,11.13
532775,Old Oak,2024-01-23T17:10:00.000+00:00,feeder,0040,N Current (RMS),A,24.0
532775,Old Oak,2024-01-23T17:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,25.1
532775,Old Oak,2024-01-23T17:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,35.1
532775,Old Oak,2024-01-23T17:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,46.8
532775,Old Oak,2024-01-23T17:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.72
532775,Old Oak,2024-01-23T17:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.01
532775,Old Oak,2024-01-23T17:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.44
532775,Old Oak,2024-01-23T17:10:00.000+00:00,feeder,0030,L3 Active Power,kW,7.18
532775,Old Oak,2024-01-23T17:10:00.000+00:00,feeder,0030,L2 Active Power,kW,13.99
532775,Old Oak,2024-01-23T17:10:00.000+00:00,feeder,0030,L1 Active Power,kW,14.16
532775,Old Oak,2024-01-23T17:10:00.000+00:00,feeder,0030,N Current (RMS),A,38.2
532775,Old Oak,2024-01-23T17:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,30.9
532775,Old Oak,2024-01-23T17:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,58.8
532775,Old Oak,2024-01-23T17:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,60.6
532775,Old Oak,2024-01-23T17:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.19
532775,Old Oak,2024-01-23T17:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.29
532775,Old Oak,2024-01-23T17:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.26
532775,Old Oak,2024-01-23T17:10:00.000+00:00,feeder,0020,L3 Active Power,kW,13.8
532775,Old Oak,2024-01-23T17:10:00.000+00:00,feeder,0020,L2 Active Power,kW,22.39
532775,Old Oak,2024-01-23T17:10:00.000+00:00,feeder,0020,L1 Active Power,kW,21.04
532775,Old Oak,2024-01-23T17:10:00.000+00:00,feeder,0020,N Current (RMS),A,36.6
532775,Old Oak,2024-01-23T17:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,60.0
532775,Old Oak,2024-01-23T17:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,93.7
532775,Old Oak,2024-01-23T17:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,89.8
532775,Old Oak,2024-01-23T17:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.54
532775,Old Oak,2024-01-23T17:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.35
532775,Old Oak,2024-01-23T17:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.05
532775,Old Oak,2024-01-23T17:10:00.000+00:00,feeder,0010,L3 Active Power,kW,6.33
532775,Old Oak,2024-01-23T17:10:00.000+00:00,feeder,0010,L2 Active Power,kW,9.96
532775,Old Oak,2024-01-23T17:10:00.000+00:00,feeder,0010,L1 Active Power,kW,7.61
532775,Old Oak,2024-01-23T17:10:00.000+00:00,feeder,0010,N Current (RMS),A,22.2
532775,Old Oak,2024-01-23T17:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,28.5
532775,Old Oak,2024-01-23T17:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,41.8
532775,Old Oak,2024-01-23T17:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,32.9
532775,Old Oak,2024-01-23T17:10:00.000+00:00,transformer,,Temperature,C,20.9
532775,Old Oak,2024-01-23T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
532775,Old Oak,2024-01-23T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.59
532775,Old Oak,2024-01-23T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
532775,Old Oak,2024-01-23T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.04
532775,Old Oak,2024-01-23T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
532775,Old Oak,2024-01-23T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.13
532775,Old Oak,2024-01-23T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.46
532775,Old Oak,2024-01-23T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.66
532775,Old Oak,2024-01-23T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.04
532775,Old Oak,2024-01-23T17:10:00.000+00:00,busbar,,L3 Active Power,kW,33.21
532775,Old Oak,2024-01-23T17:10:00.000+00:00,busbar,,L2 Active Power,kW,54.36
532775,Old Oak,2024-01-23T17:10:00.000+00:00,busbar,,L1 Active Power,kW,53.94
532775,Old Oak,2024-01-23T17:10:00.000+00:00,busbar,,N Current (RMS),A,99.9
532775,Old Oak,2024-01-23T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,142.5
532775,Old Oak,2024-01-23T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,226.7
532775,Old Oak,2024-01-23T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,227.6
532775,Old Oak,2024-01-23T17:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.28
532775,Old Oak,2024-01-23T17:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.37
532775,Old Oak,2024-01-23T17:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.53
532775,Old Oak,2024-01-23T17:00:00.000+00:00,feeder,0040,L3 Active Power,kW,6.34
532775,Old Oak,2024-01-23T17:00:00.000+00:00,feeder,0040,L2 Active Power,kW,8.34
532775,Old Oak,2024-01-23T17:00:00.000+00:00,feeder,0040,L1 Active Power,kW,11.85
532775,Old Oak,2024-01-23T17:00:00.000+00:00,feeder,0040,N Current (RMS),A,25.2
532775,Old Oak,2024-01-23T17:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,27.4
532775,Old Oak,2024-01-23T17:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,36.5
532775,Old Oak,2024-01-23T17:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,49.8
532775,Old Oak,2024-01-23T17:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.62
532775,Old Oak,2024-01-23T17:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.73
532775,Old Oak,2024-01-23T17:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.25
532775,Old Oak,2024-01-23T17:00:00.000+00:00,feeder,0030,L3 Active Power,kW,6.8
532775,Old Oak,2024-01-23T17:00:00.000+00:00,feeder,0030,L2 Active Power,kW,14.77
532775,Old Oak,2024-01-23T17:00:00.000+00:00,feeder,0030,L1 Active Power,kW,16.03
532775,Old Oak,2024-01-23T17:00:00.000+00:00,feeder,0030,N Current (RMS),A,42.8
532775,Old Oak,2024-01-23T17:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,29.0
532775,Old Oak,2024-01-23T17:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,61.7
532775,Old Oak,2024-01-23T17:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,67.6
532775,Old Oak,2024-01-23T17:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.35
532775,Old Oak,2024-01-23T17:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.44
532775,Old Oak,2024-01-23T17:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.75
532775,Old Oak,2024-01-23T17:00:00.000+00:00,feeder,0020,L3 Active Power,kW,14.8
532775,Old Oak,2024-01-23T17:00:00.000+00:00,feeder,0020,L2 Active Power,kW,27.73
532775,Old Oak,2024-01-23T17:00:00.000+00:00,feeder,0020,L1 Active Power,kW,17.87
532775,Old Oak,2024-01-23T17:00:00.000+00:00,feeder,0020,N Current (RMS),A,51.3
532775,Old Oak,2024-01-23T17:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,62.9
532775,Old Oak,2024-01-23T17:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,117.2
532775,Old Oak,2024-01-23T17:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,76.5
532775,Old Oak,2024-01-23T17:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.5
532775,Old Oak,2024-01-23T17:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.57
532775,Old Oak,2024-01-23T17:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.81
532775,Old Oak,2024-01-23T17:00:00.000+00:00,feeder,0010,L3 Active Power,kW,4.96
532775,Old Oak,2024-01-23T17:00:00.000+00:00,feeder,0010,L2 Active Power,kW,10.92
532775,Old Oak,2024-01-23T17:00:00.000+00:00,feeder,0010,L1 Active Power,kW,7.9
532775,Old Oak,2024-01-23T17:00:00.000+00:00,feeder,0010,N Current (RMS),A,26.7
532775,Old Oak,2024-01-23T17:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,22.4
532775,Old Oak,2024-01-23T17:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,45.4
532775,Old Oak,2024-01-23T17:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,34.3
532775,Old Oak,2024-01-23T17:00:00.000+00:00,transformer,,Temperature,C,20.6
532775,Old Oak,2024-01-23T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
532775,Old Oak,2024-01-23T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.27
532775,Old Oak,2024-01-23T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
532775,Old Oak,2024-01-23T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.63
532775,Old Oak,2024-01-23T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
532775,Old Oak,2024-01-23T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.99
532775,Old Oak,2024-01-23T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.06
532775,Old Oak,2024-01-23T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.09
532775,Old Oak,2024-01-23T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.34
532775,Old Oak,2024-01-23T17:00:00.000+00:00,busbar,,L3 Active Power,kW,32.9
532775,Old Oak,2024-01-23T17:00:00.000+00:00,busbar,,L2 Active Power,kW,61.76
532775,Old Oak,2024-01-23T17:00:00.000+00:00,busbar,,L1 Active Power,kW,53.65
532775,Old Oak,2024-01-23T17:00:00.000+00:00,busbar,,N Current (RMS),A,117.8
532775,Old Oak,2024-01-23T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,139.2
532775,Old Oak,2024-01-23T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,257.3
532775,Old Oak,2024-01-23T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,225.8
532775,Old Oak,2024-01-23T16:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.01
532775,Old Oak,2024-01-23T16:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.28
532775,Old Oak,2024-01-23T16:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.62
532775,Old Oak,2024-01-23T16:50:00.000+00:00,feeder,0040,L3 Active Power,kW,9.45
532775,Old Oak,2024-01-23T16:50:00.000+00:00,feeder,0040,L2 Active Power,kW,7.84
532775,Old Oak,2024-01-23T16:50:00.000+00:00,feeder,0040,L1 Active Power,kW,10.78
532775,Old Oak,2024-01-23T16:50:00.000+00:00,feeder,0040,N Current (RMS),A,17.9
532775,Old Oak,2024-01-23T16:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,40.0
532775,Old Oak,2024-01-23T16:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,33.7
532775,Old Oak,2024-01-23T16:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,45.6
532775,Old Oak,2024-01-23T16:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.92
532775,Old Oak,2024-01-23T16:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.61
532775,Old Oak,2024-01-23T16:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.13
532775,Old Oak,2024-01-23T16:50:00.000+00:00,feeder,0030,L3 Active Power,kW,8.25
532775,Old Oak,2024-01-23T16:50:00.000+00:00,feeder,0030,L2 Active Power,kW,15.66
532775,Old Oak,2024-01-23T16:50:00.000+00:00,feeder,0030,L1 Active Power,kW,12.93
532775,Old Oak,2024-01-23T16:50:00.000+00:00,feeder,0030,N Current (RMS),A,34.6
532775,Old Oak,2024-01-23T16:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,35.2
532775,Old Oak,2024-01-23T16:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,65.3
532775,Old Oak,2024-01-23T16:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,54.8
532775,Old Oak,2024-01-23T16:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.79
532775,Old Oak,2024-01-23T16:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.69
532775,Old Oak,2024-01-23T16:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.59
532775,Old Oak,2024-01-23T16:50:00.000+00:00,feeder,0020,L3 Active Power,kW,11.13
532775,Old Oak,2024-01-23T16:50:00.000+00:00,feeder,0020,L2 Active Power,kW,35.17
532775,Old Oak,2024-01-23T16:50:00.000+00:00,feeder,0020,L1 Active Power,kW,17.51
532775,Old Oak,2024-01-23T16:50:00.000+00:00,feeder,0020,N Current (RMS),A,79.9
532775,Old Oak,2024-01-23T16:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,48.2
532775,Old Oak,2024-01-23T16:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,145.6
532775,Old Oak,2024-01-23T16:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,75.0
532775,Old Oak,2024-01-23T16:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.78
532775,Old Oak,2024-01-23T16:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.69
532775,Old Oak,2024-01-23T16:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.1
532775,Old Oak,2024-01-23T16:50:00.000+00:00,feeder,0010,L3 Active Power,kW,5.82
532775,Old Oak,2024-01-23T16:50:00.000+00:00,feeder,0010,L2 Active Power,kW,11.44
532775,Old Oak,2024-01-23T16:50:00.000+00:00,feeder,0010,L1 Active Power,kW,8.41
532775,Old Oak,2024-01-23T16:50:00.000+00:00,feeder,0010,N Current (RMS),A,26.8
532775,Old Oak,2024-01-23T16:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,26.4
532775,Old Oak,2024-01-23T16:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,47.5
532775,Old Oak,2024-01-23T16:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,36.6
532775,Old Oak,2024-01-23T16:50:00.000+00:00,transformer,,Temperature,C,20.3
532775,Old Oak,2024-01-23T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
532775,Old Oak,2024-01-23T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.91
532775,Old Oak,2024-01-23T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
532775,Old Oak,2024-01-23T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.71
532775,Old Oak,2024-01-23T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
532775,Old Oak,2024-01-23T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.63
532775,Old Oak,2024-01-23T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.47
532775,Old Oak,2024-01-23T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.51
532775,Old Oak,2024-01-23T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.44
532775,Old Oak,2024-01-23T16:50:00.000+00:00,busbar,,L3 Active Power,kW,34.65
532775,Old Oak,2024-01-23T16:50:00.000+00:00,busbar,,L2 Active Power,kW,70.1
532775,Old Oak,2024-01-23T16:50:00.000+00:00,busbar,,L1 Active Power,kW,49.64
532775,Old Oak,2024-01-23T16:50:00.000+00:00,busbar,,N Current (RMS),A,134.4
532775,Old Oak,2024-01-23T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,146.6
532775,Old Oak,2024-01-23T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,290.4
532775,Old Oak,2024-01-23T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,209.4
532775,Old Oak,2024-01-23T16:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.12
532775,Old Oak,2024-01-23T16:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.13
532775,Old Oak,2024-01-23T16:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.62
532775,Old Oak,2024-01-23T16:40:00.000+00:00,feeder,0040,L3 Active Power,kW,8.25
532775,Old Oak,2024-01-23T16:40:00.000+00:00,feeder,0040,L2 Active Power,kW,8.18
532775,Old Oak,2024-01-23T16:40:00.000+00:00,feeder,0040,L1 Active Power,kW,7.04
532775,Old Oak,2024-01-23T16:40:00.000+00:00,feeder,0040,N Current (RMS),A,16.6
532775,Old Oak,2024-01-23T16:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,35.2
532775,Old Oak,2024-01-23T16:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,35.1
532775,Old Oak,2024-01-23T16:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,30.9
532775,Old Oak,2024-01-23T16:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.49
532775,Old Oak,2024-01-23T16:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.32
532775,Old Oak,2024-01-23T16:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.51
532775,Old Oak,2024-01-23T16:40:00.000+00:00,feeder,0030,L3 Active Power,kW,7.83
532775,Old Oak,2024-01-23T16:40:00.000+00:00,feeder,0030,L2 Active Power,kW,15.64
532775,Old Oak,2024-01-23T16:40:00.000+00:00,feeder,0030,L1 Active Power,kW,13.28
532775,Old Oak,2024-01-23T16:40:00.000+00:00,feeder,0030,N Current (RMS),A,33.6
532775,Old Oak,2024-01-23T16:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,32.8
532775,Old Oak,2024-01-23T16:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,64.8
532775,Old Oak,2024-01-23T16:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,56.4
532775,Old Oak,2024-01-23T16:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.49
532775,Old Oak,2024-01-23T16:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.41
532775,Old Oak,2024-01-23T16:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.89
532775,Old Oak,2024-01-23T16:40:00.000+00:00,feeder,0020,L3 Active Power,kW,12.86
532775,Old Oak,2024-01-23T16:40:00.000+00:00,feeder,0020,L2 Active Power,kW,26.07
532775,Old Oak,2024-01-23T16:40:00.000+00:00,feeder,0020,L1 Active Power,kW,16.37
532775,Old Oak,2024-01-23T16:40:00.000+00:00,feeder,0020,N Current (RMS),A,50.6
532775,Old Oak,2024-01-23T16:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,54.7
532775,Old Oak,2024-01-23T16:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,108.2
532775,Old Oak,2024-01-23T16:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,70.8
532775,Old Oak,2024-01-23T16:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.72
532775,Old Oak,2024-01-23T16:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.35
532775,Old Oak,2024-01-23T16:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.05
532775,Old Oak,2024-01-23T16:40:00.000+00:00,feeder,0010,L3 Active Power,kW,4.34
532775,Old Oak,2024-01-23T16:40:00.000+00:00,feeder,0010,L2 Active Power,kW,12.03
532775,Old Oak,2024-01-23T16:40:00.000+00:00,feeder,0010,L1 Active Power,kW,12.27
532775,Old Oak,2024-01-23T16:40:00.000+00:00,feeder,0010,N Current (RMS),A,32.2
532775,Old Oak,2024-01-23T16:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,20.4
532775,Old Oak,2024-01-23T16:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,49.8
532775,Old Oak,2024-01-23T16:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,52.8
532775,Old Oak,2024-01-23T16:40:00.000+00:00,transformer,,Temperature,C,20.1
532775,Old Oak,2024-01-23T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
532775,Old Oak,2024-01-23T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.36
532775,Old Oak,2024-01-23T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
532775,Old Oak,2024-01-23T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.64
532775,Old Oak,2024-01-23T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
532775,Old Oak,2024-01-23T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.14
532775,Old Oak,2024-01-23T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.83
532775,Old Oak,2024-01-23T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.31
532775,Old Oak,2024-01-23T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.07
532775,Old Oak,2024-01-23T16:40:00.000+00:00,busbar,,L3 Active Power,kW,33.28
532775,Old Oak,2024-01-23T16:40:00.000+00:00,busbar,,L2 Active Power,kW,61.92
532775,Old Oak,2024-01-23T16:40:00.000+00:00,busbar,,L1 Active Power,kW,48.97
532775,Old Oak,2024-01-23T16:40:00.000+00:00,busbar,,N Current (RMS),A,113.3
532775,Old Oak,2024-01-23T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,140.2
532775,Old Oak,2024-01-23T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,256.0
532775,Old Oak,2024-01-23T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,206.6
532775,Old Oak,2024-01-23T16:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.1
532775,Old Oak,2024-01-23T16:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.16
532775,Old Oak,2024-01-23T16:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.46
532775,Old Oak,2024-01-23T16:30:00.000+00:00,feeder,0040,L3 Active Power,kW,8.09
532775,Old Oak,2024-01-23T16:30:00.000+00:00,feeder,0040,L2 Active Power,kW,8.96
532775,Old Oak,2024-01-23T16:30:00.000+00:00,feeder,0040,L1 Active Power,kW,5.04
532775,Old Oak,2024-01-23T16:30:00.000+00:00,feeder,0040,N Current (RMS),A,20.4
532775,Old Oak,2024-01-23T16:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,34.1
532775,Old Oak,2024-01-23T16:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,38.4
532775,Old Oak,2024-01-23T16:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,22.2
532775,Old Oak,2024-01-23T16:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.77
532775,Old Oak,2024-01-23T16:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.64
532775,Old Oak,2024-01-23T16:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.76
532775,Old Oak,2024-01-23T16:30:00.000+00:00,feeder,0030,L3 Active Power,kW,6.38
532775,Old Oak,2024-01-23T16:30:00.000+00:00,feeder,0030,L2 Active Power,kW,13.04
532775,Old Oak,2024-01-23T16:30:00.000+00:00,feeder,0030,L1 Active Power,kW,15.39
532775,Old Oak,2024-01-23T16:30:00.000+00:00,feeder,0030,N Current (RMS),A,39.0
532775,Old Oak,2024-01-23T16:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,27.1
532775,Old Oak,2024-01-23T16:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,54.1
532775,Old Oak,2024-01-23T16:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,64.7
532775,Old Oak,2024-01-23T16:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.55
532775,Old Oak,2024-01-23T16:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.07
532775,Old Oak,2024-01-23T16:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.75
532775,Old Oak,2024-01-23T16:30:00.000+00:00,feeder,0020,L3 Active Power,kW,15.2
532775,Old Oak,2024-01-23T16:30:00.000+00:00,feeder,0020,L2 Active Power,kW,25.19
532775,Old Oak,2024-01-23T16:30:00.000+00:00,feeder,0020,L1 Active Power,kW,11.63
532775,Old Oak,2024-01-23T16:30:00.000+00:00,feeder,0020,N Current (RMS),A,54.9
532775,Old Oak,2024-01-23T16:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,65.1
532775,Old Oak,2024-01-23T16:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,104.1
532775,Old Oak,2024-01-23T16:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,50.4
532775,Old Oak,2024-01-23T16:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.71
532775,Old Oak,2024-01-23T16:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.75
532775,Old Oak,2024-01-23T16:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.74
532775,Old Oak,2024-01-23T16:30:00.000+00:00,feeder,0010,L3 Active Power,kW,4.81
532775,Old Oak,2024-01-23T16:30:00.000+00:00,feeder,0010,L2 Active Power,kW,10.75
532775,Old Oak,2024-01-23T16:30:00.000+00:00,feeder,0010,L1 Active Power,kW,8.28
532775,Old Oak,2024-01-23T16:30:00.000+00:00,feeder,0010,N Current (RMS),A,26.2
532775,Old Oak,2024-01-23T16:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,22.1
532775,Old Oak,2024-01-23T16:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,44.6
532775,Old Oak,2024-01-23T16:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,35.1
532775,Old Oak,2024-01-23T16:30:00.000+00:00,transformer,,Temperature,C,20.0
532775,Old Oak,2024-01-23T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
532775,Old Oak,2024-01-23T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.02
532775,Old Oak,2024-01-23T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
532775,Old Oak,2024-01-23T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.43
532775,Old Oak,2024-01-23T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
532775,Old Oak,2024-01-23T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.96
532775,Old Oak,2024-01-23T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.13
532775,Old Oak,2024-01-23T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.12
532775,Old Oak,2024-01-23T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.7
532775,Old Oak,2024-01-23T16:30:00.000+00:00,busbar,,L3 Active Power,kW,34.48
532775,Old Oak,2024-01-23T16:30:00.000+00:00,busbar,,L2 Active Power,kW,57.94
532775,Old Oak,2024-01-23T16:30:00.000+00:00,busbar,,L1 Active Power,kW,40.35
532775,Old Oak,2024-01-23T16:30:00.000+00:00,busbar,,N Current (RMS),A,104.6
532775,Old Oak,2024-01-23T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,146.0
532775,Old Oak,2024-01-23T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,239.4
532775,Old Oak,2024-01-23T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,170.1
532775,Old Oak,2024-01-23T16:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.35
532775,Old Oak,2024-01-23T16:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.25
532775,Old Oak,2024-01-23T16:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.4
532775,Old Oak,2024-01-23T16:20:00.000+00:00,feeder,0040,L3 Active Power,kW,8.35
532775,Old Oak,2024-01-23T16:20:00.000+00:00,feeder,0040,L2 Active Power,kW,8.69
532775,Old Oak,2024-01-23T16:20:00.000+00:00,feeder,0040,L1 Active Power,kW,3.79
532775,Old Oak,2024-01-23T16:20:00.000+00:00,feeder,0040,N Current (RMS),A,24.4
532775,Old Oak,2024-01-23T16:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,36.0
532775,Old Oak,2024-01-23T16:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,37.4
532775,Old Oak,2024-01-23T16:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,16.3
532775,Old Oak,2024-01-23T16:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.06
532775,Old Oak,2024-01-23T16:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.75
532775,Old Oak,2024-01-23T16:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.83
532775,Old Oak,2024-01-23T16:20:00.000+00:00,feeder,0030,L3 Active Power,kW,5.74
532775,Old Oak,2024-01-23T16:20:00.000+00:00,feeder,0030,L2 Active Power,kW,12.74
532775,Old Oak,2024-01-23T16:20:00.000+00:00,feeder,0030,L1 Active Power,kW,11.25
532775,Old Oak,2024-01-23T16:20:00.000+00:00,feeder,0030,N Current (RMS),A,30.4
532775,Old Oak,2024-01-23T16:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,24.6
532775,Old Oak,2024-01-23T16:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,53.0
532775,Old Oak,2024-01-23T16:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,48.0
532775,Old Oak,2024-01-23T16:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.29
