Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
532775,Old Oak,2024-01-23T16:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.54
532775,Old Oak,2024-01-23T16:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.88
532775,Old Oak,2024-01-23T16:20:00.000+00:00,feeder,0020,L3 Active Power,kW,13.25
532775,Old Oak,2024-01-23T16:20:00.000+00:00,feeder,0020,L2 Active Power,kW,29.73
532775,Old Oak,2024-01-23T16:20:00.000+00:00,feeder,0020,L1 Active Power,kW,11.04
532775,Old Oak,2024-01-23T16:20:00.000+00:00,feeder,0020,N Current (RMS),A,73.3
532775,Old Oak,2024-01-23T16:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,56.8
532775,Old Oak,2024-01-23T16:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,123.4
532775,Old Oak,2024-01-23T16:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,48.2
532775,Old Oak,2024-01-23T16:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.73
532775,Old Oak,2024-01-23T16:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.34
532775,Old Oak,2024-01-23T16:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.72
532775,Old Oak,2024-01-23T16:20:00.000+00:00,feeder,0010,L3 Active Power,kW,4.81
532775,Old Oak,2024-01-23T16:20:00.000+00:00,feeder,0010,L2 Active Power,kW,9.6
532775,Old Oak,2024-01-23T16:20:00.000+00:00,feeder,0010,L1 Active Power,kW,6.47
532775,Old Oak,2024-01-23T16:20:00.000+00:00,feeder,0010,N Current (RMS),A,25.2
532775,Old Oak,2024-01-23T16:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,23.0
532775,Old Oak,2024-01-23T16:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,39.8
532775,Old Oak,2024-01-23T16:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,27.4
532775,Old Oak,2024-01-23T16:20:00.000+00:00,transformer,,Temperature,C,19.9
532775,Old Oak,2024-01-23T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
532775,Old Oak,2024-01-23T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.82
532775,Old Oak,2024-01-23T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
532775,Old Oak,2024-01-23T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.86
532775,Old Oak,2024-01-23T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
532775,Old Oak,2024-01-23T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.9
532775,Old Oak,2024-01-23T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.44
532775,Old Oak,2024-01-23T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.12
532775,Old Oak,2024-01-23T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.84
532775,Old Oak,2024-01-23T16:20:00.000+00:00,busbar,,L3 Active Power,kW,32.16
532775,Old Oak,2024-01-23T16:20:00.000+00:00,busbar,,L2 Active Power,kW,60.76
532775,Old Oak,2024-01-23T16:20:00.000+00:00,busbar,,L1 Active Power,kW,32.55
532775,Old Oak,2024-01-23T16:20:00.000+00:00,busbar,,N Current (RMS),A,130.0
532775,Old Oak,2024-01-23T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,136.9
532775,Old Oak,2024-01-23T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,251.7
532775,Old Oak,2024-01-23T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,138.5
532775,Old Oak,2024-01-23T16:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.83
532775,Old Oak,2024-01-23T16:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.29
532775,Old Oak,2024-01-23T16:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.35
532775,Old Oak,2024-01-23T16:10:00.000+00:00,feeder,0040,L3 Active Power,kW,5.99
532775,Old Oak,2024-01-23T16:10:00.000+00:00,feeder,0040,L2 Active Power,kW,11.14
532775,Old Oak,2024-01-23T16:10:00.000+00:00,feeder,0040,L1 Active Power,kW,3.34
532775,Old Oak,2024-01-23T16:10:00.000+00:00,feeder,0040,N Current (RMS),A,32.5
532775,Old Oak,2024-01-23T16:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,26.0
532775,Old Oak,2024-01-23T16:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,47.7
532775,Old Oak,2024-01-23T16:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,14.5
532775,Old Oak,2024-01-23T16:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.06
532775,Old Oak,2024-01-23T16:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.96
532775,Old Oak,2024-01-23T16:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.95
532775,Old Oak,2024-01-23T16:10:00.000+00:00,feeder,0030,L3 Active Power,kW,5.04
532775,Old Oak,2024-01-23T16:10:00.000+00:00,feeder,0030,L2 Active Power,kW,12.92
532775,Old Oak,2024-01-23T16:10:00.000+00:00,feeder,0030,L1 Active Power,kW,8.62
532775,Old Oak,2024-01-23T16:10:00.000+00:00,feeder,0030,N Current (RMS),A,33.1
532775,Old Oak,2024-01-23T16:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,22.4
532775,Old Oak,2024-01-23T16:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,53.9
532775,Old Oak,2024-01-23T16:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,37.7
532775,Old Oak,2024-01-23T16:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.22
532775,Old Oak,2024-01-23T16:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.1
532775,Old Oak,2024-01-23T16:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.56
532775,Old Oak,2024-01-23T16:10:00.000+00:00,feeder,0020,L3 Active Power,kW,13.79
532775,Old Oak,2024-01-23T16:10:00.000+00:00,feeder,0020,L2 Active Power,kW,19.41
532775,Old Oak,2024-01-23T16:10:00.000+00:00,feeder,0020,L1 Active Power,kW,12.6
532775,Old Oak,2024-01-23T16:10:00.000+00:00,feeder,0020,N Current (RMS),A,41.2
532775,Old Oak,2024-01-23T16:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,60.4
532775,Old Oak,2024-01-23T16:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,81.4
532775,Old Oak,2024-01-23T16:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,54.5
532775,Old Oak,2024-01-23T16:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.82
532775,Old Oak,2024-01-23T16:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.23
532775,Old Oak,2024-01-23T16:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.87
532775,Old Oak,2024-01-23T16:10:00.000+00:00,feeder,0010,L3 Active Power,kW,6.0
532775,Old Oak,2024-01-23T16:10:00.000+00:00,feeder,0010,L2 Active Power,kW,6.56
532775,Old Oak,2024-01-23T16:10:00.000+00:00,feeder,0010,L1 Active Power,kW,8.44
532775,Old Oak,2024-01-23T16:10:00.000+00:00,feeder,0010,N Current (RMS),A,24.9
532775,Old Oak,2024-01-23T16:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,27.2
532775,Old Oak,2024-01-23T16:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,27.5
532775,Old Oak,2024-01-23T16:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,41.3
532775,Old Oak,2024-01-23T16:10:00.000+00:00,transformer,,Temperature,C,19.9
532775,Old Oak,2024-01-23T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
532775,Old Oak,2024-01-23T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.11
532775,Old Oak,2024-01-23T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
532775,Old Oak,2024-01-23T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.52
532775,Old Oak,2024-01-23T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
532775,Old Oak,2024-01-23T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.07
532775,Old Oak,2024-01-23T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.93
532775,Old Oak,2024-01-23T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.12
532775,Old Oak,2024-01-23T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.73
532775,Old Oak,2024-01-23T16:10:00.000+00:00,busbar,,L3 Active Power,kW,30.81
532775,Old Oak,2024-01-23T16:10:00.000+00:00,busbar,,L2 Active Power,kW,50.04
532775,Old Oak,2024-01-23T16:10:00.000+00:00,busbar,,L1 Active Power,kW,33.01
532775,Old Oak,2024-01-23T16:10:00.000+00:00,busbar,,N Current (RMS),A,99.5
532775,Old Oak,2024-01-23T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,132.0
532775,Old Oak,2024-01-23T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,208.6
532775,Old Oak,2024-01-23T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,142.0
532775,Old Oak,2024-01-23T16:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.84
532775,Old Oak,2024-01-23T16:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.34
532775,Old Oak,2024-01-23T16:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.18
532775,Old Oak,2024-01-23T16:00:00.000+00:00,feeder,0040,L3 Active Power,kW,4.76
532775,Old Oak,2024-01-23T16:00:00.000+00:00,feeder,0040,L2 Active Power,kW,8.8
532775,Old Oak,2024-01-23T16:00:00.000+00:00,feeder,0040,L1 Active Power,kW,4.11
532775,Old Oak,2024-01-23T16:00:00.000+00:00,feeder,0040,N Current (RMS),A,25.1
532775,Old Oak,2024-01-23T16:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,21.0
532775,Old Oak,2024-01-23T16:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,37.9
532775,Old Oak,2024-01-23T16:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,18.0
532775,Old Oak,2024-01-23T16:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.96
532775,Old Oak,2024-01-23T16:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.84
532775,Old Oak,2024-01-23T16:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.0
532775,Old Oak,2024-01-23T16:00:00.000+00:00,feeder,0030,L3 Active Power,kW,3.41
532775,Old Oak,2024-01-23T16:00:00.000+00:00,feeder,0030,L2 Active Power,kW,12.93
532775,Old Oak,2024-01-23T16:00:00.000+00:00,feeder,0030,L1 Active Power,kW,7.45
532775,Old Oak,2024-01-23T16:00:00.000+00:00,feeder,0030,N Current (RMS),A,38.2
532775,Old Oak,2024-01-23T16:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,15.4
532775,Old Oak,2024-01-23T16:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,54.0
532775,Old Oak,2024-01-23T16:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,34.2
532775,Old Oak,2024-01-23T16:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.04
532775,Old Oak,2024-01-23T16:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.05
532775,Old Oak,2024-01-23T16:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.48
532775,Old Oak,2024-01-23T16:00:00.000+00:00,feeder,0020,L3 Active Power,kW,14.77
532775,Old Oak,2024-01-23T16:00:00.000+00:00,feeder,0020,L2 Active Power,kW,20.32
532775,Old Oak,2024-01-23T16:00:00.000+00:00,feeder,0020,L1 Active Power,kW,11.7
532775,Old Oak,2024-01-23T16:00:00.000+00:00,feeder,0020,N Current (RMS),A,43.1
532775,Old Oak,2024-01-23T16:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,63.4
532775,Old Oak,2024-01-23T16:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,84.4
532775,Old Oak,2024-01-23T16:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,51.2
532775,Old Oak,2024-01-23T16:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.55
532775,Old Oak,2024-01-23T16:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.08
532775,Old Oak,2024-01-23T16:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.75
532775,Old Oak,2024-01-23T16:00:00.000+00:00,feeder,0010,L3 Active Power,kW,5.47
532775,Old Oak,2024-01-23T16:00:00.000+00:00,feeder,0010,L2 Active Power,kW,7.11
532775,Old Oak,2024-01-23T16:00:00.000+00:00,feeder,0010,L1 Active Power,kW,3.53
532775,Old Oak,2024-01-23T16:00:00.000+00:00,feeder,0010,N Current (RMS),A,22.5
532775,Old Oak,2024-01-23T16:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,24.2
532775,Old Oak,2024-01-23T16:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,29.8
532775,Old Oak,2024-01-23T16:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,15.4
532775,Old Oak,2024-01-23T16:00:00.000+00:00,transformer,,Temperature,C,19.7
532775,Old Oak,2024-01-23T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
532775,Old Oak,2024-01-23T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.46
532775,Old Oak,2024-01-23T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
532775,Old Oak,2024-01-23T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.73
532775,Old Oak,2024-01-23T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
532775,Old Oak,2024-01-23T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.64
532775,Old Oak,2024-01-23T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.39
532775,Old Oak,2024-01-23T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.21
532775,Old Oak,2024-01-23T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.41
532775,Old Oak,2024-01-23T16:00:00.000+00:00,busbar,,L3 Active Power,kW,28.42
532775,Old Oak,2024-01-23T16:00:00.000+00:00,busbar,,L2 Active Power,kW,49.16
532775,Old Oak,2024-01-23T16:00:00.000+00:00,busbar,,L1 Active Power,kW,26.79
532775,Old Oak,2024-01-23T16:00:00.000+00:00,busbar,,N Current (RMS),A,109.8
532775,Old Oak,2024-01-23T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,122.0
532775,Old Oak,2024-01-23T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,204.3
532775,Old Oak,2024-01-23T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,115.8
532775,Old Oak,2024-01-23T15:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.65
532775,Old Oak,2024-01-23T15:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.31
532775,Old Oak,2024-01-23T15:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.0
532775,Old Oak,2024-01-23T15:50:00.000+00:00,feeder,0040,L3 Active Power,kW,6.88
532775,Old Oak,2024-01-23T15:50:00.000+00:00,feeder,0040,L2 Active Power,kW,9.02
532775,Old Oak,2024-01-23T15:50:00.000+00:00,feeder,0040,L1 Active Power,kW,3.71
532775,Old Oak,2024-01-23T15:50:00.000+00:00,feeder,0040,N Current (RMS),A,25.0
532775,Old Oak,2024-01-23T15:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,29.6
532775,Old Oak,2024-01-23T15:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,39.2
532775,Old Oak,2024-01-23T15:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,16.1
532775,Old Oak,2024-01-23T15:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.93
532775,Old Oak,2024-01-23T15:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.31
532775,Old Oak,2024-01-23T15:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.68
532775,Old Oak,2024-01-23T15:50:00.000+00:00,feeder,0030,L3 Active Power,kW,3.56
532775,Old Oak,2024-01-23T15:50:00.000+00:00,feeder,0030,L2 Active Power,kW,14.33
532775,Old Oak,2024-01-23T15:50:00.000+00:00,feeder,0030,L1 Active Power,kW,9.97
532775,Old Oak,2024-01-23T15:50:00.000+00:00,feeder,0030,N Current (RMS),A,41.1
532775,Old Oak,2024-01-23T15:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,15.7
532775,Old Oak,2024-01-23T15:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,59.7
532775,Old Oak,2024-01-23T15:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,42.6
532775,Old Oak,2024-01-23T15:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.88
532775,Old Oak,2024-01-23T15:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.85
532775,Old Oak,2024-01-23T15:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.11
532775,Old Oak,2024-01-23T15:50:00.000+00:00,feeder,0020,L3 Active Power,kW,13.76
532775,Old Oak,2024-01-23T15:50:00.000+00:00,feeder,0020,L2 Active Power,kW,18.37
532775,Old Oak,2024-01-23T15:50:00.000+00:00,feeder,0020,L1 Active Power,kW,13.49
532775,Old Oak,2024-01-23T15:50:00.000+00:00,feeder,0020,N Current (RMS),A,34.4
532775,Old Oak,2024-01-23T15:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,58.5
532775,Old Oak,2024-01-23T15:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,76.5
532775,Old Oak,2024-01-23T15:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,57.9
532775,Old Oak,2024-01-23T15:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.12
532775,Old Oak,2024-01-23T15:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.06
532775,Old Oak,2024-01-23T15:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.82
532775,Old Oak,2024-01-23T15:50:00.000+00:00,feeder,0010,L3 Active Power,kW,6.04
532775,Old Oak,2024-01-23T15:50:00.000+00:00,feeder,0010,L2 Active Power,kW,8.34
532775,Old Oak,2024-01-23T15:50:00.000+00:00,feeder,0010,L1 Active Power,kW,3.39
532775,Old Oak,2024-01-23T15:50:00.000+00:00,feeder,0010,N Current (RMS),A,25.6
532775,Old Oak,2024-01-23T15:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,26.2
532775,Old Oak,2024-01-23T15:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,34.4
532775,Old Oak,2024-01-23T15:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,14.8
532775,Old Oak,2024-01-23T15:50:00.000+00:00,transformer,,Temperature,C,19.6
532775,Old Oak,2024-01-23T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
532775,Old Oak,2024-01-23T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.82
532775,Old Oak,2024-01-23T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
532775,Old Oak,2024-01-23T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.89
532775,Old Oak,2024-01-23T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
532775,Old Oak,2024-01-23T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.79
532775,Old Oak,2024-01-23T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.58
532775,Old Oak,2024-01-23T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.7
532775,Old Oak,2024-01-23T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.61
532775,Old Oak,2024-01-23T15:50:00.000+00:00,busbar,,L3 Active Power,kW,30.24
532775,Old Oak,2024-01-23T15:50:00.000+00:00,busbar,,L2 Active Power,kW,50.07
532775,Old Oak,2024-01-23T15:50:00.000+00:00,busbar,,L1 Active Power,kW,30.56
532775,Old Oak,2024-01-23T15:50:00.000+00:00,busbar,,N Current (RMS),A,102.2
532775,Old Oak,2024-01-23T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,128.0
532775,Old Oak,2024-01-23T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,208.0
532775,Old Oak,2024-01-23T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,129.9
532775,Old Oak,2024-01-23T15:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.6
532775,Old Oak,2024-01-23T15:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.15
532775,Old Oak,2024-01-23T15:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.03
532775,Old Oak,2024-01-23T15:40:00.000+00:00,feeder,0040,L3 Active Power,kW,4.09
532775,Old Oak,2024-01-23T15:40:00.000+00:00,feeder,0040,L2 Active Power,kW,7.34
532775,Old Oak,2024-01-23T15:40:00.000+00:00,feeder,0040,L1 Active Power,kW,6.21
532775,Old Oak,2024-01-23T15:40:00.000+00:00,feeder,0040,N Current (RMS),A,22.0
532775,Old Oak,2024-01-23T15:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,19.8
532775,Old Oak,2024-01-23T15:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,32.0
532775,Old Oak,2024-01-23T15:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,27.1
532775,Old Oak,2024-01-23T15:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.25
532775,Old Oak,2024-01-23T15:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.04
532775,Old Oak,2024-01-23T15:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.95
532775,Old Oak,2024-01-23T15:40:00.000+00:00,feeder,0030,L3 Active Power,kW,3.43
532775,Old Oak,2024-01-23T15:40:00.000+00:00,feeder,0030,L2 Active Power,kW,13.9
532775,Old Oak,2024-01-23T15:40:00.000+00:00,feeder,0030,L1 Active Power,kW,9.53
532775,Old Oak,2024-01-23T15:40:00.000+00:00,feeder,0030,N Current (RMS),A,39.1
532775,Old Oak,2024-01-23T15:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,16.1
532775,Old Oak,2024-01-23T15:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,57.9
532775,Old Oak,2024-01-23T15:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,41.3
532775,Old Oak,2024-01-23T15:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.91
532775,Old Oak,2024-01-23T15:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.43
532775,Old Oak,2024-01-23T15:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.0
532775,Old Oak,2024-01-23T15:40:00.000+00:00,feeder,0020,L3 Active Power,kW,14.62
532775,Old Oak,2024-01-23T15:40:00.000+00:00,feeder,0020,L2 Active Power,kW,17.55
532775,Old Oak,2024-01-23T15:40:00.000+00:00,feeder,0020,L1 Active Power,kW,12.55
532775,Old Oak,2024-01-23T15:40:00.000+00:00,feeder,0020,N Current (RMS),A,35.2
532775,Old Oak,2024-01-23T15:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,62.3
532775,Old Oak,2024-01-23T15:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,73.2
532775,Old Oak,2024-01-23T15:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,54.7
532775,Old Oak,2024-01-23T15:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.53
532775,Old Oak,2024-01-23T15:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.52
532775,Old Oak,2024-01-23T15:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.81
532775,Old Oak,2024-01-23T15:40:00.000+00:00,feeder,0010,L3 Active Power,kW,6.19
532775,Old Oak,2024-01-23T15:40:00.000+00:00,feeder,0010,L2 Active Power,kW,6.84
532775,Old Oak,2024-01-23T15:40:00.000+00:00,feeder,0010,L1 Active Power,kW,4.1
532775,Old Oak,2024-01-23T15:40:00.000+00:00,feeder,0010,N Current (RMS),A,19.0
532775,Old Oak,2024-01-23T15:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,27.0
532775,Old Oak,2024-01-23T15:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,28.7
532775,Old Oak,2024-01-23T15:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,18.4
532775,Old Oak,2024-01-23T15:40:00.000+00:00,transformer,,Temperature,C,19.6
532775,Old Oak,2024-01-23T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.83
532775,Old Oak,2024-01-23T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.46
532775,Old Oak,2024-01-23T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
532775,Old Oak,2024-01-23T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.62
532775,Old Oak,2024-01-23T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
532775,Old Oak,2024-01-23T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.43
532775,Old Oak,2024-01-23T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.29
532775,Old Oak,2024-01-23T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.28
532775,Old Oak,2024-01-23T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.74
532775,Old Oak,2024-01-23T15:40:00.000+00:00,busbar,,L3 Active Power,kW,28.32
532775,Old Oak,2024-01-23T15:40:00.000+00:00,busbar,,L2 Active Power,kW,45.62
532775,Old Oak,2024-01-23T15:40:00.000+00:00,busbar,,L1 Active Power,kW,32.4
532775,Old Oak,2024-01-23T15:40:00.000+00:00,busbar,,N Current (RMS),A,87.9
532775,Old Oak,2024-01-23T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,121.4
532775,Old Oak,2024-01-23T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,190.0
532775,Old Oak,2024-01-23T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,137.5
532775,Old Oak,2024-01-23T15:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.62
532775,Old Oak,2024-01-23T15:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.31
532775,Old Oak,2024-01-23T15:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.14
532775,Old Oak,2024-01-23T15:30:00.000+00:00,feeder,0040,L3 Active Power,kW,2.96
532775,Old Oak,2024-01-23T15:30:00.000+00:00,feeder,0040,L2 Active Power,kW,7.64
532775,Old Oak,2024-01-23T15:30:00.000+00:00,feeder,0040,L1 Active Power,kW,5.54
532775,Old Oak,2024-01-23T15:30:00.000+00:00,feeder,0040,N Current (RMS),A,22.6
532775,Old Oak,2024-01-23T15:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,13.0
532775,Old Oak,2024-01-23T15:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,33.0
532775,Old Oak,2024-01-23T15:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,23.3
532775,Old Oak,2024-01-23T15:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.14
532775,Old Oak,2024-01-23T15:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.21
532775,Old Oak,2024-01-23T15:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.1
532775,Old Oak,2024-01-23T15:30:00.000+00:00,feeder,0030,L3 Active Power,kW,3.22
532775,Old Oak,2024-01-23T15:30:00.000+00:00,feeder,0030,L2 Active Power,kW,7.82
532775,Old Oak,2024-01-23T15:30:00.000+00:00,feeder,0030,L1 Active Power,kW,8.79
532775,Old Oak,2024-01-23T15:30:00.000+00:00,feeder,0030,N Current (RMS),A,22.7
532775,Old Oak,2024-01-23T15:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,14.6
532775,Old Oak,2024-01-23T15:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,33.2
532775,Old Oak,2024-01-23T15:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,37.4
532775,Old Oak,2024-01-23T15:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.59
532775,Old Oak,2024-01-23T15:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.06
532775,Old Oak,2024-01-23T15:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.2
532775,Old Oak,2024-01-23T15:30:00.000+00:00,feeder,0020,L3 Active Power,kW,13.27
532775,Old Oak,2024-01-23T15:30:00.000+00:00,feeder,0020,L2 Active Power,kW,17.66
532775,Old Oak,2024-01-23T15:30:00.000+00:00,feeder,0020,L1 Active Power,kW,12.1
532775,Old Oak,2024-01-23T15:30:00.000+00:00,feeder,0020,N Current (RMS),A,33.6
532775,Old Oak,2024-01-23T15:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,56.9
532775,Old Oak,2024-01-23T15:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,73.5
532775,Old Oak,2024-01-23T15:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,52.8
532775,Old Oak,2024-01-23T15:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.44
532775,Old Oak,2024-01-23T15:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.5
532775,Old Oak,2024-01-23T15:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.94
532775,Old Oak,2024-01-23T15:30:00.000+00:00,feeder,0010,L3 Active Power,kW,5.68
532775,Old Oak,2024-01-23T15:30:00.000+00:00,feeder,0010,L2 Active Power,kW,6.37
532775,Old Oak,2024-01-23T15:30:00.000+00:00,feeder,0010,L1 Active Power,kW,3.76
532775,Old Oak,2024-01-23T15:30:00.000+00:00,feeder,0010,N Current (RMS),A,17.6
532775,Old Oak,2024-01-23T15:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,24.8
532775,Old Oak,2024-01-23T15:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,26.6
532775,Old Oak,2024-01-23T15:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,17.0
532775,Old Oak,2024-01-23T15:30:00.000+00:00,transformer,,Temperature,C,19.6
532775,Old Oak,2024-01-23T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
532775,Old Oak,2024-01-23T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.3
532775,Old Oak,2024-01-23T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
532775,Old Oak,2024-01-23T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.61
532775,Old Oak,2024-01-23T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
532775,Old Oak,2024-01-23T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.43
532775,Old Oak,2024-01-23T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.78
532775,Old Oak,2024-01-23T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.96
532775,Old Oak,2024-01-23T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.38
532775,Old Oak,2024-01-23T15:30:00.000+00:00,busbar,,L3 Active Power,kW,25.13
532775,Old Oak,2024-01-23T15:30:00.000+00:00,busbar,,L2 Active Power,kW,39.5
532775,Old Oak,2024-01-23T15:30:00.000+00:00,busbar,,L1 Active Power,kW,30.19
532775,Old Oak,2024-01-23T15:30:00.000+00:00,busbar,,N Current (RMS),A,72.5
532775,Old Oak,2024-01-23T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,107.5
532775,Old Oak,2024-01-23T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,164.7
532775,Old Oak,2024-01-23T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,128.8
532775,Old Oak,2024-01-23T15:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.75
532775,Old Oak,2024-01-23T15:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.38
532775,Old Oak,2024-01-23T15:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.03
532775,Old Oak,2024-01-23T15:20:00.000+00:00,feeder,0040,L3 Active Power,kW,4.16
532775,Old Oak,2024-01-23T15:20:00.000+00:00,feeder,0040,L2 Active Power,kW,7.14
532775,Old Oak,2024-01-23T15:20:00.000+00:00,feeder,0040,L1 Active Power,kW,2.72
532775,Old Oak,2024-01-23T15:20:00.000+00:00,feeder,0040,N Current (RMS),A,22.0
532775,Old Oak,2024-01-23T15:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,18.8
532775,Old Oak,2024-01-23T15:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,30.9
532775,Old Oak,2024-01-23T15:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,11.6
532775,Old Oak,2024-01-23T15:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.92
532775,Old Oak,2024-01-23T15:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.28
532775,Old Oak,2024-01-23T15:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.29
532775,Old Oak,2024-01-23T15:20:00.000+00:00,feeder,0030,L3 Active Power,kW,5.17
532775,Old Oak,2024-01-23T15:20:00.000+00:00,feeder,0030,L2 Active Power,kW,8.52
532775,Old Oak,2024-01-23T15:20:00.000+00:00,feeder,0030,L1 Active Power,kW,7.29
532775,Old Oak,2024-01-23T15:20:00.000+00:00,feeder,0030,N Current (RMS),A,19.5
532775,Old Oak,2024-01-23T15:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,22.3
532775,Old Oak,2024-01-23T15:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,36.2
532775,Old Oak,2024-01-23T15:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,32.4
532775,Old Oak,2024-01-23T15:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.38
532775,Old Oak,2024-01-23T15:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.23
532775,Old Oak,2024-01-23T15:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.53
532775,Old Oak,2024-01-23T15:20:00.000+00:00,feeder,0020,L3 Active Power,kW,11.91
532775,Old Oak,2024-01-23T15:20:00.000+00:00,feeder,0020,L2 Active Power,kW,17.57
532775,Old Oak,2024-01-23T15:20:00.000+00:00,feeder,0020,L1 Active Power,kW,10.81
532775,Old Oak,2024-01-23T15:20:00.000+00:00,feeder,0020,N Current (RMS),A,34.2
532775,Old Oak,2024-01-23T15:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,50.6
532775,Old Oak,2024-01-23T15:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,73.2
532775,Old Oak,2024-01-23T15:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,46.7
532775,Old Oak,2024-01-23T15:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.21
532775,Old Oak,2024-01-23T15:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.21
532775,Old Oak,2024-01-23T15:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.04
532775,Old Oak,2024-01-23T15:20:00.000+00:00,feeder,0010,L3 Active Power,kW,6.56
532775,Old Oak,2024-01-23T15:20:00.000+00:00,feeder,0010,L2 Active Power,kW,5.69
532775,Old Oak,2024-01-23T15:20:00.000+00:00,feeder,0010,L1 Active Power,kW,3.23
532775,Old Oak,2024-01-23T15:20:00.000+00:00,feeder,0010,N Current (RMS),A,21.3
532775,Old Oak,2024-01-23T15:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,28.2
532775,Old Oak,2024-01-23T15:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,23.5
532775,Old Oak,2024-01-23T15:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,14.4
532775,Old Oak,2024-01-23T15:20:00.000+00:00,transformer,,Temperature,C,19.5
532775,Old Oak,2024-01-23T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
532775,Old Oak,2024-01-23T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.79
532775,Old Oak,2024-01-23T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
532775,Old Oak,2024-01-23T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.04
532775,Old Oak,2024-01-23T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
532775,Old Oak,2024-01-23T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.1
532775,Old Oak,2024-01-23T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.26
532775,Old Oak,2024-01-23T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.63
532775,Old Oak,2024-01-23T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.84
532775,Old Oak,2024-01-23T15:20:00.000+00:00,busbar,,L3 Active Power,kW,27.79
532775,Old Oak,2024-01-23T15:20:00.000+00:00,busbar,,L2 Active Power,kW,38.92
532775,Old Oak,2024-01-23T15:20:00.000+00:00,busbar,,L1 Active Power,kW,24.04
532775,Old Oak,2024-01-23T15:20:00.000+00:00,busbar,,N Current (RMS),A,77.9
532775,Old Oak,2024-01-23T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,118.1
532775,Old Oak,2024-01-23T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,162.1
532775,Old Oak,2024-01-23T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,103.4
532775,Old Oak,2024-01-23T15:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.61
532775,Old Oak,2024-01-23T15:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.24
532775,Old Oak,2024-01-23T15:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.03
532775,Old Oak,2024-01-23T15:10:00.000+00:00,feeder,0040,L3 Active Power,kW,6.38
532775,Old Oak,2024-01-23T15:10:00.000+00:00,feeder,0040,L2 Active Power,kW,8.26
532775,Old Oak,2024-01-23T15:10:00.000+00:00,feeder,0040,L1 Active Power,kW,3.09
532775,Old Oak,2024-01-23T15:10:00.000+00:00,feeder,0040,N Current (RMS),A,24.5
532775,Old Oak,2024-01-23T15:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,27.5
532775,Old Oak,2024-01-23T15:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,35.6
532775,Old Oak,2024-01-23T15:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,13.9
532775,Old Oak,2024-01-23T15:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.09
532775,Old Oak,2024-01-23T15:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.88
532775,Old Oak,2024-01-23T15:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.34
532775,Old Oak,2024-01-23T15:10:00.000+00:00,feeder,0030,L3 Active Power,kW,3.29
532775,Old Oak,2024-01-23T15:10:00.000+00:00,feeder,0030,L2 Active Power,kW,5.73
532775,Old Oak,2024-01-23T15:10:00.000+00:00,feeder,0030,L1 Active Power,kW,4.66
532775,Old Oak,2024-01-23T15:10:00.000+00:00,feeder,0030,N Current (RMS),A,17.9
532775,Old Oak,2024-01-23T15:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,14.9
532775,Old Oak,2024-01-23T15:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,25.3
532775,Old Oak,2024-01-23T15:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,23.4
532775,Old Oak,2024-01-23T15:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.58
532775,Old Oak,2024-01-23T15:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.12
532775,Old Oak,2024-01-23T15:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.47
532775,Old Oak,2024-01-23T15:10:00.000+00:00,feeder,0020,L3 Active Power,kW,13.99
532775,Old Oak,2024-01-23T15:10:00.000+00:00,feeder,0020,L2 Active Power,kW,20.18
532775,Old Oak,2024-01-23T15:10:00.000+00:00,feeder,0020,L1 Active Power,kW,9.77
532775,Old Oak,2024-01-23T15:10:00.000+00:00,feeder,0020,N Current (RMS),A,44.9
532775,Old Oak,2024-01-23T15:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,59.0
532775,Old Oak,2024-01-23T15:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,84.5
532775,Old Oak,2024-01-23T15:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,42.4
532775,Old Oak,2024-01-23T15:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.58
532775,Old Oak,2024-01-23T15:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.11
532775,Old Oak,2024-01-23T15:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.16
532775,Old Oak,2024-01-23T15:10:00.000+00:00,feeder,0010,L3 Active Power,kW,6.23
532775,Old Oak,2024-01-23T15:10:00.000+00:00,feeder,0010,L2 Active Power,kW,7.06
532775,Old Oak,2024-01-23T15:10:00.000+00:00,feeder,0010,L1 Active Power,kW,3.79
532775,Old Oak,2024-01-23T15:10:00.000+00:00,feeder,0010,N Current (RMS),A,24.4
532775,Old Oak,2024-01-23T15:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,27.1
532775,Old Oak,2024-01-23T15:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,29.7
532775,Old Oak,2024-01-23T15:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,17.3
532775,Old Oak,2024-01-23T15:10:00.000+00:00,transformer,,Temperature,C,19.5
532775,Old Oak,2024-01-23T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.83
532775,Old Oak,2024-01-23T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.98
532775,Old Oak,2024-01-23T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
532775,Old Oak,2024-01-23T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.37
532775,Old Oak,2024-01-23T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
532775,Old Oak,2024-01-23T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.44
532775,Old Oak,2024-01-23T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.85
532775,Old Oak,2024-01-23T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.89
532775,Old Oak,2024-01-23T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
532775,Old Oak,2024-01-23T15:10:00.000+00:00,busbar,,L3 Active Power,kW,29.88
532775,Old Oak,2024-01-23T15:10:00.000+00:00,busbar,,L2 Active Power,kW,41.24
532775,Old Oak,2024-01-23T15:10:00.000+00:00,busbar,,L1 Active Power,kW,21.32
532775,Old Oak,2024-01-23T15:10:00.000+00:00,busbar,,N Current (RMS),A,93.6
532775,Old Oak,2024-01-23T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,126.4
532775,Old Oak,2024-01-23T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,171.9
532775,Old Oak,2024-01-23T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,93.9
532775,Old Oak,2024-01-23T15:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.68
532775,Old Oak,2024-01-23T15:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.06
532775,Old Oak,2024-01-23T15:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.2
532775,Old Oak,2024-01-23T15:00:00.000+00:00,feeder,0040,L3 Active Power,kW,7.73
532775,Old Oak,2024-01-23T15:00:00.000+00:00,feeder,0040,L2 Active Power,kW,6.26
532775,Old Oak,2024-01-23T15:00:00.000+00:00,feeder,0040,L1 Active Power,kW,2.79
532775,Old Oak,2024-01-23T15:00:00.000+00:00,feeder,0040,N Current (RMS),A,22.2
532775,Old Oak,2024-01-23T15:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,33.3
532775,Old Oak,2024-01-23T15:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,28.0
532775,Old Oak,2024-01-23T15:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,12.0
532775,Old Oak,2024-01-23T15:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.98
532775,Old Oak,2024-01-23T15:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.0
532775,Old Oak,2024-01-23T15:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.87
532775,Old Oak,2024-01-23T15:00:00.000+00:00,feeder,0030,L3 Active Power,kW,5.66
532775,Old Oak,2024-01-23T15:00:00.000+00:00,feeder,0030,L2 Active Power,kW,5.64
532775,Old Oak,2024-01-23T15:00:00.000+00:00,feeder,0030,L1 Active Power,kW,3.23
532775,Old Oak,2024-01-23T15:00:00.000+00:00,feeder,0030,N Current (RMS),A,18.5
532775,Old Oak,2024-01-23T15:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,25.8
532775,Old Oak,2024-01-23T15:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,25.2
532775,Old Oak,2024-01-23T15:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,16.6
532775,Old Oak,2024-01-23T15:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.82
532775,Old Oak,2024-01-23T15:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.85
532775,Old Oak,2024-01-23T15:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.63
532775,Old Oak,2024-01-23T15:00:00.000+00:00,feeder,0020,L3 Active Power,kW,15.94
532775,Old Oak,2024-01-23T15:00:00.000+00:00,feeder,0020,L2 Active Power,kW,20.34
532775,Old Oak,2024-01-23T15:00:00.000+00:00,feeder,0020,L1 Active Power,kW,10.44
532775,Old Oak,2024-01-23T15:00:00.000+00:00,feeder,0020,N Current (RMS),A,45.4
532775,Old Oak,2024-01-23T15:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,67.0
532775,Old Oak,2024-01-23T15:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,84.6
532775,Old Oak,2024-01-23T15:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,45.5
532775,Old Oak,2024-01-23T15:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.47
532775,Old Oak,2024-01-23T15:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.45
532775,Old Oak,2024-01-23T15:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.08
532775,Old Oak,2024-01-23T15:00:00.000+00:00,feeder,0010,L3 Active Power,kW,5.9
532775,Old Oak,2024-01-23T15:00:00.000+00:00,feeder,0010,L2 Active Power,kW,8.21
532775,Old Oak,2024-01-23T15:00:00.000+00:00,feeder,0010,L1 Active Power,kW,3.87
532775,Old Oak,2024-01-23T15:00:00.000+00:00,feeder,0010,N Current (RMS),A,25.9
532775,Old Oak,2024-01-23T15:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,26.1
532775,Old Oak,2024-01-23T15:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,33.9
532775,Old Oak,2024-01-23T15:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,17.7
532775,Old Oak,2024-01-23T15:00:00.000+00:00,transformer,,Temperature,C,19.3
532775,Old Oak,2024-01-23T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.81
532775,Old Oak,2024-01-23T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.86
532775,Old Oak,2024-01-23T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
532775,Old Oak,2024-01-23T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.25
532775,Old Oak,2024-01-23T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
532775,Old Oak,2024-01-23T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.58
532775,Old Oak,2024-01-23T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.95
532775,Old Oak,2024-01-23T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.24
532775,Old Oak,2024-01-23T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.78
532775,Old Oak,2024-01-23T15:00:00.000+00:00,busbar,,L3 Active Power,kW,35.23
532775,Old Oak,2024-01-23T15:00:00.000+00:00,busbar,,L2 Active Power,kW,40.45
532775,Old Oak,2024-01-23T15:00:00.000+00:00,busbar,,L1 Active Power,kW,20.34
532775,Old Oak,2024-01-23T15:00:00.000+00:00,busbar,,N Current (RMS),A,101.1
532775,Old Oak,2024-01-23T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,148.6
532775,Old Oak,2024-01-23T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,168.6
532775,Old Oak,2024-01-23T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,89.8
532775,Old Oak,2024-01-23T14:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.69
532775,Old Oak,2024-01-23T14:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.98
532775,Old Oak,2024-01-23T14:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.24
532775,Old Oak,2024-01-23T14:50:00.000+00:00,feeder,0040,L3 Active Power,kW,8.56
532775,Old Oak,2024-01-23T14:50:00.000+00:00,feeder,0040,L2 Active Power,kW,7.87
532775,Old Oak,2024-01-23T14:50:00.000+00:00,feeder,0040,L1 Active Power,kW,3.23
532775,Old Oak,2024-01-23T14:50:00.000+00:00,feeder,0040,N Current (RMS),A,25.5
532775,Old Oak,2024-01-23T14:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,36.1
532775,Old Oak,2024-01-23T14:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,34.8
532775,Old Oak,2024-01-23T14:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,13.7
532775,Old Oak,2024-01-23T14:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.83
532775,Old Oak,2024-01-23T14:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.06
532775,Old Oak,2024-01-23T14:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.81
532775,Old Oak,2024-01-23T14:50:00.000+00:00,feeder,0030,L3 Active Power,kW,7.56
532775,Old Oak,2024-01-23T14:50:00.000+00:00,feeder,0030,L2 Active Power,kW,7.44
532775,Old Oak,2024-01-23T14:50:00.000+00:00,feeder,0030,L1 Active Power,kW,2.7
532775,Old Oak,2024-01-23T14:50:00.000+00:00,feeder,0030,N Current (RMS),A,23.7
532775,Old Oak,2024-01-23T14:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,32.9
532775,Old Oak,2024-01-23T14:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,31.6
532775,Old Oak,2024-01-23T14:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,15.0
532775,Old Oak,2024-01-23T14:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.43
532775,Old Oak,2024-01-23T14:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.06
532775,Old Oak,2024-01-23T14:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.87
532775,Old Oak,2024-01-23T14:50:00.000+00:00,feeder,0020,L3 Active Power,kW,16.75
532775,Old Oak,2024-01-23T14:50:00.000+00:00,feeder,0020,L2 Active Power,kW,19.66
532775,Old Oak,2024-01-23T14:50:00.000+00:00,feeder,0020,L1 Active Power,kW,9.65
532775,Old Oak,2024-01-23T14:50:00.000+00:00,feeder,0020,N Current (RMS),A,46.7
532775,Old Oak,2024-01-23T14:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,70.8
532775,Old Oak,2024-01-23T14:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,82.5
532775,Old Oak,2024-01-23T14:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,42.7
532775,Old Oak,2024-01-23T14:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.02
532775,Old Oak,2024-01-23T14:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.1
532775,Old Oak,2024-01-23T14:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.81
532775,Old Oak,2024-01-23T14:50:00.000+00:00,feeder,0010,L3 Active Power,kW,6.65
532775,Old Oak,2024-01-23T14:50:00.000+00:00,feeder,0010,L2 Active Power,kW,9.84
532775,Old Oak,2024-01-23T14:50:00.000+00:00,feeder,0010,L1 Active Power,kW,3.12
532775,Old Oak,2024-01-23T14:50:00.000+00:00,feeder,0010,N Current (RMS),A,32.5
532775,Old Oak,2024-01-23T14:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,28.5
532775,Old Oak,2024-01-23T14:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,40.8
532775,Old Oak,2024-01-23T14:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,13.7
532775,Old Oak,2024-01-23T14:50:00.000+00:00,transformer,,Temperature,C,19.4
532775,Old Oak,2024-01-23T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
532775,Old Oak,2024-01-23T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.23
532775,Old Oak,2024-01-23T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
532775,Old Oak,2024-01-23T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.65
532775,Old Oak,2024-01-23T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
532775,Old Oak,2024-01-23T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.05
532775,Old Oak,2024-01-23T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.97
532775,Old Oak,2024-01-23T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.88
532775,Old Oak,2024-01-23T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.73
532775,Old Oak,2024-01-23T14:50:00.000+00:00,busbar,,L3 Active Power,kW,39.52
532775,Old Oak,2024-01-23T14:50:00.000+00:00,busbar,,L2 Active Power,kW,44.82
532775,Old Oak,2024-01-23T14:50:00.000+00:00,busbar,,L1 Active Power,kW,18.71
532775,Old Oak,2024-01-23T14:50:00.000+00:00,busbar,,N Current (RMS),A,116.1
532775,Old Oak,2024-01-23T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,165.1
532775,Old Oak,2024-01-23T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,185.9
532775,Old Oak,2024-01-23T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,82.7
532775,Old Oak,2024-01-23T14:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.53
532775,Old Oak,2024-01-23T14:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.25
532775,Old Oak,2024-01-23T14:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.08
532775,Old Oak,2024-01-23T14:40:00.000+00:00,feeder,0040,L3 Active Power,kW,17.26
532775,Old Oak,2024-01-23T14:40:00.000+00:00,feeder,0040,L2 Active Power,kW,6.46
532775,Old Oak,2024-01-23T14:40:00.000+00:00,feeder,0040,L1 Active Power,kW,3.26
532775,Old Oak,2024-01-23T14:40:00.000+00:00,feeder,0040,N Current (RMS),A,46.0
532775,Old Oak,2024-01-23T14:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,71.5
532775,Old Oak,2024-01-23T14:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,28.3
532775,Old Oak,2024-01-23T14:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,13.7
532775,Old Oak,2024-01-23T14:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.96
532775,Old Oak,2024-01-23T14:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.17
532775,Old Oak,2024-01-23T14:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.81
532775,Old Oak,2024-01-23T14:40:00.000+00:00,feeder,0030,L3 Active Power,kW,4.81
532775,Old Oak,2024-01-23T14:40:00.000+00:00,feeder,0030,L2 Active Power,kW,7.82
532775,Old Oak,2024-01-23T14:40:00.000+00:00,feeder,0030,L1 Active Power,kW,2.68
532775,Old Oak,2024-01-23T14:40:00.000+00:00,feeder,0030,N Current (RMS),A,19.8
532775,Old Oak,2024-01-23T14:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,20.4
532775,Old Oak,2024-01-23T14:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,33.4
532775,Old Oak,2024-01-23T14:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,14.6
532775,Old Oak,2024-01-23T14:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.78
532775,Old Oak,2024-01-23T14:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.21
532775,Old Oak,2024-01-23T14:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.64
532775,Old Oak,2024-01-23T14:40:00.000+00:00,feeder,0020,L3 Active Power,kW,14.53
532775,Old Oak,2024-01-23T14:40:00.000+00:00,feeder,0020,L2 Active Power,kW,15.87
532775,Old Oak,2024-01-23T14:40:00.000+00:00,feeder,0020,L1 Active Power,kW,9.37
532775,Old Oak,2024-01-23T14:40:00.000+00:00,feeder,0020,N Current (RMS),A,37.6
532775,Old Oak,2024-01-23T14:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,61.2
532775,Old Oak,2024-01-23T14:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,65.8
532775,Old Oak,2024-01-23T14:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,41.4
532775,Old Oak,2024-01-23T14:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.79
532775,Old Oak,2024-01-23T14:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.06
532775,Old Oak,2024-01-23T14:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.7
532775,Old Oak,2024-01-23T14:40:00.000+00:00,feeder,0010,L3 Active Power,kW,6.05
532775,Old Oak,2024-01-23T14:40:00.000+00:00,feeder,0010,L2 Active Power,kW,8.55
532775,Old Oak,2024-01-23T14:40:00.000+00:00,feeder,0010,L1 Active Power,kW,4.49
532775,Old Oak,2024-01-23T14:40:00.000+00:00,feeder,0010,N Current (RMS),A,20.2
532775,Old Oak,2024-01-23T14:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,25.7
532775,Old Oak,2024-01-23T14:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,35.1
532775,Old Oak,2024-01-23T14:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,19.4
532775,Old Oak,2024-01-23T14:40:00.000+00:00,transformer,,Temperature,C,19.3
532775,Old Oak,2024-01-23T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
