Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
532775,Old Oak,2024-01-23T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.2
532775,Old Oak,2024-01-23T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
532775,Old Oak,2024-01-23T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.0
532775,Old Oak,2024-01-23T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
532775,Old Oak,2024-01-23T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.95
532775,Old Oak,2024-01-23T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.05
532775,Old Oak,2024-01-23T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.27
532775,Old Oak,2024-01-23T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.07
532775,Old Oak,2024-01-23T14:40:00.000+00:00,busbar,,L3 Active Power,kW,42.65
532775,Old Oak,2024-01-23T14:40:00.000+00:00,busbar,,L2 Active Power,kW,38.7
532775,Old Oak,2024-01-23T14:40:00.000+00:00,busbar,,L1 Active Power,kW,19.8
532775,Old Oak,2024-01-23T14:40:00.000+00:00,busbar,,N Current (RMS),A,103.3
532775,Old Oak,2024-01-23T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,177.2
532775,Old Oak,2024-01-23T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,160.4
532775,Old Oak,2024-01-23T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,86.5
532775,Old Oak,2024-01-23T14:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.18
532775,Old Oak,2024-01-23T14:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.28
532775,Old Oak,2024-01-23T14:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.26
532775,Old Oak,2024-01-23T14:30:00.000+00:00,feeder,0040,L3 Active Power,kW,15.1
532775,Old Oak,2024-01-23T14:30:00.000+00:00,feeder,0040,L2 Active Power,kW,5.17
532775,Old Oak,2024-01-23T14:30:00.000+00:00,feeder,0040,L1 Active Power,kW,4.23
532775,Old Oak,2024-01-23T14:30:00.000+00:00,feeder,0040,N Current (RMS),A,37.8
532775,Old Oak,2024-01-23T14:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,63.6
532775,Old Oak,2024-01-23T14:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,23.4
532775,Old Oak,2024-01-23T14:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,18.2
532775,Old Oak,2024-01-23T14:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.59
532775,Old Oak,2024-01-23T14:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.56
532775,Old Oak,2024-01-23T14:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.29
532775,Old Oak,2024-01-23T14:30:00.000+00:00,feeder,0030,L3 Active Power,kW,4.87
532775,Old Oak,2024-01-23T14:30:00.000+00:00,feeder,0030,L2 Active Power,kW,10.13
532775,Old Oak,2024-01-23T14:30:00.000+00:00,feeder,0030,L1 Active Power,kW,4.02
532775,Old Oak,2024-01-23T14:30:00.000+00:00,feeder,0030,N Current (RMS),A,25.1
532775,Old Oak,2024-01-23T14:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,20.4
532775,Old Oak,2024-01-23T14:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,42.2
532775,Old Oak,2024-01-23T14:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,18.9
532775,Old Oak,2024-01-23T14:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.11
532775,Old Oak,2024-01-23T14:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.89
532775,Old Oak,2024-01-23T14:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.43
532775,Old Oak,2024-01-23T14:30:00.000+00:00,feeder,0020,L3 Active Power,kW,12.48
532775,Old Oak,2024-01-23T14:30:00.000+00:00,feeder,0020,L2 Active Power,kW,15.98
532775,Old Oak,2024-01-23T14:30:00.000+00:00,feeder,0020,L1 Active Power,kW,13.41
532775,Old Oak,2024-01-23T14:30:00.000+00:00,feeder,0020,N Current (RMS),A,24.6
532775,Old Oak,2024-01-23T14:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,52.4
532775,Old Oak,2024-01-23T14:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,66.3
532775,Old Oak,2024-01-23T14:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,57.2
532775,Old Oak,2024-01-23T14:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.82
532775,Old Oak,2024-01-23T14:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.05
532775,Old Oak,2024-01-23T14:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.05
532775,Old Oak,2024-01-23T14:30:00.000+00:00,feeder,0010,L3 Active Power,kW,6.67
532775,Old Oak,2024-01-23T14:30:00.000+00:00,feeder,0010,L2 Active Power,kW,8.89
532775,Old Oak,2024-01-23T14:30:00.000+00:00,feeder,0010,L1 Active Power,kW,4.4
532775,Old Oak,2024-01-23T14:30:00.000+00:00,feeder,0010,N Current (RMS),A,22.2
532775,Old Oak,2024-01-23T14:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,28.6
532775,Old Oak,2024-01-23T14:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,36.4
532775,Old Oak,2024-01-23T14:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,19.0
532775,Old Oak,2024-01-23T14:30:00.000+00:00,transformer,,Temperature,C,19.4
532775,Old Oak,2024-01-23T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
532775,Old Oak,2024-01-23T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.77
532775,Old Oak,2024-01-23T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
532775,Old Oak,2024-01-23T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.55
532775,Old Oak,2024-01-23T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.05
532775,Old Oak,2024-01-23T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.38
532775,Old Oak,2024-01-23T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.35
532775,Old Oak,2024-01-23T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
532775,Old Oak,2024-01-23T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.51
532775,Old Oak,2024-01-23T14:30:00.000+00:00,busbar,,L3 Active Power,kW,39.1
532775,Old Oak,2024-01-23T14:30:00.000+00:00,busbar,,L2 Active Power,kW,40.17
532775,Old Oak,2024-01-23T14:30:00.000+00:00,busbar,,L1 Active Power,kW,26.05
532775,Old Oak,2024-01-23T14:30:00.000+00:00,busbar,,N Current (RMS),A,77.0
532775,Old Oak,2024-01-23T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,162.5
532775,Old Oak,2024-01-23T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,166.1
532775,Old Oak,2024-01-23T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,111.2
532775,Old Oak,2024-01-23T14:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.04
532775,Old Oak,2024-01-23T14:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.35
532775,Old Oak,2024-01-23T14:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.05
532775,Old Oak,2024-01-23T14:20:00.000+00:00,feeder,0040,L3 Active Power,kW,7.24
532775,Old Oak,2024-01-23T14:20:00.000+00:00,feeder,0040,L2 Active Power,kW,3.96
532775,Old Oak,2024-01-23T14:20:00.000+00:00,feeder,0040,L1 Active Power,kW,3.14
532775,Old Oak,2024-01-23T14:20:00.000+00:00,feeder,0040,N Current (RMS),A,15.7
532775,Old Oak,2024-01-23T14:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,31.5
532775,Old Oak,2024-01-23T14:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,18.3
532775,Old Oak,2024-01-23T14:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,13.3
532775,Old Oak,2024-01-23T14:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.78
532775,Old Oak,2024-01-23T14:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.58
532775,Old Oak,2024-01-23T14:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.22
532775,Old Oak,2024-01-23T14:20:00.000+00:00,feeder,0030,L3 Active Power,kW,5.45
532775,Old Oak,2024-01-23T14:20:00.000+00:00,feeder,0030,L2 Active Power,kW,9.95
532775,Old Oak,2024-01-23T14:20:00.000+00:00,feeder,0030,L1 Active Power,kW,3.84
532775,Old Oak,2024-01-23T14:20:00.000+00:00,feeder,0030,N Current (RMS),A,24.7
532775,Old Oak,2024-01-23T14:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,23.3
532775,Old Oak,2024-01-23T14:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,41.4
532775,Old Oak,2024-01-23T14:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,18.1
532775,Old Oak,2024-01-23T14:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.15
532775,Old Oak,2024-01-23T14:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.38
532775,Old Oak,2024-01-23T14:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.47
532775,Old Oak,2024-01-23T14:20:00.000+00:00,feeder,0020,L3 Active Power,kW,13.32
532775,Old Oak,2024-01-23T14:20:00.000+00:00,feeder,0020,L2 Active Power,kW,15.84
532775,Old Oak,2024-01-23T14:20:00.000+00:00,feeder,0020,L1 Active Power,kW,14.35
532775,Old Oak,2024-01-23T14:20:00.000+00:00,feeder,0020,N Current (RMS),A,23.7
532775,Old Oak,2024-01-23T14:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,55.8
532775,Old Oak,2024-01-23T14:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,65.6
532775,Old Oak,2024-01-23T14:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,61.3
532775,Old Oak,2024-01-23T14:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.87
532775,Old Oak,2024-01-23T14:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.21
532775,Old Oak,2024-01-23T14:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.08
532775,Old Oak,2024-01-23T14:20:00.000+00:00,feeder,0010,L3 Active Power,kW,7.41
532775,Old Oak,2024-01-23T14:20:00.000+00:00,feeder,0010,L2 Active Power,kW,9.72
532775,Old Oak,2024-01-23T14:20:00.000+00:00,feeder,0010,L1 Active Power,kW,4.26
532775,Old Oak,2024-01-23T14:20:00.000+00:00,feeder,0010,N Current (RMS),A,26.8
532775,Old Oak,2024-01-23T14:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,31.9
532775,Old Oak,2024-01-23T14:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,40.0
532775,Old Oak,2024-01-23T14:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,18.5
532775,Old Oak,2024-01-23T14:20:00.000+00:00,transformer,,Temperature,C,19.2
532775,Old Oak,2024-01-23T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.73
532775,Old Oak,2024-01-23T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.78
532775,Old Oak,2024-01-23T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
532775,Old Oak,2024-01-23T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.33
532775,Old Oak,2024-01-23T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
532775,Old Oak,2024-01-23T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.12
532775,Old Oak,2024-01-23T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.76
532775,Old Oak,2024-01-23T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.75
532775,Old Oak,2024-01-23T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.82
532775,Old Oak,2024-01-23T14:20:00.000+00:00,busbar,,L3 Active Power,kW,33.41
532775,Old Oak,2024-01-23T14:20:00.000+00:00,busbar,,L2 Active Power,kW,39.48
532775,Old Oak,2024-01-23T14:20:00.000+00:00,busbar,,L1 Active Power,kW,25.59
532775,Old Oak,2024-01-23T14:20:00.000+00:00,busbar,,N Current (RMS),A,71.4
532775,Old Oak,2024-01-23T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,139.8
532775,Old Oak,2024-01-23T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,163.6
532775,Old Oak,2024-01-23T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,109.8
532775,Old Oak,2024-01-23T14:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.1
532775,Old Oak,2024-01-23T14:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.15
532775,Old Oak,2024-01-23T14:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.03
532775,Old Oak,2024-01-23T14:10:00.000+00:00,feeder,0040,L3 Active Power,kW,3.03
532775,Old Oak,2024-01-23T14:10:00.000+00:00,feeder,0040,L2 Active Power,kW,4.18
532775,Old Oak,2024-01-23T14:10:00.000+00:00,feeder,0040,L1 Active Power,kW,3.19
532775,Old Oak,2024-01-23T14:10:00.000+00:00,feeder,0040,N Current (RMS),A,12.2
532775,Old Oak,2024-01-23T14:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,13.4
532775,Old Oak,2024-01-23T14:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,19.2
532775,Old Oak,2024-01-23T14:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,13.4
532775,Old Oak,2024-01-23T14:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.85
532775,Old Oak,2024-01-23T14:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.69
532775,Old Oak,2024-01-23T14:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.18
532775,Old Oak,2024-01-23T14:10:00.000+00:00,feeder,0030,L3 Active Power,kW,6.39
532775,Old Oak,2024-01-23T14:10:00.000+00:00,feeder,0030,L2 Active Power,kW,8.32
532775,Old Oak,2024-01-23T14:10:00.000+00:00,feeder,0030,L1 Active Power,kW,4.61
532775,Old Oak,2024-01-23T14:10:00.000+00:00,feeder,0030,N Current (RMS),A,19.0
532775,Old Oak,2024-01-23T14:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,26.9
532775,Old Oak,2024-01-23T14:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,35.0
532775,Old Oak,2024-01-23T14:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,21.7
532775,Old Oak,2024-01-23T14:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.69
532775,Old Oak,2024-01-23T14:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.99
532775,Old Oak,2024-01-23T14:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.52
532775,Old Oak,2024-01-23T14:10:00.000+00:00,feeder,0020,L3 Active Power,kW,13.32
532775,Old Oak,2024-01-23T14:10:00.000+00:00,feeder,0020,L2 Active Power,kW,16.13
532775,Old Oak,2024-01-23T14:10:00.000+00:00,feeder,0020,L1 Active Power,kW,11.25
532775,Old Oak,2024-01-23T14:10:00.000+00:00,feeder,0020,N Current (RMS),A,29.7
532775,Old Oak,2024-01-23T14:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,56.2
532775,Old Oak,2024-01-23T14:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,66.9
532775,Old Oak,2024-01-23T14:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,48.3
532775,Old Oak,2024-01-23T14:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.78
532775,Old Oak,2024-01-23T14:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.06
532775,Old Oak,2024-01-23T14:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.2
532775,Old Oak,2024-01-23T14:10:00.000+00:00,feeder,0010,L3 Active Power,kW,6.36
532775,Old Oak,2024-01-23T14:10:00.000+00:00,feeder,0010,L2 Active Power,kW,12.26
532775,Old Oak,2024-01-23T14:10:00.000+00:00,feeder,0010,L1 Active Power,kW,4.13
532775,Old Oak,2024-01-23T14:10:00.000+00:00,feeder,0010,N Current (RMS),A,35.5
532775,Old Oak,2024-01-23T14:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,27.4
532775,Old Oak,2024-01-23T14:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,50.6
532775,Old Oak,2024-01-23T14:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,18.2
532775,Old Oak,2024-01-23T14:10:00.000+00:00,transformer,,Temperature,C,19.0
532775,Old Oak,2024-01-23T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.73
532775,Old Oak,2024-01-23T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.69
532775,Old Oak,2024-01-23T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
532775,Old Oak,2024-01-23T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.83
532775,Old Oak,2024-01-23T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
532775,Old Oak,2024-01-23T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.77
532775,Old Oak,2024-01-23T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.42
532775,Old Oak,2024-01-23T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.79
532775,Old Oak,2024-01-23T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.94
532775,Old Oak,2024-01-23T14:10:00.000+00:00,busbar,,L3 Active Power,kW,29.11
532775,Old Oak,2024-01-23T14:10:00.000+00:00,busbar,,L2 Active Power,kW,40.89
532775,Old Oak,2024-01-23T14:10:00.000+00:00,busbar,,L1 Active Power,kW,23.19
532775,Old Oak,2024-01-23T14:10:00.000+00:00,busbar,,N Current (RMS),A,83.3
532775,Old Oak,2024-01-23T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,122.0
532775,Old Oak,2024-01-23T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,169.4
532775,Old Oak,2024-01-23T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,100.0
532775,Old Oak,2024-01-23T14:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.36
532775,Old Oak,2024-01-23T14:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.32
532775,Old Oak,2024-01-23T14:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.07
532775,Old Oak,2024-01-23T14:00:00.000+00:00,feeder,0040,L3 Active Power,kW,4.18
532775,Old Oak,2024-01-23T14:00:00.000+00:00,feeder,0040,L2 Active Power,kW,3.3
532775,Old Oak,2024-01-23T14:00:00.000+00:00,feeder,0040,L1 Active Power,kW,3.16
532775,Old Oak,2024-01-23T14:00:00.000+00:00,feeder,0040,N Current (RMS),A,9.8
532775,Old Oak,2024-01-23T14:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,17.7
532775,Old Oak,2024-01-23T14:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,16.0
532775,Old Oak,2024-01-23T14:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,13.4
532775,Old Oak,2024-01-23T14:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.72
532775,Old Oak,2024-01-23T14:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.84
532775,Old Oak,2024-01-23T14:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.56
532775,Old Oak,2024-01-23T14:00:00.000+00:00,feeder,0030,L3 Active Power,kW,8.7
532775,Old Oak,2024-01-23T14:00:00.000+00:00,feeder,0030,L2 Active Power,kW,8.4
532775,Old Oak,2024-01-23T14:00:00.000+00:00,feeder,0030,L1 Active Power,kW,3.76
532775,Old Oak,2024-01-23T14:00:00.000+00:00,feeder,0030,N Current (RMS),A,26.4
532775,Old Oak,2024-01-23T14:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,37.5
532775,Old Oak,2024-01-23T14:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,35.5
532775,Old Oak,2024-01-23T14:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,18.8
532775,Old Oak,2024-01-23T14:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.22
532775,Old Oak,2024-01-23T14:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.73
532775,Old Oak,2024-01-23T14:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.32
532775,Old Oak,2024-01-23T14:00:00.000+00:00,feeder,0020,L3 Active Power,kW,16.09
532775,Old Oak,2024-01-23T14:00:00.000+00:00,feeder,0020,L2 Active Power,kW,15.43
532775,Old Oak,2024-01-23T14:00:00.000+00:00,feeder,0020,L1 Active Power,kW,14.23
532775,Old Oak,2024-01-23T14:00:00.000+00:00,feeder,0020,N Current (RMS),A,31.8
532775,Old Oak,2024-01-23T14:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,67.9
532775,Old Oak,2024-01-23T14:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,63.8
532775,Old Oak,2024-01-23T14:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,61.9
532775,Old Oak,2024-01-23T14:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.51
532775,Old Oak,2024-01-23T14:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.19
532775,Old Oak,2024-01-23T14:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.24
532775,Old Oak,2024-01-23T14:00:00.000+00:00,feeder,0010,L3 Active Power,kW,6.76
532775,Old Oak,2024-01-23T14:00:00.000+00:00,feeder,0010,L2 Active Power,kW,10.09
532775,Old Oak,2024-01-23T14:00:00.000+00:00,feeder,0010,L1 Active Power,kW,4.35
532775,Old Oak,2024-01-23T14:00:00.000+00:00,feeder,0010,N Current (RMS),A,25.9
532775,Old Oak,2024-01-23T14:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,28.6
532775,Old Oak,2024-01-23T14:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,41.6
532775,Old Oak,2024-01-23T14:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,19.3
532775,Old Oak,2024-01-23T14:00:00.000+00:00,transformer,,Temperature,C,19.0
532775,Old Oak,2024-01-23T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
532775,Old Oak,2024-01-23T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.34
532775,Old Oak,2024-01-23T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
532775,Old Oak,2024-01-23T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.98
532775,Old Oak,2024-01-23T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
532775,Old Oak,2024-01-23T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.69
532775,Old Oak,2024-01-23T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.81
532775,Old Oak,2024-01-23T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.24
532775,Old Oak,2024-01-23T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.18
532775,Old Oak,2024-01-23T14:00:00.000+00:00,busbar,,L3 Active Power,kW,35.72
532775,Old Oak,2024-01-23T14:00:00.000+00:00,busbar,,L2 Active Power,kW,37.21
532775,Old Oak,2024-01-23T14:00:00.000+00:00,busbar,,L1 Active Power,kW,25.51
532775,Old Oak,2024-01-23T14:00:00.000+00:00,busbar,,N Current (RMS),A,76.8
532775,Old Oak,2024-01-23T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,150.3
532775,Old Oak,2024-01-23T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,154.1
532775,Old Oak,2024-01-23T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,110.2
532775,Old Oak,2024-01-23T13:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.27
532775,Old Oak,2024-01-23T13:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.09
532775,Old Oak,2024-01-23T13:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.07
532775,Old Oak,2024-01-23T13:50:00.000+00:00,feeder,0040,L3 Active Power,kW,6.01
532775,Old Oak,2024-01-23T13:50:00.000+00:00,feeder,0040,L2 Active Power,kW,6.05
532775,Old Oak,2024-01-23T13:50:00.000+00:00,feeder,0040,L1 Active Power,kW,3.32
532775,Old Oak,2024-01-23T13:50:00.000+00:00,feeder,0040,N Current (RMS),A,13.8
532775,Old Oak,2024-01-23T13:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,25.6
532775,Old Oak,2024-01-23T13:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,26.0
532775,Old Oak,2024-01-23T13:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,14.0
532775,Old Oak,2024-01-23T13:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.68
532775,Old Oak,2024-01-23T13:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.66
532775,Old Oak,2024-01-23T13:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.39
532775,Old Oak,2024-01-23T13:50:00.000+00:00,feeder,0030,L3 Active Power,kW,9.17
532775,Old Oak,2024-01-23T13:50:00.000+00:00,feeder,0030,L2 Active Power,kW,9.11
532775,Old Oak,2024-01-23T13:50:00.000+00:00,feeder,0030,L1 Active Power,kW,4.42
532775,Old Oak,2024-01-23T13:50:00.000+00:00,feeder,0030,N Current (RMS),A,24.3
532775,Old Oak,2024-01-23T13:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,38.2
532775,Old Oak,2024-01-23T13:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,38.4
532775,Old Oak,2024-01-23T13:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,21.2
532775,Old Oak,2024-01-23T13:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.03
532775,Old Oak,2024-01-23T13:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.16
532775,Old Oak,2024-01-23T13:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.46
532775,Old Oak,2024-01-23T13:50:00.000+00:00,feeder,0020,L3 Active Power,kW,16.95
532775,Old Oak,2024-01-23T13:50:00.000+00:00,feeder,0020,L2 Active Power,kW,16.61
532775,Old Oak,2024-01-23T13:50:00.000+00:00,feeder,0020,L1 Active Power,kW,13.6
532775,Old Oak,2024-01-23T13:50:00.000+00:00,feeder,0020,N Current (RMS),A,30.6
532775,Old Oak,2024-01-23T13:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,70.7
532775,Old Oak,2024-01-23T13:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,68.9
532775,Old Oak,2024-01-23T13:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,58.2
532775,Old Oak,2024-01-23T13:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.75
532775,Old Oak,2024-01-23T13:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.15
532775,Old Oak,2024-01-23T13:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.17
532775,Old Oak,2024-01-23T13:50:00.000+00:00,feeder,0010,L3 Active Power,kW,7.7
532775,Old Oak,2024-01-23T13:50:00.000+00:00,feeder,0010,L2 Active Power,kW,7.55
532775,Old Oak,2024-01-23T13:50:00.000+00:00,feeder,0010,L1 Active Power,kW,4.76
532775,Old Oak,2024-01-23T13:50:00.000+00:00,feeder,0010,N Current (RMS),A,21.6
532775,Old Oak,2024-01-23T13:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,32.9
532775,Old Oak,2024-01-23T13:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,31.9
532775,Old Oak,2024-01-23T13:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,21.0
532775,Old Oak,2024-01-23T13:50:00.000+00:00,transformer,,Temperature,C,19.0
532775,Old Oak,2024-01-23T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
532775,Old Oak,2024-01-23T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.5
532775,Old Oak,2024-01-23T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
532775,Old Oak,2024-01-23T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.05
532775,Old Oak,2024-01-23T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
532775,Old Oak,2024-01-23T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.89
532775,Old Oak,2024-01-23T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.73
532775,Old Oak,2024-01-23T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.74
532775,Old Oak,2024-01-23T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.09
532775,Old Oak,2024-01-23T13:50:00.000+00:00,busbar,,L3 Active Power,kW,39.83
532775,Old Oak,2024-01-23T13:50:00.000+00:00,busbar,,L2 Active Power,kW,39.32
532775,Old Oak,2024-01-23T13:50:00.000+00:00,busbar,,L1 Active Power,kW,26.1
532775,Old Oak,2024-01-23T13:50:00.000+00:00,busbar,,N Current (RMS),A,81.8
532775,Old Oak,2024-01-23T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,165.7
532775,Old Oak,2024-01-23T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,163.2
532775,Old Oak,2024-01-23T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,112.0
532775,Old Oak,2024-01-23T13:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.4
532775,Old Oak,2024-01-23T13:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.22
532775,Old Oak,2024-01-23T13:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.18
532775,Old Oak,2024-01-23T13:40:00.000+00:00,feeder,0040,L3 Active Power,kW,5.57
532775,Old Oak,2024-01-23T13:40:00.000+00:00,feeder,0040,L2 Active Power,kW,4.98
532775,Old Oak,2024-01-23T13:40:00.000+00:00,feeder,0040,L1 Active Power,kW,3.36
532775,Old Oak,2024-01-23T13:40:00.000+00:00,feeder,0040,N Current (RMS),A,17.3
532775,Old Oak,2024-01-23T13:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,24.9
532775,Old Oak,2024-01-23T13:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,23.4
532775,Old Oak,2024-01-23T13:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,14.2
532775,Old Oak,2024-01-23T13:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.75
532775,Old Oak,2024-01-23T13:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.71
532775,Old Oak,2024-01-23T13:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.24
532775,Old Oak,2024-01-23T13:40:00.000+00:00,feeder,0030,L3 Active Power,kW,7.06
532775,Old Oak,2024-01-23T13:40:00.000+00:00,feeder,0030,L2 Active Power,kW,7.25
532775,Old Oak,2024-01-23T13:40:00.000+00:00,feeder,0030,L1 Active Power,kW,4.6
532775,Old Oak,2024-01-23T13:40:00.000+00:00,feeder,0030,N Current (RMS),A,18.6
532775,Old Oak,2024-01-23T13:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,30.7
532775,Old Oak,2024-01-23T13:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,31.3
532775,Old Oak,2024-01-23T13:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,21.2
532775,Old Oak,2024-01-23T13:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.11
532775,Old Oak,2024-01-23T13:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.74
532775,Old Oak,2024-01-23T13:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.8
532775,Old Oak,2024-01-23T13:40:00.000+00:00,feeder,0020,L3 Active Power,kW,17.1
532775,Old Oak,2024-01-23T13:40:00.000+00:00,feeder,0020,L2 Active Power,kW,17.64
532775,Old Oak,2024-01-23T13:40:00.000+00:00,feeder,0020,L1 Active Power,kW,14.09
532775,Old Oak,2024-01-23T13:40:00.000+00:00,feeder,0020,N Current (RMS),A,33.4
532775,Old Oak,2024-01-23T13:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,71.5
532775,Old Oak,2024-01-23T13:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,73.6
532775,Old Oak,2024-01-23T13:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,60.3
532775,Old Oak,2024-01-23T13:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.11
532775,Old Oak,2024-01-23T13:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.04
532775,Old Oak,2024-01-23T13:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.18
532775,Old Oak,2024-01-23T13:40:00.000+00:00,feeder,0010,L3 Active Power,kW,5.9
532775,Old Oak,2024-01-23T13:40:00.000+00:00,feeder,0010,L2 Active Power,kW,6.52
532775,Old Oak,2024-01-23T13:40:00.000+00:00,feeder,0010,L1 Active Power,kW,4.82
532775,Old Oak,2024-01-23T13:40:00.000+00:00,feeder,0010,N Current (RMS),A,15.2
532775,Old Oak,2024-01-23T13:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,25.4
532775,Old Oak,2024-01-23T13:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,26.9
532775,Old Oak,2024-01-23T13:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,21.2
532775,Old Oak,2024-01-23T13:40:00.000+00:00,transformer,,Temperature,C,18.9
532775,Old Oak,2024-01-23T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
532775,Old Oak,2024-01-23T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.2
532775,Old Oak,2024-01-23T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
532775,Old Oak,2024-01-23T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.42
532775,Old Oak,2024-01-23T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
532775,Old Oak,2024-01-23T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.35
532775,Old Oak,2024-01-23T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.37
532775,Old Oak,2024-01-23T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.23
532775,Old Oak,2024-01-23T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.4
532775,Old Oak,2024-01-23T13:40:00.000+00:00,busbar,,L3 Active Power,kW,35.63
532775,Old Oak,2024-01-23T13:40:00.000+00:00,busbar,,L2 Active Power,kW,36.39
532775,Old Oak,2024-01-23T13:40:00.000+00:00,busbar,,L1 Active Power,kW,26.87
532775,Old Oak,2024-01-23T13:40:00.000+00:00,busbar,,N Current (RMS),A,71.2
532775,Old Oak,2024-01-23T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,149.1
532775,Old Oak,2024-01-23T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,151.5
532775,Old Oak,2024-01-23T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,115.1
532775,Old Oak,2024-01-23T13:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.02
532775,Old Oak,2024-01-23T13:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.91
532775,Old Oak,2024-01-23T13:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.12
532775,Old Oak,2024-01-23T13:30:00.000+00:00,feeder,0040,L3 Active Power,kW,3.46
532775,Old Oak,2024-01-23T13:30:00.000+00:00,feeder,0040,L2 Active Power,kW,5.63
532775,Old Oak,2024-01-23T13:30:00.000+00:00,feeder,0040,L1 Active Power,kW,3.65
532775,Old Oak,2024-01-23T13:30:00.000+00:00,feeder,0040,N Current (RMS),A,17.2
532775,Old Oak,2024-01-23T13:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,16.3
532775,Old Oak,2024-01-23T13:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,24.7
532775,Old Oak,2024-01-23T13:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,15.6
532775,Old Oak,2024-01-23T13:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.99
532775,Old Oak,2024-01-23T13:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.5
532775,Old Oak,2024-01-23T13:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.19
532775,Old Oak,2024-01-23T13:30:00.000+00:00,feeder,0030,L3 Active Power,kW,7.02
532775,Old Oak,2024-01-23T13:30:00.000+00:00,feeder,0030,L2 Active Power,kW,6.21
532775,Old Oak,2024-01-23T13:30:00.000+00:00,feeder,0030,L1 Active Power,kW,5.81
532775,Old Oak,2024-01-23T13:30:00.000+00:00,feeder,0030,N Current (RMS),A,17.2
532775,Old Oak,2024-01-23T13:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,29.7
532775,Old Oak,2024-01-23T13:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,26.9
532775,Old Oak,2024-01-23T13:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,26.4
532775,Old Oak,2024-01-23T13:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.3
532775,Old Oak,2024-01-23T13:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.84
532775,Old Oak,2024-01-23T13:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.14
532775,Old Oak,2024-01-23T13:30:00.000+00:00,feeder,0020,L3 Active Power,kW,18.89
532775,Old Oak,2024-01-23T13:30:00.000+00:00,feeder,0020,L2 Active Power,kW,17.5
532775,Old Oak,2024-01-23T13:30:00.000+00:00,feeder,0020,L1 Active Power,kW,13.12
532775,Old Oak,2024-01-23T13:30:00.000+00:00,feeder,0020,N Current (RMS),A,36.7
532775,Old Oak,2024-01-23T13:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,79.6
532775,Old Oak,2024-01-23T13:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,72.9
532775,Old Oak,2024-01-23T13:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,56.0
532775,Old Oak,2024-01-23T13:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.17
532775,Old Oak,2024-01-23T13:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.1
532775,Old Oak,2024-01-23T13:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.21
532775,Old Oak,2024-01-23T13:30:00.000+00:00,feeder,0010,L3 Active Power,kW,8.1
532775,Old Oak,2024-01-23T13:30:00.000+00:00,feeder,0010,L2 Active Power,kW,7.29
532775,Old Oak,2024-01-23T13:30:00.000+00:00,feeder,0010,L1 Active Power,kW,5.8
532775,Old Oak,2024-01-23T13:30:00.000+00:00,feeder,0010,N Current (RMS),A,21.0
532775,Old Oak,2024-01-23T13:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,34.9
532775,Old Oak,2024-01-23T13:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,30.4
532775,Old Oak,2024-01-23T13:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,25.8
532775,Old Oak,2024-01-23T13:30:00.000+00:00,transformer,,Temperature,C,18.9
532775,Old Oak,2024-01-23T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
532775,Old Oak,2024-01-23T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.79
532775,Old Oak,2024-01-23T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
532775,Old Oak,2024-01-23T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.97
532775,Old Oak,2024-01-23T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
532775,Old Oak,2024-01-23T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.88
532775,Old Oak,2024-01-23T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.49
532775,Old Oak,2024-01-23T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.67
532775,Old Oak,2024-01-23T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.66
532775,Old Oak,2024-01-23T13:30:00.000+00:00,busbar,,L3 Active Power,kW,37.47
532775,Old Oak,2024-01-23T13:30:00.000+00:00,busbar,,L2 Active Power,kW,36.63
532775,Old Oak,2024-01-23T13:30:00.000+00:00,busbar,,L1 Active Power,kW,28.38
532775,Old Oak,2024-01-23T13:30:00.000+00:00,busbar,,N Current (RMS),A,74.5
532775,Old Oak,2024-01-23T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,157.9
532775,Old Oak,2024-01-23T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,152.4
532775,Old Oak,2024-01-23T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,121.6
532775,Old Oak,2024-01-23T13:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.85
532775,Old Oak,2024-01-23T13:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.71
532775,Old Oak,2024-01-23T13:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.22
532775,Old Oak,2024-01-23T13:20:00.000+00:00,feeder,0040,L3 Active Power,kW,2.34
532775,Old Oak,2024-01-23T13:20:00.000+00:00,feeder,0040,L2 Active Power,kW,6.5
532775,Old Oak,2024-01-23T13:20:00.000+00:00,feeder,0040,L1 Active Power,kW,4.25
532775,Old Oak,2024-01-23T13:20:00.000+00:00,feeder,0040,N Current (RMS),A,20.5
532775,Old Oak,2024-01-23T13:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,10.9
532775,Old Oak,2024-01-23T13:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,28.3
532775,Old Oak,2024-01-23T13:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,18.7
532775,Old Oak,2024-01-23T13:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.17
532775,Old Oak,2024-01-23T13:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.63
532775,Old Oak,2024-01-23T13:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.55
532775,Old Oak,2024-01-23T13:20:00.000+00:00,feeder,0030,L3 Active Power,kW,5.79
532775,Old Oak,2024-01-23T13:20:00.000+00:00,feeder,0030,L2 Active Power,kW,4.42
532775,Old Oak,2024-01-23T13:20:00.000+00:00,feeder,0030,L1 Active Power,kW,3.46
532775,Old Oak,2024-01-23T13:20:00.000+00:00,feeder,0030,N Current (RMS),A,17.2
532775,Old Oak,2024-01-23T13:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,24.9
532775,Old Oak,2024-01-23T13:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,19.1
532775,Old Oak,2024-01-23T13:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,16.8
532775,Old Oak,2024-01-23T13:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.89
532775,Old Oak,2024-01-23T13:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.42
532775,Old Oak,2024-01-23T13:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.38
532775,Old Oak,2024-01-23T13:20:00.000+00:00,feeder,0020,L3 Active Power,kW,14.9
532775,Old Oak,2024-01-23T13:20:00.000+00:00,feeder,0020,L2 Active Power,kW,16.49
532775,Old Oak,2024-01-23T13:20:00.000+00:00,feeder,0020,L1 Active Power,kW,12.41
532775,Old Oak,2024-01-23T13:20:00.000+00:00,feeder,0020,N Current (RMS),A,30.4
532775,Old Oak,2024-01-23T13:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,63.1
532775,Old Oak,2024-01-23T13:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,68.6
532775,Old Oak,2024-01-23T13:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,53.3
532775,Old Oak,2024-01-23T13:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.29
532775,Old Oak,2024-01-23T13:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.44
532775,Old Oak,2024-01-23T13:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.03
532775,Old Oak,2024-01-23T13:20:00.000+00:00,feeder,0010,L3 Active Power,kW,8.45
532775,Old Oak,2024-01-23T13:20:00.000+00:00,feeder,0010,L2 Active Power,kW,6.54
532775,Old Oak,2024-01-23T13:20:00.000+00:00,feeder,0010,L1 Active Power,kW,4.03
532775,Old Oak,2024-01-23T13:20:00.000+00:00,feeder,0010,N Current (RMS),A,25.2
532775,Old Oak,2024-01-23T13:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,35.8
532775,Old Oak,2024-01-23T13:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,27.3
532775,Old Oak,2024-01-23T13:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,17.5
532775,Old Oak,2024-01-23T13:20:00.000+00:00,transformer,,Temperature,C,18.8
532775,Old Oak,2024-01-23T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
532775,Old Oak,2024-01-23T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.28
532775,Old Oak,2024-01-23T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
532775,Old Oak,2024-01-23T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.37
532775,Old Oak,2024-01-23T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
532775,Old Oak,2024-01-23T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.36
532775,Old Oak,2024-01-23T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.2
532775,Old Oak,2024-01-23T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.36
532775,Old Oak,2024-01-23T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.18
532775,Old Oak,2024-01-23T13:20:00.000+00:00,busbar,,L3 Active Power,kW,31.49
532775,Old Oak,2024-01-23T13:20:00.000+00:00,busbar,,L2 Active Power,kW,33.96
532775,Old Oak,2024-01-23T13:20:00.000+00:00,busbar,,L1 Active Power,kW,24.16
532775,Old Oak,2024-01-23T13:20:00.000+00:00,busbar,,N Current (RMS),A,71.1
532775,Old Oak,2024-01-23T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,133.1
532775,Old Oak,2024-01-23T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,141.4
532775,Old Oak,2024-01-23T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,103.8
532775,Old Oak,2024-01-23T13:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.84
532775,Old Oak,2024-01-23T13:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.71
532775,Old Oak,2024-01-23T13:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.47
532775,Old Oak,2024-01-23T13:10:00.000+00:00,feeder,0040,L3 Active Power,kW,2.28
532775,Old Oak,2024-01-23T13:10:00.000+00:00,feeder,0040,L2 Active Power,kW,5.78
532775,Old Oak,2024-01-23T13:10:00.000+00:00,feeder,0040,L1 Active Power,kW,3.01
532775,Old Oak,2024-01-23T13:10:00.000+00:00,feeder,0040,N Current (RMS),A,19.3
532775,Old Oak,2024-01-23T13:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,10.6
532775,Old Oak,2024-01-23T13:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,25.8
532775,Old Oak,2024-01-23T13:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,12.9
532775,Old Oak,2024-01-23T13:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.09
532775,Old Oak,2024-01-23T13:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.07
532775,Old Oak,2024-01-23T13:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.16
532775,Old Oak,2024-01-23T13:10:00.000+00:00,feeder,0030,L3 Active Power,kW,4.85
532775,Old Oak,2024-01-23T13:10:00.000+00:00,feeder,0030,L2 Active Power,kW,3.99
532775,Old Oak,2024-01-23T13:10:00.000+00:00,feeder,0030,L1 Active Power,kW,6.49
532775,Old Oak,2024-01-23T13:10:00.000+00:00,feeder,0030,N Current (RMS),A,21.3
532775,Old Oak,2024-01-23T13:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,20.8
532775,Old Oak,2024-01-23T13:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,17.7
532775,Old Oak,2024-01-23T13:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,30.6
532775,Old Oak,2024-01-23T13:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.16
532775,Old Oak,2024-01-23T13:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.01
532775,Old Oak,2024-01-23T13:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.34
532775,Old Oak,2024-01-23T13:10:00.000+00:00,feeder,0020,L3 Active Power,kW,17.04
532775,Old Oak,2024-01-23T13:10:00.000+00:00,feeder,0020,L2 Active Power,kW,21.41
532775,Old Oak,2024-01-23T13:10:00.000+00:00,feeder,0020,L1 Active Power,kW,10.95
532775,Old Oak,2024-01-23T13:10:00.000+00:00,feeder,0020,N Current (RMS),A,51.3
532775,Old Oak,2024-01-23T13:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,71.3
532775,Old Oak,2024-01-23T13:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,92.3
532775,Old Oak,2024-01-23T13:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,47.3
532775,Old Oak,2024-01-23T13:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.06
532775,Old Oak,2024-01-23T13:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.07
532775,Old Oak,2024-01-23T13:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.95
532775,Old Oak,2024-01-23T13:10:00.000+00:00,feeder,0010,L3 Active Power,kW,8.0
532775,Old Oak,2024-01-23T13:10:00.000+00:00,feeder,0010,L2 Active Power,kW,7.47
532775,Old Oak,2024-01-23T13:10:00.000+00:00,feeder,0010,L1 Active Power,kW,4.26
532775,Old Oak,2024-01-23T13:10:00.000+00:00,feeder,0010,N Current (RMS),A,24.4
532775,Old Oak,2024-01-23T13:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,34.3
532775,Old Oak,2024-01-23T13:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,31.0
532775,Old Oak,2024-01-23T13:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,18.5
532775,Old Oak,2024-01-23T13:10:00.000+00:00,transformer,,Temperature,C,18.7
532775,Old Oak,2024-01-23T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.69
532775,Old Oak,2024-01-23T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.04
532775,Old Oak,2024-01-23T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
532775,Old Oak,2024-01-23T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.1
532775,Old Oak,2024-01-23T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
532775,Old Oak,2024-01-23T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.95
532775,Old Oak,2024-01-23T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.15
532775,Old Oak,2024-01-23T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.83
532775,Old Oak,2024-01-23T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.92
532775,Old Oak,2024-01-23T13:10:00.000+00:00,busbar,,L3 Active Power,kW,32.16
532775,Old Oak,2024-01-23T13:10:00.000+00:00,busbar,,L2 Active Power,kW,38.66
532775,Old Oak,2024-01-23T13:10:00.000+00:00,busbar,,L1 Active Power,kW,24.72
532775,Old Oak,2024-01-23T13:10:00.000+00:00,busbar,,N Current (RMS),A,78.8
532775,Old Oak,2024-01-23T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,135.6
532775,Old Oak,2024-01-23T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,163.2
532775,Old Oak,2024-01-23T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,106.4
532775,Old Oak,2024-01-23T13:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.77
532775,Old Oak,2024-01-23T13:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.8
532775,Old Oak,2024-01-23T13:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.19
532775,Old Oak,2024-01-23T13:00:00.000+00:00,feeder,0040,L3 Active Power,kW,3.27
532775,Old Oak,2024-01-23T13:00:00.000+00:00,feeder,0040,L2 Active Power,kW,6.72
532775,Old Oak,2024-01-23T13:00:00.000+00:00,feeder,0040,L1 Active Power,kW,3.81
532775,Old Oak,2024-01-23T13:00:00.000+00:00,feeder,0040,N Current (RMS),A,20.8
532775,Old Oak,2024-01-23T13:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,14.8
532775,Old Oak,2024-01-23T13:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,29.4
532775,Old Oak,2024-01-23T13:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,16.9
532775,Old Oak,2024-01-23T13:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.8
532775,Old Oak,2024-01-23T13:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.0
532775,Old Oak,2024-01-23T13:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.44
532775,Old Oak,2024-01-23T13:00:00.000+00:00,feeder,0030,L3 Active Power,kW,7.09
532775,Old Oak,2024-01-23T13:00:00.000+00:00,feeder,0030,L2 Active Power,kW,3.9
532775,Old Oak,2024-01-23T13:00:00.000+00:00,feeder,0030,L1 Active Power,kW,4.12
532775,Old Oak,2024-01-23T13:00:00.000+00:00,feeder,0030,N Current (RMS),A,19.2
532775,Old Oak,2024-01-23T13:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,29.9
532775,Old Oak,2024-01-23T13:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,17.3
532775,Old Oak,2024-01-23T13:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,19.2
532775,Old Oak,2024-01-23T13:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.11
532775,Old Oak,2024-01-23T13:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.6
532775,Old Oak,2024-01-23T13:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.37
532775,Old Oak,2024-01-23T13:00:00.000+00:00,feeder,0020,L3 Active Power,kW,17.1
532775,Old Oak,2024-01-23T13:00:00.000+00:00,feeder,0020,L2 Active Power,kW,15.9
532775,Old Oak,2024-01-23T13:00:00.000+00:00,feeder,0020,L1 Active Power,kW,13.76
532775,Old Oak,2024-01-23T13:00:00.000+00:00,feeder,0020,N Current (RMS),A,27.1
532775,Old Oak,2024-01-23T13:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,72.2
532775,Old Oak,2024-01-23T13:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,66.4
532775,Old Oak,2024-01-23T13:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,58.5
532775,Old Oak,2024-01-23T13:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.1
532775,Old Oak,2024-01-23T13:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.18
532775,Old Oak,2024-01-23T13:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.73
532775,Old Oak,2024-01-23T13:00:00.000+00:00,feeder,0010,L3 Active Power,kW,8.79
532775,Old Oak,2024-01-23T13:00:00.000+00:00,feeder,0010,L2 Active Power,kW,9.82
532775,Old Oak,2024-01-23T13:00:00.000+00:00,feeder,0010,L1 Active Power,kW,6.31
532775,Old Oak,2024-01-23T13:00:00.000+00:00,feeder,0010,N Current (RMS),A,24.3
532775,Old Oak,2024-01-23T13:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,37.2
532775,Old Oak,2024-01-23T13:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,40.8
532775,Old Oak,2024-01-23T13:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,27.1
532775,Old Oak,2024-01-23T13:00:00.000+00:00,transformer,,Temperature,C,18.7
532775,Old Oak,2024-01-23T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
532775,Old Oak,2024-01-23T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.24
532775,Old Oak,2024-01-23T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
532775,Old Oak,2024-01-23T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.6
532775,Old Oak,2024-01-23T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
532775,Old Oak,2024-01-23T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.27
532775,Old Oak,2024-01-23T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.78
532775,Old Oak,2024-01-23T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.22
532775,Old Oak,2024-01-23T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.73
532775,Old Oak,2024-01-23T13:00:00.000+00:00,busbar,,L3 Active Power,kW,36.25
532775,Old Oak,2024-01-23T13:00:00.000+00:00,busbar,,L2 Active Power,kW,36.33
532775,Old Oak,2024-01-23T13:00:00.000+00:00,busbar,,L1 Active Power,kW,28.0
532775,Old Oak,2024-01-23T13:00:00.000+00:00,busbar,,N Current (RMS),A,65.5
532775,Old Oak,2024-01-23T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,152.2
532775,Old Oak,2024-01-23T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,151.5
532775,Old Oak,2024-01-23T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,119.2
532775,Old Oak,2024-01-23T12:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.73
532775,Old Oak,2024-01-23T12:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.68
532775,Old Oak,2024-01-23T12:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.06
532775,Old Oak,2024-01-23T12:50:00.000+00:00,feeder,0040,L3 Active Power,kW,6.2
532775,Old Oak,2024-01-23T12:50:00.000+00:00,feeder,0040,L2 Active Power,kW,10.11
532775,Old Oak,2024-01-23T12:50:00.000+00:00,feeder,0040,L1 Active Power,kW,3.16
532775,Old Oak,2024-01-23T12:50:00.000+00:00,feeder,0040,N Current (RMS),A,30.9
