Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
532775,Old Oak,2024-01-23T12:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,27.0
532775,Old Oak,2024-01-23T12:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,43.7
532775,Old Oak,2024-01-23T12:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,13.8
532775,Old Oak,2024-01-23T12:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.64
532775,Old Oak,2024-01-23T12:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.25
532775,Old Oak,2024-01-23T12:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.29
532775,Old Oak,2024-01-23T12:50:00.000+00:00,feeder,0030,L3 Active Power,kW,6.62
532775,Old Oak,2024-01-23T12:50:00.000+00:00,feeder,0030,L2 Active Power,kW,4.54
532775,Old Oak,2024-01-23T12:50:00.000+00:00,feeder,0030,L1 Active Power,kW,3.95
532775,Old Oak,2024-01-23T12:50:00.000+00:00,feeder,0030,N Current (RMS),A,16.9
532775,Old Oak,2024-01-23T12:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,27.9
532775,Old Oak,2024-01-23T12:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,21.3
532775,Old Oak,2024-01-23T12:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,18.5
532775,Old Oak,2024-01-23T12:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.08
532775,Old Oak,2024-01-23T12:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.04
532775,Old Oak,2024-01-23T12:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.71
532775,Old Oak,2024-01-23T12:50:00.000+00:00,feeder,0020,L3 Active Power,kW,16.01
532775,Old Oak,2024-01-23T12:50:00.000+00:00,feeder,0020,L2 Active Power,kW,17.38
532775,Old Oak,2024-01-23T12:50:00.000+00:00,feeder,0020,L1 Active Power,kW,10.71
532775,Old Oak,2024-01-23T12:50:00.000+00:00,feeder,0020,N Current (RMS),A,38.2
532775,Old Oak,2024-01-23T12:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,68.1
532775,Old Oak,2024-01-23T12:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,73.4
532775,Old Oak,2024-01-23T12:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,47.0
532775,Old Oak,2024-01-23T12:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.28
532775,Old Oak,2024-01-23T12:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.11
532775,Old Oak,2024-01-23T12:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.83
532775,Old Oak,2024-01-23T12:50:00.000+00:00,feeder,0010,L3 Active Power,kW,7.58
532775,Old Oak,2024-01-23T12:50:00.000+00:00,feeder,0010,L2 Active Power,kW,8.34
532775,Old Oak,2024-01-23T12:50:00.000+00:00,feeder,0010,L1 Active Power,kW,4.85
532775,Old Oak,2024-01-23T12:50:00.000+00:00,feeder,0010,N Current (RMS),A,22.9
532775,Old Oak,2024-01-23T12:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,32.3
532775,Old Oak,2024-01-23T12:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,35.2
532775,Old Oak,2024-01-23T12:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,21.0
532775,Old Oak,2024-01-23T12:50:00.000+00:00,transformer,,Temperature,C,18.6
532775,Old Oak,2024-01-23T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
532775,Old Oak,2024-01-23T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.17
532775,Old Oak,2024-01-23T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
532775,Old Oak,2024-01-23T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.37
532775,Old Oak,2024-01-23T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
532775,Old Oak,2024-01-23T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.43
532775,Old Oak,2024-01-23T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.74
532775,Old Oak,2024-01-23T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.08
532775,Old Oak,2024-01-23T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.89
532775,Old Oak,2024-01-23T12:50:00.000+00:00,busbar,,L3 Active Power,kW,36.41
532775,Old Oak,2024-01-23T12:50:00.000+00:00,busbar,,L2 Active Power,kW,40.36
532775,Old Oak,2024-01-23T12:50:00.000+00:00,busbar,,L1 Active Power,kW,22.68
532775,Old Oak,2024-01-23T12:50:00.000+00:00,busbar,,N Current (RMS),A,88.3
532775,Old Oak,2024-01-23T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,154.1
532775,Old Oak,2024-01-23T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,169.5
532775,Old Oak,2024-01-23T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,98.6
532775,Old Oak,2024-01-23T12:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.82
532775,Old Oak,2024-01-23T12:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.87
532775,Old Oak,2024-01-23T12:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.19
532775,Old Oak,2024-01-23T12:40:00.000+00:00,feeder,0040,L3 Active Power,kW,8.02
532775,Old Oak,2024-01-23T12:40:00.000+00:00,feeder,0040,L2 Active Power,kW,8.41
532775,Old Oak,2024-01-23T12:40:00.000+00:00,feeder,0040,L1 Active Power,kW,3.01
532775,Old Oak,2024-01-23T12:40:00.000+00:00,feeder,0040,N Current (RMS),A,25.0
532775,Old Oak,2024-01-23T12:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,34.9
532775,Old Oak,2024-01-23T12:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,36.5
532775,Old Oak,2024-01-23T12:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,13.8
532775,Old Oak,2024-01-23T12:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.52
532775,Old Oak,2024-01-23T12:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.12
532775,Old Oak,2024-01-23T12:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.3
532775,Old Oak,2024-01-23T12:40:00.000+00:00,feeder,0030,L3 Active Power,kW,5.41
532775,Old Oak,2024-01-23T12:40:00.000+00:00,feeder,0030,L2 Active Power,kW,6.36
532775,Old Oak,2024-01-23T12:40:00.000+00:00,feeder,0030,L1 Active Power,kW,4.23
532775,Old Oak,2024-01-23T12:40:00.000+00:00,feeder,0030,N Current (RMS),A,13.7
532775,Old Oak,2024-01-23T12:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,23.5
532775,Old Oak,2024-01-23T12:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,27.9
532775,Old Oak,2024-01-23T12:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,19.8
532775,Old Oak,2024-01-23T12:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.79
532775,Old Oak,2024-01-23T12:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.17
532775,Old Oak,2024-01-23T12:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.92
532775,Old Oak,2024-01-23T12:40:00.000+00:00,feeder,0020,L3 Active Power,kW,20.51
532775,Old Oak,2024-01-23T12:40:00.000+00:00,feeder,0020,L2 Active Power,kW,12.53
532775,Old Oak,2024-01-23T12:40:00.000+00:00,feeder,0020,L1 Active Power,kW,11.27
532775,Old Oak,2024-01-23T12:40:00.000+00:00,feeder,0020,N Current (RMS),A,44.2
532775,Old Oak,2024-01-23T12:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,86.3
532775,Old Oak,2024-01-23T12:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,53.3
532775,Old Oak,2024-01-23T12:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,48.9
532775,Old Oak,2024-01-23T12:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.21
532775,Old Oak,2024-01-23T12:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.31
532775,Old Oak,2024-01-23T12:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.11
532775,Old Oak,2024-01-23T12:40:00.000+00:00,feeder,0010,L3 Active Power,kW,7.89
532775,Old Oak,2024-01-23T12:40:00.000+00:00,feeder,0010,L2 Active Power,kW,9.3
532775,Old Oak,2024-01-23T12:40:00.000+00:00,feeder,0010,L1 Active Power,kW,5.93
532775,Old Oak,2024-01-23T12:40:00.000+00:00,feeder,0010,N Current (RMS),A,22.7
532775,Old Oak,2024-01-23T12:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,33.9
532775,Old Oak,2024-01-23T12:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,38.8
532775,Old Oak,2024-01-23T12:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,26.1
532775,Old Oak,2024-01-23T12:40:00.000+00:00,transformer,,Temperature,C,18.5
532775,Old Oak,2024-01-23T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.83
532775,Old Oak,2024-01-23T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.59
532775,Old Oak,2024-01-23T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
532775,Old Oak,2024-01-23T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.05
532775,Old Oak,2024-01-23T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
532775,Old Oak,2024-01-23T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.93
532775,Old Oak,2024-01-23T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.35
532775,Old Oak,2024-01-23T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.51
532775,Old Oak,2024-01-23T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.52
532775,Old Oak,2024-01-23T12:40:00.000+00:00,busbar,,L3 Active Power,kW,41.84
532775,Old Oak,2024-01-23T12:40:00.000+00:00,busbar,,L2 Active Power,kW,36.59
532775,Old Oak,2024-01-23T12:40:00.000+00:00,busbar,,L1 Active Power,kW,24.45
532775,Old Oak,2024-01-23T12:40:00.000+00:00,busbar,,N Current (RMS),A,87.5
532775,Old Oak,2024-01-23T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,176.3
532775,Old Oak,2024-01-23T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,154.2
532775,Old Oak,2024-01-23T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,106.1
532775,Old Oak,2024-01-23T12:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.09
532775,Old Oak,2024-01-23T12:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.22
532775,Old Oak,2024-01-23T12:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.37
532775,Old Oak,2024-01-23T12:30:00.000+00:00,feeder,0040,L3 Active Power,kW,5.01
532775,Old Oak,2024-01-23T12:30:00.000+00:00,feeder,0040,L2 Active Power,kW,6.82
532775,Old Oak,2024-01-23T12:30:00.000+00:00,feeder,0040,L1 Active Power,kW,3.69
532775,Old Oak,2024-01-23T12:30:00.000+00:00,feeder,0040,N Current (RMS),A,18.8
532775,Old Oak,2024-01-23T12:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,22.2
532775,Old Oak,2024-01-23T12:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,29.9
532775,Old Oak,2024-01-23T12:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,17.4
532775,Old Oak,2024-01-23T12:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.46
532775,Old Oak,2024-01-23T12:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.31
532775,Old Oak,2024-01-23T12:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.07
532775,Old Oak,2024-01-23T12:30:00.000+00:00,feeder,0030,L3 Active Power,kW,5.56
532775,Old Oak,2024-01-23T12:30:00.000+00:00,feeder,0030,L2 Active Power,kW,10.35
532775,Old Oak,2024-01-23T12:30:00.000+00:00,feeder,0030,L1 Active Power,kW,5.85
532775,Old Oak,2024-01-23T12:30:00.000+00:00,feeder,0030,N Current (RMS),A,26.9
532775,Old Oak,2024-01-23T12:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,23.6
532775,Old Oak,2024-01-23T12:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,47.0
532775,Old Oak,2024-01-23T12:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,25.9
532775,Old Oak,2024-01-23T12:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.57
532775,Old Oak,2024-01-23T12:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.24
532775,Old Oak,2024-01-23T12:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.16
532775,Old Oak,2024-01-23T12:30:00.000+00:00,feeder,0020,L3 Active Power,kW,20.79
532775,Old Oak,2024-01-23T12:30:00.000+00:00,feeder,0020,L2 Active Power,kW,13.44
532775,Old Oak,2024-01-23T12:30:00.000+00:00,feeder,0020,L1 Active Power,kW,12.12
532775,Old Oak,2024-01-23T12:30:00.000+00:00,feeder,0020,N Current (RMS),A,44.2
532775,Old Oak,2024-01-23T12:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,87.4
532775,Old Oak,2024-01-23T12:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,56.7
532775,Old Oak,2024-01-23T12:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,52.7
532775,Old Oak,2024-01-23T12:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.34
532775,Old Oak,2024-01-23T12:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.38
532775,Old Oak,2024-01-23T12:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.29
532775,Old Oak,2024-01-23T12:30:00.000+00:00,feeder,0010,L3 Active Power,kW,6.16
532775,Old Oak,2024-01-23T12:30:00.000+00:00,feeder,0010,L2 Active Power,kW,9.62
532775,Old Oak,2024-01-23T12:30:00.000+00:00,feeder,0010,L1 Active Power,kW,5.02
532775,Old Oak,2024-01-23T12:30:00.000+00:00,feeder,0010,N Current (RMS),A,25.8
532775,Old Oak,2024-01-23T12:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,27.1
532775,Old Oak,2024-01-23T12:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,40.0
532775,Old Oak,2024-01-23T12:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,22.5
532775,Old Oak,2024-01-23T12:30:00.000+00:00,transformer,,Temperature,C,18.5
532775,Old Oak,2024-01-23T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
532775,Old Oak,2024-01-23T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.49
532775,Old Oak,2024-01-23T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
532775,Old Oak,2024-01-23T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.8
532775,Old Oak,2024-01-23T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
532775,Old Oak,2024-01-23T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.8
532775,Old Oak,2024-01-23T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.45
532775,Old Oak,2024-01-23T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.91
532775,Old Oak,2024-01-23T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.9
532775,Old Oak,2024-01-23T12:30:00.000+00:00,busbar,,L3 Active Power,kW,37.52
532775,Old Oak,2024-01-23T12:30:00.000+00:00,busbar,,L2 Active Power,kW,40.24
532775,Old Oak,2024-01-23T12:30:00.000+00:00,busbar,,L1 Active Power,kW,26.68
532775,Old Oak,2024-01-23T12:30:00.000+00:00,busbar,,N Current (RMS),A,79.1
532775,Old Oak,2024-01-23T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,158.7
532775,Old Oak,2024-01-23T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,169.2
532775,Old Oak,2024-01-23T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,115.0
532775,Old Oak,2024-01-23T12:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.08
532775,Old Oak,2024-01-23T12:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.25
532775,Old Oak,2024-01-23T12:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.13
532775,Old Oak,2024-01-23T12:20:00.000+00:00,feeder,0040,L3 Active Power,kW,3.99
532775,Old Oak,2024-01-23T12:20:00.000+00:00,feeder,0040,L2 Active Power,kW,6.99
532775,Old Oak,2024-01-23T12:20:00.000+00:00,feeder,0040,L1 Active Power,kW,3.06
532775,Old Oak,2024-01-23T12:20:00.000+00:00,feeder,0040,N Current (RMS),A,21.5
532775,Old Oak,2024-01-23T12:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,17.9
532775,Old Oak,2024-01-23T12:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,30.5
532775,Old Oak,2024-01-23T12:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,13.8
532775,Old Oak,2024-01-23T12:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.46
532775,Old Oak,2024-01-23T12:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.84
532775,Old Oak,2024-01-23T12:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.5
532775,Old Oak,2024-01-23T12:20:00.000+00:00,feeder,0030,L3 Active Power,kW,6.57
532775,Old Oak,2024-01-23T12:20:00.000+00:00,feeder,0030,L2 Active Power,kW,6.31
532775,Old Oak,2024-01-23T12:20:00.000+00:00,feeder,0030,L1 Active Power,kW,7.7
532775,Old Oak,2024-01-23T12:20:00.000+00:00,feeder,0030,N Current (RMS),A,16.0
532775,Old Oak,2024-01-23T12:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,27.9
532775,Old Oak,2024-01-23T12:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,27.3
532775,Old Oak,2024-01-23T12:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,33.6
532775,Old Oak,2024-01-23T12:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.58
532775,Old Oak,2024-01-23T12:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.74
532775,Old Oak,2024-01-23T12:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.82
532775,Old Oak,2024-01-23T12:20:00.000+00:00,feeder,0020,L3 Active Power,kW,16.49
532775,Old Oak,2024-01-23T12:20:00.000+00:00,feeder,0020,L2 Active Power,kW,13.27
532775,Old Oak,2024-01-23T12:20:00.000+00:00,feeder,0020,L1 Active Power,kW,16.46
532775,Old Oak,2024-01-23T12:20:00.000+00:00,feeder,0020,N Current (RMS),A,27.8
532775,Old Oak,2024-01-23T12:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,69.5
532775,Old Oak,2024-01-23T12:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,55.9
532775,Old Oak,2024-01-23T12:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,70.2
532775,Old Oak,2024-01-23T12:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.49
532775,Old Oak,2024-01-23T12:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.03
532775,Old Oak,2024-01-23T12:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.11
532775,Old Oak,2024-01-23T12:20:00.000+00:00,feeder,0010,L3 Active Power,kW,6.24
532775,Old Oak,2024-01-23T12:20:00.000+00:00,feeder,0010,L2 Active Power,kW,10.7
532775,Old Oak,2024-01-23T12:20:00.000+00:00,feeder,0010,L1 Active Power,kW,3.66
532775,Old Oak,2024-01-23T12:20:00.000+00:00,feeder,0010,N Current (RMS),A,35.3
532775,Old Oak,2024-01-23T12:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,27.2
532775,Old Oak,2024-01-23T12:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,44.6
532775,Old Oak,2024-01-23T12:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,16.5
532775,Old Oak,2024-01-23T12:20:00.000+00:00,transformer,,Temperature,C,18.4
532775,Old Oak,2024-01-23T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
532775,Old Oak,2024-01-23T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.01
532775,Old Oak,2024-01-23T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
532775,Old Oak,2024-01-23T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.97
532775,Old Oak,2024-01-23T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
532775,Old Oak,2024-01-23T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.8
532775,Old Oak,2024-01-23T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.61
532775,Old Oak,2024-01-23T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.32
532775,Old Oak,2024-01-23T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.56
532775,Old Oak,2024-01-23T12:20:00.000+00:00,busbar,,L3 Active Power,kW,33.29
532775,Old Oak,2024-01-23T12:20:00.000+00:00,busbar,,L2 Active Power,kW,37.27
532775,Old Oak,2024-01-23T12:20:00.000+00:00,busbar,,L1 Active Power,kW,30.88
532775,Old Oak,2024-01-23T12:20:00.000+00:00,busbar,,N Current (RMS),A,62.1
532775,Old Oak,2024-01-23T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,140.6
532775,Old Oak,2024-01-23T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,156.2
532775,Old Oak,2024-01-23T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,131.9
532775,Old Oak,2024-01-23T12:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.26
532775,Old Oak,2024-01-23T12:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.08
532775,Old Oak,2024-01-23T12:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.12
532775,Old Oak,2024-01-23T12:10:00.000+00:00,feeder,0040,L3 Active Power,kW,3.33
532775,Old Oak,2024-01-23T12:10:00.000+00:00,feeder,0040,L2 Active Power,kW,8.43
532775,Old Oak,2024-01-23T12:10:00.000+00:00,feeder,0040,L1 Active Power,kW,2.3
532775,Old Oak,2024-01-23T12:10:00.000+00:00,feeder,0040,N Current (RMS),A,29.5
532775,Old Oak,2024-01-23T12:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,16.3
532775,Old Oak,2024-01-23T12:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,36.4
532775,Old Oak,2024-01-23T12:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,10.2
532775,Old Oak,2024-01-23T12:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.56
532775,Old Oak,2024-01-23T12:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.68
532775,Old Oak,2024-01-23T12:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.53
532775,Old Oak,2024-01-23T12:10:00.000+00:00,feeder,0030,L3 Active Power,kW,5.62
532775,Old Oak,2024-01-23T12:10:00.000+00:00,feeder,0030,L2 Active Power,kW,4.75
532775,Old Oak,2024-01-23T12:10:00.000+00:00,feeder,0030,L1 Active Power,kW,5.78
532775,Old Oak,2024-01-23T12:10:00.000+00:00,feeder,0030,N Current (RMS),A,14.4
532775,Old Oak,2024-01-23T12:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,23.7
532775,Old Oak,2024-01-23T12:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,21.2
532775,Old Oak,2024-01-23T12:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,26.0
532775,Old Oak,2024-01-23T12:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.75
532775,Old Oak,2024-01-23T12:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.57
532775,Old Oak,2024-01-23T12:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.66
532775,Old Oak,2024-01-23T12:10:00.000+00:00,feeder,0020,L3 Active Power,kW,19.48
532775,Old Oak,2024-01-23T12:10:00.000+00:00,feeder,0020,L2 Active Power,kW,15.39
532775,Old Oak,2024-01-23T12:10:00.000+00:00,feeder,0020,L1 Active Power,kW,14.12
532775,Old Oak,2024-01-23T12:10:00.000+00:00,feeder,0020,N Current (RMS),A,32.9
532775,Old Oak,2024-01-23T12:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,82.0
532775,Old Oak,2024-01-23T12:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,64.9
532775,Old Oak,2024-01-23T12:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,60.4
532775,Old Oak,2024-01-23T12:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.6
532775,Old Oak,2024-01-23T12:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.62
532775,Old Oak,2024-01-23T12:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.91
532775,Old Oak,2024-01-23T12:10:00.000+00:00,feeder,0010,L3 Active Power,kW,5.69
532775,Old Oak,2024-01-23T12:10:00.000+00:00,feeder,0010,L2 Active Power,kW,11.84
532775,Old Oak,2024-01-23T12:10:00.000+00:00,feeder,0010,L1 Active Power,kW,3.5
532775,Old Oak,2024-01-23T12:10:00.000+00:00,feeder,0010,N Current (RMS),A,43.5
532775,Old Oak,2024-01-23T12:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,25.4
532775,Old Oak,2024-01-23T12:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,49.9
532775,Old Oak,2024-01-23T12:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,15.5
532775,Old Oak,2024-01-23T12:10:00.000+00:00,transformer,,Temperature,C,18.4
532775,Old Oak,2024-01-23T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.79
532775,Old Oak,2024-01-23T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.21
532775,Old Oak,2024-01-23T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
532775,Old Oak,2024-01-23T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.0
532775,Old Oak,2024-01-23T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
532775,Old Oak,2024-01-23T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.06
532775,Old Oak,2024-01-23T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.18
532775,Old Oak,2024-01-23T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.56
532775,Old Oak,2024-01-23T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.22
532775,Old Oak,2024-01-23T12:10:00.000+00:00,busbar,,L3 Active Power,kW,34.11
532775,Old Oak,2024-01-23T12:10:00.000+00:00,busbar,,L2 Active Power,kW,40.41
532775,Old Oak,2024-01-23T12:10:00.000+00:00,busbar,,L1 Active Power,kW,25.7
532775,Old Oak,2024-01-23T12:10:00.000+00:00,busbar,,N Current (RMS),A,85.2
532775,Old Oak,2024-01-23T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,144.8
532775,Old Oak,2024-01-23T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,169.9
532775,Old Oak,2024-01-23T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,110.3
532775,Old Oak,2024-01-23T12:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.83
532775,Old Oak,2024-01-23T12:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.12
532775,Old Oak,2024-01-23T12:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.3
532775,Old Oak,2024-01-23T12:00:00.000+00:00,feeder,0040,L3 Active Power,kW,4.88
532775,Old Oak,2024-01-23T12:00:00.000+00:00,feeder,0040,L2 Active Power,kW,10.69
532775,Old Oak,2024-01-23T12:00:00.000+00:00,feeder,0040,L1 Active Power,kW,2.39
532775,Old Oak,2024-01-23T12:00:00.000+00:00,feeder,0040,N Current (RMS),A,33.4
532775,Old Oak,2024-01-23T12:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,22.4
532775,Old Oak,2024-01-23T12:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,45.6
532775,Old Oak,2024-01-23T12:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,10.6
532775,Old Oak,2024-01-23T12:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.53
532775,Old Oak,2024-01-23T12:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.05
532775,Old Oak,2024-01-23T12:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.47
532775,Old Oak,2024-01-23T12:00:00.000+00:00,feeder,0030,L3 Active Power,kW,6.48
532775,Old Oak,2024-01-23T12:00:00.000+00:00,feeder,0030,L2 Active Power,kW,11.62
532775,Old Oak,2024-01-23T12:00:00.000+00:00,feeder,0030,L1 Active Power,kW,6.03
532775,Old Oak,2024-01-23T12:00:00.000+00:00,feeder,0030,N Current (RMS),A,31.2
532775,Old Oak,2024-01-23T12:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,27.7
532775,Old Oak,2024-01-23T12:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,51.8
532775,Old Oak,2024-01-23T12:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,26.2
532775,Old Oak,2024-01-23T12:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.76
532775,Old Oak,2024-01-23T12:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.74
532775,Old Oak,2024-01-23T12:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.37
532775,Old Oak,2024-01-23T12:00:00.000+00:00,feeder,0020,L3 Active Power,kW,17.2
532775,Old Oak,2024-01-23T12:00:00.000+00:00,feeder,0020,L2 Active Power,kW,16.75
532775,Old Oak,2024-01-23T12:00:00.000+00:00,feeder,0020,L1 Active Power,kW,12.79
532775,Old Oak,2024-01-23T12:00:00.000+00:00,feeder,0020,N Current (RMS),A,33.0
532775,Old Oak,2024-01-23T12:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,73.2
532775,Old Oak,2024-01-23T12:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,71.0
532775,Old Oak,2024-01-23T12:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,54.9
532775,Old Oak,2024-01-23T12:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.19
532775,Old Oak,2024-01-23T12:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.72
532775,Old Oak,2024-01-23T12:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.8
532775,Old Oak,2024-01-23T12:00:00.000+00:00,feeder,0010,L3 Active Power,kW,5.86
532775,Old Oak,2024-01-23T12:00:00.000+00:00,feeder,0010,L2 Active Power,kW,12.45
532775,Old Oak,2024-01-23T12:00:00.000+00:00,feeder,0010,L1 Active Power,kW,3.65
532775,Old Oak,2024-01-23T12:00:00.000+00:00,feeder,0010,N Current (RMS),A,45.7
532775,Old Oak,2024-01-23T12:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,25.7
532775,Old Oak,2024-01-23T12:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,52.7
532775,Old Oak,2024-01-23T12:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,16.0
532775,Old Oak,2024-01-23T12:00:00.000+00:00,transformer,,Temperature,C,18.4
532775,Old Oak,2024-01-23T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.69
532775,Old Oak,2024-01-23T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.36
532775,Old Oak,2024-01-23T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
532775,Old Oak,2024-01-23T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.78
532775,Old Oak,2024-01-23T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
532775,Old Oak,2024-01-23T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.57
532775,Old Oak,2024-01-23T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.32
532775,Old Oak,2024-01-23T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.3
532775,Old Oak,2024-01-23T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.95
532775,Old Oak,2024-01-23T12:00:00.000+00:00,busbar,,L3 Active Power,kW,34.42
532775,Old Oak,2024-01-23T12:00:00.000+00:00,busbar,,L2 Active Power,kW,51.51
532775,Old Oak,2024-01-23T12:00:00.000+00:00,busbar,,L1 Active Power,kW,24.85
532775,Old Oak,2024-01-23T12:00:00.000+00:00,busbar,,N Current (RMS),A,121.7
532775,Old Oak,2024-01-23T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,146.9
532775,Old Oak,2024-01-23T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,217.2
532775,Old Oak,2024-01-23T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,107.0
532775,Old Oak,2024-01-23T11:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.13
532775,Old Oak,2024-01-23T11:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.27
532775,Old Oak,2024-01-23T11:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.18
532775,Old Oak,2024-01-23T11:50:00.000+00:00,feeder,0040,L3 Active Power,kW,3.5
532775,Old Oak,2024-01-23T11:50:00.000+00:00,feeder,0040,L2 Active Power,kW,9.92
532775,Old Oak,2024-01-23T11:50:00.000+00:00,feeder,0040,L1 Active Power,kW,2.24
532775,Old Oak,2024-01-23T11:50:00.000+00:00,feeder,0040,N Current (RMS),A,33.5
532775,Old Oak,2024-01-23T11:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,16.3
532775,Old Oak,2024-01-23T11:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,42.8
532775,Old Oak,2024-01-23T11:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,10.1
532775,Old Oak,2024-01-23T11:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.62
532775,Old Oak,2024-01-23T11:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.01
532775,Old Oak,2024-01-23T11:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.26
532775,Old Oak,2024-01-23T11:50:00.000+00:00,feeder,0030,L3 Active Power,kW,7.01
532775,Old Oak,2024-01-23T11:50:00.000+00:00,feeder,0030,L2 Active Power,kW,6.31
532775,Old Oak,2024-01-23T11:50:00.000+00:00,feeder,0030,L1 Active Power,kW,3.36
532775,Old Oak,2024-01-23T11:50:00.000+00:00,feeder,0030,N Current (RMS),A,19.3
532775,Old Oak,2024-01-23T11:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,30.2
532775,Old Oak,2024-01-23T11:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,28.7
532775,Old Oak,2024-01-23T11:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,16.7
532775,Old Oak,2024-01-23T11:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.23
532775,Old Oak,2024-01-23T11:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.39
532775,Old Oak,2024-01-23T11:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.53
532775,Old Oak,2024-01-23T11:50:00.000+00:00,feeder,0020,L3 Active Power,kW,14.85
532775,Old Oak,2024-01-23T11:50:00.000+00:00,feeder,0020,L2 Active Power,kW,13.75
532775,Old Oak,2024-01-23T11:50:00.000+00:00,feeder,0020,L1 Active Power,kW,12.41
532775,Old Oak,2024-01-23T11:50:00.000+00:00,feeder,0020,N Current (RMS),A,27.7
532775,Old Oak,2024-01-23T11:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,64.2
532775,Old Oak,2024-01-23T11:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,58.6
532775,Old Oak,2024-01-23T11:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,53.4
532775,Old Oak,2024-01-23T11:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.18
532775,Old Oak,2024-01-23T11:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.6
532775,Old Oak,2024-01-23T11:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.92
532775,Old Oak,2024-01-23T11:50:00.000+00:00,feeder,0010,L3 Active Power,kW,6.21
532775,Old Oak,2024-01-23T11:50:00.000+00:00,feeder,0010,L2 Active Power,kW,8.67
532775,Old Oak,2024-01-23T11:50:00.000+00:00,feeder,0010,L1 Active Power,kW,3.28
532775,Old Oak,2024-01-23T11:50:00.000+00:00,feeder,0010,N Current (RMS),A,34.4
532775,Old Oak,2024-01-23T11:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,27.0
532775,Old Oak,2024-01-23T11:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,37.5
532775,Old Oak,2024-01-23T11:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,14.7
532775,Old Oak,2024-01-23T11:50:00.000+00:00,transformer,,Temperature,C,18.5
532775,Old Oak,2024-01-23T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.77
532775,Old Oak,2024-01-23T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.35
532775,Old Oak,2024-01-23T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
532775,Old Oak,2024-01-23T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.1
532775,Old Oak,2024-01-23T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
532775,Old Oak,2024-01-23T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.72
532775,Old Oak,2024-01-23T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.16
532775,Old Oak,2024-01-23T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.29
532775,Old Oak,2024-01-23T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.89
532775,Old Oak,2024-01-23T11:50:00.000+00:00,busbar,,L3 Active Power,kW,31.58
532775,Old Oak,2024-01-23T11:50:00.000+00:00,busbar,,L2 Active Power,kW,38.63
532775,Old Oak,2024-01-23T11:50:00.000+00:00,busbar,,L1 Active Power,kW,21.29
532775,Old Oak,2024-01-23T11:50:00.000+00:00,busbar,,N Current (RMS),A,91.7
532775,Old Oak,2024-01-23T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,135.1
532775,Old Oak,2024-01-23T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,164.1
532775,Old Oak,2024-01-23T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,93.4
532775,Old Oak,2024-01-23T11:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.03
532775,Old Oak,2024-01-23T11:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.75
532775,Old Oak,2024-01-23T11:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.05
532775,Old Oak,2024-01-23T11:40:00.000+00:00,feeder,0040,L3 Active Power,kW,3.29
532775,Old Oak,2024-01-23T11:40:00.000+00:00,feeder,0040,L2 Active Power,kW,8.01
532775,Old Oak,2024-01-23T11:40:00.000+00:00,feeder,0040,L1 Active Power,kW,2.89
532775,Old Oak,2024-01-23T11:40:00.000+00:00,feeder,0040,N Current (RMS),A,27.5
532775,Old Oak,2024-01-23T11:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,15.5
532775,Old Oak,2024-01-23T11:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,35.9
532775,Old Oak,2024-01-23T11:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,13.8
532775,Old Oak,2024-01-23T11:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.86
532775,Old Oak,2024-01-23T11:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.16
532775,Old Oak,2024-01-23T11:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.66
532775,Old Oak,2024-01-23T11:40:00.000+00:00,feeder,0030,L3 Active Power,kW,5.78
532775,Old Oak,2024-01-23T11:40:00.000+00:00,feeder,0030,L2 Active Power,kW,3.83
532775,Old Oak,2024-01-23T11:40:00.000+00:00,feeder,0030,L1 Active Power,kW,4.18
532775,Old Oak,2024-01-23T11:40:00.000+00:00,feeder,0030,N Current (RMS),A,15.7
532775,Old Oak,2024-01-23T11:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,24.7
532775,Old Oak,2024-01-23T11:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,17.5
532775,Old Oak,2024-01-23T11:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,20.3
532775,Old Oak,2024-01-23T11:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.73
532775,Old Oak,2024-01-23T11:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.7
532775,Old Oak,2024-01-23T11:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.57
532775,Old Oak,2024-01-23T11:40:00.000+00:00,feeder,0020,L3 Active Power,kW,14.4
532775,Old Oak,2024-01-23T11:40:00.000+00:00,feeder,0020,L2 Active Power,kW,13.05
532775,Old Oak,2024-01-23T11:40:00.000+00:00,feeder,0020,L1 Active Power,kW,14.39
532775,Old Oak,2024-01-23T11:40:00.000+00:00,feeder,0020,N Current (RMS),A,26.3
532775,Old Oak,2024-01-23T11:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,61.5
532775,Old Oak,2024-01-23T11:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,55.7
532775,Old Oak,2024-01-23T11:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,62.4
532775,Old Oak,2024-01-23T11:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.73
532775,Old Oak,2024-01-23T11:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.67
532775,Old Oak,2024-01-23T11:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.09
532775,Old Oak,2024-01-23T11:40:00.000+00:00,feeder,0010,L3 Active Power,kW,6.07
532775,Old Oak,2024-01-23T11:40:00.000+00:00,feeder,0010,L2 Active Power,kW,7.07
532775,Old Oak,2024-01-23T11:40:00.000+00:00,feeder,0010,L1 Active Power,kW,3.49
532775,Old Oak,2024-01-23T11:40:00.000+00:00,feeder,0010,N Current (RMS),A,27.9
532775,Old Oak,2024-01-23T11:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,26.4
532775,Old Oak,2024-01-23T11:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,30.4
532775,Old Oak,2024-01-23T11:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,16.4
532775,Old Oak,2024-01-23T11:40:00.000+00:00,transformer,,Temperature,C,18.5
532775,Old Oak,2024-01-23T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.7
532775,Old Oak,2024-01-23T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.49
532775,Old Oak,2024-01-23T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
532775,Old Oak,2024-01-23T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.45
532775,Old Oak,2024-01-23T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
532775,Old Oak,2024-01-23T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.8
532775,Old Oak,2024-01-23T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.36
532775,Old Oak,2024-01-23T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.46
532775,Old Oak,2024-01-23T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.38
532775,Old Oak,2024-01-23T11:40:00.000+00:00,busbar,,L3 Active Power,kW,29.54
532775,Old Oak,2024-01-23T11:40:00.000+00:00,busbar,,L2 Active Power,kW,31.96
532775,Old Oak,2024-01-23T11:40:00.000+00:00,busbar,,L1 Active Power,kW,24.96
532775,Old Oak,2024-01-23T11:40:00.000+00:00,busbar,,N Current (RMS),A,66.6
532775,Old Oak,2024-01-23T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,126.2
532775,Old Oak,2024-01-23T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,135.9
532775,Old Oak,2024-01-23T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,109.7
532775,Old Oak,2024-01-23T11:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.22
532775,Old Oak,2024-01-23T11:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.62
532775,Old Oak,2024-01-23T11:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.29
532775,Old Oak,2024-01-23T11:30:00.000+00:00,feeder,0040,L3 Active Power,kW,2.02
532775,Old Oak,2024-01-23T11:30:00.000+00:00,feeder,0040,L2 Active Power,kW,9.3
532775,Old Oak,2024-01-23T11:30:00.000+00:00,feeder,0040,L1 Active Power,kW,2.8
532775,Old Oak,2024-01-23T11:30:00.000+00:00,feeder,0040,N Current (RMS),A,34.6
532775,Old Oak,2024-01-23T11:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,10.5
532775,Old Oak,2024-01-23T11:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,40.2
532775,Old Oak,2024-01-23T11:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,13.1
532775,Old Oak,2024-01-23T11:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.9
532775,Old Oak,2024-01-23T11:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.99
532775,Old Oak,2024-01-23T11:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.4
532775,Old Oak,2024-01-23T11:30:00.000+00:00,feeder,0030,L3 Active Power,kW,7.97
532775,Old Oak,2024-01-23T11:30:00.000+00:00,feeder,0030,L2 Active Power,kW,4.87
532775,Old Oak,2024-01-23T11:30:00.000+00:00,feeder,0030,L1 Active Power,kW,6.23
532775,Old Oak,2024-01-23T11:30:00.000+00:00,feeder,0030,N Current (RMS),A,24.1
532775,Old Oak,2024-01-23T11:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,34.7
532775,Old Oak,2024-01-23T11:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,22.6
532775,Old Oak,2024-01-23T11:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,28.4
532775,Old Oak,2024-01-23T11:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.7
532775,Old Oak,2024-01-23T11:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.97
532775,Old Oak,2024-01-23T11:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.98
532775,Old Oak,2024-01-23T11:30:00.000+00:00,feeder,0020,L3 Active Power,kW,14.29
532775,Old Oak,2024-01-23T11:30:00.000+00:00,feeder,0020,L2 Active Power,kW,13.65
532775,Old Oak,2024-01-23T11:30:00.000+00:00,feeder,0020,L1 Active Power,kW,15.04
532775,Old Oak,2024-01-23T11:30:00.000+00:00,feeder,0020,N Current (RMS),A,23.3
532775,Old Oak,2024-01-23T11:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,60.6
532775,Old Oak,2024-01-23T11:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,57.9
532775,Old Oak,2024-01-23T11:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,64.6
532775,Old Oak,2024-01-23T11:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.96
532775,Old Oak,2024-01-23T11:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.62
532775,Old Oak,2024-01-23T11:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.83
532775,Old Oak,2024-01-23T11:30:00.000+00:00,feeder,0010,L3 Active Power,kW,7.82
532775,Old Oak,2024-01-23T11:30:00.000+00:00,feeder,0010,L2 Active Power,kW,7.49
532775,Old Oak,2024-01-23T11:30:00.000+00:00,feeder,0010,L1 Active Power,kW,3.04
532775,Old Oak,2024-01-23T11:30:00.000+00:00,feeder,0010,N Current (RMS),A,36.6
532775,Old Oak,2024-01-23T11:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,34.4
532775,Old Oak,2024-01-23T11:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,32.2
532775,Old Oak,2024-01-23T11:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,13.6
532775,Old Oak,2024-01-23T11:30:00.000+00:00,transformer,,Temperature,C,18.5
532775,Old Oak,2024-01-23T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.58
532775,Old Oak,2024-01-23T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.15
532775,Old Oak,2024-01-23T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
532775,Old Oak,2024-01-23T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.93
532775,Old Oak,2024-01-23T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.97
532775,Old Oak,2024-01-23T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.19
532775,Old Oak,2024-01-23T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.78
532775,Old Oak,2024-01-23T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.99
532775,Old Oak,2024-01-23T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.92
532775,Old Oak,2024-01-23T11:30:00.000+00:00,busbar,,L3 Active Power,kW,32.11
532775,Old Oak,2024-01-23T11:30:00.000+00:00,busbar,,L2 Active Power,kW,35.32
532775,Old Oak,2024-01-23T11:30:00.000+00:00,busbar,,L1 Active Power,kW,27.11
532775,Old Oak,2024-01-23T11:30:00.000+00:00,busbar,,N Current (RMS),A,71.0
532775,Old Oak,2024-01-23T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,136.9
532775,Old Oak,2024-01-23T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,149.4
532775,Old Oak,2024-01-23T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,116.7
532775,Old Oak,2024-01-23T11:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.17
532775,Old Oak,2024-01-23T11:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.65
532775,Old Oak,2024-01-23T11:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.24
532775,Old Oak,2024-01-23T11:20:00.000+00:00,feeder,0040,L3 Active Power,kW,2.52
532775,Old Oak,2024-01-23T11:20:00.000+00:00,feeder,0040,L2 Active Power,kW,9.84
532775,Old Oak,2024-01-23T11:20:00.000+00:00,feeder,0040,L1 Active Power,kW,3.28
532775,Old Oak,2024-01-23T11:20:00.000+00:00,feeder,0040,N Current (RMS),A,34.5
532775,Old Oak,2024-01-23T11:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,12.2
532775,Old Oak,2024-01-23T11:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,41.8
532775,Old Oak,2024-01-23T11:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,14.8
532775,Old Oak,2024-01-23T11:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.15
532775,Old Oak,2024-01-23T11:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.91
532775,Old Oak,2024-01-23T11:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.07
532775,Old Oak,2024-01-23T11:20:00.000+00:00,feeder,0030,L3 Active Power,kW,4.3
532775,Old Oak,2024-01-23T11:20:00.000+00:00,feeder,0030,L2 Active Power,kW,4.59
532775,Old Oak,2024-01-23T11:20:00.000+00:00,feeder,0030,L1 Active Power,kW,9.0
532775,Old Oak,2024-01-23T11:20:00.000+00:00,feeder,0030,N Current (RMS),A,25.8
532775,Old Oak,2024-01-23T11:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,21.0
532775,Old Oak,2024-01-23T11:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,20.4
532775,Old Oak,2024-01-23T11:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,39.0
532775,Old Oak,2024-01-23T11:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.43
532775,Old Oak,2024-01-23T11:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.27
532775,Old Oak,2024-01-23T11:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.35
532775,Old Oak,2024-01-23T11:20:00.000+00:00,feeder,0020,L3 Active Power,kW,13.55
532775,Old Oak,2024-01-23T11:20:00.000+00:00,feeder,0020,L2 Active Power,kW,13.6
532775,Old Oak,2024-01-23T11:20:00.000+00:00,feeder,0020,L1 Active Power,kW,10.58
532775,Old Oak,2024-01-23T11:20:00.000+00:00,feeder,0020,N Current (RMS),A,26.6
532775,Old Oak,2024-01-23T11:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,58.2
532775,Old Oak,2024-01-23T11:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,57.5
532775,Old Oak,2024-01-23T11:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,45.8
532775,Old Oak,2024-01-23T11:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.63
532775,Old Oak,2024-01-23T11:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,2.01
532775,Old Oak,2024-01-23T11:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.75
532775,Old Oak,2024-01-23T11:20:00.000+00:00,feeder,0010,L3 Active Power,kW,6.08
532775,Old Oak,2024-01-23T11:20:00.000+00:00,feeder,0010,L2 Active Power,kW,8.78
532775,Old Oak,2024-01-23T11:20:00.000+00:00,feeder,0010,L1 Active Power,kW,3.29
532775,Old Oak,2024-01-23T11:20:00.000+00:00,feeder,0010,N Current (RMS),A,33.0
532775,Old Oak,2024-01-23T11:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,26.2
532775,Old Oak,2024-01-23T11:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,37.8
532775,Old Oak,2024-01-23T11:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,15.0
532775,Old Oak,2024-01-23T11:20:00.000+00:00,transformer,,Temperature,C,18.4
532775,Old Oak,2024-01-23T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.75
532775,Old Oak,2024-01-23T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.37
532775,Old Oak,2024-01-23T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
532775,Old Oak,2024-01-23T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.15
532775,Old Oak,2024-01-23T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
532775,Old Oak,2024-01-23T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.22
532775,Old Oak,2024-01-23T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.38
532775,Old Oak,2024-01-23T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.72
532775,Old Oak,2024-01-23T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.94
532775,Old Oak,2024-01-23T11:20:00.000+00:00,busbar,,L3 Active Power,kW,26.45
532775,Old Oak,2024-01-23T11:20:00.000+00:00,busbar,,L2 Active Power,kW,36.81
532775,Old Oak,2024-01-23T11:20:00.000+00:00,busbar,,L1 Active Power,kW,26.15
532775,Old Oak,2024-01-23T11:20:00.000+00:00,busbar,,N Current (RMS),A,69.7
532775,Old Oak,2024-01-23T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,114.6
532775,Old Oak,2024-01-23T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,154.3
532775,Old Oak,2024-01-23T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,112.1
532775,Old Oak,2024-01-23T11:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.23
532775,Old Oak,2024-01-23T11:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.84
532775,Old Oak,2024-01-23T11:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.53
532775,Old Oak,2024-01-23T11:10:00.000+00:00,feeder,0040,L3 Active Power,kW,3.29
532775,Old Oak,2024-01-23T11:10:00.000+00:00,feeder,0040,L2 Active Power,kW,10.04
532775,Old Oak,2024-01-23T11:10:00.000+00:00,feeder,0040,L1 Active Power,kW,4.31
532775,Old Oak,2024-01-23T11:10:00.000+00:00,feeder,0040,N Current (RMS),A,33.0
532775,Old Oak,2024-01-23T11:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,16.3
532775,Old Oak,2024-01-23T11:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,42.4
532775,Old Oak,2024-01-23T11:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,18.4
532775,Old Oak,2024-01-23T11:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.17
532775,Old Oak,2024-01-23T11:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.54
532775,Old Oak,2024-01-23T11:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.89
532775,Old Oak,2024-01-23T11:10:00.000+00:00,feeder,0030,L3 Active Power,kW,2.19
532775,Old Oak,2024-01-23T11:10:00.000+00:00,feeder,0030,L2 Active Power,kW,6.2
532775,Old Oak,2024-01-23T11:10:00.000+00:00,feeder,0030,L1 Active Power,kW,7.08
532775,Old Oak,2024-01-23T11:10:00.000+00:00,feeder,0030,N Current (RMS),A,22.2
532775,Old Oak,2024-01-23T11:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,10.9
532775,Old Oak,2024-01-23T11:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,26.8
532775,Old Oak,2024-01-23T11:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,31.2
532775,Old Oak,2024-01-23T11:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.88
532775,Old Oak,2024-01-23T11:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.88
532775,Old Oak,2024-01-23T11:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.02
532775,Old Oak,2024-01-23T11:10:00.000+00:00,feeder,0020,L3 Active Power,kW,12.83
532775,Old Oak,2024-01-23T11:10:00.000+00:00,feeder,0020,L2 Active Power,kW,13.65
532775,Old Oak,2024-01-23T11:10:00.000+00:00,feeder,0020,L1 Active Power,kW,10.81
532775,Old Oak,2024-01-23T11:10:00.000+00:00,feeder,0020,N Current (RMS),A,27.0
532775,Old Oak,2024-01-23T11:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,54.6
