Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
532775,Old Oak,2024-01-23T11:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,57.4
532775,Old Oak,2024-01-23T11:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,46.9
532775,Old Oak,2024-01-23T11:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.96
532775,Old Oak,2024-01-23T11:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,2.28
532775,Old Oak,2024-01-23T11:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.52
532775,Old Oak,2024-01-23T11:10:00.000+00:00,feeder,0010,L3 Active Power,kW,6.63
532775,Old Oak,2024-01-23T11:10:00.000+00:00,feeder,0010,L2 Active Power,kW,8.57
532775,Old Oak,2024-01-23T11:10:00.000+00:00,feeder,0010,L1 Active Power,kW,5.08
532775,Old Oak,2024-01-23T11:10:00.000+00:00,feeder,0010,N Current (RMS),A,28.4
532775,Old Oak,2024-01-23T11:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,28.7
532775,Old Oak,2024-01-23T11:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,37.1
532775,Old Oak,2024-01-23T11:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,22.6
532775,Old Oak,2024-01-23T11:10:00.000+00:00,transformer,,Temperature,C,18.4
532775,Old Oak,2024-01-23T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
532775,Old Oak,2024-01-23T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.45
532775,Old Oak,2024-01-23T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
532775,Old Oak,2024-01-23T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.12
532775,Old Oak,2024-01-23T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.03
532775,Old Oak,2024-01-23T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.12
532775,Old Oak,2024-01-23T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.25
532775,Old Oak,2024-01-23T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.79
532775,Old Oak,2024-01-23T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.89
532775,Old Oak,2024-01-23T11:10:00.000+00:00,busbar,,L3 Active Power,kW,24.95
532775,Old Oak,2024-01-23T11:10:00.000+00:00,busbar,,L2 Active Power,kW,38.46
532775,Old Oak,2024-01-23T11:10:00.000+00:00,busbar,,L1 Active Power,kW,27.29
532775,Old Oak,2024-01-23T11:10:00.000+00:00,busbar,,N Current (RMS),A,76.7
532775,Old Oak,2024-01-23T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,107.6
532775,Old Oak,2024-01-23T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,161.1
532775,Old Oak,2024-01-23T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,116.3
532775,Old Oak,2024-01-23T11:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.13
532775,Old Oak,2024-01-23T11:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.01
532775,Old Oak,2024-01-23T11:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.18
532775,Old Oak,2024-01-23T11:00:00.000+00:00,feeder,0040,L3 Active Power,kW,5.05
532775,Old Oak,2024-01-23T11:00:00.000+00:00,feeder,0040,L2 Active Power,kW,9.09
532775,Old Oak,2024-01-23T11:00:00.000+00:00,feeder,0040,L1 Active Power,kW,2.91
532775,Old Oak,2024-01-23T11:00:00.000+00:00,feeder,0040,N Current (RMS),A,28.6
532775,Old Oak,2024-01-23T11:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,22.8
532775,Old Oak,2024-01-23T11:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,39.2
532775,Old Oak,2024-01-23T11:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,13.0
532775,Old Oak,2024-01-23T11:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.04
532775,Old Oak,2024-01-23T11:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.5
532775,Old Oak,2024-01-23T11:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.22
532775,Old Oak,2024-01-23T11:00:00.000+00:00,feeder,0030,L3 Active Power,kW,2.42
532775,Old Oak,2024-01-23T11:00:00.000+00:00,feeder,0030,L2 Active Power,kW,6.72
532775,Old Oak,2024-01-23T11:00:00.000+00:00,feeder,0030,L1 Active Power,kW,4.97
532775,Old Oak,2024-01-23T11:00:00.000+00:00,feeder,0030,N Current (RMS),A,19.9
532775,Old Oak,2024-01-23T11:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,11.6
532775,Old Oak,2024-01-23T11:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,29.4
532775,Old Oak,2024-01-23T11:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,23.2
532775,Old Oak,2024-01-23T11:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.92
532775,Old Oak,2024-01-23T11:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.04
532775,Old Oak,2024-01-23T11:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.16
532775,Old Oak,2024-01-23T11:00:00.000+00:00,feeder,0020,L3 Active Power,kW,10.97
532775,Old Oak,2024-01-23T11:00:00.000+00:00,feeder,0020,L2 Active Power,kW,11.88
532775,Old Oak,2024-01-23T11:00:00.000+00:00,feeder,0020,L1 Active Power,kW,9.6
532775,Old Oak,2024-01-23T11:00:00.000+00:00,feeder,0020,N Current (RMS),A,24.1
532775,Old Oak,2024-01-23T11:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,46.6
532775,Old Oak,2024-01-23T11:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,50.2
532775,Old Oak,2024-01-23T11:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,41.6
532775,Old Oak,2024-01-23T11:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.15
532775,Old Oak,2024-01-23T11:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,2.2
532775,Old Oak,2024-01-23T11:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.68
532775,Old Oak,2024-01-23T11:00:00.000+00:00,feeder,0010,L3 Active Power,kW,6.56
532775,Old Oak,2024-01-23T11:00:00.000+00:00,feeder,0010,L2 Active Power,kW,8.76
532775,Old Oak,2024-01-23T11:00:00.000+00:00,feeder,0010,L1 Active Power,kW,5.75
532775,Old Oak,2024-01-23T11:00:00.000+00:00,feeder,0010,N Current (RMS),A,27.5
532775,Old Oak,2024-01-23T11:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,29.8
532775,Old Oak,2024-01-23T11:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,37.8
532775,Old Oak,2024-01-23T11:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,24.8
532775,Old Oak,2024-01-23T11:00:00.000+00:00,transformer,,Temperature,C,18.4
532775,Old Oak,2024-01-23T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.66
532775,Old Oak,2024-01-23T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.65
532775,Old Oak,2024-01-23T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.81
532775,Old Oak,2024-01-23T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.42
532775,Old Oak,2024-01-23T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
532775,Old Oak,2024-01-23T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.6
532775,Old Oak,2024-01-23T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.24
532775,Old Oak,2024-01-23T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.74
532775,Old Oak,2024-01-23T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.88
532775,Old Oak,2024-01-23T11:00:00.000+00:00,busbar,,L3 Active Power,kW,25.01
532775,Old Oak,2024-01-23T11:00:00.000+00:00,busbar,,L2 Active Power,kW,36.45
532775,Old Oak,2024-01-23T11:00:00.000+00:00,busbar,,L1 Active Power,kW,23.23
532775,Old Oak,2024-01-23T11:00:00.000+00:00,busbar,,N Current (RMS),A,79.6
532775,Old Oak,2024-01-23T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,108.1
532775,Old Oak,2024-01-23T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,153.3
532775,Old Oak,2024-01-23T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,100.6
532775,Old Oak,2024-01-23T10:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.15
532775,Old Oak,2024-01-23T10:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.16
532775,Old Oak,2024-01-23T10:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.03
532775,Old Oak,2024-01-23T10:50:00.000+00:00,feeder,0040,L3 Active Power,kW,5.04
532775,Old Oak,2024-01-23T10:50:00.000+00:00,feeder,0040,L2 Active Power,kW,7.36
532775,Old Oak,2024-01-23T10:50:00.000+00:00,feeder,0040,L1 Active Power,kW,3.23
532775,Old Oak,2024-01-23T10:50:00.000+00:00,feeder,0040,N Current (RMS),A,22.9
532775,Old Oak,2024-01-23T10:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,22.5
532775,Old Oak,2024-01-23T10:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,32.7
532775,Old Oak,2024-01-23T10:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,14.6
532775,Old Oak,2024-01-23T10:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.78
532775,Old Oak,2024-01-23T10:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.75
532775,Old Oak,2024-01-23T10:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.26
532775,Old Oak,2024-01-23T10:50:00.000+00:00,feeder,0030,L3 Active Power,kW,2.49
532775,Old Oak,2024-01-23T10:50:00.000+00:00,feeder,0030,L2 Active Power,kW,6.24
532775,Old Oak,2024-01-23T10:50:00.000+00:00,feeder,0030,L1 Active Power,kW,4.79
532775,Old Oak,2024-01-23T10:50:00.000+00:00,feeder,0030,N Current (RMS),A,19.9
532775,Old Oak,2024-01-23T10:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,11.6
532775,Old Oak,2024-01-23T10:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,28.4
532775,Old Oak,2024-01-23T10:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,22.2
532775,Old Oak,2024-01-23T10:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.99
532775,Old Oak,2024-01-23T10:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.46
532775,Old Oak,2024-01-23T10:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.65
532775,Old Oak,2024-01-23T10:50:00.000+00:00,feeder,0020,L3 Active Power,kW,13.23
532775,Old Oak,2024-01-23T10:50:00.000+00:00,feeder,0020,L2 Active Power,kW,12.02
532775,Old Oak,2024-01-23T10:50:00.000+00:00,feeder,0020,L1 Active Power,kW,9.84
532775,Old Oak,2024-01-23T10:50:00.000+00:00,feeder,0020,N Current (RMS),A,25.9
532775,Old Oak,2024-01-23T10:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,56.1
532775,Old Oak,2024-01-23T10:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,50.7
532775,Old Oak,2024-01-23T10:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,42.2
532775,Old Oak,2024-01-23T10:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.51
532775,Old Oak,2024-01-23T10:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,2.08
532775,Old Oak,2024-01-23T10:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.82
532775,Old Oak,2024-01-23T10:50:00.000+00:00,feeder,0010,L3 Active Power,kW,5.56
532775,Old Oak,2024-01-23T10:50:00.000+00:00,feeder,0010,L2 Active Power,kW,10.07
532775,Old Oak,2024-01-23T10:50:00.000+00:00,feeder,0010,L1 Active Power,kW,6.03
532775,Old Oak,2024-01-23T10:50:00.000+00:00,feeder,0010,N Current (RMS),A,28.8
532775,Old Oak,2024-01-23T10:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,24.8
532775,Old Oak,2024-01-23T10:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,42.6
532775,Old Oak,2024-01-23T10:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,26.3
532775,Old Oak,2024-01-23T10:50:00.000+00:00,transformer,,Temperature,C,18.4
532775,Old Oak,2024-01-23T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
532775,Old Oak,2024-01-23T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.08
532775,Old Oak,2024-01-23T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
532775,Old Oak,2024-01-23T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.96
532775,Old Oak,2024-01-23T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
532775,Old Oak,2024-01-23T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.95
532775,Old Oak,2024-01-23T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.43
532775,Old Oak,2024-01-23T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.63
532775,Old Oak,2024-01-23T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.7
532775,Old Oak,2024-01-23T10:50:00.000+00:00,busbar,,L3 Active Power,kW,26.33
532775,Old Oak,2024-01-23T10:50:00.000+00:00,busbar,,L2 Active Power,kW,35.69
532775,Old Oak,2024-01-23T10:50:00.000+00:00,busbar,,L1 Active Power,kW,23.89
532775,Old Oak,2024-01-23T10:50:00.000+00:00,busbar,,N Current (RMS),A,76.2
532775,Old Oak,2024-01-23T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,112.8
532775,Old Oak,2024-01-23T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,149.2
532775,Old Oak,2024-01-23T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,103.4
532775,Old Oak,2024-01-23T10:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.87
532775,Old Oak,2024-01-23T10:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.34
532775,Old Oak,2024-01-23T10:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.63
532775,Old Oak,2024-01-23T10:40:00.000+00:00,feeder,0040,L3 Active Power,kW,7.16
532775,Old Oak,2024-01-23T10:40:00.000+00:00,feeder,0040,L2 Active Power,kW,6.57
532775,Old Oak,2024-01-23T10:40:00.000+00:00,feeder,0040,L1 Active Power,kW,4.52
532775,Old Oak,2024-01-23T10:40:00.000+00:00,feeder,0040,N Current (RMS),A,15.7
532775,Old Oak,2024-01-23T10:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,30.7
532775,Old Oak,2024-01-23T10:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,28.7
532775,Old Oak,2024-01-23T10:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,19.8
532775,Old Oak,2024-01-23T10:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.86
532775,Old Oak,2024-01-23T10:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.68
532775,Old Oak,2024-01-23T10:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.08
532775,Old Oak,2024-01-23T10:40:00.000+00:00,feeder,0030,L3 Active Power,kW,2.62
532775,Old Oak,2024-01-23T10:40:00.000+00:00,feeder,0030,L2 Active Power,kW,8.63
532775,Old Oak,2024-01-23T10:40:00.000+00:00,feeder,0030,L1 Active Power,kW,5.83
532775,Old Oak,2024-01-23T10:40:00.000+00:00,feeder,0030,N Current (RMS),A,25.4
532775,Old Oak,2024-01-23T10:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,12.3
532775,Old Oak,2024-01-23T10:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,36.8
532775,Old Oak,2024-01-23T10:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,25.9
532775,Old Oak,2024-01-23T10:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.63
532775,Old Oak,2024-01-23T10:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.63
532775,Old Oak,2024-01-23T10:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.78
532775,Old Oak,2024-01-23T10:40:00.000+00:00,feeder,0020,L3 Active Power,kW,14.44
532775,Old Oak,2024-01-23T10:40:00.000+00:00,feeder,0020,L2 Active Power,kW,11.21
532775,Old Oak,2024-01-23T10:40:00.000+00:00,feeder,0020,L1 Active Power,kW,9.81
532775,Old Oak,2024-01-23T10:40:00.000+00:00,feeder,0020,N Current (RMS),A,29.8
532775,Old Oak,2024-01-23T10:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,60.6
532775,Old Oak,2024-01-23T10:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,47.6
532775,Old Oak,2024-01-23T10:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,42.1
532775,Old Oak,2024-01-23T10:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.35
532775,Old Oak,2024-01-23T10:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,2.22
532775,Old Oak,2024-01-23T10:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.54
532775,Old Oak,2024-01-23T10:40:00.000+00:00,feeder,0010,L3 Active Power,kW,6.54
532775,Old Oak,2024-01-23T10:40:00.000+00:00,feeder,0010,L2 Active Power,kW,9.67
532775,Old Oak,2024-01-23T10:40:00.000+00:00,feeder,0010,L1 Active Power,kW,7.6
532775,Old Oak,2024-01-23T10:40:00.000+00:00,feeder,0010,N Current (RMS),A,21.9
532775,Old Oak,2024-01-23T10:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,28.6
532775,Old Oak,2024-01-23T10:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,41.2
532775,Old Oak,2024-01-23T10:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,32.5
532775,Old Oak,2024-01-23T10:40:00.000+00:00,transformer,,Temperature,C,18.4
532775,Old Oak,2024-01-23T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
532775,Old Oak,2024-01-23T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.94
532775,Old Oak,2024-01-23T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
532775,Old Oak,2024-01-23T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.11
532775,Old Oak,2024-01-23T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
532775,Old Oak,2024-01-23T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.96
532775,Old Oak,2024-01-23T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.72
532775,Old Oak,2024-01-23T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.83
532775,Old Oak,2024-01-23T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.78
532775,Old Oak,2024-01-23T10:40:00.000+00:00,busbar,,L3 Active Power,kW,30.75
532775,Old Oak,2024-01-23T10:40:00.000+00:00,busbar,,L2 Active Power,kW,36.08
532775,Old Oak,2024-01-23T10:40:00.000+00:00,busbar,,L1 Active Power,kW,27.76
532775,Old Oak,2024-01-23T10:40:00.000+00:00,busbar,,N Current (RMS),A,66.4
532775,Old Oak,2024-01-23T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,130.0
532775,Old Oak,2024-01-23T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,151.3
532775,Old Oak,2024-01-23T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,117.9
532775,Old Oak,2024-01-23T10:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.41
532775,Old Oak,2024-01-23T10:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.29
532775,Old Oak,2024-01-23T10:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.42
532775,Old Oak,2024-01-23T10:30:00.000+00:00,feeder,0040,L3 Active Power,kW,7.02
532775,Old Oak,2024-01-23T10:30:00.000+00:00,feeder,0040,L2 Active Power,kW,6.07
532775,Old Oak,2024-01-23T10:30:00.000+00:00,feeder,0040,L1 Active Power,kW,3.23
532775,Old Oak,2024-01-23T10:30:00.000+00:00,feeder,0040,N Current (RMS),A,15.9
532775,Old Oak,2024-01-23T10:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,29.5
532775,Old Oak,2024-01-23T10:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,26.4
532775,Old Oak,2024-01-23T10:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,14.9
532775,Old Oak,2024-01-23T10:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.99
532775,Old Oak,2024-01-23T10:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.7
532775,Old Oak,2024-01-23T10:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.84
532775,Old Oak,2024-01-23T10:30:00.000+00:00,feeder,0030,L3 Active Power,kW,2.73
532775,Old Oak,2024-01-23T10:30:00.000+00:00,feeder,0030,L2 Active Power,kW,5.26
532775,Old Oak,2024-01-23T10:30:00.000+00:00,feeder,0030,L1 Active Power,kW,5.49
532775,Old Oak,2024-01-23T10:30:00.000+00:00,feeder,0030,N Current (RMS),A,19.2
532775,Old Oak,2024-01-23T10:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,12.9
532775,Old Oak,2024-01-23T10:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,23.2
532775,Old Oak,2024-01-23T10:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,25.1
532775,Old Oak,2024-01-23T10:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.08
532775,Old Oak,2024-01-23T10:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.81
532775,Old Oak,2024-01-23T10:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.16
532775,Old Oak,2024-01-23T10:30:00.000+00:00,feeder,0020,L3 Active Power,kW,11.66
532775,Old Oak,2024-01-23T10:30:00.000+00:00,feeder,0020,L2 Active Power,kW,12.62
532775,Old Oak,2024-01-23T10:30:00.000+00:00,feeder,0020,L1 Active Power,kW,10.37
532775,Old Oak,2024-01-23T10:30:00.000+00:00,feeder,0020,N Current (RMS),A,25.8
532775,Old Oak,2024-01-23T10:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,49.7
532775,Old Oak,2024-01-23T10:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,53.6
532775,Old Oak,2024-01-23T10:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,45.0
532775,Old Oak,2024-01-23T10:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.01
532775,Old Oak,2024-01-23T10:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.92
532775,Old Oak,2024-01-23T10:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.22
532775,Old Oak,2024-01-23T10:30:00.000+00:00,feeder,0010,L3 Active Power,kW,5.38
532775,Old Oak,2024-01-23T10:30:00.000+00:00,feeder,0010,L2 Active Power,kW,7.01
532775,Old Oak,2024-01-23T10:30:00.000+00:00,feeder,0010,L1 Active Power,kW,5.92
532775,Old Oak,2024-01-23T10:30:00.000+00:00,feeder,0010,N Current (RMS),A,16.8
532775,Old Oak,2024-01-23T10:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,23.2
532775,Old Oak,2024-01-23T10:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,30.3
532775,Old Oak,2024-01-23T10:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,25.0
532775,Old Oak,2024-01-23T10:30:00.000+00:00,transformer,,Temperature,C,18.3
532775,Old Oak,2024-01-23T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
532775,Old Oak,2024-01-23T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.21
532775,Old Oak,2024-01-23T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
532775,Old Oak,2024-01-23T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.39
532775,Old Oak,2024-01-23T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
532775,Old Oak,2024-01-23T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.15
532775,Old Oak,2024-01-23T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.49
532775,Old Oak,2024-01-23T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.74
532775,Old Oak,2024-01-23T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.8
532775,Old Oak,2024-01-23T10:30:00.000+00:00,busbar,,L3 Active Power,kW,26.79
532775,Old Oak,2024-01-23T10:30:00.000+00:00,busbar,,L2 Active Power,kW,30.96
532775,Old Oak,2024-01-23T10:30:00.000+00:00,busbar,,L1 Active Power,kW,25.01
532775,Old Oak,2024-01-23T10:30:00.000+00:00,busbar,,N Current (RMS),A,59.0
532775,Old Oak,2024-01-23T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,114.0
532775,Old Oak,2024-01-23T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,129.6
532775,Old Oak,2024-01-23T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,106.9
532775,Old Oak,2024-01-23T10:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.36
532775,Old Oak,2024-01-23T10:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.41
532775,Old Oak,2024-01-23T10:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.23
532775,Old Oak,2024-01-23T10:20:00.000+00:00,feeder,0040,L3 Active Power,kW,6.59
532775,Old Oak,2024-01-23T10:20:00.000+00:00,feeder,0040,L2 Active Power,kW,9.24
532775,Old Oak,2024-01-23T10:20:00.000+00:00,feeder,0040,L1 Active Power,kW,3.37
532775,Old Oak,2024-01-23T10:20:00.000+00:00,feeder,0040,N Current (RMS),A,26.3
532775,Old Oak,2024-01-23T10:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,28.2
532775,Old Oak,2024-01-23T10:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,40.7
532775,Old Oak,2024-01-23T10:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,15.0
532775,Old Oak,2024-01-23T10:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.19
532775,Old Oak,2024-01-23T10:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.63
532775,Old Oak,2024-01-23T10:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.78
532775,Old Oak,2024-01-23T10:20:00.000+00:00,feeder,0030,L3 Active Power,kW,1.97
532775,Old Oak,2024-01-23T10:20:00.000+00:00,feeder,0030,L2 Active Power,kW,5.93
532775,Old Oak,2024-01-23T10:20:00.000+00:00,feeder,0030,L1 Active Power,kW,6.95
532775,Old Oak,2024-01-23T10:20:00.000+00:00,feeder,0030,N Current (RMS),A,23.8
532775,Old Oak,2024-01-23T10:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,10.2
532775,Old Oak,2024-01-23T10:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,26.2
532775,Old Oak,2024-01-23T10:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,30.2
532775,Old Oak,2024-01-23T10:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.09
532775,Old Oak,2024-01-23T10:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.01
532775,Old Oak,2024-01-23T10:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.07
532775,Old Oak,2024-01-23T10:20:00.000+00:00,feeder,0020,L3 Active Power,kW,12.1
532775,Old Oak,2024-01-23T10:20:00.000+00:00,feeder,0020,L2 Active Power,kW,16.21
532775,Old Oak,2024-01-23T10:20:00.000+00:00,feeder,0020,L1 Active Power,kW,10.71
532775,Old Oak,2024-01-23T10:20:00.000+00:00,feeder,0020,N Current (RMS),A,31.6
532775,Old Oak,2024-01-23T10:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,51.4
532775,Old Oak,2024-01-23T10:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,68.0
532775,Old Oak,2024-01-23T10:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,46.2
532775,Old Oak,2024-01-23T10:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.17
532775,Old Oak,2024-01-23T10:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.84
532775,Old Oak,2024-01-23T10:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.64
532775,Old Oak,2024-01-23T10:20:00.000+00:00,feeder,0010,L3 Active Power,kW,6.1
532775,Old Oak,2024-01-23T10:20:00.000+00:00,feeder,0010,L2 Active Power,kW,10.1
532775,Old Oak,2024-01-23T10:20:00.000+00:00,feeder,0010,L1 Active Power,kW,6.52
532775,Old Oak,2024-01-23T10:20:00.000+00:00,feeder,0010,N Current (RMS),A,25.0
532775,Old Oak,2024-01-23T10:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,26.3
532775,Old Oak,2024-01-23T10:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,42.8
532775,Old Oak,2024-01-23T10:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,27.9
532775,Old Oak,2024-01-23T10:20:00.000+00:00,transformer,,Temperature,C,18.2
532775,Old Oak,2024-01-23T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
532775,Old Oak,2024-01-23T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.36
532775,Old Oak,2024-01-23T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
532775,Old Oak,2024-01-23T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.96
532775,Old Oak,2024-01-23T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
532775,Old Oak,2024-01-23T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.13
532775,Old Oak,2024-01-23T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.81
532775,Old Oak,2024-01-23T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.82
532775,Old Oak,2024-01-23T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.27
532775,Old Oak,2024-01-23T10:20:00.000+00:00,busbar,,L3 Active Power,kW,26.76
532775,Old Oak,2024-01-23T10:20:00.000+00:00,busbar,,L2 Active Power,kW,41.49
532775,Old Oak,2024-01-23T10:20:00.000+00:00,busbar,,L1 Active Power,kW,27.55
532775,Old Oak,2024-01-23T10:20:00.000+00:00,busbar,,N Current (RMS),A,83.0
532775,Old Oak,2024-01-23T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,114.1
532775,Old Oak,2024-01-23T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,173.9
532775,Old Oak,2024-01-23T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,117.1
532775,Old Oak,2024-01-23T10:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.38
532775,Old Oak,2024-01-23T10:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.32
532775,Old Oak,2024-01-23T10:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.31
532775,Old Oak,2024-01-23T10:10:00.000+00:00,feeder,0040,L3 Active Power,kW,5.9
532775,Old Oak,2024-01-23T10:10:00.000+00:00,feeder,0040,L2 Active Power,kW,9.51
532775,Old Oak,2024-01-23T10:10:00.000+00:00,feeder,0040,L1 Active Power,kW,2.56
532775,Old Oak,2024-01-23T10:10:00.000+00:00,feeder,0040,N Current (RMS),A,27.3
532775,Old Oak,2024-01-23T10:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,25.0
532775,Old Oak,2024-01-23T10:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,41.5
532775,Old Oak,2024-01-23T10:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,11.4
532775,Old Oak,2024-01-23T10:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.83
532775,Old Oak,2024-01-23T10:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.49
532775,Old Oak,2024-01-23T10:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.35
532775,Old Oak,2024-01-23T10:10:00.000+00:00,feeder,0030,L3 Active Power,kW,2.25
532775,Old Oak,2024-01-23T10:10:00.000+00:00,feeder,0030,L2 Active Power,kW,7.03
532775,Old Oak,2024-01-23T10:10:00.000+00:00,feeder,0030,L1 Active Power,kW,4.98
532775,Old Oak,2024-01-23T10:10:00.000+00:00,feeder,0030,N Current (RMS),A,18.1
532775,Old Oak,2024-01-23T10:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,10.5
532775,Old Oak,2024-01-23T10:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,29.8
532775,Old Oak,2024-01-23T10:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,23.1
532775,Old Oak,2024-01-23T10:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.92
532775,Old Oak,2024-01-23T10:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.7
532775,Old Oak,2024-01-23T10:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.2
532775,Old Oak,2024-01-23T10:10:00.000+00:00,feeder,0020,L3 Active Power,kW,14.16
532775,Old Oak,2024-01-23T10:10:00.000+00:00,feeder,0020,L2 Active Power,kW,13.3
532775,Old Oak,2024-01-23T10:10:00.000+00:00,feeder,0020,L1 Active Power,kW,11.32
532775,Old Oak,2024-01-23T10:10:00.000+00:00,feeder,0020,N Current (RMS),A,30.5
532775,Old Oak,2024-01-23T10:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,59.9
532775,Old Oak,2024-01-23T10:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,56.6
532775,Old Oak,2024-01-23T10:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,49.4
532775,Old Oak,2024-01-23T10:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.21
532775,Old Oak,2024-01-23T10:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.69
532775,Old Oak,2024-01-23T10:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.71
532775,Old Oak,2024-01-23T10:10:00.000+00:00,feeder,0010,L3 Active Power,kW,6.75
532775,Old Oak,2024-01-23T10:10:00.000+00:00,feeder,0010,L2 Active Power,kW,9.14
532775,Old Oak,2024-01-23T10:10:00.000+00:00,feeder,0010,L1 Active Power,kW,5.71
532775,Old Oak,2024-01-23T10:10:00.000+00:00,feeder,0010,N Current (RMS),A,25.7
532775,Old Oak,2024-01-23T10:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,29.6
532775,Old Oak,2024-01-23T10:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,38.6
532775,Old Oak,2024-01-23T10:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,24.6
532775,Old Oak,2024-01-23T10:10:00.000+00:00,transformer,,Temperature,C,18.2
532775,Old Oak,2024-01-23T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
532775,Old Oak,2024-01-23T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.07
532775,Old Oak,2024-01-23T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
532775,Old Oak,2024-01-23T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.9
532775,Old Oak,2024-01-23T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
532775,Old Oak,2024-01-23T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.3
532775,Old Oak,2024-01-23T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.34
532775,Old Oak,2024-01-23T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.58
532775,Old Oak,2024-01-23T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.56
532775,Old Oak,2024-01-23T10:10:00.000+00:00,busbar,,L3 Active Power,kW,29.05
532775,Old Oak,2024-01-23T10:10:00.000+00:00,busbar,,L2 Active Power,kW,38.98
532775,Old Oak,2024-01-23T10:10:00.000+00:00,busbar,,L1 Active Power,kW,24.57
532775,Old Oak,2024-01-23T10:10:00.000+00:00,busbar,,N Current (RMS),A,80.0
532775,Old Oak,2024-01-23T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,123.4
532775,Old Oak,2024-01-23T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,163.7
532775,Old Oak,2024-01-23T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,106.8
532775,Old Oak,2024-01-23T10:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.54
532775,Old Oak,2024-01-23T10:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.41
532775,Old Oak,2024-01-23T10:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.32
532775,Old Oak,2024-01-23T10:00:00.000+00:00,feeder,0040,L3 Active Power,kW,5.71
532775,Old Oak,2024-01-23T10:00:00.000+00:00,feeder,0040,L2 Active Power,kW,6.28
532775,Old Oak,2024-01-23T10:00:00.000+00:00,feeder,0040,L1 Active Power,kW,8.59
532775,Old Oak,2024-01-23T10:00:00.000+00:00,feeder,0040,N Current (RMS),A,24.9
532775,Old Oak,2024-01-23T10:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,25.0
532775,Old Oak,2024-01-23T10:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,29.2
532775,Old Oak,2024-01-23T10:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,42.4
532775,Old Oak,2024-01-23T10:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.44
532775,Old Oak,2024-01-23T10:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.33
532775,Old Oak,2024-01-23T10:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.43
532775,Old Oak,2024-01-23T10:00:00.000+00:00,feeder,0030,L3 Active Power,kW,2.2
532775,Old Oak,2024-01-23T10:00:00.000+00:00,feeder,0030,L2 Active Power,kW,6.68
532775,Old Oak,2024-01-23T10:00:00.000+00:00,feeder,0030,L1 Active Power,kW,7.64
532775,Old Oak,2024-01-23T10:00:00.000+00:00,feeder,0030,N Current (RMS),A,24.4
532775,Old Oak,2024-01-23T10:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,10.0
532775,Old Oak,2024-01-23T10:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,28.7
532775,Old Oak,2024-01-23T10:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,34.6
532775,Old Oak,2024-01-23T10:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.96
532775,Old Oak,2024-01-23T10:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.15
532775,Old Oak,2024-01-23T10:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.18
532775,Old Oak,2024-01-23T10:00:00.000+00:00,feeder,0020,L3 Active Power,kW,13.61
532775,Old Oak,2024-01-23T10:00:00.000+00:00,feeder,0020,L2 Active Power,kW,10.29
532775,Old Oak,2024-01-23T10:00:00.000+00:00,feeder,0020,L1 Active Power,kW,13.35
532775,Old Oak,2024-01-23T10:00:00.000+00:00,feeder,0020,N Current (RMS),A,25.0
532775,Old Oak,2024-01-23T10:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,58.0
532775,Old Oak,2024-01-23T10:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,43.7
532775,Old Oak,2024-01-23T10:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,57.1
532775,Old Oak,2024-01-23T10:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.2
532775,Old Oak,2024-01-23T10:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.72
532775,Old Oak,2024-01-23T10:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.59
532775,Old Oak,2024-01-23T10:00:00.000+00:00,feeder,0010,L3 Active Power,kW,6.69
532775,Old Oak,2024-01-23T10:00:00.000+00:00,feeder,0010,L2 Active Power,kW,9.17
532775,Old Oak,2024-01-23T10:00:00.000+00:00,feeder,0010,L1 Active Power,kW,5.71
532775,Old Oak,2024-01-23T10:00:00.000+00:00,feeder,0010,N Current (RMS),A,27.1
532775,Old Oak,2024-01-23T10:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,29.6
532775,Old Oak,2024-01-23T10:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,38.8
532775,Old Oak,2024-01-23T10:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,24.8
532775,Old Oak,2024-01-23T10:00:00.000+00:00,transformer,,Temperature,C,18.1
532775,Old Oak,2024-01-23T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
532775,Old Oak,2024-01-23T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.35
532775,Old Oak,2024-01-23T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
532775,Old Oak,2024-01-23T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.52
532775,Old Oak,2024-01-23T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
532775,Old Oak,2024-01-23T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.33
532775,Old Oak,2024-01-23T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.14
532775,Old Oak,2024-01-23T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.17
532775,Old Oak,2024-01-23T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.51
532775,Old Oak,2024-01-23T10:00:00.000+00:00,busbar,,L3 Active Power,kW,28.22
532775,Old Oak,2024-01-23T10:00:00.000+00:00,busbar,,L2 Active Power,kW,32.43
532775,Old Oak,2024-01-23T10:00:00.000+00:00,busbar,,L1 Active Power,kW,35.29
532775,Old Oak,2024-01-23T10:00:00.000+00:00,busbar,,N Current (RMS),A,52.2
532775,Old Oak,2024-01-23T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,120.1
532775,Old Oak,2024-01-23T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,137.1
532775,Old Oak,2024-01-23T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,151.4
532775,Old Oak,2024-01-23T09:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.47
532775,Old Oak,2024-01-23T09:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.07
532775,Old Oak,2024-01-23T09:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.68
532775,Old Oak,2024-01-23T09:50:00.000+00:00,feeder,0040,L3 Active Power,kW,4.16
532775,Old Oak,2024-01-23T09:50:00.000+00:00,feeder,0040,L2 Active Power,kW,5.74
532775,Old Oak,2024-01-23T09:50:00.000+00:00,feeder,0040,L1 Active Power,kW,5.14
532775,Old Oak,2024-01-23T09:50:00.000+00:00,feeder,0040,N Current (RMS),A,18.8
532775,Old Oak,2024-01-23T09:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,18.4
532775,Old Oak,2024-01-23T09:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,25.7
532775,Old Oak,2024-01-23T09:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,28.3
532775,Old Oak,2024-01-23T09:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.61
532775,Old Oak,2024-01-23T09:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.59
532775,Old Oak,2024-01-23T09:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.1
532775,Old Oak,2024-01-23T09:50:00.000+00:00,feeder,0030,L3 Active Power,kW,2.02
532775,Old Oak,2024-01-23T09:50:00.000+00:00,feeder,0030,L2 Active Power,kW,8.74
532775,Old Oak,2024-01-23T09:50:00.000+00:00,feeder,0030,L1 Active Power,kW,4.53
532775,Old Oak,2024-01-23T09:50:00.000+00:00,feeder,0030,N Current (RMS),A,25.7
532775,Old Oak,2024-01-23T09:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,9.4
532775,Old Oak,2024-01-23T09:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,37.0
532775,Old Oak,2024-01-23T09:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,21.2
532775,Old Oak,2024-01-23T09:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.03
532775,Old Oak,2024-01-23T09:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.53
532775,Old Oak,2024-01-23T09:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.43
532775,Old Oak,2024-01-23T09:50:00.000+00:00,feeder,0020,L3 Active Power,kW,10.27
532775,Old Oak,2024-01-23T09:50:00.000+00:00,feeder,0020,L2 Active Power,kW,12.46
532775,Old Oak,2024-01-23T09:50:00.000+00:00,feeder,0020,L1 Active Power,kW,14.6
532775,Old Oak,2024-01-23T09:50:00.000+00:00,feeder,0020,N Current (RMS),A,32.0
532775,Old Oak,2024-01-23T09:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,45.7
532775,Old Oak,2024-01-23T09:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,53.0
532775,Old Oak,2024-01-23T09:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,66.6
532775,Old Oak,2024-01-23T09:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.19
532775,Old Oak,2024-01-23T09:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.74
532775,Old Oak,2024-01-23T09:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.72
532775,Old Oak,2024-01-23T09:50:00.000+00:00,feeder,0010,L3 Active Power,kW,5.9
532775,Old Oak,2024-01-23T09:50:00.000+00:00,feeder,0010,L2 Active Power,kW,9.09
532775,Old Oak,2024-01-23T09:50:00.000+00:00,feeder,0010,L1 Active Power,kW,4.91
532775,Old Oak,2024-01-23T09:50:00.000+00:00,feeder,0010,N Current (RMS),A,28.2
532775,Old Oak,2024-01-23T09:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,25.8
532775,Old Oak,2024-01-23T09:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,38.5
532775,Old Oak,2024-01-23T09:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,21.8
532775,Old Oak,2024-01-23T09:50:00.000+00:00,transformer,,Temperature,C,18.0
532775,Old Oak,2024-01-23T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.75
532775,Old Oak,2024-01-23T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.2
532775,Old Oak,2024-01-23T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
532775,Old Oak,2024-01-23T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.96
532775,Old Oak,2024-01-23T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
532775,Old Oak,2024-01-23T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.26
532775,Old Oak,2024-01-23T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.3
532775,Old Oak,2024-01-23T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.61
532775,Old Oak,2024-01-23T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.93
532775,Old Oak,2024-01-23T09:50:00.000+00:00,busbar,,L3 Active Power,kW,22.36
532775,Old Oak,2024-01-23T09:50:00.000+00:00,busbar,,L2 Active Power,kW,36.02
532775,Old Oak,2024-01-23T09:50:00.000+00:00,busbar,,L1 Active Power,kW,29.18
532775,Old Oak,2024-01-23T09:50:00.000+00:00,busbar,,N Current (RMS),A,71.0
532775,Old Oak,2024-01-23T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,98.1
532775,Old Oak,2024-01-23T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,151.7
532775,Old Oak,2024-01-23T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,128.8
532775,Old Oak,2024-01-23T09:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.65
532775,Old Oak,2024-01-23T09:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.31
532775,Old Oak,2024-01-23T09:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.01
532775,Old Oak,2024-01-23T09:40:00.000+00:00,feeder,0040,L3 Active Power,kW,2.85
532775,Old Oak,2024-01-23T09:40:00.000+00:00,feeder,0040,L2 Active Power,kW,6.48
532775,Old Oak,2024-01-23T09:40:00.000+00:00,feeder,0040,L1 Active Power,kW,3.0
532775,Old Oak,2024-01-23T09:40:00.000+00:00,feeder,0040,N Current (RMS),A,19.8
532775,Old Oak,2024-01-23T09:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,13.0
532775,Old Oak,2024-01-23T09:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,28.9
532775,Old Oak,2024-01-23T09:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,14.2
532775,Old Oak,2024-01-23T09:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.6
532775,Old Oak,2024-01-23T09:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.66
532775,Old Oak,2024-01-23T09:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.69
532775,Old Oak,2024-01-23T09:40:00.000+00:00,feeder,0030,L3 Active Power,kW,3.6
532775,Old Oak,2024-01-23T09:40:00.000+00:00,feeder,0030,L2 Active Power,kW,9.25
532775,Old Oak,2024-01-23T09:40:00.000+00:00,feeder,0030,L1 Active Power,kW,4.31
532775,Old Oak,2024-01-23T09:40:00.000+00:00,feeder,0030,N Current (RMS),A,25.2
532775,Old Oak,2024-01-23T09:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,16.3
532775,Old Oak,2024-01-23T09:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,39.3
532775,Old Oak,2024-01-23T09:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,20.9
532775,Old Oak,2024-01-23T09:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.39
532775,Old Oak,2024-01-23T09:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.87
532775,Old Oak,2024-01-23T09:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.66
532775,Old Oak,2024-01-23T09:40:00.000+00:00,feeder,0020,L3 Active Power,kW,7.47
532775,Old Oak,2024-01-23T09:40:00.000+00:00,feeder,0020,L2 Active Power,kW,20.28
532775,Old Oak,2024-01-23T09:40:00.000+00:00,feeder,0020,L1 Active Power,kW,9.8
532775,Old Oak,2024-01-23T09:40:00.000+00:00,feeder,0020,N Current (RMS),A,51.0
532775,Old Oak,2024-01-23T09:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,33.4
532775,Old Oak,2024-01-23T09:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,87.1
532775,Old Oak,2024-01-23T09:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,42.7
532775,Old Oak,2024-01-23T09:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.57
532775,Old Oak,2024-01-23T09:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.93
532775,Old Oak,2024-01-23T09:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.11
532775,Old Oak,2024-01-23T09:40:00.000+00:00,feeder,0010,L3 Active Power,kW,5.68
532775,Old Oak,2024-01-23T09:40:00.000+00:00,feeder,0010,L2 Active Power,kW,10.5
532775,Old Oak,2024-01-23T09:40:00.000+00:00,feeder,0010,L1 Active Power,kW,3.23
532775,Old Oak,2024-01-23T09:40:00.000+00:00,feeder,0010,N Current (RMS),A,42.3
532775,Old Oak,2024-01-23T09:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,25.6
532775,Old Oak,2024-01-23T09:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,44.8
532775,Old Oak,2024-01-23T09:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,14.8
532775,Old Oak,2024-01-23T09:40:00.000+00:00,transformer,,Temperature,C,17.9
532775,Old Oak,2024-01-23T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
532775,Old Oak,2024-01-23T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.8
532775,Old Oak,2024-01-23T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
532775,Old Oak,2024-01-23T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.14
532775,Old Oak,2024-01-23T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.05
532775,Old Oak,2024-01-23T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.16
532775,Old Oak,2024-01-23T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.22
532775,Old Oak,2024-01-23T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.83
532775,Old Oak,2024-01-23T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.47
532775,Old Oak,2024-01-23T09:40:00.000+00:00,busbar,,L3 Active Power,kW,19.6
532775,Old Oak,2024-01-23T09:40:00.000+00:00,busbar,,L2 Active Power,kW,46.52
532775,Old Oak,2024-01-23T09:40:00.000+00:00,busbar,,L1 Active Power,kW,20.33
532775,Old Oak,2024-01-23T09:40:00.000+00:00,busbar,,N Current (RMS),A,125.0
532775,Old Oak,2024-01-23T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,87.0
532775,Old Oak,2024-01-23T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,196.6
532775,Old Oak,2024-01-23T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,90.3
532775,Old Oak,2024-01-23T09:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.55
532775,Old Oak,2024-01-23T09:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.24
532775,Old Oak,2024-01-23T09:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.66
532775,Old Oak,2024-01-23T09:30:00.000+00:00,feeder,0040,L3 Active Power,kW,2.76
532775,Old Oak,2024-01-23T09:30:00.000+00:00,feeder,0040,L2 Active Power,kW,9.26
532775,Old Oak,2024-01-23T09:30:00.000+00:00,feeder,0040,L1 Active Power,kW,2.74
532775,Old Oak,2024-01-23T09:30:00.000+00:00,feeder,0040,N Current (RMS),A,28.7
532775,Old Oak,2024-01-23T09:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,12.4
532775,Old Oak,2024-01-23T09:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,39.6
532775,Old Oak,2024-01-23T09:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,12.4
532775,Old Oak,2024-01-23T09:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.29
532775,Old Oak,2024-01-23T09:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.86
532775,Old Oak,2024-01-23T09:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.1
532775,Old Oak,2024-01-23T09:30:00.000+00:00,feeder,0030,L3 Active Power,kW,4.78
532775,Old Oak,2024-01-23T09:30:00.000+00:00,feeder,0030,L2 Active Power,kW,7.95
532775,Old Oak,2024-01-23T09:30:00.000+00:00,feeder,0030,L1 Active Power,kW,4.09
532775,Old Oak,2024-01-23T09:30:00.000+00:00,feeder,0030,N Current (RMS),A,19.3
532775,Old Oak,2024-01-23T09:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,20.9
532775,Old Oak,2024-01-23T09:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,34.6
532775,Old Oak,2024-01-23T09:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,18.6
532775,Old Oak,2024-01-23T09:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.7
532775,Old Oak,2024-01-23T09:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.15
532775,Old Oak,2024-01-23T09:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.49
532775,Old Oak,2024-01-23T09:30:00.000+00:00,feeder,0020,L3 Active Power,kW,9.8
532775,Old Oak,2024-01-23T09:30:00.000+00:00,feeder,0020,L2 Active Power,kW,15.14
532775,Old Oak,2024-01-23T09:30:00.000+00:00,feeder,0020,L1 Active Power,kW,15.79
532775,Old Oak,2024-01-23T09:30:00.000+00:00,feeder,0020,N Current (RMS),A,33.9
532775,Old Oak,2024-01-23T09:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,42.3
532775,Old Oak,2024-01-23T09:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,64.0
532775,Old Oak,2024-01-23T09:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,70.2
532775,Old Oak,2024-01-23T09:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.51
532775,Old Oak,2024-01-23T09:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.46
532775,Old Oak,2024-01-23T09:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.04
532775,Old Oak,2024-01-23T09:30:00.000+00:00,feeder,0010,L3 Active Power,kW,8.21
532775,Old Oak,2024-01-23T09:30:00.000+00:00,feeder,0010,L2 Active Power,kW,8.59
532775,Old Oak,2024-01-23T09:30:00.000+00:00,feeder,0010,L1 Active Power,kW,4.68
532775,Old Oak,2024-01-23T09:30:00.000+00:00,feeder,0010,N Current (RMS),A,33.6
532775,Old Oak,2024-01-23T09:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,35.1
532775,Old Oak,2024-01-23T09:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,36.3
532775,Old Oak,2024-01-23T09:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,20.9
532775,Old Oak,2024-01-23T09:30:00.000+00:00,transformer,,Temperature,C,17.8
532775,Old Oak,2024-01-23T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.81
532775,Old Oak,2024-01-23T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.97
532775,Old Oak,2024-01-23T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
532775,Old Oak,2024-01-23T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.92
532775,Old Oak,2024-01-23T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
532775,Old Oak,2024-01-23T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.3
532775,Old Oak,2024-01-23T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.07
532775,Old Oak,2024-01-23T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.79
532775,Old Oak,2024-01-23T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.29
