Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
532775,Old Oak,2024-01-23T09:30:00.000+00:00,busbar,,L3 Active Power,kW,25.55
532775,Old Oak,2024-01-23T09:30:00.000+00:00,busbar,,L2 Active Power,kW,40.95
532775,Old Oak,2024-01-23T09:30:00.000+00:00,busbar,,L1 Active Power,kW,27.3
532775,Old Oak,2024-01-23T09:30:00.000+00:00,busbar,,N Current (RMS),A,80.2
532775,Old Oak,2024-01-23T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,109.2
532775,Old Oak,2024-01-23T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,171.2
532775,Old Oak,2024-01-23T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,120.1
532775,Old Oak,2024-01-23T09:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.58
532775,Old Oak,2024-01-23T09:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.33
532775,Old Oak,2024-01-23T09:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.39
532775,Old Oak,2024-01-23T09:20:00.000+00:00,feeder,0040,L3 Active Power,kW,3.21
532775,Old Oak,2024-01-23T09:20:00.000+00:00,feeder,0040,L2 Active Power,kW,10.55
532775,Old Oak,2024-01-23T09:20:00.000+00:00,feeder,0040,L1 Active Power,kW,3.71
532775,Old Oak,2024-01-23T09:20:00.000+00:00,feeder,0040,N Current (RMS),A,34.8
532775,Old Oak,2024-01-23T09:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,14.5
532775,Old Oak,2024-01-23T09:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,45.7
532775,Old Oak,2024-01-23T09:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,18.4
532775,Old Oak,2024-01-23T09:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.41
532775,Old Oak,2024-01-23T09:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.0
532775,Old Oak,2024-01-23T09:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.33
532775,Old Oak,2024-01-23T09:20:00.000+00:00,feeder,0030,L3 Active Power,kW,2.23
532775,Old Oak,2024-01-23T09:20:00.000+00:00,feeder,0030,L2 Active Power,kW,7.63
532775,Old Oak,2024-01-23T09:20:00.000+00:00,feeder,0030,L1 Active Power,kW,4.05
532775,Old Oak,2024-01-23T09:20:00.000+00:00,feeder,0030,N Current (RMS),A,19.6
532775,Old Oak,2024-01-23T09:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,10.2
532775,Old Oak,2024-01-23T09:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,32.4
532775,Old Oak,2024-01-23T09:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,18.8
532775,Old Oak,2024-01-23T09:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.85
532775,Old Oak,2024-01-23T09:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.38
532775,Old Oak,2024-01-23T09:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.49
532775,Old Oak,2024-01-23T09:20:00.000+00:00,feeder,0020,L3 Active Power,kW,18.81
532775,Old Oak,2024-01-23T09:20:00.000+00:00,feeder,0020,L2 Active Power,kW,18.94
532775,Old Oak,2024-01-23T09:20:00.000+00:00,feeder,0020,L1 Active Power,kW,13.71
532775,Old Oak,2024-01-23T09:20:00.000+00:00,feeder,0020,N Current (RMS),A,46.3
532775,Old Oak,2024-01-23T09:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,79.3
532775,Old Oak,2024-01-23T09:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,81.0
532775,Old Oak,2024-01-23T09:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,62.3
532775,Old Oak,2024-01-23T09:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.29
532775,Old Oak,2024-01-23T09:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.32
532775,Old Oak,2024-01-23T09:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.55
532775,Old Oak,2024-01-23T09:20:00.000+00:00,feeder,0010,L3 Active Power,kW,7.98
532775,Old Oak,2024-01-23T09:20:00.000+00:00,feeder,0010,L2 Active Power,kW,6.56
532775,Old Oak,2024-01-23T09:20:00.000+00:00,feeder,0010,L1 Active Power,kW,5.4
532775,Old Oak,2024-01-23T09:20:00.000+00:00,feeder,0010,N Current (RMS),A,25.1
532775,Old Oak,2024-01-23T09:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,34.4
532775,Old Oak,2024-01-23T09:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,27.8
532775,Old Oak,2024-01-23T09:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,22.9
532775,Old Oak,2024-01-23T09:20:00.000+00:00,transformer,,Temperature,C,17.7
532775,Old Oak,2024-01-23T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.79
532775,Old Oak,2024-01-23T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.2
532775,Old Oak,2024-01-23T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
532775,Old Oak,2024-01-23T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.28
532775,Old Oak,2024-01-23T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
532775,Old Oak,2024-01-23T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.63
532775,Old Oak,2024-01-23T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.13
532775,Old Oak,2024-01-23T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.62
532775,Old Oak,2024-01-23T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.76
532775,Old Oak,2024-01-23T09:20:00.000+00:00,busbar,,L3 Active Power,kW,32.24
532775,Old Oak,2024-01-23T09:20:00.000+00:00,busbar,,L2 Active Power,kW,43.69
532775,Old Oak,2024-01-23T09:20:00.000+00:00,busbar,,L1 Active Power,kW,26.87
532775,Old Oak,2024-01-23T09:20:00.000+00:00,busbar,,N Current (RMS),A,93.0
532775,Old Oak,2024-01-23T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,136.6
532775,Old Oak,2024-01-23T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,183.5
532775,Old Oak,2024-01-23T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,118.5
532775,Old Oak,2024-01-23T09:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.47
532775,Old Oak,2024-01-23T09:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.28
532775,Old Oak,2024-01-23T09:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.44
532775,Old Oak,2024-01-23T09:10:00.000+00:00,feeder,0040,L3 Active Power,kW,4.45
532775,Old Oak,2024-01-23T09:10:00.000+00:00,feeder,0040,L2 Active Power,kW,11.96
532775,Old Oak,2024-01-23T09:10:00.000+00:00,feeder,0040,L1 Active Power,kW,2.07
532775,Old Oak,2024-01-23T09:10:00.000+00:00,feeder,0040,N Current (RMS),A,36.8
532775,Old Oak,2024-01-23T09:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,19.6
532775,Old Oak,2024-01-23T09:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,50.1
532775,Old Oak,2024-01-23T09:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,9.2
532775,Old Oak,2024-01-23T09:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.66
532775,Old Oak,2024-01-23T09:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.13
532775,Old Oak,2024-01-23T09:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.22
532775,Old Oak,2024-01-23T09:10:00.000+00:00,feeder,0030,L3 Active Power,kW,2.41
532775,Old Oak,2024-01-23T09:10:00.000+00:00,feeder,0030,L2 Active Power,kW,7.66
532775,Old Oak,2024-01-23T09:10:00.000+00:00,feeder,0030,L1 Active Power,kW,5.96
532775,Old Oak,2024-01-23T09:10:00.000+00:00,feeder,0030,N Current (RMS),A,23.7
532775,Old Oak,2024-01-23T09:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,11.2
532775,Old Oak,2024-01-23T09:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,32.7
532775,Old Oak,2024-01-23T09:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,27.3
532775,Old Oak,2024-01-23T09:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.43
532775,Old Oak,2024-01-23T09:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.09
532775,Old Oak,2024-01-23T09:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.33
532775,Old Oak,2024-01-23T09:10:00.000+00:00,feeder,0020,L3 Active Power,kW,13.31
532775,Old Oak,2024-01-23T09:10:00.000+00:00,feeder,0020,L2 Active Power,kW,14.56
532775,Old Oak,2024-01-23T09:10:00.000+00:00,feeder,0020,L1 Active Power,kW,11.15
532775,Old Oak,2024-01-23T09:10:00.000+00:00,feeder,0020,N Current (RMS),A,27.4
532775,Old Oak,2024-01-23T09:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,56.0
532775,Old Oak,2024-01-23T09:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,62.0
532775,Old Oak,2024-01-23T09:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,47.6
532775,Old Oak,2024-01-23T09:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.63
532775,Old Oak,2024-01-23T09:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.62
532775,Old Oak,2024-01-23T09:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.28
532775,Old Oak,2024-01-23T09:10:00.000+00:00,feeder,0010,L3 Active Power,kW,7.11
532775,Old Oak,2024-01-23T09:10:00.000+00:00,feeder,0010,L2 Active Power,kW,6.77
532775,Old Oak,2024-01-23T09:10:00.000+00:00,feeder,0010,L1 Active Power,kW,7.36
532775,Old Oak,2024-01-23T09:10:00.000+00:00,feeder,0010,N Current (RMS),A,15.8
532775,Old Oak,2024-01-23T09:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,30.7
532775,Old Oak,2024-01-23T09:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,28.7
532775,Old Oak,2024-01-23T09:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,30.8
532775,Old Oak,2024-01-23T09:10:00.000+00:00,transformer,,Temperature,C,17.6
532775,Old Oak,2024-01-23T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.81
532775,Old Oak,2024-01-23T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.8
532775,Old Oak,2024-01-23T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
532775,Old Oak,2024-01-23T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.92
532775,Old Oak,2024-01-23T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
532775,Old Oak,2024-01-23T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.12
532775,Old Oak,2024-01-23T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.19
532775,Old Oak,2024-01-23T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.7
532775,Old Oak,2024-01-23T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.27
532775,Old Oak,2024-01-23T09:10:00.000+00:00,busbar,,L3 Active Power,kW,27.27
532775,Old Oak,2024-01-23T09:10:00.000+00:00,busbar,,L2 Active Power,kW,40.95
532775,Old Oak,2024-01-23T09:10:00.000+00:00,busbar,,L1 Active Power,kW,26.54
532775,Old Oak,2024-01-23T09:10:00.000+00:00,busbar,,N Current (RMS),A,76.3
532775,Old Oak,2024-01-23T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,115.5
532775,Old Oak,2024-01-23T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,170.5
532775,Old Oak,2024-01-23T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,113.0
532775,Old Oak,2024-01-23T09:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.64
532775,Old Oak,2024-01-23T09:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.2
532775,Old Oak,2024-01-23T09:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.56
532775,Old Oak,2024-01-23T09:00:00.000+00:00,feeder,0040,L3 Active Power,kW,6.08
532775,Old Oak,2024-01-23T09:00:00.000+00:00,feeder,0040,L2 Active Power,kW,10.25
532775,Old Oak,2024-01-23T09:00:00.000+00:00,feeder,0040,L1 Active Power,kW,2.4
532775,Old Oak,2024-01-23T09:00:00.000+00:00,feeder,0040,N Current (RMS),A,31.1
532775,Old Oak,2024-01-23T09:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,27.4
532775,Old Oak,2024-01-23T09:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,43.6
532775,Old Oak,2024-01-23T09:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,11.3
532775,Old Oak,2024-01-23T09:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.42
532775,Old Oak,2024-01-23T09:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.08
532775,Old Oak,2024-01-23T09:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.9
532775,Old Oak,2024-01-23T09:00:00.000+00:00,feeder,0030,L3 Active Power,kW,3.53
532775,Old Oak,2024-01-23T09:00:00.000+00:00,feeder,0030,L2 Active Power,kW,6.13
532775,Old Oak,2024-01-23T09:00:00.000+00:00,feeder,0030,L1 Active Power,kW,5.01
532775,Old Oak,2024-01-23T09:00:00.000+00:00,feeder,0030,N Current (RMS),A,15.9
532775,Old Oak,2024-01-23T09:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,15.4
532775,Old Oak,2024-01-23T09:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,26.5
532775,Old Oak,2024-01-23T09:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,22.6
532775,Old Oak,2024-01-23T09:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.44
532775,Old Oak,2024-01-23T09:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.22
532775,Old Oak,2024-01-23T09:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.53
532775,Old Oak,2024-01-23T09:00:00.000+00:00,feeder,0020,L3 Active Power,kW,13.73
532775,Old Oak,2024-01-23T09:00:00.000+00:00,feeder,0020,L2 Active Power,kW,14.7
532775,Old Oak,2024-01-23T09:00:00.000+00:00,feeder,0020,L1 Active Power,kW,13.03
532775,Old Oak,2024-01-23T09:00:00.000+00:00,feeder,0020,N Current (RMS),A,31.4
532775,Old Oak,2024-01-23T09:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,59.9
532775,Old Oak,2024-01-23T09:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,63.8
532775,Old Oak,2024-01-23T09:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,55.4
532775,Old Oak,2024-01-23T09:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.46
532775,Old Oak,2024-01-23T09:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.59
532775,Old Oak,2024-01-23T09:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.59
532775,Old Oak,2024-01-23T09:00:00.000+00:00,feeder,0010,L3 Active Power,kW,7.81
532775,Old Oak,2024-01-23T09:00:00.000+00:00,feeder,0010,L2 Active Power,kW,6.81
532775,Old Oak,2024-01-23T09:00:00.000+00:00,feeder,0010,L1 Active Power,kW,7.74
532775,Old Oak,2024-01-23T09:00:00.000+00:00,feeder,0010,N Current (RMS),A,19.6
532775,Old Oak,2024-01-23T09:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,34.6
532775,Old Oak,2024-01-23T09:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,29.0
532775,Old Oak,2024-01-23T09:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,32.6
532775,Old Oak,2024-01-23T09:00:00.000+00:00,transformer,,Temperature,C,17.4
532775,Old Oak,2024-01-23T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.83
532775,Old Oak,2024-01-23T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.73
532775,Old Oak,2024-01-23T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
532775,Old Oak,2024-01-23T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.1
532775,Old Oak,2024-01-23T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
532775,Old Oak,2024-01-23T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.25
532775,Old Oak,2024-01-23T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.97
532775,Old Oak,2024-01-23T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.47
532775,Old Oak,2024-01-23T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.59
532775,Old Oak,2024-01-23T09:00:00.000+00:00,busbar,,L3 Active Power,kW,31.15
532775,Old Oak,2024-01-23T09:00:00.000+00:00,busbar,,L2 Active Power,kW,37.89
532775,Old Oak,2024-01-23T09:00:00.000+00:00,busbar,,L1 Active Power,kW,28.18
532775,Old Oak,2024-01-23T09:00:00.000+00:00,busbar,,N Current (RMS),A,66.4
532775,Old Oak,2024-01-23T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,132.0
532775,Old Oak,2024-01-23T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,159.6
532775,Old Oak,2024-01-23T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,119.9
532775,Old Oak,2024-01-23T08:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.81
532775,Old Oak,2024-01-23T08:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.38
532775,Old Oak,2024-01-23T08:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.51
532775,Old Oak,2024-01-23T08:50:00.000+00:00,feeder,0040,L3 Active Power,kW,7.91
532775,Old Oak,2024-01-23T08:50:00.000+00:00,feeder,0040,L2 Active Power,kW,8.73
532775,Old Oak,2024-01-23T08:50:00.000+00:00,feeder,0040,L1 Active Power,kW,3.49
532775,Old Oak,2024-01-23T08:50:00.000+00:00,feeder,0040,N Current (RMS),A,24.2
532775,Old Oak,2024-01-23T08:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,34.5
532775,Old Oak,2024-01-23T08:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,38.0
532775,Old Oak,2024-01-23T08:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,15.9
532775,Old Oak,2024-01-23T08:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.48
532775,Old Oak,2024-01-23T08:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.57
532775,Old Oak,2024-01-23T08:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.65
532775,Old Oak,2024-01-23T08:50:00.000+00:00,feeder,0030,L3 Active Power,kW,3.88
532775,Old Oak,2024-01-23T08:50:00.000+00:00,feeder,0030,L2 Active Power,kW,8.24
532775,Old Oak,2024-01-23T08:50:00.000+00:00,feeder,0030,L1 Active Power,kW,5.13
532775,Old Oak,2024-01-23T08:50:00.000+00:00,feeder,0030,N Current (RMS),A,20.7
532775,Old Oak,2024-01-23T08:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,16.8
532775,Old Oak,2024-01-23T08:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,35.4
532775,Old Oak,2024-01-23T08:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,22.3
532775,Old Oak,2024-01-23T08:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.28
532775,Old Oak,2024-01-23T08:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.21
532775,Old Oak,2024-01-23T08:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.78
532775,Old Oak,2024-01-23T08:50:00.000+00:00,feeder,0020,L3 Active Power,kW,16.2
532775,Old Oak,2024-01-23T08:50:00.000+00:00,feeder,0020,L2 Active Power,kW,16.27
532775,Old Oak,2024-01-23T08:50:00.000+00:00,feeder,0020,L1 Active Power,kW,16.98
532775,Old Oak,2024-01-23T08:50:00.000+00:00,feeder,0020,N Current (RMS),A,45.3
532775,Old Oak,2024-01-23T08:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,74.1
532775,Old Oak,2024-01-23T08:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,70.4
532775,Old Oak,2024-01-23T08:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,74.6
532775,Old Oak,2024-01-23T08:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.12
532775,Old Oak,2024-01-23T08:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.66
532775,Old Oak,2024-01-23T08:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.76
532775,Old Oak,2024-01-23T08:50:00.000+00:00,feeder,0010,L3 Active Power,kW,7.42
532775,Old Oak,2024-01-23T08:50:00.000+00:00,feeder,0010,L2 Active Power,kW,7.84
532775,Old Oak,2024-01-23T08:50:00.000+00:00,feeder,0010,L1 Active Power,kW,6.79
532775,Old Oak,2024-01-23T08:50:00.000+00:00,feeder,0010,N Current (RMS),A,21.6
532775,Old Oak,2024-01-23T08:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,31.7
532775,Old Oak,2024-01-23T08:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,33.8
532775,Old Oak,2024-01-23T08:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,31.4
532775,Old Oak,2024-01-23T08:50:00.000+00:00,transformer,,Temperature,C,17.3
532775,Old Oak,2024-01-23T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
532775,Old Oak,2024-01-23T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.12
532775,Old Oak,2024-01-23T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
532775,Old Oak,2024-01-23T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.42
532775,Old Oak,2024-01-23T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
532775,Old Oak,2024-01-23T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.68
532775,Old Oak,2024-01-23T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.7
532775,Old Oak,2024-01-23T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.09
532775,Old Oak,2024-01-23T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.71
532775,Old Oak,2024-01-23T08:50:00.000+00:00,busbar,,L3 Active Power,kW,35.4
532775,Old Oak,2024-01-23T08:50:00.000+00:00,busbar,,L2 Active Power,kW,41.09
532775,Old Oak,2024-01-23T08:50:00.000+00:00,busbar,,L1 Active Power,kW,32.39
532775,Old Oak,2024-01-23T08:50:00.000+00:00,busbar,,N Current (RMS),A,76.2
532775,Old Oak,2024-01-23T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,151.6
532775,Old Oak,2024-01-23T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,174.5
532775,Old Oak,2024-01-23T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,140.0
532775,Old Oak,2024-01-23T08:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.56
532775,Old Oak,2024-01-23T08:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.39
532775,Old Oak,2024-01-23T08:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.68
532775,Old Oak,2024-01-23T08:40:00.000+00:00,feeder,0040,L3 Active Power,kW,5.23
532775,Old Oak,2024-01-23T08:40:00.000+00:00,feeder,0040,L2 Active Power,kW,8.5
532775,Old Oak,2024-01-23T08:40:00.000+00:00,feeder,0040,L1 Active Power,kW,3.16
532775,Old Oak,2024-01-23T08:40:00.000+00:00,feeder,0040,N Current (RMS),A,24.0
532775,Old Oak,2024-01-23T08:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,22.5
532775,Old Oak,2024-01-23T08:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,37.3
532775,Old Oak,2024-01-23T08:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,14.4
532775,Old Oak,2024-01-23T08:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.62
532775,Old Oak,2024-01-23T08:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.34
532775,Old Oak,2024-01-23T08:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.48
532775,Old Oak,2024-01-23T08:40:00.000+00:00,feeder,0030,L3 Active Power,kW,4.55
532775,Old Oak,2024-01-23T08:40:00.000+00:00,feeder,0030,L2 Active Power,kW,7.74
532775,Old Oak,2024-01-23T08:40:00.000+00:00,feeder,0030,L1 Active Power,kW,9.43
532775,Old Oak,2024-01-23T08:40:00.000+00:00,feeder,0030,N Current (RMS),A,28.6
532775,Old Oak,2024-01-23T08:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,19.7
532775,Old Oak,2024-01-23T08:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,32.9
532775,Old Oak,2024-01-23T08:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,43.3
532775,Old Oak,2024-01-23T08:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.2
532775,Old Oak,2024-01-23T08:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.39
532775,Old Oak,2024-01-23T08:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.19
532775,Old Oak,2024-01-23T08:40:00.000+00:00,feeder,0020,L3 Active Power,kW,7.78
532775,Old Oak,2024-01-23T08:40:00.000+00:00,feeder,0020,L2 Active Power,kW,22.02
532775,Old Oak,2024-01-23T08:40:00.000+00:00,feeder,0020,L1 Active Power,kW,14.68
532775,Old Oak,2024-01-23T08:40:00.000+00:00,feeder,0020,N Current (RMS),A,46.4
532775,Old Oak,2024-01-23T08:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,33.8
532775,Old Oak,2024-01-23T08:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,92.3
532775,Old Oak,2024-01-23T08:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,63.4
532775,Old Oak,2024-01-23T08:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.99
532775,Old Oak,2024-01-23T08:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.74
532775,Old Oak,2024-01-23T08:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.68
532775,Old Oak,2024-01-23T08:40:00.000+00:00,feeder,0010,L3 Active Power,kW,7.38
532775,Old Oak,2024-01-23T08:40:00.000+00:00,feeder,0010,L2 Active Power,kW,9.94
532775,Old Oak,2024-01-23T08:40:00.000+00:00,feeder,0010,L1 Active Power,kW,4.96
532775,Old Oak,2024-01-23T08:40:00.000+00:00,feeder,0010,N Current (RMS),A,32.2
532775,Old Oak,2024-01-23T08:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,31.8
532775,Old Oak,2024-01-23T08:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,42.1
532775,Old Oak,2024-01-23T08:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,21.7
532775,Old Oak,2024-01-23T08:40:00.000+00:00,transformer,,Temperature,C,17.2
532775,Old Oak,2024-01-23T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.79
532775,Old Oak,2024-01-23T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.98
532775,Old Oak,2024-01-23T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
532775,Old Oak,2024-01-23T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.75
532775,Old Oak,2024-01-23T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.01
532775,Old Oak,2024-01-23T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.48
532775,Old Oak,2024-01-23T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.37
532775,Old Oak,2024-01-23T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.4
532775,Old Oak,2024-01-23T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.02
532775,Old Oak,2024-01-23T08:40:00.000+00:00,busbar,,L3 Active Power,kW,24.93
532775,Old Oak,2024-01-23T08:40:00.000+00:00,busbar,,L2 Active Power,kW,48.21
532775,Old Oak,2024-01-23T08:40:00.000+00:00,busbar,,L1 Active Power,kW,32.24
532775,Old Oak,2024-01-23T08:40:00.000+00:00,busbar,,N Current (RMS),A,90.3
532775,Old Oak,2024-01-23T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,106.2
532775,Old Oak,2024-01-23T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,201.6
532775,Old Oak,2024-01-23T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,137.5
532775,Old Oak,2024-01-23T08:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.58
532775,Old Oak,2024-01-23T08:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.28
532775,Old Oak,2024-01-23T08:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.41
532775,Old Oak,2024-01-23T08:30:00.000+00:00,feeder,0040,L3 Active Power,kW,3.19
532775,Old Oak,2024-01-23T08:30:00.000+00:00,feeder,0040,L2 Active Power,kW,7.59
532775,Old Oak,2024-01-23T08:30:00.000+00:00,feeder,0040,L1 Active Power,kW,2.44
532775,Old Oak,2024-01-23T08:30:00.000+00:00,feeder,0040,N Current (RMS),A,24.4
532775,Old Oak,2024-01-23T08:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,14.8
532775,Old Oak,2024-01-23T08:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,34.5
532775,Old Oak,2024-01-23T08:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,10.6
532775,Old Oak,2024-01-23T08:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.84
532775,Old Oak,2024-01-23T08:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.32
532775,Old Oak,2024-01-23T08:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.72
532775,Old Oak,2024-01-23T08:30:00.000+00:00,feeder,0030,L3 Active Power,kW,3.2
532775,Old Oak,2024-01-23T08:30:00.000+00:00,feeder,0030,L2 Active Power,kW,8.65
532775,Old Oak,2024-01-23T08:30:00.000+00:00,feeder,0030,L1 Active Power,kW,4.68
532775,Old Oak,2024-01-23T08:30:00.000+00:00,feeder,0030,N Current (RMS),A,24.3
532775,Old Oak,2024-01-23T08:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,14.8
532775,Old Oak,2024-01-23T08:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,36.8
532775,Old Oak,2024-01-23T08:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,21.4
532775,Old Oak,2024-01-23T08:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.17
532775,Old Oak,2024-01-23T08:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.41
532775,Old Oak,2024-01-23T08:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.36
532775,Old Oak,2024-01-23T08:30:00.000+00:00,feeder,0020,L3 Active Power,kW,16.81
532775,Old Oak,2024-01-23T08:30:00.000+00:00,feeder,0020,L2 Active Power,kW,17.59
532775,Old Oak,2024-01-23T08:30:00.000+00:00,feeder,0020,L1 Active Power,kW,19.23
532775,Old Oak,2024-01-23T08:30:00.000+00:00,feeder,0020,N Current (RMS),A,32.0
532775,Old Oak,2024-01-23T08:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,71.9
532775,Old Oak,2024-01-23T08:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,75.4
532775,Old Oak,2024-01-23T08:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,81.7
532775,Old Oak,2024-01-23T08:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.09
532775,Old Oak,2024-01-23T08:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.78
532775,Old Oak,2024-01-23T08:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.69
532775,Old Oak,2024-01-23T08:30:00.000+00:00,feeder,0010,L3 Active Power,kW,6.93
532775,Old Oak,2024-01-23T08:30:00.000+00:00,feeder,0010,L2 Active Power,kW,8.07
532775,Old Oak,2024-01-23T08:30:00.000+00:00,feeder,0010,L1 Active Power,kW,4.9
532775,Old Oak,2024-01-23T08:30:00.000+00:00,feeder,0010,N Current (RMS),A,28.7
532775,Old Oak,2024-01-23T08:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,30.6
532775,Old Oak,2024-01-23T08:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,34.6
532775,Old Oak,2024-01-23T08:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,21.6
532775,Old Oak,2024-01-23T08:30:00.000+00:00,transformer,,Temperature,C,17.1
532775,Old Oak,2024-01-23T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.81
532775,Old Oak,2024-01-23T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.9
532775,Old Oak,2024-01-23T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
532775,Old Oak,2024-01-23T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.93
532775,Old Oak,2024-01-23T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.03
532775,Old Oak,2024-01-23T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.54
532775,Old Oak,2024-01-23T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.68
532775,Old Oak,2024-01-23T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.59
532775,Old Oak,2024-01-23T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.18
532775,Old Oak,2024-01-23T08:30:00.000+00:00,busbar,,L3 Active Power,kW,30.12
532775,Old Oak,2024-01-23T08:30:00.000+00:00,busbar,,L2 Active Power,kW,41.9
532775,Old Oak,2024-01-23T08:30:00.000+00:00,busbar,,L1 Active Power,kW,31.25
532775,Old Oak,2024-01-23T08:30:00.000+00:00,busbar,,N Current (RMS),A,76.4
532775,Old Oak,2024-01-23T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,128.7
532775,Old Oak,2024-01-23T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,176.4
532775,Old Oak,2024-01-23T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,133.7
532775,Old Oak,2024-01-23T08:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.53
532775,Old Oak,2024-01-23T08:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.16
532775,Old Oak,2024-01-23T08:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.36
532775,Old Oak,2024-01-23T08:20:00.000+00:00,feeder,0040,L3 Active Power,kW,2.82
532775,Old Oak,2024-01-23T08:20:00.000+00:00,feeder,0040,L2 Active Power,kW,7.6
532775,Old Oak,2024-01-23T08:20:00.000+00:00,feeder,0040,L1 Active Power,kW,2.16
532775,Old Oak,2024-01-23T08:20:00.000+00:00,feeder,0040,N Current (RMS),A,24.1
532775,Old Oak,2024-01-23T08:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,12.7
532775,Old Oak,2024-01-23T08:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,33.7
532775,Old Oak,2024-01-23T08:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,9.5
532775,Old Oak,2024-01-23T08:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.42
532775,Old Oak,2024-01-23T08:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.59
532775,Old Oak,2024-01-23T08:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.85
532775,Old Oak,2024-01-23T08:20:00.000+00:00,feeder,0030,L3 Active Power,kW,9.5
532775,Old Oak,2024-01-23T08:20:00.000+00:00,feeder,0030,L2 Active Power,kW,8.15
532775,Old Oak,2024-01-23T08:20:00.000+00:00,feeder,0030,L1 Active Power,kW,5.09
532775,Old Oak,2024-01-23T08:20:00.000+00:00,feeder,0030,N Current (RMS),A,27.1
532775,Old Oak,2024-01-23T08:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,43.8
532775,Old Oak,2024-01-23T08:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,34.5
532775,Old Oak,2024-01-23T08:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,22.7
532775,Old Oak,2024-01-23T08:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.06
532775,Old Oak,2024-01-23T08:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.33
532775,Old Oak,2024-01-23T08:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.21
532775,Old Oak,2024-01-23T08:20:00.000+00:00,feeder,0020,L3 Active Power,kW,12.57
532775,Old Oak,2024-01-23T08:20:00.000+00:00,feeder,0020,L2 Active Power,kW,14.9
532775,Old Oak,2024-01-23T08:20:00.000+00:00,feeder,0020,L1 Active Power,kW,18.66
532775,Old Oak,2024-01-23T08:20:00.000+00:00,feeder,0020,N Current (RMS),A,28.2
532775,Old Oak,2024-01-23T08:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,55.0
532775,Old Oak,2024-01-23T08:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,63.1
532775,Old Oak,2024-01-23T08:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,79.0
532775,Old Oak,2024-01-23T08:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.38
532775,Old Oak,2024-01-23T08:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.68
532775,Old Oak,2024-01-23T08:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.88
532775,Old Oak,2024-01-23T08:20:00.000+00:00,feeder,0010,L3 Active Power,kW,6.02
532775,Old Oak,2024-01-23T08:20:00.000+00:00,feeder,0010,L2 Active Power,kW,8.83
532775,Old Oak,2024-01-23T08:20:00.000+00:00,feeder,0010,L1 Active Power,kW,5.44
532775,Old Oak,2024-01-23T08:20:00.000+00:00,feeder,0010,N Current (RMS),A,26.1
532775,Old Oak,2024-01-23T08:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,26.4
532775,Old Oak,2024-01-23T08:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,37.5
532775,Old Oak,2024-01-23T08:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,24.1
532775,Old Oak,2024-01-23T08:20:00.000+00:00,transformer,,Temperature,C,17.0
532775,Old Oak,2024-01-23T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
532775,Old Oak,2024-01-23T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.88
532775,Old Oak,2024-01-23T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
532775,Old Oak,2024-01-23T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.98
532775,Old Oak,2024-01-23T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
532775,Old Oak,2024-01-23T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.47
532775,Old Oak,2024-01-23T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.38
532775,Old Oak,2024-01-23T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.26
532775,Old Oak,2024-01-23T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.3
532775,Old Oak,2024-01-23T08:20:00.000+00:00,busbar,,L3 Active Power,kW,30.91
532775,Old Oak,2024-01-23T08:20:00.000+00:00,busbar,,L2 Active Power,kW,39.48
532775,Old Oak,2024-01-23T08:20:00.000+00:00,busbar,,L1 Active Power,kW,31.34
532775,Old Oak,2024-01-23T08:20:00.000+00:00,busbar,,N Current (RMS),A,64.8
532775,Old Oak,2024-01-23T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,132.0
532775,Old Oak,2024-01-23T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,165.8
532775,Old Oak,2024-01-23T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,133.5
532775,Old Oak,2024-01-23T08:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.67
532775,Old Oak,2024-01-23T08:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.21
532775,Old Oak,2024-01-23T08:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.23
532775,Old Oak,2024-01-23T08:10:00.000+00:00,feeder,0040,L3 Active Power,kW,2.7
532775,Old Oak,2024-01-23T08:10:00.000+00:00,feeder,0040,L2 Active Power,kW,7.08
532775,Old Oak,2024-01-23T08:10:00.000+00:00,feeder,0040,L1 Active Power,kW,1.87
532775,Old Oak,2024-01-23T08:10:00.000+00:00,feeder,0040,N Current (RMS),A,22.9
532775,Old Oak,2024-01-23T08:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,12.4
532775,Old Oak,2024-01-23T08:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,31.3
532775,Old Oak,2024-01-23T08:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,8.3
532775,Old Oak,2024-01-23T08:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.57
532775,Old Oak,2024-01-23T08:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.56
532775,Old Oak,2024-01-23T08:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.84
532775,Old Oak,2024-01-23T08:10:00.000+00:00,feeder,0030,L3 Active Power,kW,3.93
532775,Old Oak,2024-01-23T08:10:00.000+00:00,feeder,0030,L2 Active Power,kW,8.02
532775,Old Oak,2024-01-23T08:10:00.000+00:00,feeder,0030,L1 Active Power,kW,7.12
532775,Old Oak,2024-01-23T08:10:00.000+00:00,feeder,0030,N Current (RMS),A,26.3
532775,Old Oak,2024-01-23T08:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,18.4
532775,Old Oak,2024-01-23T08:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,34.4
532775,Old Oak,2024-01-23T08:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,33.7
532775,Old Oak,2024-01-23T08:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.43
532775,Old Oak,2024-01-23T08:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.73
532775,Old Oak,2024-01-23T08:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.02
532775,Old Oak,2024-01-23T08:10:00.000+00:00,feeder,0020,L3 Active Power,kW,14.67
532775,Old Oak,2024-01-23T08:10:00.000+00:00,feeder,0020,L2 Active Power,kW,15.32
532775,Old Oak,2024-01-23T08:10:00.000+00:00,feeder,0020,L1 Active Power,kW,20.17
532775,Old Oak,2024-01-23T08:10:00.000+00:00,feeder,0020,N Current (RMS),A,32.4
532775,Old Oak,2024-01-23T08:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,64.7
532775,Old Oak,2024-01-23T08:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,64.6
532775,Old Oak,2024-01-23T08:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,85.8
532775,Old Oak,2024-01-23T08:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.09
532775,Old Oak,2024-01-23T08:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,2.01
532775,Old Oak,2024-01-23T08:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.84
532775,Old Oak,2024-01-23T08:10:00.000+00:00,feeder,0010,L3 Active Power,kW,5.55
532775,Old Oak,2024-01-23T08:10:00.000+00:00,feeder,0010,L2 Active Power,kW,7.97
532775,Old Oak,2024-01-23T08:10:00.000+00:00,feeder,0010,L1 Active Power,kW,10.14
532775,Old Oak,2024-01-23T08:10:00.000+00:00,feeder,0010,N Current (RMS),A,15.3
532775,Old Oak,2024-01-23T08:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,24.2
532775,Old Oak,2024-01-23T08:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,34.3
532775,Old Oak,2024-01-23T08:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,43.8
532775,Old Oak,2024-01-23T08:10:00.000+00:00,transformer,,Temperature,C,16.9
532775,Old Oak,2024-01-23T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.77
532775,Old Oak,2024-01-23T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.61
532775,Old Oak,2024-01-23T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
532775,Old Oak,2024-01-23T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.73
532775,Old Oak,2024-01-23T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
532775,Old Oak,2024-01-23T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.64
532775,Old Oak,2024-01-23T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.9
532775,Old Oak,2024-01-23T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.97
532775,Old Oak,2024-01-23T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.94
532775,Old Oak,2024-01-23T08:10:00.000+00:00,busbar,,L3 Active Power,kW,26.86
532775,Old Oak,2024-01-23T08:10:00.000+00:00,busbar,,L2 Active Power,kW,38.39
532775,Old Oak,2024-01-23T08:10:00.000+00:00,busbar,,L1 Active Power,kW,39.3
532775,Old Oak,2024-01-23T08:10:00.000+00:00,busbar,,N Current (RMS),A,59.9
532775,Old Oak,2024-01-23T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,115.2
532775,Old Oak,2024-01-23T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,161.2
532775,Old Oak,2024-01-23T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,166.6
532775,Old Oak,2024-01-23T08:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.52
532775,Old Oak,2024-01-23T08:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.93
532775,Old Oak,2024-01-23T08:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.22
532775,Old Oak,2024-01-23T08:00:00.000+00:00,feeder,0040,L3 Active Power,kW,2.48
532775,Old Oak,2024-01-23T08:00:00.000+00:00,feeder,0040,L2 Active Power,kW,6.5
532775,Old Oak,2024-01-23T08:00:00.000+00:00,feeder,0040,L1 Active Power,kW,2.26
532775,Old Oak,2024-01-23T08:00:00.000+00:00,feeder,0040,N Current (RMS),A,21.2
532775,Old Oak,2024-01-23T08:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,11.3
532775,Old Oak,2024-01-23T08:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,29.0
532775,Old Oak,2024-01-23T08:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,10.6
532775,Old Oak,2024-01-23T08:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.79
532775,Old Oak,2024-01-23T08:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.33
532775,Old Oak,2024-01-23T08:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.61
532775,Old Oak,2024-01-23T08:00:00.000+00:00,feeder,0030,L3 Active Power,kW,2.72
532775,Old Oak,2024-01-23T08:00:00.000+00:00,feeder,0030,L2 Active Power,kW,6.36
532775,Old Oak,2024-01-23T08:00:00.000+00:00,feeder,0030,L1 Active Power,kW,16.07
532775,Old Oak,2024-01-23T08:00:00.000+00:00,feeder,0030,N Current (RMS),A,53.8
532775,Old Oak,2024-01-23T08:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,12.5
532775,Old Oak,2024-01-23T08:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,27.7
532775,Old Oak,2024-01-23T08:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,68.4
532775,Old Oak,2024-01-23T08:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.55
532775,Old Oak,2024-01-23T08:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.91
532775,Old Oak,2024-01-23T08:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.35
532775,Old Oak,2024-01-23T08:00:00.000+00:00,feeder,0020,L3 Active Power,kW,15.06
532775,Old Oak,2024-01-23T08:00:00.000+00:00,feeder,0020,L2 Active Power,kW,17.65
532775,Old Oak,2024-01-23T08:00:00.000+00:00,feeder,0020,L1 Active Power,kW,18.73
532775,Old Oak,2024-01-23T08:00:00.000+00:00,feeder,0020,N Current (RMS),A,33.9
532775,Old Oak,2024-01-23T08:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,69.4
532775,Old Oak,2024-01-23T08:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,74.6
532775,Old Oak,2024-01-23T08:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,79.7
532775,Old Oak,2024-01-23T08:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.02
532775,Old Oak,2024-01-23T08:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.96
532775,Old Oak,2024-01-23T08:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.66
532775,Old Oak,2024-01-23T08:00:00.000+00:00,feeder,0010,L3 Active Power,kW,6.83
532775,Old Oak,2024-01-23T08:00:00.000+00:00,feeder,0010,L2 Active Power,kW,8.11
532775,Old Oak,2024-01-23T08:00:00.000+00:00,feeder,0010,L1 Active Power,kW,10.95
532775,Old Oak,2024-01-23T08:00:00.000+00:00,feeder,0010,N Current (RMS),A,17.6
532775,Old Oak,2024-01-23T08:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,29.7
532775,Old Oak,2024-01-23T08:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,35.1
532775,Old Oak,2024-01-23T08:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,47.9
532775,Old Oak,2024-01-23T08:00:00.000+00:00,transformer,,Temperature,C,16.8
532775,Old Oak,2024-01-23T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
532775,Old Oak,2024-01-23T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.02
532775,Old Oak,2024-01-23T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
532775,Old Oak,2024-01-23T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.22
532775,Old Oak,2024-01-23T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
532775,Old Oak,2024-01-23T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.91
532775,Old Oak,2024-01-23T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.79
532775,Old Oak,2024-01-23T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.61
532775,Old Oak,2024-01-23T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.83
532775,Old Oak,2024-01-23T08:00:00.000+00:00,busbar,,L3 Active Power,kW,27.09
532775,Old Oak,2024-01-23T08:00:00.000+00:00,busbar,,L2 Active Power,kW,38.62
532775,Old Oak,2024-01-23T08:00:00.000+00:00,busbar,,L1 Active Power,kW,48.02
532775,Old Oak,2024-01-23T08:00:00.000+00:00,busbar,,N Current (RMS),A,77.6
532775,Old Oak,2024-01-23T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,118.0
532775,Old Oak,2024-01-23T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,163.0
532775,Old Oak,2024-01-23T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,203.2
532775,Old Oak,2024-01-23T07:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.63
532775,Old Oak,2024-01-23T07:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.07
532775,Old Oak,2024-01-23T07:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.14
532775,Old Oak,2024-01-23T07:50:00.000+00:00,feeder,0040,L3 Active Power,kW,3.62
532775,Old Oak,2024-01-23T07:50:00.000+00:00,feeder,0040,L2 Active Power,kW,7.9
532775,Old Oak,2024-01-23T07:50:00.000+00:00,feeder,0040,L1 Active Power,kW,4.32
532775,Old Oak,2024-01-23T07:50:00.000+00:00,feeder,0040,N Current (RMS),A,25.6
532775,Old Oak,2024-01-23T07:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,17.0
532775,Old Oak,2024-01-23T07:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,35.3
532775,Old Oak,2024-01-23T07:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,20.0
532775,Old Oak,2024-01-23T07:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.91
532775,Old Oak,2024-01-23T07:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.47
532775,Old Oak,2024-01-23T07:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.64
532775,Old Oak,2024-01-23T07:50:00.000+00:00,feeder,0030,L3 Active Power,kW,3.61
532775,Old Oak,2024-01-23T07:50:00.000+00:00,feeder,0030,L2 Active Power,kW,5.81
532775,Old Oak,2024-01-23T07:50:00.000+00:00,feeder,0030,L1 Active Power,kW,10.54
532775,Old Oak,2024-01-23T07:50:00.000+00:00,feeder,0030,N Current (RMS),A,38.2
532775,Old Oak,2024-01-23T07:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,16.8
532775,Old Oak,2024-01-23T07:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,25.0
532775,Old Oak,2024-01-23T07:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,50.8
532775,Old Oak,2024-01-23T07:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.59
532775,Old Oak,2024-01-23T07:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.37
532775,Old Oak,2024-01-23T07:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.51
532775,Old Oak,2024-01-23T07:50:00.000+00:00,feeder,0020,L3 Active Power,kW,7.06
532775,Old Oak,2024-01-23T07:50:00.000+00:00,feeder,0020,L2 Active Power,kW,14.03
532775,Old Oak,2024-01-23T07:50:00.000+00:00,feeder,0020,L1 Active Power,kW,17.59
532775,Old Oak,2024-01-23T07:50:00.000+00:00,feeder,0020,N Current (RMS),A,36.2
532775,Old Oak,2024-01-23T07:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,31.2
532775,Old Oak,2024-01-23T07:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,59.8
532775,Old Oak,2024-01-23T07:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,75.0
532775,Old Oak,2024-01-23T07:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.49
532775,Old Oak,2024-01-23T07:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.56
532775,Old Oak,2024-01-23T07:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.58
532775,Old Oak,2024-01-23T07:50:00.000+00:00,feeder,0010,L3 Active Power,kW,5.95
532775,Old Oak,2024-01-23T07:50:00.000+00:00,feeder,0010,L2 Active Power,kW,9.37
532775,Old Oak,2024-01-23T07:50:00.000+00:00,feeder,0010,L1 Active Power,kW,8.16
532775,Old Oak,2024-01-23T07:50:00.000+00:00,feeder,0010,N Current (RMS),A,23.0
532775,Old Oak,2024-01-23T07:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,26.4
532775,Old Oak,2024-01-23T07:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,40.1
532775,Old Oak,2024-01-23T07:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,37.0
532775,Old Oak,2024-01-23T07:50:00.000+00:00,transformer,,Temperature,C,16.6
532775,Old Oak,2024-01-23T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
532775,Old Oak,2024-01-23T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.72
532775,Old Oak,2024-01-23T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
532775,Old Oak,2024-01-23T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.77
532775,Old Oak,2024-01-23T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
532775,Old Oak,2024-01-23T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.48
532775,Old Oak,2024-01-23T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.62
532775,Old Oak,2024-01-23T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.39
532775,Old Oak,2024-01-23T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.88
532775,Old Oak,2024-01-23T07:50:00.000+00:00,busbar,,L3 Active Power,kW,20.24
532775,Old Oak,2024-01-23T07:50:00.000+00:00,busbar,,L2 Active Power,kW,37.1
532775,Old Oak,2024-01-23T07:50:00.000+00:00,busbar,,L1 Active Power,kW,40.61
532775,Old Oak,2024-01-23T07:50:00.000+00:00,busbar,,N Current (RMS),A,82.8
532775,Old Oak,2024-01-23T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,88.8
532775,Old Oak,2024-01-23T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,156.4
532775,Old Oak,2024-01-23T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,173.2
532775,Old Oak,2024-01-23T07:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.71
532775,Old Oak,2024-01-23T07:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.12
532775,Old Oak,2024-01-23T07:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.36
532775,Old Oak,2024-01-23T07:40:00.000+00:00,feeder,0040,L3 Active Power,kW,3.15
532775,Old Oak,2024-01-23T07:40:00.000+00:00,feeder,0040,L2 Active Power,kW,8.51
532775,Old Oak,2024-01-23T07:40:00.000+00:00,feeder,0040,L1 Active Power,kW,3.23
532775,Old Oak,2024-01-23T07:40:00.000+00:00,feeder,0040,N Current (RMS),A,27.3
532775,Old Oak,2024-01-23T07:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,15.1
532775,Old Oak,2024-01-23T07:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,37.9
532775,Old Oak,2024-01-23T07:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,16.2
532775,Old Oak,2024-01-23T07:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.06
532775,Old Oak,2024-01-23T07:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.91
532775,Old Oak,2024-01-23T07:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.95
532775,Old Oak,2024-01-23T07:40:00.000+00:00,feeder,0030,L3 Active Power,kW,4.77
