Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
532775,Old Oak,2024-01-23T07:40:00.000+00:00,feeder,0030,L2 Active Power,kW,6.38
532775,Old Oak,2024-01-23T07:40:00.000+00:00,feeder,0030,L1 Active Power,kW,6.81
532775,Old Oak,2024-01-23T07:40:00.000+00:00,feeder,0030,N Current (RMS),A,16.4
532775,Old Oak,2024-01-23T07:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,21.0
532775,Old Oak,2024-01-23T07:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,27.8
532775,Old Oak,2024-01-23T07:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,30.0
532775,Old Oak,2024-01-23T07:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.69
532775,Old Oak,2024-01-23T07:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.76
532775,Old Oak,2024-01-23T07:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.57
532775,Old Oak,2024-01-23T07:40:00.000+00:00,feeder,0020,L3 Active Power,kW,7.68
532775,Old Oak,2024-01-23T07:40:00.000+00:00,feeder,0020,L2 Active Power,kW,14.23
532775,Old Oak,2024-01-23T07:40:00.000+00:00,feeder,0020,L1 Active Power,kW,15.55
532775,Old Oak,2024-01-23T07:40:00.000+00:00,feeder,0020,N Current (RMS),A,31.2
532775,Old Oak,2024-01-23T07:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,33.9
532775,Old Oak,2024-01-23T07:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,60.1
532775,Old Oak,2024-01-23T07:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,66.9
532775,Old Oak,2024-01-23T07:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.57
532775,Old Oak,2024-01-23T07:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.5
532775,Old Oak,2024-01-23T07:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.67
532775,Old Oak,2024-01-23T07:40:00.000+00:00,feeder,0010,L3 Active Power,kW,6.57
532775,Old Oak,2024-01-23T07:40:00.000+00:00,feeder,0010,L2 Active Power,kW,9.75
532775,Old Oak,2024-01-23T07:40:00.000+00:00,feeder,0010,L1 Active Power,kW,7.34
532775,Old Oak,2024-01-23T07:40:00.000+00:00,feeder,0010,N Current (RMS),A,24.7
532775,Old Oak,2024-01-23T07:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,29.1
532775,Old Oak,2024-01-23T07:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,41.2
532775,Old Oak,2024-01-23T07:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,33.3
532775,Old Oak,2024-01-23T07:40:00.000+00:00,transformer,,Temperature,C,16.6
532775,Old Oak,2024-01-23T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
532775,Old Oak,2024-01-23T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.18
532775,Old Oak,2024-01-23T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
532775,Old Oak,2024-01-23T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.27
532775,Old Oak,2024-01-23T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
532775,Old Oak,2024-01-23T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.42
532775,Old Oak,2024-01-23T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.04
532775,Old Oak,2024-01-23T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.24
532775,Old Oak,2024-01-23T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.56
532775,Old Oak,2024-01-23T07:40:00.000+00:00,busbar,,L3 Active Power,kW,22.17
532775,Old Oak,2024-01-23T07:40:00.000+00:00,busbar,,L2 Active Power,kW,38.87
532775,Old Oak,2024-01-23T07:40:00.000+00:00,busbar,,L1 Active Power,kW,32.93
532775,Old Oak,2024-01-23T07:40:00.000+00:00,busbar,,N Current (RMS),A,73.8
532775,Old Oak,2024-01-23T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,96.9
532775,Old Oak,2024-01-23T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,163.6
532775,Old Oak,2024-01-23T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,141.2
532775,Old Oak,2024-01-23T07:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.78
532775,Old Oak,2024-01-23T07:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.27
532775,Old Oak,2024-01-23T07:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.11
532775,Old Oak,2024-01-23T07:30:00.000+00:00,feeder,0040,L3 Active Power,kW,2.68
532775,Old Oak,2024-01-23T07:30:00.000+00:00,feeder,0040,L2 Active Power,kW,7.39
532775,Old Oak,2024-01-23T07:30:00.000+00:00,feeder,0040,L1 Active Power,kW,4.66
532775,Old Oak,2024-01-23T07:30:00.000+00:00,feeder,0040,N Current (RMS),A,24.0
532775,Old Oak,2024-01-23T07:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,13.5
532775,Old Oak,2024-01-23T07:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,32.9
532775,Old Oak,2024-01-23T07:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,20.3
532775,Old Oak,2024-01-23T07:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.13
532775,Old Oak,2024-01-23T07:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.02
532775,Old Oak,2024-01-23T07:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.96
532775,Old Oak,2024-01-23T07:30:00.000+00:00,feeder,0030,L3 Active Power,kW,4.91
532775,Old Oak,2024-01-23T07:30:00.000+00:00,feeder,0030,L2 Active Power,kW,4.39
532775,Old Oak,2024-01-23T07:30:00.000+00:00,feeder,0030,L1 Active Power,kW,6.01
532775,Old Oak,2024-01-23T07:30:00.000+00:00,feeder,0030,N Current (RMS),A,13.8
532775,Old Oak,2024-01-23T07:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,21.4
532775,Old Oak,2024-01-23T07:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,19.8
532775,Old Oak,2024-01-23T07:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,26.1
532775,Old Oak,2024-01-23T07:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.19
532775,Old Oak,2024-01-23T07:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.4
532775,Old Oak,2024-01-23T07:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.11
532775,Old Oak,2024-01-23T07:30:00.000+00:00,feeder,0020,L3 Active Power,kW,9.66
532775,Old Oak,2024-01-23T07:30:00.000+00:00,feeder,0020,L2 Active Power,kW,13.25
532775,Old Oak,2024-01-23T07:30:00.000+00:00,feeder,0020,L1 Active Power,kW,12.04
532775,Old Oak,2024-01-23T07:30:00.000+00:00,feeder,0020,N Current (RMS),A,23.4
532775,Old Oak,2024-01-23T07:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,43.2
532775,Old Oak,2024-01-23T07:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,55.9
532775,Old Oak,2024-01-23T07:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,52.0
532775,Old Oak,2024-01-23T07:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.33
532775,Old Oak,2024-01-23T07:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.27
532775,Old Oak,2024-01-23T07:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.17
532775,Old Oak,2024-01-23T07:30:00.000+00:00,feeder,0010,L3 Active Power,kW,8.48
532775,Old Oak,2024-01-23T07:30:00.000+00:00,feeder,0010,L2 Active Power,kW,12.45
532775,Old Oak,2024-01-23T07:30:00.000+00:00,feeder,0010,L1 Active Power,kW,3.73
532775,Old Oak,2024-01-23T07:30:00.000+00:00,feeder,0010,N Current (RMS),A,47.2
532775,Old Oak,2024-01-23T07:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,37.1
532775,Old Oak,2024-01-23T07:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,52.1
532775,Old Oak,2024-01-23T07:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,17.2
532775,Old Oak,2024-01-23T07:30:00.000+00:00,transformer,,Temperature,C,16.6
532775,Old Oak,2024-01-23T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
532775,Old Oak,2024-01-23T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.65
532775,Old Oak,2024-01-23T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
532775,Old Oak,2024-01-23T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.75
532775,Old Oak,2024-01-23T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
532775,Old Oak,2024-01-23T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.21
532775,Old Oak,2024-01-23T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.43
532775,Old Oak,2024-01-23T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.62
532775,Old Oak,2024-01-23T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.35
532775,Old Oak,2024-01-23T07:30:00.000+00:00,busbar,,L3 Active Power,kW,25.73
532775,Old Oak,2024-01-23T07:30:00.000+00:00,busbar,,L2 Active Power,kW,37.48
532775,Old Oak,2024-01-23T07:30:00.000+00:00,busbar,,L1 Active Power,kW,26.43
532775,Old Oak,2024-01-23T07:30:00.000+00:00,busbar,,N Current (RMS),A,73.2
532775,Old Oak,2024-01-23T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,111.9
532775,Old Oak,2024-01-23T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,157.5
532775,Old Oak,2024-01-23T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,113.5
532775,Old Oak,2024-01-23T07:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.88
532775,Old Oak,2024-01-23T07:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.19
532775,Old Oak,2024-01-23T07:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.18
532775,Old Oak,2024-01-23T07:20:00.000+00:00,feeder,0040,L3 Active Power,kW,2.17
532775,Old Oak,2024-01-23T07:20:00.000+00:00,feeder,0040,L2 Active Power,kW,5.92
532775,Old Oak,2024-01-23T07:20:00.000+00:00,feeder,0040,L1 Active Power,kW,2.81
532775,Old Oak,2024-01-23T07:20:00.000+00:00,feeder,0040,N Current (RMS),A,24.1
532775,Old Oak,2024-01-23T07:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,16.4
532775,Old Oak,2024-01-23T07:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,26.8
532775,Old Oak,2024-01-23T07:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,12.9
532775,Old Oak,2024-01-23T07:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.16
532775,Old Oak,2024-01-23T07:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.73
532775,Old Oak,2024-01-23T07:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.86
532775,Old Oak,2024-01-23T07:20:00.000+00:00,feeder,0030,L3 Active Power,kW,4.92
532775,Old Oak,2024-01-23T07:20:00.000+00:00,feeder,0030,L2 Active Power,kW,6.19
532775,Old Oak,2024-01-23T07:20:00.000+00:00,feeder,0030,L1 Active Power,kW,8.19
532775,Old Oak,2024-01-23T07:20:00.000+00:00,feeder,0030,N Current (RMS),A,22.8
532775,Old Oak,2024-01-23T07:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,21.4
532775,Old Oak,2024-01-23T07:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,27.1
532775,Old Oak,2024-01-23T07:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,37.6
532775,Old Oak,2024-01-23T07:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.93
532775,Old Oak,2024-01-23T07:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.39
532775,Old Oak,2024-01-23T07:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.91
532775,Old Oak,2024-01-23T07:20:00.000+00:00,feeder,0020,L3 Active Power,kW,8.5
532775,Old Oak,2024-01-23T07:20:00.000+00:00,feeder,0020,L2 Active Power,kW,11.3
532775,Old Oak,2024-01-23T07:20:00.000+00:00,feeder,0020,L1 Active Power,kW,11.39
532775,Old Oak,2024-01-23T07:20:00.000+00:00,feeder,0020,N Current (RMS),A,23.0
532775,Old Oak,2024-01-23T07:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,37.4
532775,Old Oak,2024-01-23T07:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,47.8
532775,Old Oak,2024-01-23T07:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,49.9
532775,Old Oak,2024-01-23T07:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.4
532775,Old Oak,2024-01-23T07:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.43
532775,Old Oak,2024-01-23T07:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.1
532775,Old Oak,2024-01-23T07:20:00.000+00:00,feeder,0010,L3 Active Power,kW,7.93
532775,Old Oak,2024-01-23T07:20:00.000+00:00,feeder,0010,L2 Active Power,kW,11.59
532775,Old Oak,2024-01-23T07:20:00.000+00:00,feeder,0010,L1 Active Power,kW,4.93
532775,Old Oak,2024-01-23T07:20:00.000+00:00,feeder,0010,N Current (RMS),A,39.1
532775,Old Oak,2024-01-23T07:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,35.0
532775,Old Oak,2024-01-23T07:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,48.6
532775,Old Oak,2024-01-23T07:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,21.6
532775,Old Oak,2024-01-23T07:20:00.000+00:00,transformer,,Temperature,C,16.5
532775,Old Oak,2024-01-23T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
532775,Old Oak,2024-01-23T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.61
532775,Old Oak,2024-01-23T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
532775,Old Oak,2024-01-23T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.82
532775,Old Oak,2024-01-23T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
532775,Old Oak,2024-01-23T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.02
532775,Old Oak,2024-01-23T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.38
532775,Old Oak,2024-01-23T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.88
532775,Old Oak,2024-01-23T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.06
532775,Old Oak,2024-01-23T07:20:00.000+00:00,busbar,,L3 Active Power,kW,23.52
532775,Old Oak,2024-01-23T07:20:00.000+00:00,busbar,,L2 Active Power,kW,35.0
532775,Old Oak,2024-01-23T07:20:00.000+00:00,busbar,,L1 Active Power,kW,27.33
532775,Old Oak,2024-01-23T07:20:00.000+00:00,busbar,,N Current (RMS),A,68.0
532775,Old Oak,2024-01-23T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,103.5
532775,Old Oak,2024-01-23T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,147.1
532775,Old Oak,2024-01-23T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,118.3
532775,Old Oak,2024-01-23T07:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.78
532775,Old Oak,2024-01-23T07:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.45
532775,Old Oak,2024-01-23T07:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.29
532775,Old Oak,2024-01-23T07:10:00.000+00:00,feeder,0040,L3 Active Power,kW,5.54
532775,Old Oak,2024-01-23T07:10:00.000+00:00,feeder,0040,L2 Active Power,kW,4.88
532775,Old Oak,2024-01-23T07:10:00.000+00:00,feeder,0040,L1 Active Power,kW,2.75
532775,Old Oak,2024-01-23T07:10:00.000+00:00,feeder,0040,N Current (RMS),A,21.6
532775,Old Oak,2024-01-23T07:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,30.9
532775,Old Oak,2024-01-23T07:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,23.3
532775,Old Oak,2024-01-23T07:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,12.7
532775,Old Oak,2024-01-23T07:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.87
532775,Old Oak,2024-01-23T07:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.56
532775,Old Oak,2024-01-23T07:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.28
532775,Old Oak,2024-01-23T07:10:00.000+00:00,feeder,0030,L3 Active Power,kW,6.66
532775,Old Oak,2024-01-23T07:10:00.000+00:00,feeder,0030,L2 Active Power,kW,5.04
532775,Old Oak,2024-01-23T07:10:00.000+00:00,feeder,0030,L1 Active Power,kW,8.82
532775,Old Oak,2024-01-23T07:10:00.000+00:00,feeder,0030,N Current (RMS),A,31.1
532775,Old Oak,2024-01-23T07:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,29.1
532775,Old Oak,2024-01-23T07:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,22.1
532775,Old Oak,2024-01-23T07:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,42.6
532775,Old Oak,2024-01-23T07:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.49
532775,Old Oak,2024-01-23T07:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.17
532775,Old Oak,2024-01-23T07:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.84
532775,Old Oak,2024-01-23T07:10:00.000+00:00,feeder,0020,L3 Active Power,kW,10.31
532775,Old Oak,2024-01-23T07:10:00.000+00:00,feeder,0020,L2 Active Power,kW,10.48
532775,Old Oak,2024-01-23T07:10:00.000+00:00,feeder,0020,L1 Active Power,kW,10.41
532775,Old Oak,2024-01-23T07:10:00.000+00:00,feeder,0020,N Current (RMS),A,21.5
532775,Old Oak,2024-01-23T07:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,45.1
532775,Old Oak,2024-01-23T07:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,44.5
532775,Old Oak,2024-01-23T07:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,45.2
532775,Old Oak,2024-01-23T07:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.43
532775,Old Oak,2024-01-23T07:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.38
532775,Old Oak,2024-01-23T07:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.82
532775,Old Oak,2024-01-23T07:10:00.000+00:00,feeder,0010,L3 Active Power,kW,7.0
532775,Old Oak,2024-01-23T07:10:00.000+00:00,feeder,0010,L2 Active Power,kW,10.24
532775,Old Oak,2024-01-23T07:10:00.000+00:00,feeder,0010,L1 Active Power,kW,4.26
532775,Old Oak,2024-01-23T07:10:00.000+00:00,feeder,0010,N Current (RMS),A,37.2
532775,Old Oak,2024-01-23T07:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,31.4
532775,Old Oak,2024-01-23T07:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,43.3
532775,Old Oak,2024-01-23T07:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,18.9
532775,Old Oak,2024-01-23T07:10:00.000+00:00,transformer,,Temperature,C,16.5
532775,Old Oak,2024-01-23T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
532775,Old Oak,2024-01-23T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.13
532775,Old Oak,2024-01-23T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
532775,Old Oak,2024-01-23T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.72
532775,Old Oak,2024-01-23T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
532775,Old Oak,2024-01-23T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.92
532775,Old Oak,2024-01-23T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.58
532775,Old Oak,2024-01-23T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.79
532775,Old Oak,2024-01-23T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.23
532775,Old Oak,2024-01-23T07:10:00.000+00:00,busbar,,L3 Active Power,kW,29.51
532775,Old Oak,2024-01-23T07:10:00.000+00:00,busbar,,L2 Active Power,kW,30.64
532775,Old Oak,2024-01-23T07:10:00.000+00:00,busbar,,L1 Active Power,kW,26.24
532775,Old Oak,2024-01-23T07:10:00.000+00:00,busbar,,N Current (RMS),A,63.0
532775,Old Oak,2024-01-23T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,127.5
532775,Old Oak,2024-01-23T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,129.6
532775,Old Oak,2024-01-23T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,115.2
532775,Old Oak,2024-01-23T07:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.74
532775,Old Oak,2024-01-23T07:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.31
532775,Old Oak,2024-01-23T07:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.57
532775,Old Oak,2024-01-23T07:00:00.000+00:00,feeder,0040,L3 Active Power,kW,5.66
532775,Old Oak,2024-01-23T07:00:00.000+00:00,feeder,0040,L2 Active Power,kW,6.04
532775,Old Oak,2024-01-23T07:00:00.000+00:00,feeder,0040,L1 Active Power,kW,1.55
532775,Old Oak,2024-01-23T07:00:00.000+00:00,feeder,0040,N Current (RMS),A,21.8
532775,Old Oak,2024-01-23T07:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,27.7
532775,Old Oak,2024-01-23T07:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,27.4
532775,Old Oak,2024-01-23T07:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,7.4
532775,Old Oak,2024-01-23T07:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.0
532775,Old Oak,2024-01-23T07:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.88
532775,Old Oak,2024-01-23T07:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.3
532775,Old Oak,2024-01-23T07:00:00.000+00:00,feeder,0030,L3 Active Power,kW,6.39
532775,Old Oak,2024-01-23T07:00:00.000+00:00,feeder,0030,L2 Active Power,kW,5.18
532775,Old Oak,2024-01-23T07:00:00.000+00:00,feeder,0030,L1 Active Power,kW,4.86
532775,Old Oak,2024-01-23T07:00:00.000+00:00,feeder,0030,N Current (RMS),A,14.8
532775,Old Oak,2024-01-23T07:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,27.5
532775,Old Oak,2024-01-23T07:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,23.2
532775,Old Oak,2024-01-23T07:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,22.1
532775,Old Oak,2024-01-23T07:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.7
532775,Old Oak,2024-01-23T07:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.68
532775,Old Oak,2024-01-23T07:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.47
532775,Old Oak,2024-01-23T07:00:00.000+00:00,feeder,0020,L3 Active Power,kW,9.51
532775,Old Oak,2024-01-23T07:00:00.000+00:00,feeder,0020,L2 Active Power,kW,10.36
532775,Old Oak,2024-01-23T07:00:00.000+00:00,feeder,0020,L1 Active Power,kW,13.22
532775,Old Oak,2024-01-23T07:00:00.000+00:00,feeder,0020,N Current (RMS),A,23.3
532775,Old Oak,2024-01-23T07:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,41.0
532775,Old Oak,2024-01-23T07:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,44.3
532775,Old Oak,2024-01-23T07:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,56.5
532775,Old Oak,2024-01-23T07:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.22
532775,Old Oak,2024-01-23T07:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.91
532775,Old Oak,2024-01-23T07:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.8
532775,Old Oak,2024-01-23T07:00:00.000+00:00,feeder,0010,L3 Active Power,kW,3.8
532775,Old Oak,2024-01-23T07:00:00.000+00:00,feeder,0010,L2 Active Power,kW,6.54
532775,Old Oak,2024-01-23T07:00:00.000+00:00,feeder,0010,L1 Active Power,kW,5.42
532775,Old Oak,2024-01-23T07:00:00.000+00:00,feeder,0010,N Current (RMS),A,15.7
532775,Old Oak,2024-01-23T07:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,17.4
532775,Old Oak,2024-01-23T07:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,28.4
532775,Old Oak,2024-01-23T07:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,23.2
532775,Old Oak,2024-01-23T07:00:00.000+00:00,transformer,,Temperature,C,16.5
532775,Old Oak,2024-01-23T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
532775,Old Oak,2024-01-23T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.26
532775,Old Oak,2024-01-23T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
532775,Old Oak,2024-01-23T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.19
532775,Old Oak,2024-01-23T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
532775,Old Oak,2024-01-23T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.06
532775,Old Oak,2024-01-23T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.66
532775,Old Oak,2024-01-23T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.97
532775,Old Oak,2024-01-23T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.13
532775,Old Oak,2024-01-23T07:00:00.000+00:00,busbar,,L3 Active Power,kW,25.37
532775,Old Oak,2024-01-23T07:00:00.000+00:00,busbar,,L2 Active Power,kW,28.11
532775,Old Oak,2024-01-23T07:00:00.000+00:00,busbar,,L1 Active Power,kW,25.05
532775,Old Oak,2024-01-23T07:00:00.000+00:00,busbar,,N Current (RMS),A,50.4
532775,Old Oak,2024-01-23T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,109.3
532775,Old Oak,2024-01-23T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,119.0
532775,Old Oak,2024-01-23T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,108.0
532775,Old Oak,2024-01-23T06:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.64
532775,Old Oak,2024-01-23T06:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.29
532775,Old Oak,2024-01-23T06:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.36
532775,Old Oak,2024-01-23T06:50:00.000+00:00,feeder,0040,L3 Active Power,kW,3.93
532775,Old Oak,2024-01-23T06:50:00.000+00:00,feeder,0040,L2 Active Power,kW,7.72
532775,Old Oak,2024-01-23T06:50:00.000+00:00,feeder,0040,L1 Active Power,kW,2.84
532775,Old Oak,2024-01-23T06:50:00.000+00:00,feeder,0040,N Current (RMS),A,22.4
532775,Old Oak,2024-01-23T06:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,17.0
532775,Old Oak,2024-01-23T06:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,34.0
532775,Old Oak,2024-01-23T06:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,13.4
532775,Old Oak,2024-01-23T06:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.9
532775,Old Oak,2024-01-23T06:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.87
532775,Old Oak,2024-01-23T06:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.0
532775,Old Oak,2024-01-23T06:50:00.000+00:00,feeder,0030,L3 Active Power,kW,6.2
532775,Old Oak,2024-01-23T06:50:00.000+00:00,feeder,0030,L2 Active Power,kW,5.31
532775,Old Oak,2024-01-23T06:50:00.000+00:00,feeder,0030,L1 Active Power,kW,4.45
532775,Old Oak,2024-01-23T06:50:00.000+00:00,feeder,0030,N Current (RMS),A,14.5
532775,Old Oak,2024-01-23T06:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,27.4
532775,Old Oak,2024-01-23T06:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,23.2
532775,Old Oak,2024-01-23T06:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,19.5
532775,Old Oak,2024-01-23T06:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.81
532775,Old Oak,2024-01-23T06:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.85
532775,Old Oak,2024-01-23T06:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.26
532775,Old Oak,2024-01-23T06:50:00.000+00:00,feeder,0020,L3 Active Power,kW,8.67
532775,Old Oak,2024-01-23T06:50:00.000+00:00,feeder,0020,L2 Active Power,kW,10.06
532775,Old Oak,2024-01-23T06:50:00.000+00:00,feeder,0020,L1 Active Power,kW,13.5
532775,Old Oak,2024-01-23T06:50:00.000+00:00,feeder,0020,N Current (RMS),A,23.7
532775,Old Oak,2024-01-23T06:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,37.4
532775,Old Oak,2024-01-23T06:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,42.8
532775,Old Oak,2024-01-23T06:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,57.2
532775,Old Oak,2024-01-23T06:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.2
532775,Old Oak,2024-01-23T06:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.61
532775,Old Oak,2024-01-23T06:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.05
532775,Old Oak,2024-01-23T06:50:00.000+00:00,feeder,0010,L3 Active Power,kW,5.65
532775,Old Oak,2024-01-23T06:50:00.000+00:00,feeder,0010,L2 Active Power,kW,6.43
532775,Old Oak,2024-01-23T06:50:00.000+00:00,feeder,0010,L1 Active Power,kW,6.09
532775,Old Oak,2024-01-23T06:50:00.000+00:00,feeder,0010,N Current (RMS),A,17.5
532775,Old Oak,2024-01-23T06:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,25.1
532775,Old Oak,2024-01-23T06:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,27.5
532775,Old Oak,2024-01-23T06:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,27.1
532775,Old Oak,2024-01-23T06:50:00.000+00:00,transformer,,Temperature,C,16.5
532775,Old Oak,2024-01-23T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
532775,Old Oak,2024-01-23T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.03
532775,Old Oak,2024-01-23T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
532775,Old Oak,2024-01-23T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.82
532775,Old Oak,2024-01-23T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
532775,Old Oak,2024-01-23T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.49
532775,Old Oak,2024-01-23T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.55
532775,Old Oak,2024-01-23T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.4
532775,Old Oak,2024-01-23T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.67
532775,Old Oak,2024-01-23T06:50:00.000+00:00,busbar,,L3 Active Power,kW,24.45
532775,Old Oak,2024-01-23T06:50:00.000+00:00,busbar,,L2 Active Power,kW,29.52
532775,Old Oak,2024-01-23T06:50:00.000+00:00,busbar,,L1 Active Power,kW,26.88
532775,Old Oak,2024-01-23T06:50:00.000+00:00,busbar,,N Current (RMS),A,47.2
532775,Old Oak,2024-01-23T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,104.9
532775,Old Oak,2024-01-23T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,124.0
532775,Old Oak,2024-01-23T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,114.8
532775,Old Oak,2024-01-23T06:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.61
532775,Old Oak,2024-01-23T06:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.13
532775,Old Oak,2024-01-23T06:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.5
532775,Old Oak,2024-01-23T06:40:00.000+00:00,feeder,0040,L3 Active Power,kW,4.05
532775,Old Oak,2024-01-23T06:40:00.000+00:00,feeder,0040,L2 Active Power,kW,10.68
532775,Old Oak,2024-01-23T06:40:00.000+00:00,feeder,0040,L1 Active Power,kW,1.59
532775,Old Oak,2024-01-23T06:40:00.000+00:00,feeder,0040,N Current (RMS),A,34.9
532775,Old Oak,2024-01-23T06:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,17.4
532775,Old Oak,2024-01-23T06:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,46.1
532775,Old Oak,2024-01-23T06:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,7.3
532775,Old Oak,2024-01-23T06:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.15
532775,Old Oak,2024-01-23T06:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.95
532775,Old Oak,2024-01-23T06:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.9
532775,Old Oak,2024-01-23T06:40:00.000+00:00,feeder,0030,L3 Active Power,kW,5.95
532775,Old Oak,2024-01-23T06:40:00.000+00:00,feeder,0030,L2 Active Power,kW,4.41
532775,Old Oak,2024-01-23T06:40:00.000+00:00,feeder,0030,L1 Active Power,kW,5.53
532775,Old Oak,2024-01-23T06:40:00.000+00:00,feeder,0030,N Current (RMS),A,14.9
532775,Old Oak,2024-01-23T06:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,26.4
532775,Old Oak,2024-01-23T06:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,19.3
532775,Old Oak,2024-01-23T06:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,24.3
532775,Old Oak,2024-01-23T06:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.38
532775,Old Oak,2024-01-23T06:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.41
532775,Old Oak,2024-01-23T06:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.45
532775,Old Oak,2024-01-23T06:40:00.000+00:00,feeder,0020,L3 Active Power,kW,8.5
532775,Old Oak,2024-01-23T06:40:00.000+00:00,feeder,0020,L2 Active Power,kW,10.9
532775,Old Oak,2024-01-23T06:40:00.000+00:00,feeder,0020,L1 Active Power,kW,11.53
532775,Old Oak,2024-01-23T06:40:00.000+00:00,feeder,0020,N Current (RMS),A,23.5
532775,Old Oak,2024-01-23T06:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,37.6
532775,Old Oak,2024-01-23T06:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,46.5
532775,Old Oak,2024-01-23T06:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,49.2
532775,Old Oak,2024-01-23T06:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.4
532775,Old Oak,2024-01-23T06:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.83
532775,Old Oak,2024-01-23T06:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.11
532775,Old Oak,2024-01-23T06:40:00.000+00:00,feeder,0010,L3 Active Power,kW,4.12
532775,Old Oak,2024-01-23T06:40:00.000+00:00,feeder,0010,L2 Active Power,kW,10.26
532775,Old Oak,2024-01-23T06:40:00.000+00:00,feeder,0010,L1 Active Power,kW,3.4
532775,Old Oak,2024-01-23T06:40:00.000+00:00,feeder,0010,N Current (RMS),A,39.7
532775,Old Oak,2024-01-23T06:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,19.4
532775,Old Oak,2024-01-23T06:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,43.7
532775,Old Oak,2024-01-23T06:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,15.6
532775,Old Oak,2024-01-23T06:40:00.000+00:00,transformer,,Temperature,C,16.6
532775,Old Oak,2024-01-23T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
532775,Old Oak,2024-01-23T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.12
532775,Old Oak,2024-01-23T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
532775,Old Oak,2024-01-23T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.3
532775,Old Oak,2024-01-23T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
532775,Old Oak,2024-01-23T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.45
532775,Old Oak,2024-01-23T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.53
532775,Old Oak,2024-01-23T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.66
532775,Old Oak,2024-01-23T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.96
532775,Old Oak,2024-01-23T06:40:00.000+00:00,busbar,,L3 Active Power,kW,22.62
532775,Old Oak,2024-01-23T06:40:00.000+00:00,busbar,,L2 Active Power,kW,36.25
532775,Old Oak,2024-01-23T06:40:00.000+00:00,busbar,,L1 Active Power,kW,22.05
532775,Old Oak,2024-01-23T06:40:00.000+00:00,busbar,,N Current (RMS),A,82.6
532775,Old Oak,2024-01-23T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,97.9
532775,Old Oak,2024-01-23T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,152.3
532775,Old Oak,2024-01-23T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,95.3
532775,Old Oak,2024-01-23T06:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.78
532775,Old Oak,2024-01-23T06:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.17
532775,Old Oak,2024-01-23T06:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.48
532775,Old Oak,2024-01-23T06:30:00.000+00:00,feeder,0040,L3 Active Power,kW,2.64
532775,Old Oak,2024-01-23T06:30:00.000+00:00,feeder,0040,L2 Active Power,kW,7.48
532775,Old Oak,2024-01-23T06:30:00.000+00:00,feeder,0040,L1 Active Power,kW,2.78
532775,Old Oak,2024-01-23T06:30:00.000+00:00,feeder,0040,N Current (RMS),A,26.7
532775,Old Oak,2024-01-23T06:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,14.6
532775,Old Oak,2024-01-23T06:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,32.6
532775,Old Oak,2024-01-23T06:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,17.5
532775,Old Oak,2024-01-23T06:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.11
532775,Old Oak,2024-01-23T06:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.19
532775,Old Oak,2024-01-23T06:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.09
532775,Old Oak,2024-01-23T06:30:00.000+00:00,feeder,0030,L3 Active Power,kW,4.89
532775,Old Oak,2024-01-23T06:30:00.000+00:00,feeder,0030,L2 Active Power,kW,5.09
532775,Old Oak,2024-01-23T06:30:00.000+00:00,feeder,0030,L1 Active Power,kW,4.39
532775,Old Oak,2024-01-23T06:30:00.000+00:00,feeder,0030,N Current (RMS),A,12.7
532775,Old Oak,2024-01-23T06:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,21.4
532775,Old Oak,2024-01-23T06:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,22.8
532775,Old Oak,2024-01-23T06:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,19.3
532775,Old Oak,2024-01-23T06:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.49
532775,Old Oak,2024-01-23T06:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.6
532775,Old Oak,2024-01-23T06:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.41
532775,Old Oak,2024-01-23T06:30:00.000+00:00,feeder,0020,L3 Active Power,kW,9.16
532775,Old Oak,2024-01-23T06:30:00.000+00:00,feeder,0020,L2 Active Power,kW,8.95
532775,Old Oak,2024-01-23T06:30:00.000+00:00,feeder,0020,L1 Active Power,kW,9.44
532775,Old Oak,2024-01-23T06:30:00.000+00:00,feeder,0020,N Current (RMS),A,18.8
532775,Old Oak,2024-01-23T06:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,40.8
532775,Old Oak,2024-01-23T06:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,37.7
532775,Old Oak,2024-01-23T06:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,40.5
532775,Old Oak,2024-01-23T06:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.49
532775,Old Oak,2024-01-23T06:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.93
532775,Old Oak,2024-01-23T06:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.85
532775,Old Oak,2024-01-23T06:30:00.000+00:00,feeder,0010,L3 Active Power,kW,4.37
532775,Old Oak,2024-01-23T06:30:00.000+00:00,feeder,0010,L2 Active Power,kW,9.35
532775,Old Oak,2024-01-23T06:30:00.000+00:00,feeder,0010,L1 Active Power,kW,4.48
532775,Old Oak,2024-01-23T06:30:00.000+00:00,feeder,0010,N Current (RMS),A,32.2
532775,Old Oak,2024-01-23T06:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,19.9
532775,Old Oak,2024-01-23T06:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,39.4
532775,Old Oak,2024-01-23T06:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,21.1
532775,Old Oak,2024-01-23T06:30:00.000+00:00,transformer,,Temperature,C,16.6
532775,Old Oak,2024-01-23T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
532775,Old Oak,2024-01-23T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.76
532775,Old Oak,2024-01-23T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
532775,Old Oak,2024-01-23T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.99
532775,Old Oak,2024-01-23T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
532775,Old Oak,2024-01-23T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.08
532775,Old Oak,2024-01-23T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.88
532775,Old Oak,2024-01-23T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.03
532775,Old Oak,2024-01-23T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.84
532775,Old Oak,2024-01-23T06:30:00.000+00:00,busbar,,L3 Active Power,kW,21.06
532775,Old Oak,2024-01-23T06:30:00.000+00:00,busbar,,L2 Active Power,kW,30.87
532775,Old Oak,2024-01-23T06:30:00.000+00:00,busbar,,L1 Active Power,kW,21.09
532775,Old Oak,2024-01-23T06:30:00.000+00:00,busbar,,N Current (RMS),A,66.7
532775,Old Oak,2024-01-23T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,92.9
532775,Old Oak,2024-01-23T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,129.0
532775,Old Oak,2024-01-23T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,91.4
532775,Old Oak,2024-01-23T06:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.85
532775,Old Oak,2024-01-23T06:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.0
532775,Old Oak,2024-01-23T06:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.49
532775,Old Oak,2024-01-23T06:20:00.000+00:00,feeder,0040,L3 Active Power,kW,1.44
532775,Old Oak,2024-01-23T06:20:00.000+00:00,feeder,0040,L2 Active Power,kW,6.18
532775,Old Oak,2024-01-23T06:20:00.000+00:00,feeder,0040,L1 Active Power,kW,3.64
532775,Old Oak,2024-01-23T06:20:00.000+00:00,feeder,0040,N Current (RMS),A,25.5
532775,Old Oak,2024-01-23T06:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,7.5
532775,Old Oak,2024-01-23T06:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,27.2
532775,Old Oak,2024-01-23T06:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,22.2
532775,Old Oak,2024-01-23T06:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.96
532775,Old Oak,2024-01-23T06:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.02
532775,Old Oak,2024-01-23T06:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.9
532775,Old Oak,2024-01-23T06:20:00.000+00:00,feeder,0030,L3 Active Power,kW,3.55
532775,Old Oak,2024-01-23T06:20:00.000+00:00,feeder,0030,L2 Active Power,kW,5.96
532775,Old Oak,2024-01-23T06:20:00.000+00:00,feeder,0030,L1 Active Power,kW,4.24
532775,Old Oak,2024-01-23T06:20:00.000+00:00,feeder,0030,N Current (RMS),A,15.6
532775,Old Oak,2024-01-23T06:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,15.9
532775,Old Oak,2024-01-23T06:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,26.5
532775,Old Oak,2024-01-23T06:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,18.4
532775,Old Oak,2024-01-23T06:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.46
532775,Old Oak,2024-01-23T06:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.41
532775,Old Oak,2024-01-23T06:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.64
532775,Old Oak,2024-01-23T06:20:00.000+00:00,feeder,0020,L3 Active Power,kW,7.92
532775,Old Oak,2024-01-23T06:20:00.000+00:00,feeder,0020,L2 Active Power,kW,9.09
532775,Old Oak,2024-01-23T06:20:00.000+00:00,feeder,0020,L1 Active Power,kW,7.81
532775,Old Oak,2024-01-23T06:20:00.000+00:00,feeder,0020,N Current (RMS),A,18.4
532775,Old Oak,2024-01-23T06:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,34.6
532775,Old Oak,2024-01-23T06:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,37.9
532775,Old Oak,2024-01-23T06:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,33.9
532775,Old Oak,2024-01-23T06:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.69
532775,Old Oak,2024-01-23T06:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.87
532775,Old Oak,2024-01-23T06:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.03
532775,Old Oak,2024-01-23T06:20:00.000+00:00,feeder,0010,L3 Active Power,kW,3.35
532775,Old Oak,2024-01-23T06:20:00.000+00:00,feeder,0010,L2 Active Power,kW,7.41
532775,Old Oak,2024-01-23T06:20:00.000+00:00,feeder,0010,L1 Active Power,kW,3.56
532775,Old Oak,2024-01-23T06:20:00.000+00:00,feeder,0010,N Current (RMS),A,27.9
532775,Old Oak,2024-01-23T06:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,17.1
532775,Old Oak,2024-01-23T06:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,31.9
532775,Old Oak,2024-01-23T06:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,16.5
532775,Old Oak,2024-01-23T06:20:00.000+00:00,transformer,,Temperature,C,16.6
532775,Old Oak,2024-01-23T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
532775,Old Oak,2024-01-23T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.12
532775,Old Oak,2024-01-23T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
532775,Old Oak,2024-01-23T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.38
532775,Old Oak,2024-01-23T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
532775,Old Oak,2024-01-23T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.3
532775,Old Oak,2024-01-23T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.96
532775,Old Oak,2024-01-23T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.56
532775,Old Oak,2024-01-23T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.06
532775,Old Oak,2024-01-23T06:20:00.000+00:00,busbar,,L3 Active Power,kW,16.27
532775,Old Oak,2024-01-23T06:20:00.000+00:00,busbar,,L2 Active Power,kW,28.63
532775,Old Oak,2024-01-23T06:20:00.000+00:00,busbar,,L1 Active Power,kW,19.25
532775,Old Oak,2024-01-23T06:20:00.000+00:00,busbar,,N Current (RMS),A,66.6
532775,Old Oak,2024-01-23T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,73.1
532775,Old Oak,2024-01-23T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,118.9
532775,Old Oak,2024-01-23T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,85.4
532775,Old Oak,2024-01-23T06:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.81
532775,Old Oak,2024-01-23T06:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.94
532775,Old Oak,2024-01-23T06:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.33
532775,Old Oak,2024-01-23T06:10:00.000+00:00,feeder,0040,L3 Active Power,kW,1.26
532775,Old Oak,2024-01-23T06:10:00.000+00:00,feeder,0040,L2 Active Power,kW,7.7
532775,Old Oak,2024-01-23T06:10:00.000+00:00,feeder,0040,L1 Active Power,kW,1.59
532775,Old Oak,2024-01-23T06:10:00.000+00:00,feeder,0040,N Current (RMS),A,28.3
532775,Old Oak,2024-01-23T06:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,6.8
532775,Old Oak,2024-01-23T06:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,33.0
532775,Old Oak,2024-01-23T06:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,7.1
532775,Old Oak,2024-01-23T06:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.79
532775,Old Oak,2024-01-23T06:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.15
532775,Old Oak,2024-01-23T06:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.09
532775,Old Oak,2024-01-23T06:10:00.000+00:00,feeder,0030,L3 Active Power,kW,2.43
532775,Old Oak,2024-01-23T06:10:00.000+00:00,feeder,0030,L2 Active Power,kW,3.71
532775,Old Oak,2024-01-23T06:10:00.000+00:00,feeder,0030,L1 Active Power,kW,4.19
532775,Old Oak,2024-01-23T06:10:00.000+00:00,feeder,0030,N Current (RMS),A,11.6
532775,Old Oak,2024-01-23T06:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,11.1
532775,Old Oak,2024-01-23T06:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,16.7
532775,Old Oak,2024-01-23T06:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,18.6
532775,Old Oak,2024-01-23T06:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.04
532775,Old Oak,2024-01-23T06:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.18
532775,Old Oak,2024-01-23T06:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.39
532775,Old Oak,2024-01-23T06:10:00.000+00:00,feeder,0020,L3 Active Power,kW,8.12
532775,Old Oak,2024-01-23T06:10:00.000+00:00,feeder,0020,L2 Active Power,kW,9.51
532775,Old Oak,2024-01-23T06:10:00.000+00:00,feeder,0020,L1 Active Power,kW,9.54
532775,Old Oak,2024-01-23T06:10:00.000+00:00,feeder,0020,N Current (RMS),A,20.4
532775,Old Oak,2024-01-23T06:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,36.5
532775,Old Oak,2024-01-23T06:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,40.1
532775,Old Oak,2024-01-23T06:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,41.4
532775,Old Oak,2024-01-23T06:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.58
532775,Old Oak,2024-01-23T06:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.61
532775,Old Oak,2024-01-23T06:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.12
532775,Old Oak,2024-01-23T06:10:00.000+00:00,feeder,0010,L3 Active Power,kW,4.2
532775,Old Oak,2024-01-23T06:10:00.000+00:00,feeder,0010,L2 Active Power,kW,7.15
532775,Old Oak,2024-01-23T06:10:00.000+00:00,feeder,0010,L1 Active Power,kW,4.27
532775,Old Oak,2024-01-23T06:10:00.000+00:00,feeder,0010,N Current (RMS),A,23.4
532775,Old Oak,2024-01-23T06:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,19.6
532775,Old Oak,2024-01-23T06:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,30.4
532775,Old Oak,2024-01-23T06:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,19.6
532775,Old Oak,2024-01-23T06:10:00.000+00:00,transformer,,Temperature,C,16.7
532775,Old Oak,2024-01-23T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
532775,Old Oak,2024-01-23T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.65
532775,Old Oak,2024-01-23T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
532775,Old Oak,2024-01-23T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.1
532775,Old Oak,2024-01-23T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
532775,Old Oak,2024-01-23T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.93
532775,Old Oak,2024-01-23T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.23
532775,Old Oak,2024-01-23T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.66
532775,Old Oak,2024-01-23T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.93
532775,Old Oak,2024-01-23T06:10:00.000+00:00,busbar,,L3 Active Power,kW,16.01
532775,Old Oak,2024-01-23T06:10:00.000+00:00,busbar,,L2 Active Power,kW,28.07
532775,Old Oak,2024-01-23T06:10:00.000+00:00,busbar,,L1 Active Power,kW,19.6
532775,Old Oak,2024-01-23T06:10:00.000+00:00,busbar,,N Current (RMS),A,59.8
532775,Old Oak,2024-01-23T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,71.5
532775,Old Oak,2024-01-23T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,117.7
532775,Old Oak,2024-01-23T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,85.4
532775,Old Oak,2024-01-23T06:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.69
532775,Old Oak,2024-01-23T06:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.15
532775,Old Oak,2024-01-23T06:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.55
532775,Old Oak,2024-01-23T06:00:00.000+00:00,feeder,0040,L3 Active Power,kW,1.33
532775,Old Oak,2024-01-23T06:00:00.000+00:00,feeder,0040,L2 Active Power,kW,8.0
532775,Old Oak,2024-01-23T06:00:00.000+00:00,feeder,0040,L1 Active Power,kW,1.31
532775,Old Oak,2024-01-23T06:00:00.000+00:00,feeder,0040,N Current (RMS),A,30.4
532775,Old Oak,2024-01-23T06:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,6.8
532775,Old Oak,2024-01-23T06:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,36.4
532775,Old Oak,2024-01-23T06:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,6.4
532775,Old Oak,2024-01-23T06:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.92
532775,Old Oak,2024-01-23T06:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.11
532775,Old Oak,2024-01-23T06:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.5
532775,Old Oak,2024-01-23T06:00:00.000+00:00,feeder,0030,L3 Active Power,kW,2.72
532775,Old Oak,2024-01-23T06:00:00.000+00:00,feeder,0030,L2 Active Power,kW,3.65
532775,Old Oak,2024-01-23T06:00:00.000+00:00,feeder,0030,L1 Active Power,kW,2.31
532775,Old Oak,2024-01-23T06:00:00.000+00:00,feeder,0030,N Current (RMS),A,9.7
532775,Old Oak,2024-01-23T06:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,12.5
532775,Old Oak,2024-01-23T06:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,16.5
532775,Old Oak,2024-01-23T06:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,12.8
532775,Old Oak,2024-01-23T06:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.04
532775,Old Oak,2024-01-23T06:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.2
532775,Old Oak,2024-01-23T06:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.6
532775,Old Oak,2024-01-23T06:00:00.000+00:00,feeder,0020,L3 Active Power,kW,11.51
532775,Old Oak,2024-01-23T06:00:00.000+00:00,feeder,0020,L2 Active Power,kW,9.15
532775,Old Oak,2024-01-23T06:00:00.000+00:00,feeder,0020,L1 Active Power,kW,10.8
532775,Old Oak,2024-01-23T06:00:00.000+00:00,feeder,0020,N Current (RMS),A,28.6
532775,Old Oak,2024-01-23T06:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,53.2
532775,Old Oak,2024-01-23T06:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,38.7
532775,Old Oak,2024-01-23T06:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,46.6
532775,Old Oak,2024-01-23T06:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.34
532775,Old Oak,2024-01-23T06:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.59
532775,Old Oak,2024-01-23T06:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.94
532775,Old Oak,2024-01-23T06:00:00.000+00:00,feeder,0010,L3 Active Power,kW,4.63
532775,Old Oak,2024-01-23T06:00:00.000+00:00,feeder,0010,L2 Active Power,kW,7.49
