Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
532775,Old Oak,2024-01-23T06:00:00.000+00:00,feeder,0010,L1 Active Power,kW,3.74
532775,Old Oak,2024-01-23T06:00:00.000+00:00,feeder,0010,N Current (RMS),A,26.9
532775,Old Oak,2024-01-23T06:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,21.2
532775,Old Oak,2024-01-23T06:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,31.9
532775,Old Oak,2024-01-23T06:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,17.5
532775,Old Oak,2024-01-23T06:00:00.000+00:00,transformer,,Temperature,C,16.8
532775,Old Oak,2024-01-23T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
532775,Old Oak,2024-01-23T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.16
532775,Old Oak,2024-01-23T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
532775,Old Oak,2024-01-23T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.74
532775,Old Oak,2024-01-23T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
532775,Old Oak,2024-01-23T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.73
532775,Old Oak,2024-01-23T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.99
532775,Old Oak,2024-01-23T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.87
532775,Old Oak,2024-01-23T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.59
532775,Old Oak,2024-01-23T06:00:00.000+00:00,busbar,,L3 Active Power,kW,20.19
532775,Old Oak,2024-01-23T06:00:00.000+00:00,busbar,,L2 Active Power,kW,28.3
532775,Old Oak,2024-01-23T06:00:00.000+00:00,busbar,,L1 Active Power,kW,18.17
532775,Old Oak,2024-01-23T06:00:00.000+00:00,busbar,,N Current (RMS),A,64.4
532775,Old Oak,2024-01-23T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,90.8
532775,Old Oak,2024-01-23T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,119.3
532775,Old Oak,2024-01-23T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,80.8
532775,Old Oak,2024-01-23T05:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.75
532775,Old Oak,2024-01-23T05:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.14
532775,Old Oak,2024-01-23T05:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.66
532775,Old Oak,2024-01-23T05:50:00.000+00:00,feeder,0040,L3 Active Power,kW,1.48
532775,Old Oak,2024-01-23T05:50:00.000+00:00,feeder,0040,L2 Active Power,kW,7.17
532775,Old Oak,2024-01-23T05:50:00.000+00:00,feeder,0040,L1 Active Power,kW,1.07
532775,Old Oak,2024-01-23T05:50:00.000+00:00,feeder,0040,N Current (RMS),A,25.2
532775,Old Oak,2024-01-23T05:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,7.8
532775,Old Oak,2024-01-23T05:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,30.8
532775,Old Oak,2024-01-23T05:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,5.6
532775,Old Oak,2024-01-23T05:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.09
532775,Old Oak,2024-01-23T05:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.82
532775,Old Oak,2024-01-23T05:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.53
532775,Old Oak,2024-01-23T05:50:00.000+00:00,feeder,0030,L3 Active Power,kW,2.39
532775,Old Oak,2024-01-23T05:50:00.000+00:00,feeder,0030,L2 Active Power,kW,3.54
532775,Old Oak,2024-01-23T05:50:00.000+00:00,feeder,0030,L1 Active Power,kW,1.95
532775,Old Oak,2024-01-23T05:50:00.000+00:00,feeder,0030,N Current (RMS),A,9.5
532775,Old Oak,2024-01-23T05:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,11.3
532775,Old Oak,2024-01-23T05:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,15.6
532775,Old Oak,2024-01-23T05:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,11.2
532775,Old Oak,2024-01-23T05:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.02
532775,Old Oak,2024-01-23T05:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.1
532775,Old Oak,2024-01-23T05:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.41
532775,Old Oak,2024-01-23T05:50:00.000+00:00,feeder,0020,L3 Active Power,kW,8.85
532775,Old Oak,2024-01-23T05:50:00.000+00:00,feeder,0020,L2 Active Power,kW,9.5
532775,Old Oak,2024-01-23T05:50:00.000+00:00,feeder,0020,L1 Active Power,kW,12.39
532775,Old Oak,2024-01-23T05:50:00.000+00:00,feeder,0020,N Current (RMS),A,27.1
532775,Old Oak,2024-01-23T05:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,43.0
532775,Old Oak,2024-01-23T05:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,40.1
532775,Old Oak,2024-01-23T05:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,54.1
532775,Old Oak,2024-01-23T05:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.34
532775,Old Oak,2024-01-23T05:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.69
532775,Old Oak,2024-01-23T05:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.68
532775,Old Oak,2024-01-23T05:50:00.000+00:00,feeder,0010,L3 Active Power,kW,3.19
532775,Old Oak,2024-01-23T05:50:00.000+00:00,feeder,0010,L2 Active Power,kW,9.11
532775,Old Oak,2024-01-23T05:50:00.000+00:00,feeder,0010,L1 Active Power,kW,3.04
532775,Old Oak,2024-01-23T05:50:00.000+00:00,feeder,0010,N Current (RMS),A,35.5
532775,Old Oak,2024-01-23T05:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,15.1
532775,Old Oak,2024-01-23T05:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,38.5
532775,Old Oak,2024-01-23T05:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,13.6
532775,Old Oak,2024-01-23T05:50:00.000+00:00,transformer,,Temperature,C,16.8
532775,Old Oak,2024-01-23T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
532775,Old Oak,2024-01-23T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.76
532775,Old Oak,2024-01-23T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
532775,Old Oak,2024-01-23T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.01
532775,Old Oak,2024-01-23T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
532775,Old Oak,2024-01-23T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.08
532775,Old Oak,2024-01-23T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.19
532775,Old Oak,2024-01-23T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.16
532775,Old Oak,2024-01-23T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.28
532775,Old Oak,2024-01-23T05:50:00.000+00:00,busbar,,L3 Active Power,kW,15.91
532775,Old Oak,2024-01-23T05:50:00.000+00:00,busbar,,L2 Active Power,kW,29.33
532775,Old Oak,2024-01-23T05:50:00.000+00:00,busbar,,L1 Active Power,kW,18.45
532775,Old Oak,2024-01-23T05:50:00.000+00:00,busbar,,N Current (RMS),A,67.9
532775,Old Oak,2024-01-23T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,73.7
532775,Old Oak,2024-01-23T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,122.7
532775,Old Oak,2024-01-23T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,81.5
532775,Old Oak,2024-01-23T05:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.54
532775,Old Oak,2024-01-23T05:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.11
532775,Old Oak,2024-01-23T05:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.43
532775,Old Oak,2024-01-23T05:40:00.000+00:00,feeder,0040,L3 Active Power,kW,2.31
532775,Old Oak,2024-01-23T05:40:00.000+00:00,feeder,0040,L2 Active Power,kW,6.09
532775,Old Oak,2024-01-23T05:40:00.000+00:00,feeder,0040,L1 Active Power,kW,1.27
532775,Old Oak,2024-01-23T05:40:00.000+00:00,feeder,0040,N Current (RMS),A,20.2
532775,Old Oak,2024-01-23T05:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,11.5
532775,Old Oak,2024-01-23T05:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,26.6
532775,Old Oak,2024-01-23T05:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,5.9
532775,Old Oak,2024-01-23T05:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.11
532775,Old Oak,2024-01-23T05:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.03
532775,Old Oak,2024-01-23T05:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.48
532775,Old Oak,2024-01-23T05:40:00.000+00:00,feeder,0030,L3 Active Power,kW,2.59
532775,Old Oak,2024-01-23T05:40:00.000+00:00,feeder,0030,L2 Active Power,kW,3.39
532775,Old Oak,2024-01-23T05:40:00.000+00:00,feeder,0030,L1 Active Power,kW,2.02
532775,Old Oak,2024-01-23T05:40:00.000+00:00,feeder,0030,N Current (RMS),A,9.9
532775,Old Oak,2024-01-23T05:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,12.7
532775,Old Oak,2024-01-23T05:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,15.2
532775,Old Oak,2024-01-23T05:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,11.4
532775,Old Oak,2024-01-23T05:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.69
532775,Old Oak,2024-01-23T05:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.18
532775,Old Oak,2024-01-23T05:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.42
532775,Old Oak,2024-01-23T05:40:00.000+00:00,feeder,0020,L3 Active Power,kW,13.3
532775,Old Oak,2024-01-23T05:40:00.000+00:00,feeder,0020,L2 Active Power,kW,9.12
532775,Old Oak,2024-01-23T05:40:00.000+00:00,feeder,0020,L1 Active Power,kW,10.81
532775,Old Oak,2024-01-23T05:40:00.000+00:00,feeder,0020,N Current (RMS),A,32.6
532775,Old Oak,2024-01-23T05:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,58.9
532775,Old Oak,2024-01-23T05:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,38.5
532775,Old Oak,2024-01-23T05:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,49.6
532775,Old Oak,2024-01-23T05:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.7
532775,Old Oak,2024-01-23T05:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.74
532775,Old Oak,2024-01-23T05:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.86
532775,Old Oak,2024-01-23T05:40:00.000+00:00,feeder,0010,L3 Active Power,kW,4.14
532775,Old Oak,2024-01-23T05:40:00.000+00:00,feeder,0010,L2 Active Power,kW,8.16
532775,Old Oak,2024-01-23T05:40:00.000+00:00,feeder,0010,L1 Active Power,kW,2.75
532775,Old Oak,2024-01-23T05:40:00.000+00:00,feeder,0010,N Current (RMS),A,34.3
532775,Old Oak,2024-01-23T05:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,19.2
532775,Old Oak,2024-01-23T05:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,34.8
532775,Old Oak,2024-01-23T05:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,12.4
532775,Old Oak,2024-01-23T05:40:00.000+00:00,transformer,,Temperature,C,16.8
532775,Old Oak,2024-01-23T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
532775,Old Oak,2024-01-23T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.32
532775,Old Oak,2024-01-23T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
532775,Old Oak,2024-01-23T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.82
532775,Old Oak,2024-01-23T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
532775,Old Oak,2024-01-23T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.78
532775,Old Oak,2024-01-23T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.05
532775,Old Oak,2024-01-23T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.59
532775,Old Oak,2024-01-23T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.19
532775,Old Oak,2024-01-23T05:40:00.000+00:00,busbar,,L3 Active Power,kW,22.34
532775,Old Oak,2024-01-23T05:40:00.000+00:00,busbar,,L2 Active Power,kW,26.76
532775,Old Oak,2024-01-23T05:40:00.000+00:00,busbar,,L1 Active Power,kW,16.85
532775,Old Oak,2024-01-23T05:40:00.000+00:00,busbar,,N Current (RMS),A,62.9
532775,Old Oak,2024-01-23T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,97.6
532775,Old Oak,2024-01-23T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,111.9
532775,Old Oak,2024-01-23T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,76.3
532775,Old Oak,2024-01-23T05:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.39
532775,Old Oak,2024-01-23T05:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.05
532775,Old Oak,2024-01-23T05:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.5
532775,Old Oak,2024-01-23T05:30:00.000+00:00,feeder,0040,L3 Active Power,kW,1.62
532775,Old Oak,2024-01-23T05:30:00.000+00:00,feeder,0040,L2 Active Power,kW,4.94
532775,Old Oak,2024-01-23T05:30:00.000+00:00,feeder,0040,L1 Active Power,kW,1.36
532775,Old Oak,2024-01-23T05:30:00.000+00:00,feeder,0040,N Current (RMS),A,16.5
532775,Old Oak,2024-01-23T05:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,7.4
532775,Old Oak,2024-01-23T05:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,21.9
532775,Old Oak,2024-01-23T05:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,6.3
532775,Old Oak,2024-01-23T05:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.91
532775,Old Oak,2024-01-23T05:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.05
532775,Old Oak,2024-01-23T05:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.29
532775,Old Oak,2024-01-23T05:30:00.000+00:00,feeder,0030,L3 Active Power,kW,1.94
532775,Old Oak,2024-01-23T05:30:00.000+00:00,feeder,0030,L2 Active Power,kW,3.34
532775,Old Oak,2024-01-23T05:30:00.000+00:00,feeder,0030,L1 Active Power,kW,2.95
532775,Old Oak,2024-01-23T05:30:00.000+00:00,feeder,0030,N Current (RMS),A,11.0
532775,Old Oak,2024-01-23T05:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,9.4
532775,Old Oak,2024-01-23T05:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,15.1
532775,Old Oak,2024-01-23T05:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,15.5
532775,Old Oak,2024-01-23T05:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.21
532775,Old Oak,2024-01-23T05:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.48
532775,Old Oak,2024-01-23T05:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.25
532775,Old Oak,2024-01-23T05:30:00.000+00:00,feeder,0020,L3 Active Power,kW,6.25
532775,Old Oak,2024-01-23T05:30:00.000+00:00,feeder,0020,L2 Active Power,kW,10.39
532775,Old Oak,2024-01-23T05:30:00.000+00:00,feeder,0020,L1 Active Power,kW,7.29
532775,Old Oak,2024-01-23T05:30:00.000+00:00,feeder,0020,N Current (RMS),A,20.1
532775,Old Oak,2024-01-23T05:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,27.5
532775,Old Oak,2024-01-23T05:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,44.0
532775,Old Oak,2024-01-23T05:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,31.6
532775,Old Oak,2024-01-23T05:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.65
532775,Old Oak,2024-01-23T05:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.75
532775,Old Oak,2024-01-23T05:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.84
532775,Old Oak,2024-01-23T05:30:00.000+00:00,feeder,0010,L3 Active Power,kW,3.04
532775,Old Oak,2024-01-23T05:30:00.000+00:00,feeder,0010,L2 Active Power,kW,6.82
532775,Old Oak,2024-01-23T05:30:00.000+00:00,feeder,0010,L1 Active Power,kW,2.53
532775,Old Oak,2024-01-23T05:30:00.000+00:00,feeder,0010,N Current (RMS),A,29.2
532775,Old Oak,2024-01-23T05:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,15.0
532775,Old Oak,2024-01-23T05:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,29.6
532775,Old Oak,2024-01-23T05:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,11.5
532775,Old Oak,2024-01-23T05:30:00.000+00:00,transformer,,Temperature,C,16.9
532775,Old Oak,2024-01-23T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
532775,Old Oak,2024-01-23T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.68
532775,Old Oak,2024-01-23T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
532775,Old Oak,2024-01-23T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.9
532775,Old Oak,2024-01-23T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
532775,Old Oak,2024-01-23T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.99
532775,Old Oak,2024-01-23T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.17
532775,Old Oak,2024-01-23T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.13
532775,Old Oak,2024-01-23T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.88
532775,Old Oak,2024-01-23T05:30:00.000+00:00,busbar,,L3 Active Power,kW,12.86
532775,Old Oak,2024-01-23T05:30:00.000+00:00,busbar,,L2 Active Power,kW,25.49
532775,Old Oak,2024-01-23T05:30:00.000+00:00,busbar,,L1 Active Power,kW,14.14
532775,Old Oak,2024-01-23T05:30:00.000+00:00,busbar,,N Current (RMS),A,63.0
532775,Old Oak,2024-01-23T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,58.4
532775,Old Oak,2024-01-23T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,107.1
532775,Old Oak,2024-01-23T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,63.1
532775,Old Oak,2024-01-23T05:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.44
532775,Old Oak,2024-01-23T05:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.21
532775,Old Oak,2024-01-23T05:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.63
532775,Old Oak,2024-01-23T05:20:00.000+00:00,feeder,0040,L3 Active Power,kW,1.69
532775,Old Oak,2024-01-23T05:20:00.000+00:00,feeder,0040,L2 Active Power,kW,4.7
532775,Old Oak,2024-01-23T05:20:00.000+00:00,feeder,0040,L1 Active Power,kW,0.99
532775,Old Oak,2024-01-23T05:20:00.000+00:00,feeder,0040,N Current (RMS),A,15.9
532775,Old Oak,2024-01-23T05:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,7.8
532775,Old Oak,2024-01-23T05:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,21.2
532775,Old Oak,2024-01-23T05:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,5.2
532775,Old Oak,2024-01-23T05:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.93
532775,Old Oak,2024-01-23T05:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.21
532775,Old Oak,2024-01-23T05:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.29
532775,Old Oak,2024-01-23T05:20:00.000+00:00,feeder,0030,L3 Active Power,kW,3.14
532775,Old Oak,2024-01-23T05:20:00.000+00:00,feeder,0030,L2 Active Power,kW,3.37
532775,Old Oak,2024-01-23T05:20:00.000+00:00,feeder,0030,L1 Active Power,kW,2.17
532775,Old Oak,2024-01-23T05:20:00.000+00:00,feeder,0030,N Current (RMS),A,11.5
532775,Old Oak,2024-01-23T05:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,15.2
532775,Old Oak,2024-01-23T05:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,15.4
532775,Old Oak,2024-01-23T05:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,12.2
532775,Old Oak,2024-01-23T05:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.15
532775,Old Oak,2024-01-23T05:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.74
532775,Old Oak,2024-01-23T05:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.44
532775,Old Oak,2024-01-23T05:20:00.000+00:00,feeder,0020,L3 Active Power,kW,6.7
532775,Old Oak,2024-01-23T05:20:00.000+00:00,feeder,0020,L2 Active Power,kW,10.53
532775,Old Oak,2024-01-23T05:20:00.000+00:00,feeder,0020,L1 Active Power,kW,8.92
532775,Old Oak,2024-01-23T05:20:00.000+00:00,feeder,0020,N Current (RMS),A,18.6
532775,Old Oak,2024-01-23T05:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,29.1
532775,Old Oak,2024-01-23T05:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,45.0
532775,Old Oak,2024-01-23T05:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,38.9
532775,Old Oak,2024-01-23T05:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.27
532775,Old Oak,2024-01-23T05:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.52
532775,Old Oak,2024-01-23T05:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.9
532775,Old Oak,2024-01-23T05:20:00.000+00:00,feeder,0010,L3 Active Power,kW,3.96
532775,Old Oak,2024-01-23T05:20:00.000+00:00,feeder,0010,L2 Active Power,kW,6.01
532775,Old Oak,2024-01-23T05:20:00.000+00:00,feeder,0010,L1 Active Power,kW,2.41
532775,Old Oak,2024-01-23T05:20:00.000+00:00,feeder,0010,N Current (RMS),A,25.4
532775,Old Oak,2024-01-23T05:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,18.1
532775,Old Oak,2024-01-23T05:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,25.7
532775,Old Oak,2024-01-23T05:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,11.2
532775,Old Oak,2024-01-23T05:20:00.000+00:00,transformer,,Temperature,C,16.9
532775,Old Oak,2024-01-23T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
532775,Old Oak,2024-01-23T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.83
532775,Old Oak,2024-01-23T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
532775,Old Oak,2024-01-23T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.19
532775,Old Oak,2024-01-23T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
532775,Old Oak,2024-01-23T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.26
532775,Old Oak,2024-01-23T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.79
532775,Old Oak,2024-01-23T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.16
532775,Old Oak,2024-01-23T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.27
532775,Old Oak,2024-01-23T05:20:00.000+00:00,busbar,,L3 Active Power,kW,15.5
532775,Old Oak,2024-01-23T05:20:00.000+00:00,busbar,,L2 Active Power,kW,24.62
532775,Old Oak,2024-01-23T05:20:00.000+00:00,busbar,,L1 Active Power,kW,14.49
532775,Old Oak,2024-01-23T05:20:00.000+00:00,busbar,,N Current (RMS),A,55.7
532775,Old Oak,2024-01-23T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,68.6
532775,Old Oak,2024-01-23T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,103.7
532775,Old Oak,2024-01-23T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,65.0
532775,Old Oak,2024-01-23T05:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.65
532775,Old Oak,2024-01-23T05:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.21
532775,Old Oak,2024-01-23T05:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.62
532775,Old Oak,2024-01-23T05:10:00.000+00:00,feeder,0040,L3 Active Power,kW,1.35
532775,Old Oak,2024-01-23T05:10:00.000+00:00,feeder,0040,L2 Active Power,kW,4.84
532775,Old Oak,2024-01-23T05:10:00.000+00:00,feeder,0040,L1 Active Power,kW,1.01
532775,Old Oak,2024-01-23T05:10:00.000+00:00,feeder,0040,N Current (RMS),A,17.4
532775,Old Oak,2024-01-23T05:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,6.8
532775,Old Oak,2024-01-23T05:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,21.8
532775,Old Oak,2024-01-23T05:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,5.3
532775,Old Oak,2024-01-23T05:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.82
532775,Old Oak,2024-01-23T05:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.33
532775,Old Oak,2024-01-23T05:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.17
532775,Old Oak,2024-01-23T05:10:00.000+00:00,feeder,0030,L3 Active Power,kW,2.16
532775,Old Oak,2024-01-23T05:10:00.000+00:00,feeder,0030,L2 Active Power,kW,4.78
532775,Old Oak,2024-01-23T05:10:00.000+00:00,feeder,0030,L1 Active Power,kW,1.85
532775,Old Oak,2024-01-23T05:10:00.000+00:00,feeder,0030,N Current (RMS),A,13.0
532775,Old Oak,2024-01-23T05:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,10.4
532775,Old Oak,2024-01-23T05:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,21.0
532775,Old Oak,2024-01-23T05:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,10.3
532775,Old Oak,2024-01-23T05:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.67
532775,Old Oak,2024-01-23T05:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.31
532775,Old Oak,2024-01-23T05:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.97
532775,Old Oak,2024-01-23T05:10:00.000+00:00,feeder,0020,L3 Active Power,kW,7.11
532775,Old Oak,2024-01-23T05:10:00.000+00:00,feeder,0020,L2 Active Power,kW,9.28
532775,Old Oak,2024-01-23T05:10:00.000+00:00,feeder,0020,L1 Active Power,kW,4.54
532775,Old Oak,2024-01-23T05:10:00.000+00:00,feeder,0020,N Current (RMS),A,24.9
532775,Old Oak,2024-01-23T05:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,31.0
532775,Old Oak,2024-01-23T05:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,39.0
532775,Old Oak,2024-01-23T05:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,22.4
532775,Old Oak,2024-01-23T05:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.28
532775,Old Oak,2024-01-23T05:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.54
532775,Old Oak,2024-01-23T05:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.76
532775,Old Oak,2024-01-23T05:10:00.000+00:00,feeder,0010,L3 Active Power,kW,4.56
532775,Old Oak,2024-01-23T05:10:00.000+00:00,feeder,0010,L2 Active Power,kW,7.07
532775,Old Oak,2024-01-23T05:10:00.000+00:00,feeder,0010,L1 Active Power,kW,2.68
532775,Old Oak,2024-01-23T05:10:00.000+00:00,feeder,0010,N Current (RMS),A,29.2
532775,Old Oak,2024-01-23T05:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,20.7
532775,Old Oak,2024-01-23T05:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,30.3
532775,Old Oak,2024-01-23T05:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,11.9
532775,Old Oak,2024-01-23T05:10:00.000+00:00,transformer,,Temperature,C,16.9
532775,Old Oak,2024-01-23T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
532775,Old Oak,2024-01-23T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.14
532775,Old Oak,2024-01-23T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
532775,Old Oak,2024-01-23T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.55
532775,Old Oak,2024-01-23T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
532775,Old Oak,2024-01-23T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.76
532775,Old Oak,2024-01-23T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.42
532775,Old Oak,2024-01-23T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.68
532775,Old Oak,2024-01-23T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.52
532775,Old Oak,2024-01-23T05:10:00.000+00:00,busbar,,L3 Active Power,kW,15.17
532775,Old Oak,2024-01-23T05:10:00.000+00:00,busbar,,L2 Active Power,kW,25.97
532775,Old Oak,2024-01-23T05:10:00.000+00:00,busbar,,L1 Active Power,kW,10.09
532775,Old Oak,2024-01-23T05:10:00.000+00:00,busbar,,N Current (RMS),A,73.5
532775,Old Oak,2024-01-23T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,67.5
532775,Old Oak,2024-01-23T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,108.9
532775,Old Oak,2024-01-23T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,48.5
532775,Old Oak,2024-01-23T05:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.69
532775,Old Oak,2024-01-23T05:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.3
532775,Old Oak,2024-01-23T05:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.43
532775,Old Oak,2024-01-23T05:00:00.000+00:00,feeder,0040,L3 Active Power,kW,1.05
532775,Old Oak,2024-01-23T05:00:00.000+00:00,feeder,0040,L2 Active Power,kW,3.39
532775,Old Oak,2024-01-23T05:00:00.000+00:00,feeder,0040,L1 Active Power,kW,1.41
532775,Old Oak,2024-01-23T05:00:00.000+00:00,feeder,0040,N Current (RMS),A,14.0
532775,Old Oak,2024-01-23T05:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,5.6
532775,Old Oak,2024-01-23T05:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,16.8
532775,Old Oak,2024-01-23T05:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,7.2
532775,Old Oak,2024-01-23T05:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.98
532775,Old Oak,2024-01-23T05:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.51
532775,Old Oak,2024-01-23T05:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.29
532775,Old Oak,2024-01-23T05:00:00.000+00:00,feeder,0030,L3 Active Power,kW,1.75
532775,Old Oak,2024-01-23T05:00:00.000+00:00,feeder,0030,L2 Active Power,kW,4.67
532775,Old Oak,2024-01-23T05:00:00.000+00:00,feeder,0030,L1 Active Power,kW,3.14
532775,Old Oak,2024-01-23T05:00:00.000+00:00,feeder,0030,N Current (RMS),A,14.0
532775,Old Oak,2024-01-23T05:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,8.7
532775,Old Oak,2024-01-23T05:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,20.7
532775,Old Oak,2024-01-23T05:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,15.5
532775,Old Oak,2024-01-23T05:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.1
532775,Old Oak,2024-01-23T05:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.74
532775,Old Oak,2024-01-23T05:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.89
532775,Old Oak,2024-01-23T05:00:00.000+00:00,feeder,0020,L3 Active Power,kW,7.65
532775,Old Oak,2024-01-23T05:00:00.000+00:00,feeder,0020,L2 Active Power,kW,9.22
532775,Old Oak,2024-01-23T05:00:00.000+00:00,feeder,0020,L1 Active Power,kW,8.61
532775,Old Oak,2024-01-23T05:00:00.000+00:00,feeder,0020,N Current (RMS),A,14.7
532775,Old Oak,2024-01-23T05:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,32.7
532775,Old Oak,2024-01-23T05:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,39.0
532775,Old Oak,2024-01-23T05:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,37.5
532775,Old Oak,2024-01-23T05:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.42
532775,Old Oak,2024-01-23T05:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.49
532775,Old Oak,2024-01-23T05:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.2
532775,Old Oak,2024-01-23T05:00:00.000+00:00,feeder,0010,L3 Active Power,kW,3.77
532775,Old Oak,2024-01-23T05:00:00.000+00:00,feeder,0010,L2 Active Power,kW,6.96
532775,Old Oak,2024-01-23T05:00:00.000+00:00,feeder,0010,L1 Active Power,kW,2.12
532775,Old Oak,2024-01-23T05:00:00.000+00:00,feeder,0010,N Current (RMS),A,30.2
532775,Old Oak,2024-01-23T05:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,17.5
532775,Old Oak,2024-01-23T05:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,29.8
532775,Old Oak,2024-01-23T05:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,10.5
532775,Old Oak,2024-01-23T05:00:00.000+00:00,transformer,,Temperature,C,16.9
532775,Old Oak,2024-01-23T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
532775,Old Oak,2024-01-23T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.8
532775,Old Oak,2024-01-23T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
532775,Old Oak,2024-01-23T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.19
532775,Old Oak,2024-01-23T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
532775,Old Oak,2024-01-23T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.23
532775,Old Oak,2024-01-23T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.2
532775,Old Oak,2024-01-23T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.59
532775,Old Oak,2024-01-23T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.82
532775,Old Oak,2024-01-23T05:00:00.000+00:00,busbar,,L3 Active Power,kW,14.22
532775,Old Oak,2024-01-23T05:00:00.000+00:00,busbar,,L2 Active Power,kW,24.25
532775,Old Oak,2024-01-23T05:00:00.000+00:00,busbar,,L1 Active Power,kW,15.28
532775,Old Oak,2024-01-23T05:00:00.000+00:00,busbar,,N Current (RMS),A,53.0
532775,Old Oak,2024-01-23T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,63.2
532775,Old Oak,2024-01-23T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,101.5
532775,Old Oak,2024-01-23T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,68.3
532775,Old Oak,2024-01-23T04:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.71
532775,Old Oak,2024-01-23T04:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.12
532775,Old Oak,2024-01-23T04:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.29
532775,Old Oak,2024-01-23T04:50:00.000+00:00,feeder,0040,L3 Active Power,kW,1.17
532775,Old Oak,2024-01-23T04:50:00.000+00:00,feeder,0040,L2 Active Power,kW,2.65
532775,Old Oak,2024-01-23T04:50:00.000+00:00,feeder,0040,L1 Active Power,kW,2.04
532775,Old Oak,2024-01-23T04:50:00.000+00:00,feeder,0040,N Current (RMS),A,11.4
532775,Old Oak,2024-01-23T04:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,6.1
532775,Old Oak,2024-01-23T04:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,13.0
532775,Old Oak,2024-01-23T04:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,10.3
532775,Old Oak,2024-01-23T04:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.99
532775,Old Oak,2024-01-23T04:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.14
532775,Old Oak,2024-01-23T04:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.18
532775,Old Oak,2024-01-23T04:50:00.000+00:00,feeder,0030,L3 Active Power,kW,1.54
532775,Old Oak,2024-01-23T04:50:00.000+00:00,feeder,0030,L2 Active Power,kW,5.18
532775,Old Oak,2024-01-23T04:50:00.000+00:00,feeder,0030,L1 Active Power,kW,1.65
532775,Old Oak,2024-01-23T04:50:00.000+00:00,feeder,0030,N Current (RMS),A,15.5
532775,Old Oak,2024-01-23T04:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,8.0
532775,Old Oak,2024-01-23T04:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,22.4
532775,Old Oak,2024-01-23T04:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,9.2
532775,Old Oak,2024-01-23T04:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.81
532775,Old Oak,2024-01-23T04:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.19
532775,Old Oak,2024-01-23T04:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.64
532775,Old Oak,2024-01-23T04:50:00.000+00:00,feeder,0020,L3 Active Power,kW,7.05
532775,Old Oak,2024-01-23T04:50:00.000+00:00,feeder,0020,L2 Active Power,kW,9.03
532775,Old Oak,2024-01-23T04:50:00.000+00:00,feeder,0020,L1 Active Power,kW,7.7
532775,Old Oak,2024-01-23T04:50:00.000+00:00,feeder,0020,N Current (RMS),A,17.5
532775,Old Oak,2024-01-23T04:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,31.1
532775,Old Oak,2024-01-23T04:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,37.9
532775,Old Oak,2024-01-23T04:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,33.9
532775,Old Oak,2024-01-23T04:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.53
532775,Old Oak,2024-01-23T04:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.65
532775,Old Oak,2024-01-23T04:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.0
532775,Old Oak,2024-01-23T04:50:00.000+00:00,feeder,0010,L3 Active Power,kW,3.3
532775,Old Oak,2024-01-23T04:50:00.000+00:00,feeder,0010,L2 Active Power,kW,6.19
532775,Old Oak,2024-01-23T04:50:00.000+00:00,feeder,0010,L1 Active Power,kW,2.31
532775,Old Oak,2024-01-23T04:50:00.000+00:00,feeder,0010,N Current (RMS),A,27.1
532775,Old Oak,2024-01-23T04:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,16.0
532775,Old Oak,2024-01-23T04:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,26.5
532775,Old Oak,2024-01-23T04:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,10.9
532775,Old Oak,2024-01-23T04:50:00.000+00:00,transformer,,Temperature,C,16.9
532775,Old Oak,2024-01-23T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
532775,Old Oak,2024-01-23T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.09
532775,Old Oak,2024-01-23T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
532775,Old Oak,2024-01-23T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.32
532775,Old Oak,2024-01-23T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
532775,Old Oak,2024-01-23T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.3
532775,Old Oak,2024-01-23T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.05
532775,Old Oak,2024-01-23T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.8
532775,Old Oak,2024-01-23T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.11
532775,Old Oak,2024-01-23T04:50:00.000+00:00,busbar,,L3 Active Power,kW,13.06
532775,Old Oak,2024-01-23T04:50:00.000+00:00,busbar,,L2 Active Power,kW,23.05
532775,Old Oak,2024-01-23T04:50:00.000+00:00,busbar,,L1 Active Power,kW,13.71
532775,Old Oak,2024-01-23T04:50:00.000+00:00,busbar,,N Current (RMS),A,56.6
532775,Old Oak,2024-01-23T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,60.0
532775,Old Oak,2024-01-23T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,96.3
532775,Old Oak,2024-01-23T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,61.4
532775,Old Oak,2024-01-23T04:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.67
532775,Old Oak,2024-01-23T04:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.06
532775,Old Oak,2024-01-23T04:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.34
532775,Old Oak,2024-01-23T04:40:00.000+00:00,feeder,0040,L3 Active Power,kW,3.2
532775,Old Oak,2024-01-23T04:40:00.000+00:00,feeder,0040,L2 Active Power,kW,3.04
532775,Old Oak,2024-01-23T04:40:00.000+00:00,feeder,0040,L1 Active Power,kW,1.21
532775,Old Oak,2024-01-23T04:40:00.000+00:00,feeder,0040,N Current (RMS),A,9.2
532775,Old Oak,2024-01-23T04:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,13.6
532775,Old Oak,2024-01-23T04:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,14.3
532775,Old Oak,2024-01-23T04:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,5.4
532775,Old Oak,2024-01-23T04:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.84
532775,Old Oak,2024-01-23T04:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.96
532775,Old Oak,2024-01-23T04:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.02
532775,Old Oak,2024-01-23T04:40:00.000+00:00,feeder,0030,L3 Active Power,kW,1.73
532775,Old Oak,2024-01-23T04:40:00.000+00:00,feeder,0030,L2 Active Power,kW,5.34
532775,Old Oak,2024-01-23T04:40:00.000+00:00,feeder,0030,L1 Active Power,kW,1.89
532775,Old Oak,2024-01-23T04:40:00.000+00:00,feeder,0030,N Current (RMS),A,15.3
532775,Old Oak,2024-01-23T04:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,8.2
532775,Old Oak,2024-01-23T04:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,22.8
532775,Old Oak,2024-01-23T04:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,9.5
532775,Old Oak,2024-01-23T04:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.21
532775,Old Oak,2024-01-23T04:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.84
532775,Old Oak,2024-01-23T04:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.68
532775,Old Oak,2024-01-23T04:40:00.000+00:00,feeder,0020,L3 Active Power,kW,7.23
532775,Old Oak,2024-01-23T04:40:00.000+00:00,feeder,0020,L2 Active Power,kW,8.25
532775,Old Oak,2024-01-23T04:40:00.000+00:00,feeder,0020,L1 Active Power,kW,7.63
532775,Old Oak,2024-01-23T04:40:00.000+00:00,feeder,0020,N Current (RMS),A,13.1
532775,Old Oak,2024-01-23T04:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,31.1
532775,Old Oak,2024-01-23T04:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,34.8
532775,Old Oak,2024-01-23T04:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,33.1
532775,Old Oak,2024-01-23T04:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.59
532775,Old Oak,2024-01-23T04:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.49
532775,Old Oak,2024-01-23T04:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.75
532775,Old Oak,2024-01-23T04:40:00.000+00:00,feeder,0010,L3 Active Power,kW,2.91
532775,Old Oak,2024-01-23T04:40:00.000+00:00,feeder,0010,L2 Active Power,kW,9.0
532775,Old Oak,2024-01-23T04:40:00.000+00:00,feeder,0010,L1 Active Power,kW,2.6
532775,Old Oak,2024-01-23T04:40:00.000+00:00,feeder,0010,N Current (RMS),A,36.6
532775,Old Oak,2024-01-23T04:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,14.2
532775,Old Oak,2024-01-23T04:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,37.6
532775,Old Oak,2024-01-23T04:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,11.6
532775,Old Oak,2024-01-23T04:40:00.000+00:00,transformer,,Temperature,C,16.9
532775,Old Oak,2024-01-23T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
532775,Old Oak,2024-01-23T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.03
532775,Old Oak,2024-01-23T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
532775,Old Oak,2024-01-23T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.31
532775,Old Oak,2024-01-23T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
532775,Old Oak,2024-01-23T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.26
532775,Old Oak,2024-01-23T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.3
532775,Old Oak,2024-01-23T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.37
532775,Old Oak,2024-01-23T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.79
532775,Old Oak,2024-01-23T04:40:00.000+00:00,busbar,,L3 Active Power,kW,15.07
532775,Old Oak,2024-01-23T04:40:00.000+00:00,busbar,,L2 Active Power,kW,25.63
532775,Old Oak,2024-01-23T04:40:00.000+00:00,busbar,,L1 Active Power,kW,13.32
532775,Old Oak,2024-01-23T04:40:00.000+00:00,busbar,,N Current (RMS),A,63.0
532775,Old Oak,2024-01-23T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,66.1
532775,Old Oak,2024-01-23T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,106.7
532775,Old Oak,2024-01-23T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,58.9
532775,Old Oak,2024-01-23T04:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.6
532775,Old Oak,2024-01-23T04:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.04
532775,Old Oak,2024-01-23T04:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.41
532775,Old Oak,2024-01-23T04:30:00.000+00:00,feeder,0040,L3 Active Power,kW,3.07
532775,Old Oak,2024-01-23T04:30:00.000+00:00,feeder,0040,L2 Active Power,kW,3.38
532775,Old Oak,2024-01-23T04:30:00.000+00:00,feeder,0040,L1 Active Power,kW,1.15
532775,Old Oak,2024-01-23T04:30:00.000+00:00,feeder,0040,N Current (RMS),A,9.9
532775,Old Oak,2024-01-23T04:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,13.1
532775,Old Oak,2024-01-23T04:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,15.5
532775,Old Oak,2024-01-23T04:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,5.3
532775,Old Oak,2024-01-23T04:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.96
532775,Old Oak,2024-01-23T04:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.84
532775,Old Oak,2024-01-23T04:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.94
532775,Old Oak,2024-01-23T04:30:00.000+00:00,feeder,0030,L3 Active Power,kW,1.6
532775,Old Oak,2024-01-23T04:30:00.000+00:00,feeder,0030,L2 Active Power,kW,5.46
532775,Old Oak,2024-01-23T04:30:00.000+00:00,feeder,0030,L1 Active Power,kW,1.95
532775,Old Oak,2024-01-23T04:30:00.000+00:00,feeder,0030,N Current (RMS),A,16.6
532775,Old Oak,2024-01-23T04:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,8.0
532775,Old Oak,2024-01-23T04:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,23.2
532775,Old Oak,2024-01-23T04:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,9.6
532775,Old Oak,2024-01-23T04:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.29
532775,Old Oak,2024-01-23T04:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.04
532775,Old Oak,2024-01-23T04:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.79
532775,Old Oak,2024-01-23T04:30:00.000+00:00,feeder,0020,L3 Active Power,kW,7.87
532775,Old Oak,2024-01-23T04:30:00.000+00:00,feeder,0020,L2 Active Power,kW,9.12
532775,Old Oak,2024-01-23T04:30:00.000+00:00,feeder,0020,L1 Active Power,kW,8.37
532775,Old Oak,2024-01-23T04:30:00.000+00:00,feeder,0020,N Current (RMS),A,13.0
532775,Old Oak,2024-01-23T04:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,33.7
532775,Old Oak,2024-01-23T04:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,38.3
532775,Old Oak,2024-01-23T04:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,36.3
532775,Old Oak,2024-01-23T04:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.81
532775,Old Oak,2024-01-23T04:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.68
532775,Old Oak,2024-01-23T04:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.86
532775,Old Oak,2024-01-23T04:30:00.000+00:00,feeder,0010,L3 Active Power,kW,3.96
532775,Old Oak,2024-01-23T04:30:00.000+00:00,feeder,0010,L2 Active Power,kW,10.86
532775,Old Oak,2024-01-23T04:30:00.000+00:00,feeder,0010,L1 Active Power,kW,2.57
532775,Old Oak,2024-01-23T04:30:00.000+00:00,feeder,0010,N Current (RMS),A,45.8
532775,Old Oak,2024-01-23T04:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,18.4
532775,Old Oak,2024-01-23T04:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,45.7
532775,Old Oak,2024-01-23T04:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,11.6
532775,Old Oak,2024-01-23T04:30:00.000+00:00,transformer,,Temperature,C,16.9
532775,Old Oak,2024-01-23T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
532775,Old Oak,2024-01-23T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.13
532775,Old Oak,2024-01-23T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
532775,Old Oak,2024-01-23T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.18
532775,Old Oak,2024-01-23T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
532775,Old Oak,2024-01-23T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.38
532775,Old Oak,2024-01-23T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.65
532775,Old Oak,2024-01-23T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.15
532775,Old Oak,2024-01-23T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
532775,Old Oak,2024-01-23T04:30:00.000+00:00,busbar,,L3 Active Power,kW,16.5
532775,Old Oak,2024-01-23T04:30:00.000+00:00,busbar,,L2 Active Power,kW,28.81
532775,Old Oak,2024-01-23T04:30:00.000+00:00,busbar,,L1 Active Power,kW,14.03
532775,Old Oak,2024-01-23T04:30:00.000+00:00,busbar,,N Current (RMS),A,74.7
532775,Old Oak,2024-01-23T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,72.2
532775,Old Oak,2024-01-23T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,120.1
532775,Old Oak,2024-01-23T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,62.1
532775,Old Oak,2024-01-23T04:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.56
532775,Old Oak,2024-01-23T04:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.15
532775,Old Oak,2024-01-23T04:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.24
532775,Old Oak,2024-01-23T04:20:00.000+00:00,feeder,0040,L3 Active Power,kW,2.54
532775,Old Oak,2024-01-23T04:20:00.000+00:00,feeder,0040,L2 Active Power,kW,2.95
532775,Old Oak,2024-01-23T04:20:00.000+00:00,feeder,0040,L1 Active Power,kW,1.35
532775,Old Oak,2024-01-23T04:20:00.000+00:00,feeder,0040,N Current (RMS),A,10.2
532775,Old Oak,2024-01-23T04:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,11.6
532775,Old Oak,2024-01-23T04:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,14.2
532775,Old Oak,2024-01-23T04:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,5.9
532775,Old Oak,2024-01-23T04:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.96
532775,Old Oak,2024-01-23T04:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.27
532775,Old Oak,2024-01-23T04:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.95
532775,Old Oak,2024-01-23T04:20:00.000+00:00,feeder,0030,L3 Active Power,kW,1.75
532775,Old Oak,2024-01-23T04:20:00.000+00:00,feeder,0030,L2 Active Power,kW,5.08
532775,Old Oak,2024-01-23T04:20:00.000+00:00,feeder,0030,L1 Active Power,kW,2.09
532775,Old Oak,2024-01-23T04:20:00.000+00:00,feeder,0030,N Current (RMS),A,14.6
532775,Old Oak,2024-01-23T04:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,8.6
532775,Old Oak,2024-01-23T04:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,22.1
532775,Old Oak,2024-01-23T04:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,10.2
532775,Old Oak,2024-01-23T04:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.48
532775,Old Oak,2024-01-23T04:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.94
532775,Old Oak,2024-01-23T04:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.49
532775,Old Oak,2024-01-23T04:20:00.000+00:00,feeder,0020,L3 Active Power,kW,8.89
532775,Old Oak,2024-01-23T04:20:00.000+00:00,feeder,0020,L2 Active Power,kW,10.26
532775,Old Oak,2024-01-23T04:20:00.000+00:00,feeder,0020,L1 Active Power,kW,4.61
532775,Old Oak,2024-01-23T04:20:00.000+00:00,feeder,0020,N Current (RMS),A,30.6
532775,Old Oak,2024-01-23T04:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,38.0
532775,Old Oak,2024-01-23T04:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,43.1
532775,Old Oak,2024-01-23T04:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,22.0
532775,Old Oak,2024-01-23T04:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.85
532775,Old Oak,2024-01-23T04:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.96
532775,Old Oak,2024-01-23T04:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.25
532775,Old Oak,2024-01-23T04:20:00.000+00:00,feeder,0010,L3 Active Power,kW,2.48
532775,Old Oak,2024-01-23T04:20:00.000+00:00,feeder,0010,L2 Active Power,kW,11.73
532775,Old Oak,2024-01-23T04:20:00.000+00:00,feeder,0010,L1 Active Power,kW,2.45
532775,Old Oak,2024-01-23T04:20:00.000+00:00,feeder,0010,N Current (RMS),A,50.1
532775,Old Oak,2024-01-23T04:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,13.5
532775,Old Oak,2024-01-23T04:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,49.2
532775,Old Oak,2024-01-23T04:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,11.8
532775,Old Oak,2024-01-23T04:20:00.000+00:00,transformer,,Temperature,C,17.0
532775,Old Oak,2024-01-23T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
532775,Old Oak,2024-01-23T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.92
532775,Old Oak,2024-01-23T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
532775,Old Oak,2024-01-23T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.83
532775,Old Oak,2024-01-23T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
532775,Old Oak,2024-01-23T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.2
532775,Old Oak,2024-01-23T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.85
532775,Old Oak,2024-01-23T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.47
532775,Old Oak,2024-01-23T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.93
532775,Old Oak,2024-01-23T04:20:00.000+00:00,busbar,,L3 Active Power,kW,15.67
532775,Old Oak,2024-01-23T04:20:00.000+00:00,busbar,,L2 Active Power,kW,30.03
532775,Old Oak,2024-01-23T04:20:00.000+00:00,busbar,,L1 Active Power,kW,10.51
532775,Old Oak,2024-01-23T04:20:00.000+00:00,busbar,,N Current (RMS),A,92.3
532775,Old Oak,2024-01-23T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,69.5
532775,Old Oak,2024-01-23T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,125.0
532775,Old Oak,2024-01-23T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,48.8
532775,Old Oak,2024-01-23T04:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.59
