Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
532775,Old Oak,2024-01-23T04:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.08
532775,Old Oak,2024-01-23T04:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.38
532775,Old Oak,2024-01-23T04:10:00.000+00:00,feeder,0040,L3 Active Power,kW,1.26
532775,Old Oak,2024-01-23T04:10:00.000+00:00,feeder,0040,L2 Active Power,kW,2.78
532775,Old Oak,2024-01-23T04:10:00.000+00:00,feeder,0040,L1 Active Power,kW,1.29
532775,Old Oak,2024-01-23T04:10:00.000+00:00,feeder,0040,N Current (RMS),A,11.3
532775,Old Oak,2024-01-23T04:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,6.6
532775,Old Oak,2024-01-23T04:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,13.5
532775,Old Oak,2024-01-23T04:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,5.9
532775,Old Oak,2024-01-23T04:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.06
532775,Old Oak,2024-01-23T04:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.5
532775,Old Oak,2024-01-23T04:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.92
532775,Old Oak,2024-01-23T04:10:00.000+00:00,feeder,0030,L3 Active Power,kW,1.54
532775,Old Oak,2024-01-23T04:10:00.000+00:00,feeder,0030,L2 Active Power,kW,4.77
532775,Old Oak,2024-01-23T04:10:00.000+00:00,feeder,0030,L1 Active Power,kW,1.78
532775,Old Oak,2024-01-23T04:10:00.000+00:00,feeder,0030,N Current (RMS),A,14.7
532775,Old Oak,2024-01-23T04:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,8.3
532775,Old Oak,2024-01-23T04:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,21.1
532775,Old Oak,2024-01-23T04:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,8.9
532775,Old Oak,2024-01-23T04:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.89
532775,Old Oak,2024-01-23T04:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.27
532775,Old Oak,2024-01-23T04:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.35
532775,Old Oak,2024-01-23T04:10:00.000+00:00,feeder,0020,L3 Active Power,kW,6.47
532775,Old Oak,2024-01-23T04:10:00.000+00:00,feeder,0020,L2 Active Power,kW,10.53
532775,Old Oak,2024-01-23T04:10:00.000+00:00,feeder,0020,L1 Active Power,kW,5.17
532775,Old Oak,2024-01-23T04:10:00.000+00:00,feeder,0020,N Current (RMS),A,28.6
532775,Old Oak,2024-01-23T04:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,28.7
532775,Old Oak,2024-01-23T04:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,44.4
532775,Old Oak,2024-01-23T04:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,23.5
532775,Old Oak,2024-01-23T04:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.45
532775,Old Oak,2024-01-23T04:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.59
532775,Old Oak,2024-01-23T04:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.36
532775,Old Oak,2024-01-23T04:10:00.000+00:00,feeder,0010,L3 Active Power,kW,3.27
532775,Old Oak,2024-01-23T04:10:00.000+00:00,feeder,0010,L2 Active Power,kW,10.25
532775,Old Oak,2024-01-23T04:10:00.000+00:00,feeder,0010,L1 Active Power,kW,2.35
532775,Old Oak,2024-01-23T04:10:00.000+00:00,feeder,0010,N Current (RMS),A,41.1
532775,Old Oak,2024-01-23T04:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,15.5
532775,Old Oak,2024-01-23T04:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,43.2
532775,Old Oak,2024-01-23T04:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,11.9
532775,Old Oak,2024-01-23T04:10:00.000+00:00,transformer,,Temperature,C,17.0
532775,Old Oak,2024-01-23T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
532775,Old Oak,2024-01-23T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.52
532775,Old Oak,2024-01-23T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
532775,Old Oak,2024-01-23T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.36
532775,Old Oak,2024-01-23T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
532775,Old Oak,2024-01-23T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.67
532775,Old Oak,2024-01-23T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
532775,Old Oak,2024-01-23T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.28
532775,Old Oak,2024-01-23T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.01
532775,Old Oak,2024-01-23T04:10:00.000+00:00,busbar,,L3 Active Power,kW,12.55
532775,Old Oak,2024-01-23T04:10:00.000+00:00,busbar,,L2 Active Power,kW,28.34
532775,Old Oak,2024-01-23T04:10:00.000+00:00,busbar,,L1 Active Power,kW,10.59
532775,Old Oak,2024-01-23T04:10:00.000+00:00,busbar,,N Current (RMS),A,86.1
532775,Old Oak,2024-01-23T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,57.6
532775,Old Oak,2024-01-23T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,118.2
532775,Old Oak,2024-01-23T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,49.1
532775,Old Oak,2024-01-23T04:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.64
532775,Old Oak,2024-01-23T04:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.06
532775,Old Oak,2024-01-23T04:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.48
532775,Old Oak,2024-01-23T04:00:00.000+00:00,feeder,0040,L3 Active Power,kW,1.05
532775,Old Oak,2024-01-23T04:00:00.000+00:00,feeder,0040,L2 Active Power,kW,2.76
532775,Old Oak,2024-01-23T04:00:00.000+00:00,feeder,0040,L1 Active Power,kW,1.03
532775,Old Oak,2024-01-23T04:00:00.000+00:00,feeder,0040,N Current (RMS),A,11.5
532775,Old Oak,2024-01-23T04:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,5.6
532775,Old Oak,2024-01-23T04:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,13.4
532775,Old Oak,2024-01-23T04:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,5.0
532775,Old Oak,2024-01-23T04:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.99
532775,Old Oak,2024-01-23T04:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.46
532775,Old Oak,2024-01-23T04:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.8
532775,Old Oak,2024-01-23T04:00:00.000+00:00,feeder,0030,L3 Active Power,kW,1.71
532775,Old Oak,2024-01-23T04:00:00.000+00:00,feeder,0030,L2 Active Power,kW,4.68
532775,Old Oak,2024-01-23T04:00:00.000+00:00,feeder,0030,L1 Active Power,kW,1.96
532775,Old Oak,2024-01-23T04:00:00.000+00:00,feeder,0030,N Current (RMS),A,14.1
532775,Old Oak,2024-01-23T04:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,8.7
532775,Old Oak,2024-01-23T04:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,20.7
532775,Old Oak,2024-01-23T04:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,9.5
532775,Old Oak,2024-01-23T04:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.92
532775,Old Oak,2024-01-23T04:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.99
532775,Old Oak,2024-01-23T04:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.69
532775,Old Oak,2024-01-23T04:00:00.000+00:00,feeder,0020,L3 Active Power,kW,7.01
532775,Old Oak,2024-01-23T04:00:00.000+00:00,feeder,0020,L2 Active Power,kW,10.35
532775,Old Oak,2024-01-23T04:00:00.000+00:00,feeder,0020,L1 Active Power,kW,6.09
532775,Old Oak,2024-01-23T04:00:00.000+00:00,feeder,0020,N Current (RMS),A,24.0
532775,Old Oak,2024-01-23T04:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,30.6
532775,Old Oak,2024-01-23T04:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,43.4
532775,Old Oak,2024-01-23T04:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,27.1
532775,Old Oak,2024-01-23T04:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.6
532775,Old Oak,2024-01-23T04:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.33
532775,Old Oak,2024-01-23T04:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.25
532775,Old Oak,2024-01-23T04:00:00.000+00:00,feeder,0010,L3 Active Power,kW,3.02
532775,Old Oak,2024-01-23T04:00:00.000+00:00,feeder,0010,L2 Active Power,kW,8.49
532775,Old Oak,2024-01-23T04:00:00.000+00:00,feeder,0010,L1 Active Power,kW,2.19
532775,Old Oak,2024-01-23T04:00:00.000+00:00,feeder,0010,N Current (RMS),A,34.6
532775,Old Oak,2024-01-23T04:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,15.0
532775,Old Oak,2024-01-23T04:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,36.0
532775,Old Oak,2024-01-23T04:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,11.3
532775,Old Oak,2024-01-23T04:00:00.000+00:00,transformer,,Temperature,C,17.0
532775,Old Oak,2024-01-23T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
532775,Old Oak,2024-01-23T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.98
532775,Old Oak,2024-01-23T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
532775,Old Oak,2024-01-23T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.02
532775,Old Oak,2024-01-23T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
532775,Old Oak,2024-01-23T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.16
532775,Old Oak,2024-01-23T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.14
532775,Old Oak,2024-01-23T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.2
532775,Old Oak,2024-01-23T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.23
532775,Old Oak,2024-01-23T04:00:00.000+00:00,busbar,,L3 Active Power,kW,12.79
532775,Old Oak,2024-01-23T04:00:00.000+00:00,busbar,,L2 Active Power,kW,26.29
532775,Old Oak,2024-01-23T04:00:00.000+00:00,busbar,,L1 Active Power,kW,11.28
532775,Old Oak,2024-01-23T04:00:00.000+00:00,busbar,,N Current (RMS),A,75.1
532775,Old Oak,2024-01-23T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,58.8
532775,Old Oak,2024-01-23T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,109.6
532775,Old Oak,2024-01-23T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,52.0
532775,Old Oak,2024-01-23T03:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.63
532775,Old Oak,2024-01-23T03:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.19
532775,Old Oak,2024-01-23T03:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.47
532775,Old Oak,2024-01-23T03:50:00.000+00:00,feeder,0040,L3 Active Power,kW,1.06
532775,Old Oak,2024-01-23T03:50:00.000+00:00,feeder,0040,L2 Active Power,kW,2.99
532775,Old Oak,2024-01-23T03:50:00.000+00:00,feeder,0040,L1 Active Power,kW,0.97
532775,Old Oak,2024-01-23T03:50:00.000+00:00,feeder,0040,N Current (RMS),A,12.1
532775,Old Oak,2024-01-23T03:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,5.5
532775,Old Oak,2024-01-23T03:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,14.4
532775,Old Oak,2024-01-23T03:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,4.8
532775,Old Oak,2024-01-23T03:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.92
532775,Old Oak,2024-01-23T03:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.45
532775,Old Oak,2024-01-23T03:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.79
532775,Old Oak,2024-01-23T03:50:00.000+00:00,feeder,0030,L3 Active Power,kW,1.74
532775,Old Oak,2024-01-23T03:50:00.000+00:00,feeder,0030,L2 Active Power,kW,3.18
532775,Old Oak,2024-01-23T03:50:00.000+00:00,feeder,0030,L1 Active Power,kW,2.37
532775,Old Oak,2024-01-23T03:50:00.000+00:00,feeder,0030,N Current (RMS),A,9.6
532775,Old Oak,2024-01-23T03:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,8.7
532775,Old Oak,2024-01-23T03:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,15.1
532775,Old Oak,2024-01-23T03:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,11.0
532775,Old Oak,2024-01-23T03:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.89
532775,Old Oak,2024-01-23T03:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.87
532775,Old Oak,2024-01-23T03:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.59
532775,Old Oak,2024-01-23T03:50:00.000+00:00,feeder,0020,L3 Active Power,kW,6.31
532775,Old Oak,2024-01-23T03:50:00.000+00:00,feeder,0020,L2 Active Power,kW,9.53
532775,Old Oak,2024-01-23T03:50:00.000+00:00,feeder,0020,L1 Active Power,kW,6.16
532775,Old Oak,2024-01-23T03:50:00.000+00:00,feeder,0020,N Current (RMS),A,22.3
532775,Old Oak,2024-01-23T03:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,28.1
532775,Old Oak,2024-01-23T03:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,40.0
532775,Old Oak,2024-01-23T03:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,27.6
532775,Old Oak,2024-01-23T03:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.67
532775,Old Oak,2024-01-23T03:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.31
532775,Old Oak,2024-01-23T03:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.75
532775,Old Oak,2024-01-23T03:50:00.000+00:00,feeder,0010,L3 Active Power,kW,2.91
532775,Old Oak,2024-01-23T03:50:00.000+00:00,feeder,0010,L2 Active Power,kW,6.71
532775,Old Oak,2024-01-23T03:50:00.000+00:00,feeder,0010,L1 Active Power,kW,2.44
532775,Old Oak,2024-01-23T03:50:00.000+00:00,feeder,0010,N Current (RMS),A,27.4
532775,Old Oak,2024-01-23T03:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,14.6
532775,Old Oak,2024-01-23T03:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,28.4
532775,Old Oak,2024-01-23T03:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,11.2
532775,Old Oak,2024-01-23T03:50:00.000+00:00,transformer,,Temperature,C,17.1
532775,Old Oak,2024-01-23T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
532775,Old Oak,2024-01-23T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.35
532775,Old Oak,2024-01-23T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
532775,Old Oak,2024-01-23T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.46
532775,Old Oak,2024-01-23T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
532775,Old Oak,2024-01-23T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.33
532775,Old Oak,2024-01-23T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.12
532775,Old Oak,2024-01-23T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.46
532775,Old Oak,2024-01-23T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.61
532775,Old Oak,2024-01-23T03:50:00.000+00:00,busbar,,L3 Active Power,kW,12.03
532775,Old Oak,2024-01-23T03:50:00.000+00:00,busbar,,L2 Active Power,kW,22.41
532775,Old Oak,2024-01-23T03:50:00.000+00:00,busbar,,L1 Active Power,kW,11.95
532775,Old Oak,2024-01-23T03:50:00.000+00:00,busbar,,N Current (RMS),A,60.8
532775,Old Oak,2024-01-23T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,55.8
532775,Old Oak,2024-01-23T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,93.6
532775,Old Oak,2024-01-23T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,53.9
532775,Old Oak,2024-01-23T03:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.51
532775,Old Oak,2024-01-23T03:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.19
532775,Old Oak,2024-01-23T03:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.42
532775,Old Oak,2024-01-23T03:40:00.000+00:00,feeder,0040,L3 Active Power,kW,1.2
532775,Old Oak,2024-01-23T03:40:00.000+00:00,feeder,0040,L2 Active Power,kW,2.85
532775,Old Oak,2024-01-23T03:40:00.000+00:00,feeder,0040,L1 Active Power,kW,1.1
532775,Old Oak,2024-01-23T03:40:00.000+00:00,feeder,0040,N Current (RMS),A,11.6
532775,Old Oak,2024-01-23T03:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,5.8
532775,Old Oak,2024-01-23T03:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,14.0
532775,Old Oak,2024-01-23T03:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,5.1
532775,Old Oak,2024-01-23T03:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.01
532775,Old Oak,2024-01-23T03:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.4
532775,Old Oak,2024-01-23T03:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.9
532775,Old Oak,2024-01-23T03:40:00.000+00:00,feeder,0030,L3 Active Power,kW,1.76
532775,Old Oak,2024-01-23T03:40:00.000+00:00,feeder,0030,L2 Active Power,kW,2.86
532775,Old Oak,2024-01-23T03:40:00.000+00:00,feeder,0030,L1 Active Power,kW,1.93
532775,Old Oak,2024-01-23T03:40:00.000+00:00,feeder,0030,N Current (RMS),A,7.6
532775,Old Oak,2024-01-23T03:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,8.8
532775,Old Oak,2024-01-23T03:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,13.5
532775,Old Oak,2024-01-23T03:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,9.3
532775,Old Oak,2024-01-23T03:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.05
532775,Old Oak,2024-01-23T03:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.55
532775,Old Oak,2024-01-23T03:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.7
532775,Old Oak,2024-01-23T03:40:00.000+00:00,feeder,0020,L3 Active Power,kW,5.86
532775,Old Oak,2024-01-23T03:40:00.000+00:00,feeder,0020,L2 Active Power,kW,9.94
532775,Old Oak,2024-01-23T03:40:00.000+00:00,feeder,0020,L1 Active Power,kW,6.31
532775,Old Oak,2024-01-23T03:40:00.000+00:00,feeder,0020,N Current (RMS),A,23.8
532775,Old Oak,2024-01-23T03:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,26.5
532775,Old Oak,2024-01-23T03:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,41.8
532775,Old Oak,2024-01-23T03:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,27.8
532775,Old Oak,2024-01-23T03:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.67
532775,Old Oak,2024-01-23T03:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.4
532775,Old Oak,2024-01-23T03:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.98
532775,Old Oak,2024-01-23T03:40:00.000+00:00,feeder,0010,L3 Active Power,kW,3.42
532775,Old Oak,2024-01-23T03:40:00.000+00:00,feeder,0010,L2 Active Power,kW,6.74
532775,Old Oak,2024-01-23T03:40:00.000+00:00,feeder,0010,L1 Active Power,kW,2.37
532775,Old Oak,2024-01-23T03:40:00.000+00:00,feeder,0010,N Current (RMS),A,27.8
532775,Old Oak,2024-01-23T03:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,16.3
532775,Old Oak,2024-01-23T03:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,28.3
532775,Old Oak,2024-01-23T03:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,11.3
532775,Old Oak,2024-01-23T03:40:00.000+00:00,transformer,,Temperature,C,17.2
532775,Old Oak,2024-01-23T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
532775,Old Oak,2024-01-23T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.39
532775,Old Oak,2024-01-23T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
532775,Old Oak,2024-01-23T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.36
532775,Old Oak,2024-01-23T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
532775,Old Oak,2024-01-23T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.38
532775,Old Oak,2024-01-23T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.24
532775,Old Oak,2024-01-23T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.36
532775,Old Oak,2024-01-23T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.99
532775,Old Oak,2024-01-23T03:40:00.000+00:00,busbar,,L3 Active Power,kW,12.24
532775,Old Oak,2024-01-23T03:40:00.000+00:00,busbar,,L2 Active Power,kW,22.39
532775,Old Oak,2024-01-23T03:40:00.000+00:00,busbar,,L1 Active Power,kW,11.71
532775,Old Oak,2024-01-23T03:40:00.000+00:00,busbar,,N Current (RMS),A,61.4
532775,Old Oak,2024-01-23T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,56.4
532775,Old Oak,2024-01-23T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,93.0
532775,Old Oak,2024-01-23T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,52.7
532775,Old Oak,2024-01-23T03:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.52
532775,Old Oak,2024-01-23T03:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.27
532775,Old Oak,2024-01-23T03:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.39
532775,Old Oak,2024-01-23T03:30:00.000+00:00,feeder,0040,L3 Active Power,kW,1.15
532775,Old Oak,2024-01-23T03:30:00.000+00:00,feeder,0040,L2 Active Power,kW,4.28
532775,Old Oak,2024-01-23T03:30:00.000+00:00,feeder,0040,L1 Active Power,kW,1.13
532775,Old Oak,2024-01-23T03:30:00.000+00:00,feeder,0040,N Current (RMS),A,16.5
532775,Old Oak,2024-01-23T03:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,5.7
532775,Old Oak,2024-01-23T03:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,19.9
532775,Old Oak,2024-01-23T03:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,5.2
532775,Old Oak,2024-01-23T03:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.9
532775,Old Oak,2024-01-23T03:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.33
532775,Old Oak,2024-01-23T03:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.91
532775,Old Oak,2024-01-23T03:30:00.000+00:00,feeder,0030,L3 Active Power,kW,1.74
532775,Old Oak,2024-01-23T03:30:00.000+00:00,feeder,0030,L2 Active Power,kW,3.01
532775,Old Oak,2024-01-23T03:30:00.000+00:00,feeder,0030,L1 Active Power,kW,2.26
532775,Old Oak,2024-01-23T03:30:00.000+00:00,feeder,0030,N Current (RMS),A,8.3
532775,Old Oak,2024-01-23T03:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,8.6
532775,Old Oak,2024-01-23T03:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,14.0
532775,Old Oak,2024-01-23T03:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,10.8
532775,Old Oak,2024-01-23T03:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.69
532775,Old Oak,2024-01-23T03:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.61
532775,Old Oak,2024-01-23T03:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.58
532775,Old Oak,2024-01-23T03:30:00.000+00:00,feeder,0020,L3 Active Power,kW,5.86
532775,Old Oak,2024-01-23T03:30:00.000+00:00,feeder,0020,L2 Active Power,kW,8.95
532775,Old Oak,2024-01-23T03:30:00.000+00:00,feeder,0020,L1 Active Power,kW,6.02
532775,Old Oak,2024-01-23T03:30:00.000+00:00,feeder,0020,N Current (RMS),A,20.3
532775,Old Oak,2024-01-23T03:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,26.3
532775,Old Oak,2024-01-23T03:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,37.3
532775,Old Oak,2024-01-23T03:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,26.6
532775,Old Oak,2024-01-23T03:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.34
532775,Old Oak,2024-01-23T03:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.45
532775,Old Oak,2024-01-23T03:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.12
532775,Old Oak,2024-01-23T03:30:00.000+00:00,feeder,0010,L3 Active Power,kW,2.45
532775,Old Oak,2024-01-23T03:30:00.000+00:00,feeder,0010,L2 Active Power,kW,6.13
532775,Old Oak,2024-01-23T03:30:00.000+00:00,feeder,0010,L1 Active Power,kW,2.25
532775,Old Oak,2024-01-23T03:30:00.000+00:00,feeder,0010,N Current (RMS),A,23.8
532775,Old Oak,2024-01-23T03:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,12.2
532775,Old Oak,2024-01-23T03:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,26.0
532775,Old Oak,2024-01-23T03:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,11.1
532775,Old Oak,2024-01-23T03:30:00.000+00:00,transformer,,Temperature,C,17.3
532775,Old Oak,2024-01-23T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
532775,Old Oak,2024-01-23T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.58
532775,Old Oak,2024-01-23T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
532775,Old Oak,2024-01-23T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.78
532775,Old Oak,2024-01-23T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
532775,Old Oak,2024-01-23T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.62
532775,Old Oak,2024-01-23T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.45
532775,Old Oak,2024-01-23T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.54
532775,Old Oak,2024-01-23T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
532775,Old Oak,2024-01-23T03:30:00.000+00:00,busbar,,L3 Active Power,kW,11.2
532775,Old Oak,2024-01-23T03:30:00.000+00:00,busbar,,L2 Active Power,kW,22.37
532775,Old Oak,2024-01-23T03:30:00.000+00:00,busbar,,L1 Active Power,kW,11.68
532775,Old Oak,2024-01-23T03:30:00.000+00:00,busbar,,N Current (RMS),A,57.6
532775,Old Oak,2024-01-23T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,51.8
532775,Old Oak,2024-01-23T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,92.9
532775,Old Oak,2024-01-23T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,52.9
532775,Old Oak,2024-01-23T03:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.54
532775,Old Oak,2024-01-23T03:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.14
532775,Old Oak,2024-01-23T03:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.24
532775,Old Oak,2024-01-23T03:20:00.000+00:00,feeder,0040,L3 Active Power,kW,1.01
532775,Old Oak,2024-01-23T03:20:00.000+00:00,feeder,0040,L2 Active Power,kW,4.84
532775,Old Oak,2024-01-23T03:20:00.000+00:00,feeder,0040,L1 Active Power,kW,1.28
532775,Old Oak,2024-01-23T03:20:00.000+00:00,feeder,0040,N Current (RMS),A,18.6
532775,Old Oak,2024-01-23T03:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,5.2
532775,Old Oak,2024-01-23T03:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,21.5
532775,Old Oak,2024-01-23T03:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,5.6
532775,Old Oak,2024-01-23T03:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.91
532775,Old Oak,2024-01-23T03:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.92
532775,Old Oak,2024-01-23T03:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.99
532775,Old Oak,2024-01-23T03:20:00.000+00:00,feeder,0030,L3 Active Power,kW,1.63
532775,Old Oak,2024-01-23T03:20:00.000+00:00,feeder,0030,L2 Active Power,kW,3.32
532775,Old Oak,2024-01-23T03:20:00.000+00:00,feeder,0030,L1 Active Power,kW,2.07
532775,Old Oak,2024-01-23T03:20:00.000+00:00,feeder,0030,N Current (RMS),A,7.9
532775,Old Oak,2024-01-23T03:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,8.3
532775,Old Oak,2024-01-23T03:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,14.6
532775,Old Oak,2024-01-23T03:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,10.0
532775,Old Oak,2024-01-23T03:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.85
532775,Old Oak,2024-01-23T03:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.32
532775,Old Oak,2024-01-23T03:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.45
532775,Old Oak,2024-01-23T03:20:00.000+00:00,feeder,0020,L3 Active Power,kW,5.21
532775,Old Oak,2024-01-23T03:20:00.000+00:00,feeder,0020,L2 Active Power,kW,8.53
532775,Old Oak,2024-01-23T03:20:00.000+00:00,feeder,0020,L1 Active Power,kW,8.26
532775,Old Oak,2024-01-23T03:20:00.000+00:00,feeder,0020,N Current (RMS),A,16.2
532775,Old Oak,2024-01-23T03:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,23.8
532775,Old Oak,2024-01-23T03:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,35.4
532775,Old Oak,2024-01-23T03:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,35.4
532775,Old Oak,2024-01-23T03:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.66
532775,Old Oak,2024-01-23T03:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.42
532775,Old Oak,2024-01-23T03:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.16
532775,Old Oak,2024-01-23T03:20:00.000+00:00,feeder,0010,L3 Active Power,kW,3.52
532775,Old Oak,2024-01-23T03:20:00.000+00:00,feeder,0010,L2 Active Power,kW,6.54
532775,Old Oak,2024-01-23T03:20:00.000+00:00,feeder,0010,L1 Active Power,kW,2.27
532775,Old Oak,2024-01-23T03:20:00.000+00:00,feeder,0010,N Current (RMS),A,28.2
532775,Old Oak,2024-01-23T03:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,16.6
532775,Old Oak,2024-01-23T03:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,27.8
532775,Old Oak,2024-01-23T03:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,11.2
532775,Old Oak,2024-01-23T03:20:00.000+00:00,transformer,,Temperature,C,17.3
532775,Old Oak,2024-01-23T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
532775,Old Oak,2024-01-23T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.39
532775,Old Oak,2024-01-23T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
532775,Old Oak,2024-01-23T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.42
532775,Old Oak,2024-01-23T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
532775,Old Oak,2024-01-23T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.27
532775,Old Oak,2024-01-23T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.96
532775,Old Oak,2024-01-23T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.31
532775,Old Oak,2024-01-23T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.85
532775,Old Oak,2024-01-23T03:20:00.000+00:00,busbar,,L3 Active Power,kW,11.38
532775,Old Oak,2024-01-23T03:20:00.000+00:00,busbar,,L2 Active Power,kW,23.24
532775,Old Oak,2024-01-23T03:20:00.000+00:00,busbar,,L1 Active Power,kW,13.87
532775,Old Oak,2024-01-23T03:20:00.000+00:00,busbar,,N Current (RMS),A,57.3
532775,Old Oak,2024-01-23T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,53.2
532775,Old Oak,2024-01-23T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,96.2
532775,Old Oak,2024-01-23T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,61.0
532775,Old Oak,2024-01-23T03:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.54
532775,Old Oak,2024-01-23T03:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.36
532775,Old Oak,2024-01-23T03:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.26
532775,Old Oak,2024-01-23T03:10:00.000+00:00,feeder,0040,L3 Active Power,kW,1.12
532775,Old Oak,2024-01-23T03:10:00.000+00:00,feeder,0040,L2 Active Power,kW,4.97
532775,Old Oak,2024-01-23T03:10:00.000+00:00,feeder,0040,L1 Active Power,kW,1.27
532775,Old Oak,2024-01-23T03:10:00.000+00:00,feeder,0040,N Current (RMS),A,18.6
532775,Old Oak,2024-01-23T03:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,5.6
532775,Old Oak,2024-01-23T03:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,22.0
532775,Old Oak,2024-01-23T03:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,5.5
532775,Old Oak,2024-01-23T03:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.0
532775,Old Oak,2024-01-23T03:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.95
532775,Old Oak,2024-01-23T03:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.97
532775,Old Oak,2024-01-23T03:10:00.000+00:00,feeder,0030,L3 Active Power,kW,1.57
532775,Old Oak,2024-01-23T03:10:00.000+00:00,feeder,0030,L2 Active Power,kW,3.41
532775,Old Oak,2024-01-23T03:10:00.000+00:00,feeder,0030,L1 Active Power,kW,2.21
532775,Old Oak,2024-01-23T03:10:00.000+00:00,feeder,0030,N Current (RMS),A,8.5
532775,Old Oak,2024-01-23T03:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,8.2
532775,Old Oak,2024-01-23T03:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,14.8
532775,Old Oak,2024-01-23T03:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,10.4
532775,Old Oak,2024-01-23T03:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.66
532775,Old Oak,2024-01-23T03:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.4
532775,Old Oak,2024-01-23T03:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.53
532775,Old Oak,2024-01-23T03:10:00.000+00:00,feeder,0020,L3 Active Power,kW,5.25
532775,Old Oak,2024-01-23T03:10:00.000+00:00,feeder,0020,L2 Active Power,kW,9.08
532775,Old Oak,2024-01-23T03:10:00.000+00:00,feeder,0020,L1 Active Power,kW,8.9
532775,Old Oak,2024-01-23T03:10:00.000+00:00,feeder,0020,N Current (RMS),A,15.5
532775,Old Oak,2024-01-23T03:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,23.3
532775,Old Oak,2024-01-23T03:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,37.6
532775,Old Oak,2024-01-23T03:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,37.5
532775,Old Oak,2024-01-23T03:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.85
532775,Old Oak,2024-01-23T03:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.92
532775,Old Oak,2024-01-23T03:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.01
532775,Old Oak,2024-01-23T03:10:00.000+00:00,feeder,0010,L3 Active Power,kW,2.26
532775,Old Oak,2024-01-23T03:10:00.000+00:00,feeder,0010,L2 Active Power,kW,8.03
532775,Old Oak,2024-01-23T03:10:00.000+00:00,feeder,0010,L1 Active Power,kW,2.45
532775,Old Oak,2024-01-23T03:10:00.000+00:00,feeder,0010,N Current (RMS),A,34.2
532775,Old Oak,2024-01-23T03:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,12.6
532775,Old Oak,2024-01-23T03:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,33.7
532775,Old Oak,2024-01-23T03:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,11.4
532775,Old Oak,2024-01-23T03:10:00.000+00:00,transformer,,Temperature,C,17.4
532775,Old Oak,2024-01-23T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
532775,Old Oak,2024-01-23T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.69
532775,Old Oak,2024-01-23T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
532775,Old Oak,2024-01-23T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.71
532775,Old Oak,2024-01-23T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
532775,Old Oak,2024-01-23T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.58
532775,Old Oak,2024-01-23T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.06
532775,Old Oak,2024-01-23T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.02
532775,Old Oak,2024-01-23T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.77
532775,Old Oak,2024-01-23T03:10:00.000+00:00,busbar,,L3 Active Power,kW,10.21
532775,Old Oak,2024-01-23T03:10:00.000+00:00,busbar,,L2 Active Power,kW,25.49
532775,Old Oak,2024-01-23T03:10:00.000+00:00,busbar,,L1 Active Power,kW,14.82
532775,Old Oak,2024-01-23T03:10:00.000+00:00,busbar,,N Current (RMS),A,66.0
532775,Old Oak,2024-01-23T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,48.5
532775,Old Oak,2024-01-23T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,104.8
532775,Old Oak,2024-01-23T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,64.0
532775,Old Oak,2024-01-23T03:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.59
532775,Old Oak,2024-01-23T03:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.29
532775,Old Oak,2024-01-23T03:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.15
532775,Old Oak,2024-01-23T03:00:00.000+00:00,feeder,0040,L3 Active Power,kW,1.18
532775,Old Oak,2024-01-23T03:00:00.000+00:00,feeder,0040,L2 Active Power,kW,4.75
532775,Old Oak,2024-01-23T03:00:00.000+00:00,feeder,0040,L1 Active Power,kW,1.49
532775,Old Oak,2024-01-23T03:00:00.000+00:00,feeder,0040,N Current (RMS),A,17.5
532775,Old Oak,2024-01-23T03:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,5.8
532775,Old Oak,2024-01-23T03:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,21.0
532775,Old Oak,2024-01-23T03:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,6.3
532775,Old Oak,2024-01-23T03:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.97
532775,Old Oak,2024-01-23T03:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.22
532775,Old Oak,2024-01-23T03:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.98
532775,Old Oak,2024-01-23T03:00:00.000+00:00,feeder,0030,L3 Active Power,kW,1.81
532775,Old Oak,2024-01-23T03:00:00.000+00:00,feeder,0030,L2 Active Power,kW,3.19
532775,Old Oak,2024-01-23T03:00:00.000+00:00,feeder,0030,L1 Active Power,kW,2.59
532775,Old Oak,2024-01-23T03:00:00.000+00:00,feeder,0030,N Current (RMS),A,8.0
532775,Old Oak,2024-01-23T03:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,8.7
532775,Old Oak,2024-01-23T03:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,14.3
532775,Old Oak,2024-01-23T03:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,11.9
532775,Old Oak,2024-01-23T03:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.59
532775,Old Oak,2024-01-23T03:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.07
532775,Old Oak,2024-01-23T03:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.44
532775,Old Oak,2024-01-23T03:00:00.000+00:00,feeder,0020,L3 Active Power,kW,5.57
532775,Old Oak,2024-01-23T03:00:00.000+00:00,feeder,0020,L2 Active Power,kW,8.57
532775,Old Oak,2024-01-23T03:00:00.000+00:00,feeder,0020,L1 Active Power,kW,8.05
532775,Old Oak,2024-01-23T03:00:00.000+00:00,feeder,0020,N Current (RMS),A,17.2
532775,Old Oak,2024-01-23T03:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,24.8
532775,Old Oak,2024-01-23T03:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,35.3
532775,Old Oak,2024-01-23T03:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,34.9
532775,Old Oak,2024-01-23T03:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.64
532775,Old Oak,2024-01-23T03:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.71
532775,Old Oak,2024-01-23T03:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.99
532775,Old Oak,2024-01-23T03:00:00.000+00:00,feeder,0010,L3 Active Power,kW,3.53
532775,Old Oak,2024-01-23T03:00:00.000+00:00,feeder,0010,L2 Active Power,kW,7.4
532775,Old Oak,2024-01-23T03:00:00.000+00:00,feeder,0010,L1 Active Power,kW,2.35
532775,Old Oak,2024-01-23T03:00:00.000+00:00,feeder,0010,N Current (RMS),A,32.0
532775,Old Oak,2024-01-23T03:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,16.5
532775,Old Oak,2024-01-23T03:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,31.4
532775,Old Oak,2024-01-23T03:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,10.8
532775,Old Oak,2024-01-23T03:00:00.000+00:00,transformer,,Temperature,C,17.5
532775,Old Oak,2024-01-23T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
532775,Old Oak,2024-01-23T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.76
532775,Old Oak,2024-01-23T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
532775,Old Oak,2024-01-23T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.0
532775,Old Oak,2024-01-23T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
532775,Old Oak,2024-01-23T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.67
532775,Old Oak,2024-01-23T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.78
532775,Old Oak,2024-01-23T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.73
532775,Old Oak,2024-01-23T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.56
532775,Old Oak,2024-01-23T03:00:00.000+00:00,busbar,,L3 Active Power,kW,12.09
532775,Old Oak,2024-01-23T03:00:00.000+00:00,busbar,,L2 Active Power,kW,23.91
532775,Old Oak,2024-01-23T03:00:00.000+00:00,busbar,,L1 Active Power,kW,14.49
532775,Old Oak,2024-01-23T03:00:00.000+00:00,busbar,,N Current (RMS),A,58.1
532775,Old Oak,2024-01-23T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,55.1
532775,Old Oak,2024-01-23T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,98.5
532775,Old Oak,2024-01-23T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,63.0
532775,Old Oak,2024-01-23T02:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.5
532775,Old Oak,2024-01-23T02:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.32
532775,Old Oak,2024-01-23T02:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.31
532775,Old Oak,2024-01-23T02:50:00.000+00:00,feeder,0040,L3 Active Power,kW,1.2
532775,Old Oak,2024-01-23T02:50:00.000+00:00,feeder,0040,L2 Active Power,kW,4.68
532775,Old Oak,2024-01-23T02:50:00.000+00:00,feeder,0040,L1 Active Power,kW,1.27
532775,Old Oak,2024-01-23T02:50:00.000+00:00,feeder,0040,N Current (RMS),A,16.7
532775,Old Oak,2024-01-23T02:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,5.8
532775,Old Oak,2024-01-23T02:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,20.7
532775,Old Oak,2024-01-23T02:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,5.6
532775,Old Oak,2024-01-23T02:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.02
532775,Old Oak,2024-01-23T02:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.35
532775,Old Oak,2024-01-23T02:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.81
532775,Old Oak,2024-01-23T02:50:00.000+00:00,feeder,0030,L3 Active Power,kW,1.66
532775,Old Oak,2024-01-23T02:50:00.000+00:00,feeder,0030,L2 Active Power,kW,3.1
532775,Old Oak,2024-01-23T02:50:00.000+00:00,feeder,0030,L1 Active Power,kW,2.18
532775,Old Oak,2024-01-23T02:50:00.000+00:00,feeder,0030,N Current (RMS),A,8.9
532775,Old Oak,2024-01-23T02:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,8.3
532775,Old Oak,2024-01-23T02:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,14.3
532775,Old Oak,2024-01-23T02:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,10.1
532775,Old Oak,2024-01-23T02:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.97
532775,Old Oak,2024-01-23T02:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.73
532775,Old Oak,2024-01-23T02:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.66
532775,Old Oak,2024-01-23T02:50:00.000+00:00,feeder,0020,L3 Active Power,kW,6.05
532775,Old Oak,2024-01-23T02:50:00.000+00:00,feeder,0020,L2 Active Power,kW,8.87
532775,Old Oak,2024-01-23T02:50:00.000+00:00,feeder,0020,L1 Active Power,kW,4.14
532775,Old Oak,2024-01-23T02:50:00.000+00:00,feeder,0020,N Current (RMS),A,24.9
532775,Old Oak,2024-01-23T02:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,27.0
532775,Old Oak,2024-01-23T02:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,36.6
532775,Old Oak,2024-01-23T02:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,19.5
532775,Old Oak,2024-01-23T02:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.73
532775,Old Oak,2024-01-23T02:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.7
532775,Old Oak,2024-01-23T02:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.12
532775,Old Oak,2024-01-23T02:50:00.000+00:00,feeder,0010,L3 Active Power,kW,2.56
532775,Old Oak,2024-01-23T02:50:00.000+00:00,feeder,0010,L2 Active Power,kW,5.86
532775,Old Oak,2024-01-23T02:50:00.000+00:00,feeder,0010,L1 Active Power,kW,2.31
532775,Old Oak,2024-01-23T02:50:00.000+00:00,feeder,0010,N Current (RMS),A,24.9
532775,Old Oak,2024-01-23T02:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,13.3
532775,Old Oak,2024-01-23T02:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,24.9
532775,Old Oak,2024-01-23T02:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,10.9
532775,Old Oak,2024-01-23T02:50:00.000+00:00,transformer,,Temperature,C,17.5
532775,Old Oak,2024-01-23T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
532775,Old Oak,2024-01-23T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.04
532775,Old Oak,2024-01-23T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
532775,Old Oak,2024-01-23T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.15
532775,Old Oak,2024-01-23T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
532775,Old Oak,2024-01-23T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.97
532775,Old Oak,2024-01-23T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.21
532775,Old Oak,2024-01-23T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.25
532775,Old Oak,2024-01-23T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.91
532775,Old Oak,2024-01-23T02:50:00.000+00:00,busbar,,L3 Active Power,kW,11.48
532775,Old Oak,2024-01-23T02:50:00.000+00:00,busbar,,L2 Active Power,kW,22.52
532775,Old Oak,2024-01-23T02:50:00.000+00:00,busbar,,L1 Active Power,kW,9.9
532775,Old Oak,2024-01-23T02:50:00.000+00:00,busbar,,N Current (RMS),A,64.3
532775,Old Oak,2024-01-23T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,53.4
532775,Old Oak,2024-01-23T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,92.7
532775,Old Oak,2024-01-23T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,45.6
532775,Old Oak,2024-01-23T02:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.65
532775,Old Oak,2024-01-23T02:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.32
532775,Old Oak,2024-01-23T02:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.2
532775,Old Oak,2024-01-23T02:40:00.000+00:00,feeder,0040,L3 Active Power,kW,1.19
532775,Old Oak,2024-01-23T02:40:00.000+00:00,feeder,0040,L2 Active Power,kW,4.67
532775,Old Oak,2024-01-23T02:40:00.000+00:00,feeder,0040,L1 Active Power,kW,1.39
532775,Old Oak,2024-01-23T02:40:00.000+00:00,feeder,0040,N Current (RMS),A,17.4
532775,Old Oak,2024-01-23T02:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,6.0
532775,Old Oak,2024-01-23T02:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,20.7
532775,Old Oak,2024-01-23T02:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,6.0
532775,Old Oak,2024-01-23T02:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.22
532775,Old Oak,2024-01-23T02:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.3
532775,Old Oak,2024-01-23T02:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.79
532775,Old Oak,2024-01-23T02:40:00.000+00:00,feeder,0030,L3 Active Power,kW,1.52
532775,Old Oak,2024-01-23T02:40:00.000+00:00,feeder,0030,L2 Active Power,kW,3.37
532775,Old Oak,2024-01-23T02:40:00.000+00:00,feeder,0030,L1 Active Power,kW,2.07
532775,Old Oak,2024-01-23T02:40:00.000+00:00,feeder,0030,N Current (RMS),A,10.2
532775,Old Oak,2024-01-23T02:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,8.3
532775,Old Oak,2024-01-23T02:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,15.2
532775,Old Oak,2024-01-23T02:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,9.7
532775,Old Oak,2024-01-23T02:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.01
532775,Old Oak,2024-01-23T02:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.95
532775,Old Oak,2024-01-23T02:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.25
532775,Old Oak,2024-01-23T02:40:00.000+00:00,feeder,0020,L3 Active Power,kW,6.49
532775,Old Oak,2024-01-23T02:40:00.000+00:00,feeder,0020,L2 Active Power,kW,9.25
532775,Old Oak,2024-01-23T02:40:00.000+00:00,feeder,0020,L1 Active Power,kW,4.08
532775,Old Oak,2024-01-23T02:40:00.000+00:00,feeder,0020,N Current (RMS),A,27.2
532775,Old Oak,2024-01-23T02:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,28.8
532775,Old Oak,2024-01-23T02:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,38.4
532775,Old Oak,2024-01-23T02:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,18.6
532775,Old Oak,2024-01-23T02:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.74
532775,Old Oak,2024-01-23T02:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.44
532775,Old Oak,2024-01-23T02:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.29
532775,Old Oak,2024-01-23T02:40:00.000+00:00,feeder,0010,L3 Active Power,kW,3.35
532775,Old Oak,2024-01-23T02:40:00.000+00:00,feeder,0010,L2 Active Power,kW,6.02
532775,Old Oak,2024-01-23T02:40:00.000+00:00,feeder,0010,L1 Active Power,kW,2.21
532775,Old Oak,2024-01-23T02:40:00.000+00:00,feeder,0010,N Current (RMS),A,25.8
532775,Old Oak,2024-01-23T02:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,16.1
532775,Old Oak,2024-01-23T02:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,25.3
532775,Old Oak,2024-01-23T02:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,10.9
532775,Old Oak,2024-01-23T02:40:00.000+00:00,transformer,,Temperature,C,17.6
532775,Old Oak,2024-01-23T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
532775,Old Oak,2024-01-23T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.33
532775,Old Oak,2024-01-23T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
532775,Old Oak,2024-01-23T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.38
532775,Old Oak,2024-01-23T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
532775,Old Oak,2024-01-23T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.23
532775,Old Oak,2024-01-23T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.62
532775,Old Oak,2024-01-23T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.23
532775,Old Oak,2024-01-23T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.53
532775,Old Oak,2024-01-23T02:40:00.000+00:00,busbar,,L3 Active Power,kW,12.55
532775,Old Oak,2024-01-23T02:40:00.000+00:00,busbar,,L2 Active Power,kW,23.3
532775,Old Oak,2024-01-23T02:40:00.000+00:00,busbar,,L1 Active Power,kW,9.75
532775,Old Oak,2024-01-23T02:40:00.000+00:00,busbar,,N Current (RMS),A,69.2
532775,Old Oak,2024-01-23T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,58.1
532775,Old Oak,2024-01-23T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,96.0
532775,Old Oak,2024-01-23T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,44.4
532775,Old Oak,2024-01-23T02:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.69
532775,Old Oak,2024-01-23T02:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.43
532775,Old Oak,2024-01-23T02:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.3
532775,Old Oak,2024-01-23T02:30:00.000+00:00,feeder,0040,L3 Active Power,kW,1.26
532775,Old Oak,2024-01-23T02:30:00.000+00:00,feeder,0040,L2 Active Power,kW,4.73
532775,Old Oak,2024-01-23T02:30:00.000+00:00,feeder,0040,L1 Active Power,kW,1.29
532775,Old Oak,2024-01-23T02:30:00.000+00:00,feeder,0040,N Current (RMS),A,17.5
532775,Old Oak,2024-01-23T02:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,6.3
532775,Old Oak,2024-01-23T02:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,21.0
532775,Old Oak,2024-01-23T02:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,5.8
532775,Old Oak,2024-01-23T02:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.06
532775,Old Oak,2024-01-23T02:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.38
532775,Old Oak,2024-01-23T02:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.04
532775,Old Oak,2024-01-23T02:30:00.000+00:00,feeder,0030,L3 Active Power,kW,1.69
532775,Old Oak,2024-01-23T02:30:00.000+00:00,feeder,0030,L2 Active Power,kW,3.52
532775,Old Oak,2024-01-23T02:30:00.000+00:00,feeder,0030,L1 Active Power,kW,2.04
532775,Old Oak,2024-01-23T02:30:00.000+00:00,feeder,0030,N Current (RMS),A,9.5
532775,Old Oak,2024-01-23T02:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,8.5
532775,Old Oak,2024-01-23T02:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,15.9
532775,Old Oak,2024-01-23T02:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,10.2
532775,Old Oak,2024-01-23T02:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.49
532775,Old Oak,2024-01-23T02:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.6
532775,Old Oak,2024-01-23T02:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.34
