Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
532775,Old Oak,2024-01-23T02:30:00.000+00:00,feeder,0020,L3 Active Power,kW,5.73
532775,Old Oak,2024-01-23T02:30:00.000+00:00,feeder,0020,L2 Active Power,kW,9.2
532775,Old Oak,2024-01-23T02:30:00.000+00:00,feeder,0020,L1 Active Power,kW,4.46
532775,Old Oak,2024-01-23T02:30:00.000+00:00,feeder,0020,N Current (RMS),A,23.4
532775,Old Oak,2024-01-23T02:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,25.3
532775,Old Oak,2024-01-23T02:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,38.2
532775,Old Oak,2024-01-23T02:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,20.3
532775,Old Oak,2024-01-23T02:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.48
532775,Old Oak,2024-01-23T02:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.26
532775,Old Oak,2024-01-23T02:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.85
532775,Old Oak,2024-01-23T02:30:00.000+00:00,feeder,0010,L3 Active Power,kW,3.45
532775,Old Oak,2024-01-23T02:30:00.000+00:00,feeder,0010,L2 Active Power,kW,6.07
532775,Old Oak,2024-01-23T02:30:00.000+00:00,feeder,0010,L1 Active Power,kW,2.58
532775,Old Oak,2024-01-23T02:30:00.000+00:00,feeder,0010,N Current (RMS),A,24.0
532775,Old Oak,2024-01-23T02:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,16.2
532775,Old Oak,2024-01-23T02:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,25.7
532775,Old Oak,2024-01-23T02:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,11.5
532775,Old Oak,2024-01-23T02:30:00.000+00:00,transformer,,Temperature,C,17.7
532775,Old Oak,2024-01-23T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
532775,Old Oak,2024-01-23T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.26
532775,Old Oak,2024-01-23T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
532775,Old Oak,2024-01-23T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.55
532775,Old Oak,2024-01-23T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
532775,Old Oak,2024-01-23T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.28
532775,Old Oak,2024-01-23T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.72
532775,Old Oak,2024-01-23T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.95
532775,Old Oak,2024-01-23T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.54
532775,Old Oak,2024-01-23T02:30:00.000+00:00,busbar,,L3 Active Power,kW,12.13
532775,Old Oak,2024-01-23T02:30:00.000+00:00,busbar,,L2 Active Power,kW,23.52
532775,Old Oak,2024-01-23T02:30:00.000+00:00,busbar,,L1 Active Power,kW,10.37
532775,Old Oak,2024-01-23T02:30:00.000+00:00,busbar,,N Current (RMS),A,64.5
532775,Old Oak,2024-01-23T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,55.3
532775,Old Oak,2024-01-23T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,97.1
532775,Old Oak,2024-01-23T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,47.1
532775,Old Oak,2024-01-23T02:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.66
532775,Old Oak,2024-01-23T02:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.33
532775,Old Oak,2024-01-23T02:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.6
532775,Old Oak,2024-01-23T02:20:00.000+00:00,feeder,0040,L3 Active Power,kW,1.53
532775,Old Oak,2024-01-23T02:20:00.000+00:00,feeder,0040,L2 Active Power,kW,4.92
532775,Old Oak,2024-01-23T02:20:00.000+00:00,feeder,0040,L1 Active Power,kW,1.14
532775,Old Oak,2024-01-23T02:20:00.000+00:00,feeder,0040,N Current (RMS),A,17.2
532775,Old Oak,2024-01-23T02:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,7.5
532775,Old Oak,2024-01-23T02:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,21.8
532775,Old Oak,2024-01-23T02:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,5.6
532775,Old Oak,2024-01-23T02:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.14
532775,Old Oak,2024-01-23T02:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.38
532775,Old Oak,2024-01-23T02:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.15
532775,Old Oak,2024-01-23T02:20:00.000+00:00,feeder,0030,L3 Active Power,kW,1.6
532775,Old Oak,2024-01-23T02:20:00.000+00:00,feeder,0030,L2 Active Power,kW,3.52
532775,Old Oak,2024-01-23T02:20:00.000+00:00,feeder,0030,L1 Active Power,kW,2.05
532775,Old Oak,2024-01-23T02:20:00.000+00:00,feeder,0030,N Current (RMS),A,9.9
532775,Old Oak,2024-01-23T02:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,8.4
532775,Old Oak,2024-01-23T02:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,16.0
532775,Old Oak,2024-01-23T02:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,10.5
532775,Old Oak,2024-01-23T02:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.94
532775,Old Oak,2024-01-23T02:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.68
532775,Old Oak,2024-01-23T02:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.37
532775,Old Oak,2024-01-23T02:20:00.000+00:00,feeder,0020,L3 Active Power,kW,5.83
532775,Old Oak,2024-01-23T02:20:00.000+00:00,feeder,0020,L2 Active Power,kW,9.15
532775,Old Oak,2024-01-23T02:20:00.000+00:00,feeder,0020,L1 Active Power,kW,4.27
532775,Old Oak,2024-01-23T02:20:00.000+00:00,feeder,0020,N Current (RMS),A,25.4
532775,Old Oak,2024-01-23T02:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,26.2
532775,Old Oak,2024-01-23T02:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,38.0
532775,Old Oak,2024-01-23T02:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,19.6
532775,Old Oak,2024-01-23T02:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.48
532775,Old Oak,2024-01-23T02:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.31
532775,Old Oak,2024-01-23T02:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.87
532775,Old Oak,2024-01-23T02:20:00.000+00:00,feeder,0010,L3 Active Power,kW,3.05
532775,Old Oak,2024-01-23T02:20:00.000+00:00,feeder,0010,L2 Active Power,kW,8.6
532775,Old Oak,2024-01-23T02:20:00.000+00:00,feeder,0010,L1 Active Power,kW,2.83
532775,Old Oak,2024-01-23T02:20:00.000+00:00,feeder,0010,N Current (RMS),A,32.2
532775,Old Oak,2024-01-23T02:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,14.5
532775,Old Oak,2024-01-23T02:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,35.7
532775,Old Oak,2024-01-23T02:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,12.5
532775,Old Oak,2024-01-23T02:20:00.000+00:00,transformer,,Temperature,C,17.8
532775,Old Oak,2024-01-23T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
532775,Old Oak,2024-01-23T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.95
532775,Old Oak,2024-01-23T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
532775,Old Oak,2024-01-23T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.02
532775,Old Oak,2024-01-23T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
532775,Old Oak,2024-01-23T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.94
532775,Old Oak,2024-01-23T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.21
532775,Old Oak,2024-01-23T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.72
532775,Old Oak,2024-01-23T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.98
532775,Old Oak,2024-01-23T02:20:00.000+00:00,busbar,,L3 Active Power,kW,12.01
532775,Old Oak,2024-01-23T02:20:00.000+00:00,busbar,,L2 Active Power,kW,26.19
532775,Old Oak,2024-01-23T02:20:00.000+00:00,busbar,,L1 Active Power,kW,10.29
532775,Old Oak,2024-01-23T02:20:00.000+00:00,busbar,,N Current (RMS),A,76.6
532775,Old Oak,2024-01-23T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,55.6
532775,Old Oak,2024-01-23T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,108.1
532775,Old Oak,2024-01-23T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,47.5
532775,Old Oak,2024-01-23T02:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.68
532775,Old Oak,2024-01-23T02:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.42
532775,Old Oak,2024-01-23T02:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.52
532775,Old Oak,2024-01-23T02:10:00.000+00:00,feeder,0040,L3 Active Power,kW,3.26
532775,Old Oak,2024-01-23T02:10:00.000+00:00,feeder,0040,L2 Active Power,kW,4.79
532775,Old Oak,2024-01-23T02:10:00.000+00:00,feeder,0040,L1 Active Power,kW,1.23
532775,Old Oak,2024-01-23T02:10:00.000+00:00,feeder,0040,N Current (RMS),A,14.4
532775,Old Oak,2024-01-23T02:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,13.8
532775,Old Oak,2024-01-23T02:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,21.4
532775,Old Oak,2024-01-23T02:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,5.9
532775,Old Oak,2024-01-23T02:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.03
532775,Old Oak,2024-01-23T02:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.52
532775,Old Oak,2024-01-23T02:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.05
532775,Old Oak,2024-01-23T02:10:00.000+00:00,feeder,0030,L3 Active Power,kW,1.67
532775,Old Oak,2024-01-23T02:10:00.000+00:00,feeder,0030,L2 Active Power,kW,3.28
532775,Old Oak,2024-01-23T02:10:00.000+00:00,feeder,0030,L1 Active Power,kW,2.18
532775,Old Oak,2024-01-23T02:10:00.000+00:00,feeder,0030,N Current (RMS),A,9.7
532775,Old Oak,2024-01-23T02:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,8.4
532775,Old Oak,2024-01-23T02:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,15.3
532775,Old Oak,2024-01-23T02:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,10.7
532775,Old Oak,2024-01-23T02:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.93
532775,Old Oak,2024-01-23T02:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.07
532775,Old Oak,2024-01-23T02:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.58
532775,Old Oak,2024-01-23T02:10:00.000+00:00,feeder,0020,L3 Active Power,kW,6.13
532775,Old Oak,2024-01-23T02:10:00.000+00:00,feeder,0020,L2 Active Power,kW,8.44
532775,Old Oak,2024-01-23T02:10:00.000+00:00,feeder,0020,L1 Active Power,kW,6.22
532775,Old Oak,2024-01-23T02:10:00.000+00:00,feeder,0020,N Current (RMS),A,17.8
532775,Old Oak,2024-01-23T02:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,27.4
532775,Old Oak,2024-01-23T02:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,34.9
532775,Old Oak,2024-01-23T02:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,27.6
532775,Old Oak,2024-01-23T02:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.65
532775,Old Oak,2024-01-23T02:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.49
532775,Old Oak,2024-01-23T02:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.26
532775,Old Oak,2024-01-23T02:10:00.000+00:00,feeder,0010,L3 Active Power,kW,3.47
532775,Old Oak,2024-01-23T02:10:00.000+00:00,feeder,0010,L2 Active Power,kW,11.57
532775,Old Oak,2024-01-23T02:10:00.000+00:00,feeder,0010,L1 Active Power,kW,2.54
532775,Old Oak,2024-01-23T02:10:00.000+00:00,feeder,0010,N Current (RMS),A,46.7
532775,Old Oak,2024-01-23T02:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,16.5
532775,Old Oak,2024-01-23T02:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,48.0
532775,Old Oak,2024-01-23T02:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,12.1
532775,Old Oak,2024-01-23T02:10:00.000+00:00,transformer,,Temperature,C,17.9
532775,Old Oak,2024-01-23T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
532775,Old Oak,2024-01-23T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.92
532775,Old Oak,2024-01-23T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
532775,Old Oak,2024-01-23T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.03
532775,Old Oak,2024-01-23T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
532775,Old Oak,2024-01-23T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.88
532775,Old Oak,2024-01-23T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.29
532775,Old Oak,2024-01-23T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.38
532775,Old Oak,2024-01-23T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.42
532775,Old Oak,2024-01-23T02:10:00.000+00:00,busbar,,L3 Active Power,kW,14.53
532775,Old Oak,2024-01-23T02:10:00.000+00:00,busbar,,L2 Active Power,kW,28.08
532775,Old Oak,2024-01-23T02:10:00.000+00:00,busbar,,L1 Active Power,kW,12.17
532775,Old Oak,2024-01-23T02:10:00.000+00:00,busbar,,N Current (RMS),A,77.9
532775,Old Oak,2024-01-23T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,65.0
532775,Old Oak,2024-01-23T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,115.8
532775,Old Oak,2024-01-23T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,55.5
532775,Old Oak,2024-01-23T02:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.61
532775,Old Oak,2024-01-23T02:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.38
532775,Old Oak,2024-01-23T02:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.39
532775,Old Oak,2024-01-23T02:00:00.000+00:00,feeder,0040,L3 Active Power,kW,3.61
532775,Old Oak,2024-01-23T02:00:00.000+00:00,feeder,0040,L2 Active Power,kW,4.96
532775,Old Oak,2024-01-23T02:00:00.000+00:00,feeder,0040,L1 Active Power,kW,1.38
532775,Old Oak,2024-01-23T02:00:00.000+00:00,feeder,0040,N Current (RMS),A,14.4
532775,Old Oak,2024-01-23T02:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,15.2
532775,Old Oak,2024-01-23T02:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,22.0
532775,Old Oak,2024-01-23T02:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,6.3
532775,Old Oak,2024-01-23T02:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.81
532775,Old Oak,2024-01-23T02:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.31
532775,Old Oak,2024-01-23T02:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.76
532775,Old Oak,2024-01-23T02:00:00.000+00:00,feeder,0030,L3 Active Power,kW,1.92
532775,Old Oak,2024-01-23T02:00:00.000+00:00,feeder,0030,L2 Active Power,kW,3.32
532775,Old Oak,2024-01-23T02:00:00.000+00:00,feeder,0030,L1 Active Power,kW,2.37
532775,Old Oak,2024-01-23T02:00:00.000+00:00,feeder,0030,N Current (RMS),A,9.6
532775,Old Oak,2024-01-23T02:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,9.0
532775,Old Oak,2024-01-23T02:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,15.1
532775,Old Oak,2024-01-23T02:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,11.1
532775,Old Oak,2024-01-23T02:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.75
532775,Old Oak,2024-01-23T02:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.47
532775,Old Oak,2024-01-23T02:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.66
532775,Old Oak,2024-01-23T02:00:00.000+00:00,feeder,0020,L3 Active Power,kW,5.74
532775,Old Oak,2024-01-23T02:00:00.000+00:00,feeder,0020,L2 Active Power,kW,9.05
532775,Old Oak,2024-01-23T02:00:00.000+00:00,feeder,0020,L1 Active Power,kW,6.38
532775,Old Oak,2024-01-23T02:00:00.000+00:00,feeder,0020,N Current (RMS),A,20.6
532775,Old Oak,2024-01-23T02:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,25.8
532775,Old Oak,2024-01-23T02:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,37.8
532775,Old Oak,2024-01-23T02:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,29.0
532775,Old Oak,2024-01-23T02:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.66
532775,Old Oak,2024-01-23T02:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.65
532775,Old Oak,2024-01-23T02:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.02
532775,Old Oak,2024-01-23T02:00:00.000+00:00,feeder,0010,L3 Active Power,kW,2.67
532775,Old Oak,2024-01-23T02:00:00.000+00:00,feeder,0010,L2 Active Power,kW,11.49
532775,Old Oak,2024-01-23T02:00:00.000+00:00,feeder,0010,L1 Active Power,kW,2.6
532775,Old Oak,2024-01-23T02:00:00.000+00:00,feeder,0010,N Current (RMS),A,47.4
532775,Old Oak,2024-01-23T02:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,13.6
532775,Old Oak,2024-01-23T02:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,47.6
532775,Old Oak,2024-01-23T02:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,11.8
532775,Old Oak,2024-01-23T02:00:00.000+00:00,transformer,,Temperature,C,18.0
532775,Old Oak,2024-01-23T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
532775,Old Oak,2024-01-23T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.34
532775,Old Oak,2024-01-23T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
532775,Old Oak,2024-01-23T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.39
532775,Old Oak,2024-01-23T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
532775,Old Oak,2024-01-23T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.3
532775,Old Oak,2024-01-23T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.83
532775,Old Oak,2024-01-23T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.56
532775,Old Oak,2024-01-23T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.83
532775,Old Oak,2024-01-23T02:00:00.000+00:00,busbar,,L3 Active Power,kW,13.94
532775,Old Oak,2024-01-23T02:00:00.000+00:00,busbar,,L2 Active Power,kW,28.82
532775,Old Oak,2024-01-23T02:00:00.000+00:00,busbar,,L1 Active Power,kW,12.73
532775,Old Oak,2024-01-23T02:00:00.000+00:00,busbar,,N Current (RMS),A,81.3
532775,Old Oak,2024-01-23T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,62.4
532775,Old Oak,2024-01-23T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,119.3
532775,Old Oak,2024-01-23T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,57.4
532775,Old Oak,2024-01-23T01:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.61
532775,Old Oak,2024-01-23T01:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.25
532775,Old Oak,2024-01-23T01:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.33
532775,Old Oak,2024-01-23T01:50:00.000+00:00,feeder,0040,L3 Active Power,kW,2.55
532775,Old Oak,2024-01-23T01:50:00.000+00:00,feeder,0040,L2 Active Power,kW,4.72
532775,Old Oak,2024-01-23T01:50:00.000+00:00,feeder,0040,L1 Active Power,kW,1.45
532775,Old Oak,2024-01-23T01:50:00.000+00:00,feeder,0040,N Current (RMS),A,15.9
532775,Old Oak,2024-01-23T01:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,11.9
532775,Old Oak,2024-01-23T01:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,21.9
532775,Old Oak,2024-01-23T01:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,6.5
532775,Old Oak,2024-01-23T01:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.64
532775,Old Oak,2024-01-23T01:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.84
532775,Old Oak,2024-01-23T01:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.56
532775,Old Oak,2024-01-23T01:50:00.000+00:00,feeder,0030,L3 Active Power,kW,2.18
532775,Old Oak,2024-01-23T01:50:00.000+00:00,feeder,0030,L2 Active Power,kW,3.59
532775,Old Oak,2024-01-23T01:50:00.000+00:00,feeder,0030,L1 Active Power,kW,2.67
532775,Old Oak,2024-01-23T01:50:00.000+00:00,feeder,0030,N Current (RMS),A,9.5
532775,Old Oak,2024-01-23T01:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,10.0
532775,Old Oak,2024-01-23T01:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,15.7
532775,Old Oak,2024-01-23T01:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,12.1
532775,Old Oak,2024-01-23T01:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.82
532775,Old Oak,2024-01-23T01:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.38
532775,Old Oak,2024-01-23T01:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.22
532775,Old Oak,2024-01-23T01:50:00.000+00:00,feeder,0020,L3 Active Power,kW,5.6
532775,Old Oak,2024-01-23T01:50:00.000+00:00,feeder,0020,L2 Active Power,kW,8.93
532775,Old Oak,2024-01-23T01:50:00.000+00:00,feeder,0020,L1 Active Power,kW,6.08
532775,Old Oak,2024-01-23T01:50:00.000+00:00,feeder,0020,N Current (RMS),A,21.4
532775,Old Oak,2024-01-23T01:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,25.3
532775,Old Oak,2024-01-23T01:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,37.0
532775,Old Oak,2024-01-23T01:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,27.9
532775,Old Oak,2024-01-23T01:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.32
532775,Old Oak,2024-01-23T01:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.33
532775,Old Oak,2024-01-23T01:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.9
532775,Old Oak,2024-01-23T01:50:00.000+00:00,feeder,0010,L3 Active Power,kW,3.93
532775,Old Oak,2024-01-23T01:50:00.000+00:00,feeder,0010,L2 Active Power,kW,9.62
532775,Old Oak,2024-01-23T01:50:00.000+00:00,feeder,0010,L1 Active Power,kW,2.5
532775,Old Oak,2024-01-23T01:50:00.000+00:00,feeder,0010,N Current (RMS),A,36.9
532775,Old Oak,2024-01-23T01:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,17.6
532775,Old Oak,2024-01-23T01:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,39.9
532775,Old Oak,2024-01-23T01:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,11.4
532775,Old Oak,2024-01-23T01:50:00.000+00:00,transformer,,Temperature,C,18.2
532775,Old Oak,2024-01-23T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
532775,Old Oak,2024-01-23T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.3
532775,Old Oak,2024-01-23T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
532775,Old Oak,2024-01-23T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.42
532775,Old Oak,2024-01-23T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
532775,Old Oak,2024-01-23T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.15
532775,Old Oak,2024-01-23T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.39
532775,Old Oak,2024-01-23T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.37
532775,Old Oak,2024-01-23T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.02
532775,Old Oak,2024-01-23T01:50:00.000+00:00,busbar,,L3 Active Power,kW,14.26
532775,Old Oak,2024-01-23T01:50:00.000+00:00,busbar,,L2 Active Power,kW,26.87
532775,Old Oak,2024-01-23T01:50:00.000+00:00,busbar,,L1 Active Power,kW,12.71
532775,Old Oak,2024-01-23T01:50:00.000+00:00,busbar,,N Current (RMS),A,72.5
532775,Old Oak,2024-01-23T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,63.5
532775,Old Oak,2024-01-23T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,111.3
532775,Old Oak,2024-01-23T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,56.6
532775,Old Oak,2024-01-23T01:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.67
532775,Old Oak,2024-01-23T01:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.35
532775,Old Oak,2024-01-23T01:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.34
532775,Old Oak,2024-01-23T01:40:00.000+00:00,feeder,0040,L3 Active Power,kW,1.15
532775,Old Oak,2024-01-23T01:40:00.000+00:00,feeder,0040,L2 Active Power,kW,3.06
532775,Old Oak,2024-01-23T01:40:00.000+00:00,feeder,0040,L1 Active Power,kW,1.34
532775,Old Oak,2024-01-23T01:40:00.000+00:00,feeder,0040,N Current (RMS),A,12.9
532775,Old Oak,2024-01-23T01:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,5.9
532775,Old Oak,2024-01-23T01:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,15.0
532775,Old Oak,2024-01-23T01:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,6.0
532775,Old Oak,2024-01-23T01:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.03
532775,Old Oak,2024-01-23T01:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.92
532775,Old Oak,2024-01-23T01:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.51
532775,Old Oak,2024-01-23T01:40:00.000+00:00,feeder,0030,L3 Active Power,kW,1.92
532775,Old Oak,2024-01-23T01:40:00.000+00:00,feeder,0030,L2 Active Power,kW,3.45
532775,Old Oak,2024-01-23T01:40:00.000+00:00,feeder,0030,L1 Active Power,kW,2.51
532775,Old Oak,2024-01-23T01:40:00.000+00:00,feeder,0030,N Current (RMS),A,10.4
532775,Old Oak,2024-01-23T01:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,9.5
532775,Old Oak,2024-01-23T01:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,15.2
532775,Old Oak,2024-01-23T01:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,11.4
532775,Old Oak,2024-01-23T01:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.94
532775,Old Oak,2024-01-23T01:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.32
532775,Old Oak,2024-01-23T01:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.6
532775,Old Oak,2024-01-23T01:40:00.000+00:00,feeder,0020,L3 Active Power,kW,5.64
532775,Old Oak,2024-01-23T01:40:00.000+00:00,feeder,0020,L2 Active Power,kW,9.83
532775,Old Oak,2024-01-23T01:40:00.000+00:00,feeder,0020,L1 Active Power,kW,4.59
532775,Old Oak,2024-01-23T01:40:00.000+00:00,feeder,0020,N Current (RMS),A,25.8
532775,Old Oak,2024-01-23T01:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,25.7
532775,Old Oak,2024-01-23T01:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,41.0
532775,Old Oak,2024-01-23T01:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,21.4
532775,Old Oak,2024-01-23T01:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.41
532775,Old Oak,2024-01-23T01:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.65
532775,Old Oak,2024-01-23T01:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.81
532775,Old Oak,2024-01-23T01:40:00.000+00:00,feeder,0010,L3 Active Power,kW,2.82
532775,Old Oak,2024-01-23T01:40:00.000+00:00,feeder,0010,L2 Active Power,kW,8.01
532775,Old Oak,2024-01-23T01:40:00.000+00:00,feeder,0010,L1 Active Power,kW,2.67
532775,Old Oak,2024-01-23T01:40:00.000+00:00,feeder,0010,N Current (RMS),A,31.3
532775,Old Oak,2024-01-23T01:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,13.7
532775,Old Oak,2024-01-23T01:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,33.9
532775,Old Oak,2024-01-23T01:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,12.2
532775,Old Oak,2024-01-23T01:40:00.000+00:00,transformer,,Temperature,C,18.4
532775,Old Oak,2024-01-23T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
532775,Old Oak,2024-01-23T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.5
532775,Old Oak,2024-01-23T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
532775,Old Oak,2024-01-23T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.56
532775,Old Oak,2024-01-23T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
532775,Old Oak,2024-01-23T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.31
532775,Old Oak,2024-01-23T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.04
532775,Old Oak,2024-01-23T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.29
532775,Old Oak,2024-01-23T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.26
532775,Old Oak,2024-01-23T01:40:00.000+00:00,busbar,,L3 Active Power,kW,11.54
532775,Old Oak,2024-01-23T01:40:00.000+00:00,busbar,,L2 Active Power,kW,24.36
532775,Old Oak,2024-01-23T01:40:00.000+00:00,busbar,,L1 Active Power,kW,11.12
532775,Old Oak,2024-01-23T01:40:00.000+00:00,busbar,,N Current (RMS),A,70.6
532775,Old Oak,2024-01-23T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,54.0
532775,Old Oak,2024-01-23T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,100.8
532775,Old Oak,2024-01-23T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,50.2
532775,Old Oak,2024-01-23T01:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.53
532775,Old Oak,2024-01-23T01:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.22
532775,Old Oak,2024-01-23T01:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.39
532775,Old Oak,2024-01-23T01:30:00.000+00:00,feeder,0040,L3 Active Power,kW,1.26
532775,Old Oak,2024-01-23T01:30:00.000+00:00,feeder,0040,L2 Active Power,kW,3.22
532775,Old Oak,2024-01-23T01:30:00.000+00:00,feeder,0040,L1 Active Power,kW,1.41
532775,Old Oak,2024-01-23T01:30:00.000+00:00,feeder,0040,N Current (RMS),A,13.0
532775,Old Oak,2024-01-23T01:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,6.1
532775,Old Oak,2024-01-23T01:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,15.6
532775,Old Oak,2024-01-23T01:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,7.1
532775,Old Oak,2024-01-23T01:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.97
532775,Old Oak,2024-01-23T01:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.93
532775,Old Oak,2024-01-23T01:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.58
532775,Old Oak,2024-01-23T01:30:00.000+00:00,feeder,0030,L3 Active Power,kW,2.06
532775,Old Oak,2024-01-23T01:30:00.000+00:00,feeder,0030,L2 Active Power,kW,3.38
532775,Old Oak,2024-01-23T01:30:00.000+00:00,feeder,0030,L1 Active Power,kW,2.45
532775,Old Oak,2024-01-23T01:30:00.000+00:00,feeder,0030,N Current (RMS),A,9.8
532775,Old Oak,2024-01-23T01:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,9.8
532775,Old Oak,2024-01-23T01:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,15.0
532775,Old Oak,2024-01-23T01:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,11.2
532775,Old Oak,2024-01-23T01:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.72
532775,Old Oak,2024-01-23T01:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.04
532775,Old Oak,2024-01-23T01:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.44
532775,Old Oak,2024-01-23T01:30:00.000+00:00,feeder,0020,L3 Active Power,kW,5.63
532775,Old Oak,2024-01-23T01:30:00.000+00:00,feeder,0020,L2 Active Power,kW,10.64
532775,Old Oak,2024-01-23T01:30:00.000+00:00,feeder,0020,L1 Active Power,kW,4.54
532775,Old Oak,2024-01-23T01:30:00.000+00:00,feeder,0020,N Current (RMS),A,29.3
532775,Old Oak,2024-01-23T01:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,25.3
532775,Old Oak,2024-01-23T01:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,44.5
532775,Old Oak,2024-01-23T01:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,20.9
532775,Old Oak,2024-01-23T01:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.62
532775,Old Oak,2024-01-23T01:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.48
532775,Old Oak,2024-01-23T01:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.95
532775,Old Oak,2024-01-23T01:30:00.000+00:00,feeder,0010,L3 Active Power,kW,4.0
532775,Old Oak,2024-01-23T01:30:00.000+00:00,feeder,0010,L2 Active Power,kW,6.57
532775,Old Oak,2024-01-23T01:30:00.000+00:00,feeder,0010,L1 Active Power,kW,2.79
532775,Old Oak,2024-01-23T01:30:00.000+00:00,feeder,0010,N Current (RMS),A,26.0
532775,Old Oak,2024-01-23T01:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,18.3
532775,Old Oak,2024-01-23T01:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,27.6
532775,Old Oak,2024-01-23T01:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,12.8
532775,Old Oak,2024-01-23T01:30:00.000+00:00,transformer,,Temperature,C,18.5
532775,Old Oak,2024-01-23T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
532775,Old Oak,2024-01-23T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.26
532775,Old Oak,2024-01-23T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
532775,Old Oak,2024-01-23T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.37
532775,Old Oak,2024-01-23T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
532775,Old Oak,2024-01-23T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.22
532775,Old Oak,2024-01-23T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.85
532775,Old Oak,2024-01-23T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.37
532775,Old Oak,2024-01-23T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.36
532775,Old Oak,2024-01-23T01:30:00.000+00:00,busbar,,L3 Active Power,kW,12.97
532775,Old Oak,2024-01-23T01:30:00.000+00:00,busbar,,L2 Active Power,kW,23.81
532775,Old Oak,2024-01-23T01:30:00.000+00:00,busbar,,L1 Active Power,kW,11.19
532775,Old Oak,2024-01-23T01:30:00.000+00:00,busbar,,N Current (RMS),A,67.4
532775,Old Oak,2024-01-23T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,59.0
532775,Old Oak,2024-01-23T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,98.8
532775,Old Oak,2024-01-23T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,50.7
532775,Old Oak,2024-01-23T01:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.58
532775,Old Oak,2024-01-23T01:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.08
532775,Old Oak,2024-01-23T01:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.4
532775,Old Oak,2024-01-23T01:20:00.000+00:00,feeder,0040,L3 Active Power,kW,1.16
532775,Old Oak,2024-01-23T01:20:00.000+00:00,feeder,0040,L2 Active Power,kW,3.2
532775,Old Oak,2024-01-23T01:20:00.000+00:00,feeder,0040,L1 Active Power,kW,1.25
532775,Old Oak,2024-01-23T01:20:00.000+00:00,feeder,0040,N Current (RMS),A,12.8
532775,Old Oak,2024-01-23T01:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,5.8
532775,Old Oak,2024-01-23T01:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,15.3
532775,Old Oak,2024-01-23T01:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,5.8
532775,Old Oak,2024-01-23T01:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.97
532775,Old Oak,2024-01-23T01:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.9
532775,Old Oak,2024-01-23T01:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.57
532775,Old Oak,2024-01-23T01:20:00.000+00:00,feeder,0030,L3 Active Power,kW,1.91
532775,Old Oak,2024-01-23T01:20:00.000+00:00,feeder,0030,L2 Active Power,kW,3.41
532775,Old Oak,2024-01-23T01:20:00.000+00:00,feeder,0030,L1 Active Power,kW,2.63
532775,Old Oak,2024-01-23T01:20:00.000+00:00,feeder,0030,N Current (RMS),A,10.5
532775,Old Oak,2024-01-23T01:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,9.4
532775,Old Oak,2024-01-23T01:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,15.2
532775,Old Oak,2024-01-23T01:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,11.9
532775,Old Oak,2024-01-23T01:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.56
532775,Old Oak,2024-01-23T01:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.78
532775,Old Oak,2024-01-23T01:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.42
532775,Old Oak,2024-01-23T01:20:00.000+00:00,feeder,0020,L3 Active Power,kW,5.33
532775,Old Oak,2024-01-23T01:20:00.000+00:00,feeder,0020,L2 Active Power,kW,9.02
532775,Old Oak,2024-01-23T01:20:00.000+00:00,feeder,0020,L1 Active Power,kW,5.25
532775,Old Oak,2024-01-23T01:20:00.000+00:00,feeder,0020,N Current (RMS),A,21.6
532775,Old Oak,2024-01-23T01:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,24.1
532775,Old Oak,2024-01-23T01:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,37.4
532775,Old Oak,2024-01-23T01:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,24.0
532775,Old Oak,2024-01-23T01:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.84
532775,Old Oak,2024-01-23T01:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.52
532775,Old Oak,2024-01-23T01:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.03
532775,Old Oak,2024-01-23T01:20:00.000+00:00,feeder,0010,L3 Active Power,kW,2.74
532775,Old Oak,2024-01-23T01:20:00.000+00:00,feeder,0010,L2 Active Power,kW,5.78
532775,Old Oak,2024-01-23T01:20:00.000+00:00,feeder,0010,L1 Active Power,kW,2.6
532775,Old Oak,2024-01-23T01:20:00.000+00:00,feeder,0010,N Current (RMS),A,24.0
532775,Old Oak,2024-01-23T01:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,14.7
532775,Old Oak,2024-01-23T01:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,24.6
532775,Old Oak,2024-01-23T01:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,12.2
532775,Old Oak,2024-01-23T01:20:00.000+00:00,transformer,,Temperature,C,18.7
532775,Old Oak,2024-01-23T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
532775,Old Oak,2024-01-23T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.09
532775,Old Oak,2024-01-23T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
532775,Old Oak,2024-01-23T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.24
532775,Old Oak,2024-01-23T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
532775,Old Oak,2024-01-23T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.02
532775,Old Oak,2024-01-23T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.95
532775,Old Oak,2024-01-23T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.32
532775,Old Oak,2024-01-23T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.42
532775,Old Oak,2024-01-23T01:20:00.000+00:00,busbar,,L3 Active Power,kW,11.15
532775,Old Oak,2024-01-23T01:20:00.000+00:00,busbar,,L2 Active Power,kW,21.4
532775,Old Oak,2024-01-23T01:20:00.000+00:00,busbar,,L1 Active Power,kW,11.73
532775,Old Oak,2024-01-23T01:20:00.000+00:00,busbar,,N Current (RMS),A,59.6
532775,Old Oak,2024-01-23T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,52.8
532775,Old Oak,2024-01-23T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,89.0
532775,Old Oak,2024-01-23T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,53.2
532775,Old Oak,2024-01-23T01:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.54
532775,Old Oak,2024-01-23T01:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.87
532775,Old Oak,2024-01-23T01:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.43
532775,Old Oak,2024-01-23T01:10:00.000+00:00,feeder,0040,L3 Active Power,kW,1.25
532775,Old Oak,2024-01-23T01:10:00.000+00:00,feeder,0040,L2 Active Power,kW,3.46
532775,Old Oak,2024-01-23T01:10:00.000+00:00,feeder,0040,L1 Active Power,kW,1.26
532775,Old Oak,2024-01-23T01:10:00.000+00:00,feeder,0040,N Current (RMS),A,12.5
532775,Old Oak,2024-01-23T01:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,6.0
532775,Old Oak,2024-01-23T01:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,15.8
532775,Old Oak,2024-01-23T01:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,6.2
532775,Old Oak,2024-01-23T01:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.02
532775,Old Oak,2024-01-23T01:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.19
532775,Old Oak,2024-01-23T01:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.6
532775,Old Oak,2024-01-23T01:10:00.000+00:00,feeder,0030,L3 Active Power,kW,1.97
532775,Old Oak,2024-01-23T01:10:00.000+00:00,feeder,0030,L2 Active Power,kW,3.24
532775,Old Oak,2024-01-23T01:10:00.000+00:00,feeder,0030,L1 Active Power,kW,2.54
532775,Old Oak,2024-01-23T01:10:00.000+00:00,feeder,0030,N Current (RMS),A,10.2
532775,Old Oak,2024-01-23T01:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,9.5
532775,Old Oak,2024-01-23T01:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,14.8
532775,Old Oak,2024-01-23T01:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,11.7
532775,Old Oak,2024-01-23T01:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.81
532775,Old Oak,2024-01-23T01:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.62
532775,Old Oak,2024-01-23T01:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.44
532775,Old Oak,2024-01-23T01:10:00.000+00:00,feeder,0020,L3 Active Power,kW,5.0
532775,Old Oak,2024-01-23T01:10:00.000+00:00,feeder,0020,L2 Active Power,kW,9.15
532775,Old Oak,2024-01-23T01:10:00.000+00:00,feeder,0020,L1 Active Power,kW,5.86
532775,Old Oak,2024-01-23T01:10:00.000+00:00,feeder,0020,N Current (RMS),A,22.9
532775,Old Oak,2024-01-23T01:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,23.3
532775,Old Oak,2024-01-23T01:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,38.4
532775,Old Oak,2024-01-23T01:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,26.6
532775,Old Oak,2024-01-23T01:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.44
532775,Old Oak,2024-01-23T01:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.53
532775,Old Oak,2024-01-23T01:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.77
532775,Old Oak,2024-01-23T01:10:00.000+00:00,feeder,0010,L3 Active Power,kW,3.31
532775,Old Oak,2024-01-23T01:10:00.000+00:00,feeder,0010,L2 Active Power,kW,6.43
532775,Old Oak,2024-01-23T01:10:00.000+00:00,feeder,0010,L1 Active Power,kW,2.76
532775,Old Oak,2024-01-23T01:10:00.000+00:00,feeder,0010,N Current (RMS),A,24.9
532775,Old Oak,2024-01-23T01:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,15.6
532775,Old Oak,2024-01-23T01:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,27.5
532775,Old Oak,2024-01-23T01:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,12.3
532775,Old Oak,2024-01-23T01:10:00.000+00:00,transformer,,Temperature,C,18.9
532775,Old Oak,2024-01-23T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
532775,Old Oak,2024-01-23T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.53
532775,Old Oak,2024-01-23T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
532775,Old Oak,2024-01-23T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.7
532775,Old Oak,2024-01-23T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
532775,Old Oak,2024-01-23T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.42
532775,Old Oak,2024-01-23T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.8
532775,Old Oak,2024-01-23T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.1
532775,Old Oak,2024-01-23T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.25
532775,Old Oak,2024-01-23T01:10:00.000+00:00,busbar,,L3 Active Power,kW,11.53
532775,Old Oak,2024-01-23T01:10:00.000+00:00,busbar,,L2 Active Power,kW,22.27
532775,Old Oak,2024-01-23T01:10:00.000+00:00,busbar,,L1 Active Power,kW,12.43
532775,Old Oak,2024-01-23T01:10:00.000+00:00,busbar,,N Current (RMS),A,60.4
532775,Old Oak,2024-01-23T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,54.0
532775,Old Oak,2024-01-23T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,92.7
532775,Old Oak,2024-01-23T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,56.0
532775,Old Oak,2024-01-23T01:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.46
532775,Old Oak,2024-01-23T01:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.1
532775,Old Oak,2024-01-23T01:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.36
532775,Old Oak,2024-01-23T01:00:00.000+00:00,feeder,0040,L3 Active Power,kW,1.69
532775,Old Oak,2024-01-23T01:00:00.000+00:00,feeder,0040,L2 Active Power,kW,3.04
532775,Old Oak,2024-01-23T01:00:00.000+00:00,feeder,0040,L1 Active Power,kW,2.59
532775,Old Oak,2024-01-23T01:00:00.000+00:00,feeder,0040,N Current (RMS),A,12.0
532775,Old Oak,2024-01-23T01:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,7.6
532775,Old Oak,2024-01-23T01:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,14.9
532775,Old Oak,2024-01-23T01:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,14.3
532775,Old Oak,2024-01-23T01:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.94
532775,Old Oak,2024-01-23T01:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.01
532775,Old Oak,2024-01-23T01:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.6
532775,Old Oak,2024-01-23T01:00:00.000+00:00,feeder,0030,L3 Active Power,kW,1.95
532775,Old Oak,2024-01-23T01:00:00.000+00:00,feeder,0030,L2 Active Power,kW,3.59
532775,Old Oak,2024-01-23T01:00:00.000+00:00,feeder,0030,L1 Active Power,kW,2.6
532775,Old Oak,2024-01-23T01:00:00.000+00:00,feeder,0030,N Current (RMS),A,10.8
532775,Old Oak,2024-01-23T01:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,9.4
532775,Old Oak,2024-01-23T01:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,16.0
532775,Old Oak,2024-01-23T01:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,12.0
532775,Old Oak,2024-01-23T01:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.53
532775,Old Oak,2024-01-23T01:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.66
532775,Old Oak,2024-01-23T01:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.65
532775,Old Oak,2024-01-23T01:00:00.000+00:00,feeder,0020,L3 Active Power,kW,5.82
532775,Old Oak,2024-01-23T01:00:00.000+00:00,feeder,0020,L2 Active Power,kW,9.39
532775,Old Oak,2024-01-23T01:00:00.000+00:00,feeder,0020,L1 Active Power,kW,7.39
532775,Old Oak,2024-01-23T01:00:00.000+00:00,feeder,0020,N Current (RMS),A,19.2
532775,Old Oak,2024-01-23T01:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,26.6
532775,Old Oak,2024-01-23T01:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,39.5
532775,Old Oak,2024-01-23T01:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,32.6
532775,Old Oak,2024-01-23T01:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.54
532775,Old Oak,2024-01-23T01:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.76
532775,Old Oak,2024-01-23T01:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.57
532775,Old Oak,2024-01-23T01:00:00.000+00:00,feeder,0010,L3 Active Power,kW,3.36
532775,Old Oak,2024-01-23T01:00:00.000+00:00,feeder,0010,L2 Active Power,kW,8.24
532775,Old Oak,2024-01-23T01:00:00.000+00:00,feeder,0010,L1 Active Power,kW,2.83
532775,Old Oak,2024-01-23T01:00:00.000+00:00,feeder,0010,N Current (RMS),A,33.0
532775,Old Oak,2024-01-23T01:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,16.0
532775,Old Oak,2024-01-23T01:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,34.7
532775,Old Oak,2024-01-23T01:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,12.4
532775,Old Oak,2024-01-23T01:00:00.000+00:00,transformer,,Temperature,C,19.0
532775,Old Oak,2024-01-23T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
532775,Old Oak,2024-01-23T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.63
532775,Old Oak,2024-01-23T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
532775,Old Oak,2024-01-23T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.89
532775,Old Oak,2024-01-23T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
532775,Old Oak,2024-01-23T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.57
532775,Old Oak,2024-01-23T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.47
532775,Old Oak,2024-01-23T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.31
532775,Old Oak,2024-01-23T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.18
532775,Old Oak,2024-01-23T01:00:00.000+00:00,busbar,,L3 Active Power,kW,12.82
532775,Old Oak,2024-01-23T01:00:00.000+00:00,busbar,,L2 Active Power,kW,24.27
532775,Old Oak,2024-01-23T01:00:00.000+00:00,busbar,,L1 Active Power,kW,15.42
532775,Old Oak,2024-01-23T01:00:00.000+00:00,busbar,,N Current (RMS),A,61.0
532775,Old Oak,2024-01-23T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,58.8
532775,Old Oak,2024-01-23T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,101.1
532775,Old Oak,2024-01-23T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,68.1
532775,Old Oak,2024-01-23T00:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.62
532775,Old Oak,2024-01-23T00:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.02
532775,Old Oak,2024-01-23T00:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.55
532775,Old Oak,2024-01-23T00:50:00.000+00:00,feeder,0040,L3 Active Power,kW,1.7
532775,Old Oak,2024-01-23T00:50:00.000+00:00,feeder,0040,L2 Active Power,kW,3.49
532775,Old Oak,2024-01-23T00:50:00.000+00:00,feeder,0040,L1 Active Power,kW,1.1
532775,Old Oak,2024-01-23T00:50:00.000+00:00,feeder,0040,N Current (RMS),A,12.2
532775,Old Oak,2024-01-23T00:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,7.8
532775,Old Oak,2024-01-23T00:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,16.3
532775,Old Oak,2024-01-23T00:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,5.5
532775,Old Oak,2024-01-23T00:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.9
532775,Old Oak,2024-01-23T00:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.18
532775,Old Oak,2024-01-23T00:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.6
532775,Old Oak,2024-01-23T00:50:00.000+00:00,feeder,0030,L3 Active Power,kW,1.99
532775,Old Oak,2024-01-23T00:50:00.000+00:00,feeder,0030,L2 Active Power,kW,3.53
532775,Old Oak,2024-01-23T00:50:00.000+00:00,feeder,0030,L1 Active Power,kW,2.88
532775,Old Oak,2024-01-23T00:50:00.000+00:00,feeder,0030,N Current (RMS),A,11.5
532775,Old Oak,2024-01-23T00:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,9.4
532775,Old Oak,2024-01-23T00:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,16.0
532775,Old Oak,2024-01-23T00:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,13.0
532775,Old Oak,2024-01-23T00:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.78
532775,Old Oak,2024-01-23T00:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.23
532775,Old Oak,2024-01-23T00:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.74
532775,Old Oak,2024-01-23T00:50:00.000+00:00,feeder,0020,L3 Active Power,kW,5.83
532775,Old Oak,2024-01-23T00:50:00.000+00:00,feeder,0020,L2 Active Power,kW,9.1
532775,Old Oak,2024-01-23T00:50:00.000+00:00,feeder,0020,L1 Active Power,kW,7.4
532775,Old Oak,2024-01-23T00:50:00.000+00:00,feeder,0020,N Current (RMS),A,18.4
532775,Old Oak,2024-01-23T00:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,26.1
532775,Old Oak,2024-01-23T00:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,38.0
532775,Old Oak,2024-01-23T00:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,32.7
532775,Old Oak,2024-01-23T00:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.53
532775,Old Oak,2024-01-23T00:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.6
532775,Old Oak,2024-01-23T00:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.66
532775,Old Oak,2024-01-23T00:50:00.000+00:00,feeder,0010,L3 Active Power,kW,2.55
532775,Old Oak,2024-01-23T00:50:00.000+00:00,feeder,0010,L2 Active Power,kW,6.83
532775,Old Oak,2024-01-23T00:50:00.000+00:00,feeder,0010,L1 Active Power,kW,2.7
532775,Old Oak,2024-01-23T00:50:00.000+00:00,feeder,0010,N Current (RMS),A,27.8
532775,Old Oak,2024-01-23T00:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,13.1
532775,Old Oak,2024-01-23T00:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,29.2
532775,Old Oak,2024-01-23T00:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,11.9
532775,Old Oak,2024-01-23T00:50:00.000+00:00,transformer,,Temperature,C,19.0
532775,Old Oak,2024-01-23T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
532775,Old Oak,2024-01-23T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.89
532775,Old Oak,2024-01-23T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
532775,Old Oak,2024-01-23T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.16
532775,Old Oak,2024-01-23T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
