Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
532775,Old Oak,2024-01-23T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.88
532775,Old Oak,2024-01-23T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.83
532775,Old Oak,2024-01-23T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.37
532775,Old Oak,2024-01-23T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.54
532775,Old Oak,2024-01-23T00:50:00.000+00:00,busbar,,L3 Active Power,kW,12.07
532775,Old Oak,2024-01-23T00:50:00.000+00:00,busbar,,L2 Active Power,kW,22.95
532775,Old Oak,2024-01-23T00:50:00.000+00:00,busbar,,L1 Active Power,kW,14.07
532775,Old Oak,2024-01-23T00:50:00.000+00:00,busbar,,N Current (RMS),A,59.8
532775,Old Oak,2024-01-23T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,55.9
532775,Old Oak,2024-01-23T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,95.8
532775,Old Oak,2024-01-23T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,62.5
532775,Old Oak,2024-01-23T00:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.55
532775,Old Oak,2024-01-23T00:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.25
532775,Old Oak,2024-01-23T00:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.31
532775,Old Oak,2024-01-23T00:40:00.000+00:00,feeder,0040,L3 Active Power,kW,1.54
532775,Old Oak,2024-01-23T00:40:00.000+00:00,feeder,0040,L2 Active Power,kW,3.71
532775,Old Oak,2024-01-23T00:40:00.000+00:00,feeder,0040,L1 Active Power,kW,1.3
532775,Old Oak,2024-01-23T00:40:00.000+00:00,feeder,0040,N Current (RMS),A,13.5
532775,Old Oak,2024-01-23T00:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,7.1
532775,Old Oak,2024-01-23T00:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,17.5
532775,Old Oak,2024-01-23T00:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,5.8
532775,Old Oak,2024-01-23T00:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.93
532775,Old Oak,2024-01-23T00:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.34
532775,Old Oak,2024-01-23T00:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.87
532775,Old Oak,2024-01-23T00:40:00.000+00:00,feeder,0030,L3 Active Power,kW,2.01
532775,Old Oak,2024-01-23T00:40:00.000+00:00,feeder,0030,L2 Active Power,kW,3.56
532775,Old Oak,2024-01-23T00:40:00.000+00:00,feeder,0030,L1 Active Power,kW,3.41
532775,Old Oak,2024-01-23T00:40:00.000+00:00,feeder,0030,N Current (RMS),A,12.0
532775,Old Oak,2024-01-23T00:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,9.6
532775,Old Oak,2024-01-23T00:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,16.3
532775,Old Oak,2024-01-23T00:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,15.3
532775,Old Oak,2024-01-23T00:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.71
532775,Old Oak,2024-01-23T00:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.69
532775,Old Oak,2024-01-23T00:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.39
532775,Old Oak,2024-01-23T00:40:00.000+00:00,feeder,0020,L3 Active Power,kW,5.6
532775,Old Oak,2024-01-23T00:40:00.000+00:00,feeder,0020,L2 Active Power,kW,9.5
532775,Old Oak,2024-01-23T00:40:00.000+00:00,feeder,0020,L1 Active Power,kW,7.49
532775,Old Oak,2024-01-23T00:40:00.000+00:00,feeder,0020,N Current (RMS),A,20.1
532775,Old Oak,2024-01-23T00:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,25.3
532775,Old Oak,2024-01-23T00:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,39.6
532775,Old Oak,2024-01-23T00:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,32.8
532775,Old Oak,2024-01-23T00:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.49
532775,Old Oak,2024-01-23T00:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.48
532775,Old Oak,2024-01-23T00:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.93
532775,Old Oak,2024-01-23T00:40:00.000+00:00,feeder,0010,L3 Active Power,kW,3.75
532775,Old Oak,2024-01-23T00:40:00.000+00:00,feeder,0010,L2 Active Power,kW,5.73
532775,Old Oak,2024-01-23T00:40:00.000+00:00,feeder,0010,L1 Active Power,kW,2.53
532775,Old Oak,2024-01-23T00:40:00.000+00:00,feeder,0010,N Current (RMS),A,24.0
532775,Old Oak,2024-01-23T00:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,17.2
532775,Old Oak,2024-01-23T00:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,24.4
532775,Old Oak,2024-01-23T00:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,11.5
532775,Old Oak,2024-01-23T00:40:00.000+00:00,transformer,,Temperature,C,19.1
532775,Old Oak,2024-01-23T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
532775,Old Oak,2024-01-23T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.94
532775,Old Oak,2024-01-23T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
532775,Old Oak,2024-01-23T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.24
532775,Old Oak,2024-01-23T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
532775,Old Oak,2024-01-23T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.9
532775,Old Oak,2024-01-23T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.69
532775,Old Oak,2024-01-23T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.42
532775,Old Oak,2024-01-23T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.49
532775,Old Oak,2024-01-23T00:40:00.000+00:00,busbar,,L3 Active Power,kW,12.91
532775,Old Oak,2024-01-23T00:40:00.000+00:00,busbar,,L2 Active Power,kW,22.51
532775,Old Oak,2024-01-23T00:40:00.000+00:00,busbar,,L1 Active Power,kW,14.73
532775,Old Oak,2024-01-23T00:40:00.000+00:00,busbar,,N Current (RMS),A,54.6
532775,Old Oak,2024-01-23T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,58.7
532775,Old Oak,2024-01-23T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,93.8
532775,Old Oak,2024-01-23T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,65.0
532775,Old Oak,2024-01-23T00:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.71
532775,Old Oak,2024-01-23T00:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.44
532775,Old Oak,2024-01-23T00:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.21
532775,Old Oak,2024-01-23T00:30:00.000+00:00,feeder,0040,L3 Active Power,kW,1.19
532775,Old Oak,2024-01-23T00:30:00.000+00:00,feeder,0040,L2 Active Power,kW,3.48
532775,Old Oak,2024-01-23T00:30:00.000+00:00,feeder,0040,L1 Active Power,kW,1.48
532775,Old Oak,2024-01-23T00:30:00.000+00:00,feeder,0040,N Current (RMS),A,14.2
532775,Old Oak,2024-01-23T00:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,6.1
532775,Old Oak,2024-01-23T00:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,16.9
532775,Old Oak,2024-01-23T00:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,6.5
532775,Old Oak,2024-01-23T00:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.18
532775,Old Oak,2024-01-23T00:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.48
532775,Old Oak,2024-01-23T00:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.65
532775,Old Oak,2024-01-23T00:30:00.000+00:00,feeder,0030,L3 Active Power,kW,1.87
532775,Old Oak,2024-01-23T00:30:00.000+00:00,feeder,0030,L2 Active Power,kW,4.69
532775,Old Oak,2024-01-23T00:30:00.000+00:00,feeder,0030,L1 Active Power,kW,3.49
532775,Old Oak,2024-01-23T00:30:00.000+00:00,feeder,0030,N Current (RMS),A,16.7
532775,Old Oak,2024-01-23T00:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,9.5
532775,Old Oak,2024-01-23T00:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,21.2
532775,Old Oak,2024-01-23T00:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,15.4
532775,Old Oak,2024-01-23T00:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.43
532775,Old Oak,2024-01-23T00:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.76
532775,Old Oak,2024-01-23T00:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.78
532775,Old Oak,2024-01-23T00:30:00.000+00:00,feeder,0020,L3 Active Power,kW,5.9
532775,Old Oak,2024-01-23T00:30:00.000+00:00,feeder,0020,L2 Active Power,kW,9.92
532775,Old Oak,2024-01-23T00:30:00.000+00:00,feeder,0020,L1 Active Power,kW,7.92
532775,Old Oak,2024-01-23T00:30:00.000+00:00,feeder,0020,N Current (RMS),A,20.5
532775,Old Oak,2024-01-23T00:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,26.2
532775,Old Oak,2024-01-23T00:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,41.4
532775,Old Oak,2024-01-23T00:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,35.0
532775,Old Oak,2024-01-23T00:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.38
532775,Old Oak,2024-01-23T00:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.67
532775,Old Oak,2024-01-23T00:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.94
532775,Old Oak,2024-01-23T00:30:00.000+00:00,feeder,0010,L3 Active Power,kW,2.92
532775,Old Oak,2024-01-23T00:30:00.000+00:00,feeder,0010,L2 Active Power,kW,6.15
532775,Old Oak,2024-01-23T00:30:00.000+00:00,feeder,0010,L1 Active Power,kW,2.76
532775,Old Oak,2024-01-23T00:30:00.000+00:00,feeder,0010,N Current (RMS),A,23.5
532775,Old Oak,2024-01-23T00:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,13.9
532775,Old Oak,2024-01-23T00:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,26.2
532775,Old Oak,2024-01-23T00:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,12.4
532775,Old Oak,2024-01-23T00:30:00.000+00:00,transformer,,Temperature,C,19.2
532775,Old Oak,2024-01-23T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
532775,Old Oak,2024-01-23T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.3
532775,Old Oak,2024-01-23T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
532775,Old Oak,2024-01-23T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.6
532775,Old Oak,2024-01-23T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
532775,Old Oak,2024-01-23T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.22
532775,Old Oak,2024-01-23T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.7
532775,Old Oak,2024-01-23T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.48
532775,Old Oak,2024-01-23T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.58
532775,Old Oak,2024-01-23T00:30:00.000+00:00,busbar,,L3 Active Power,kW,11.89
532775,Old Oak,2024-01-23T00:30:00.000+00:00,busbar,,L2 Active Power,kW,24.24
532775,Old Oak,2024-01-23T00:30:00.000+00:00,busbar,,L1 Active Power,kW,15.64
532775,Old Oak,2024-01-23T00:30:00.000+00:00,busbar,,N Current (RMS),A,61.1
532775,Old Oak,2024-01-23T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,55.0
532775,Old Oak,2024-01-23T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,100.8
532775,Old Oak,2024-01-23T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,68.7
532775,Old Oak,2024-01-23T00:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.73
532775,Old Oak,2024-01-23T00:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.45
532775,Old Oak,2024-01-23T00:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.16
532775,Old Oak,2024-01-23T00:20:00.000+00:00,feeder,0040,L3 Active Power,kW,1.12
532775,Old Oak,2024-01-23T00:20:00.000+00:00,feeder,0040,L2 Active Power,kW,5.58
532775,Old Oak,2024-01-23T00:20:00.000+00:00,feeder,0040,L1 Active Power,kW,1.47
532775,Old Oak,2024-01-23T00:20:00.000+00:00,feeder,0040,N Current (RMS),A,21.6
532775,Old Oak,2024-01-23T00:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,6.0
532775,Old Oak,2024-01-23T00:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,24.9
532775,Old Oak,2024-01-23T00:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,6.3
532775,Old Oak,2024-01-23T00:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.17
532775,Old Oak,2024-01-23T00:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.5
532775,Old Oak,2024-01-23T00:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.5
532775,Old Oak,2024-01-23T00:20:00.000+00:00,feeder,0030,L3 Active Power,kW,1.9
532775,Old Oak,2024-01-23T00:20:00.000+00:00,feeder,0030,L2 Active Power,kW,5.45
532775,Old Oak,2024-01-23T00:20:00.000+00:00,feeder,0030,L1 Active Power,kW,3.42
532775,Old Oak,2024-01-23T00:20:00.000+00:00,feeder,0030,N Current (RMS),A,18.1
532775,Old Oak,2024-01-23T00:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,9.6
532775,Old Oak,2024-01-23T00:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,23.7
532775,Old Oak,2024-01-23T00:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,15.0
532775,Old Oak,2024-01-23T00:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.74
532775,Old Oak,2024-01-23T00:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.61
532775,Old Oak,2024-01-23T00:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.23
532775,Old Oak,2024-01-23T00:20:00.000+00:00,feeder,0020,L3 Active Power,kW,5.84
532775,Old Oak,2024-01-23T00:20:00.000+00:00,feeder,0020,L2 Active Power,kW,9.95
532775,Old Oak,2024-01-23T00:20:00.000+00:00,feeder,0020,L1 Active Power,kW,7.53
532775,Old Oak,2024-01-23T00:20:00.000+00:00,feeder,0020,N Current (RMS),A,22.8
532775,Old Oak,2024-01-23T00:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,26.5
532775,Old Oak,2024-01-23T00:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,41.3
532775,Old Oak,2024-01-23T00:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,32.7
532775,Old Oak,2024-01-23T00:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.38
532775,Old Oak,2024-01-23T00:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.54
532775,Old Oak,2024-01-23T00:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.75
532775,Old Oak,2024-01-23T00:20:00.000+00:00,feeder,0010,L3 Active Power,kW,4.07
532775,Old Oak,2024-01-23T00:20:00.000+00:00,feeder,0010,L2 Active Power,kW,5.78
532775,Old Oak,2024-01-23T00:20:00.000+00:00,feeder,0010,L1 Active Power,kW,3.18
532775,Old Oak,2024-01-23T00:20:00.000+00:00,feeder,0010,N Current (RMS),A,21.8
532775,Old Oak,2024-01-23T00:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,18.1
532775,Old Oak,2024-01-23T00:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,24.6
532775,Old Oak,2024-01-23T00:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,13.8
532775,Old Oak,2024-01-23T00:20:00.000+00:00,transformer,,Temperature,C,19.4
532775,Old Oak,2024-01-23T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
532775,Old Oak,2024-01-23T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.94
532775,Old Oak,2024-01-23T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
532775,Old Oak,2024-01-23T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.12
532775,Old Oak,2024-01-23T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
532775,Old Oak,2024-01-23T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.78
532775,Old Oak,2024-01-23T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.01
532775,Old Oak,2024-01-23T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.8
532775,Old Oak,2024-01-23T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.65
532775,Old Oak,2024-01-23T00:20:00.000+00:00,busbar,,L3 Active Power,kW,12.94
532775,Old Oak,2024-01-23T00:20:00.000+00:00,busbar,,L2 Active Power,kW,26.76
532775,Old Oak,2024-01-23T00:20:00.000+00:00,busbar,,L1 Active Power,kW,15.59
532775,Old Oak,2024-01-23T00:20:00.000+00:00,busbar,,N Current (RMS),A,70.7
532775,Old Oak,2024-01-23T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,59.3
532775,Old Oak,2024-01-23T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,110.9
532775,Old Oak,2024-01-23T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,67.4
532775,Old Oak,2024-01-23T00:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.75
532775,Old Oak,2024-01-23T00:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.36
532775,Old Oak,2024-01-23T00:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.3
532775,Old Oak,2024-01-23T00:10:00.000+00:00,feeder,0040,L3 Active Power,kW,1.15
532775,Old Oak,2024-01-23T00:10:00.000+00:00,feeder,0040,L2 Active Power,kW,6.38
532775,Old Oak,2024-01-23T00:10:00.000+00:00,feeder,0040,L1 Active Power,kW,1.35
532775,Old Oak,2024-01-23T00:10:00.000+00:00,feeder,0040,N Current (RMS),A,24.9
532775,Old Oak,2024-01-23T00:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,6.1
532775,Old Oak,2024-01-23T00:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,28.5
532775,Old Oak,2024-01-23T00:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,6.0
532775,Old Oak,2024-01-23T00:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.29
532775,Old Oak,2024-01-23T00:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.18
532775,Old Oak,2024-01-23T00:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.42
532775,Old Oak,2024-01-23T00:10:00.000+00:00,feeder,0030,L3 Active Power,kW,1.88
532775,Old Oak,2024-01-23T00:10:00.000+00:00,feeder,0030,L2 Active Power,kW,5.94
532775,Old Oak,2024-01-23T00:10:00.000+00:00,feeder,0030,L1 Active Power,kW,3.46
532775,Old Oak,2024-01-23T00:10:00.000+00:00,feeder,0030,N Current (RMS),A,19.8
532775,Old Oak,2024-01-23T00:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,9.9
532775,Old Oak,2024-01-23T00:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,25.4
532775,Old Oak,2024-01-23T00:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,15.1
532775,Old Oak,2024-01-23T00:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.8
532775,Old Oak,2024-01-23T00:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.16
532775,Old Oak,2024-01-23T00:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.3
532775,Old Oak,2024-01-23T00:10:00.000+00:00,feeder,0020,L3 Active Power,kW,5.93
532775,Old Oak,2024-01-23T00:10:00.000+00:00,feeder,0020,L2 Active Power,kW,10.84
532775,Old Oak,2024-01-23T00:10:00.000+00:00,feeder,0020,L1 Active Power,kW,8.2
532775,Old Oak,2024-01-23T00:10:00.000+00:00,feeder,0020,N Current (RMS),A,24.6
532775,Old Oak,2024-01-23T00:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,26.8
532775,Old Oak,2024-01-23T00:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,45.2
532775,Old Oak,2024-01-23T00:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,35.5
532775,Old Oak,2024-01-23T00:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.54
532775,Old Oak,2024-01-23T00:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.43
532775,Old Oak,2024-01-23T00:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.77
532775,Old Oak,2024-01-23T00:10:00.000+00:00,feeder,0010,L3 Active Power,kW,2.72
532775,Old Oak,2024-01-23T00:10:00.000+00:00,feeder,0010,L2 Active Power,kW,8.16
532775,Old Oak,2024-01-23T00:10:00.000+00:00,feeder,0010,L1 Active Power,kW,3.46
532775,Old Oak,2024-01-23T00:10:00.000+00:00,feeder,0010,N Current (RMS),A,30.1
532775,Old Oak,2024-01-23T00:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,13.5
532775,Old Oak,2024-01-23T00:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,34.5
532775,Old Oak,2024-01-23T00:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,14.9
532775,Old Oak,2024-01-23T00:10:00.000+00:00,transformer,,Temperature,C,19.4
532775,Old Oak,2024-01-23T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
532775,Old Oak,2024-01-23T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.9
532775,Old Oak,2024-01-23T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
532775,Old Oak,2024-01-23T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.87
532775,Old Oak,2024-01-23T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
532775,Old Oak,2024-01-23T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.74
532775,Old Oak,2024-01-23T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.39
532775,Old Oak,2024-01-23T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.05
532775,Old Oak,2024-01-23T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.79
532775,Old Oak,2024-01-23T00:10:00.000+00:00,busbar,,L3 Active Power,kW,11.67
532775,Old Oak,2024-01-23T00:10:00.000+00:00,busbar,,L2 Active Power,kW,31.32
532775,Old Oak,2024-01-23T00:10:00.000+00:00,busbar,,L1 Active Power,kW,16.47
532775,Old Oak,2024-01-23T00:10:00.000+00:00,busbar,,N Current (RMS),A,91.0
532775,Old Oak,2024-01-23T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,55.4
532775,Old Oak,2024-01-23T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,130.1
532775,Old Oak,2024-01-23T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,71.0
532775,Old Oak,2024-01-23T00:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.81
532775,Old Oak,2024-01-23T00:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.32
532775,Old Oak,2024-01-23T00:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.39
532775,Old Oak,2024-01-23T00:00:00.000+00:00,feeder,0040,L3 Active Power,kW,1.19
532775,Old Oak,2024-01-23T00:00:00.000+00:00,feeder,0040,L2 Active Power,kW,8.14
532775,Old Oak,2024-01-23T00:00:00.000+00:00,feeder,0040,L1 Active Power,kW,1.44
532775,Old Oak,2024-01-23T00:00:00.000+00:00,feeder,0040,N Current (RMS),A,30.3
532775,Old Oak,2024-01-23T00:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,6.5
532775,Old Oak,2024-01-23T00:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,35.0
532775,Old Oak,2024-01-23T00:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,6.5
532775,Old Oak,2024-01-23T00:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.27
532775,Old Oak,2024-01-23T00:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.01
532775,Old Oak,2024-01-23T00:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.67
532775,Old Oak,2024-01-23T00:00:00.000+00:00,feeder,0030,L3 Active Power,kW,2.13
532775,Old Oak,2024-01-23T00:00:00.000+00:00,feeder,0030,L2 Active Power,kW,6.04
532775,Old Oak,2024-01-23T00:00:00.000+00:00,feeder,0030,L1 Active Power,kW,3.51
532775,Old Oak,2024-01-23T00:00:00.000+00:00,feeder,0030,N Current (RMS),A,18.7
532775,Old Oak,2024-01-23T00:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,10.8
532775,Old Oak,2024-01-23T00:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,25.8
532775,Old Oak,2024-01-23T00:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,15.6
532775,Old Oak,2024-01-23T00:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.36
532775,Old Oak,2024-01-23T00:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.47
532775,Old Oak,2024-01-23T00:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.15
532775,Old Oak,2024-01-23T00:00:00.000+00:00,feeder,0020,L3 Active Power,kW,6.56
532775,Old Oak,2024-01-23T00:00:00.000+00:00,feeder,0020,L2 Active Power,kW,10.14
532775,Old Oak,2024-01-23T00:00:00.000+00:00,feeder,0020,L1 Active Power,kW,8.83
532775,Old Oak,2024-01-23T00:00:00.000+00:00,feeder,0020,N Current (RMS),A,20.6
532775,Old Oak,2024-01-23T00:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,28.6
532775,Old Oak,2024-01-23T00:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,42.3
532775,Old Oak,2024-01-23T00:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,38.0
532775,Old Oak,2024-01-23T00:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.61
532775,Old Oak,2024-01-23T00:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.38
532775,Old Oak,2024-01-23T00:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.18
532775,Old Oak,2024-01-23T00:00:00.000+00:00,feeder,0010,L3 Active Power,kW,3.54
532775,Old Oak,2024-01-23T00:00:00.000+00:00,feeder,0010,L2 Active Power,kW,11.63
532775,Old Oak,2024-01-23T00:00:00.000+00:00,feeder,0010,L1 Active Power,kW,3.01
532775,Old Oak,2024-01-23T00:00:00.000+00:00,feeder,0010,N Current (RMS),A,43.8
532775,Old Oak,2024-01-23T00:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,16.8
532775,Old Oak,2024-01-23T00:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,48.1
532775,Old Oak,2024-01-23T00:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,13.8
532775,Old Oak,2024-01-23T00:00:00.000+00:00,transformer,,Temperature,C,19.5
532775,Old Oak,2024-01-23T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
532775,Old Oak,2024-01-23T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.98
532775,Old Oak,2024-01-23T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
532775,Old Oak,2024-01-23T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.09
532775,Old Oak,2024-01-23T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
532775,Old Oak,2024-01-23T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.99
532775,Old Oak,2024-01-23T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.05
532775,Old Oak,2024-01-23T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.49
532775,Old Oak,2024-01-23T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.39
532775,Old Oak,2024-01-23T00:00:00.000+00:00,busbar,,L3 Active Power,kW,13.42
532775,Old Oak,2024-01-23T00:00:00.000+00:00,busbar,,L2 Active Power,kW,35.96
532775,Old Oak,2024-01-23T00:00:00.000+00:00,busbar,,L1 Active Power,kW,16.79
532775,Old Oak,2024-01-23T00:00:00.000+00:00,busbar,,N Current (RMS),A,102.2
532775,Old Oak,2024-01-23T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,61.5
532775,Old Oak,2024-01-23T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,148.8
532775,Old Oak,2024-01-23T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,73.0
532775,Old Oak,2024-01-24T23:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.85
532775,Old Oak,2024-01-24T23:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.34
532775,Old Oak,2024-01-24T23:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.26
532775,Old Oak,2024-01-24T23:50:00.000+00:00,feeder,0040,L3 Active Power,kW,1.36
532775,Old Oak,2024-01-24T23:50:00.000+00:00,feeder,0040,L2 Active Power,kW,5.67
532775,Old Oak,2024-01-24T23:50:00.000+00:00,feeder,0040,L1 Active Power,kW,1.66
532775,Old Oak,2024-01-24T23:50:00.000+00:00,feeder,0040,N Current (RMS),A,21.7
532775,Old Oak,2024-01-24T23:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,7.2
532775,Old Oak,2024-01-24T23:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,25.0
532775,Old Oak,2024-01-24T23:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,7.2
532775,Old Oak,2024-01-24T23:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.06
532775,Old Oak,2024-01-24T23:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.45
532775,Old Oak,2024-01-24T23:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.4
532775,Old Oak,2024-01-24T23:50:00.000+00:00,feeder,0030,L3 Active Power,kW,2.57
532775,Old Oak,2024-01-24T23:50:00.000+00:00,feeder,0030,L2 Active Power,kW,3.77
532775,Old Oak,2024-01-24T23:50:00.000+00:00,feeder,0030,L1 Active Power,kW,3.97
532775,Old Oak,2024-01-24T23:50:00.000+00:00,feeder,0030,N Current (RMS),A,13.7
532775,Old Oak,2024-01-24T23:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,11.9
532775,Old Oak,2024-01-24T23:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,17.4
532775,Old Oak,2024-01-24T23:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,17.4
532775,Old Oak,2024-01-24T23:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.64
532775,Old Oak,2024-01-24T23:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.92
532775,Old Oak,2024-01-24T23:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.31
532775,Old Oak,2024-01-24T23:50:00.000+00:00,feeder,0020,L3 Active Power,kW,5.16
532775,Old Oak,2024-01-24T23:50:00.000+00:00,feeder,0020,L2 Active Power,kW,11.89
532775,Old Oak,2024-01-24T23:50:00.000+00:00,feeder,0020,L1 Active Power,kW,8.77
532775,Old Oak,2024-01-24T23:50:00.000+00:00,feeder,0020,N Current (RMS),A,27.3
532775,Old Oak,2024-01-24T23:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,23.8
532775,Old Oak,2024-01-24T23:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,49.5
532775,Old Oak,2024-01-24T23:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,38.0
532775,Old Oak,2024-01-24T23:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.67
532775,Old Oak,2024-01-24T23:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.33
532775,Old Oak,2024-01-24T23:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.28
532775,Old Oak,2024-01-24T23:50:00.000+00:00,feeder,0010,L3 Active Power,kW,3.79
532775,Old Oak,2024-01-24T23:50:00.000+00:00,feeder,0010,L2 Active Power,kW,8.16
532775,Old Oak,2024-01-24T23:50:00.000+00:00,feeder,0010,L1 Active Power,kW,3.08
532775,Old Oak,2024-01-24T23:50:00.000+00:00,feeder,0010,N Current (RMS),A,27.5
532775,Old Oak,2024-01-24T23:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,17.6
532775,Old Oak,2024-01-24T23:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,33.7
532775,Old Oak,2024-01-24T23:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,14.2
532775,Old Oak,2024-01-24T23:50:00.000+00:00,transformer,,Temperature,C,21.9
532775,Old Oak,2024-01-24T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
532775,Old Oak,2024-01-24T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.45
532775,Old Oak,2024-01-24T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
532775,Old Oak,2024-01-24T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.23
532775,Old Oak,2024-01-24T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
532775,Old Oak,2024-01-24T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.09
532775,Old Oak,2024-01-24T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.22
532775,Old Oak,2024-01-24T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.55
532775,Old Oak,2024-01-24T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.25
532775,Old Oak,2024-01-24T23:50:00.000+00:00,busbar,,L3 Active Power,kW,12.88
532775,Old Oak,2024-01-24T23:50:00.000+00:00,busbar,,L2 Active Power,kW,29.49
532775,Old Oak,2024-01-24T23:50:00.000+00:00,busbar,,L1 Active Power,kW,17.48
532775,Old Oak,2024-01-24T23:50:00.000+00:00,busbar,,N Current (RMS),A,78.5
532775,Old Oak,2024-01-24T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,59.9
532775,Old Oak,2024-01-24T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,122.8
532775,Old Oak,2024-01-24T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,75.9
532775,Old Oak,2024-01-24T23:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.73
532775,Old Oak,2024-01-24T23:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.41
532775,Old Oak,2024-01-24T23:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.32
532775,Old Oak,2024-01-24T23:40:00.000+00:00,feeder,0040,L3 Active Power,kW,1.53
532775,Old Oak,2024-01-24T23:40:00.000+00:00,feeder,0040,L2 Active Power,kW,5.81
532775,Old Oak,2024-01-24T23:40:00.000+00:00,feeder,0040,L1 Active Power,kW,1.76
532775,Old Oak,2024-01-24T23:40:00.000+00:00,feeder,0040,N Current (RMS),A,21.1
532775,Old Oak,2024-01-24T23:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,7.5
532775,Old Oak,2024-01-24T23:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,25.8
532775,Old Oak,2024-01-24T23:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,7.7
532775,Old Oak,2024-01-24T23:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.91
532775,Old Oak,2024-01-24T23:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.16
532775,Old Oak,2024-01-24T23:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.51
532775,Old Oak,2024-01-24T23:40:00.000+00:00,feeder,0030,L3 Active Power,kW,4.28
532775,Old Oak,2024-01-24T23:40:00.000+00:00,feeder,0030,L2 Active Power,kW,4.25
532775,Old Oak,2024-01-24T23:40:00.000+00:00,feeder,0030,L1 Active Power,kW,4.07
532775,Old Oak,2024-01-24T23:40:00.000+00:00,feeder,0030,N Current (RMS),A,12.3
532775,Old Oak,2024-01-24T23:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,18.6
532775,Old Oak,2024-01-24T23:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,18.8
532775,Old Oak,2024-01-24T23:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,18.6
532775,Old Oak,2024-01-24T23:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.63
532775,Old Oak,2024-01-24T23:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.02
532775,Old Oak,2024-01-24T23:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.38
532775,Old Oak,2024-01-24T23:40:00.000+00:00,feeder,0020,L3 Active Power,kW,5.19
532775,Old Oak,2024-01-24T23:40:00.000+00:00,feeder,0020,L2 Active Power,kW,11.26
532775,Old Oak,2024-01-24T23:40:00.000+00:00,feeder,0020,L1 Active Power,kW,8.63
532775,Old Oak,2024-01-24T23:40:00.000+00:00,feeder,0020,N Current (RMS),A,26.7
532775,Old Oak,2024-01-24T23:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,23.9
532775,Old Oak,2024-01-24T23:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,47.5
532775,Old Oak,2024-01-24T23:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,37.3
532775,Old Oak,2024-01-24T23:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.64
532775,Old Oak,2024-01-24T23:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.04
532775,Old Oak,2024-01-24T23:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.05
532775,Old Oak,2024-01-24T23:40:00.000+00:00,feeder,0010,L3 Active Power,kW,5.27
532775,Old Oak,2024-01-24T23:40:00.000+00:00,feeder,0010,L2 Active Power,kW,5.74
532775,Old Oak,2024-01-24T23:40:00.000+00:00,feeder,0010,L1 Active Power,kW,3.31
532775,Old Oak,2024-01-24T23:40:00.000+00:00,feeder,0010,N Current (RMS),A,20.7
532775,Old Oak,2024-01-24T23:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,23.9
532775,Old Oak,2024-01-24T23:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,24.0
532775,Old Oak,2024-01-24T23:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,14.8
532775,Old Oak,2024-01-24T23:40:00.000+00:00,transformer,,Temperature,C,21.9
532775,Old Oak,2024-01-24T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
532775,Old Oak,2024-01-24T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.59
532775,Old Oak,2024-01-24T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
532775,Old Oak,2024-01-24T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.62
532775,Old Oak,2024-01-24T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
532775,Old Oak,2024-01-24T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.37
532775,Old Oak,2024-01-24T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.91
532775,Old Oak,2024-01-24T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.59
532775,Old Oak,2024-01-24T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.26
532775,Old Oak,2024-01-24T23:40:00.000+00:00,busbar,,L3 Active Power,kW,16.26
532775,Old Oak,2024-01-24T23:40:00.000+00:00,busbar,,L2 Active Power,kW,27.07
532775,Old Oak,2024-01-24T23:40:00.000+00:00,busbar,,L1 Active Power,kW,17.78
532775,Old Oak,2024-01-24T23:40:00.000+00:00,busbar,,N Current (RMS),A,64.6
532775,Old Oak,2024-01-24T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,72.3
532775,Old Oak,2024-01-24T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,113.2
532775,Old Oak,2024-01-24T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,77.3
532775,Old Oak,2024-01-24T23:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.68
532775,Old Oak,2024-01-24T23:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.21
532775,Old Oak,2024-01-24T23:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.63
532775,Old Oak,2024-01-24T23:30:00.000+00:00,feeder,0040,L3 Active Power,kW,1.61
532775,Old Oak,2024-01-24T23:30:00.000+00:00,feeder,0040,L2 Active Power,kW,4.32
532775,Old Oak,2024-01-24T23:30:00.000+00:00,feeder,0040,L1 Active Power,kW,1.49
532775,Old Oak,2024-01-24T23:30:00.000+00:00,feeder,0040,N Current (RMS),A,14.8
532775,Old Oak,2024-01-24T23:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,7.7
532775,Old Oak,2024-01-24T23:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,19.7
532775,Old Oak,2024-01-24T23:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,7.0
532775,Old Oak,2024-01-24T23:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.69
532775,Old Oak,2024-01-24T23:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.13
532775,Old Oak,2024-01-24T23:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.42
532775,Old Oak,2024-01-24T23:30:00.000+00:00,feeder,0030,L3 Active Power,kW,4.69
532775,Old Oak,2024-01-24T23:30:00.000+00:00,feeder,0030,L2 Active Power,kW,4.49
532775,Old Oak,2024-01-24T23:30:00.000+00:00,feeder,0030,L1 Active Power,kW,3.99
532775,Old Oak,2024-01-24T23:30:00.000+00:00,feeder,0030,N Current (RMS),A,11.2
532775,Old Oak,2024-01-24T23:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,19.8
532775,Old Oak,2024-01-24T23:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,19.6
532775,Old Oak,2024-01-24T23:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,17.8
532775,Old Oak,2024-01-24T23:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.6
532775,Old Oak,2024-01-24T23:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.58
532775,Old Oak,2024-01-24T23:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.34
532775,Old Oak,2024-01-24T23:30:00.000+00:00,feeder,0020,L3 Active Power,kW,5.58
532775,Old Oak,2024-01-24T23:30:00.000+00:00,feeder,0020,L2 Active Power,kW,9.43
532775,Old Oak,2024-01-24T23:30:00.000+00:00,feeder,0020,L1 Active Power,kW,8.79
532775,Old Oak,2024-01-24T23:30:00.000+00:00,feeder,0020,N Current (RMS),A,23.0
532775,Old Oak,2024-01-24T23:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,25.8
532775,Old Oak,2024-01-24T23:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,40.0
532775,Old Oak,2024-01-24T23:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,38.1
532775,Old Oak,2024-01-24T23:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.77
532775,Old Oak,2024-01-24T23:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.18
532775,Old Oak,2024-01-24T23:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.01
532775,Old Oak,2024-01-24T23:30:00.000+00:00,feeder,0010,L3 Active Power,kW,4.06
532775,Old Oak,2024-01-24T23:30:00.000+00:00,feeder,0010,L2 Active Power,kW,5.38
532775,Old Oak,2024-01-24T23:30:00.000+00:00,feeder,0010,L1 Active Power,kW,3.15
532775,Old Oak,2024-01-24T23:30:00.000+00:00,feeder,0010,N Current (RMS),A,17.0
532775,Old Oak,2024-01-24T23:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,18.8
532775,Old Oak,2024-01-24T23:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,22.2
532775,Old Oak,2024-01-24T23:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,14.1
532775,Old Oak,2024-01-24T23:30:00.000+00:00,transformer,,Temperature,C,22.0
532775,Old Oak,2024-01-24T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
532775,Old Oak,2024-01-24T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.78
532775,Old Oak,2024-01-24T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
532775,Old Oak,2024-01-24T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.02
532775,Old Oak,2024-01-24T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
532775,Old Oak,2024-01-24T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.62
532775,Old Oak,2024-01-24T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.74
532775,Old Oak,2024-01-24T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.93
532775,Old Oak,2024-01-24T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.41
532775,Old Oak,2024-01-24T23:30:00.000+00:00,busbar,,L3 Active Power,kW,15.94
532775,Old Oak,2024-01-24T23:30:00.000+00:00,busbar,,L2 Active Power,kW,23.62
532775,Old Oak,2024-01-24T23:30:00.000+00:00,busbar,,L1 Active Power,kW,17.43
532775,Old Oak,2024-01-24T23:30:00.000+00:00,busbar,,N Current (RMS),A,56.3
532775,Old Oak,2024-01-24T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,70.8
532775,Old Oak,2024-01-24T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,99.4
532775,Old Oak,2024-01-24T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,76.0
532775,Old Oak,2024-01-24T23:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.79
532775,Old Oak,2024-01-24T23:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.31
532775,Old Oak,2024-01-24T23:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.8
532775,Old Oak,2024-01-24T23:20:00.000+00:00,feeder,0040,L3 Active Power,kW,1.54
532775,Old Oak,2024-01-24T23:20:00.000+00:00,feeder,0040,L2 Active Power,kW,6.35
532775,Old Oak,2024-01-24T23:20:00.000+00:00,feeder,0040,L1 Active Power,kW,2.05
532775,Old Oak,2024-01-24T23:20:00.000+00:00,feeder,0040,N Current (RMS),A,21.0
532775,Old Oak,2024-01-24T23:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,7.7
532775,Old Oak,2024-01-24T23:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,27.4
532775,Old Oak,2024-01-24T23:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,10.6
532775,Old Oak,2024-01-24T23:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.71
532775,Old Oak,2024-01-24T23:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.94
532775,Old Oak,2024-01-24T23:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.26
532775,Old Oak,2024-01-24T23:20:00.000+00:00,feeder,0030,L3 Active Power,kW,4.81
532775,Old Oak,2024-01-24T23:20:00.000+00:00,feeder,0030,L2 Active Power,kW,4.81
532775,Old Oak,2024-01-24T23:20:00.000+00:00,feeder,0030,L1 Active Power,kW,6.84
532775,Old Oak,2024-01-24T23:20:00.000+00:00,feeder,0030,N Current (RMS),A,16.0
532775,Old Oak,2024-01-24T23:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,20.2
532775,Old Oak,2024-01-24T23:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,20.7
532775,Old Oak,2024-01-24T23:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,29.0
532775,Old Oak,2024-01-24T23:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.56
532775,Old Oak,2024-01-24T23:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.44
532775,Old Oak,2024-01-24T23:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.52
532775,Old Oak,2024-01-24T23:20:00.000+00:00,feeder,0020,L3 Active Power,kW,6.88
532775,Old Oak,2024-01-24T23:20:00.000+00:00,feeder,0020,L2 Active Power,kW,12.12
532775,Old Oak,2024-01-24T23:20:00.000+00:00,feeder,0020,L1 Active Power,kW,9.65
532775,Old Oak,2024-01-24T23:20:00.000+00:00,feeder,0020,N Current (RMS),A,26.7
532775,Old Oak,2024-01-24T23:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,31.3
532775,Old Oak,2024-01-24T23:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,50.4
532775,Old Oak,2024-01-24T23:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,42.1
532775,Old Oak,2024-01-24T23:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.04
532775,Old Oak,2024-01-24T23:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.03
532775,Old Oak,2024-01-24T23:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.03
532775,Old Oak,2024-01-24T23:20:00.000+00:00,feeder,0010,L3 Active Power,kW,3.68
532775,Old Oak,2024-01-24T23:20:00.000+00:00,feeder,0010,L2 Active Power,kW,5.52
532775,Old Oak,2024-01-24T23:20:00.000+00:00,feeder,0010,L1 Active Power,kW,3.34
532775,Old Oak,2024-01-24T23:20:00.000+00:00,feeder,0010,N Current (RMS),A,18.3
532775,Old Oak,2024-01-24T23:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,18.0
532775,Old Oak,2024-01-24T23:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,23.0
532775,Old Oak,2024-01-24T23:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,14.9
532775,Old Oak,2024-01-24T23:20:00.000+00:00,transformer,,Temperature,C,22.1
532775,Old Oak,2024-01-24T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
532775,Old Oak,2024-01-24T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.38
532775,Old Oak,2024-01-24T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
532775,Old Oak,2024-01-24T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.52
532775,Old Oak,2024-01-24T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
532775,Old Oak,2024-01-24T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.04
532775,Old Oak,2024-01-24T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.11
532775,Old Oak,2024-01-24T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.78
532775,Old Oak,2024-01-24T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.62
532775,Old Oak,2024-01-24T23:20:00.000+00:00,busbar,,L3 Active Power,kW,16.9
532775,Old Oak,2024-01-24T23:20:00.000+00:00,busbar,,L2 Active Power,kW,28.8
532775,Old Oak,2024-01-24T23:20:00.000+00:00,busbar,,L1 Active Power,kW,21.89
532775,Old Oak,2024-01-24T23:20:00.000+00:00,busbar,,N Current (RMS),A,63.2
532775,Old Oak,2024-01-24T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,75.5
532775,Old Oak,2024-01-24T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,119.9
532775,Old Oak,2024-01-24T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,94.2
532775,Old Oak,2024-01-24T23:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.91
532775,Old Oak,2024-01-24T23:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.35
532775,Old Oak,2024-01-24T23:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.76
532775,Old Oak,2024-01-24T23:10:00.000+00:00,feeder,0040,L3 Active Power,kW,1.76
532775,Old Oak,2024-01-24T23:10:00.000+00:00,feeder,0040,L2 Active Power,kW,7.85
532775,Old Oak,2024-01-24T23:10:00.000+00:00,feeder,0040,L1 Active Power,kW,1.61
532775,Old Oak,2024-01-24T23:10:00.000+00:00,feeder,0040,N Current (RMS),A,27.4
532775,Old Oak,2024-01-24T23:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,8.7
532775,Old Oak,2024-01-24T23:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,34.0
532775,Old Oak,2024-01-24T23:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,7.7
532775,Old Oak,2024-01-24T23:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.98
532775,Old Oak,2024-01-24T23:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.0
532775,Old Oak,2024-01-24T23:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.41
532775,Old Oak,2024-01-24T23:10:00.000+00:00,feeder,0030,L3 Active Power,kW,4.05
532775,Old Oak,2024-01-24T23:10:00.000+00:00,feeder,0030,L2 Active Power,kW,4.79
532775,Old Oak,2024-01-24T23:10:00.000+00:00,feeder,0030,L1 Active Power,kW,7.54
532775,Old Oak,2024-01-24T23:10:00.000+00:00,feeder,0030,N Current (RMS),A,20.5
532775,Old Oak,2024-01-24T23:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,17.9
532775,Old Oak,2024-01-24T23:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,20.8
532775,Old Oak,2024-01-24T23:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,32.4
532775,Old Oak,2024-01-24T23:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.15
532775,Old Oak,2024-01-24T23:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.49
532775,Old Oak,2024-01-24T23:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.82
532775,Old Oak,2024-01-24T23:10:00.000+00:00,feeder,0020,L3 Active Power,kW,7.17
532775,Old Oak,2024-01-24T23:10:00.000+00:00,feeder,0020,L2 Active Power,kW,11.61
532775,Old Oak,2024-01-24T23:10:00.000+00:00,feeder,0020,L1 Active Power,kW,8.77
532775,Old Oak,2024-01-24T23:10:00.000+00:00,feeder,0020,N Current (RMS),A,26.0
532775,Old Oak,2024-01-24T23:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,31.4
532775,Old Oak,2024-01-24T23:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,49.7
532775,Old Oak,2024-01-24T23:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,38.5
532775,Old Oak,2024-01-24T23:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.83
532775,Old Oak,2024-01-24T23:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.21
532775,Old Oak,2024-01-24T23:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.99
532775,Old Oak,2024-01-24T23:10:00.000+00:00,feeder,0010,L3 Active Power,kW,4.26
532775,Old Oak,2024-01-24T23:10:00.000+00:00,feeder,0010,L2 Active Power,kW,8.01
532775,Old Oak,2024-01-24T23:10:00.000+00:00,feeder,0010,L1 Active Power,kW,3.97
532775,Old Oak,2024-01-24T23:10:00.000+00:00,feeder,0010,N Current (RMS),A,24.9
532775,Old Oak,2024-01-24T23:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,19.7
532775,Old Oak,2024-01-24T23:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,32.9
532775,Old Oak,2024-01-24T23:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,17.5
532775,Old Oak,2024-01-24T23:10:00.000+00:00,transformer,,Temperature,C,22.2
532775,Old Oak,2024-01-24T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
532775,Old Oak,2024-01-24T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.73
532775,Old Oak,2024-01-24T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
532775,Old Oak,2024-01-24T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.9
532775,Old Oak,2024-01-24T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
532775,Old Oak,2024-01-24T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.45
532775,Old Oak,2024-01-24T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.87
532775,Old Oak,2024-01-24T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.63
532775,Old Oak,2024-01-24T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.98
532775,Old Oak,2024-01-24T23:10:00.000+00:00,busbar,,L3 Active Power,kW,17.24
532775,Old Oak,2024-01-24T23:10:00.000+00:00,busbar,,L2 Active Power,kW,32.28
532775,Old Oak,2024-01-24T23:10:00.000+00:00,busbar,,L1 Active Power,kW,21.89
532775,Old Oak,2024-01-24T23:10:00.000+00:00,busbar,,N Current (RMS),A,73.2
532775,Old Oak,2024-01-24T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,76.5
532775,Old Oak,2024-01-24T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,135.3
532775,Old Oak,2024-01-24T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,94.5
532775,Old Oak,2024-01-24T23:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.91
532775,Old Oak,2024-01-24T23:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.44
532775,Old Oak,2024-01-24T23:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.62
532775,Old Oak,2024-01-24T23:00:00.000+00:00,feeder,0040,L3 Active Power,kW,2.4
532775,Old Oak,2024-01-24T23:00:00.000+00:00,feeder,0040,L2 Active Power,kW,6.86
532775,Old Oak,2024-01-24T23:00:00.000+00:00,feeder,0040,L1 Active Power,kW,1.65
532775,Old Oak,2024-01-24T23:00:00.000+00:00,feeder,0040,N Current (RMS),A,22.4
532775,Old Oak,2024-01-24T23:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,11.8
532775,Old Oak,2024-01-24T23:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,29.8
532775,Old Oak,2024-01-24T23:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,7.6
532775,Old Oak,2024-01-24T23:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.17
