Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
532775,Old Oak,2024-01-24T23:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.13
532775,Old Oak,2024-01-24T23:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.63
532775,Old Oak,2024-01-24T23:00:00.000+00:00,feeder,0030,L3 Active Power,kW,7.71
532775,Old Oak,2024-01-24T23:00:00.000+00:00,feeder,0030,L2 Active Power,kW,6.35
532775,Old Oak,2024-01-24T23:00:00.000+00:00,feeder,0030,L1 Active Power,kW,6.9
532775,Old Oak,2024-01-24T23:00:00.000+00:00,feeder,0030,N Current (RMS),A,25.4
532775,Old Oak,2024-01-24T23:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,38.5
532775,Old Oak,2024-01-24T23:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,27.3
532775,Old Oak,2024-01-24T23:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,30.0
532775,Old Oak,2024-01-24T23:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.15
532775,Old Oak,2024-01-24T23:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.2
532775,Old Oak,2024-01-24T23:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.89
532775,Old Oak,2024-01-24T23:00:00.000+00:00,feeder,0020,L3 Active Power,kW,6.91
532775,Old Oak,2024-01-24T23:00:00.000+00:00,feeder,0020,L2 Active Power,kW,9.8
532775,Old Oak,2024-01-24T23:00:00.000+00:00,feeder,0020,L1 Active Power,kW,11.31
532775,Old Oak,2024-01-24T23:00:00.000+00:00,feeder,0020,N Current (RMS),A,24.2
532775,Old Oak,2024-01-24T23:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,30.8
532775,Old Oak,2024-01-24T23:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,41.8
532775,Old Oak,2024-01-24T23:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,48.9
532775,Old Oak,2024-01-24T23:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.46
532775,Old Oak,2024-01-24T23:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.2
532775,Old Oak,2024-01-24T23:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.83
532775,Old Oak,2024-01-24T23:00:00.000+00:00,feeder,0010,L3 Active Power,kW,3.96
532775,Old Oak,2024-01-24T23:00:00.000+00:00,feeder,0010,L2 Active Power,kW,7.99
532775,Old Oak,2024-01-24T23:00:00.000+00:00,feeder,0010,L1 Active Power,kW,4.65
532775,Old Oak,2024-01-24T23:00:00.000+00:00,feeder,0010,N Current (RMS),A,22.4
532775,Old Oak,2024-01-24T23:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,18.1
532775,Old Oak,2024-01-24T23:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,33.0
532775,Old Oak,2024-01-24T23:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,20.6
532775,Old Oak,2024-01-24T23:00:00.000+00:00,transformer,,Temperature,C,22.3
532775,Old Oak,2024-01-24T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
532775,Old Oak,2024-01-24T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.39
532775,Old Oak,2024-01-24T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
532775,Old Oak,2024-01-24T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.75
532775,Old Oak,2024-01-24T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
532775,Old Oak,2024-01-24T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.23
532775,Old Oak,2024-01-24T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.7
532775,Old Oak,2024-01-24T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.57
532775,Old Oak,2024-01-24T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.97
532775,Old Oak,2024-01-24T23:00:00.000+00:00,busbar,,L3 Active Power,kW,20.98
532775,Old Oak,2024-01-24T23:00:00.000+00:00,busbar,,L2 Active Power,kW,31.0
532775,Old Oak,2024-01-24T23:00:00.000+00:00,busbar,,L1 Active Power,kW,24.52
532775,Old Oak,2024-01-24T23:00:00.000+00:00,busbar,,N Current (RMS),A,64.0
532775,Old Oak,2024-01-24T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,92.4
532775,Old Oak,2024-01-24T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,129.9
532775,Old Oak,2024-01-24T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,105.5
532775,Old Oak,2024-01-24T22:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.07
532775,Old Oak,2024-01-24T22:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.28
532775,Old Oak,2024-01-24T22:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.84
532775,Old Oak,2024-01-24T22:50:00.000+00:00,feeder,0040,L3 Active Power,kW,2.05
532775,Old Oak,2024-01-24T22:50:00.000+00:00,feeder,0040,L2 Active Power,kW,8.51
532775,Old Oak,2024-01-24T22:50:00.000+00:00,feeder,0040,L1 Active Power,kW,1.7
532775,Old Oak,2024-01-24T22:50:00.000+00:00,feeder,0040,N Current (RMS),A,29.1
532775,Old Oak,2024-01-24T22:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,10.0
532775,Old Oak,2024-01-24T22:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,36.0
532775,Old Oak,2024-01-24T22:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,8.2
532775,Old Oak,2024-01-24T22:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.25
532775,Old Oak,2024-01-24T22:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.17
532775,Old Oak,2024-01-24T22:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.12
532775,Old Oak,2024-01-24T22:50:00.000+00:00,feeder,0030,L3 Active Power,kW,2.78
532775,Old Oak,2024-01-24T22:50:00.000+00:00,feeder,0030,L2 Active Power,kW,5.85
532775,Old Oak,2024-01-24T22:50:00.000+00:00,feeder,0030,L1 Active Power,kW,10.46
532775,Old Oak,2024-01-24T22:50:00.000+00:00,feeder,0030,N Current (RMS),A,34.7
532775,Old Oak,2024-01-24T22:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,13.0
532775,Old Oak,2024-01-24T22:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,25.5
532775,Old Oak,2024-01-24T22:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,44.2
532775,Old Oak,2024-01-24T22:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.05
532775,Old Oak,2024-01-24T22:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.19
532775,Old Oak,2024-01-24T22:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.25
532775,Old Oak,2024-01-24T22:50:00.000+00:00,feeder,0020,L3 Active Power,kW,8.16
532775,Old Oak,2024-01-24T22:50:00.000+00:00,feeder,0020,L2 Active Power,kW,15.71
532775,Old Oak,2024-01-24T22:50:00.000+00:00,feeder,0020,L1 Active Power,kW,9.42
532775,Old Oak,2024-01-24T22:50:00.000+00:00,feeder,0020,N Current (RMS),A,33.9
532775,Old Oak,2024-01-24T22:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,35.2
532775,Old Oak,2024-01-24T22:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,65.9
532775,Old Oak,2024-01-24T22:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,41.5
532775,Old Oak,2024-01-24T22:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.68
532775,Old Oak,2024-01-24T22:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.24
532775,Old Oak,2024-01-24T22:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.16
532775,Old Oak,2024-01-24T22:50:00.000+00:00,feeder,0010,L3 Active Power,kW,6.79
532775,Old Oak,2024-01-24T22:50:00.000+00:00,feeder,0010,L2 Active Power,kW,8.27
532775,Old Oak,2024-01-24T22:50:00.000+00:00,feeder,0010,L1 Active Power,kW,3.96
532775,Old Oak,2024-01-24T22:50:00.000+00:00,feeder,0010,N Current (RMS),A,25.6
532775,Old Oak,2024-01-24T22:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,29.5
532775,Old Oak,2024-01-24T22:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,34.1
532775,Old Oak,2024-01-24T22:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,17.6
532775,Old Oak,2024-01-24T22:50:00.000+00:00,transformer,,Temperature,C,22.3
532775,Old Oak,2024-01-24T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
532775,Old Oak,2024-01-24T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.53
532775,Old Oak,2024-01-24T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
532775,Old Oak,2024-01-24T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.49
532775,Old Oak,2024-01-24T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
532775,Old Oak,2024-01-24T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.31
532775,Old Oak,2024-01-24T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.05
532775,Old Oak,2024-01-24T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.89
532775,Old Oak,2024-01-24T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.37
532775,Old Oak,2024-01-24T22:50:00.000+00:00,busbar,,L3 Active Power,kW,19.78
532775,Old Oak,2024-01-24T22:50:00.000+00:00,busbar,,L2 Active Power,kW,38.35
532775,Old Oak,2024-01-24T22:50:00.000+00:00,busbar,,L1 Active Power,kW,25.54
532775,Old Oak,2024-01-24T22:50:00.000+00:00,busbar,,N Current (RMS),A,83.0
532775,Old Oak,2024-01-24T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,86.5
532775,Old Oak,2024-01-24T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,159.9
532775,Old Oak,2024-01-24T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,109.7
532775,Old Oak,2024-01-24T22:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.93
532775,Old Oak,2024-01-24T22:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.31
532775,Old Oak,2024-01-24T22:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.66
532775,Old Oak,2024-01-24T22:40:00.000+00:00,feeder,0040,L3 Active Power,kW,1.71
532775,Old Oak,2024-01-24T22:40:00.000+00:00,feeder,0040,L2 Active Power,kW,9.1
532775,Old Oak,2024-01-24T22:40:00.000+00:00,feeder,0040,L1 Active Power,kW,2.51
532775,Old Oak,2024-01-24T22:40:00.000+00:00,feeder,0040,N Current (RMS),A,31.0
532775,Old Oak,2024-01-24T22:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,8.5
532775,Old Oak,2024-01-24T22:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,38.3
532775,Old Oak,2024-01-24T22:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,12.0
532775,Old Oak,2024-01-24T22:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.21
532775,Old Oak,2024-01-24T22:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.05
532775,Old Oak,2024-01-24T22:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.24
532775,Old Oak,2024-01-24T22:40:00.000+00:00,feeder,0030,L3 Active Power,kW,2.62
532775,Old Oak,2024-01-24T22:40:00.000+00:00,feeder,0030,L2 Active Power,kW,5.38
532775,Old Oak,2024-01-24T22:40:00.000+00:00,feeder,0030,L1 Active Power,kW,9.93
532775,Old Oak,2024-01-24T22:40:00.000+00:00,feeder,0030,N Current (RMS),A,31.8
532775,Old Oak,2024-01-24T22:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,12.3
532775,Old Oak,2024-01-24T22:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,23.1
532775,Old Oak,2024-01-24T22:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,41.7
532775,Old Oak,2024-01-24T22:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.56
532775,Old Oak,2024-01-24T22:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.39
532775,Old Oak,2024-01-24T22:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.89
532775,Old Oak,2024-01-24T22:40:00.000+00:00,feeder,0020,L3 Active Power,kW,6.55
532775,Old Oak,2024-01-24T22:40:00.000+00:00,feeder,0020,L2 Active Power,kW,12.88
532775,Old Oak,2024-01-24T22:40:00.000+00:00,feeder,0020,L1 Active Power,kW,9.89
532775,Old Oak,2024-01-24T22:40:00.000+00:00,feeder,0020,N Current (RMS),A,26.9
532775,Old Oak,2024-01-24T22:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,28.8
532775,Old Oak,2024-01-24T22:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,53.6
532775,Old Oak,2024-01-24T22:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,42.9
532775,Old Oak,2024-01-24T22:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.93
532775,Old Oak,2024-01-24T22:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.08
532775,Old Oak,2024-01-24T22:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.33
532775,Old Oak,2024-01-24T22:40:00.000+00:00,feeder,0010,L3 Active Power,kW,4.07
532775,Old Oak,2024-01-24T22:40:00.000+00:00,feeder,0010,L2 Active Power,kW,8.46
532775,Old Oak,2024-01-24T22:40:00.000+00:00,feeder,0010,L1 Active Power,kW,3.98
532775,Old Oak,2024-01-24T22:40:00.000+00:00,feeder,0010,N Current (RMS),A,26.4
532775,Old Oak,2024-01-24T22:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,19.2
532775,Old Oak,2024-01-24T22:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,34.7
532775,Old Oak,2024-01-24T22:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,17.8
532775,Old Oak,2024-01-24T22:40:00.000+00:00,transformer,,Temperature,C,22.4
532775,Old Oak,2024-01-24T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
532775,Old Oak,2024-01-24T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.81
532775,Old Oak,2024-01-24T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
532775,Old Oak,2024-01-24T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.83
532775,Old Oak,2024-01-24T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
532775,Old Oak,2024-01-24T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.56
532775,Old Oak,2024-01-24T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.63
532775,Old Oak,2024-01-24T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.66
532775,Old Oak,2024-01-24T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.12
532775,Old Oak,2024-01-24T22:40:00.000+00:00,busbar,,L3 Active Power,kW,14.95
532775,Old Oak,2024-01-24T22:40:00.000+00:00,busbar,,L2 Active Power,kW,35.83
532775,Old Oak,2024-01-24T22:40:00.000+00:00,busbar,,L1 Active Power,kW,26.3
532775,Old Oak,2024-01-24T22:40:00.000+00:00,busbar,,N Current (RMS),A,86.4
532775,Old Oak,2024-01-24T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,67.2
532775,Old Oak,2024-01-24T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,148.6
532775,Old Oak,2024-01-24T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,112.2
532775,Old Oak,2024-01-24T22:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.96
532775,Old Oak,2024-01-24T22:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.42
532775,Old Oak,2024-01-24T22:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.42
532775,Old Oak,2024-01-24T22:30:00.000+00:00,feeder,0040,L3 Active Power,kW,2.67
532775,Old Oak,2024-01-24T22:30:00.000+00:00,feeder,0040,L2 Active Power,kW,7.5
532775,Old Oak,2024-01-24T22:30:00.000+00:00,feeder,0040,L1 Active Power,kW,2.0
532775,Old Oak,2024-01-24T22:30:00.000+00:00,feeder,0040,N Current (RMS),A,25.6
532775,Old Oak,2024-01-24T22:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,12.8
532775,Old Oak,2024-01-24T22:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,33.0
532775,Old Oak,2024-01-24T22:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,8.7
532775,Old Oak,2024-01-24T22:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.89
532775,Old Oak,2024-01-24T22:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.84
532775,Old Oak,2024-01-24T22:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.16
532775,Old Oak,2024-01-24T22:30:00.000+00:00,feeder,0030,L3 Active Power,kW,4.25
532775,Old Oak,2024-01-24T22:30:00.000+00:00,feeder,0030,L2 Active Power,kW,5.68
532775,Old Oak,2024-01-24T22:30:00.000+00:00,feeder,0030,L1 Active Power,kW,8.76
532775,Old Oak,2024-01-24T22:30:00.000+00:00,feeder,0030,N Current (RMS),A,26.9
532775,Old Oak,2024-01-24T22:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,19.4
532775,Old Oak,2024-01-24T22:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,24.3
532775,Old Oak,2024-01-24T22:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,39.0
532775,Old Oak,2024-01-24T22:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.46
532775,Old Oak,2024-01-24T22:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.3
532775,Old Oak,2024-01-24T22:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.77
532775,Old Oak,2024-01-24T22:30:00.000+00:00,feeder,0020,L3 Active Power,kW,6.85
532775,Old Oak,2024-01-24T22:30:00.000+00:00,feeder,0020,L2 Active Power,kW,11.37
532775,Old Oak,2024-01-24T22:30:00.000+00:00,feeder,0020,L1 Active Power,kW,10.59
532775,Old Oak,2024-01-24T22:30:00.000+00:00,feeder,0020,N Current (RMS),A,24.1
532775,Old Oak,2024-01-24T22:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,29.9
532775,Old Oak,2024-01-24T22:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,47.8
532775,Old Oak,2024-01-24T22:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,45.8
532775,Old Oak,2024-01-24T22:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.78
532775,Old Oak,2024-01-24T22:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.05
532775,Old Oak,2024-01-24T22:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.48
532775,Old Oak,2024-01-24T22:30:00.000+00:00,feeder,0010,L3 Active Power,kW,4.68
532775,Old Oak,2024-01-24T22:30:00.000+00:00,feeder,0010,L2 Active Power,kW,6.33
532775,Old Oak,2024-01-24T22:30:00.000+00:00,feeder,0010,L1 Active Power,kW,3.83
532775,Old Oak,2024-01-24T22:30:00.000+00:00,feeder,0010,N Current (RMS),A,19.6
532775,Old Oak,2024-01-24T22:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,21.3
532775,Old Oak,2024-01-24T22:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,26.3
532775,Old Oak,2024-01-24T22:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,17.5
532775,Old Oak,2024-01-24T22:30:00.000+00:00,transformer,,Temperature,C,22.5
532775,Old Oak,2024-01-24T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
532775,Old Oak,2024-01-24T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.98
532775,Old Oak,2024-01-24T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
532775,Old Oak,2024-01-24T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.34
532775,Old Oak,2024-01-24T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
532775,Old Oak,2024-01-24T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.95
532775,Old Oak,2024-01-24T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.1
532775,Old Oak,2024-01-24T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.92
532775,Old Oak,2024-01-24T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.84
532775,Old Oak,2024-01-24T22:30:00.000+00:00,busbar,,L3 Active Power,kW,18.45
532775,Old Oak,2024-01-24T22:30:00.000+00:00,busbar,,L2 Active Power,kW,30.88
532775,Old Oak,2024-01-24T22:30:00.000+00:00,busbar,,L1 Active Power,kW,25.17
532775,Old Oak,2024-01-24T22:30:00.000+00:00,busbar,,N Current (RMS),A,69.2
532775,Old Oak,2024-01-24T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,81.3
532775,Old Oak,2024-01-24T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,129.3
532775,Old Oak,2024-01-24T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,108.5
532775,Old Oak,2024-01-24T22:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.82
532775,Old Oak,2024-01-24T22:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.48
532775,Old Oak,2024-01-24T22:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.48
532775,Old Oak,2024-01-24T22:20:00.000+00:00,feeder,0040,L3 Active Power,kW,3.85
532775,Old Oak,2024-01-24T22:20:00.000+00:00,feeder,0040,L2 Active Power,kW,5.91
532775,Old Oak,2024-01-24T22:20:00.000+00:00,feeder,0040,L1 Active Power,kW,1.95
532775,Old Oak,2024-01-24T22:20:00.000+00:00,feeder,0040,N Current (RMS),A,17.0
532775,Old Oak,2024-01-24T22:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,16.6
532775,Old Oak,2024-01-24T22:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,26.3
532775,Old Oak,2024-01-24T22:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,8.7
532775,Old Oak,2024-01-24T22:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.0
532775,Old Oak,2024-01-24T22:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.04
532775,Old Oak,2024-01-24T22:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
532775,Old Oak,2024-01-24T22:20:00.000+00:00,feeder,0030,L3 Active Power,kW,4.69
532775,Old Oak,2024-01-24T22:20:00.000+00:00,feeder,0030,L2 Active Power,kW,8.67
532775,Old Oak,2024-01-24T22:20:00.000+00:00,feeder,0030,L1 Active Power,kW,10.54
532775,Old Oak,2024-01-24T22:20:00.000+00:00,feeder,0030,N Current (RMS),A,35.1
532775,Old Oak,2024-01-24T22:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,21.3
532775,Old Oak,2024-01-24T22:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,36.5
532775,Old Oak,2024-01-24T22:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,47.1
532775,Old Oak,2024-01-24T22:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.46
532775,Old Oak,2024-01-24T22:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.06
532775,Old Oak,2024-01-24T22:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.77
532775,Old Oak,2024-01-24T22:20:00.000+00:00,feeder,0020,L3 Active Power,kW,7.69
532775,Old Oak,2024-01-24T22:20:00.000+00:00,feeder,0020,L2 Active Power,kW,10.32
532775,Old Oak,2024-01-24T22:20:00.000+00:00,feeder,0020,L1 Active Power,kW,10.07
532775,Old Oak,2024-01-24T22:20:00.000+00:00,feeder,0020,N Current (RMS),A,24.6
532775,Old Oak,2024-01-24T22:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,33.6
532775,Old Oak,2024-01-24T22:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,44.0
532775,Old Oak,2024-01-24T22:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,44.0
532775,Old Oak,2024-01-24T22:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.7
532775,Old Oak,2024-01-24T22:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.33
532775,Old Oak,2024-01-24T22:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.53
532775,Old Oak,2024-01-24T22:20:00.000+00:00,feeder,0010,L3 Active Power,kW,4.17
532775,Old Oak,2024-01-24T22:20:00.000+00:00,feeder,0010,L2 Active Power,kW,7.25
532775,Old Oak,2024-01-24T22:20:00.000+00:00,feeder,0010,L1 Active Power,kW,3.79
532775,Old Oak,2024-01-24T22:20:00.000+00:00,feeder,0010,N Current (RMS),A,22.3
532775,Old Oak,2024-01-24T22:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,19.4
532775,Old Oak,2024-01-24T22:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,30.2
532775,Old Oak,2024-01-24T22:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,17.5
532775,Old Oak,2024-01-24T22:20:00.000+00:00,transformer,,Temperature,C,22.5
532775,Old Oak,2024-01-24T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
532775,Old Oak,2024-01-24T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.28
532775,Old Oak,2024-01-24T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
532775,Old Oak,2024-01-24T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.62
532775,Old Oak,2024-01-24T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
532775,Old Oak,2024-01-24T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.19
532775,Old Oak,2024-01-24T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.99
532775,Old Oak,2024-01-24T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.25
532775,Old Oak,2024-01-24T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.78
532775,Old Oak,2024-01-24T22:20:00.000+00:00,busbar,,L3 Active Power,kW,20.41
532775,Old Oak,2024-01-24T22:20:00.000+00:00,busbar,,L2 Active Power,kW,32.16
532775,Old Oak,2024-01-24T22:20:00.000+00:00,busbar,,L1 Active Power,kW,26.36
532775,Old Oak,2024-01-24T22:20:00.000+00:00,busbar,,N Current (RMS),A,69.5
532775,Old Oak,2024-01-24T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,88.9
532775,Old Oak,2024-01-24T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,134.7
532775,Old Oak,2024-01-24T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,114.0
532775,Old Oak,2024-01-24T22:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.03
532775,Old Oak,2024-01-24T22:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.31
532775,Old Oak,2024-01-24T22:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.61
532775,Old Oak,2024-01-24T22:10:00.000+00:00,feeder,0040,L3 Active Power,kW,3.95
532775,Old Oak,2024-01-24T22:10:00.000+00:00,feeder,0040,L2 Active Power,kW,4.48
532775,Old Oak,2024-01-24T22:10:00.000+00:00,feeder,0040,L1 Active Power,kW,1.78
532775,Old Oak,2024-01-24T22:10:00.000+00:00,feeder,0040,N Current (RMS),A,15.1
532775,Old Oak,2024-01-24T22:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,17.7
532775,Old Oak,2024-01-24T22:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,20.6
532775,Old Oak,2024-01-24T22:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,8.2
532775,Old Oak,2024-01-24T22:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.17
532775,Old Oak,2024-01-24T22:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.22
532775,Old Oak,2024-01-24T22:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.09
532775,Old Oak,2024-01-24T22:10:00.000+00:00,feeder,0030,L3 Active Power,kW,5.6
532775,Old Oak,2024-01-24T22:10:00.000+00:00,feeder,0030,L2 Active Power,kW,6.71
532775,Old Oak,2024-01-24T22:10:00.000+00:00,feeder,0030,L1 Active Power,kW,11.24
532775,Old Oak,2024-01-24T22:10:00.000+00:00,feeder,0030,N Current (RMS),A,30.6
532775,Old Oak,2024-01-24T22:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,24.1
532775,Old Oak,2024-01-24T22:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,29.2
532775,Old Oak,2024-01-24T22:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,47.6
532775,Old Oak,2024-01-24T22:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.37
532775,Old Oak,2024-01-24T22:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.19
532775,Old Oak,2024-01-24T22:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.86
532775,Old Oak,2024-01-24T22:10:00.000+00:00,feeder,0020,L3 Active Power,kW,8.96
532775,Old Oak,2024-01-24T22:10:00.000+00:00,feeder,0020,L2 Active Power,kW,16.28
532775,Old Oak,2024-01-24T22:10:00.000+00:00,feeder,0020,L1 Active Power,kW,11.16
532775,Old Oak,2024-01-24T22:10:00.000+00:00,feeder,0020,N Current (RMS),A,31.8
532775,Old Oak,2024-01-24T22:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,39.1
532775,Old Oak,2024-01-24T22:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,68.1
532775,Old Oak,2024-01-24T22:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,48.5
532775,Old Oak,2024-01-24T22:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.02
532775,Old Oak,2024-01-24T22:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.36
532775,Old Oak,2024-01-24T22:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.23
532775,Old Oak,2024-01-24T22:10:00.000+00:00,feeder,0010,L3 Active Power,kW,4.3
532775,Old Oak,2024-01-24T22:10:00.000+00:00,feeder,0010,L2 Active Power,kW,7.14
532775,Old Oak,2024-01-24T22:10:00.000+00:00,feeder,0010,L1 Active Power,kW,4.17
532775,Old Oak,2024-01-24T22:10:00.000+00:00,feeder,0010,N Current (RMS),A,22.0
532775,Old Oak,2024-01-24T22:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,20.5
532775,Old Oak,2024-01-24T22:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,29.6
532775,Old Oak,2024-01-24T22:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,18.6
532775,Old Oak,2024-01-24T22:10:00.000+00:00,transformer,,Temperature,C,22.5
532775,Old Oak,2024-01-24T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
532775,Old Oak,2024-01-24T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.58
532775,Old Oak,2024-01-24T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
532775,Old Oak,2024-01-24T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.87
532775,Old Oak,2024-01-24T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
532775,Old Oak,2024-01-24T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.49
532775,Old Oak,2024-01-24T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.58
532775,Old Oak,2024-01-24T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.36
532775,Old Oak,2024-01-24T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.61
532775,Old Oak,2024-01-24T22:10:00.000+00:00,busbar,,L3 Active Power,kW,22.82
532775,Old Oak,2024-01-24T22:10:00.000+00:00,busbar,,L2 Active Power,kW,34.62
532775,Old Oak,2024-01-24T22:10:00.000+00:00,busbar,,L1 Active Power,kW,28.36
532775,Old Oak,2024-01-24T22:10:00.000+00:00,busbar,,N Current (RMS),A,70.8
532775,Old Oak,2024-01-24T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,99.3
532775,Old Oak,2024-01-24T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,145.1
532775,Old Oak,2024-01-24T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,121.4
532775,Old Oak,2024-01-24T22:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.98
532775,Old Oak,2024-01-24T22:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.4
532775,Old Oak,2024-01-24T22:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.33
532775,Old Oak,2024-01-24T22:00:00.000+00:00,feeder,0040,L3 Active Power,kW,3.1
532775,Old Oak,2024-01-24T22:00:00.000+00:00,feeder,0040,L2 Active Power,kW,5.18
532775,Old Oak,2024-01-24T22:00:00.000+00:00,feeder,0040,L1 Active Power,kW,1.98
532775,Old Oak,2024-01-24T22:00:00.000+00:00,feeder,0040,N Current (RMS),A,17.5
532775,Old Oak,2024-01-24T22:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,14.2
532775,Old Oak,2024-01-24T22:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,23.9
532775,Old Oak,2024-01-24T22:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,8.7
532775,Old Oak,2024-01-24T22:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.28
532775,Old Oak,2024-01-24T22:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.24
532775,Old Oak,2024-01-24T22:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.01
532775,Old Oak,2024-01-24T22:00:00.000+00:00,feeder,0030,L3 Active Power,kW,6.08
532775,Old Oak,2024-01-24T22:00:00.000+00:00,feeder,0030,L2 Active Power,kW,10.63
532775,Old Oak,2024-01-24T22:00:00.000+00:00,feeder,0030,L1 Active Power,kW,11.29
532775,Old Oak,2024-01-24T22:00:00.000+00:00,feeder,0030,N Current (RMS),A,31.9
532775,Old Oak,2024-01-24T22:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,26.1
532775,Old Oak,2024-01-24T22:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,44.4
532775,Old Oak,2024-01-24T22:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,48.0
532775,Old Oak,2024-01-24T22:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.37
532775,Old Oak,2024-01-24T22:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.37
532775,Old Oak,2024-01-24T22:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.16
532775,Old Oak,2024-01-24T22:00:00.000+00:00,feeder,0020,L3 Active Power,kW,11.87
532775,Old Oak,2024-01-24T22:00:00.000+00:00,feeder,0020,L2 Active Power,kW,15.69
532775,Old Oak,2024-01-24T22:00:00.000+00:00,feeder,0020,L1 Active Power,kW,12.4
532775,Old Oak,2024-01-24T22:00:00.000+00:00,feeder,0020,N Current (RMS),A,27.9
532775,Old Oak,2024-01-24T22:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,49.9
532775,Old Oak,2024-01-24T22:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,65.2
532775,Old Oak,2024-01-24T22:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,52.6
532775,Old Oak,2024-01-24T22:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.82
532775,Old Oak,2024-01-24T22:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.02
532775,Old Oak,2024-01-24T22:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.89
532775,Old Oak,2024-01-24T22:00:00.000+00:00,feeder,0010,L3 Active Power,kW,6.8
532775,Old Oak,2024-01-24T22:00:00.000+00:00,feeder,0010,L2 Active Power,kW,7.95
532775,Old Oak,2024-01-24T22:00:00.000+00:00,feeder,0010,L1 Active Power,kW,4.81
532775,Old Oak,2024-01-24T22:00:00.000+00:00,feeder,0010,N Current (RMS),A,23.6
532775,Old Oak,2024-01-24T22:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,29.7
532775,Old Oak,2024-01-24T22:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,32.6
532775,Old Oak,2024-01-24T22:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,20.6
532775,Old Oak,2024-01-24T22:00:00.000+00:00,transformer,,Temperature,C,22.5
532775,Old Oak,2024-01-24T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
532775,Old Oak,2024-01-24T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.2
532775,Old Oak,2024-01-24T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
532775,Old Oak,2024-01-24T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.66
532775,Old Oak,2024-01-24T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
532775,Old Oak,2024-01-24T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.11
532775,Old Oak,2024-01-24T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.45
532775,Old Oak,2024-01-24T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.99
532775,Old Oak,2024-01-24T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.38
532775,Old Oak,2024-01-24T22:00:00.000+00:00,busbar,,L3 Active Power,kW,27.85
532775,Old Oak,2024-01-24T22:00:00.000+00:00,busbar,,L2 Active Power,kW,39.44
532775,Old Oak,2024-01-24T22:00:00.000+00:00,busbar,,L1 Active Power,kW,30.49
532775,Old Oak,2024-01-24T22:00:00.000+00:00,busbar,,N Current (RMS),A,76.0
532775,Old Oak,2024-01-24T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,118.1
532775,Old Oak,2024-01-24T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,163.4
532775,Old Oak,2024-01-24T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,128.4
532775,Old Oak,2024-01-24T21:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.94
532775,Old Oak,2024-01-24T21:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.39
532775,Old Oak,2024-01-24T21:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.28
532775,Old Oak,2024-01-24T21:50:00.000+00:00,feeder,0040,L3 Active Power,kW,4.25
532775,Old Oak,2024-01-24T21:50:00.000+00:00,feeder,0040,L2 Active Power,kW,9.38
532775,Old Oak,2024-01-24T21:50:00.000+00:00,feeder,0040,L1 Active Power,kW,2.33
532775,Old Oak,2024-01-24T21:50:00.000+00:00,feeder,0040,N Current (RMS),A,28.8
532775,Old Oak,2024-01-24T21:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,18.8
532775,Old Oak,2024-01-24T21:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,40.1
532775,Old Oak,2024-01-24T21:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,9.9
532775,Old Oak,2024-01-24T21:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.36
532775,Old Oak,2024-01-24T21:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.04
532775,Old Oak,2024-01-24T21:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.84
532775,Old Oak,2024-01-24T21:50:00.000+00:00,feeder,0030,L3 Active Power,kW,6.69
532775,Old Oak,2024-01-24T21:50:00.000+00:00,feeder,0030,L2 Active Power,kW,7.35
532775,Old Oak,2024-01-24T21:50:00.000+00:00,feeder,0030,L1 Active Power,kW,10.67
532775,Old Oak,2024-01-24T21:50:00.000+00:00,feeder,0030,N Current (RMS),A,25.8
532775,Old Oak,2024-01-24T21:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,28.8
532775,Old Oak,2024-01-24T21:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,31.8
532775,Old Oak,2024-01-24T21:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,45.1
532775,Old Oak,2024-01-24T21:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.8
532775,Old Oak,2024-01-24T21:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.27
532775,Old Oak,2024-01-24T21:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.02
532775,Old Oak,2024-01-24T21:50:00.000+00:00,feeder,0020,L3 Active Power,kW,11.3
532775,Old Oak,2024-01-24T21:50:00.000+00:00,feeder,0020,L2 Active Power,kW,12.21
532775,Old Oak,2024-01-24T21:50:00.000+00:00,feeder,0020,L1 Active Power,kW,12.97
532775,Old Oak,2024-01-24T21:50:00.000+00:00,feeder,0020,N Current (RMS),A,25.7
532775,Old Oak,2024-01-24T21:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,47.7
532775,Old Oak,2024-01-24T21:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,51.5
532775,Old Oak,2024-01-24T21:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,54.9
532775,Old Oak,2024-01-24T21:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.51
532775,Old Oak,2024-01-24T21:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.04
532775,Old Oak,2024-01-24T21:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.8
532775,Old Oak,2024-01-24T21:50:00.000+00:00,feeder,0010,L3 Active Power,kW,7.07
532775,Old Oak,2024-01-24T21:50:00.000+00:00,feeder,0010,L2 Active Power,kW,9.43
532775,Old Oak,2024-01-24T21:50:00.000+00:00,feeder,0010,L1 Active Power,kW,5.86
532775,Old Oak,2024-01-24T21:50:00.000+00:00,feeder,0010,N Current (RMS),A,22.8
532775,Old Oak,2024-01-24T21:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,30.5
532775,Old Oak,2024-01-24T21:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,38.6
532775,Old Oak,2024-01-24T21:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,24.8
532775,Old Oak,2024-01-24T21:50:00.000+00:00,transformer,,Temperature,C,22.6
532775,Old Oak,2024-01-24T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
532775,Old Oak,2024-01-24T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.16
532775,Old Oak,2024-01-24T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
532775,Old Oak,2024-01-24T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.77
532775,Old Oak,2024-01-24T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
532775,Old Oak,2024-01-24T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.97
532775,Old Oak,2024-01-24T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.61
532775,Old Oak,2024-01-24T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.75
532775,Old Oak,2024-01-24T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.94
532775,Old Oak,2024-01-24T21:50:00.000+00:00,busbar,,L3 Active Power,kW,29.32
532775,Old Oak,2024-01-24T21:50:00.000+00:00,busbar,,L2 Active Power,kW,38.37
532775,Old Oak,2024-01-24T21:50:00.000+00:00,busbar,,L1 Active Power,kW,31.83
532775,Old Oak,2024-01-24T21:50:00.000+00:00,busbar,,N Current (RMS),A,72.6
532775,Old Oak,2024-01-24T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,124.3
532775,Old Oak,2024-01-24T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,159.4
532775,Old Oak,2024-01-24T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,134.2
532775,Old Oak,2024-01-24T21:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.74
532775,Old Oak,2024-01-24T21:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.42
532775,Old Oak,2024-01-24T21:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.38
532775,Old Oak,2024-01-24T21:40:00.000+00:00,feeder,0040,L3 Active Power,kW,3.38
532775,Old Oak,2024-01-24T21:40:00.000+00:00,feeder,0040,L2 Active Power,kW,9.3
532775,Old Oak,2024-01-24T21:40:00.000+00:00,feeder,0040,L1 Active Power,kW,2.39
532775,Old Oak,2024-01-24T21:40:00.000+00:00,feeder,0040,N Current (RMS),A,29.3
532775,Old Oak,2024-01-24T21:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,15.1
532775,Old Oak,2024-01-24T21:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,39.4
532775,Old Oak,2024-01-24T21:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,10.3
532775,Old Oak,2024-01-24T21:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.54
532775,Old Oak,2024-01-24T21:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.08
532775,Old Oak,2024-01-24T21:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.79
532775,Old Oak,2024-01-24T21:40:00.000+00:00,feeder,0030,L3 Active Power,kW,4.99
532775,Old Oak,2024-01-24T21:40:00.000+00:00,feeder,0030,L2 Active Power,kW,5.52
532775,Old Oak,2024-01-24T21:40:00.000+00:00,feeder,0030,L1 Active Power,kW,9.94
532775,Old Oak,2024-01-24T21:40:00.000+00:00,feeder,0030,N Current (RMS),A,28.8
532775,Old Oak,2024-01-24T21:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,23.1
532775,Old Oak,2024-01-24T21:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,24.0
532775,Old Oak,2024-01-24T21:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,42.8
532775,Old Oak,2024-01-24T21:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.77
532775,Old Oak,2024-01-24T21:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.77
532775,Old Oak,2024-01-24T21:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.99
532775,Old Oak,2024-01-24T21:40:00.000+00:00,feeder,0020,L3 Active Power,kW,12.5
532775,Old Oak,2024-01-24T21:40:00.000+00:00,feeder,0020,L2 Active Power,kW,16.77
532775,Old Oak,2024-01-24T21:40:00.000+00:00,feeder,0020,L1 Active Power,kW,14.44
532775,Old Oak,2024-01-24T21:40:00.000+00:00,feeder,0020,N Current (RMS),A,30.0
532775,Old Oak,2024-01-24T21:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,52.6
532775,Old Oak,2024-01-24T21:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,69.8
532775,Old Oak,2024-01-24T21:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,61.1
532775,Old Oak,2024-01-24T21:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.76
532775,Old Oak,2024-01-24T21:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.09
532775,Old Oak,2024-01-24T21:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.71
532775,Old Oak,2024-01-24T21:40:00.000+00:00,feeder,0010,L3 Active Power,kW,7.02
532775,Old Oak,2024-01-24T21:40:00.000+00:00,feeder,0010,L2 Active Power,kW,8.49
532775,Old Oak,2024-01-24T21:40:00.000+00:00,feeder,0010,L1 Active Power,kW,6.06
532775,Old Oak,2024-01-24T21:40:00.000+00:00,feeder,0010,N Current (RMS),A,20.7
532775,Old Oak,2024-01-24T21:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,30.3
532775,Old Oak,2024-01-24T21:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,35.1
532775,Old Oak,2024-01-24T21:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,25.5
532775,Old Oak,2024-01-24T21:40:00.000+00:00,transformer,,Temperature,C,22.6
532775,Old Oak,2024-01-24T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
532775,Old Oak,2024-01-24T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.85
532775,Old Oak,2024-01-24T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
532775,Old Oak,2024-01-24T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.23
532775,Old Oak,2024-01-24T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
532775,Old Oak,2024-01-24T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.62
532775,Old Oak,2024-01-24T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.8
532775,Old Oak,2024-01-24T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.64
532775,Old Oak,2024-01-24T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.87
532775,Old Oak,2024-01-24T21:40:00.000+00:00,busbar,,L3 Active Power,kW,27.9
532775,Old Oak,2024-01-24T21:40:00.000+00:00,busbar,,L2 Active Power,kW,40.08
532775,Old Oak,2024-01-24T21:40:00.000+00:00,busbar,,L1 Active Power,kW,32.83
532775,Old Oak,2024-01-24T21:40:00.000+00:00,busbar,,N Current (RMS),A,77.9
532775,Old Oak,2024-01-24T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,119.0
532775,Old Oak,2024-01-24T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,165.9
532775,Old Oak,2024-01-24T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,138.3
532775,Old Oak,2024-01-24T21:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.62
532775,Old Oak,2024-01-24T21:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.63
532775,Old Oak,2024-01-24T21:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.34
532775,Old Oak,2024-01-24T21:30:00.000+00:00,feeder,0040,L3 Active Power,kW,5.08
532775,Old Oak,2024-01-24T21:30:00.000+00:00,feeder,0040,L2 Active Power,kW,7.77
532775,Old Oak,2024-01-24T21:30:00.000+00:00,feeder,0040,L1 Active Power,kW,2.34
532775,Old Oak,2024-01-24T21:30:00.000+00:00,feeder,0040,N Current (RMS),A,22.4
532775,Old Oak,2024-01-24T21:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,22.8
532775,Old Oak,2024-01-24T21:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,33.6
532775,Old Oak,2024-01-24T21:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,10.0
532775,Old Oak,2024-01-24T21:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.31
532775,Old Oak,2024-01-24T21:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.78
532775,Old Oak,2024-01-24T21:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.66
532775,Old Oak,2024-01-24T21:30:00.000+00:00,feeder,0030,L3 Active Power,kW,4.76
532775,Old Oak,2024-01-24T21:30:00.000+00:00,feeder,0030,L2 Active Power,kW,9.05
532775,Old Oak,2024-01-24T21:30:00.000+00:00,feeder,0030,L1 Active Power,kW,9.06
532775,Old Oak,2024-01-24T21:30:00.000+00:00,feeder,0030,N Current (RMS),A,26.0
532775,Old Oak,2024-01-24T21:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,21.1
532775,Old Oak,2024-01-24T21:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,38.1
532775,Old Oak,2024-01-24T21:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,38.8
532775,Old Oak,2024-01-24T21:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.81
532775,Old Oak,2024-01-24T21:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.89
532775,Old Oak,2024-01-24T21:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.18
532775,Old Oak,2024-01-24T21:30:00.000+00:00,feeder,0020,L3 Active Power,kW,11.48
532775,Old Oak,2024-01-24T21:30:00.000+00:00,feeder,0020,L2 Active Power,kW,15.12
532775,Old Oak,2024-01-24T21:30:00.000+00:00,feeder,0020,L1 Active Power,kW,14.55
532775,Old Oak,2024-01-24T21:30:00.000+00:00,feeder,0020,N Current (RMS),A,27.5
532775,Old Oak,2024-01-24T21:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,48.8
532775,Old Oak,2024-01-24T21:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,62.8
532775,Old Oak,2024-01-24T21:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,61.2
532775,Old Oak,2024-01-24T21:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.97
532775,Old Oak,2024-01-24T21:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.24
532775,Old Oak,2024-01-24T21:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.45
532775,Old Oak,2024-01-24T21:30:00.000+00:00,feeder,0010,L3 Active Power,kW,6.43
532775,Old Oak,2024-01-24T21:30:00.000+00:00,feeder,0010,L2 Active Power,kW,7.56
532775,Old Oak,2024-01-24T21:30:00.000+00:00,feeder,0010,L1 Active Power,kW,6.34
532775,Old Oak,2024-01-24T21:30:00.000+00:00,feeder,0010,N Current (RMS),A,17.9
532775,Old Oak,2024-01-24T21:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,28.2
532775,Old Oak,2024-01-24T21:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,31.0
532775,Old Oak,2024-01-24T21:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,26.5
532775,Old Oak,2024-01-24T21:30:00.000+00:00,transformer,,Temperature,C,22.6
532775,Old Oak,2024-01-24T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
532775,Old Oak,2024-01-24T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.62
532775,Old Oak,2024-01-24T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
532775,Old Oak,2024-01-24T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.98
532775,Old Oak,2024-01-24T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
532775,Old Oak,2024-01-24T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.43
532775,Old Oak,2024-01-24T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.72
532775,Old Oak,2024-01-24T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.29
532775,Old Oak,2024-01-24T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.63
532775,Old Oak,2024-01-24T21:30:00.000+00:00,busbar,,L3 Active Power,kW,27.75
532775,Old Oak,2024-01-24T21:30:00.000+00:00,busbar,,L2 Active Power,kW,39.5
532775,Old Oak,2024-01-24T21:30:00.000+00:00,busbar,,L1 Active Power,kW,32.28
532775,Old Oak,2024-01-24T21:30:00.000+00:00,busbar,,N Current (RMS),A,77.2
532775,Old Oak,2024-01-24T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,118.0
532775,Old Oak,2024-01-24T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,163.5
532775,Old Oak,2024-01-24T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,135.6
532775,Old Oak,2024-01-24T21:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.6
532775,Old Oak,2024-01-24T21:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.65
532775,Old Oak,2024-01-24T21:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.13
532775,Old Oak,2024-01-24T21:20:00.000+00:00,feeder,0040,L3 Active Power,kW,3.94
532775,Old Oak,2024-01-24T21:20:00.000+00:00,feeder,0040,L2 Active Power,kW,7.53
532775,Old Oak,2024-01-24T21:20:00.000+00:00,feeder,0040,L1 Active Power,kW,3.39
532775,Old Oak,2024-01-24T21:20:00.000+00:00,feeder,0040,N Current (RMS),A,21.8
532775,Old Oak,2024-01-24T21:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,17.4
532775,Old Oak,2024-01-24T21:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,32.5
532775,Old Oak,2024-01-24T21:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,15.1
532775,Old Oak,2024-01-24T21:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.82
532775,Old Oak,2024-01-24T21:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.18
532775,Old Oak,2024-01-24T21:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.82
532775,Old Oak,2024-01-24T21:20:00.000+00:00,feeder,0030,L3 Active Power,kW,4.74
532775,Old Oak,2024-01-24T21:20:00.000+00:00,feeder,0030,L2 Active Power,kW,9.52
532775,Old Oak,2024-01-24T21:20:00.000+00:00,feeder,0030,L1 Active Power,kW,11.97
532775,Old Oak,2024-01-24T21:20:00.000+00:00,feeder,0030,N Current (RMS),A,31.5
532775,Old Oak,2024-01-24T21:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,20.7
532775,Old Oak,2024-01-24T21:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,39.7
532775,Old Oak,2024-01-24T21:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,50.5
532775,Old Oak,2024-01-24T21:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.6
532775,Old Oak,2024-01-24T21:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.78
532775,Old Oak,2024-01-24T21:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.15
532775,Old Oak,2024-01-24T21:20:00.000+00:00,feeder,0020,L3 Active Power,kW,12.2
532775,Old Oak,2024-01-24T21:20:00.000+00:00,feeder,0020,L2 Active Power,kW,13.92
532775,Old Oak,2024-01-24T21:20:00.000+00:00,feeder,0020,L1 Active Power,kW,12.71
532775,Old Oak,2024-01-24T21:20:00.000+00:00,feeder,0020,N Current (RMS),A,29.4
532775,Old Oak,2024-01-24T21:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,52.0
532775,Old Oak,2024-01-24T21:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,57.9
532775,Old Oak,2024-01-24T21:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,54.0
532775,Old Oak,2024-01-24T21:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.93
532775,Old Oak,2024-01-24T21:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.44
