Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
532775,Old Oak,2024-01-24T21:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.49
532775,Old Oak,2024-01-24T21:20:00.000+00:00,feeder,0010,L3 Active Power,kW,8.88
532775,Old Oak,2024-01-24T21:20:00.000+00:00,feeder,0010,L2 Active Power,kW,7.23
532775,Old Oak,2024-01-24T21:20:00.000+00:00,feeder,0010,L1 Active Power,kW,5.41
532775,Old Oak,2024-01-24T21:20:00.000+00:00,feeder,0010,N Current (RMS),A,24.1
532775,Old Oak,2024-01-24T21:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,38.2
532775,Old Oak,2024-01-24T21:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,29.8
532775,Old Oak,2024-01-24T21:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,22.8
532775,Old Oak,2024-01-24T21:20:00.000+00:00,transformer,,Temperature,C,22.7
532775,Old Oak,2024-01-24T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
532775,Old Oak,2024-01-24T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.18
532775,Old Oak,2024-01-24T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
532775,Old Oak,2024-01-24T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.72
532775,Old Oak,2024-01-24T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
532775,Old Oak,2024-01-24T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.16
532775,Old Oak,2024-01-24T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.96
532775,Old Oak,2024-01-24T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.49
532775,Old Oak,2024-01-24T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.58
532775,Old Oak,2024-01-24T21:20:00.000+00:00,busbar,,L3 Active Power,kW,29.76
532775,Old Oak,2024-01-24T21:20:00.000+00:00,busbar,,L2 Active Power,kW,38.2
532775,Old Oak,2024-01-24T21:20:00.000+00:00,busbar,,L1 Active Power,kW,33.48
532775,Old Oak,2024-01-24T21:20:00.000+00:00,busbar,,N Current (RMS),A,73.4
532775,Old Oak,2024-01-24T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,126.5
532775,Old Oak,2024-01-24T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,158.3
532775,Old Oak,2024-01-24T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,140.9
532775,Old Oak,2024-01-24T21:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.82
532775,Old Oak,2024-01-24T21:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.56
532775,Old Oak,2024-01-24T21:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.1
532775,Old Oak,2024-01-24T21:10:00.000+00:00,feeder,0040,L3 Active Power,kW,5.71
532775,Old Oak,2024-01-24T21:10:00.000+00:00,feeder,0040,L2 Active Power,kW,6.45
532775,Old Oak,2024-01-24T21:10:00.000+00:00,feeder,0040,L1 Active Power,kW,3.51
532775,Old Oak,2024-01-24T21:10:00.000+00:00,feeder,0040,N Current (RMS),A,19.8
532775,Old Oak,2024-01-24T21:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,25.8
532775,Old Oak,2024-01-24T21:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,28.8
532775,Old Oak,2024-01-24T21:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,15.4
532775,Old Oak,2024-01-24T21:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.06
532775,Old Oak,2024-01-24T21:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.32
532775,Old Oak,2024-01-24T21:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.44
532775,Old Oak,2024-01-24T21:10:00.000+00:00,feeder,0030,L3 Active Power,kW,4.65
532775,Old Oak,2024-01-24T21:10:00.000+00:00,feeder,0030,L2 Active Power,kW,10.96
532775,Old Oak,2024-01-24T21:10:00.000+00:00,feeder,0030,L1 Active Power,kW,10.26
532775,Old Oak,2024-01-24T21:10:00.000+00:00,feeder,0030,N Current (RMS),A,35.0
532775,Old Oak,2024-01-24T21:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,20.4
532775,Old Oak,2024-01-24T21:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,48.0
532775,Old Oak,2024-01-24T21:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,43.3
532775,Old Oak,2024-01-24T21:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.43
532775,Old Oak,2024-01-24T21:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.99
532775,Old Oak,2024-01-24T21:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.22
532775,Old Oak,2024-01-24T21:10:00.000+00:00,feeder,0020,L3 Active Power,kW,14.64
532775,Old Oak,2024-01-24T21:10:00.000+00:00,feeder,0020,L2 Active Power,kW,11.68
532775,Old Oak,2024-01-24T21:10:00.000+00:00,feeder,0020,L1 Active Power,kW,13.35
532775,Old Oak,2024-01-24T21:10:00.000+00:00,feeder,0020,N Current (RMS),A,33.7
532775,Old Oak,2024-01-24T21:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,61.8
532775,Old Oak,2024-01-24T21:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,49.1
532775,Old Oak,2024-01-24T21:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,56.8
532775,Old Oak,2024-01-24T21:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.61
532775,Old Oak,2024-01-24T21:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.63
532775,Old Oak,2024-01-24T21:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.61
532775,Old Oak,2024-01-24T21:10:00.000+00:00,feeder,0010,L3 Active Power,kW,8.87
532775,Old Oak,2024-01-24T21:10:00.000+00:00,feeder,0010,L2 Active Power,kW,6.87
532775,Old Oak,2024-01-24T21:10:00.000+00:00,feeder,0010,L1 Active Power,kW,5.07
532775,Old Oak,2024-01-24T21:10:00.000+00:00,feeder,0010,N Current (RMS),A,22.8
532775,Old Oak,2024-01-24T21:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,37.7
532775,Old Oak,2024-01-24T21:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,28.4
532775,Old Oak,2024-01-24T21:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,21.5
532775,Old Oak,2024-01-24T21:10:00.000+00:00,transformer,,Temperature,C,22.7
532775,Old Oak,2024-01-24T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
532775,Old Oak,2024-01-24T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.61
532775,Old Oak,2024-01-24T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
532775,Old Oak,2024-01-24T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.32
532775,Old Oak,2024-01-24T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
532775,Old Oak,2024-01-24T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.68
532775,Old Oak,2024-01-24T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.92
532775,Old Oak,2024-01-24T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.52
532775,Old Oak,2024-01-24T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.18
532775,Old Oak,2024-01-24T21:10:00.000+00:00,busbar,,L3 Active Power,kW,33.87
532775,Old Oak,2024-01-24T21:10:00.000+00:00,busbar,,L2 Active Power,kW,35.97
532775,Old Oak,2024-01-24T21:10:00.000+00:00,busbar,,L1 Active Power,kW,32.2
532775,Old Oak,2024-01-24T21:10:00.000+00:00,busbar,,N Current (RMS),A,75.0
532775,Old Oak,2024-01-24T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,143.1
532775,Old Oak,2024-01-24T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,150.8
532775,Old Oak,2024-01-24T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,135.7
532775,Old Oak,2024-01-24T21:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.97
532775,Old Oak,2024-01-24T21:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.53
532775,Old Oak,2024-01-24T21:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.11
532775,Old Oak,2024-01-24T21:00:00.000+00:00,feeder,0040,L3 Active Power,kW,2.79
532775,Old Oak,2024-01-24T21:00:00.000+00:00,feeder,0040,L2 Active Power,kW,7.62
532775,Old Oak,2024-01-24T21:00:00.000+00:00,feeder,0040,L1 Active Power,kW,4.37
532775,Old Oak,2024-01-24T21:00:00.000+00:00,feeder,0040,N Current (RMS),A,25.2
532775,Old Oak,2024-01-24T21:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,12.9
532775,Old Oak,2024-01-24T21:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,32.9
532775,Old Oak,2024-01-24T21:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,20.2
532775,Old Oak,2024-01-24T21:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.17
532775,Old Oak,2024-01-24T21:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.81
532775,Old Oak,2024-01-24T21:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.28
532775,Old Oak,2024-01-24T21:00:00.000+00:00,feeder,0030,L3 Active Power,kW,6.74
532775,Old Oak,2024-01-24T21:00:00.000+00:00,feeder,0030,L2 Active Power,kW,10.62
532775,Old Oak,2024-01-24T21:00:00.000+00:00,feeder,0030,L1 Active Power,kW,9.51
532775,Old Oak,2024-01-24T21:00:00.000+00:00,feeder,0030,N Current (RMS),A,32.4
532775,Old Oak,2024-01-24T21:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,31.7
532775,Old Oak,2024-01-24T21:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,46.2
532775,Old Oak,2024-01-24T21:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,40.8
532775,Old Oak,2024-01-24T21:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.17
532775,Old Oak,2024-01-24T21:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.09
532775,Old Oak,2024-01-24T21:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.8
532775,Old Oak,2024-01-24T21:00:00.000+00:00,feeder,0020,L3 Active Power,kW,13.99
532775,Old Oak,2024-01-24T21:00:00.000+00:00,feeder,0020,L2 Active Power,kW,16.37
532775,Old Oak,2024-01-24T21:00:00.000+00:00,feeder,0020,L1 Active Power,kW,17.45
532775,Old Oak,2024-01-24T21:00:00.000+00:00,feeder,0020,N Current (RMS),A,31.5
532775,Old Oak,2024-01-24T21:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,59.0
532775,Old Oak,2024-01-24T21:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,69.7
532775,Old Oak,2024-01-24T21:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,73.4
532775,Old Oak,2024-01-24T21:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.97
532775,Old Oak,2024-01-24T21:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.28
532775,Old Oak,2024-01-24T21:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.84
532775,Old Oak,2024-01-24T21:00:00.000+00:00,feeder,0010,L3 Active Power,kW,6.95
532775,Old Oak,2024-01-24T21:00:00.000+00:00,feeder,0010,L2 Active Power,kW,8.1
532775,Old Oak,2024-01-24T21:00:00.000+00:00,feeder,0010,L1 Active Power,kW,5.29
532775,Old Oak,2024-01-24T21:00:00.000+00:00,feeder,0010,N Current (RMS),A,23.0
532775,Old Oak,2024-01-24T21:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,30.3
532775,Old Oak,2024-01-24T21:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,33.5
532775,Old Oak,2024-01-24T21:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,22.6
532775,Old Oak,2024-01-24T21:00:00.000+00:00,transformer,,Temperature,C,22.8
532775,Old Oak,2024-01-24T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
532775,Old Oak,2024-01-24T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.82
532775,Old Oak,2024-01-24T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
532775,Old Oak,2024-01-24T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.35
532775,Old Oak,2024-01-24T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
532775,Old Oak,2024-01-24T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.78
532775,Old Oak,2024-01-24T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.27
532775,Old Oak,2024-01-24T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.53
532775,Old Oak,2024-01-24T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.03
532775,Old Oak,2024-01-24T21:00:00.000+00:00,busbar,,L3 Active Power,kW,30.46
532775,Old Oak,2024-01-24T21:00:00.000+00:00,busbar,,L2 Active Power,kW,42.7
532775,Old Oak,2024-01-24T21:00:00.000+00:00,busbar,,L1 Active Power,kW,36.63
532775,Old Oak,2024-01-24T21:00:00.000+00:00,busbar,,N Current (RMS),A,81.2
532775,Old Oak,2024-01-24T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,129.5
532775,Old Oak,2024-01-24T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,178.3
532775,Old Oak,2024-01-24T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,154.3
532775,Old Oak,2024-01-24T20:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.7
532775,Old Oak,2024-01-24T20:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.34
532775,Old Oak,2024-01-24T20:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.17
532775,Old Oak,2024-01-24T20:50:00.000+00:00,feeder,0040,L3 Active Power,kW,3.47
532775,Old Oak,2024-01-24T20:50:00.000+00:00,feeder,0040,L2 Active Power,kW,10.52
532775,Old Oak,2024-01-24T20:50:00.000+00:00,feeder,0040,L1 Active Power,kW,2.59
532775,Old Oak,2024-01-24T20:50:00.000+00:00,feeder,0040,N Current (RMS),A,34.4
532775,Old Oak,2024-01-24T20:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,15.3
532775,Old Oak,2024-01-24T20:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,45.0
532775,Old Oak,2024-01-24T20:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,11.1
532775,Old Oak,2024-01-24T20:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.86
532775,Old Oak,2024-01-24T20:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.76
532775,Old Oak,2024-01-24T20:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.23
532775,Old Oak,2024-01-24T20:50:00.000+00:00,feeder,0030,L3 Active Power,kW,7.13
532775,Old Oak,2024-01-24T20:50:00.000+00:00,feeder,0030,L2 Active Power,kW,10.34
532775,Old Oak,2024-01-24T20:50:00.000+00:00,feeder,0030,L1 Active Power,kW,11.6
532775,Old Oak,2024-01-24T20:50:00.000+00:00,feeder,0030,N Current (RMS),A,29.0
532775,Old Oak,2024-01-24T20:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,32.0
532775,Old Oak,2024-01-24T20:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,43.4
532775,Old Oak,2024-01-24T20:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,48.9
532775,Old Oak,2024-01-24T20:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.67
532775,Old Oak,2024-01-24T20:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.08
532775,Old Oak,2024-01-24T20:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.75
532775,Old Oak,2024-01-24T20:50:00.000+00:00,feeder,0020,L3 Active Power,kW,11.24
532775,Old Oak,2024-01-24T20:50:00.000+00:00,feeder,0020,L2 Active Power,kW,17.63
532775,Old Oak,2024-01-24T20:50:00.000+00:00,feeder,0020,L1 Active Power,kW,17.09
532775,Old Oak,2024-01-24T20:50:00.000+00:00,feeder,0020,N Current (RMS),A,33.5
532775,Old Oak,2024-01-24T20:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,48.6
532775,Old Oak,2024-01-24T20:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,73.4
532775,Old Oak,2024-01-24T20:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,72.5
532775,Old Oak,2024-01-24T20:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.95
532775,Old Oak,2024-01-24T20:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.18
532775,Old Oak,2024-01-24T20:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.65
532775,Old Oak,2024-01-24T20:50:00.000+00:00,feeder,0010,L3 Active Power,kW,8.89
532775,Old Oak,2024-01-24T20:50:00.000+00:00,feeder,0010,L2 Active Power,kW,8.69
532775,Old Oak,2024-01-24T20:50:00.000+00:00,feeder,0010,L1 Active Power,kW,7.42
532775,Old Oak,2024-01-24T20:50:00.000+00:00,feeder,0010,N Current (RMS),A,20.4
532775,Old Oak,2024-01-24T20:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,38.5
532775,Old Oak,2024-01-24T20:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,35.9
532775,Old Oak,2024-01-24T20:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,31.6
532775,Old Oak,2024-01-24T20:50:00.000+00:00,transformer,,Temperature,C,22.8
532775,Old Oak,2024-01-24T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
532775,Old Oak,2024-01-24T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.04
532775,Old Oak,2024-01-24T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
532775,Old Oak,2024-01-24T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.59
532775,Old Oak,2024-01-24T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
532775,Old Oak,2024-01-24T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.91
532775,Old Oak,2024-01-24T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.19
532775,Old Oak,2024-01-24T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.2
532775,Old Oak,2024-01-24T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.34
532775,Old Oak,2024-01-24T20:50:00.000+00:00,busbar,,L3 Active Power,kW,30.74
532775,Old Oak,2024-01-24T20:50:00.000+00:00,busbar,,L2 Active Power,kW,47.18
532775,Old Oak,2024-01-24T20:50:00.000+00:00,busbar,,L1 Active Power,kW,38.7
532775,Old Oak,2024-01-24T20:50:00.000+00:00,busbar,,N Current (RMS),A,90.7
532775,Old Oak,2024-01-24T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,131.4
532775,Old Oak,2024-01-24T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,196.1
532775,Old Oak,2024-01-24T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,163.2
532775,Old Oak,2024-01-24T20:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.63
532775,Old Oak,2024-01-24T20:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.28
532775,Old Oak,2024-01-24T20:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.21
532775,Old Oak,2024-01-24T20:40:00.000+00:00,feeder,0040,L3 Active Power,kW,3.91
532775,Old Oak,2024-01-24T20:40:00.000+00:00,feeder,0040,L2 Active Power,kW,9.06
532775,Old Oak,2024-01-24T20:40:00.000+00:00,feeder,0040,L1 Active Power,kW,2.66
532775,Old Oak,2024-01-24T20:40:00.000+00:00,feeder,0040,N Current (RMS),A,28.5
532775,Old Oak,2024-01-24T20:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,17.2
532775,Old Oak,2024-01-24T20:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,39.0
532775,Old Oak,2024-01-24T20:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,11.4
532775,Old Oak,2024-01-24T20:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.56
532775,Old Oak,2024-01-24T20:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.72
532775,Old Oak,2024-01-24T20:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.34
532775,Old Oak,2024-01-24T20:40:00.000+00:00,feeder,0030,L3 Active Power,kW,6.25
532775,Old Oak,2024-01-24T20:40:00.000+00:00,feeder,0030,L2 Active Power,kW,8.72
532775,Old Oak,2024-01-24T20:40:00.000+00:00,feeder,0030,L1 Active Power,kW,14.06
532775,Old Oak,2024-01-24T20:40:00.000+00:00,feeder,0030,N Current (RMS),A,37.7
532775,Old Oak,2024-01-24T20:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,26.9
532775,Old Oak,2024-01-24T20:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,36.9
532775,Old Oak,2024-01-24T20:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,59.0
532775,Old Oak,2024-01-24T20:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.19
532775,Old Oak,2024-01-24T20:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.35
532775,Old Oak,2024-01-24T20:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.88
532775,Old Oak,2024-01-24T20:40:00.000+00:00,feeder,0020,L3 Active Power,kW,9.23
532775,Old Oak,2024-01-24T20:40:00.000+00:00,feeder,0020,L2 Active Power,kW,16.5
532775,Old Oak,2024-01-24T20:40:00.000+00:00,feeder,0020,L1 Active Power,kW,18.92
532775,Old Oak,2024-01-24T20:40:00.000+00:00,feeder,0020,N Current (RMS),A,40.6
532775,Old Oak,2024-01-24T20:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,40.6
532775,Old Oak,2024-01-24T20:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,68.8
532775,Old Oak,2024-01-24T20:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,80.0
532775,Old Oak,2024-01-24T20:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.41
532775,Old Oak,2024-01-24T20:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.25
532775,Old Oak,2024-01-24T20:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.0
532775,Old Oak,2024-01-24T20:40:00.000+00:00,feeder,0010,L3 Active Power,kW,8.55
532775,Old Oak,2024-01-24T20:40:00.000+00:00,feeder,0010,L2 Active Power,kW,10.4
532775,Old Oak,2024-01-24T20:40:00.000+00:00,feeder,0010,L1 Active Power,kW,7.62
532775,Old Oak,2024-01-24T20:40:00.000+00:00,feeder,0010,N Current (RMS),A,20.7
532775,Old Oak,2024-01-24T20:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,36.2
532775,Old Oak,2024-01-24T20:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,42.8
532775,Old Oak,2024-01-24T20:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,32.4
532775,Old Oak,2024-01-24T20:40:00.000+00:00,transformer,,Temperature,C,22.8
532775,Old Oak,2024-01-24T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
532775,Old Oak,2024-01-24T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.96
532775,Old Oak,2024-01-24T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
532775,Old Oak,2024-01-24T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.7
532775,Old Oak,2024-01-24T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
532775,Old Oak,2024-01-24T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.77
532775,Old Oak,2024-01-24T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.8
532775,Old Oak,2024-01-24T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.6
532775,Old Oak,2024-01-24T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.42
532775,Old Oak,2024-01-24T20:40:00.000+00:00,busbar,,L3 Active Power,kW,27.94
532775,Old Oak,2024-01-24T20:40:00.000+00:00,busbar,,L2 Active Power,kW,44.68
532775,Old Oak,2024-01-24T20:40:00.000+00:00,busbar,,L1 Active Power,kW,43.27
532775,Old Oak,2024-01-24T20:40:00.000+00:00,busbar,,N Current (RMS),A,93.1
532775,Old Oak,2024-01-24T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,119.0
532775,Old Oak,2024-01-24T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,185.6
532775,Old Oak,2024-01-24T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,181.7
532775,Old Oak,2024-01-24T20:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.59
532775,Old Oak,2024-01-24T20:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.31
532775,Old Oak,2024-01-24T20:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.2
532775,Old Oak,2024-01-24T20:30:00.000+00:00,feeder,0040,L3 Active Power,kW,3.66
532775,Old Oak,2024-01-24T20:30:00.000+00:00,feeder,0040,L2 Active Power,kW,9.48
532775,Old Oak,2024-01-24T20:30:00.000+00:00,feeder,0040,L1 Active Power,kW,2.74
532775,Old Oak,2024-01-24T20:30:00.000+00:00,feeder,0040,N Current (RMS),A,28.7
532775,Old Oak,2024-01-24T20:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,16.2
532775,Old Oak,2024-01-24T20:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,40.4
532775,Old Oak,2024-01-24T20:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,11.7
532775,Old Oak,2024-01-24T20:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.84
532775,Old Oak,2024-01-24T20:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.06
532775,Old Oak,2024-01-24T20:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.69
532775,Old Oak,2024-01-24T20:30:00.000+00:00,feeder,0030,L3 Active Power,kW,5.62
532775,Old Oak,2024-01-24T20:30:00.000+00:00,feeder,0030,L2 Active Power,kW,9.99
532775,Old Oak,2024-01-24T20:30:00.000+00:00,feeder,0030,L1 Active Power,kW,9.63
532775,Old Oak,2024-01-24T20:30:00.000+00:00,feeder,0030,N Current (RMS),A,28.1
532775,Old Oak,2024-01-24T20:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,24.4
532775,Old Oak,2024-01-24T20:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,42.0
532775,Old Oak,2024-01-24T20:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,41.6
532775,Old Oak,2024-01-24T20:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.25
532775,Old Oak,2024-01-24T20:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.08
532775,Old Oak,2024-01-24T20:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.76
532775,Old Oak,2024-01-24T20:30:00.000+00:00,feeder,0020,L3 Active Power,kW,11.6
532775,Old Oak,2024-01-24T20:30:00.000+00:00,feeder,0020,L2 Active Power,kW,12.51
532775,Old Oak,2024-01-24T20:30:00.000+00:00,feeder,0020,L1 Active Power,kW,15.72
532775,Old Oak,2024-01-24T20:30:00.000+00:00,feeder,0020,N Current (RMS),A,30.9
532775,Old Oak,2024-01-24T20:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,49.4
532775,Old Oak,2024-01-24T20:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,52.6
532775,Old Oak,2024-01-24T20:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,66.8
532775,Old Oak,2024-01-24T20:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.78
532775,Old Oak,2024-01-24T20:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.22
532775,Old Oak,2024-01-24T20:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.84
532775,Old Oak,2024-01-24T20:30:00.000+00:00,feeder,0010,L3 Active Power,kW,8.23
532775,Old Oak,2024-01-24T20:30:00.000+00:00,feeder,0010,L2 Active Power,kW,9.76
532775,Old Oak,2024-01-24T20:30:00.000+00:00,feeder,0010,L1 Active Power,kW,8.92
532775,Old Oak,2024-01-24T20:30:00.000+00:00,feeder,0010,N Current (RMS),A,17.9
532775,Old Oak,2024-01-24T20:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,35.3
532775,Old Oak,2024-01-24T20:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,40.1
532775,Old Oak,2024-01-24T20:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,38.2
532775,Old Oak,2024-01-24T20:30:00.000+00:00,transformer,,Temperature,C,22.8
532775,Old Oak,2024-01-24T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
532775,Old Oak,2024-01-24T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.24
532775,Old Oak,2024-01-24T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
532775,Old Oak,2024-01-24T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.19
532775,Old Oak,2024-01-24T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
532775,Old Oak,2024-01-24T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.35
532775,Old Oak,2024-01-24T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.45
532775,Old Oak,2024-01-24T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.66
532775,Old Oak,2024-01-24T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.48
532775,Old Oak,2024-01-24T20:30:00.000+00:00,busbar,,L3 Active Power,kW,29.11
532775,Old Oak,2024-01-24T20:30:00.000+00:00,busbar,,L2 Active Power,kW,41.74
532775,Old Oak,2024-01-24T20:30:00.000+00:00,busbar,,L1 Active Power,kW,37.01
532775,Old Oak,2024-01-24T20:30:00.000+00:00,busbar,,N Current (RMS),A,79.9
532775,Old Oak,2024-01-24T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,123.6
532775,Old Oak,2024-01-24T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,173.4
532775,Old Oak,2024-01-24T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,156.2
532775,Old Oak,2024-01-24T20:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.53
532775,Old Oak,2024-01-24T20:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.38
532775,Old Oak,2024-01-24T20:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.49
532775,Old Oak,2024-01-24T20:20:00.000+00:00,feeder,0040,L3 Active Power,kW,4.02
532775,Old Oak,2024-01-24T20:20:00.000+00:00,feeder,0040,L2 Active Power,kW,7.25
532775,Old Oak,2024-01-24T20:20:00.000+00:00,feeder,0040,L1 Active Power,kW,3.83
532775,Old Oak,2024-01-24T20:20:00.000+00:00,feeder,0040,N Current (RMS),A,19.6
532775,Old Oak,2024-01-24T20:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,18.2
532775,Old Oak,2024-01-24T20:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,31.5
532775,Old Oak,2024-01-24T20:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,17.0
532775,Old Oak,2024-01-24T20:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.61
532775,Old Oak,2024-01-24T20:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.14
532775,Old Oak,2024-01-24T20:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.56
532775,Old Oak,2024-01-24T20:20:00.000+00:00,feeder,0030,L3 Active Power,kW,7.32
532775,Old Oak,2024-01-24T20:20:00.000+00:00,feeder,0030,L2 Active Power,kW,7.9
532775,Old Oak,2024-01-24T20:20:00.000+00:00,feeder,0030,L1 Active Power,kW,10.63
532775,Old Oak,2024-01-24T20:20:00.000+00:00,feeder,0030,N Current (RMS),A,27.7
532775,Old Oak,2024-01-24T20:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,31.6
532775,Old Oak,2024-01-24T20:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,33.6
532775,Old Oak,2024-01-24T20:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,45.7
532775,Old Oak,2024-01-24T20:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.05
532775,Old Oak,2024-01-24T20:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.48
532775,Old Oak,2024-01-24T20:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.24
532775,Old Oak,2024-01-24T20:20:00.000+00:00,feeder,0020,L3 Active Power,kW,13.68
532775,Old Oak,2024-01-24T20:20:00.000+00:00,feeder,0020,L2 Active Power,kW,16.53
532775,Old Oak,2024-01-24T20:20:00.000+00:00,feeder,0020,L1 Active Power,kW,17.14
532775,Old Oak,2024-01-24T20:20:00.000+00:00,feeder,0020,N Current (RMS),A,31.6
532775,Old Oak,2024-01-24T20:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,58.6
532775,Old Oak,2024-01-24T20:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,68.9
532775,Old Oak,2024-01-24T20:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,72.2
532775,Old Oak,2024-01-24T20:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.94
532775,Old Oak,2024-01-24T20:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.2
532775,Old Oak,2024-01-24T20:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.89
532775,Old Oak,2024-01-24T20:20:00.000+00:00,feeder,0010,L3 Active Power,kW,7.11
532775,Old Oak,2024-01-24T20:20:00.000+00:00,feeder,0010,L2 Active Power,kW,11.12
532775,Old Oak,2024-01-24T20:20:00.000+00:00,feeder,0010,L1 Active Power,kW,8.1
532775,Old Oak,2024-01-24T20:20:00.000+00:00,feeder,0010,N Current (RMS),A,23.6
532775,Old Oak,2024-01-24T20:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,30.8
532775,Old Oak,2024-01-24T20:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,45.6
532775,Old Oak,2024-01-24T20:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,34.4
532775,Old Oak,2024-01-24T20:20:00.000+00:00,transformer,,Temperature,C,22.7
532775,Old Oak,2024-01-24T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
532775,Old Oak,2024-01-24T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.62
532775,Old Oak,2024-01-24T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
532775,Old Oak,2024-01-24T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.74
532775,Old Oak,2024-01-24T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
532775,Old Oak,2024-01-24T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.79
532775,Old Oak,2024-01-24T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.12
532775,Old Oak,2024-01-24T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.25
532775,Old Oak,2024-01-24T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.18
532775,Old Oak,2024-01-24T20:20:00.000+00:00,busbar,,L3 Active Power,kW,32.13
532775,Old Oak,2024-01-24T20:20:00.000+00:00,busbar,,L2 Active Power,kW,42.79
532775,Old Oak,2024-01-24T20:20:00.000+00:00,busbar,,L1 Active Power,kW,39.7
532775,Old Oak,2024-01-24T20:20:00.000+00:00,busbar,,N Current (RMS),A,80.3
532775,Old Oak,2024-01-24T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,136.6
532775,Old Oak,2024-01-24T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,177.2
532775,Old Oak,2024-01-24T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,167.0
532775,Old Oak,2024-01-24T20:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.34
532775,Old Oak,2024-01-24T20:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.44
532775,Old Oak,2024-01-24T20:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.5
532775,Old Oak,2024-01-24T20:10:00.000+00:00,feeder,0040,L3 Active Power,kW,7.09
532775,Old Oak,2024-01-24T20:10:00.000+00:00,feeder,0040,L2 Active Power,kW,8.39
532775,Old Oak,2024-01-24T20:10:00.000+00:00,feeder,0040,L1 Active Power,kW,6.66
532775,Old Oak,2024-01-24T20:10:00.000+00:00,feeder,0040,N Current (RMS),A,15.7
532775,Old Oak,2024-01-24T20:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,29.6
532775,Old Oak,2024-01-24T20:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,36.0
532775,Old Oak,2024-01-24T20:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,28.3
532775,Old Oak,2024-01-24T20:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.79
532775,Old Oak,2024-01-24T20:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.91
532775,Old Oak,2024-01-24T20:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.4
532775,Old Oak,2024-01-24T20:10:00.000+00:00,feeder,0030,L3 Active Power,kW,7.79
532775,Old Oak,2024-01-24T20:10:00.000+00:00,feeder,0030,L2 Active Power,kW,10.59
532775,Old Oak,2024-01-24T20:10:00.000+00:00,feeder,0030,L1 Active Power,kW,10.75
532775,Old Oak,2024-01-24T20:10:00.000+00:00,feeder,0030,N Current (RMS),A,25.9
532775,Old Oak,2024-01-24T20:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,33.7
532775,Old Oak,2024-01-24T20:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,44.4
532775,Old Oak,2024-01-24T20:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,45.8
532775,Old Oak,2024-01-24T20:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.04
532775,Old Oak,2024-01-24T20:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.13
532775,Old Oak,2024-01-24T20:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.91
532775,Old Oak,2024-01-24T20:10:00.000+00:00,feeder,0020,L3 Active Power,kW,16.38
532775,Old Oak,2024-01-24T20:10:00.000+00:00,feeder,0020,L2 Active Power,kW,16.34
532775,Old Oak,2024-01-24T20:10:00.000+00:00,feeder,0020,L1 Active Power,kW,18.1
532775,Old Oak,2024-01-24T20:10:00.000+00:00,feeder,0020,N Current (RMS),A,32.5
532775,Old Oak,2024-01-24T20:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,69.1
532775,Old Oak,2024-01-24T20:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,68.2
532775,Old Oak,2024-01-24T20:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,76.7
532775,Old Oak,2024-01-24T20:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.71
532775,Old Oak,2024-01-24T20:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.25
532775,Old Oak,2024-01-24T20:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.3
532775,Old Oak,2024-01-24T20:10:00.000+00:00,feeder,0010,L3 Active Power,kW,6.9
532775,Old Oak,2024-01-24T20:10:00.000+00:00,feeder,0010,L2 Active Power,kW,15.44
532775,Old Oak,2024-01-24T20:10:00.000+00:00,feeder,0010,L1 Active Power,kW,8.23
532775,Old Oak,2024-01-24T20:10:00.000+00:00,feeder,0010,N Current (RMS),A,41.2
532775,Old Oak,2024-01-24T20:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,29.8
532775,Old Oak,2024-01-24T20:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,63.8
532775,Old Oak,2024-01-24T20:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,35.1
532775,Old Oak,2024-01-24T20:10:00.000+00:00,transformer,,Temperature,C,22.6
532775,Old Oak,2024-01-24T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
532775,Old Oak,2024-01-24T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.86
532775,Old Oak,2024-01-24T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
532775,Old Oak,2024-01-24T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.92
532775,Old Oak,2024-01-24T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
532775,Old Oak,2024-01-24T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.16
532775,Old Oak,2024-01-24T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.8
532775,Old Oak,2024-01-24T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.23
532775,Old Oak,2024-01-24T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.12
532775,Old Oak,2024-01-24T20:10:00.000+00:00,busbar,,L3 Active Power,kW,38.16
532775,Old Oak,2024-01-24T20:10:00.000+00:00,busbar,,L2 Active Power,kW,50.76
532775,Old Oak,2024-01-24T20:10:00.000+00:00,busbar,,L1 Active Power,kW,43.74
532775,Old Oak,2024-01-24T20:10:00.000+00:00,busbar,,N Current (RMS),A,81.8
532775,Old Oak,2024-01-24T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,160.1
532775,Old Oak,2024-01-24T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,210.3
532775,Old Oak,2024-01-24T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,183.9
532775,Old Oak,2024-01-24T20:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.52
532775,Old Oak,2024-01-24T20:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.19
532775,Old Oak,2024-01-24T20:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.46
532775,Old Oak,2024-01-24T20:00:00.000+00:00,feeder,0040,L3 Active Power,kW,6.44
532775,Old Oak,2024-01-24T20:00:00.000+00:00,feeder,0040,L2 Active Power,kW,6.24
532775,Old Oak,2024-01-24T20:00:00.000+00:00,feeder,0040,L1 Active Power,kW,8.18
532775,Old Oak,2024-01-24T20:00:00.000+00:00,feeder,0040,N Current (RMS),A,16.8
532775,Old Oak,2024-01-24T20:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,27.5
532775,Old Oak,2024-01-24T20:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,27.7
532775,Old Oak,2024-01-24T20:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,34.9
532775,Old Oak,2024-01-24T20:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.84
532775,Old Oak,2024-01-24T20:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.66
532775,Old Oak,2024-01-24T20:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.28
532775,Old Oak,2024-01-24T20:00:00.000+00:00,feeder,0030,L3 Active Power,kW,6.52
532775,Old Oak,2024-01-24T20:00:00.000+00:00,feeder,0030,L2 Active Power,kW,11.17
532775,Old Oak,2024-01-24T20:00:00.000+00:00,feeder,0030,L1 Active Power,kW,7.53
532775,Old Oak,2024-01-24T20:00:00.000+00:00,feeder,0030,N Current (RMS),A,27.6
532775,Old Oak,2024-01-24T20:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,28.3
532775,Old Oak,2024-01-24T20:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,47.5
532775,Old Oak,2024-01-24T20:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,32.3
532775,Old Oak,2024-01-24T20:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.34
532775,Old Oak,2024-01-24T20:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.57
532775,Old Oak,2024-01-24T20:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.79
532775,Old Oak,2024-01-24T20:00:00.000+00:00,feeder,0020,L3 Active Power,kW,14.13
532775,Old Oak,2024-01-24T20:00:00.000+00:00,feeder,0020,L2 Active Power,kW,15.88
532775,Old Oak,2024-01-24T20:00:00.000+00:00,feeder,0020,L1 Active Power,kW,18.44
532775,Old Oak,2024-01-24T20:00:00.000+00:00,feeder,0020,N Current (RMS),A,31.4
532775,Old Oak,2024-01-24T20:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,60.0
532775,Old Oak,2024-01-24T20:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,66.4
532775,Old Oak,2024-01-24T20:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,78.4
532775,Old Oak,2024-01-24T20:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.72
532775,Old Oak,2024-01-24T20:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.04
532775,Old Oak,2024-01-24T20:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.08
532775,Old Oak,2024-01-24T20:00:00.000+00:00,feeder,0010,L3 Active Power,kW,7.91
532775,Old Oak,2024-01-24T20:00:00.000+00:00,feeder,0010,L2 Active Power,kW,13.49
532775,Old Oak,2024-01-24T20:00:00.000+00:00,feeder,0010,L1 Active Power,kW,5.97
532775,Old Oak,2024-01-24T20:00:00.000+00:00,feeder,0010,N Current (RMS),A,39.6
532775,Old Oak,2024-01-24T20:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,34.1
532775,Old Oak,2024-01-24T20:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,56.4
532775,Old Oak,2024-01-24T20:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,25.8
532775,Old Oak,2024-01-24T20:00:00.000+00:00,transformer,,Temperature,C,22.5
532775,Old Oak,2024-01-24T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
532775,Old Oak,2024-01-24T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.79
532775,Old Oak,2024-01-24T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
532775,Old Oak,2024-01-24T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.6
532775,Old Oak,2024-01-24T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
532775,Old Oak,2024-01-24T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.07
532775,Old Oak,2024-01-24T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.41
532775,Old Oak,2024-01-24T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.32
532775,Old Oak,2024-01-24T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.61
532775,Old Oak,2024-01-24T20:00:00.000+00:00,busbar,,L3 Active Power,kW,35.0
532775,Old Oak,2024-01-24T20:00:00.000+00:00,busbar,,L2 Active Power,kW,46.79
532775,Old Oak,2024-01-24T20:00:00.000+00:00,busbar,,L1 Active Power,kW,40.11
532775,Old Oak,2024-01-24T20:00:00.000+00:00,busbar,,N Current (RMS),A,82.4
532775,Old Oak,2024-01-24T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,148.3
532775,Old Oak,2024-01-24T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,194.9
532775,Old Oak,2024-01-24T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,169.5
532775,Old Oak,2024-01-24T19:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.67
532775,Old Oak,2024-01-24T19:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.18
532775,Old Oak,2024-01-24T19:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.49
532775,Old Oak,2024-01-24T19:50:00.000+00:00,feeder,0040,L3 Active Power,kW,8.86
532775,Old Oak,2024-01-24T19:50:00.000+00:00,feeder,0040,L2 Active Power,kW,6.32
532775,Old Oak,2024-01-24T19:50:00.000+00:00,feeder,0040,L1 Active Power,kW,6.86
532775,Old Oak,2024-01-24T19:50:00.000+00:00,feeder,0040,N Current (RMS),A,23.0
532775,Old Oak,2024-01-24T19:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,42.0
532775,Old Oak,2024-01-24T19:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,27.9
532775,Old Oak,2024-01-24T19:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,29.6
532775,Old Oak,2024-01-24T19:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.92
532775,Old Oak,2024-01-24T19:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.62
532775,Old Oak,2024-01-24T19:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.12
532775,Old Oak,2024-01-24T19:50:00.000+00:00,feeder,0030,L3 Active Power,kW,7.38
532775,Old Oak,2024-01-24T19:50:00.000+00:00,feeder,0030,L2 Active Power,kW,11.11
532775,Old Oak,2024-01-24T19:50:00.000+00:00,feeder,0030,L1 Active Power,kW,8.46
532775,Old Oak,2024-01-24T19:50:00.000+00:00,feeder,0030,N Current (RMS),A,25.0
532775,Old Oak,2024-01-24T19:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,31.6
532775,Old Oak,2024-01-24T19:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,46.7
532775,Old Oak,2024-01-24T19:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,35.8
532775,Old Oak,2024-01-24T19:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.31
532775,Old Oak,2024-01-24T19:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.44
532775,Old Oak,2024-01-24T19:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.6
532775,Old Oak,2024-01-24T19:50:00.000+00:00,feeder,0020,L3 Active Power,kW,12.97
532775,Old Oak,2024-01-24T19:50:00.000+00:00,feeder,0020,L2 Active Power,kW,14.65
532775,Old Oak,2024-01-24T19:50:00.000+00:00,feeder,0020,L1 Active Power,kW,18.01
532775,Old Oak,2024-01-24T19:50:00.000+00:00,feeder,0020,N Current (RMS),A,33.5
532775,Old Oak,2024-01-24T19:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,56.7
532775,Old Oak,2024-01-24T19:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,61.3
532775,Old Oak,2024-01-24T19:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,76.1
532775,Old Oak,2024-01-24T19:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.71
532775,Old Oak,2024-01-24T19:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.29
532775,Old Oak,2024-01-24T19:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.76
532775,Old Oak,2024-01-24T19:50:00.000+00:00,feeder,0010,L3 Active Power,kW,7.92
532775,Old Oak,2024-01-24T19:50:00.000+00:00,feeder,0010,L2 Active Power,kW,9.72
532775,Old Oak,2024-01-24T19:50:00.000+00:00,feeder,0010,L1 Active Power,kW,6.01
532775,Old Oak,2024-01-24T19:50:00.000+00:00,feeder,0010,N Current (RMS),A,25.2
532775,Old Oak,2024-01-24T19:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,34.0
532775,Old Oak,2024-01-24T19:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,40.4
532775,Old Oak,2024-01-24T19:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,25.6
532775,Old Oak,2024-01-24T19:50:00.000+00:00,transformer,,Temperature,C,22.4
532775,Old Oak,2024-01-24T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
532775,Old Oak,2024-01-24T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.39
532775,Old Oak,2024-01-24T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
532775,Old Oak,2024-01-24T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.33
532775,Old Oak,2024-01-24T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
532775,Old Oak,2024-01-24T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.78
532775,Old Oak,2024-01-24T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.62
532775,Old Oak,2024-01-24T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.66
532775,Old Oak,2024-01-24T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.97
532775,Old Oak,2024-01-24T19:50:00.000+00:00,busbar,,L3 Active Power,kW,37.13
532775,Old Oak,2024-01-24T19:50:00.000+00:00,busbar,,L2 Active Power,kW,41.79
532775,Old Oak,2024-01-24T19:50:00.000+00:00,busbar,,L1 Active Power,kW,39.34
532775,Old Oak,2024-01-24T19:50:00.000+00:00,busbar,,N Current (RMS),A,76.6
532775,Old Oak,2024-01-24T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,159.6
532775,Old Oak,2024-01-24T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,173.7
532775,Old Oak,2024-01-24T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,165.8
532775,Old Oak,2024-01-24T19:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.77
532775,Old Oak,2024-01-24T19:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.46
532775,Old Oak,2024-01-24T19:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.47
532775,Old Oak,2024-01-24T19:40:00.000+00:00,feeder,0040,L3 Active Power,kW,3.85
532775,Old Oak,2024-01-24T19:40:00.000+00:00,feeder,0040,L2 Active Power,kW,5.65
532775,Old Oak,2024-01-24T19:40:00.000+00:00,feeder,0040,L1 Active Power,kW,8.13
532775,Old Oak,2024-01-24T19:40:00.000+00:00,feeder,0040,N Current (RMS),A,23.8
532775,Old Oak,2024-01-24T19:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,17.4
532775,Old Oak,2024-01-24T19:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,25.7
532775,Old Oak,2024-01-24T19:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,35.0
532775,Old Oak,2024-01-24T19:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.48
532775,Old Oak,2024-01-24T19:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.64
532775,Old Oak,2024-01-24T19:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.09
532775,Old Oak,2024-01-24T19:40:00.000+00:00,feeder,0030,L3 Active Power,kW,9.09
532775,Old Oak,2024-01-24T19:40:00.000+00:00,feeder,0030,L2 Active Power,kW,20.27
532775,Old Oak,2024-01-24T19:40:00.000+00:00,feeder,0030,L1 Active Power,kW,8.57
532775,Old Oak,2024-01-24T19:40:00.000+00:00,feeder,0030,N Current (RMS),A,54.8
532775,Old Oak,2024-01-24T19:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,38.1
532775,Old Oak,2024-01-24T19:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,85.0
532775,Old Oak,2024-01-24T19:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,36.8
532775,Old Oak,2024-01-24T19:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.35
532775,Old Oak,2024-01-24T19:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.34
532775,Old Oak,2024-01-24T19:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.28
532775,Old Oak,2024-01-24T19:40:00.000+00:00,feeder,0020,L3 Active Power,kW,11.48
532775,Old Oak,2024-01-24T19:40:00.000+00:00,feeder,0020,L2 Active Power,kW,12.07
532775,Old Oak,2024-01-24T19:40:00.000+00:00,feeder,0020,L1 Active Power,kW,18.71
532775,Old Oak,2024-01-24T19:40:00.000+00:00,feeder,0020,N Current (RMS),A,38.1
532775,Old Oak,2024-01-24T19:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,49.4
532775,Old Oak,2024-01-24T19:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,50.9
532775,Old Oak,2024-01-24T19:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,78.7
532775,Old Oak,2024-01-24T19:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.53
532775,Old Oak,2024-01-24T19:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.18
532775,Old Oak,2024-01-24T19:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.72
532775,Old Oak,2024-01-24T19:40:00.000+00:00,feeder,0010,L3 Active Power,kW,9.19
532775,Old Oak,2024-01-24T19:40:00.000+00:00,feeder,0010,L2 Active Power,kW,9.52
532775,Old Oak,2024-01-24T19:40:00.000+00:00,feeder,0010,L1 Active Power,kW,7.54
532775,Old Oak,2024-01-24T19:40:00.000+00:00,feeder,0010,N Current (RMS),A,22.0
532775,Old Oak,2024-01-24T19:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,39.4
532775,Old Oak,2024-01-24T19:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,39.5
532775,Old Oak,2024-01-24T19:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,32.2
532775,Old Oak,2024-01-24T19:40:00.000+00:00,transformer,,Temperature,C,22.3
532775,Old Oak,2024-01-24T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
532775,Old Oak,2024-01-24T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.89
532775,Old Oak,2024-01-24T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
532775,Old Oak,2024-01-24T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.76
532775,Old Oak,2024-01-24T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
532775,Old Oak,2024-01-24T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.02
532775,Old Oak,2024-01-24T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.14
532775,Old Oak,2024-01-24T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.63
532775,Old Oak,2024-01-24T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.55
532775,Old Oak,2024-01-24T19:40:00.000+00:00,busbar,,L3 Active Power,kW,33.61
532775,Old Oak,2024-01-24T19:40:00.000+00:00,busbar,,L2 Active Power,kW,47.51
532775,Old Oak,2024-01-24T19:40:00.000+00:00,busbar,,L1 Active Power,kW,42.96
532775,Old Oak,2024-01-24T19:40:00.000+00:00,busbar,,N Current (RMS),A,82.7
