Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
532775,Old Oak,2024-01-24T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,142.1
532775,Old Oak,2024-01-24T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,197.8
532775,Old Oak,2024-01-24T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,180.4
532775,Old Oak,2024-01-24T19:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.63
532775,Old Oak,2024-01-24T19:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.46
532775,Old Oak,2024-01-24T19:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.62
532775,Old Oak,2024-01-24T19:30:00.000+00:00,feeder,0040,L3 Active Power,kW,3.52
532775,Old Oak,2024-01-24T19:30:00.000+00:00,feeder,0040,L2 Active Power,kW,5.9
532775,Old Oak,2024-01-24T19:30:00.000+00:00,feeder,0040,L1 Active Power,kW,4.35
532775,Old Oak,2024-01-24T19:30:00.000+00:00,feeder,0040,N Current (RMS),A,16.9
532775,Old Oak,2024-01-24T19:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,15.5
532775,Old Oak,2024-01-24T19:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,26.5
532775,Old Oak,2024-01-24T19:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,20.0
532775,Old Oak,2024-01-24T19:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.67
532775,Old Oak,2024-01-24T19:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.88
532775,Old Oak,2024-01-24T19:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.41
532775,Old Oak,2024-01-24T19:30:00.000+00:00,feeder,0030,L3 Active Power,kW,7.97
532775,Old Oak,2024-01-24T19:30:00.000+00:00,feeder,0030,L2 Active Power,kW,12.2
532775,Old Oak,2024-01-24T19:30:00.000+00:00,feeder,0030,L1 Active Power,kW,9.32
532775,Old Oak,2024-01-24T19:30:00.000+00:00,feeder,0030,N Current (RMS),A,29.9
532775,Old Oak,2024-01-24T19:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,34.1
532775,Old Oak,2024-01-24T19:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,53.5
532775,Old Oak,2024-01-24T19:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,39.8
532775,Old Oak,2024-01-24T19:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.55
532775,Old Oak,2024-01-24T19:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.28
532775,Old Oak,2024-01-24T19:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.32
532775,Old Oak,2024-01-24T19:30:00.000+00:00,feeder,0020,L3 Active Power,kW,16.54
532775,Old Oak,2024-01-24T19:30:00.000+00:00,feeder,0020,L2 Active Power,kW,14.4
532775,Old Oak,2024-01-24T19:30:00.000+00:00,feeder,0020,L1 Active Power,kW,17.67
532775,Old Oak,2024-01-24T19:30:00.000+00:00,feeder,0020,N Current (RMS),A,34.1
532775,Old Oak,2024-01-24T19:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,71.6
532775,Old Oak,2024-01-24T19:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,60.5
532775,Old Oak,2024-01-24T19:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,74.9
532775,Old Oak,2024-01-24T19:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.26
532775,Old Oak,2024-01-24T19:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.1
532775,Old Oak,2024-01-24T19:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.9
532775,Old Oak,2024-01-24T19:30:00.000+00:00,feeder,0010,L3 Active Power,kW,10.72
532775,Old Oak,2024-01-24T19:30:00.000+00:00,feeder,0010,L2 Active Power,kW,10.99
532775,Old Oak,2024-01-24T19:30:00.000+00:00,feeder,0010,L1 Active Power,kW,8.21
532775,Old Oak,2024-01-24T19:30:00.000+00:00,feeder,0010,N Current (RMS),A,24.2
532775,Old Oak,2024-01-24T19:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,45.4
532775,Old Oak,2024-01-24T19:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,45.5
532775,Old Oak,2024-01-24T19:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,34.8
532775,Old Oak,2024-01-24T19:30:00.000+00:00,transformer,,Temperature,C,22.2
532775,Old Oak,2024-01-24T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
532775,Old Oak,2024-01-24T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.4
532775,Old Oak,2024-01-24T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
532775,Old Oak,2024-01-24T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.7
532775,Old Oak,2024-01-24T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
532775,Old Oak,2024-01-24T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.71
532775,Old Oak,2024-01-24T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.12
532775,Old Oak,2024-01-24T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.72
532775,Old Oak,2024-01-24T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.24
532775,Old Oak,2024-01-24T19:30:00.000+00:00,busbar,,L3 Active Power,kW,38.74
532775,Old Oak,2024-01-24T19:30:00.000+00:00,busbar,,L2 Active Power,kW,43.5
532775,Old Oak,2024-01-24T19:30:00.000+00:00,busbar,,L1 Active Power,kW,39.55
532775,Old Oak,2024-01-24T19:30:00.000+00:00,busbar,,N Current (RMS),A,77.2
532775,Old Oak,2024-01-24T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,163.6
532775,Old Oak,2024-01-24T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,182.4
532775,Old Oak,2024-01-24T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,167.5
532775,Old Oak,2024-01-24T19:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.51
532775,Old Oak,2024-01-24T19:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.38
532775,Old Oak,2024-01-24T19:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.25
532775,Old Oak,2024-01-24T19:20:00.000+00:00,feeder,0040,L3 Active Power,kW,6.47
532775,Old Oak,2024-01-24T19:20:00.000+00:00,feeder,0040,L2 Active Power,kW,8.74
532775,Old Oak,2024-01-24T19:20:00.000+00:00,feeder,0040,L1 Active Power,kW,9.5
532775,Old Oak,2024-01-24T19:20:00.000+00:00,feeder,0040,N Current (RMS),A,21.9
532775,Old Oak,2024-01-24T19:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,28.2
532775,Old Oak,2024-01-24T19:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,37.5
532775,Old Oak,2024-01-24T19:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,42.0
532775,Old Oak,2024-01-24T19:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.81
532775,Old Oak,2024-01-24T19:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.68
532775,Old Oak,2024-01-24T19:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.32
532775,Old Oak,2024-01-24T19:20:00.000+00:00,feeder,0030,L3 Active Power,kW,7.53
532775,Old Oak,2024-01-24T19:20:00.000+00:00,feeder,0030,L2 Active Power,kW,22.21
532775,Old Oak,2024-01-24T19:20:00.000+00:00,feeder,0030,L1 Active Power,kW,10.8
532775,Old Oak,2024-01-24T19:20:00.000+00:00,feeder,0030,N Current (RMS),A,61.3
532775,Old Oak,2024-01-24T19:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,32.5
532775,Old Oak,2024-01-24T19:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,91.8
532775,Old Oak,2024-01-24T19:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,47.4
532775,Old Oak,2024-01-24T19:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.45
532775,Old Oak,2024-01-24T19:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.59
532775,Old Oak,2024-01-24T19:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.8
532775,Old Oak,2024-01-24T19:20:00.000+00:00,feeder,0020,L3 Active Power,kW,19.11
532775,Old Oak,2024-01-24T19:20:00.000+00:00,feeder,0020,L2 Active Power,kW,12.98
532775,Old Oak,2024-01-24T19:20:00.000+00:00,feeder,0020,L1 Active Power,kW,20.98
532775,Old Oak,2024-01-24T19:20:00.000+00:00,feeder,0020,N Current (RMS),A,44.9
532775,Old Oak,2024-01-24T19:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,81.1
532775,Old Oak,2024-01-24T19:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,56.0
532775,Old Oak,2024-01-24T19:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,88.5
532775,Old Oak,2024-01-24T19:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.14
532775,Old Oak,2024-01-24T19:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.43
532775,Old Oak,2024-01-24T19:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.1
532775,Old Oak,2024-01-24T19:20:00.000+00:00,feeder,0010,L3 Active Power,kW,11.44
532775,Old Oak,2024-01-24T19:20:00.000+00:00,feeder,0010,L2 Active Power,kW,10.32
532775,Old Oak,2024-01-24T19:20:00.000+00:00,feeder,0010,L1 Active Power,kW,6.97
532775,Old Oak,2024-01-24T19:20:00.000+00:00,feeder,0010,N Current (RMS),A,31.6
532775,Old Oak,2024-01-24T19:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,48.8
532775,Old Oak,2024-01-24T19:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,43.3
532775,Old Oak,2024-01-24T19:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,30.1
532775,Old Oak,2024-01-24T19:20:00.000+00:00,transformer,,Temperature,C,22.1
532775,Old Oak,2024-01-24T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
532775,Old Oak,2024-01-24T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.82
532775,Old Oak,2024-01-24T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
532775,Old Oak,2024-01-24T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.15
532775,Old Oak,2024-01-24T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
532775,Old Oak,2024-01-24T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.2
532775,Old Oak,2024-01-24T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.92
532775,Old Oak,2024-01-24T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.08
532775,Old Oak,2024-01-24T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.48
532775,Old Oak,2024-01-24T19:20:00.000+00:00,busbar,,L3 Active Power,kW,44.55
532775,Old Oak,2024-01-24T19:20:00.000+00:00,busbar,,L2 Active Power,kW,54.25
532775,Old Oak,2024-01-24T19:20:00.000+00:00,busbar,,L1 Active Power,kW,48.26
532775,Old Oak,2024-01-24T19:20:00.000+00:00,busbar,,N Current (RMS),A,85.1
532775,Old Oak,2024-01-24T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,189.2
532775,Old Oak,2024-01-24T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,225.6
532775,Old Oak,2024-01-24T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,204.0
532775,Old Oak,2024-01-24T19:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.68
532775,Old Oak,2024-01-24T19:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.39
532775,Old Oak,2024-01-24T19:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.27
532775,Old Oak,2024-01-24T19:10:00.000+00:00,feeder,0040,L3 Active Power,kW,7.49
532775,Old Oak,2024-01-24T19:10:00.000+00:00,feeder,0040,L2 Active Power,kW,6.18
532775,Old Oak,2024-01-24T19:10:00.000+00:00,feeder,0040,L1 Active Power,kW,10.05
532775,Old Oak,2024-01-24T19:10:00.000+00:00,feeder,0040,N Current (RMS),A,20.9
532775,Old Oak,2024-01-24T19:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,32.4
532775,Old Oak,2024-01-24T19:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,27.5
532775,Old Oak,2024-01-24T19:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,43.2
532775,Old Oak,2024-01-24T19:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.74
532775,Old Oak,2024-01-24T19:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.78
532775,Old Oak,2024-01-24T19:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.94
532775,Old Oak,2024-01-24T19:10:00.000+00:00,feeder,0030,L3 Active Power,kW,10.89
532775,Old Oak,2024-01-24T19:10:00.000+00:00,feeder,0030,L2 Active Power,kW,8.91
532775,Old Oak,2024-01-24T19:10:00.000+00:00,feeder,0030,L1 Active Power,kW,14.5
532775,Old Oak,2024-01-24T19:10:00.000+00:00,feeder,0030,N Current (RMS),A,35.4
532775,Old Oak,2024-01-24T19:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,46.9
532775,Old Oak,2024-01-24T19:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,40.1
532775,Old Oak,2024-01-24T19:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,61.8
532775,Old Oak,2024-01-24T19:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.57
532775,Old Oak,2024-01-24T19:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.3
532775,Old Oak,2024-01-24T19:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.31
532775,Old Oak,2024-01-24T19:10:00.000+00:00,feeder,0020,L3 Active Power,kW,23.29
532775,Old Oak,2024-01-24T19:10:00.000+00:00,feeder,0020,L2 Active Power,kW,16.24
532775,Old Oak,2024-01-24T19:10:00.000+00:00,feeder,0020,L1 Active Power,kW,18.75
532775,Old Oak,2024-01-24T19:10:00.000+00:00,feeder,0020,N Current (RMS),A,42.7
532775,Old Oak,2024-01-24T19:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,98.0
532775,Old Oak,2024-01-24T19:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,68.3
532775,Old Oak,2024-01-24T19:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,79.3
532775,Old Oak,2024-01-24T19:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.36
532775,Old Oak,2024-01-24T19:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.21
532775,Old Oak,2024-01-24T19:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.95
532775,Old Oak,2024-01-24T19:10:00.000+00:00,feeder,0010,L3 Active Power,kW,11.01
532775,Old Oak,2024-01-24T19:10:00.000+00:00,feeder,0010,L2 Active Power,kW,8.3
532775,Old Oak,2024-01-24T19:10:00.000+00:00,feeder,0010,L1 Active Power,kW,10.09
532775,Old Oak,2024-01-24T19:10:00.000+00:00,feeder,0010,N Current (RMS),A,20.6
532775,Old Oak,2024-01-24T19:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,46.6
532775,Old Oak,2024-01-24T19:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,34.4
532775,Old Oak,2024-01-24T19:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,42.8
532775,Old Oak,2024-01-24T19:10:00.000+00:00,transformer,,Temperature,C,21.9
532775,Old Oak,2024-01-24T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
532775,Old Oak,2024-01-24T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.77
532775,Old Oak,2024-01-24T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
532775,Old Oak,2024-01-24T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.76
532775,Old Oak,2024-01-24T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
532775,Old Oak,2024-01-24T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.28
532775,Old Oak,2024-01-24T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.21
532775,Old Oak,2024-01-24T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.67
532775,Old Oak,2024-01-24T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.47
532775,Old Oak,2024-01-24T19:10:00.000+00:00,busbar,,L3 Active Power,kW,52.69
532775,Old Oak,2024-01-24T19:10:00.000+00:00,busbar,,L2 Active Power,kW,39.64
532775,Old Oak,2024-01-24T19:10:00.000+00:00,busbar,,L1 Active Power,kW,53.38
532775,Old Oak,2024-01-24T19:10:00.000+00:00,busbar,,N Current (RMS),A,96.5
532775,Old Oak,2024-01-24T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,221.8
532775,Old Oak,2024-01-24T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,166.9
532775,Old Oak,2024-01-24T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,225.1
532775,Old Oak,2024-01-24T19:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.45
532775,Old Oak,2024-01-24T19:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.24
532775,Old Oak,2024-01-24T19:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.34
532775,Old Oak,2024-01-24T19:00:00.000+00:00,feeder,0040,L3 Active Power,kW,6.68
532775,Old Oak,2024-01-24T19:00:00.000+00:00,feeder,0040,L2 Active Power,kW,8.02
532775,Old Oak,2024-01-24T19:00:00.000+00:00,feeder,0040,L1 Active Power,kW,7.79
532775,Old Oak,2024-01-24T19:00:00.000+00:00,feeder,0040,N Current (RMS),A,18.1
532775,Old Oak,2024-01-24T19:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,29.0
532775,Old Oak,2024-01-24T19:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,34.7
532775,Old Oak,2024-01-24T19:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,33.2
532775,Old Oak,2024-01-24T19:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.52
532775,Old Oak,2024-01-24T19:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.68
532775,Old Oak,2024-01-24T19:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.56
532775,Old Oak,2024-01-24T19:00:00.000+00:00,feeder,0030,L3 Active Power,kW,9.81
532775,Old Oak,2024-01-24T19:00:00.000+00:00,feeder,0030,L2 Active Power,kW,6.01
532775,Old Oak,2024-01-24T19:00:00.000+00:00,feeder,0030,L1 Active Power,kW,14.14
532775,Old Oak,2024-01-24T19:00:00.000+00:00,feeder,0030,N Current (RMS),A,38.2
532775,Old Oak,2024-01-24T19:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,41.7
532775,Old Oak,2024-01-24T19:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,26.0
532775,Old Oak,2024-01-24T19:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,60.2
532775,Old Oak,2024-01-24T19:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.77
532775,Old Oak,2024-01-24T19:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.33
532775,Old Oak,2024-01-24T19:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.03
532775,Old Oak,2024-01-24T19:00:00.000+00:00,feeder,0020,L3 Active Power,kW,17.51
532775,Old Oak,2024-01-24T19:00:00.000+00:00,feeder,0020,L2 Active Power,kW,17.68
532775,Old Oak,2024-01-24T19:00:00.000+00:00,feeder,0020,L1 Active Power,kW,20.89
532775,Old Oak,2024-01-24T19:00:00.000+00:00,feeder,0020,N Current (RMS),A,33.7
532775,Old Oak,2024-01-24T19:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,74.8
532775,Old Oak,2024-01-24T19:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,74.0
532775,Old Oak,2024-01-24T19:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,88.4
532775,Old Oak,2024-01-24T19:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.81
532775,Old Oak,2024-01-24T19:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.42
532775,Old Oak,2024-01-24T19:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.62
532775,Old Oak,2024-01-24T19:00:00.000+00:00,feeder,0010,L3 Active Power,kW,9.76
532775,Old Oak,2024-01-24T19:00:00.000+00:00,feeder,0010,L2 Active Power,kW,9.26
532775,Old Oak,2024-01-24T19:00:00.000+00:00,feeder,0010,L1 Active Power,kW,8.03
532775,Old Oak,2024-01-24T19:00:00.000+00:00,feeder,0010,N Current (RMS),A,20.9
532775,Old Oak,2024-01-24T19:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,42.1
532775,Old Oak,2024-01-24T19:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,38.5
532775,Old Oak,2024-01-24T19:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,34.5
532775,Old Oak,2024-01-24T19:00:00.000+00:00,transformer,,Temperature,C,21.7
532775,Old Oak,2024-01-24T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
532775,Old Oak,2024-01-24T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.34
532775,Old Oak,2024-01-24T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
532775,Old Oak,2024-01-24T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.86
532775,Old Oak,2024-01-24T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
532775,Old Oak,2024-01-24T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.39
532775,Old Oak,2024-01-24T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.01
532775,Old Oak,2024-01-24T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.01
532775,Old Oak,2024-01-24T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.55
532775,Old Oak,2024-01-24T19:00:00.000+00:00,busbar,,L3 Active Power,kW,43.76
532775,Old Oak,2024-01-24T19:00:00.000+00:00,busbar,,L2 Active Power,kW,40.97
532775,Old Oak,2024-01-24T19:00:00.000+00:00,busbar,,L1 Active Power,kW,50.85
532775,Old Oak,2024-01-24T19:00:00.000+00:00,busbar,,N Current (RMS),A,80.4
532775,Old Oak,2024-01-24T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,185.0
532775,Old Oak,2024-01-24T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,171.3
532775,Old Oak,2024-01-24T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,214.6
532775,Old Oak,2024-01-24T18:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.4
532775,Old Oak,2024-01-24T18:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.16
532775,Old Oak,2024-01-24T18:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.29
532775,Old Oak,2024-01-24T18:50:00.000+00:00,feeder,0040,L3 Active Power,kW,5.66
532775,Old Oak,2024-01-24T18:50:00.000+00:00,feeder,0040,L2 Active Power,kW,9.38
532775,Old Oak,2024-01-24T18:50:00.000+00:00,feeder,0040,L1 Active Power,kW,6.97
532775,Old Oak,2024-01-24T18:50:00.000+00:00,feeder,0040,N Current (RMS),A,23.3
532775,Old Oak,2024-01-24T18:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,24.9
532775,Old Oak,2024-01-24T18:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,41.0
532775,Old Oak,2024-01-24T18:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,30.5
532775,Old Oak,2024-01-24T18:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.81
532775,Old Oak,2024-01-24T18:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.62
532775,Old Oak,2024-01-24T18:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.48
532775,Old Oak,2024-01-24T18:50:00.000+00:00,feeder,0030,L3 Active Power,kW,7.26
532775,Old Oak,2024-01-24T18:50:00.000+00:00,feeder,0030,L2 Active Power,kW,9.4
532775,Old Oak,2024-01-24T18:50:00.000+00:00,feeder,0030,L1 Active Power,kW,15.45
532775,Old Oak,2024-01-24T18:50:00.000+00:00,feeder,0030,N Current (RMS),A,40.0
532775,Old Oak,2024-01-24T18:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,31.3
532775,Old Oak,2024-01-24T18:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,40.7
532775,Old Oak,2024-01-24T18:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,65.9
532775,Old Oak,2024-01-24T18:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.85
532775,Old Oak,2024-01-24T18:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.06
532775,Old Oak,2024-01-24T18:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.28
532775,Old Oak,2024-01-24T18:50:00.000+00:00,feeder,0020,L3 Active Power,kW,12.65
532775,Old Oak,2024-01-24T18:50:00.000+00:00,feeder,0020,L2 Active Power,kW,17.77
532775,Old Oak,2024-01-24T18:50:00.000+00:00,feeder,0020,L1 Active Power,kW,19.57
532775,Old Oak,2024-01-24T18:50:00.000+00:00,feeder,0020,N Current (RMS),A,35.9
532775,Old Oak,2024-01-24T18:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,54.8
532775,Old Oak,2024-01-24T18:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,75.3
532775,Old Oak,2024-01-24T18:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,83.0
532775,Old Oak,2024-01-24T18:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.5
532775,Old Oak,2024-01-24T18:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.17
532775,Old Oak,2024-01-24T18:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.84
532775,Old Oak,2024-01-24T18:50:00.000+00:00,feeder,0010,L3 Active Power,kW,10.91
532775,Old Oak,2024-01-24T18:50:00.000+00:00,feeder,0010,L2 Active Power,kW,9.65
532775,Old Oak,2024-01-24T18:50:00.000+00:00,feeder,0010,L1 Active Power,kW,8.95
532775,Old Oak,2024-01-24T18:50:00.000+00:00,feeder,0010,N Current (RMS),A,22.2
532775,Old Oak,2024-01-24T18:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,46.6
532775,Old Oak,2024-01-24T18:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,40.3
532775,Old Oak,2024-01-24T18:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,38.7
532775,Old Oak,2024-01-24T18:50:00.000+00:00,transformer,,Temperature,C,21.5
532775,Old Oak,2024-01-24T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
532775,Old Oak,2024-01-24T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.23
532775,Old Oak,2024-01-24T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
532775,Old Oak,2024-01-24T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.4
532775,Old Oak,2024-01-24T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
532775,Old Oak,2024-01-24T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.05
532775,Old Oak,2024-01-24T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.87
532775,Old Oak,2024-01-24T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.89
532775,Old Oak,2024-01-24T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.9
532775,Old Oak,2024-01-24T18:50:00.000+00:00,busbar,,L3 Active Power,kW,36.49
532775,Old Oak,2024-01-24T18:50:00.000+00:00,busbar,,L2 Active Power,kW,46.21
532775,Old Oak,2024-01-24T18:50:00.000+00:00,busbar,,L1 Active Power,kW,50.94
532775,Old Oak,2024-01-24T18:50:00.000+00:00,busbar,,N Current (RMS),A,84.3
532775,Old Oak,2024-01-24T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,154.8
532775,Old Oak,2024-01-24T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,194.2
532775,Old Oak,2024-01-24T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,215.6
532775,Old Oak,2024-01-24T18:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.6
532775,Old Oak,2024-01-24T18:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.33
532775,Old Oak,2024-01-24T18:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.01
532775,Old Oak,2024-01-24T18:40:00.000+00:00,feeder,0040,L3 Active Power,kW,4.7
532775,Old Oak,2024-01-24T18:40:00.000+00:00,feeder,0040,L2 Active Power,kW,10.86
532775,Old Oak,2024-01-24T18:40:00.000+00:00,feeder,0040,L1 Active Power,kW,9.85
532775,Old Oak,2024-01-24T18:40:00.000+00:00,feeder,0040,N Current (RMS),A,32.6
532775,Old Oak,2024-01-24T18:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,21.5
532775,Old Oak,2024-01-24T18:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,47.1
532775,Old Oak,2024-01-24T18:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,42.3
532775,Old Oak,2024-01-24T18:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.01
532775,Old Oak,2024-01-24T18:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.0
532775,Old Oak,2024-01-24T18:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.47
532775,Old Oak,2024-01-24T18:40:00.000+00:00,feeder,0030,L3 Active Power,kW,7.35
532775,Old Oak,2024-01-24T18:40:00.000+00:00,feeder,0030,L2 Active Power,kW,11.67
532775,Old Oak,2024-01-24T18:40:00.000+00:00,feeder,0030,L1 Active Power,kW,13.78
532775,Old Oak,2024-01-24T18:40:00.000+00:00,feeder,0030,N Current (RMS),A,35.5
532775,Old Oak,2024-01-24T18:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,31.9
532775,Old Oak,2024-01-24T18:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,49.9
532775,Old Oak,2024-01-24T18:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,59.4
532775,Old Oak,2024-01-24T18:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.85
532775,Old Oak,2024-01-24T18:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.16
532775,Old Oak,2024-01-24T18:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.66
532775,Old Oak,2024-01-24T18:40:00.000+00:00,feeder,0020,L3 Active Power,kW,15.02
532775,Old Oak,2024-01-24T18:40:00.000+00:00,feeder,0020,L2 Active Power,kW,21.35
532775,Old Oak,2024-01-24T18:40:00.000+00:00,feeder,0020,L1 Active Power,kW,17.51
532775,Old Oak,2024-01-24T18:40:00.000+00:00,feeder,0020,N Current (RMS),A,33.8
532775,Old Oak,2024-01-24T18:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,64.6
532775,Old Oak,2024-01-24T18:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,89.4
532775,Old Oak,2024-01-24T18:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,74.5
532775,Old Oak,2024-01-24T18:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.53
532775,Old Oak,2024-01-24T18:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.24
532775,Old Oak,2024-01-24T18:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.84
532775,Old Oak,2024-01-24T18:40:00.000+00:00,feeder,0010,L3 Active Power,kW,12.31
532775,Old Oak,2024-01-24T18:40:00.000+00:00,feeder,0010,L2 Active Power,kW,11.88
532775,Old Oak,2024-01-24T18:40:00.000+00:00,feeder,0010,L1 Active Power,kW,9.29
532775,Old Oak,2024-01-24T18:40:00.000+00:00,feeder,0010,N Current (RMS),A,25.0
532775,Old Oak,2024-01-24T18:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,52.0
532775,Old Oak,2024-01-24T18:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,49.4
532775,Old Oak,2024-01-24T18:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,40.1
532775,Old Oak,2024-01-24T18:40:00.000+00:00,transformer,,Temperature,C,21.3
532775,Old Oak,2024-01-24T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
532775,Old Oak,2024-01-24T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.1
532775,Old Oak,2024-01-24T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
532775,Old Oak,2024-01-24T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.11
532775,Old Oak,2024-01-24T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
532775,Old Oak,2024-01-24T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.14
532775,Old Oak,2024-01-24T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.29
532775,Old Oak,2024-01-24T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.41
532775,Old Oak,2024-01-24T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.96
532775,Old Oak,2024-01-24T18:40:00.000+00:00,busbar,,L3 Active Power,kW,39.39
532775,Old Oak,2024-01-24T18:40:00.000+00:00,busbar,,L2 Active Power,kW,55.76
532775,Old Oak,2024-01-24T18:40:00.000+00:00,busbar,,L1 Active Power,kW,50.44
532775,Old Oak,2024-01-24T18:40:00.000+00:00,busbar,,N Current (RMS),A,89.4
532775,Old Oak,2024-01-24T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,166.7
532775,Old Oak,2024-01-24T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,232.8
532775,Old Oak,2024-01-24T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,213.6
532775,Old Oak,2024-01-24T18:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.55
532775,Old Oak,2024-01-24T18:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.51
532775,Old Oak,2024-01-24T18:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.47
532775,Old Oak,2024-01-24T18:30:00.000+00:00,feeder,0040,L3 Active Power,kW,6.82
532775,Old Oak,2024-01-24T18:30:00.000+00:00,feeder,0040,L2 Active Power,kW,11.85
532775,Old Oak,2024-01-24T18:30:00.000+00:00,feeder,0040,L1 Active Power,kW,8.94
532775,Old Oak,2024-01-24T18:30:00.000+00:00,feeder,0040,N Current (RMS),A,30.7
532775,Old Oak,2024-01-24T18:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,29.2
532775,Old Oak,2024-01-24T18:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,50.9
532775,Old Oak,2024-01-24T18:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,39.4
532775,Old Oak,2024-01-24T18:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.81
532775,Old Oak,2024-01-24T18:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.8
532775,Old Oak,2024-01-24T18:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.53
532775,Old Oak,2024-01-24T18:30:00.000+00:00,feeder,0030,L3 Active Power,kW,11.73
532775,Old Oak,2024-01-24T18:30:00.000+00:00,feeder,0030,L2 Active Power,kW,13.62
532775,Old Oak,2024-01-24T18:30:00.000+00:00,feeder,0030,L1 Active Power,kW,9.16
532775,Old Oak,2024-01-24T18:30:00.000+00:00,feeder,0030,N Current (RMS),A,29.2
532775,Old Oak,2024-01-24T18:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,51.1
532775,Old Oak,2024-01-24T18:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,58.2
532775,Old Oak,2024-01-24T18:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,39.6
532775,Old Oak,2024-01-24T18:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.33
532775,Old Oak,2024-01-24T18:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.13
532775,Old Oak,2024-01-24T18:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.4
532775,Old Oak,2024-01-24T18:30:00.000+00:00,feeder,0020,L3 Active Power,kW,13.2
532775,Old Oak,2024-01-24T18:30:00.000+00:00,feeder,0020,L2 Active Power,kW,17.95
532775,Old Oak,2024-01-24T18:30:00.000+00:00,feeder,0020,L1 Active Power,kW,17.87
532775,Old Oak,2024-01-24T18:30:00.000+00:00,feeder,0020,N Current (RMS),A,30.8
532775,Old Oak,2024-01-24T18:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,56.7
532775,Old Oak,2024-01-24T18:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,75.7
532775,Old Oak,2024-01-24T18:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,76.0
532775,Old Oak,2024-01-24T18:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.95
532775,Old Oak,2024-01-24T18:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.5
532775,Old Oak,2024-01-24T18:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.91
532775,Old Oak,2024-01-24T18:30:00.000+00:00,feeder,0010,L3 Active Power,kW,10.46
532775,Old Oak,2024-01-24T18:30:00.000+00:00,feeder,0010,L2 Active Power,kW,9.02
532775,Old Oak,2024-01-24T18:30:00.000+00:00,feeder,0010,L1 Active Power,kW,9.65
532775,Old Oak,2024-01-24T18:30:00.000+00:00,feeder,0010,N Current (RMS),A,20.0
532775,Old Oak,2024-01-24T18:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,44.8
532775,Old Oak,2024-01-24T18:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,37.8
532775,Old Oak,2024-01-24T18:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,41.6
532775,Old Oak,2024-01-24T18:30:00.000+00:00,transformer,,Temperature,C,21.1
532775,Old Oak,2024-01-24T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
532775,Old Oak,2024-01-24T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.31
532775,Old Oak,2024-01-24T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
532775,Old Oak,2024-01-24T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.62
532775,Old Oak,2024-01-24T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
532775,Old Oak,2024-01-24T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.35
532775,Old Oak,2024-01-24T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.98
532775,Old Oak,2024-01-24T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.94
532775,Old Oak,2024-01-24T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.38
532775,Old Oak,2024-01-24T18:30:00.000+00:00,busbar,,L3 Active Power,kW,42.21
532775,Old Oak,2024-01-24T18:30:00.000+00:00,busbar,,L2 Active Power,kW,52.44
532775,Old Oak,2024-01-24T18:30:00.000+00:00,busbar,,L1 Active Power,kW,45.61
532775,Old Oak,2024-01-24T18:30:00.000+00:00,busbar,,N Current (RMS),A,81.4
532775,Old Oak,2024-01-24T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,179.1
532775,Old Oak,2024-01-24T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,219.4
532775,Old Oak,2024-01-24T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,193.6
532775,Old Oak,2024-01-24T18:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.46
532775,Old Oak,2024-01-24T18:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.16
532775,Old Oak,2024-01-24T18:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.22
532775,Old Oak,2024-01-24T18:20:00.000+00:00,feeder,0040,L3 Active Power,kW,5.43
532775,Old Oak,2024-01-24T18:20:00.000+00:00,feeder,0040,L2 Active Power,kW,13.13
532775,Old Oak,2024-01-24T18:20:00.000+00:00,feeder,0040,L1 Active Power,kW,7.27
532775,Old Oak,2024-01-24T18:20:00.000+00:00,feeder,0040,N Current (RMS),A,36.0
532775,Old Oak,2024-01-24T18:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,23.4
532775,Old Oak,2024-01-24T18:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,57.1
532775,Old Oak,2024-01-24T18:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,32.2
532775,Old Oak,2024-01-24T18:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.38
532775,Old Oak,2024-01-24T18:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.26
532775,Old Oak,2024-01-24T18:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.66
532775,Old Oak,2024-01-24T18:20:00.000+00:00,feeder,0030,L3 Active Power,kW,14.78
532775,Old Oak,2024-01-24T18:20:00.000+00:00,feeder,0030,L2 Active Power,kW,11.91
532775,Old Oak,2024-01-24T18:20:00.000+00:00,feeder,0030,L1 Active Power,kW,8.61
532775,Old Oak,2024-01-24T18:20:00.000+00:00,feeder,0030,N Current (RMS),A,32.1
532775,Old Oak,2024-01-24T18:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,62.6
532775,Old Oak,2024-01-24T18:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,50.8
532775,Old Oak,2024-01-24T18:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,37.8
532775,Old Oak,2024-01-24T18:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.96
532775,Old Oak,2024-01-24T18:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.06
532775,Old Oak,2024-01-24T18:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.73
532775,Old Oak,2024-01-24T18:20:00.000+00:00,feeder,0020,L3 Active Power,kW,16.37
532775,Old Oak,2024-01-24T18:20:00.000+00:00,feeder,0020,L2 Active Power,kW,18.38
532775,Old Oak,2024-01-24T18:20:00.000+00:00,feeder,0020,L1 Active Power,kW,21.94
532775,Old Oak,2024-01-24T18:20:00.000+00:00,feeder,0020,N Current (RMS),A,37.7
532775,Old Oak,2024-01-24T18:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,71.0
532775,Old Oak,2024-01-24T18:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,78.0
532775,Old Oak,2024-01-24T18:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,93.0
532775,Old Oak,2024-01-24T18:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.68
532775,Old Oak,2024-01-24T18:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.12
532775,Old Oak,2024-01-24T18:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.82
532775,Old Oak,2024-01-24T18:20:00.000+00:00,feeder,0010,L3 Active Power,kW,11.06
532775,Old Oak,2024-01-24T18:20:00.000+00:00,feeder,0010,L2 Active Power,kW,9.52
532775,Old Oak,2024-01-24T18:20:00.000+00:00,feeder,0010,L1 Active Power,kW,11.67
532775,Old Oak,2024-01-24T18:20:00.000+00:00,feeder,0010,N Current (RMS),A,21.2
532775,Old Oak,2024-01-24T18:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,47.3
532775,Old Oak,2024-01-24T18:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,40.2
532775,Old Oak,2024-01-24T18:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,50.1
532775,Old Oak,2024-01-24T18:20:00.000+00:00,transformer,,Temperature,C,20.9
532775,Old Oak,2024-01-24T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
532775,Old Oak,2024-01-24T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.02
532775,Old Oak,2024-01-24T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
532775,Old Oak,2024-01-24T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.7
532775,Old Oak,2024-01-24T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
532775,Old Oak,2024-01-24T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.34
532775,Old Oak,2024-01-24T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.56
532775,Old Oak,2024-01-24T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.36
532775,Old Oak,2024-01-24T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.99
532775,Old Oak,2024-01-24T18:20:00.000+00:00,busbar,,L3 Active Power,kW,47.63
532775,Old Oak,2024-01-24T18:20:00.000+00:00,busbar,,L2 Active Power,kW,52.94
532775,Old Oak,2024-01-24T18:20:00.000+00:00,busbar,,L1 Active Power,kW,49.49
532775,Old Oak,2024-01-24T18:20:00.000+00:00,busbar,,N Current (RMS),A,74.2
532775,Old Oak,2024-01-24T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,201.3
532775,Old Oak,2024-01-24T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,221.7
532775,Old Oak,2024-01-24T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,209.9
532775,Old Oak,2024-01-24T18:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.62
532775,Old Oak,2024-01-24T18:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.32
532775,Old Oak,2024-01-24T18:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.25
532775,Old Oak,2024-01-24T18:10:00.000+00:00,feeder,0040,L3 Active Power,kW,4.34
532775,Old Oak,2024-01-24T18:10:00.000+00:00,feeder,0040,L2 Active Power,kW,10.29
532775,Old Oak,2024-01-24T18:10:00.000+00:00,feeder,0040,L1 Active Power,kW,8.45
532775,Old Oak,2024-01-24T18:10:00.000+00:00,feeder,0040,N Current (RMS),A,31.5
532775,Old Oak,2024-01-24T18:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,19.7
532775,Old Oak,2024-01-24T18:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,44.9
532775,Old Oak,2024-01-24T18:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,36.6
532775,Old Oak,2024-01-24T18:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.67
532775,Old Oak,2024-01-24T18:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.33
532775,Old Oak,2024-01-24T18:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.18
532775,Old Oak,2024-01-24T18:10:00.000+00:00,feeder,0030,L3 Active Power,kW,14.44
532775,Old Oak,2024-01-24T18:10:00.000+00:00,feeder,0030,L2 Active Power,kW,15.42
532775,Old Oak,2024-01-24T18:10:00.000+00:00,feeder,0030,L1 Active Power,kW,7.74
532775,Old Oak,2024-01-24T18:10:00.000+00:00,feeder,0030,N Current (RMS),A,37.1
532775,Old Oak,2024-01-24T18:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,61.1
532775,Old Oak,2024-01-24T18:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,64.7
532775,Old Oak,2024-01-24T18:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,34.2
532775,Old Oak,2024-01-24T18:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.04
532775,Old Oak,2024-01-24T18:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.78
532775,Old Oak,2024-01-24T18:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.35
532775,Old Oak,2024-01-24T18:10:00.000+00:00,feeder,0020,L3 Active Power,kW,13.25
532775,Old Oak,2024-01-24T18:10:00.000+00:00,feeder,0020,L2 Active Power,kW,20.0
532775,Old Oak,2024-01-24T18:10:00.000+00:00,feeder,0020,L1 Active Power,kW,21.93
532775,Old Oak,2024-01-24T18:10:00.000+00:00,feeder,0020,N Current (RMS),A,39.0
532775,Old Oak,2024-01-24T18:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,58.0
532775,Old Oak,2024-01-24T18:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,84.4
532775,Old Oak,2024-01-24T18:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,93.4
532775,Old Oak,2024-01-24T18:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.88
532775,Old Oak,2024-01-24T18:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.4
532775,Old Oak,2024-01-24T18:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.03
532775,Old Oak,2024-01-24T18:10:00.000+00:00,feeder,0010,L3 Active Power,kW,10.4
532775,Old Oak,2024-01-24T18:10:00.000+00:00,feeder,0010,L2 Active Power,kW,12.28
532775,Old Oak,2024-01-24T18:10:00.000+00:00,feeder,0010,L1 Active Power,kW,10.54
532775,Old Oak,2024-01-24T18:10:00.000+00:00,feeder,0010,N Current (RMS),A,27.1
532775,Old Oak,2024-01-24T18:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,48.2
532775,Old Oak,2024-01-24T18:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,51.3
532775,Old Oak,2024-01-24T18:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,45.4
532775,Old Oak,2024-01-24T18:10:00.000+00:00,transformer,,Temperature,C,20.7
532775,Old Oak,2024-01-24T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
532775,Old Oak,2024-01-24T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.61
532775,Old Oak,2024-01-24T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
532775,Old Oak,2024-01-24T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.87
532775,Old Oak,2024-01-24T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
532775,Old Oak,2024-01-24T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.57
532775,Old Oak,2024-01-24T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.14
532775,Old Oak,2024-01-24T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.27
532775,Old Oak,2024-01-24T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.31
532775,Old Oak,2024-01-24T18:10:00.000+00:00,busbar,,L3 Active Power,kW,42.44
532775,Old Oak,2024-01-24T18:10:00.000+00:00,busbar,,L2 Active Power,kW,58.0
532775,Old Oak,2024-01-24T18:10:00.000+00:00,busbar,,L1 Active Power,kW,48.66
532775,Old Oak,2024-01-24T18:10:00.000+00:00,busbar,,N Current (RMS),A,89.3
532775,Old Oak,2024-01-24T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,180.6
532775,Old Oak,2024-01-24T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,242.8
532775,Old Oak,2024-01-24T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,206.8
532775,Old Oak,2024-01-24T18:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.26
532775,Old Oak,2024-01-24T18:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.3
532775,Old Oak,2024-01-24T18:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.29
532775,Old Oak,2024-01-24T18:00:00.000+00:00,feeder,0040,L3 Active Power,kW,9.69
532775,Old Oak,2024-01-24T18:00:00.000+00:00,feeder,0040,L2 Active Power,kW,11.04
532775,Old Oak,2024-01-24T18:00:00.000+00:00,feeder,0040,L1 Active Power,kW,9.0
532775,Old Oak,2024-01-24T18:00:00.000+00:00,feeder,0040,N Current (RMS),A,23.0
532775,Old Oak,2024-01-24T18:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,44.3
532775,Old Oak,2024-01-24T18:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,47.5
532775,Old Oak,2024-01-24T18:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,38.5
532775,Old Oak,2024-01-24T18:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.74
532775,Old Oak,2024-01-24T18:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.77
532775,Old Oak,2024-01-24T18:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.29
532775,Old Oak,2024-01-24T18:00:00.000+00:00,feeder,0030,L3 Active Power,kW,13.08
532775,Old Oak,2024-01-24T18:00:00.000+00:00,feeder,0030,L2 Active Power,kW,11.29
532775,Old Oak,2024-01-24T18:00:00.000+00:00,feeder,0030,L1 Active Power,kW,9.4
532775,Old Oak,2024-01-24T18:00:00.000+00:00,feeder,0030,N Current (RMS),A,23.3
532775,Old Oak,2024-01-24T18:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,55.3
532775,Old Oak,2024-01-24T18:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,48.2
532775,Old Oak,2024-01-24T18:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,40.5
532775,Old Oak,2024-01-24T18:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.19
532775,Old Oak,2024-01-24T18:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.64
532775,Old Oak,2024-01-24T18:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.16
532775,Old Oak,2024-01-24T18:00:00.000+00:00,feeder,0020,L3 Active Power,kW,10.45
532775,Old Oak,2024-01-24T18:00:00.000+00:00,feeder,0020,L2 Active Power,kW,21.9
532775,Old Oak,2024-01-24T18:00:00.000+00:00,feeder,0020,L1 Active Power,kW,17.44
532775,Old Oak,2024-01-24T18:00:00.000+00:00,feeder,0020,N Current (RMS),A,43.3
532775,Old Oak,2024-01-24T18:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,46.0
532775,Old Oak,2024-01-24T18:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,92.8
532775,Old Oak,2024-01-24T18:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,75.1
532775,Old Oak,2024-01-24T18:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.07
532775,Old Oak,2024-01-24T18:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.3
532775,Old Oak,2024-01-24T18:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.22
532775,Old Oak,2024-01-24T18:00:00.000+00:00,feeder,0010,L3 Active Power,kW,6.62
532775,Old Oak,2024-01-24T18:00:00.000+00:00,feeder,0010,L2 Active Power,kW,14.95
532775,Old Oak,2024-01-24T18:00:00.000+00:00,feeder,0010,L1 Active Power,kW,9.19
532775,Old Oak,2024-01-24T18:00:00.000+00:00,feeder,0010,N Current (RMS),A,39.9
532775,Old Oak,2024-01-24T18:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,30.1
532775,Old Oak,2024-01-24T18:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,62.4
532775,Old Oak,2024-01-24T18:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,40.3
532775,Old Oak,2024-01-24T18:00:00.000+00:00,transformer,,Temperature,C,20.5
532775,Old Oak,2024-01-24T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
532775,Old Oak,2024-01-24T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.08
532775,Old Oak,2024-01-24T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
532775,Old Oak,2024-01-24T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.17
532775,Old Oak,2024-01-24T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
532775,Old Oak,2024-01-24T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.29
532775,Old Oak,2024-01-24T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.27
532775,Old Oak,2024-01-24T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.73
532775,Old Oak,2024-01-24T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.38
532775,Old Oak,2024-01-24T18:00:00.000+00:00,busbar,,L3 Active Power,kW,39.84
532775,Old Oak,2024-01-24T18:00:00.000+00:00,busbar,,L2 Active Power,kW,59.18
532775,Old Oak,2024-01-24T18:00:00.000+00:00,busbar,,L1 Active Power,kW,45.03
532775,Old Oak,2024-01-24T18:00:00.000+00:00,busbar,,N Current (RMS),A,103.0
532775,Old Oak,2024-01-24T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,170.0
532775,Old Oak,2024-01-24T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,248.5
532775,Old Oak,2024-01-24T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,191.9
532775,Old Oak,2024-01-24T17:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.09
532775,Old Oak,2024-01-24T17:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.5
532775,Old Oak,2024-01-24T17:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.01
532775,Old Oak,2024-01-24T17:50:00.000+00:00,feeder,0040,L3 Active Power,kW,13.81
532775,Old Oak,2024-01-24T17:50:00.000+00:00,feeder,0040,L2 Active Power,kW,10.11
532775,Old Oak,2024-01-24T17:50:00.000+00:00,feeder,0040,L1 Active Power,kW,7.99
532775,Old Oak,2024-01-24T17:50:00.000+00:00,feeder,0040,N Current (RMS),A,22.7
532775,Old Oak,2024-01-24T17:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,58.1
532775,Old Oak,2024-01-24T17:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,43.8
532775,Old Oak,2024-01-24T17:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,33.8
532775,Old Oak,2024-01-24T17:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.92
532775,Old Oak,2024-01-24T17:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.7
532775,Old Oak,2024-01-24T17:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.25
532775,Old Oak,2024-01-24T17:50:00.000+00:00,feeder,0030,L3 Active Power,kW,10.27
532775,Old Oak,2024-01-24T17:50:00.000+00:00,feeder,0030,L2 Active Power,kW,11.07
532775,Old Oak,2024-01-24T17:50:00.000+00:00,feeder,0030,L1 Active Power,kW,10.0
532775,Old Oak,2024-01-24T17:50:00.000+00:00,feeder,0030,N Current (RMS),A,26.2
532775,Old Oak,2024-01-24T17:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,44.0
