Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
532775,Old Oak,2024-01-24T16:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,36.8
532775,Old Oak,2024-01-24T16:10:00.000+00:00,transformer,,Temperature,C,19.4
532775,Old Oak,2024-01-24T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.83
532775,Old Oak,2024-01-24T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.5
532775,Old Oak,2024-01-24T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
532775,Old Oak,2024-01-24T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.35
532775,Old Oak,2024-01-24T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
532775,Old Oak,2024-01-24T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.93
532775,Old Oak,2024-01-24T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.08
532775,Old Oak,2024-01-24T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.74
532775,Old Oak,2024-01-24T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.94
532775,Old Oak,2024-01-24T16:10:00.000+00:00,busbar,,L3 Active Power,kW,37.74
532775,Old Oak,2024-01-24T16:10:00.000+00:00,busbar,,L2 Active Power,kW,41.25
532775,Old Oak,2024-01-24T16:10:00.000+00:00,busbar,,L1 Active Power,kW,34.52
532775,Old Oak,2024-01-24T16:10:00.000+00:00,busbar,,N Current (RMS),A,69.0
532775,Old Oak,2024-01-24T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,160.7
532775,Old Oak,2024-01-24T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,173.0
532775,Old Oak,2024-01-24T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,146.9
532775,Old Oak,2024-01-24T16:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.32
532775,Old Oak,2024-01-24T16:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.73
532775,Old Oak,2024-01-24T16:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.16
532775,Old Oak,2024-01-24T16:00:00.000+00:00,feeder,0040,L3 Active Power,kW,5.74
532775,Old Oak,2024-01-24T16:00:00.000+00:00,feeder,0040,L2 Active Power,kW,12.14
532775,Old Oak,2024-01-24T16:00:00.000+00:00,feeder,0040,L1 Active Power,kW,2.9
532775,Old Oak,2024-01-24T16:00:00.000+00:00,feeder,0040,N Current (RMS),A,36.0
532775,Old Oak,2024-01-24T16:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,25.7
532775,Old Oak,2024-01-24T16:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,51.8
532775,Old Oak,2024-01-24T16:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,12.9
532775,Old Oak,2024-01-24T16:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.22
532775,Old Oak,2024-01-24T16:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.73
532775,Old Oak,2024-01-24T16:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.82
532775,Old Oak,2024-01-24T16:00:00.000+00:00,feeder,0030,L3 Active Power,kW,2.35
532775,Old Oak,2024-01-24T16:00:00.000+00:00,feeder,0030,L2 Active Power,kW,6.08
532775,Old Oak,2024-01-24T16:00:00.000+00:00,feeder,0030,L1 Active Power,kW,7.75
532775,Old Oak,2024-01-24T16:00:00.000+00:00,feeder,0030,N Current (RMS),A,25.6
532775,Old Oak,2024-01-24T16:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,11.8
532775,Old Oak,2024-01-24T16:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,26.4
532775,Old Oak,2024-01-24T16:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,34.4
532775,Old Oak,2024-01-24T16:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.51
532775,Old Oak,2024-01-24T16:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.64
532775,Old Oak,2024-01-24T16:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.45
532775,Old Oak,2024-01-24T16:00:00.000+00:00,feeder,0020,L3 Active Power,kW,15.96
532775,Old Oak,2024-01-24T16:00:00.000+00:00,feeder,0020,L2 Active Power,kW,17.85
532775,Old Oak,2024-01-24T16:00:00.000+00:00,feeder,0020,L1 Active Power,kW,14.27
532775,Old Oak,2024-01-24T16:00:00.000+00:00,feeder,0020,N Current (RMS),A,33.5
532775,Old Oak,2024-01-24T16:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,69.0
532775,Old Oak,2024-01-24T16:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,75.0
532775,Old Oak,2024-01-24T16:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,61.5
532775,Old Oak,2024-01-24T16:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.0
532775,Old Oak,2024-01-24T16:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.91
532775,Old Oak,2024-01-24T16:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.83
532775,Old Oak,2024-01-24T16:00:00.000+00:00,feeder,0010,L3 Active Power,kW,3.3
532775,Old Oak,2024-01-24T16:00:00.000+00:00,feeder,0010,L2 Active Power,kW,6.62
532775,Old Oak,2024-01-24T16:00:00.000+00:00,feeder,0010,L1 Active Power,kW,8.13
532775,Old Oak,2024-01-24T16:00:00.000+00:00,feeder,0010,N Current (RMS),A,16.4
532775,Old Oak,2024-01-24T16:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,15.3
532775,Old Oak,2024-01-24T16:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,28.0
532775,Old Oak,2024-01-24T16:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,34.8
532775,Old Oak,2024-01-24T16:00:00.000+00:00,transformer,,Temperature,C,19.6
532775,Old Oak,2024-01-24T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.79
532775,Old Oak,2024-01-24T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.98
532775,Old Oak,2024-01-24T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
532775,Old Oak,2024-01-24T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.17
532775,Old Oak,2024-01-24T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
532775,Old Oak,2024-01-24T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.11
532775,Old Oak,2024-01-24T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.05
532775,Old Oak,2024-01-24T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.09
532775,Old Oak,2024-01-24T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.26
532775,Old Oak,2024-01-24T16:00:00.000+00:00,busbar,,L3 Active Power,kW,27.36
532775,Old Oak,2024-01-24T16:00:00.000+00:00,busbar,,L2 Active Power,kW,42.68
532775,Old Oak,2024-01-24T16:00:00.000+00:00,busbar,,L1 Active Power,kW,33.05
532775,Old Oak,2024-01-24T16:00:00.000+00:00,busbar,,N Current (RMS),A,76.7
532775,Old Oak,2024-01-24T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,118.4
532775,Old Oak,2024-01-24T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,179.4
532775,Old Oak,2024-01-24T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,141.2
532775,Old Oak,2024-01-24T15:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.4
532775,Old Oak,2024-01-24T15:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.0
532775,Old Oak,2024-01-24T15:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.18
532775,Old Oak,2024-01-24T15:50:00.000+00:00,feeder,0040,L3 Active Power,kW,6.91
532775,Old Oak,2024-01-24T15:50:00.000+00:00,feeder,0040,L2 Active Power,kW,10.54
532775,Old Oak,2024-01-24T15:50:00.000+00:00,feeder,0040,L1 Active Power,kW,3.37
532775,Old Oak,2024-01-24T15:50:00.000+00:00,feeder,0040,N Current (RMS),A,28.9
532775,Old Oak,2024-01-24T15:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,30.4
532775,Old Oak,2024-01-24T15:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,45.1
532775,Old Oak,2024-01-24T15:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,15.5
532775,Old Oak,2024-01-24T15:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.9
532775,Old Oak,2024-01-24T15:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.84
532775,Old Oak,2024-01-24T15:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.04
532775,Old Oak,2024-01-24T15:50:00.000+00:00,feeder,0030,L3 Active Power,kW,2.91
532775,Old Oak,2024-01-24T15:50:00.000+00:00,feeder,0030,L2 Active Power,kW,6.2
532775,Old Oak,2024-01-24T15:50:00.000+00:00,feeder,0030,L1 Active Power,kW,6.39
532775,Old Oak,2024-01-24T15:50:00.000+00:00,feeder,0030,N Current (RMS),A,20.0
532775,Old Oak,2024-01-24T15:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,14.2
532775,Old Oak,2024-01-24T15:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,27.1
532775,Old Oak,2024-01-24T15:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,28.2
532775,Old Oak,2024-01-24T15:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.67
532775,Old Oak,2024-01-24T15:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.83
532775,Old Oak,2024-01-24T15:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.2
532775,Old Oak,2024-01-24T15:50:00.000+00:00,feeder,0020,L3 Active Power,kW,14.77
532775,Old Oak,2024-01-24T15:50:00.000+00:00,feeder,0020,L2 Active Power,kW,15.14
532775,Old Oak,2024-01-24T15:50:00.000+00:00,feeder,0020,L1 Active Power,kW,14.99
532775,Old Oak,2024-01-24T15:50:00.000+00:00,feeder,0020,N Current (RMS),A,25.8
532775,Old Oak,2024-01-24T15:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,62.9
532775,Old Oak,2024-01-24T15:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,63.8
532775,Old Oak,2024-01-24T15:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,64.4
532775,Old Oak,2024-01-24T15:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.16
532775,Old Oak,2024-01-24T15:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.69
532775,Old Oak,2024-01-24T15:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.76
532775,Old Oak,2024-01-24T15:50:00.000+00:00,feeder,0010,L3 Active Power,kW,4.08
532775,Old Oak,2024-01-24T15:50:00.000+00:00,feeder,0010,L2 Active Power,kW,8.13
532775,Old Oak,2024-01-24T15:50:00.000+00:00,feeder,0010,L1 Active Power,kW,6.95
532775,Old Oak,2024-01-24T15:50:00.000+00:00,feeder,0010,N Current (RMS),A,18.0
532775,Old Oak,2024-01-24T15:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,18.7
532775,Old Oak,2024-01-24T15:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,34.3
532775,Old Oak,2024-01-24T15:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,30.0
532775,Old Oak,2024-01-24T15:50:00.000+00:00,transformer,,Temperature,C,19.6
532775,Old Oak,2024-01-24T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.79
532775,Old Oak,2024-01-24T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.21
532775,Old Oak,2024-01-24T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
532775,Old Oak,2024-01-24T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.54
532775,Old Oak,2024-01-24T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
532775,Old Oak,2024-01-24T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.35
532775,Old Oak,2024-01-24T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.14
532775,Old Oak,2024-01-24T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.32
532775,Old Oak,2024-01-24T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.19
532775,Old Oak,2024-01-24T15:50:00.000+00:00,busbar,,L3 Active Power,kW,28.68
532775,Old Oak,2024-01-24T15:50:00.000+00:00,busbar,,L2 Active Power,kW,40.01
532775,Old Oak,2024-01-24T15:50:00.000+00:00,busbar,,L1 Active Power,kW,31.69
532775,Old Oak,2024-01-24T15:50:00.000+00:00,busbar,,N Current (RMS),A,67.9
532775,Old Oak,2024-01-24T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,123.0
532775,Old Oak,2024-01-24T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,168.3
532775,Old Oak,2024-01-24T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,136.0
532775,Old Oak,2024-01-24T15:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.29
532775,Old Oak,2024-01-24T15:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.32
532775,Old Oak,2024-01-24T15:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.27
532775,Old Oak,2024-01-24T15:40:00.000+00:00,feeder,0040,L3 Active Power,kW,5.99
532775,Old Oak,2024-01-24T15:40:00.000+00:00,feeder,0040,L2 Active Power,kW,10.75
532775,Old Oak,2024-01-24T15:40:00.000+00:00,feeder,0040,L1 Active Power,kW,2.71
532775,Old Oak,2024-01-24T15:40:00.000+00:00,feeder,0040,N Current (RMS),A,32.0
532775,Old Oak,2024-01-24T15:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,26.3
532775,Old Oak,2024-01-24T15:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,47.8
532775,Old Oak,2024-01-24T15:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,12.5
532775,Old Oak,2024-01-24T15:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.1
532775,Old Oak,2024-01-24T15:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.9
532775,Old Oak,2024-01-24T15:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.97
532775,Old Oak,2024-01-24T15:40:00.000+00:00,feeder,0030,L3 Active Power,kW,2.33
532775,Old Oak,2024-01-24T15:40:00.000+00:00,feeder,0030,L2 Active Power,kW,6.53
532775,Old Oak,2024-01-24T15:40:00.000+00:00,feeder,0030,L1 Active Power,kW,3.24
532775,Old Oak,2024-01-24T15:40:00.000+00:00,feeder,0030,N Current (RMS),A,20.3
532775,Old Oak,2024-01-24T15:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,12.1
532775,Old Oak,2024-01-24T15:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,28.4
532775,Old Oak,2024-01-24T15:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,16.0
532775,Old Oak,2024-01-24T15:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.77
532775,Old Oak,2024-01-24T15:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.9
532775,Old Oak,2024-01-24T15:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.53
532775,Old Oak,2024-01-24T15:40:00.000+00:00,feeder,0020,L3 Active Power,kW,14.88
532775,Old Oak,2024-01-24T15:40:00.000+00:00,feeder,0020,L2 Active Power,kW,15.21
532775,Old Oak,2024-01-24T15:40:00.000+00:00,feeder,0020,L1 Active Power,kW,14.64
532775,Old Oak,2024-01-24T15:40:00.000+00:00,feeder,0020,N Current (RMS),A,27.0
532775,Old Oak,2024-01-24T15:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,63.5
532775,Old Oak,2024-01-24T15:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,64.0
532775,Old Oak,2024-01-24T15:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,62.9
532775,Old Oak,2024-01-24T15:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.01
532775,Old Oak,2024-01-24T15:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.65
532775,Old Oak,2024-01-24T15:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.59
532775,Old Oak,2024-01-24T15:40:00.000+00:00,feeder,0010,L3 Active Power,kW,5.29
532775,Old Oak,2024-01-24T15:40:00.000+00:00,feeder,0010,L2 Active Power,kW,8.89
532775,Old Oak,2024-01-24T15:40:00.000+00:00,feeder,0010,L1 Active Power,kW,5.72
532775,Old Oak,2024-01-24T15:40:00.000+00:00,feeder,0010,N Current (RMS),A,21.8
532775,Old Oak,2024-01-24T15:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,23.6
532775,Old Oak,2024-01-24T15:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,37.2
532775,Old Oak,2024-01-24T15:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,24.9
532775,Old Oak,2024-01-24T15:40:00.000+00:00,transformer,,Temperature,C,19.6
532775,Old Oak,2024-01-24T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
532775,Old Oak,2024-01-24T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.79
532775,Old Oak,2024-01-24T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
532775,Old Oak,2024-01-24T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.25
532775,Old Oak,2024-01-24T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
532775,Old Oak,2024-01-24T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.2
532775,Old Oak,2024-01-24T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.17
532775,Old Oak,2024-01-24T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.68
532775,Old Oak,2024-01-24T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.37
532775,Old Oak,2024-01-24T15:40:00.000+00:00,busbar,,L3 Active Power,kW,28.49
532775,Old Oak,2024-01-24T15:40:00.000+00:00,busbar,,L2 Active Power,kW,41.38
532775,Old Oak,2024-01-24T15:40:00.000+00:00,busbar,,L1 Active Power,kW,26.3
532775,Old Oak,2024-01-24T15:40:00.000+00:00,busbar,,N Current (RMS),A,80.2
532775,Old Oak,2024-01-24T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,121.9
532775,Old Oak,2024-01-24T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,174.1
532775,Old Oak,2024-01-24T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,113.3
532775,Old Oak,2024-01-24T15:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.61
532775,Old Oak,2024-01-24T15:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.16
532775,Old Oak,2024-01-24T15:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.39
532775,Old Oak,2024-01-24T15:30:00.000+00:00,feeder,0040,L3 Active Power,kW,3.59
532775,Old Oak,2024-01-24T15:30:00.000+00:00,feeder,0040,L2 Active Power,kW,14.08
532775,Old Oak,2024-01-24T15:30:00.000+00:00,feeder,0040,L1 Active Power,kW,2.36
532775,Old Oak,2024-01-24T15:30:00.000+00:00,feeder,0040,N Current (RMS),A,46.3
532775,Old Oak,2024-01-24T15:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,16.9
532775,Old Oak,2024-01-24T15:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,59.7
532775,Old Oak,2024-01-24T15:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,10.8
532775,Old Oak,2024-01-24T15:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.24
532775,Old Oak,2024-01-24T15:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.81
532775,Old Oak,2024-01-24T15:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.65
532775,Old Oak,2024-01-24T15:30:00.000+00:00,feeder,0030,L3 Active Power,kW,1.9
532775,Old Oak,2024-01-24T15:30:00.000+00:00,feeder,0030,L2 Active Power,kW,8.65
532775,Old Oak,2024-01-24T15:30:00.000+00:00,feeder,0030,L1 Active Power,kW,3.94
532775,Old Oak,2024-01-24T15:30:00.000+00:00,feeder,0030,N Current (RMS),A,29.4
532775,Old Oak,2024-01-24T15:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,10.1
532775,Old Oak,2024-01-24T15:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,37.2
532775,Old Oak,2024-01-24T15:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,19.1
532775,Old Oak,2024-01-24T15:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.27
532775,Old Oak,2024-01-24T15:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.13
532775,Old Oak,2024-01-24T15:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.84
532775,Old Oak,2024-01-24T15:30:00.000+00:00,feeder,0020,L3 Active Power,kW,10.24
532775,Old Oak,2024-01-24T15:30:00.000+00:00,feeder,0020,L2 Active Power,kW,15.5
532775,Old Oak,2024-01-24T15:30:00.000+00:00,feeder,0020,L1 Active Power,kW,12.62
532775,Old Oak,2024-01-24T15:30:00.000+00:00,feeder,0020,N Current (RMS),A,28.5
532775,Old Oak,2024-01-24T15:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,44.5
532775,Old Oak,2024-01-24T15:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,65.2
532775,Old Oak,2024-01-24T15:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,55.1
532775,Old Oak,2024-01-24T15:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.93
532775,Old Oak,2024-01-24T15:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.86
532775,Old Oak,2024-01-24T15:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.45
532775,Old Oak,2024-01-24T15:30:00.000+00:00,feeder,0010,L3 Active Power,kW,6.53
532775,Old Oak,2024-01-24T15:30:00.000+00:00,feeder,0010,L2 Active Power,kW,9.18
532775,Old Oak,2024-01-24T15:30:00.000+00:00,feeder,0010,L1 Active Power,kW,7.79
532775,Old Oak,2024-01-24T15:30:00.000+00:00,feeder,0010,N Current (RMS),A,15.8
532775,Old Oak,2024-01-24T15:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,28.5
532775,Old Oak,2024-01-24T15:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,38.4
532775,Old Oak,2024-01-24T15:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,33.3
532775,Old Oak,2024-01-24T15:30:00.000+00:00,transformer,,Temperature,C,19.6
532775,Old Oak,2024-01-24T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.83
532775,Old Oak,2024-01-24T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.68
532775,Old Oak,2024-01-24T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
532775,Old Oak,2024-01-24T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.56
532775,Old Oak,2024-01-24T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
532775,Old Oak,2024-01-24T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.69
532775,Old Oak,2024-01-24T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.05
532775,Old Oak,2024-01-24T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.02
532775,Old Oak,2024-01-24T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.33
532775,Old Oak,2024-01-24T15:30:00.000+00:00,busbar,,L3 Active Power,kW,22.27
532775,Old Oak,2024-01-24T15:30:00.000+00:00,busbar,,L2 Active Power,kW,47.41
532775,Old Oak,2024-01-24T15:30:00.000+00:00,busbar,,L1 Active Power,kW,26.73
532775,Old Oak,2024-01-24T15:30:00.000+00:00,busbar,,N Current (RMS),A,107.0
532775,Old Oak,2024-01-24T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,96.9
532775,Old Oak,2024-01-24T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,198.1
532775,Old Oak,2024-01-24T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,115.5
532775,Old Oak,2024-01-24T15:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.62
532775,Old Oak,2024-01-24T15:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.34
532775,Old Oak,2024-01-24T15:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.36
532775,Old Oak,2024-01-24T15:20:00.000+00:00,feeder,0040,L3 Active Power,kW,5.15
532775,Old Oak,2024-01-24T15:20:00.000+00:00,feeder,0040,L2 Active Power,kW,10.78
532775,Old Oak,2024-01-24T15:20:00.000+00:00,feeder,0040,L1 Active Power,kW,3.44
532775,Old Oak,2024-01-24T15:20:00.000+00:00,feeder,0040,N Current (RMS),A,31.3
532775,Old Oak,2024-01-24T15:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,23.1
532775,Old Oak,2024-01-24T15:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,46.0
532775,Old Oak,2024-01-24T15:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,16.8
532775,Old Oak,2024-01-24T15:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.1
532775,Old Oak,2024-01-24T15:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.88
532775,Old Oak,2024-01-24T15:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.12
532775,Old Oak,2024-01-24T15:20:00.000+00:00,feeder,0030,L3 Active Power,kW,2.06
532775,Old Oak,2024-01-24T15:20:00.000+00:00,feeder,0030,L2 Active Power,kW,6.69
532775,Old Oak,2024-01-24T15:20:00.000+00:00,feeder,0030,L1 Active Power,kW,4.54
532775,Old Oak,2024-01-24T15:20:00.000+00:00,feeder,0030,N Current (RMS),A,19.3
532775,Old Oak,2024-01-24T15:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,10.3
532775,Old Oak,2024-01-24T15:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,28.8
532775,Old Oak,2024-01-24T15:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,20.5
532775,Old Oak,2024-01-24T15:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.05
532775,Old Oak,2024-01-24T15:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.75
532775,Old Oak,2024-01-24T15:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.32
532775,Old Oak,2024-01-24T15:20:00.000+00:00,feeder,0020,L3 Active Power,kW,13.41
532775,Old Oak,2024-01-24T15:20:00.000+00:00,feeder,0020,L2 Active Power,kW,16.11
532775,Old Oak,2024-01-24T15:20:00.000+00:00,feeder,0020,L1 Active Power,kW,9.31
532775,Old Oak,2024-01-24T15:20:00.000+00:00,feeder,0020,N Current (RMS),A,38.4
532775,Old Oak,2024-01-24T15:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,57.5
532775,Old Oak,2024-01-24T15:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,67.4
532775,Old Oak,2024-01-24T15:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,42.2
532775,Old Oak,2024-01-24T15:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.79
532775,Old Oak,2024-01-24T15:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.59
532775,Old Oak,2024-01-24T15:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.89
532775,Old Oak,2024-01-24T15:20:00.000+00:00,feeder,0010,L3 Active Power,kW,6.49
532775,Old Oak,2024-01-24T15:20:00.000+00:00,feeder,0010,L2 Active Power,kW,10.48
532775,Old Oak,2024-01-24T15:20:00.000+00:00,feeder,0010,L1 Active Power,kW,6.87
532775,Old Oak,2024-01-24T15:20:00.000+00:00,feeder,0010,N Current (RMS),A,23.7
532775,Old Oak,2024-01-24T15:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,28.2
532775,Old Oak,2024-01-24T15:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,44.1
532775,Old Oak,2024-01-24T15:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,29.5
532775,Old Oak,2024-01-24T15:20:00.000+00:00,transformer,,Temperature,C,19.6
532775,Old Oak,2024-01-24T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
532775,Old Oak,2024-01-24T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.13
532775,Old Oak,2024-01-24T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
532775,Old Oak,2024-01-24T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.33
532775,Old Oak,2024-01-24T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
532775,Old Oak,2024-01-24T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.52
532775,Old Oak,2024-01-24T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.57
532775,Old Oak,2024-01-24T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.87
532775,Old Oak,2024-01-24T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.7
532775,Old Oak,2024-01-24T15:20:00.000+00:00,busbar,,L3 Active Power,kW,27.12
532775,Old Oak,2024-01-24T15:20:00.000+00:00,busbar,,L2 Active Power,kW,44.05
532775,Old Oak,2024-01-24T15:20:00.000+00:00,busbar,,L1 Active Power,kW,24.16
532775,Old Oak,2024-01-24T15:20:00.000+00:00,busbar,,N Current (RMS),A,92.8
532775,Old Oak,2024-01-24T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,116.0
532775,Old Oak,2024-01-24T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,183.6
532775,Old Oak,2024-01-24T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,105.6
532775,Old Oak,2024-01-24T15:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.57
532775,Old Oak,2024-01-24T15:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.23
532775,Old Oak,2024-01-24T15:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.24
532775,Old Oak,2024-01-24T15:10:00.000+00:00,feeder,0040,L3 Active Power,kW,4.01
532775,Old Oak,2024-01-24T15:10:00.000+00:00,feeder,0040,L2 Active Power,kW,8.68
532775,Old Oak,2024-01-24T15:10:00.000+00:00,feeder,0040,L1 Active Power,kW,2.79
532775,Old Oak,2024-01-24T15:10:00.000+00:00,feeder,0040,N Current (RMS),A,26.0
532775,Old Oak,2024-01-24T15:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,17.4
532775,Old Oak,2024-01-24T15:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,37.3
532775,Old Oak,2024-01-24T15:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,13.3
532775,Old Oak,2024-01-24T15:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.88
532775,Old Oak,2024-01-24T15:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.98
532775,Old Oak,2024-01-24T15:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.99
532775,Old Oak,2024-01-24T15:10:00.000+00:00,feeder,0030,L3 Active Power,kW,1.87
532775,Old Oak,2024-01-24T15:10:00.000+00:00,feeder,0030,L2 Active Power,kW,5.47
532775,Old Oak,2024-01-24T15:10:00.000+00:00,feeder,0030,L1 Active Power,kW,4.37
532775,Old Oak,2024-01-24T15:10:00.000+00:00,feeder,0030,N Current (RMS),A,16.9
532775,Old Oak,2024-01-24T15:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,9.0
532775,Old Oak,2024-01-24T15:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,23.6
532775,Old Oak,2024-01-24T15:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,19.5
532775,Old Oak,2024-01-24T15:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.16
532775,Old Oak,2024-01-24T15:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.99
532775,Old Oak,2024-01-24T15:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.97
532775,Old Oak,2024-01-24T15:10:00.000+00:00,feeder,0020,L3 Active Power,kW,17.04
532775,Old Oak,2024-01-24T15:10:00.000+00:00,feeder,0020,L2 Active Power,kW,15.42
532775,Old Oak,2024-01-24T15:10:00.000+00:00,feeder,0020,L1 Active Power,kW,8.72
532775,Old Oak,2024-01-24T15:10:00.000+00:00,feeder,0020,N Current (RMS),A,45.1
532775,Old Oak,2024-01-24T15:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,71.7
532775,Old Oak,2024-01-24T15:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,64.8
532775,Old Oak,2024-01-24T15:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,38.8
532775,Old Oak,2024-01-24T15:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.2
532775,Old Oak,2024-01-24T15:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.82
532775,Old Oak,2024-01-24T15:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.95
532775,Old Oak,2024-01-24T15:10:00.000+00:00,feeder,0010,L3 Active Power,kW,4.11
532775,Old Oak,2024-01-24T15:10:00.000+00:00,feeder,0010,L2 Active Power,kW,10.91
532775,Old Oak,2024-01-24T15:10:00.000+00:00,feeder,0010,L1 Active Power,kW,6.58
532775,Old Oak,2024-01-24T15:10:00.000+00:00,feeder,0010,N Current (RMS),A,30.1
532775,Old Oak,2024-01-24T15:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,19.4
532775,Old Oak,2024-01-24T15:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,45.6
532775,Old Oak,2024-01-24T15:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,27.9
532775,Old Oak,2024-01-24T15:10:00.000+00:00,transformer,,Temperature,C,19.6
532775,Old Oak,2024-01-24T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.73
532775,Old Oak,2024-01-24T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.82
532775,Old Oak,2024-01-24T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
532775,Old Oak,2024-01-24T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.08
532775,Old Oak,2024-01-24T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.03
532775,Old Oak,2024-01-24T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.15
532775,Old Oak,2024-01-24T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.82
532775,Old Oak,2024-01-24T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.4
532775,Old Oak,2024-01-24T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.15
532775,Old Oak,2024-01-24T15:10:00.000+00:00,busbar,,L3 Active Power,kW,27.03
532775,Old Oak,2024-01-24T15:10:00.000+00:00,busbar,,L2 Active Power,kW,40.49
532775,Old Oak,2024-01-24T15:10:00.000+00:00,busbar,,L1 Active Power,kW,22.47
532775,Old Oak,2024-01-24T15:10:00.000+00:00,busbar,,N Current (RMS),A,88.2
532775,Old Oak,2024-01-24T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,115.3
532775,Old Oak,2024-01-24T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,168.8
532775,Old Oak,2024-01-24T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,97.3
532775,Old Oak,2024-01-24T15:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.74
532775,Old Oak,2024-01-24T15:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.27
532775,Old Oak,2024-01-24T15:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.13
532775,Old Oak,2024-01-24T15:00:00.000+00:00,feeder,0040,L3 Active Power,kW,4.19
532775,Old Oak,2024-01-24T15:00:00.000+00:00,feeder,0040,L2 Active Power,kW,10.69
532775,Old Oak,2024-01-24T15:00:00.000+00:00,feeder,0040,L1 Active Power,kW,4.22
532775,Old Oak,2024-01-24T15:00:00.000+00:00,feeder,0040,N Current (RMS),A,30.7
532775,Old Oak,2024-01-24T15:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,18.4
532775,Old Oak,2024-01-24T15:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,45.2
532775,Old Oak,2024-01-24T15:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,18.2
532775,Old Oak,2024-01-24T15:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.78
532775,Old Oak,2024-01-24T15:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.84
532775,Old Oak,2024-01-24T15:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.13
532775,Old Oak,2024-01-24T15:00:00.000+00:00,feeder,0030,L3 Active Power,kW,2.25
532775,Old Oak,2024-01-24T15:00:00.000+00:00,feeder,0030,L2 Active Power,kW,5.77
532775,Old Oak,2024-01-24T15:00:00.000+00:00,feeder,0030,L1 Active Power,kW,2.82
532775,Old Oak,2024-01-24T15:00:00.000+00:00,feeder,0030,N Current (RMS),A,16.9
532775,Old Oak,2024-01-24T15:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,11.0
532775,Old Oak,2024-01-24T15:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,25.0
532775,Old Oak,2024-01-24T15:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,14.4
532775,Old Oak,2024-01-24T15:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.9
532775,Old Oak,2024-01-24T15:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.72
532775,Old Oak,2024-01-24T15:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.86
532775,Old Oak,2024-01-24T15:00:00.000+00:00,feeder,0020,L3 Active Power,kW,14.83
532775,Old Oak,2024-01-24T15:00:00.000+00:00,feeder,0020,L2 Active Power,kW,15.16
532775,Old Oak,2024-01-24T15:00:00.000+00:00,feeder,0020,L1 Active Power,kW,10.16
532775,Old Oak,2024-01-24T15:00:00.000+00:00,feeder,0020,N Current (RMS),A,37.0
532775,Old Oak,2024-01-24T15:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,62.9
532775,Old Oak,2024-01-24T15:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,64.0
532775,Old Oak,2024-01-24T15:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,45.1
532775,Old Oak,2024-01-24T15:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.99
532775,Old Oak,2024-01-24T15:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.22
532775,Old Oak,2024-01-24T15:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.67
532775,Old Oak,2024-01-24T15:00:00.000+00:00,feeder,0010,L3 Active Power,kW,5.04
532775,Old Oak,2024-01-24T15:00:00.000+00:00,feeder,0010,L2 Active Power,kW,5.75
532775,Old Oak,2024-01-24T15:00:00.000+00:00,feeder,0010,L1 Active Power,kW,7.62
532775,Old Oak,2024-01-24T15:00:00.000+00:00,feeder,0010,N Current (RMS),A,13.9
532775,Old Oak,2024-01-24T15:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,22.3
532775,Old Oak,2024-01-24T15:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,24.1
532775,Old Oak,2024-01-24T15:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,32.2
532775,Old Oak,2024-01-24T15:00:00.000+00:00,transformer,,Temperature,C,19.6
532775,Old Oak,2024-01-24T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
532775,Old Oak,2024-01-24T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.55
532775,Old Oak,2024-01-24T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
532775,Old Oak,2024-01-24T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.9
532775,Old Oak,2024-01-24T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
532775,Old Oak,2024-01-24T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.83
532775,Old Oak,2024-01-24T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.42
532775,Old Oak,2024-01-24T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.16
532775,Old Oak,2024-01-24T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.79
532775,Old Oak,2024-01-24T15:00:00.000+00:00,busbar,,L3 Active Power,kW,26.31
532775,Old Oak,2024-01-24T15:00:00.000+00:00,busbar,,L2 Active Power,kW,37.36
532775,Old Oak,2024-01-24T15:00:00.000+00:00,busbar,,L1 Active Power,kW,24.83
532775,Old Oak,2024-01-24T15:00:00.000+00:00,busbar,,N Current (RMS),A,70.3
532775,Old Oak,2024-01-24T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,112.0
532775,Old Oak,2024-01-24T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,155.8
532775,Old Oak,2024-01-24T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,107.2
532775,Old Oak,2024-01-24T14:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.78
532775,Old Oak,2024-01-24T14:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.13
532775,Old Oak,2024-01-24T14:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.3
532775,Old Oak,2024-01-24T14:50:00.000+00:00,feeder,0040,L3 Active Power,kW,4.21
532775,Old Oak,2024-01-24T14:50:00.000+00:00,feeder,0040,L2 Active Power,kW,9.7
532775,Old Oak,2024-01-24T14:50:00.000+00:00,feeder,0040,L1 Active Power,kW,3.25
532775,Old Oak,2024-01-24T14:50:00.000+00:00,feeder,0040,N Current (RMS),A,30.1
532775,Old Oak,2024-01-24T14:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,19.7
532775,Old Oak,2024-01-24T14:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,41.4
532775,Old Oak,2024-01-24T14:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,15.8
532775,Old Oak,2024-01-24T14:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.91
532775,Old Oak,2024-01-24T14:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.45
532775,Old Oak,2024-01-24T14:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.2
532775,Old Oak,2024-01-24T14:50:00.000+00:00,feeder,0030,L3 Active Power,kW,2.12
532775,Old Oak,2024-01-24T14:50:00.000+00:00,feeder,0030,L2 Active Power,kW,5.63
532775,Old Oak,2024-01-24T14:50:00.000+00:00,feeder,0030,L1 Active Power,kW,3.15
532775,Old Oak,2024-01-24T14:50:00.000+00:00,feeder,0030,N Current (RMS),A,15.3
532775,Old Oak,2024-01-24T14:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,10.5
532775,Old Oak,2024-01-24T14:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,23.8
532775,Old Oak,2024-01-24T14:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,15.5
532775,Old Oak,2024-01-24T14:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.82
532775,Old Oak,2024-01-24T14:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.24
532775,Old Oak,2024-01-24T14:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.88
532775,Old Oak,2024-01-24T14:50:00.000+00:00,feeder,0020,L3 Active Power,kW,10.89
532775,Old Oak,2024-01-24T14:50:00.000+00:00,feeder,0020,L2 Active Power,kW,11.41
532775,Old Oak,2024-01-24T14:50:00.000+00:00,feeder,0020,L1 Active Power,kW,11.27
532775,Old Oak,2024-01-24T14:50:00.000+00:00,feeder,0020,N Current (RMS),A,22.8
532775,Old Oak,2024-01-24T14:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,46.4
532775,Old Oak,2024-01-24T14:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,48.0
532775,Old Oak,2024-01-24T14:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,48.4
532775,Old Oak,2024-01-24T14:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.87
532775,Old Oak,2024-01-24T14:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.44
532775,Old Oak,2024-01-24T14:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.42
532775,Old Oak,2024-01-24T14:50:00.000+00:00,feeder,0010,L3 Active Power,kW,4.89
532775,Old Oak,2024-01-24T14:50:00.000+00:00,feeder,0010,L2 Active Power,kW,5.5
532775,Old Oak,2024-01-24T14:50:00.000+00:00,feeder,0010,L1 Active Power,kW,9.87
532775,Old Oak,2024-01-24T14:50:00.000+00:00,feeder,0010,N Current (RMS),A,21.2
532775,Old Oak,2024-01-24T14:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,21.4
532775,Old Oak,2024-01-24T14:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,22.7
532775,Old Oak,2024-01-24T14:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,41.2
532775,Old Oak,2024-01-24T14:50:00.000+00:00,transformer,,Temperature,C,19.6
532775,Old Oak,2024-01-24T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.81
532775,Old Oak,2024-01-24T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.42
532775,Old Oak,2024-01-24T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
532775,Old Oak,2024-01-24T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.73
532775,Old Oak,2024-01-24T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.03
532775,Old Oak,2024-01-24T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.39
532775,Old Oak,2024-01-24T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.38
532775,Old Oak,2024-01-24T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.89
532775,Old Oak,2024-01-24T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.8
532775,Old Oak,2024-01-24T14:50:00.000+00:00,busbar,,L3 Active Power,kW,22.11
532775,Old Oak,2024-01-24T14:50:00.000+00:00,busbar,,L2 Active Power,kW,32.24
532775,Old Oak,2024-01-24T14:50:00.000+00:00,busbar,,L1 Active Power,kW,27.54
532775,Old Oak,2024-01-24T14:50:00.000+00:00,busbar,,N Current (RMS),A,58.5
532775,Old Oak,2024-01-24T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,95.0
532775,Old Oak,2024-01-24T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,134.4
532775,Old Oak,2024-01-24T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,117.1
532775,Old Oak,2024-01-24T14:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.81
532775,Old Oak,2024-01-24T14:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.08
532775,Old Oak,2024-01-24T14:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.48
532775,Old Oak,2024-01-24T14:40:00.000+00:00,feeder,0040,L3 Active Power,kW,2.32
532775,Old Oak,2024-01-24T14:40:00.000+00:00,feeder,0040,L2 Active Power,kW,4.6
532775,Old Oak,2024-01-24T14:40:00.000+00:00,feeder,0040,L1 Active Power,kW,2.26
532775,Old Oak,2024-01-24T14:40:00.000+00:00,feeder,0040,N Current (RMS),A,21.4
532775,Old Oak,2024-01-24T14:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,11.5
532775,Old Oak,2024-01-24T14:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,25.8
532775,Old Oak,2024-01-24T14:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,10.5
532775,Old Oak,2024-01-24T14:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.87
532775,Old Oak,2024-01-24T14:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.73
532775,Old Oak,2024-01-24T14:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.14
532775,Old Oak,2024-01-24T14:40:00.000+00:00,feeder,0030,L3 Active Power,kW,1.99
532775,Old Oak,2024-01-24T14:40:00.000+00:00,feeder,0030,L2 Active Power,kW,5.34
532775,Old Oak,2024-01-24T14:40:00.000+00:00,feeder,0030,L1 Active Power,kW,2.85
532775,Old Oak,2024-01-24T14:40:00.000+00:00,feeder,0030,N Current (RMS),A,15.2
532775,Old Oak,2024-01-24T14:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,10.0
532775,Old Oak,2024-01-24T14:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,22.9
532775,Old Oak,2024-01-24T14:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,13.8
532775,Old Oak,2024-01-24T14:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.53
532775,Old Oak,2024-01-24T14:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.4
532775,Old Oak,2024-01-24T14:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.43
532775,Old Oak,2024-01-24T14:40:00.000+00:00,feeder,0020,L3 Active Power,kW,11.92
532775,Old Oak,2024-01-24T14:40:00.000+00:00,feeder,0020,L2 Active Power,kW,11.26
532775,Old Oak,2024-01-24T14:40:00.000+00:00,feeder,0020,L1 Active Power,kW,10.65
532775,Old Oak,2024-01-24T14:40:00.000+00:00,feeder,0020,N Current (RMS),A,26.6
532775,Old Oak,2024-01-24T14:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,50.4
532775,Old Oak,2024-01-24T14:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,47.4
532775,Old Oak,2024-01-24T14:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,47.1
532775,Old Oak,2024-01-24T14:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.09
532775,Old Oak,2024-01-24T14:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.58
532775,Old Oak,2024-01-24T14:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.53
532775,Old Oak,2024-01-24T14:40:00.000+00:00,feeder,0010,L3 Active Power,kW,3.99
532775,Old Oak,2024-01-24T14:40:00.000+00:00,feeder,0010,L2 Active Power,kW,5.49
532775,Old Oak,2024-01-24T14:40:00.000+00:00,feeder,0010,L1 Active Power,kW,9.28
532775,Old Oak,2024-01-24T14:40:00.000+00:00,feeder,0010,N Current (RMS),A,20.6
532775,Old Oak,2024-01-24T14:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,18.0
532775,Old Oak,2024-01-24T14:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,22.8
532775,Old Oak,2024-01-24T14:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,39.3
532775,Old Oak,2024-01-24T14:40:00.000+00:00,transformer,,Temperature,C,19.5
532775,Old Oak,2024-01-24T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.79
532775,Old Oak,2024-01-24T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.87
532775,Old Oak,2024-01-24T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
532775,Old Oak,2024-01-24T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.31
532775,Old Oak,2024-01-24T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.03
532775,Old Oak,2024-01-24T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.9
532775,Old Oak,2024-01-24T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.3
532775,Old Oak,2024-01-24T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.83
532775,Old Oak,2024-01-24T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.58
532775,Old Oak,2024-01-24T14:40:00.000+00:00,busbar,,L3 Active Power,kW,20.21
532775,Old Oak,2024-01-24T14:40:00.000+00:00,busbar,,L2 Active Power,kW,26.7
532775,Old Oak,2024-01-24T14:40:00.000+00:00,busbar,,L1 Active Power,kW,25.05
532775,Old Oak,2024-01-24T14:40:00.000+00:00,busbar,,N Current (RMS),A,54.8
532775,Old Oak,2024-01-24T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,87.2
532775,Old Oak,2024-01-24T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,113.1
532775,Old Oak,2024-01-24T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,107.2
532775,Old Oak,2024-01-24T14:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.8
532775,Old Oak,2024-01-24T14:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.06
532775,Old Oak,2024-01-24T14:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.52
532775,Old Oak,2024-01-24T14:30:00.000+00:00,feeder,0040,L3 Active Power,kW,9.19
532775,Old Oak,2024-01-24T14:30:00.000+00:00,feeder,0040,L2 Active Power,kW,3.52
532775,Old Oak,2024-01-24T14:30:00.000+00:00,feeder,0040,L1 Active Power,kW,2.36
532775,Old Oak,2024-01-24T14:30:00.000+00:00,feeder,0040,N Current (RMS),A,30.8
532775,Old Oak,2024-01-24T14:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,43.5
532775,Old Oak,2024-01-24T14:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,17.2
532775,Old Oak,2024-01-24T14:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,10.9
532775,Old Oak,2024-01-24T14:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.94
532775,Old Oak,2024-01-24T14:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.95
532775,Old Oak,2024-01-24T14:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.8
532775,Old Oak,2024-01-24T14:30:00.000+00:00,feeder,0030,L3 Active Power,kW,1.92
532775,Old Oak,2024-01-24T14:30:00.000+00:00,feeder,0030,L2 Active Power,kW,5.07
532775,Old Oak,2024-01-24T14:30:00.000+00:00,feeder,0030,L1 Active Power,kW,2.72
532775,Old Oak,2024-01-24T14:30:00.000+00:00,feeder,0030,N Current (RMS),A,15.9
532775,Old Oak,2024-01-24T14:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,9.3
532775,Old Oak,2024-01-24T14:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,21.9
532775,Old Oak,2024-01-24T14:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,12.9
532775,Old Oak,2024-01-24T14:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.53
532775,Old Oak,2024-01-24T14:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.04
532775,Old Oak,2024-01-24T14:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.56
532775,Old Oak,2024-01-24T14:30:00.000+00:00,feeder,0020,L3 Active Power,kW,12.5
532775,Old Oak,2024-01-24T14:30:00.000+00:00,feeder,0020,L2 Active Power,kW,12.3
532775,Old Oak,2024-01-24T14:30:00.000+00:00,feeder,0020,L1 Active Power,kW,13.62
532775,Old Oak,2024-01-24T14:30:00.000+00:00,feeder,0020,N Current (RMS),A,22.9
532775,Old Oak,2024-01-24T14:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,52.6
532775,Old Oak,2024-01-24T14:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,51.7
532775,Old Oak,2024-01-24T14:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,57.5
532775,Old Oak,2024-01-24T14:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.88
532775,Old Oak,2024-01-24T14:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.55
532775,Old Oak,2024-01-24T14:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.89
532775,Old Oak,2024-01-24T14:30:00.000+00:00,feeder,0010,L3 Active Power,kW,3.96
532775,Old Oak,2024-01-24T14:30:00.000+00:00,feeder,0010,L2 Active Power,kW,6.0
532775,Old Oak,2024-01-24T14:30:00.000+00:00,feeder,0010,L1 Active Power,kW,6.75
532775,Old Oak,2024-01-24T14:30:00.000+00:00,feeder,0010,N Current (RMS),A,13.5
532775,Old Oak,2024-01-24T14:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,17.7
532775,Old Oak,2024-01-24T14:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,25.0
532775,Old Oak,2024-01-24T14:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,29.2
532775,Old Oak,2024-01-24T14:30:00.000+00:00,transformer,,Temperature,C,19.5
532775,Old Oak,2024-01-24T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
532775,Old Oak,2024-01-24T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.28
532775,Old Oak,2024-01-24T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
532775,Old Oak,2024-01-24T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.9
532775,Old Oak,2024-01-24T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
532775,Old Oak,2024-01-24T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.32
532775,Old Oak,2024-01-24T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.14
532775,Old Oak,2024-01-24T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.49
532775,Old Oak,2024-01-24T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.78
532775,Old Oak,2024-01-24T14:30:00.000+00:00,busbar,,L3 Active Power,kW,27.57
532775,Old Oak,2024-01-24T14:30:00.000+00:00,busbar,,L2 Active Power,kW,26.9
532775,Old Oak,2024-01-24T14:30:00.000+00:00,busbar,,L1 Active Power,kW,25.45
532775,Old Oak,2024-01-24T14:30:00.000+00:00,busbar,,N Current (RMS),A,55.3
532775,Old Oak,2024-01-24T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,117.6
532775,Old Oak,2024-01-24T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,113.0
532775,Old Oak,2024-01-24T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,108.6
532775,Old Oak,2024-01-24T14:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.84
532775,Old Oak,2024-01-24T14:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.33
532775,Old Oak,2024-01-24T14:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.57
532775,Old Oak,2024-01-24T14:20:00.000+00:00,feeder,0040,L3 Active Power,kW,4.21
