Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
532775,Old Oak,2024-01-24T14:20:00.000+00:00,feeder,0040,L2 Active Power,kW,5.73
532775,Old Oak,2024-01-24T14:20:00.000+00:00,feeder,0040,L1 Active Power,kW,3.93
532775,Old Oak,2024-01-24T14:20:00.000+00:00,feeder,0040,N Current (RMS),A,17.9
532775,Old Oak,2024-01-24T14:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,19.2
532775,Old Oak,2024-01-24T14:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,26.2
532775,Old Oak,2024-01-24T14:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,17.9
532775,Old Oak,2024-01-24T14:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.92
532775,Old Oak,2024-01-24T14:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.93
532775,Old Oak,2024-01-24T14:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.56
532775,Old Oak,2024-01-24T14:20:00.000+00:00,feeder,0030,L3 Active Power,kW,1.88
532775,Old Oak,2024-01-24T14:20:00.000+00:00,feeder,0030,L2 Active Power,kW,6.46
532775,Old Oak,2024-01-24T14:20:00.000+00:00,feeder,0030,L1 Active Power,kW,5.5
532775,Old Oak,2024-01-24T14:20:00.000+00:00,feeder,0030,N Current (RMS),A,22.2
532775,Old Oak,2024-01-24T14:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,9.2
532775,Old Oak,2024-01-24T14:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,28.0
532775,Old Oak,2024-01-24T14:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,24.0
532775,Old Oak,2024-01-24T14:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.49
532775,Old Oak,2024-01-24T14:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.02
532775,Old Oak,2024-01-24T14:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.96
532775,Old Oak,2024-01-24T14:20:00.000+00:00,feeder,0020,L3 Active Power,kW,11.03
532775,Old Oak,2024-01-24T14:20:00.000+00:00,feeder,0020,L2 Active Power,kW,13.21
532775,Old Oak,2024-01-24T14:20:00.000+00:00,feeder,0020,L1 Active Power,kW,15.63
532775,Old Oak,2024-01-24T14:20:00.000+00:00,feeder,0020,N Current (RMS),A,24.7
532775,Old Oak,2024-01-24T14:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,46.4
532775,Old Oak,2024-01-24T14:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,55.2
532775,Old Oak,2024-01-24T14:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,65.9
532775,Old Oak,2024-01-24T14:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.83
532775,Old Oak,2024-01-24T14:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.1
532775,Old Oak,2024-01-24T14:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.85
532775,Old Oak,2024-01-24T14:20:00.000+00:00,feeder,0010,L3 Active Power,kW,3.75
532775,Old Oak,2024-01-24T14:20:00.000+00:00,feeder,0010,L2 Active Power,kW,7.73
532775,Old Oak,2024-01-24T14:20:00.000+00:00,feeder,0010,L1 Active Power,kW,9.37
532775,Old Oak,2024-01-24T14:20:00.000+00:00,feeder,0010,N Current (RMS),A,19.3
532775,Old Oak,2024-01-24T14:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,17.1
532775,Old Oak,2024-01-24T14:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,32.5
532775,Old Oak,2024-01-24T14:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,39.4
532775,Old Oak,2024-01-24T14:20:00.000+00:00,transformer,,Temperature,C,19.5
532775,Old Oak,2024-01-24T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
532775,Old Oak,2024-01-24T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.63
532775,Old Oak,2024-01-24T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
532775,Old Oak,2024-01-24T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.73
532775,Old Oak,2024-01-24T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
532775,Old Oak,2024-01-24T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.22
532775,Old Oak,2024-01-24T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.08
532775,Old Oak,2024-01-24T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.18
532775,Old Oak,2024-01-24T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.93
532775,Old Oak,2024-01-24T14:20:00.000+00:00,busbar,,L3 Active Power,kW,20.89
532775,Old Oak,2024-01-24T14:20:00.000+00:00,busbar,,L2 Active Power,kW,33.13
532775,Old Oak,2024-01-24T14:20:00.000+00:00,busbar,,L1 Active Power,kW,34.44
532775,Old Oak,2024-01-24T14:20:00.000+00:00,busbar,,N Current (RMS),A,69.7
532775,Old Oak,2024-01-24T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,89.4
532775,Old Oak,2024-01-24T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,138.6
532775,Old Oak,2024-01-24T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,145.0
532775,Old Oak,2024-01-24T14:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.88
532775,Old Oak,2024-01-24T14:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.43
532775,Old Oak,2024-01-24T14:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.52
532775,Old Oak,2024-01-24T14:10:00.000+00:00,feeder,0040,L3 Active Power,kW,1.84
532775,Old Oak,2024-01-24T14:10:00.000+00:00,feeder,0040,L2 Active Power,kW,5.71
532775,Old Oak,2024-01-24T14:10:00.000+00:00,feeder,0040,L1 Active Power,kW,3.63
532775,Old Oak,2024-01-24T14:10:00.000+00:00,feeder,0040,N Current (RMS),A,20.0
532775,Old Oak,2024-01-24T14:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,9.3
532775,Old Oak,2024-01-24T14:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,25.8
532775,Old Oak,2024-01-24T14:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,16.0
532775,Old Oak,2024-01-24T14:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.97
532775,Old Oak,2024-01-24T14:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.03
532775,Old Oak,2024-01-24T14:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.37
532775,Old Oak,2024-01-24T14:10:00.000+00:00,feeder,0030,L3 Active Power,kW,2.48
532775,Old Oak,2024-01-24T14:10:00.000+00:00,feeder,0030,L2 Active Power,kW,3.71
532775,Old Oak,2024-01-24T14:10:00.000+00:00,feeder,0030,L1 Active Power,kW,5.06
532775,Old Oak,2024-01-24T14:10:00.000+00:00,feeder,0030,N Current (RMS),A,16.2
532775,Old Oak,2024-01-24T14:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,12.4
532775,Old Oak,2024-01-24T14:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,16.9
532775,Old Oak,2024-01-24T14:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,22.9
532775,Old Oak,2024-01-24T14:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.61
532775,Old Oak,2024-01-24T14:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.52
532775,Old Oak,2024-01-24T14:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.94
532775,Old Oak,2024-01-24T14:10:00.000+00:00,feeder,0020,L3 Active Power,kW,11.82
532775,Old Oak,2024-01-24T14:10:00.000+00:00,feeder,0020,L2 Active Power,kW,12.88
532775,Old Oak,2024-01-24T14:10:00.000+00:00,feeder,0020,L1 Active Power,kW,14.58
532775,Old Oak,2024-01-24T14:10:00.000+00:00,feeder,0020,N Current (RMS),A,24.2
532775,Old Oak,2024-01-24T14:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,49.7
532775,Old Oak,2024-01-24T14:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,54.2
532775,Old Oak,2024-01-24T14:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,62.5
532775,Old Oak,2024-01-24T14:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.59
532775,Old Oak,2024-01-24T14:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.61
532775,Old Oak,2024-01-24T14:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.89
532775,Old Oak,2024-01-24T14:10:00.000+00:00,feeder,0010,L3 Active Power,kW,7.0
532775,Old Oak,2024-01-24T14:10:00.000+00:00,feeder,0010,L2 Active Power,kW,8.46
532775,Old Oak,2024-01-24T14:10:00.000+00:00,feeder,0010,L1 Active Power,kW,6.39
532775,Old Oak,2024-01-24T14:10:00.000+00:00,feeder,0010,N Current (RMS),A,18.5
532775,Old Oak,2024-01-24T14:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,30.2
532775,Old Oak,2024-01-24T14:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,35.1
532775,Old Oak,2024-01-24T14:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,27.7
532775,Old Oak,2024-01-24T14:10:00.000+00:00,transformer,,Temperature,C,19.5
532775,Old Oak,2024-01-24T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.81
532775,Old Oak,2024-01-24T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.83
532775,Old Oak,2024-01-24T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
532775,Old Oak,2024-01-24T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.96
532775,Old Oak,2024-01-24T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.05
532775,Old Oak,2024-01-24T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.63
532775,Old Oak,2024-01-24T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.04
532775,Old Oak,2024-01-24T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.32
532775,Old Oak,2024-01-24T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.72
532775,Old Oak,2024-01-24T14:10:00.000+00:00,busbar,,L3 Active Power,kW,23.14
532775,Old Oak,2024-01-24T14:10:00.000+00:00,busbar,,L2 Active Power,kW,30.75
532775,Old Oak,2024-01-24T14:10:00.000+00:00,busbar,,L1 Active Power,kW,29.66
532775,Old Oak,2024-01-24T14:10:00.000+00:00,busbar,,N Current (RMS),A,54.2
532775,Old Oak,2024-01-24T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,98.3
532775,Old Oak,2024-01-24T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,128.8
532775,Old Oak,2024-01-24T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,126.0
532775,Old Oak,2024-01-24T14:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.91
532775,Old Oak,2024-01-24T14:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.01
532775,Old Oak,2024-01-24T14:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.3
532775,Old Oak,2024-01-24T14:00:00.000+00:00,feeder,0040,L3 Active Power,kW,2.52
532775,Old Oak,2024-01-24T14:00:00.000+00:00,feeder,0040,L2 Active Power,kW,3.61
532775,Old Oak,2024-01-24T14:00:00.000+00:00,feeder,0040,L1 Active Power,kW,3.3
532775,Old Oak,2024-01-24T14:00:00.000+00:00,feeder,0040,N Current (RMS),A,17.8
532775,Old Oak,2024-01-24T14:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,12.8
532775,Old Oak,2024-01-24T14:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,19.8
532775,Old Oak,2024-01-24T14:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,14.6
532775,Old Oak,2024-01-24T14:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.62
532775,Old Oak,2024-01-24T14:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.93
532775,Old Oak,2024-01-24T14:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.34
532775,Old Oak,2024-01-24T14:00:00.000+00:00,feeder,0030,L3 Active Power,kW,3.97
532775,Old Oak,2024-01-24T14:00:00.000+00:00,feeder,0030,L2 Active Power,kW,3.57
532775,Old Oak,2024-01-24T14:00:00.000+00:00,feeder,0030,L1 Active Power,kW,3.59
532775,Old Oak,2024-01-24T14:00:00.000+00:00,feeder,0030,N Current (RMS),A,13.8
532775,Old Oak,2024-01-24T14:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,17.4
532775,Old Oak,2024-01-24T14:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,16.3
532775,Old Oak,2024-01-24T14:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,18.0
532775,Old Oak,2024-01-24T14:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.5
532775,Old Oak,2024-01-24T14:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.68
532775,Old Oak,2024-01-24T14:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.47
532775,Old Oak,2024-01-24T14:00:00.000+00:00,feeder,0020,L3 Active Power,kW,9.46
532775,Old Oak,2024-01-24T14:00:00.000+00:00,feeder,0020,L2 Active Power,kW,13.66
532775,Old Oak,2024-01-24T14:00:00.000+00:00,feeder,0020,L1 Active Power,kW,14.92
532775,Old Oak,2024-01-24T14:00:00.000+00:00,feeder,0020,N Current (RMS),A,28.2
532775,Old Oak,2024-01-24T14:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,41.1
532775,Old Oak,2024-01-24T14:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,56.8
532775,Old Oak,2024-01-24T14:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,62.9
532775,Old Oak,2024-01-24T14:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.59
532775,Old Oak,2024-01-24T14:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.26
532775,Old Oak,2024-01-24T14:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.68
532775,Old Oak,2024-01-24T14:00:00.000+00:00,feeder,0010,L3 Active Power,kW,6.34
532775,Old Oak,2024-01-24T14:00:00.000+00:00,feeder,0010,L2 Active Power,kW,6.48
532775,Old Oak,2024-01-24T14:00:00.000+00:00,feeder,0010,L1 Active Power,kW,5.89
532775,Old Oak,2024-01-24T14:00:00.000+00:00,feeder,0010,N Current (RMS),A,12.5
532775,Old Oak,2024-01-24T14:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,27.0
532775,Old Oak,2024-01-24T14:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,26.9
532775,Old Oak,2024-01-24T14:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,25.1
532775,Old Oak,2024-01-24T14:00:00.000+00:00,transformer,,Temperature,C,19.5
532775,Old Oak,2024-01-24T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
532775,Old Oak,2024-01-24T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.25
532775,Old Oak,2024-01-24T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
532775,Old Oak,2024-01-24T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.44
532775,Old Oak,2024-01-24T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
532775,Old Oak,2024-01-24T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.08
532775,Old Oak,2024-01-24T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.62
532775,Old Oak,2024-01-24T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
532775,Old Oak,2024-01-24T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.79
532775,Old Oak,2024-01-24T14:00:00.000+00:00,busbar,,L3 Active Power,kW,22.28
532775,Old Oak,2024-01-24T14:00:00.000+00:00,busbar,,L2 Active Power,kW,27.33
532775,Old Oak,2024-01-24T14:00:00.000+00:00,busbar,,L1 Active Power,kW,27.7
532775,Old Oak,2024-01-24T14:00:00.000+00:00,busbar,,N Current (RMS),A,51.2
532775,Old Oak,2024-01-24T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,94.6
532775,Old Oak,2024-01-24T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,114.7
532775,Old Oak,2024-01-24T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,117.5
532775,Old Oak,2024-01-24T13:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.04
532775,Old Oak,2024-01-24T13:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.15
532775,Old Oak,2024-01-24T13:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.03
532775,Old Oak,2024-01-24T13:50:00.000+00:00,feeder,0040,L3 Active Power,kW,1.56
532775,Old Oak,2024-01-24T13:50:00.000+00:00,feeder,0040,L2 Active Power,kW,2.54
532775,Old Oak,2024-01-24T13:50:00.000+00:00,feeder,0040,L1 Active Power,kW,5.57
532775,Old Oak,2024-01-24T13:50:00.000+00:00,feeder,0040,N Current (RMS),A,21.0
532775,Old Oak,2024-01-24T13:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,8.4
532775,Old Oak,2024-01-24T13:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,15.9
532775,Old Oak,2024-01-24T13:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,24.7
532775,Old Oak,2024-01-24T13:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.07
532775,Old Oak,2024-01-24T13:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.82
532775,Old Oak,2024-01-24T13:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.3
532775,Old Oak,2024-01-24T13:50:00.000+00:00,feeder,0030,L3 Active Power,kW,4.37
532775,Old Oak,2024-01-24T13:50:00.000+00:00,feeder,0030,L2 Active Power,kW,5.09
532775,Old Oak,2024-01-24T13:50:00.000+00:00,feeder,0030,L1 Active Power,kW,4.33
532775,Old Oak,2024-01-24T13:50:00.000+00:00,feeder,0030,N Current (RMS),A,15.6
532775,Old Oak,2024-01-24T13:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,18.7
532775,Old Oak,2024-01-24T13:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,22.2
532775,Old Oak,2024-01-24T13:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,21.4
532775,Old Oak,2024-01-24T13:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.28
532775,Old Oak,2024-01-24T13:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.99
532775,Old Oak,2024-01-24T13:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.23
532775,Old Oak,2024-01-24T13:50:00.000+00:00,feeder,0020,L3 Active Power,kW,12.27
532775,Old Oak,2024-01-24T13:50:00.000+00:00,feeder,0020,L2 Active Power,kW,14.86
532775,Old Oak,2024-01-24T13:50:00.000+00:00,feeder,0020,L1 Active Power,kW,14.56
532775,Old Oak,2024-01-24T13:50:00.000+00:00,feeder,0020,N Current (RMS),A,28.0
532775,Old Oak,2024-01-24T13:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,51.3
532775,Old Oak,2024-01-24T13:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,62.2
532775,Old Oak,2024-01-24T13:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,61.4
532775,Old Oak,2024-01-24T13:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.77
532775,Old Oak,2024-01-24T13:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.3
532775,Old Oak,2024-01-24T13:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.77
532775,Old Oak,2024-01-24T13:50:00.000+00:00,feeder,0010,L3 Active Power,kW,5.82
532775,Old Oak,2024-01-24T13:50:00.000+00:00,feeder,0010,L2 Active Power,kW,8.38
532775,Old Oak,2024-01-24T13:50:00.000+00:00,feeder,0010,L1 Active Power,kW,6.33
532775,Old Oak,2024-01-24T13:50:00.000+00:00,feeder,0010,N Current (RMS),A,15.4
532775,Old Oak,2024-01-24T13:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,24.8
532775,Old Oak,2024-01-24T13:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,34.9
532775,Old Oak,2024-01-24T13:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,26.5
532775,Old Oak,2024-01-24T13:50:00.000+00:00,transformer,,Temperature,C,19.5
532775,Old Oak,2024-01-24T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.77
532775,Old Oak,2024-01-24T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.72
532775,Old Oak,2024-01-24T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
532775,Old Oak,2024-01-24T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.92
532775,Old Oak,2024-01-24T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
532775,Old Oak,2024-01-24T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.44
532775,Old Oak,2024-01-24T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.17
532775,Old Oak,2024-01-24T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.67
532775,Old Oak,2024-01-24T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.88
532775,Old Oak,2024-01-24T13:50:00.000+00:00,busbar,,L3 Active Power,kW,24.02
532775,Old Oak,2024-01-24T13:50:00.000+00:00,busbar,,L2 Active Power,kW,30.86
532775,Old Oak,2024-01-24T13:50:00.000+00:00,busbar,,L1 Active Power,kW,30.79
532775,Old Oak,2024-01-24T13:50:00.000+00:00,busbar,,N Current (RMS),A,56.6
532775,Old Oak,2024-01-24T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,100.7
532775,Old Oak,2024-01-24T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,128.3
532775,Old Oak,2024-01-24T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,129.3
532775,Old Oak,2024-01-24T13:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.99
532775,Old Oak,2024-01-24T13:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.57
532775,Old Oak,2024-01-24T13:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.42
532775,Old Oak,2024-01-24T13:40:00.000+00:00,feeder,0040,L3 Active Power,kW,2.95
532775,Old Oak,2024-01-24T13:40:00.000+00:00,feeder,0040,L2 Active Power,kW,6.52
532775,Old Oak,2024-01-24T13:40:00.000+00:00,feeder,0040,L1 Active Power,kW,2.76
532775,Old Oak,2024-01-24T13:40:00.000+00:00,feeder,0040,N Current (RMS),A,21.7
532775,Old Oak,2024-01-24T13:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,15.6
532775,Old Oak,2024-01-24T13:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,29.2
532775,Old Oak,2024-01-24T13:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,12.2
532775,Old Oak,2024-01-24T13:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.06
532775,Old Oak,2024-01-24T13:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.19
532775,Old Oak,2024-01-24T13:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.28
532775,Old Oak,2024-01-24T13:40:00.000+00:00,feeder,0030,L3 Active Power,kW,4.9
532775,Old Oak,2024-01-24T13:40:00.000+00:00,feeder,0030,L2 Active Power,kW,5.65
532775,Old Oak,2024-01-24T13:40:00.000+00:00,feeder,0030,L1 Active Power,kW,4.37
532775,Old Oak,2024-01-24T13:40:00.000+00:00,feeder,0030,N Current (RMS),A,14.4
532775,Old Oak,2024-01-24T13:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,21.2
532775,Old Oak,2024-01-24T13:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,24.4
532775,Old Oak,2024-01-24T13:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,20.5
532775,Old Oak,2024-01-24T13:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.42
532775,Old Oak,2024-01-24T13:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.97
532775,Old Oak,2024-01-24T13:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.19
532775,Old Oak,2024-01-24T13:40:00.000+00:00,feeder,0020,L3 Active Power,kW,11.3
532775,Old Oak,2024-01-24T13:40:00.000+00:00,feeder,0020,L2 Active Power,kW,13.98
532775,Old Oak,2024-01-24T13:40:00.000+00:00,feeder,0020,L1 Active Power,kW,15.66
532775,Old Oak,2024-01-24T13:40:00.000+00:00,feeder,0020,N Current (RMS),A,28.1
532775,Old Oak,2024-01-24T13:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,47.8
532775,Old Oak,2024-01-24T13:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,58.9
532775,Old Oak,2024-01-24T13:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,65.9
532775,Old Oak,2024-01-24T13:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.8
532775,Old Oak,2024-01-24T13:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.95
532775,Old Oak,2024-01-24T13:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.03
532775,Old Oak,2024-01-24T13:40:00.000+00:00,feeder,0010,L3 Active Power,kW,5.11
532775,Old Oak,2024-01-24T13:40:00.000+00:00,feeder,0010,L2 Active Power,kW,10.03
532775,Old Oak,2024-01-24T13:40:00.000+00:00,feeder,0010,L1 Active Power,kW,7.18
532775,Old Oak,2024-01-24T13:40:00.000+00:00,feeder,0010,N Current (RMS),A,20.2
532775,Old Oak,2024-01-24T13:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,22.3
532775,Old Oak,2024-01-24T13:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,41.3
532775,Old Oak,2024-01-24T13:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,30.5
532775,Old Oak,2024-01-24T13:40:00.000+00:00,transformer,,Temperature,C,19.5
532775,Old Oak,2024-01-24T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.7
532775,Old Oak,2024-01-24T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.83
532775,Old Oak,2024-01-24T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.79
532775,Old Oak,2024-01-24T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.98
532775,Old Oak,2024-01-24T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
532775,Old Oak,2024-01-24T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.7
532775,Old Oak,2024-01-24T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.27
532775,Old Oak,2024-01-24T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.15
532775,Old Oak,2024-01-24T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.92
532775,Old Oak,2024-01-24T13:40:00.000+00:00,busbar,,L3 Active Power,kW,24.26
532775,Old Oak,2024-01-24T13:40:00.000+00:00,busbar,,L2 Active Power,kW,36.18
532775,Old Oak,2024-01-24T13:40:00.000+00:00,busbar,,L1 Active Power,kW,29.98
532775,Old Oak,2024-01-24T13:40:00.000+00:00,busbar,,N Current (RMS),A,64.4
532775,Old Oak,2024-01-24T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,102.2
532775,Old Oak,2024-01-24T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,150.3
532775,Old Oak,2024-01-24T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,126.3
532775,Old Oak,2024-01-24T13:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.88
532775,Old Oak,2024-01-24T13:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.6
532775,Old Oak,2024-01-24T13:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.25
532775,Old Oak,2024-01-24T13:30:00.000+00:00,feeder,0040,L3 Active Power,kW,2.41
532775,Old Oak,2024-01-24T13:30:00.000+00:00,feeder,0040,L2 Active Power,kW,6.75
532775,Old Oak,2024-01-24T13:30:00.000+00:00,feeder,0040,L1 Active Power,kW,3.26
532775,Old Oak,2024-01-24T13:30:00.000+00:00,feeder,0040,N Current (RMS),A,23.1
532775,Old Oak,2024-01-24T13:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,11.5
532775,Old Oak,2024-01-24T13:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,29.6
532775,Old Oak,2024-01-24T13:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,15.1
532775,Old Oak,2024-01-24T13:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.24
532775,Old Oak,2024-01-24T13:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.44
532775,Old Oak,2024-01-24T13:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.3
532775,Old Oak,2024-01-24T13:30:00.000+00:00,feeder,0030,L3 Active Power,kW,6.82
532775,Old Oak,2024-01-24T13:30:00.000+00:00,feeder,0030,L2 Active Power,kW,4.3
532775,Old Oak,2024-01-24T13:30:00.000+00:00,feeder,0030,L1 Active Power,kW,3.89
532775,Old Oak,2024-01-24T13:30:00.000+00:00,feeder,0030,N Current (RMS),A,20.2
532775,Old Oak,2024-01-24T13:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,28.5
532775,Old Oak,2024-01-24T13:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,19.5
532775,Old Oak,2024-01-24T13:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,18.2
532775,Old Oak,2024-01-24T13:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.24
532775,Old Oak,2024-01-24T13:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.83
532775,Old Oak,2024-01-24T13:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.01
532775,Old Oak,2024-01-24T13:30:00.000+00:00,feeder,0020,L3 Active Power,kW,12.61
532775,Old Oak,2024-01-24T13:30:00.000+00:00,feeder,0020,L2 Active Power,kW,15.79
532775,Old Oak,2024-01-24T13:30:00.000+00:00,feeder,0020,L1 Active Power,kW,17.78
532775,Old Oak,2024-01-24T13:30:00.000+00:00,feeder,0020,N Current (RMS),A,30.8
532775,Old Oak,2024-01-24T13:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,52.8
532775,Old Oak,2024-01-24T13:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,65.2
532775,Old Oak,2024-01-24T13:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,75.6
532775,Old Oak,2024-01-24T13:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.06
532775,Old Oak,2024-01-24T13:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.38
532775,Old Oak,2024-01-24T13:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.93
532775,Old Oak,2024-01-24T13:30:00.000+00:00,feeder,0010,L3 Active Power,kW,5.98
532775,Old Oak,2024-01-24T13:30:00.000+00:00,feeder,0010,L2 Active Power,kW,9.48
532775,Old Oak,2024-01-24T13:30:00.000+00:00,feeder,0010,L1 Active Power,kW,7.69
532775,Old Oak,2024-01-24T13:30:00.000+00:00,feeder,0010,N Current (RMS),A,18.0
532775,Old Oak,2024-01-24T13:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,26.0
532775,Old Oak,2024-01-24T13:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,39.4
532775,Old Oak,2024-01-24T13:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,32.4
532775,Old Oak,2024-01-24T13:30:00.000+00:00,transformer,,Temperature,C,19.5
532775,Old Oak,2024-01-24T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.72
532775,Old Oak,2024-01-24T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.85
532775,Old Oak,2024-01-24T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.81
532775,Old Oak,2024-01-24T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.18
532775,Old Oak,2024-01-24T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
532775,Old Oak,2024-01-24T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.67
532775,Old Oak,2024-01-24T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.46
532775,Old Oak,2024-01-24T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.83
532775,Old Oak,2024-01-24T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.48
532775,Old Oak,2024-01-24T13:30:00.000+00:00,busbar,,L3 Active Power,kW,27.83
532775,Old Oak,2024-01-24T13:30:00.000+00:00,busbar,,L2 Active Power,kW,36.32
532775,Old Oak,2024-01-24T13:30:00.000+00:00,busbar,,L1 Active Power,kW,32.62
532775,Old Oak,2024-01-24T13:30:00.000+00:00,busbar,,N Current (RMS),A,59.8
532775,Old Oak,2024-01-24T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,116.4
532775,Old Oak,2024-01-24T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,150.4
532775,Old Oak,2024-01-24T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,138.1
532775,Old Oak,2024-01-24T13:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.79
532775,Old Oak,2024-01-24T13:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.37
532775,Old Oak,2024-01-24T13:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.27
532775,Old Oak,2024-01-24T13:20:00.000+00:00,feeder,0040,L3 Active Power,kW,2.54
532775,Old Oak,2024-01-24T13:20:00.000+00:00,feeder,0040,L2 Active Power,kW,5.29
532775,Old Oak,2024-01-24T13:20:00.000+00:00,feeder,0040,L1 Active Power,kW,2.26
532775,Old Oak,2024-01-24T13:20:00.000+00:00,feeder,0040,N Current (RMS),A,18.3
532775,Old Oak,2024-01-24T13:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,12.3
532775,Old Oak,2024-01-24T13:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,24.0
532775,Old Oak,2024-01-24T13:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,10.5
532775,Old Oak,2024-01-24T13:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.07
532775,Old Oak,2024-01-24T13:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.62
532775,Old Oak,2024-01-24T13:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.15
532775,Old Oak,2024-01-24T13:20:00.000+00:00,feeder,0030,L3 Active Power,kW,5.4
532775,Old Oak,2024-01-24T13:20:00.000+00:00,feeder,0030,L2 Active Power,kW,3.53
532775,Old Oak,2024-01-24T13:20:00.000+00:00,feeder,0030,L1 Active Power,kW,9.89
532775,Old Oak,2024-01-24T13:20:00.000+00:00,feeder,0030,N Current (RMS),A,37.0
532775,Old Oak,2024-01-24T13:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,23.3
532775,Old Oak,2024-01-24T13:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,15.3
532775,Old Oak,2024-01-24T13:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,45.2
532775,Old Oak,2024-01-24T13:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.56
532775,Old Oak,2024-01-24T13:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.19
532775,Old Oak,2024-01-24T13:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.6
532775,Old Oak,2024-01-24T13:20:00.000+00:00,feeder,0020,L3 Active Power,kW,21.55
532775,Old Oak,2024-01-24T13:20:00.000+00:00,feeder,0020,L2 Active Power,kW,16.82
532775,Old Oak,2024-01-24T13:20:00.000+00:00,feeder,0020,L1 Active Power,kW,19.47
532775,Old Oak,2024-01-24T13:20:00.000+00:00,feeder,0020,N Current (RMS),A,31.9
532775,Old Oak,2024-01-24T13:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,89.6
532775,Old Oak,2024-01-24T13:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,70.1
532775,Old Oak,2024-01-24T13:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,81.4
532775,Old Oak,2024-01-24T13:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.95
532775,Old Oak,2024-01-24T13:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.32
532775,Old Oak,2024-01-24T13:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.67
532775,Old Oak,2024-01-24T13:20:00.000+00:00,feeder,0010,L3 Active Power,kW,7.59
532775,Old Oak,2024-01-24T13:20:00.000+00:00,feeder,0010,L2 Active Power,kW,11.15
532775,Old Oak,2024-01-24T13:20:00.000+00:00,feeder,0010,L1 Active Power,kW,8.9
532775,Old Oak,2024-01-24T13:20:00.000+00:00,feeder,0010,N Current (RMS),A,18.2
532775,Old Oak,2024-01-24T13:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,32.1
532775,Old Oak,2024-01-24T13:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,45.9
532775,Old Oak,2024-01-24T13:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,37.1
532775,Old Oak,2024-01-24T13:20:00.000+00:00,transformer,,Temperature,C,19.4
532775,Old Oak,2024-01-24T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.69
532775,Old Oak,2024-01-24T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.57
532775,Old Oak,2024-01-24T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.77
532775,Old Oak,2024-01-24T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.05
532775,Old Oak,2024-01-24T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.93
532775,Old Oak,2024-01-24T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.37
532775,Old Oak,2024-01-24T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.24
532775,Old Oak,2024-01-24T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.47
532775,Old Oak,2024-01-24T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.49
532775,Old Oak,2024-01-24T13:20:00.000+00:00,busbar,,L3 Active Power,kW,37.09
532775,Old Oak,2024-01-24T13:20:00.000+00:00,busbar,,L2 Active Power,kW,36.79
532775,Old Oak,2024-01-24T13:20:00.000+00:00,busbar,,L1 Active Power,kW,40.52
532775,Old Oak,2024-01-24T13:20:00.000+00:00,busbar,,N Current (RMS),A,56.2
532775,Old Oak,2024-01-24T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,154.0
532775,Old Oak,2024-01-24T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,152.3
532775,Old Oak,2024-01-24T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,169.7
532775,Old Oak,2024-01-24T13:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.59
532775,Old Oak,2024-01-24T13:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.32
532775,Old Oak,2024-01-24T13:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.3
532775,Old Oak,2024-01-24T13:10:00.000+00:00,feeder,0040,L3 Active Power,kW,3.97
532775,Old Oak,2024-01-24T13:10:00.000+00:00,feeder,0040,L2 Active Power,kW,0.92
532775,Old Oak,2024-01-24T13:10:00.000+00:00,feeder,0040,L1 Active Power,kW,1.92
532775,Old Oak,2024-01-24T13:10:00.000+00:00,feeder,0040,N Current (RMS),A,14.5
532775,Old Oak,2024-01-24T13:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,18.4
532775,Old Oak,2024-01-24T13:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,9.7
532775,Old Oak,2024-01-24T13:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,9.2
532775,Old Oak,2024-01-24T13:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.3
532775,Old Oak,2024-01-24T13:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.25
532775,Old Oak,2024-01-24T13:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.54
532775,Old Oak,2024-01-24T13:10:00.000+00:00,feeder,0030,L3 Active Power,kW,4.56
532775,Old Oak,2024-01-24T13:10:00.000+00:00,feeder,0030,L2 Active Power,kW,2.93
532775,Old Oak,2024-01-24T13:10:00.000+00:00,feeder,0030,L1 Active Power,kW,5.99
532775,Old Oak,2024-01-24T13:10:00.000+00:00,feeder,0030,N Current (RMS),A,25.6
532775,Old Oak,2024-01-24T13:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,20.4
532775,Old Oak,2024-01-24T13:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,13.8
532775,Old Oak,2024-01-24T13:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,29.9
532775,Old Oak,2024-01-24T13:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.13
532775,Old Oak,2024-01-24T13:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.06
532775,Old Oak,2024-01-24T13:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.92
532775,Old Oak,2024-01-24T13:10:00.000+00:00,feeder,0020,L3 Active Power,kW,20.38
532775,Old Oak,2024-01-24T13:10:00.000+00:00,feeder,0020,L2 Active Power,kW,15.87
532775,Old Oak,2024-01-24T13:10:00.000+00:00,feeder,0020,L1 Active Power,kW,13.28
532775,Old Oak,2024-01-24T13:10:00.000+00:00,feeder,0020,N Current (RMS),A,36.3
532775,Old Oak,2024-01-24T13:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,84.5
532775,Old Oak,2024-01-24T13:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,65.6
532775,Old Oak,2024-01-24T13:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,57.1
532775,Old Oak,2024-01-24T13:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.67
532775,Old Oak,2024-01-24T13:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.41
532775,Old Oak,2024-01-24T13:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.52
532775,Old Oak,2024-01-24T13:10:00.000+00:00,feeder,0010,L3 Active Power,kW,7.85
532775,Old Oak,2024-01-24T13:10:00.000+00:00,feeder,0010,L2 Active Power,kW,9.41
532775,Old Oak,2024-01-24T13:10:00.000+00:00,feeder,0010,L1 Active Power,kW,5.03
532775,Old Oak,2024-01-24T13:10:00.000+00:00,feeder,0010,N Current (RMS),A,22.8
532775,Old Oak,2024-01-24T13:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,33.1
532775,Old Oak,2024-01-24T13:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,38.9
532775,Old Oak,2024-01-24T13:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,21.6
532775,Old Oak,2024-01-24T13:10:00.000+00:00,transformer,,Temperature,C,19.3
532775,Old Oak,2024-01-24T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.67
532775,Old Oak,2024-01-24T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.81
532775,Old Oak,2024-01-24T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
532775,Old Oak,2024-01-24T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.78
532775,Old Oak,2024-01-24T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.91
532775,Old Oak,2024-01-24T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.11
532775,Old Oak,2024-01-24T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.43
532775,Old Oak,2024-01-24T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.91
532775,Old Oak,2024-01-24T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.28
532775,Old Oak,2024-01-24T13:10:00.000+00:00,busbar,,L3 Active Power,kW,36.76
532775,Old Oak,2024-01-24T13:10:00.000+00:00,busbar,,L2 Active Power,kW,29.13
532775,Old Oak,2024-01-24T13:10:00.000+00:00,busbar,,L1 Active Power,kW,26.22
532775,Old Oak,2024-01-24T13:10:00.000+00:00,busbar,,N Current (RMS),A,67.6
532775,Old Oak,2024-01-24T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,153.1
532775,Old Oak,2024-01-24T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,121.6
532775,Old Oak,2024-01-24T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,114.0
532775,Old Oak,2024-01-24T13:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.67
532775,Old Oak,2024-01-24T13:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.2
532775,Old Oak,2024-01-24T13:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.39
532775,Old Oak,2024-01-24T13:00:00.000+00:00,feeder,0040,L3 Active Power,kW,4.17
532775,Old Oak,2024-01-24T13:00:00.000+00:00,feeder,0040,L2 Active Power,kW,0.57
532775,Old Oak,2024-01-24T13:00:00.000+00:00,feeder,0040,L1 Active Power,kW,1.56
532775,Old Oak,2024-01-24T13:00:00.000+00:00,feeder,0040,N Current (RMS),A,15.5
532775,Old Oak,2024-01-24T13:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,19.1
532775,Old Oak,2024-01-24T13:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,8.8
532775,Old Oak,2024-01-24T13:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,7.3
532775,Old Oak,2024-01-24T13:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.03
532775,Old Oak,2024-01-24T13:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.3
532775,Old Oak,2024-01-24T13:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.68
532775,Old Oak,2024-01-24T13:00:00.000+00:00,feeder,0030,L3 Active Power,kW,4.45
532775,Old Oak,2024-01-24T13:00:00.000+00:00,feeder,0030,L2 Active Power,kW,2.88
532775,Old Oak,2024-01-24T13:00:00.000+00:00,feeder,0030,L1 Active Power,kW,3.6
532775,Old Oak,2024-01-24T13:00:00.000+00:00,feeder,0030,N Current (RMS),A,15.9
532775,Old Oak,2024-01-24T13:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,19.0
532775,Old Oak,2024-01-24T13:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,13.7
532775,Old Oak,2024-01-24T13:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,18.1
532775,Old Oak,2024-01-24T13:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.01
532775,Old Oak,2024-01-24T13:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.49
532775,Old Oak,2024-01-24T13:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.07
532775,Old Oak,2024-01-24T13:00:00.000+00:00,feeder,0020,L3 Active Power,kW,18.16
532775,Old Oak,2024-01-24T13:00:00.000+00:00,feeder,0020,L2 Active Power,kW,14.64
532775,Old Oak,2024-01-24T13:00:00.000+00:00,feeder,0020,L1 Active Power,kW,14.87
532775,Old Oak,2024-01-24T13:00:00.000+00:00,feeder,0020,N Current (RMS),A,29.8
532775,Old Oak,2024-01-24T13:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,75.9
532775,Old Oak,2024-01-24T13:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,61.8
532775,Old Oak,2024-01-24T13:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,63.9
532775,Old Oak,2024-01-24T13:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.81
532775,Old Oak,2024-01-24T13:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.45
532775,Old Oak,2024-01-24T13:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.51
532775,Old Oak,2024-01-24T13:00:00.000+00:00,feeder,0010,L3 Active Power,kW,7.96
532775,Old Oak,2024-01-24T13:00:00.000+00:00,feeder,0010,L2 Active Power,kW,8.58
532775,Old Oak,2024-01-24T13:00:00.000+00:00,feeder,0010,L1 Active Power,kW,4.01
532775,Old Oak,2024-01-24T13:00:00.000+00:00,feeder,0010,N Current (RMS),A,25.2
532775,Old Oak,2024-01-24T13:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,34.0
532775,Old Oak,2024-01-24T13:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,35.6
532775,Old Oak,2024-01-24T13:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,17.4
532775,Old Oak,2024-01-24T13:00:00.000+00:00,transformer,,Temperature,C,19.3
532775,Old Oak,2024-01-24T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
532775,Old Oak,2024-01-24T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.4
532775,Old Oak,2024-01-24T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
532775,Old Oak,2024-01-24T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.23
532775,Old Oak,2024-01-24T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.05
532775,Old Oak,2024-01-24T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.74
532775,Old Oak,2024-01-24T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.43
532775,Old Oak,2024-01-24T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.46
532775,Old Oak,2024-01-24T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.65
532775,Old Oak,2024-01-24T13:00:00.000+00:00,busbar,,L3 Active Power,kW,34.73
532775,Old Oak,2024-01-24T13:00:00.000+00:00,busbar,,L2 Active Power,kW,26.67
532775,Old Oak,2024-01-24T13:00:00.000+00:00,busbar,,L1 Active Power,kW,24.05
532775,Old Oak,2024-01-24T13:00:00.000+00:00,busbar,,N Current (RMS),A,63.4
532775,Old Oak,2024-01-24T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,145.1
532775,Old Oak,2024-01-24T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,112.0
532775,Old Oak,2024-01-24T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,103.7
532775,Old Oak,2024-01-24T12:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.51
532775,Old Oak,2024-01-24T12:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.23
532775,Old Oak,2024-01-24T12:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.2
532775,Old Oak,2024-01-24T12:50:00.000+00:00,feeder,0040,L3 Active Power,kW,7.75
532775,Old Oak,2024-01-24T12:50:00.000+00:00,feeder,0040,L2 Active Power,kW,0.91
532775,Old Oak,2024-01-24T12:50:00.000+00:00,feeder,0040,L1 Active Power,kW,2.26
532775,Old Oak,2024-01-24T12:50:00.000+00:00,feeder,0040,N Current (RMS),A,25.2
532775,Old Oak,2024-01-24T12:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,33.3
532775,Old Oak,2024-01-24T12:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,11.8
532775,Old Oak,2024-01-24T12:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,10.9
532775,Old Oak,2024-01-24T12:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.22
532775,Old Oak,2024-01-24T12:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.16
532775,Old Oak,2024-01-24T12:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.55
532775,Old Oak,2024-01-24T12:50:00.000+00:00,feeder,0030,L3 Active Power,kW,7.64
532775,Old Oak,2024-01-24T12:50:00.000+00:00,feeder,0030,L2 Active Power,kW,3.21
532775,Old Oak,2024-01-24T12:50:00.000+00:00,feeder,0030,L1 Active Power,kW,5.33
532775,Old Oak,2024-01-24T12:50:00.000+00:00,feeder,0030,N Current (RMS),A,25.9
532775,Old Oak,2024-01-24T12:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,32.7
532775,Old Oak,2024-01-24T12:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,15.3
532775,Old Oak,2024-01-24T12:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,24.3
532775,Old Oak,2024-01-24T12:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.5
532775,Old Oak,2024-01-24T12:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.77
532775,Old Oak,2024-01-24T12:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.02
532775,Old Oak,2024-01-24T12:50:00.000+00:00,feeder,0020,L3 Active Power,kW,17.44
532775,Old Oak,2024-01-24T12:50:00.000+00:00,feeder,0020,L2 Active Power,kW,14.5
532775,Old Oak,2024-01-24T12:50:00.000+00:00,feeder,0020,L1 Active Power,kW,14.36
532775,Old Oak,2024-01-24T12:50:00.000+00:00,feeder,0020,N Current (RMS),A,30.6
532775,Old Oak,2024-01-24T12:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,73.4
532775,Old Oak,2024-01-24T12:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,61.3
532775,Old Oak,2024-01-24T12:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,61.0
532775,Old Oak,2024-01-24T12:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.87
532775,Old Oak,2024-01-24T12:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.04
532775,Old Oak,2024-01-24T12:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.9
532775,Old Oak,2024-01-24T12:50:00.000+00:00,feeder,0010,L3 Active Power,kW,7.76
532775,Old Oak,2024-01-24T12:50:00.000+00:00,feeder,0010,L2 Active Power,kW,11.31
532775,Old Oak,2024-01-24T12:50:00.000+00:00,feeder,0010,L1 Active Power,kW,3.86
532775,Old Oak,2024-01-24T12:50:00.000+00:00,feeder,0010,N Current (RMS),A,35.6
532775,Old Oak,2024-01-24T12:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,32.8
532775,Old Oak,2024-01-24T12:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,47.3
532775,Old Oak,2024-01-24T12:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,19.4
532775,Old Oak,2024-01-24T12:50:00.000+00:00,transformer,,Temperature,C,19.2
532775,Old Oak,2024-01-24T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
532775,Old Oak,2024-01-24T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.16
532775,Old Oak,2024-01-24T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
532775,Old Oak,2024-01-24T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.93
532775,Old Oak,2024-01-24T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
532775,Old Oak,2024-01-24T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.67
532775,Old Oak,2024-01-24T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.65
532775,Old Oak,2024-01-24T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.58
532775,Old Oak,2024-01-24T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.63
532775,Old Oak,2024-01-24T12:50:00.000+00:00,busbar,,L3 Active Power,kW,40.59
532775,Old Oak,2024-01-24T12:50:00.000+00:00,busbar,,L2 Active Power,kW,29.93
532775,Old Oak,2024-01-24T12:50:00.000+00:00,busbar,,L1 Active Power,kW,25.81
532775,Old Oak,2024-01-24T12:50:00.000+00:00,busbar,,N Current (RMS),A,78.0
532775,Old Oak,2024-01-24T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,169.9
532775,Old Oak,2024-01-24T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,125.5
532775,Old Oak,2024-01-24T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,111.2
532775,Old Oak,2024-01-24T12:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.59
532775,Old Oak,2024-01-24T12:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.33
532775,Old Oak,2024-01-24T12:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.17
532775,Old Oak,2024-01-24T12:40:00.000+00:00,feeder,0040,L3 Active Power,kW,8.39
532775,Old Oak,2024-01-24T12:40:00.000+00:00,feeder,0040,L2 Active Power,kW,4.28
532775,Old Oak,2024-01-24T12:40:00.000+00:00,feeder,0040,L1 Active Power,kW,2.05
532775,Old Oak,2024-01-24T12:40:00.000+00:00,feeder,0040,N Current (RMS),A,22.8
532775,Old Oak,2024-01-24T12:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,36.7
532775,Old Oak,2024-01-24T12:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,19.5
532775,Old Oak,2024-01-24T12:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,9.4
532775,Old Oak,2024-01-24T12:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.2
532775,Old Oak,2024-01-24T12:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.07
532775,Old Oak,2024-01-24T12:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.65
532775,Old Oak,2024-01-24T12:40:00.000+00:00,feeder,0030,L3 Active Power,kW,10.05
532775,Old Oak,2024-01-24T12:40:00.000+00:00,feeder,0030,L2 Active Power,kW,3.16
532775,Old Oak,2024-01-24T12:40:00.000+00:00,feeder,0030,L1 Active Power,kW,4.78
532775,Old Oak,2024-01-24T12:40:00.000+00:00,feeder,0030,N Current (RMS),A,33.3
532775,Old Oak,2024-01-24T12:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,43.1
532775,Old Oak,2024-01-24T12:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,14.7
532775,Old Oak,2024-01-24T12:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,22.1
532775,Old Oak,2024-01-24T12:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.62
532775,Old Oak,2024-01-24T12:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.1
532775,Old Oak,2024-01-24T12:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.75
532775,Old Oak,2024-01-24T12:40:00.000+00:00,feeder,0020,L3 Active Power,kW,17.59
532775,Old Oak,2024-01-24T12:40:00.000+00:00,feeder,0020,L2 Active Power,kW,10.3
