Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
532775,Old Oak,2024-01-24T12:40:00.000+00:00,feeder,0020,L1 Active Power,kW,9.92
532775,Old Oak,2024-01-24T12:40:00.000+00:00,feeder,0020,N Current (RMS),A,41.7
532775,Old Oak,2024-01-24T12:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,75.0
532775,Old Oak,2024-01-24T12:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,43.3
532775,Old Oak,2024-01-24T12:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,43.6
532775,Old Oak,2024-01-24T12:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.86
532775,Old Oak,2024-01-24T12:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.22
532775,Old Oak,2024-01-24T12:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.77
532775,Old Oak,2024-01-24T12:40:00.000+00:00,feeder,0010,L3 Active Power,kW,6.9
532775,Old Oak,2024-01-24T12:40:00.000+00:00,feeder,0010,L2 Active Power,kW,9.66
532775,Old Oak,2024-01-24T12:40:00.000+00:00,feeder,0010,L1 Active Power,kW,3.98
532775,Old Oak,2024-01-24T12:40:00.000+00:00,feeder,0010,N Current (RMS),A,30.9
532775,Old Oak,2024-01-24T12:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,30.0
532775,Old Oak,2024-01-24T12:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,40.6
532775,Old Oak,2024-01-24T12:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,18.7
532775,Old Oak,2024-01-24T12:40:00.000+00:00,transformer,,Temperature,C,19.1
532775,Old Oak,2024-01-24T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
532775,Old Oak,2024-01-24T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.57
532775,Old Oak,2024-01-24T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.81
532775,Old Oak,2024-01-24T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.59
532775,Old Oak,2024-01-24T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
532775,Old Oak,2024-01-24T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.34
532775,Old Oak,2024-01-24T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.87
532775,Old Oak,2024-01-24T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.07
532775,Old Oak,2024-01-24T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.33
532775,Old Oak,2024-01-24T12:40:00.000+00:00,busbar,,L3 Active Power,kW,42.92
532775,Old Oak,2024-01-24T12:40:00.000+00:00,busbar,,L2 Active Power,kW,27.4
532775,Old Oak,2024-01-24T12:40:00.000+00:00,busbar,,L1 Active Power,kW,20.73
532775,Old Oak,2024-01-24T12:40:00.000+00:00,busbar,,N Current (RMS),A,100.3
532775,Old Oak,2024-01-24T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,181.6
532775,Old Oak,2024-01-24T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,115.2
532775,Old Oak,2024-01-24T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,90.8
532775,Old Oak,2024-01-24T12:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.59
532775,Old Oak,2024-01-24T12:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.12
532775,Old Oak,2024-01-24T12:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.28
532775,Old Oak,2024-01-24T12:30:00.000+00:00,feeder,0040,L3 Active Power,kW,8.57
532775,Old Oak,2024-01-24T12:30:00.000+00:00,feeder,0040,L2 Active Power,kW,5.5
532775,Old Oak,2024-01-24T12:30:00.000+00:00,feeder,0040,L1 Active Power,kW,1.69
532775,Old Oak,2024-01-24T12:30:00.000+00:00,feeder,0040,N Current (RMS),A,25.0
532775,Old Oak,2024-01-24T12:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,36.5
532775,Old Oak,2024-01-24T12:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,26.7
532775,Old Oak,2024-01-24T12:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,7.6
532775,Old Oak,2024-01-24T12:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.1
532775,Old Oak,2024-01-24T12:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.97
532775,Old Oak,2024-01-24T12:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.36
532775,Old Oak,2024-01-24T12:30:00.000+00:00,feeder,0030,L3 Active Power,kW,9.58
532775,Old Oak,2024-01-24T12:30:00.000+00:00,feeder,0030,L2 Active Power,kW,4.65
532775,Old Oak,2024-01-24T12:30:00.000+00:00,feeder,0030,L1 Active Power,kW,4.7
532775,Old Oak,2024-01-24T12:30:00.000+00:00,feeder,0030,N Current (RMS),A,28.8
532775,Old Oak,2024-01-24T12:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,41.7
532775,Old Oak,2024-01-24T12:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,22.0
532775,Old Oak,2024-01-24T12:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,21.4
532775,Old Oak,2024-01-24T12:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.86
532775,Old Oak,2024-01-24T12:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.42
532775,Old Oak,2024-01-24T12:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.23
532775,Old Oak,2024-01-24T12:30:00.000+00:00,feeder,0020,L3 Active Power,kW,14.19
532775,Old Oak,2024-01-24T12:30:00.000+00:00,feeder,0020,L2 Active Power,kW,10.66
532775,Old Oak,2024-01-24T12:30:00.000+00:00,feeder,0020,L1 Active Power,kW,11.48
532775,Old Oak,2024-01-24T12:30:00.000+00:00,feeder,0020,N Current (RMS),A,29.3
532775,Old Oak,2024-01-24T12:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,60.6
532775,Old Oak,2024-01-24T12:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,45.2
532775,Old Oak,2024-01-24T12:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,50.2
532775,Old Oak,2024-01-24T12:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.79
532775,Old Oak,2024-01-24T12:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.22
532775,Old Oak,2024-01-24T12:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.66
532775,Old Oak,2024-01-24T12:30:00.000+00:00,feeder,0010,L3 Active Power,kW,6.47
532775,Old Oak,2024-01-24T12:30:00.000+00:00,feeder,0010,L2 Active Power,kW,6.86
532775,Old Oak,2024-01-24T12:30:00.000+00:00,feeder,0010,L1 Active Power,kW,3.49
532775,Old Oak,2024-01-24T12:30:00.000+00:00,feeder,0010,N Current (RMS),A,23.3
532775,Old Oak,2024-01-24T12:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,28.4
532775,Old Oak,2024-01-24T12:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,29.1
532775,Old Oak,2024-01-24T12:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,16.1
532775,Old Oak,2024-01-24T12:30:00.000+00:00,transformer,,Temperature,C,19.1
532775,Old Oak,2024-01-24T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
532775,Old Oak,2024-01-24T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.3
532775,Old Oak,2024-01-24T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
532775,Old Oak,2024-01-24T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.05
532775,Old Oak,2024-01-24T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
532775,Old Oak,2024-01-24T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.8
532775,Old Oak,2024-01-24T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.15
532775,Old Oak,2024-01-24T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.88
532775,Old Oak,2024-01-24T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.54
532775,Old Oak,2024-01-24T12:30:00.000+00:00,busbar,,L3 Active Power,kW,38.81
532775,Old Oak,2024-01-24T12:30:00.000+00:00,busbar,,L2 Active Power,kW,27.66
532775,Old Oak,2024-01-24T12:30:00.000+00:00,busbar,,L1 Active Power,kW,21.36
532775,Old Oak,2024-01-24T12:30:00.000+00:00,busbar,,N Current (RMS),A,84.7
532775,Old Oak,2024-01-24T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,163.9
532775,Old Oak,2024-01-24T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,117.0
532775,Old Oak,2024-01-24T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,93.3
532775,Old Oak,2024-01-24T12:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.67
532775,Old Oak,2024-01-24T12:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.32
532775,Old Oak,2024-01-24T12:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.09
532775,Old Oak,2024-01-24T12:20:00.000+00:00,feeder,0040,L3 Active Power,kW,7.81
532775,Old Oak,2024-01-24T12:20:00.000+00:00,feeder,0040,L2 Active Power,kW,3.2
532775,Old Oak,2024-01-24T12:20:00.000+00:00,feeder,0040,L1 Active Power,kW,1.83
532775,Old Oak,2024-01-24T12:20:00.000+00:00,feeder,0040,N Current (RMS),A,22.4
532775,Old Oak,2024-01-24T12:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,33.4
532775,Old Oak,2024-01-24T12:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,19.8
532775,Old Oak,2024-01-24T12:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,8.1
532775,Old Oak,2024-01-24T12:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.5
532775,Old Oak,2024-01-24T12:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.81
532775,Old Oak,2024-01-24T12:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.75
532775,Old Oak,2024-01-24T12:20:00.000+00:00,feeder,0030,L3 Active Power,kW,5.4
532775,Old Oak,2024-01-24T12:20:00.000+00:00,feeder,0030,L2 Active Power,kW,12.15
532775,Old Oak,2024-01-24T12:20:00.000+00:00,feeder,0030,L1 Active Power,kW,6.19
532775,Old Oak,2024-01-24T12:20:00.000+00:00,feeder,0030,N Current (RMS),A,28.9
532775,Old Oak,2024-01-24T12:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,23.8
532775,Old Oak,2024-01-24T12:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,50.7
532775,Old Oak,2024-01-24T12:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,26.9
532775,Old Oak,2024-01-24T12:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.05
532775,Old Oak,2024-01-24T12:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.0
532775,Old Oak,2024-01-24T12:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.06
532775,Old Oak,2024-01-24T12:20:00.000+00:00,feeder,0020,L3 Active Power,kW,14.63
532775,Old Oak,2024-01-24T12:20:00.000+00:00,feeder,0020,L2 Active Power,kW,10.31
532775,Old Oak,2024-01-24T12:20:00.000+00:00,feeder,0020,L1 Active Power,kW,12.9
532775,Old Oak,2024-01-24T12:20:00.000+00:00,feeder,0020,N Current (RMS),A,30.7
532775,Old Oak,2024-01-24T12:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,62.6
532775,Old Oak,2024-01-24T12:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,43.8
532775,Old Oak,2024-01-24T12:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,55.3
532775,Old Oak,2024-01-24T12:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.97
532775,Old Oak,2024-01-24T12:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.13
532775,Old Oak,2024-01-24T12:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.6
532775,Old Oak,2024-01-24T12:20:00.000+00:00,feeder,0010,L3 Active Power,kW,4.93
532775,Old Oak,2024-01-24T12:20:00.000+00:00,feeder,0010,L2 Active Power,kW,6.25
532775,Old Oak,2024-01-24T12:20:00.000+00:00,feeder,0010,L1 Active Power,kW,2.53
532775,Old Oak,2024-01-24T12:20:00.000+00:00,feeder,0010,N Current (RMS),A,22.2
532775,Old Oak,2024-01-24T12:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,21.8
532775,Old Oak,2024-01-24T12:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,26.3
532775,Old Oak,2024-01-24T12:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,12.1
532775,Old Oak,2024-01-24T12:20:00.000+00:00,transformer,,Temperature,C,19.0
532775,Old Oak,2024-01-24T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
532775,Old Oak,2024-01-24T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.32
532775,Old Oak,2024-01-24T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
532775,Old Oak,2024-01-24T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.56
532775,Old Oak,2024-01-24T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
532775,Old Oak,2024-01-24T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.35
532775,Old Oak,2024-01-24T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.18
532775,Old Oak,2024-01-24T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.26
532775,Old Oak,2024-01-24T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.5
532775,Old Oak,2024-01-24T12:20:00.000+00:00,busbar,,L3 Active Power,kW,32.76
532775,Old Oak,2024-01-24T12:20:00.000+00:00,busbar,,L2 Active Power,kW,31.92
532775,Old Oak,2024-01-24T12:20:00.000+00:00,busbar,,L1 Active Power,kW,23.46
532775,Old Oak,2024-01-24T12:20:00.000+00:00,busbar,,N Current (RMS),A,70.5
532775,Old Oak,2024-01-24T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,139.0
532775,Old Oak,2024-01-24T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,134.2
532775,Old Oak,2024-01-24T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,100.6
532775,Old Oak,2024-01-24T12:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.52
532775,Old Oak,2024-01-24T12:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.59
532775,Old Oak,2024-01-24T12:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.07
532775,Old Oak,2024-01-24T12:10:00.000+00:00,feeder,0040,L3 Active Power,kW,10.63
532775,Old Oak,2024-01-24T12:10:00.000+00:00,feeder,0040,L2 Active Power,kW,7.63
532775,Old Oak,2024-01-24T12:10:00.000+00:00,feeder,0040,L1 Active Power,kW,2.44
532775,Old Oak,2024-01-24T12:10:00.000+00:00,feeder,0040,N Current (RMS),A,29.4
532775,Old Oak,2024-01-24T12:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,46.9
532775,Old Oak,2024-01-24T12:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,32.8
532775,Old Oak,2024-01-24T12:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,11.2
532775,Old Oak,2024-01-24T12:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.17
532775,Old Oak,2024-01-24T12:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.77
532775,Old Oak,2024-01-24T12:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.54
532775,Old Oak,2024-01-24T12:10:00.000+00:00,feeder,0030,L3 Active Power,kW,7.12
532775,Old Oak,2024-01-24T12:10:00.000+00:00,feeder,0030,L2 Active Power,kW,12.73
532775,Old Oak,2024-01-24T12:10:00.000+00:00,feeder,0030,L1 Active Power,kW,7.22
532775,Old Oak,2024-01-24T12:10:00.000+00:00,feeder,0030,N Current (RMS),A,24.9
532775,Old Oak,2024-01-24T12:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,30.0
532775,Old Oak,2024-01-24T12:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,52.7
532775,Old Oak,2024-01-24T12:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,31.6
532775,Old Oak,2024-01-24T12:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.26
532775,Old Oak,2024-01-24T12:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.66
532775,Old Oak,2024-01-24T12:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.13
532775,Old Oak,2024-01-24T12:10:00.000+00:00,feeder,0020,L3 Active Power,kW,13.9
532775,Old Oak,2024-01-24T12:10:00.000+00:00,feeder,0020,L2 Active Power,kW,11.54
532775,Old Oak,2024-01-24T12:10:00.000+00:00,feeder,0020,L1 Active Power,kW,13.07
532775,Old Oak,2024-01-24T12:10:00.000+00:00,feeder,0020,N Current (RMS),A,27.0
532775,Old Oak,2024-01-24T12:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,59.0
532775,Old Oak,2024-01-24T12:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,48.6
532775,Old Oak,2024-01-24T12:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,55.6
532775,Old Oak,2024-01-24T12:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.15
532775,Old Oak,2024-01-24T12:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.25
532775,Old Oak,2024-01-24T12:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.24
532775,Old Oak,2024-01-24T12:10:00.000+00:00,feeder,0010,L3 Active Power,kW,6.32
532775,Old Oak,2024-01-24T12:10:00.000+00:00,feeder,0010,L2 Active Power,kW,8.17
532775,Old Oak,2024-01-24T12:10:00.000+00:00,feeder,0010,L1 Active Power,kW,7.05
532775,Old Oak,2024-01-24T12:10:00.000+00:00,feeder,0010,N Current (RMS),A,17.3
532775,Old Oak,2024-01-24T12:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,27.3
532775,Old Oak,2024-01-24T12:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,34.4
532775,Old Oak,2024-01-24T12:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,30.4
532775,Old Oak,2024-01-24T12:10:00.000+00:00,transformer,,Temperature,C,19.0
532775,Old Oak,2024-01-24T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.81
532775,Old Oak,2024-01-24T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.95
532775,Old Oak,2024-01-24T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.79
532775,Old Oak,2024-01-24T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.12
532775,Old Oak,2024-01-24T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
532775,Old Oak,2024-01-24T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.79
532775,Old Oak,2024-01-24T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.75
532775,Old Oak,2024-01-24T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.44
532775,Old Oak,2024-01-24T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.84
532775,Old Oak,2024-01-24T12:10:00.000+00:00,busbar,,L3 Active Power,kW,37.97
532775,Old Oak,2024-01-24T12:10:00.000+00:00,busbar,,L2 Active Power,kW,40.07
532775,Old Oak,2024-01-24T12:10:00.000+00:00,busbar,,L1 Active Power,kW,29.78
532775,Old Oak,2024-01-24T12:10:00.000+00:00,busbar,,N Current (RMS),A,72.6
532775,Old Oak,2024-01-24T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,159.6
532775,Old Oak,2024-01-24T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,166.2
532775,Old Oak,2024-01-24T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,125.6
532775,Old Oak,2024-01-24T12:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.69
532775,Old Oak,2024-01-24T12:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.23
532775,Old Oak,2024-01-24T12:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.08
532775,Old Oak,2024-01-24T12:00:00.000+00:00,feeder,0040,L3 Active Power,kW,2.07
532775,Old Oak,2024-01-24T12:00:00.000+00:00,feeder,0040,L2 Active Power,kW,7.81
532775,Old Oak,2024-01-24T12:00:00.000+00:00,feeder,0040,L1 Active Power,kW,1.98
532775,Old Oak,2024-01-24T12:00:00.000+00:00,feeder,0040,N Current (RMS),A,26.5
532775,Old Oak,2024-01-24T12:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,10.7
532775,Old Oak,2024-01-24T12:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,33.8
532775,Old Oak,2024-01-24T12:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,8.6
532775,Old Oak,2024-01-24T12:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.18
532775,Old Oak,2024-01-24T12:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.8
532775,Old Oak,2024-01-24T12:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.51
532775,Old Oak,2024-01-24T12:00:00.000+00:00,feeder,0030,L3 Active Power,kW,5.16
532775,Old Oak,2024-01-24T12:00:00.000+00:00,feeder,0030,L2 Active Power,kW,11.4
532775,Old Oak,2024-01-24T12:00:00.000+00:00,feeder,0030,L1 Active Power,kW,5.49
532775,Old Oak,2024-01-24T12:00:00.000+00:00,feeder,0030,N Current (RMS),A,26.0
532775,Old Oak,2024-01-24T12:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,21.9
532775,Old Oak,2024-01-24T12:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,47.5
532775,Old Oak,2024-01-24T12:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,24.0
532775,Old Oak,2024-01-24T12:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.94
532775,Old Oak,2024-01-24T12:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.52
532775,Old Oak,2024-01-24T12:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.1
532775,Old Oak,2024-01-24T12:00:00.000+00:00,feeder,0020,L3 Active Power,kW,16.42
532775,Old Oak,2024-01-24T12:00:00.000+00:00,feeder,0020,L2 Active Power,kW,12.08
532775,Old Oak,2024-01-24T12:00:00.000+00:00,feeder,0020,L1 Active Power,kW,15.07
532775,Old Oak,2024-01-24T12:00:00.000+00:00,feeder,0020,N Current (RMS),A,31.1
532775,Old Oak,2024-01-24T12:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,69.1
532775,Old Oak,2024-01-24T12:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,51.4
532775,Old Oak,2024-01-24T12:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,64.4
532775,Old Oak,2024-01-24T12:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.72
532775,Old Oak,2024-01-24T12:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.88
532775,Old Oak,2024-01-24T12:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.28
532775,Old Oak,2024-01-24T12:00:00.000+00:00,feeder,0010,L3 Active Power,kW,5.14
532775,Old Oak,2024-01-24T12:00:00.000+00:00,feeder,0010,L2 Active Power,kW,9.0
532775,Old Oak,2024-01-24T12:00:00.000+00:00,feeder,0010,L1 Active Power,kW,5.39
532775,Old Oak,2024-01-24T12:00:00.000+00:00,feeder,0010,N Current (RMS),A,25.5
532775,Old Oak,2024-01-24T12:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,22.3
532775,Old Oak,2024-01-24T12:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,38.4
532775,Old Oak,2024-01-24T12:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,23.2
532775,Old Oak,2024-01-24T12:00:00.000+00:00,transformer,,Temperature,C,18.9
532775,Old Oak,2024-01-24T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.72
532775,Old Oak,2024-01-24T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.49
532775,Old Oak,2024-01-24T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
532775,Old Oak,2024-01-24T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.24
532775,Old Oak,2024-01-24T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.99
532775,Old Oak,2024-01-24T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.13
532775,Old Oak,2024-01-24T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.53
532775,Old Oak,2024-01-24T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.37
532775,Old Oak,2024-01-24T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.77
532775,Old Oak,2024-01-24T12:00:00.000+00:00,busbar,,L3 Active Power,kW,28.79
532775,Old Oak,2024-01-24T12:00:00.000+00:00,busbar,,L2 Active Power,kW,40.29
532775,Old Oak,2024-01-24T12:00:00.000+00:00,busbar,,L1 Active Power,kW,27.93
532775,Old Oak,2024-01-24T12:00:00.000+00:00,busbar,,N Current (RMS),A,77.7
532775,Old Oak,2024-01-24T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,121.4
532775,Old Oak,2024-01-24T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,167.5
532775,Old Oak,2024-01-24T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,118.1
532775,Old Oak,2024-01-24T11:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.59
532775,Old Oak,2024-01-24T11:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.32
532775,Old Oak,2024-01-24T11:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.14
532775,Old Oak,2024-01-24T11:50:00.000+00:00,feeder,0040,L3 Active Power,kW,1.75
532775,Old Oak,2024-01-24T11:50:00.000+00:00,feeder,0040,L2 Active Power,kW,8.25
532775,Old Oak,2024-01-24T11:50:00.000+00:00,feeder,0040,L1 Active Power,kW,2.21
532775,Old Oak,2024-01-24T11:50:00.000+00:00,feeder,0040,N Current (RMS),A,27.2
532775,Old Oak,2024-01-24T11:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,8.4
532775,Old Oak,2024-01-24T11:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,35.0
532775,Old Oak,2024-01-24T11:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,9.8
532775,Old Oak,2024-01-24T11:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.41
532775,Old Oak,2024-01-24T11:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.02
532775,Old Oak,2024-01-24T11:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.49
532775,Old Oak,2024-01-24T11:50:00.000+00:00,feeder,0030,L3 Active Power,kW,4.5
532775,Old Oak,2024-01-24T11:50:00.000+00:00,feeder,0030,L2 Active Power,kW,11.27
532775,Old Oak,2024-01-24T11:50:00.000+00:00,feeder,0030,L1 Active Power,kW,7.63
532775,Old Oak,2024-01-24T11:50:00.000+00:00,feeder,0030,N Current (RMS),A,27.6
532775,Old Oak,2024-01-24T11:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,19.3
532775,Old Oak,2024-01-24T11:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,47.1
532775,Old Oak,2024-01-24T11:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,32.6
532775,Old Oak,2024-01-24T11:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.13
532775,Old Oak,2024-01-24T11:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.43
532775,Old Oak,2024-01-24T11:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.2
532775,Old Oak,2024-01-24T11:50:00.000+00:00,feeder,0020,L3 Active Power,kW,13.85
532775,Old Oak,2024-01-24T11:50:00.000+00:00,feeder,0020,L2 Active Power,kW,12.6
532775,Old Oak,2024-01-24T11:50:00.000+00:00,feeder,0020,L1 Active Power,kW,15.15
532775,Old Oak,2024-01-24T11:50:00.000+00:00,feeder,0020,N Current (RMS),A,26.4
532775,Old Oak,2024-01-24T11:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,59.3
532775,Old Oak,2024-01-24T11:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,53.3
532775,Old Oak,2024-01-24T11:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,64.3
532775,Old Oak,2024-01-24T11:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.79
532775,Old Oak,2024-01-24T11:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.63
532775,Old Oak,2024-01-24T11:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.78
532775,Old Oak,2024-01-24T11:50:00.000+00:00,feeder,0010,L3 Active Power,kW,4.86
532775,Old Oak,2024-01-24T11:50:00.000+00:00,feeder,0010,L2 Active Power,kW,9.78
532775,Old Oak,2024-01-24T11:50:00.000+00:00,feeder,0010,L1 Active Power,kW,2.26
532775,Old Oak,2024-01-24T11:50:00.000+00:00,feeder,0010,N Current (RMS),A,39.9
532775,Old Oak,2024-01-24T11:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,21.1
532775,Old Oak,2024-01-24T11:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,41.4
532775,Old Oak,2024-01-24T11:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,11.6
532775,Old Oak,2024-01-24T11:50:00.000+00:00,transformer,,Temperature,C,18.9
532775,Old Oak,2024-01-24T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
532775,Old Oak,2024-01-24T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.78
532775,Old Oak,2024-01-24T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
532775,Old Oak,2024-01-24T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.37
532775,Old Oak,2024-01-24T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
532775,Old Oak,2024-01-24T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.51
532775,Old Oak,2024-01-24T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.92
532775,Old Oak,2024-01-24T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.28
532775,Old Oak,2024-01-24T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.21
532775,Old Oak,2024-01-24T11:50:00.000+00:00,busbar,,L3 Active Power,kW,24.97
532775,Old Oak,2024-01-24T11:50:00.000+00:00,busbar,,L2 Active Power,kW,41.89
532775,Old Oak,2024-01-24T11:50:00.000+00:00,busbar,,L1 Active Power,kW,27.25
532775,Old Oak,2024-01-24T11:50:00.000+00:00,busbar,,N Current (RMS),A,84.8
532775,Old Oak,2024-01-24T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,105.4
532775,Old Oak,2024-01-24T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,174.0
532775,Old Oak,2024-01-24T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,115.1
532775,Old Oak,2024-01-24T11:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.73
532775,Old Oak,2024-01-24T11:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.77
532775,Old Oak,2024-01-24T11:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.16
532775,Old Oak,2024-01-24T11:40:00.000+00:00,feeder,0040,L3 Active Power,kW,2.7
532775,Old Oak,2024-01-24T11:40:00.000+00:00,feeder,0040,L2 Active Power,kW,4.23
532775,Old Oak,2024-01-24T11:40:00.000+00:00,feeder,0040,L1 Active Power,kW,2.7
532775,Old Oak,2024-01-24T11:40:00.000+00:00,feeder,0040,N Current (RMS),A,18.7
532775,Old Oak,2024-01-24T11:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,13.4
532775,Old Oak,2024-01-24T11:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,22.2
532775,Old Oak,2024-01-24T11:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,12.4
532775,Old Oak,2024-01-24T11:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.67
532775,Old Oak,2024-01-24T11:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.23
532775,Old Oak,2024-01-24T11:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.08
532775,Old Oak,2024-01-24T11:40:00.000+00:00,feeder,0030,L3 Active Power,kW,2.24
532775,Old Oak,2024-01-24T11:40:00.000+00:00,feeder,0030,L2 Active Power,kW,10.69
532775,Old Oak,2024-01-24T11:40:00.000+00:00,feeder,0030,L1 Active Power,kW,4.38
532775,Old Oak,2024-01-24T11:40:00.000+00:00,feeder,0030,N Current (RMS),A,31.8
532775,Old Oak,2024-01-24T11:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,10.1
532775,Old Oak,2024-01-24T11:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,44.7
532775,Old Oak,2024-01-24T11:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,20.2
532775,Old Oak,2024-01-24T11:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.31
532775,Old Oak,2024-01-24T11:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.09
532775,Old Oak,2024-01-24T11:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.88
532775,Old Oak,2024-01-24T11:40:00.000+00:00,feeder,0020,L3 Active Power,kW,14.89
532775,Old Oak,2024-01-24T11:40:00.000+00:00,feeder,0020,L2 Active Power,kW,12.09
532775,Old Oak,2024-01-24T11:40:00.000+00:00,feeder,0020,L1 Active Power,kW,11.88
532775,Old Oak,2024-01-24T11:40:00.000+00:00,feeder,0020,N Current (RMS),A,33.4
532775,Old Oak,2024-01-24T11:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,62.9
532775,Old Oak,2024-01-24T11:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,51.7
532775,Old Oak,2024-01-24T11:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,51.1
532775,Old Oak,2024-01-24T11:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.85
532775,Old Oak,2024-01-24T11:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.69
532775,Old Oak,2024-01-24T11:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.5
532775,Old Oak,2024-01-24T11:40:00.000+00:00,feeder,0010,L3 Active Power,kW,6.02
532775,Old Oak,2024-01-24T11:40:00.000+00:00,feeder,0010,L2 Active Power,kW,10.52
532775,Old Oak,2024-01-24T11:40:00.000+00:00,feeder,0010,L1 Active Power,kW,2.48
532775,Old Oak,2024-01-24T11:40:00.000+00:00,feeder,0010,N Current (RMS),A,42.2
532775,Old Oak,2024-01-24T11:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,25.8
532775,Old Oak,2024-01-24T11:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,44.2
532775,Old Oak,2024-01-24T11:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,12.1
532775,Old Oak,2024-01-24T11:40:00.000+00:00,transformer,,Temperature,C,18.9
532775,Old Oak,2024-01-24T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.79
532775,Old Oak,2024-01-24T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.53
532775,Old Oak,2024-01-24T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.79
532775,Old Oak,2024-01-24T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.16
532775,Old Oak,2024-01-24T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.99
532775,Old Oak,2024-01-24T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.66
532775,Old Oak,2024-01-24T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.56
532775,Old Oak,2024-01-24T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.78
532775,Old Oak,2024-01-24T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.62
532775,Old Oak,2024-01-24T11:40:00.000+00:00,busbar,,L3 Active Power,kW,25.85
532775,Old Oak,2024-01-24T11:40:00.000+00:00,busbar,,L2 Active Power,kW,37.53
532775,Old Oak,2024-01-24T11:40:00.000+00:00,busbar,,L1 Active Power,kW,21.45
532775,Old Oak,2024-01-24T11:40:00.000+00:00,busbar,,N Current (RMS),A,89.6
532775,Old Oak,2024-01-24T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,109.5
532775,Old Oak,2024-01-24T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,157.7
532775,Old Oak,2024-01-24T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,92.4
532775,Old Oak,2024-01-24T11:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.8
532775,Old Oak,2024-01-24T11:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.61
532775,Old Oak,2024-01-24T11:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.13
532775,Old Oak,2024-01-24T11:30:00.000+00:00,feeder,0040,L3 Active Power,kW,2.4
532775,Old Oak,2024-01-24T11:30:00.000+00:00,feeder,0040,L2 Active Power,kW,2.79
532775,Old Oak,2024-01-24T11:30:00.000+00:00,feeder,0040,L1 Active Power,kW,2.09
532775,Old Oak,2024-01-24T11:30:00.000+00:00,feeder,0040,N Current (RMS),A,12.4
532775,Old Oak,2024-01-24T11:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,12.3
532775,Old Oak,2024-01-24T11:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,13.8
532775,Old Oak,2024-01-24T11:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,9.3
532775,Old Oak,2024-01-24T11:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.08
532775,Old Oak,2024-01-24T11:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.17
532775,Old Oak,2024-01-24T11:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.19
532775,Old Oak,2024-01-24T11:30:00.000+00:00,feeder,0030,L3 Active Power,kW,2.88
532775,Old Oak,2024-01-24T11:30:00.000+00:00,feeder,0030,L2 Active Power,kW,11.51
532775,Old Oak,2024-01-24T11:30:00.000+00:00,feeder,0030,L1 Active Power,kW,3.21
532775,Old Oak,2024-01-24T11:30:00.000+00:00,feeder,0030,N Current (RMS),A,32.9
532775,Old Oak,2024-01-24T11:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,12.6
532775,Old Oak,2024-01-24T11:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,48.2
532775,Old Oak,2024-01-24T11:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,15.9
532775,Old Oak,2024-01-24T11:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.84
532775,Old Oak,2024-01-24T11:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.11
532775,Old Oak,2024-01-24T11:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.27
532775,Old Oak,2024-01-24T11:30:00.000+00:00,feeder,0020,L3 Active Power,kW,9.83
532775,Old Oak,2024-01-24T11:30:00.000+00:00,feeder,0020,L2 Active Power,kW,11.22
532775,Old Oak,2024-01-24T11:30:00.000+00:00,feeder,0020,L1 Active Power,kW,12.99
532775,Old Oak,2024-01-24T11:30:00.000+00:00,feeder,0020,N Current (RMS),A,23.5
532775,Old Oak,2024-01-24T11:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,42.6
532775,Old Oak,2024-01-24T11:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,47.2
532775,Old Oak,2024-01-24T11:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,56.6
532775,Old Oak,2024-01-24T11:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.76
532775,Old Oak,2024-01-24T11:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.41
532775,Old Oak,2024-01-24T11:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.46
532775,Old Oak,2024-01-24T11:30:00.000+00:00,feeder,0010,L3 Active Power,kW,6.15
532775,Old Oak,2024-01-24T11:30:00.000+00:00,feeder,0010,L2 Active Power,kW,9.12
532775,Old Oak,2024-01-24T11:30:00.000+00:00,feeder,0010,L1 Active Power,kW,1.47
532775,Old Oak,2024-01-24T11:30:00.000+00:00,feeder,0010,N Current (RMS),A,42.0
532775,Old Oak,2024-01-24T11:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,26.7
532775,Old Oak,2024-01-24T11:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,38.6
532775,Old Oak,2024-01-24T11:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,7.4
532775,Old Oak,2024-01-24T11:30:00.000+00:00,transformer,,Temperature,C,18.8
532775,Old Oak,2024-01-24T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
532775,Old Oak,2024-01-24T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.72
532775,Old Oak,2024-01-24T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
532775,Old Oak,2024-01-24T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.3
532775,Old Oak,2024-01-24T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
532775,Old Oak,2024-01-24T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.7
532775,Old Oak,2024-01-24T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.49
532775,Old Oak,2024-01-24T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.74
532775,Old Oak,2024-01-24T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.05
532775,Old Oak,2024-01-24T11:30:00.000+00:00,busbar,,L3 Active Power,kW,21.26
532775,Old Oak,2024-01-24T11:30:00.000+00:00,busbar,,L2 Active Power,kW,34.64
532775,Old Oak,2024-01-24T11:30:00.000+00:00,busbar,,L1 Active Power,kW,19.76
532775,Old Oak,2024-01-24T11:30:00.000+00:00,busbar,,N Current (RMS),A,79.4
532775,Old Oak,2024-01-24T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,90.7
532775,Old Oak,2024-01-24T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,144.0
532775,Old Oak,2024-01-24T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,86.2
532775,Old Oak,2024-01-24T11:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.72
532775,Old Oak,2024-01-24T11:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.76
532775,Old Oak,2024-01-24T11:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.31
532775,Old Oak,2024-01-24T11:20:00.000+00:00,feeder,0040,L3 Active Power,kW,2.2
532775,Old Oak,2024-01-24T11:20:00.000+00:00,feeder,0040,L2 Active Power,kW,2.04
532775,Old Oak,2024-01-24T11:20:00.000+00:00,feeder,0040,L1 Active Power,kW,1.88
532775,Old Oak,2024-01-24T11:20:00.000+00:00,feeder,0040,N Current (RMS),A,10.3
532775,Old Oak,2024-01-24T11:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,10.6
532775,Old Oak,2024-01-24T11:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,10.5
532775,Old Oak,2024-01-24T11:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,8.7
532775,Old Oak,2024-01-24T11:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.04
532775,Old Oak,2024-01-24T11:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.28
532775,Old Oak,2024-01-24T11:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.33
532775,Old Oak,2024-01-24T11:20:00.000+00:00,feeder,0030,L3 Active Power,kW,4.97
532775,Old Oak,2024-01-24T11:20:00.000+00:00,feeder,0030,L2 Active Power,kW,11.95
532775,Old Oak,2024-01-24T11:20:00.000+00:00,feeder,0030,L1 Active Power,kW,3.57
532775,Old Oak,2024-01-24T11:20:00.000+00:00,feeder,0030,N Current (RMS),A,30.2
532775,Old Oak,2024-01-24T11:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,21.1
532775,Old Oak,2024-01-24T11:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,50.1
532775,Old Oak,2024-01-24T11:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,18.1
532775,Old Oak,2024-01-24T11:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.04
532775,Old Oak,2024-01-24T11:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.36
532775,Old Oak,2024-01-24T11:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.02
532775,Old Oak,2024-01-24T11:20:00.000+00:00,feeder,0020,L3 Active Power,kW,14.21
532775,Old Oak,2024-01-24T11:20:00.000+00:00,feeder,0020,L2 Active Power,kW,9.55
532775,Old Oak,2024-01-24T11:20:00.000+00:00,feeder,0020,L1 Active Power,kW,10.11
532775,Old Oak,2024-01-24T11:20:00.000+00:00,feeder,0020,N Current (RMS),A,33.1
532775,Old Oak,2024-01-24T11:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,62.4
532775,Old Oak,2024-01-24T11:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,40.2
532775,Old Oak,2024-01-24T11:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,43.5
532775,Old Oak,2024-01-24T11:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.59
532775,Old Oak,2024-01-24T11:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.44
532775,Old Oak,2024-01-24T11:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.57
532775,Old Oak,2024-01-24T11:20:00.000+00:00,feeder,0010,L3 Active Power,kW,7.85
532775,Old Oak,2024-01-24T11:20:00.000+00:00,feeder,0010,L2 Active Power,kW,8.6
532775,Old Oak,2024-01-24T11:20:00.000+00:00,feeder,0010,L1 Active Power,kW,2.13
532775,Old Oak,2024-01-24T11:20:00.000+00:00,feeder,0010,N Current (RMS),A,40.3
532775,Old Oak,2024-01-24T11:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,33.7
532775,Old Oak,2024-01-24T11:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,36.2
532775,Old Oak,2024-01-24T11:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,11.2
532775,Old Oak,2024-01-24T11:20:00.000+00:00,transformer,,Temperature,C,18.7
532775,Old Oak,2024-01-24T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.75
532775,Old Oak,2024-01-24T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.09
532775,Old Oak,2024-01-24T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
532775,Old Oak,2024-01-24T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.16
532775,Old Oak,2024-01-24T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
532775,Old Oak,2024-01-24T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.55
532775,Old Oak,2024-01-24T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.3
532775,Old Oak,2024-01-24T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.24
532775,Old Oak,2024-01-24T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.23
532775,Old Oak,2024-01-24T11:20:00.000+00:00,busbar,,L3 Active Power,kW,29.23
532775,Old Oak,2024-01-24T11:20:00.000+00:00,busbar,,L2 Active Power,kW,32.15
532775,Old Oak,2024-01-24T11:20:00.000+00:00,busbar,,L1 Active Power,kW,17.69
532775,Old Oak,2024-01-24T11:20:00.000+00:00,busbar,,N Current (RMS),A,82.1
532775,Old Oak,2024-01-24T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,123.6
532775,Old Oak,2024-01-24T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,134.0
532775,Old Oak,2024-01-24T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,77.6
532775,Old Oak,2024-01-24T11:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.77
532775,Old Oak,2024-01-24T11:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.63
532775,Old Oak,2024-01-24T11:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.18
532775,Old Oak,2024-01-24T11:10:00.000+00:00,feeder,0040,L3 Active Power,kW,1.85
532775,Old Oak,2024-01-24T11:10:00.000+00:00,feeder,0040,L2 Active Power,kW,1.81
532775,Old Oak,2024-01-24T11:10:00.000+00:00,feeder,0040,L1 Active Power,kW,1.9
532775,Old Oak,2024-01-24T11:10:00.000+00:00,feeder,0040,N Current (RMS),A,10.2
532775,Old Oak,2024-01-24T11:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,10.2
532775,Old Oak,2024-01-24T11:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,11.2
532775,Old Oak,2024-01-24T11:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,8.6
532775,Old Oak,2024-01-24T11:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.05
532775,Old Oak,2024-01-24T11:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.95
532775,Old Oak,2024-01-24T11:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.9
532775,Old Oak,2024-01-24T11:10:00.000+00:00,feeder,0030,L3 Active Power,kW,4.66
532775,Old Oak,2024-01-24T11:10:00.000+00:00,feeder,0030,L2 Active Power,kW,12.94
532775,Old Oak,2024-01-24T11:10:00.000+00:00,feeder,0030,L1 Active Power,kW,5.72
532775,Old Oak,2024-01-24T11:10:00.000+00:00,feeder,0030,N Current (RMS),A,31.6
532775,Old Oak,2024-01-24T11:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,20.0
532775,Old Oak,2024-01-24T11:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,54.0
532775,Old Oak,2024-01-24T11:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,25.1
532775,Old Oak,2024-01-24T11:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.83
532775,Old Oak,2024-01-24T11:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.67
532775,Old Oak,2024-01-24T11:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.08
532775,Old Oak,2024-01-24T11:10:00.000+00:00,feeder,0020,L3 Active Power,kW,9.53
532775,Old Oak,2024-01-24T11:10:00.000+00:00,feeder,0020,L2 Active Power,kW,9.08
532775,Old Oak,2024-01-24T11:10:00.000+00:00,feeder,0020,L1 Active Power,kW,13.9
532775,Old Oak,2024-01-24T11:10:00.000+00:00,feeder,0020,N Current (RMS),A,24.7
532775,Old Oak,2024-01-24T11:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,40.8
532775,Old Oak,2024-01-24T11:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,38.4
532775,Old Oak,2024-01-24T11:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,59.2
532775,Old Oak,2024-01-24T11:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.05
532775,Old Oak,2024-01-24T11:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.49
532775,Old Oak,2024-01-24T11:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.63
532775,Old Oak,2024-01-24T11:10:00.000+00:00,feeder,0010,L3 Active Power,kW,5.51
532775,Old Oak,2024-01-24T11:10:00.000+00:00,feeder,0010,L2 Active Power,kW,9.45
532775,Old Oak,2024-01-24T11:10:00.000+00:00,feeder,0010,L1 Active Power,kW,1.74
532775,Old Oak,2024-01-24T11:10:00.000+00:00,feeder,0010,N Current (RMS),A,42.0
532775,Old Oak,2024-01-24T11:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,24.0
532775,Old Oak,2024-01-24T11:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,40.0
532775,Old Oak,2024-01-24T11:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,8.5
532775,Old Oak,2024-01-24T11:10:00.000+00:00,transformer,,Temperature,C,18.6
532775,Old Oak,2024-01-24T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.68
532775,Old Oak,2024-01-24T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.05
532775,Old Oak,2024-01-24T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.68
532775,Old Oak,2024-01-24T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.81
532775,Old Oak,2024-01-24T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
532775,Old Oak,2024-01-24T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.98
532775,Old Oak,2024-01-24T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.6
532775,Old Oak,2024-01-24T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.58
532775,Old Oak,2024-01-24T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.79
532775,Old Oak,2024-01-24T11:10:00.000+00:00,busbar,,L3 Active Power,kW,21.54
532775,Old Oak,2024-01-24T11:10:00.000+00:00,busbar,,L2 Active Power,kW,33.27
532775,Old Oak,2024-01-24T11:10:00.000+00:00,busbar,,L1 Active Power,kW,23.25
532775,Old Oak,2024-01-24T11:10:00.000+00:00,busbar,,N Current (RMS),A,70.8
532775,Old Oak,2024-01-24T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,92.2
532775,Old Oak,2024-01-24T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,138.6
532775,Old Oak,2024-01-24T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,99.3
532775,Old Oak,2024-01-24T11:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.61
532775,Old Oak,2024-01-24T11:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.17
532775,Old Oak,2024-01-24T11:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.44
532775,Old Oak,2024-01-24T11:00:00.000+00:00,feeder,0040,L3 Active Power,kW,3.15
532775,Old Oak,2024-01-24T11:00:00.000+00:00,feeder,0040,L2 Active Power,kW,3.97
532775,Old Oak,2024-01-24T11:00:00.000+00:00,feeder,0040,L1 Active Power,kW,1.51
532775,Old Oak,2024-01-24T11:00:00.000+00:00,feeder,0040,N Current (RMS),A,13.8
532775,Old Oak,2024-01-24T11:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,15.1
532775,Old Oak,2024-01-24T11:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,18.8
532775,Old Oak,2024-01-24T11:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,7.2
532775,Old Oak,2024-01-24T11:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.03
532775,Old Oak,2024-01-24T11:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.96
532775,Old Oak,2024-01-24T11:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.74
532775,Old Oak,2024-01-24T11:00:00.000+00:00,feeder,0030,L3 Active Power,kW,5.16
532775,Old Oak,2024-01-24T11:00:00.000+00:00,feeder,0030,L2 Active Power,kW,12.29
532775,Old Oak,2024-01-24T11:00:00.000+00:00,feeder,0030,L1 Active Power,kW,4.04
532775,Old Oak,2024-01-24T11:00:00.000+00:00,feeder,0030,N Current (RMS),A,32.6
532775,Old Oak,2024-01-24T11:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,22.1
532775,Old Oak,2024-01-24T11:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,51.7
532775,Old Oak,2024-01-24T11:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,18.6
532775,Old Oak,2024-01-24T11:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.47
532775,Old Oak,2024-01-24T11:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.11
532775,Old Oak,2024-01-24T11:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.07
532775,Old Oak,2024-01-24T11:00:00.000+00:00,feeder,0020,L3 Active Power,kW,8.88
532775,Old Oak,2024-01-24T11:00:00.000+00:00,feeder,0020,L2 Active Power,kW,9.16
532775,Old Oak,2024-01-24T11:00:00.000+00:00,feeder,0020,L1 Active Power,kW,16.94
532775,Old Oak,2024-01-24T11:00:00.000+00:00,feeder,0020,N Current (RMS),A,32.6
532775,Old Oak,2024-01-24T11:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,39.1
532775,Old Oak,2024-01-24T11:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,39.1
532775,Old Oak,2024-01-24T11:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,71.7
532775,Old Oak,2024-01-24T11:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.96
532775,Old Oak,2024-01-24T11:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.54
532775,Old Oak,2024-01-24T11:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.78
532775,Old Oak,2024-01-24T11:00:00.000+00:00,feeder,0010,L3 Active Power,kW,5.34
532775,Old Oak,2024-01-24T11:00:00.000+00:00,feeder,0010,L2 Active Power,kW,10.68
532775,Old Oak,2024-01-24T11:00:00.000+00:00,feeder,0010,L1 Active Power,kW,2.1
532775,Old Oak,2024-01-24T11:00:00.000+00:00,feeder,0010,N Current (RMS),A,44.1
532775,Old Oak,2024-01-24T11:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,23.2
532775,Old Oak,2024-01-24T11:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,44.9
532775,Old Oak,2024-01-24T11:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,11.4
532775,Old Oak,2024-01-24T11:00:00.000+00:00,transformer,,Temperature,C,18.6
532775,Old Oak,2024-01-24T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.77
532775,Old Oak,2024-01-24T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.99
532775,Old Oak,2024-01-24T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.81
532775,Old Oak,2024-01-24T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.71
532775,Old Oak,2024-01-24T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
532775,Old Oak,2024-01-24T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.03
