Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
532775,Old Oak,2024-01-24T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.06
532775,Old Oak,2024-01-24T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.47
532775,Old Oak,2024-01-24T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.03
532775,Old Oak,2024-01-24T11:00:00.000+00:00,busbar,,L3 Active Power,kW,22.53
532775,Old Oak,2024-01-24T11:00:00.000+00:00,busbar,,L2 Active Power,kW,36.1
532775,Old Oak,2024-01-24T11:00:00.000+00:00,busbar,,L1 Active Power,kW,24.6
532775,Old Oak,2024-01-24T11:00:00.000+00:00,busbar,,N Current (RMS),A,72.8
532775,Old Oak,2024-01-24T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,96.9
532775,Old Oak,2024-01-24T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,151.1
532775,Old Oak,2024-01-24T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,105.7
532775,Old Oak,2024-01-24T10:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.45
532775,Old Oak,2024-01-24T10:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.0
532775,Old Oak,2024-01-24T10:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.33
532775,Old Oak,2024-01-24T10:50:00.000+00:00,feeder,0040,L3 Active Power,kW,2.92
532775,Old Oak,2024-01-24T10:50:00.000+00:00,feeder,0040,L2 Active Power,kW,2.4
532775,Old Oak,2024-01-24T10:50:00.000+00:00,feeder,0040,L1 Active Power,kW,1.96
532775,Old Oak,2024-01-24T10:50:00.000+00:00,feeder,0040,N Current (RMS),A,12.7
532775,Old Oak,2024-01-24T10:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,14.4
532775,Old Oak,2024-01-24T10:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,13.5
532775,Old Oak,2024-01-24T10:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,9.0
532775,Old Oak,2024-01-24T10:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.07
532775,Old Oak,2024-01-24T10:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.91
532775,Old Oak,2024-01-24T10:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.64
532775,Old Oak,2024-01-24T10:50:00.000+00:00,feeder,0030,L3 Active Power,kW,5.69
532775,Old Oak,2024-01-24T10:50:00.000+00:00,feeder,0030,L2 Active Power,kW,11.03
532775,Old Oak,2024-01-24T10:50:00.000+00:00,feeder,0030,L1 Active Power,kW,5.97
532775,Old Oak,2024-01-24T10:50:00.000+00:00,feeder,0030,N Current (RMS),A,22.4
532775,Old Oak,2024-01-24T10:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,23.9
532775,Old Oak,2024-01-24T10:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,46.2
532775,Old Oak,2024-01-24T10:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,26.4
532775,Old Oak,2024-01-24T10:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.45
532775,Old Oak,2024-01-24T10:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.6
532775,Old Oak,2024-01-24T10:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.21
532775,Old Oak,2024-01-24T10:50:00.000+00:00,feeder,0020,L3 Active Power,kW,9.25
532775,Old Oak,2024-01-24T10:50:00.000+00:00,feeder,0020,L2 Active Power,kW,14.64
532775,Old Oak,2024-01-24T10:50:00.000+00:00,feeder,0020,L1 Active Power,kW,14.85
532775,Old Oak,2024-01-24T10:50:00.000+00:00,feeder,0020,N Current (RMS),A,28.5
532775,Old Oak,2024-01-24T10:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,40.2
532775,Old Oak,2024-01-24T10:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,62.7
532775,Old Oak,2024-01-24T10:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,63.0
532775,Old Oak,2024-01-24T10:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.86
532775,Old Oak,2024-01-24T10:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.73
532775,Old Oak,2024-01-24T10:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.5
532775,Old Oak,2024-01-24T10:50:00.000+00:00,feeder,0010,L3 Active Power,kW,6.79
532775,Old Oak,2024-01-24T10:50:00.000+00:00,feeder,0010,L2 Active Power,kW,11.63
532775,Old Oak,2024-01-24T10:50:00.000+00:00,feeder,0010,L1 Active Power,kW,3.21
532775,Old Oak,2024-01-24T10:50:00.000+00:00,feeder,0010,N Current (RMS),A,44.2
532775,Old Oak,2024-01-24T10:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,29.4
532775,Old Oak,2024-01-24T10:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,48.7
532775,Old Oak,2024-01-24T10:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,15.0
532775,Old Oak,2024-01-24T10:50:00.000+00:00,transformer,,Temperature,C,18.6
532775,Old Oak,2024-01-24T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.83
532775,Old Oak,2024-01-24T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.96
532775,Old Oak,2024-01-24T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
532775,Old Oak,2024-01-24T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.57
532775,Old Oak,2024-01-24T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
532775,Old Oak,2024-01-24T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.94
532775,Old Oak,2024-01-24T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.84
532775,Old Oak,2024-01-24T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.42
532775,Old Oak,2024-01-24T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.67
532775,Old Oak,2024-01-24T10:50:00.000+00:00,busbar,,L3 Active Power,kW,24.66
532775,Old Oak,2024-01-24T10:50:00.000+00:00,busbar,,L2 Active Power,kW,39.69
532775,Old Oak,2024-01-24T10:50:00.000+00:00,busbar,,L1 Active Power,kW,25.99
532775,Old Oak,2024-01-24T10:50:00.000+00:00,busbar,,N Current (RMS),A,80.4
532775,Old Oak,2024-01-24T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,105.1
532775,Old Oak,2024-01-24T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,165.7
532775,Old Oak,2024-01-24T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,111.1
532775,Old Oak,2024-01-24T10:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.48
532775,Old Oak,2024-01-24T10:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.25
532775,Old Oak,2024-01-24T10:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.45
532775,Old Oak,2024-01-24T10:40:00.000+00:00,feeder,0040,L3 Active Power,kW,6.31
532775,Old Oak,2024-01-24T10:40:00.000+00:00,feeder,0040,L2 Active Power,kW,6.26
532775,Old Oak,2024-01-24T10:40:00.000+00:00,feeder,0040,L1 Active Power,kW,1.9
532775,Old Oak,2024-01-24T10:40:00.000+00:00,feeder,0040,N Current (RMS),A,23.4
532775,Old Oak,2024-01-24T10:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,32.0
532775,Old Oak,2024-01-24T10:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,27.8
532775,Old Oak,2024-01-24T10:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,8.8
532775,Old Oak,2024-01-24T10:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.76
532775,Old Oak,2024-01-24T10:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.35
532775,Old Oak,2024-01-24T10:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.87
532775,Old Oak,2024-01-24T10:40:00.000+00:00,feeder,0030,L3 Active Power,kW,5.79
532775,Old Oak,2024-01-24T10:40:00.000+00:00,feeder,0030,L2 Active Power,kW,10.86
532775,Old Oak,2024-01-24T10:40:00.000+00:00,feeder,0030,L1 Active Power,kW,5.3
532775,Old Oak,2024-01-24T10:40:00.000+00:00,feeder,0030,N Current (RMS),A,26.5
532775,Old Oak,2024-01-24T10:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,24.8
532775,Old Oak,2024-01-24T10:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,45.8
532775,Old Oak,2024-01-24T10:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,24.5
532775,Old Oak,2024-01-24T10:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.78
532775,Old Oak,2024-01-24T10:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.21
532775,Old Oak,2024-01-24T10:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.73
532775,Old Oak,2024-01-24T10:40:00.000+00:00,feeder,0020,L3 Active Power,kW,7.01
532775,Old Oak,2024-01-24T10:40:00.000+00:00,feeder,0020,L2 Active Power,kW,13.98
532775,Old Oak,2024-01-24T10:40:00.000+00:00,feeder,0020,L1 Active Power,kW,18.98
532775,Old Oak,2024-01-24T10:40:00.000+00:00,feeder,0020,N Current (RMS),A,39.6
532775,Old Oak,2024-01-24T10:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,31.7
532775,Old Oak,2024-01-24T10:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,58.8
532775,Old Oak,2024-01-24T10:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,81.3
532775,Old Oak,2024-01-24T10:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.03
532775,Old Oak,2024-01-24T10:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.82
532775,Old Oak,2024-01-24T10:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.32
532775,Old Oak,2024-01-24T10:40:00.000+00:00,feeder,0010,L3 Active Power,kW,5.91
532775,Old Oak,2024-01-24T10:40:00.000+00:00,feeder,0010,L2 Active Power,kW,10.73
532775,Old Oak,2024-01-24T10:40:00.000+00:00,feeder,0010,L1 Active Power,kW,4.61
532775,Old Oak,2024-01-24T10:40:00.000+00:00,feeder,0010,N Current (RMS),A,36.0
532775,Old Oak,2024-01-24T10:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,25.7
532775,Old Oak,2024-01-24T10:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,45.1
532775,Old Oak,2024-01-24T10:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,20.6
532775,Old Oak,2024-01-24T10:40:00.000+00:00,transformer,,Temperature,C,18.4
532775,Old Oak,2024-01-24T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
532775,Old Oak,2024-01-24T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.58
532775,Old Oak,2024-01-24T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
532775,Old Oak,2024-01-24T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.13
532775,Old Oak,2024-01-24T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
532775,Old Oak,2024-01-24T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.19
532775,Old Oak,2024-01-24T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.05
532775,Old Oak,2024-01-24T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.42
532775,Old Oak,2024-01-24T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.38
532775,Old Oak,2024-01-24T10:40:00.000+00:00,busbar,,L3 Active Power,kW,25.02
532775,Old Oak,2024-01-24T10:40:00.000+00:00,busbar,,L2 Active Power,kW,41.83
532775,Old Oak,2024-01-24T10:40:00.000+00:00,busbar,,L1 Active Power,kW,30.79
532775,Old Oak,2024-01-24T10:40:00.000+00:00,busbar,,N Current (RMS),A,81.6
532775,Old Oak,2024-01-24T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,108.1
532775,Old Oak,2024-01-24T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,173.7
532775,Old Oak,2024-01-24T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,131.2
532775,Old Oak,2024-01-24T10:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.42
532775,Old Oak,2024-01-24T10:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.94
532775,Old Oak,2024-01-24T10:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.34
532775,Old Oak,2024-01-24T10:30:00.000+00:00,feeder,0040,L3 Active Power,kW,11.27
532775,Old Oak,2024-01-24T10:30:00.000+00:00,feeder,0040,L2 Active Power,kW,11.14
532775,Old Oak,2024-01-24T10:30:00.000+00:00,feeder,0040,L1 Active Power,kW,7.55
532775,Old Oak,2024-01-24T10:30:00.000+00:00,feeder,0040,N Current (RMS),A,22.5
532775,Old Oak,2024-01-24T10:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,46.5
532775,Old Oak,2024-01-24T10:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,47.1
532775,Old Oak,2024-01-24T10:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,37.5
532775,Old Oak,2024-01-24T10:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.03
532775,Old Oak,2024-01-24T10:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.14
532775,Old Oak,2024-01-24T10:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.97
532775,Old Oak,2024-01-24T10:30:00.000+00:00,feeder,0030,L3 Active Power,kW,4.63
532775,Old Oak,2024-01-24T10:30:00.000+00:00,feeder,0030,L2 Active Power,kW,11.38
532775,Old Oak,2024-01-24T10:30:00.000+00:00,feeder,0030,L1 Active Power,kW,4.74
532775,Old Oak,2024-01-24T10:30:00.000+00:00,feeder,0030,N Current (RMS),A,30.6
532775,Old Oak,2024-01-24T10:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,20.2
532775,Old Oak,2024-01-24T10:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,47.6
532775,Old Oak,2024-01-24T10:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,21.9
532775,Old Oak,2024-01-24T10:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.29
532775,Old Oak,2024-01-24T10:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.46
532775,Old Oak,2024-01-24T10:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.92
532775,Old Oak,2024-01-24T10:30:00.000+00:00,feeder,0020,L3 Active Power,kW,8.88
532775,Old Oak,2024-01-24T10:30:00.000+00:00,feeder,0020,L2 Active Power,kW,14.01
532775,Old Oak,2024-01-24T10:30:00.000+00:00,feeder,0020,L1 Active Power,kW,21.44
532775,Old Oak,2024-01-24T10:30:00.000+00:00,feeder,0020,N Current (RMS),A,37.4
532775,Old Oak,2024-01-24T10:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,38.3
532775,Old Oak,2024-01-24T10:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,59.0
532775,Old Oak,2024-01-24T10:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,89.8
532775,Old Oak,2024-01-24T10:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.28
532775,Old Oak,2024-01-24T10:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,2.05
532775,Old Oak,2024-01-24T10:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.64
532775,Old Oak,2024-01-24T10:30:00.000+00:00,feeder,0010,L3 Active Power,kW,5.82
532775,Old Oak,2024-01-24T10:30:00.000+00:00,feeder,0010,L2 Active Power,kW,12.47
532775,Old Oak,2024-01-24T10:30:00.000+00:00,feeder,0010,L1 Active Power,kW,6.91
532775,Old Oak,2024-01-24T10:30:00.000+00:00,feeder,0010,N Current (RMS),A,34.7
532775,Old Oak,2024-01-24T10:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,25.2
532775,Old Oak,2024-01-24T10:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,52.5
532775,Old Oak,2024-01-24T10:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,29.8
532775,Old Oak,2024-01-24T10:30:00.000+00:00,transformer,,Temperature,C,18.3
532775,Old Oak,2024-01-24T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
532775,Old Oak,2024-01-24T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.1
532775,Old Oak,2024-01-24T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
532775,Old Oak,2024-01-24T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.41
532775,Old Oak,2024-01-24T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
532775,Old Oak,2024-01-24T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.48
532775,Old Oak,2024-01-24T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.01
532775,Old Oak,2024-01-24T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.43
532775,Old Oak,2024-01-24T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.87
532775,Old Oak,2024-01-24T10:30:00.000+00:00,busbar,,L3 Active Power,kW,30.61
532775,Old Oak,2024-01-24T10:30:00.000+00:00,busbar,,L2 Active Power,kW,49.0
532775,Old Oak,2024-01-24T10:30:00.000+00:00,busbar,,L1 Active Power,kW,40.63
532775,Old Oak,2024-01-24T10:30:00.000+00:00,busbar,,N Current (RMS),A,79.0
532775,Old Oak,2024-01-24T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,128.8
532775,Old Oak,2024-01-24T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,203.3
532775,Old Oak,2024-01-24T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,170.9
532775,Old Oak,2024-01-24T10:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.47
532775,Old Oak,2024-01-24T10:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.0
532775,Old Oak,2024-01-24T10:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.75
532775,Old Oak,2024-01-24T10:20:00.000+00:00,feeder,0040,L3 Active Power,kW,3.34
532775,Old Oak,2024-01-24T10:20:00.000+00:00,feeder,0040,L2 Active Power,kW,9.18
532775,Old Oak,2024-01-24T10:20:00.000+00:00,feeder,0040,L1 Active Power,kW,1.9
532775,Old Oak,2024-01-24T10:20:00.000+00:00,feeder,0040,N Current (RMS),A,28.6
532775,Old Oak,2024-01-24T10:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,16.3
532775,Old Oak,2024-01-24T10:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,38.8
532775,Old Oak,2024-01-24T10:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,9.4
532775,Old Oak,2024-01-24T10:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.88
532775,Old Oak,2024-01-24T10:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.29
532775,Old Oak,2024-01-24T10:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.63
532775,Old Oak,2024-01-24T10:20:00.000+00:00,feeder,0030,L3 Active Power,kW,3.12
532775,Old Oak,2024-01-24T10:20:00.000+00:00,feeder,0030,L2 Active Power,kW,12.81
532775,Old Oak,2024-01-24T10:20:00.000+00:00,feeder,0030,L1 Active Power,kW,5.74
532775,Old Oak,2024-01-24T10:20:00.000+00:00,feeder,0030,N Current (RMS),A,38.5
532775,Old Oak,2024-01-24T10:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,14.4
532775,Old Oak,2024-01-24T10:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,53.6
532775,Old Oak,2024-01-24T10:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,25.5
532775,Old Oak,2024-01-24T10:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.58
532775,Old Oak,2024-01-24T10:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.59
532775,Old Oak,2024-01-24T10:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.97
532775,Old Oak,2024-01-24T10:20:00.000+00:00,feeder,0020,L3 Active Power,kW,8.91
532775,Old Oak,2024-01-24T10:20:00.000+00:00,feeder,0020,L2 Active Power,kW,15.39
532775,Old Oak,2024-01-24T10:20:00.000+00:00,feeder,0020,L1 Active Power,kW,12.94
532775,Old Oak,2024-01-24T10:20:00.000+00:00,feeder,0020,N Current (RMS),A,29.0
532775,Old Oak,2024-01-24T10:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,39.0
532775,Old Oak,2024-01-24T10:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,64.5
532775,Old Oak,2024-01-24T10:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,55.4
532775,Old Oak,2024-01-24T10:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.12
532775,Old Oak,2024-01-24T10:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,2.22
532775,Old Oak,2024-01-24T10:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.9
532775,Old Oak,2024-01-24T10:20:00.000+00:00,feeder,0010,L3 Active Power,kW,4.71
532775,Old Oak,2024-01-24T10:20:00.000+00:00,feeder,0010,L2 Active Power,kW,11.76
532775,Old Oak,2024-01-24T10:20:00.000+00:00,feeder,0010,L1 Active Power,kW,7.56
532775,Old Oak,2024-01-24T10:20:00.000+00:00,feeder,0010,N Current (RMS),A,29.6
532775,Old Oak,2024-01-24T10:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,20.6
532775,Old Oak,2024-01-24T10:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,49.8
532775,Old Oak,2024-01-24T10:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,32.4
532775,Old Oak,2024-01-24T10:20:00.000+00:00,transformer,,Temperature,C,18.2
532775,Old Oak,2024-01-24T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
532775,Old Oak,2024-01-24T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.9
532775,Old Oak,2024-01-24T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
532775,Old Oak,2024-01-24T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.82
532775,Old Oak,2024-01-24T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
532775,Old Oak,2024-01-24T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.39
532775,Old Oak,2024-01-24T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.05
532775,Old Oak,2024-01-24T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.52
532775,Old Oak,2024-01-24T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.24
532775,Old Oak,2024-01-24T10:20:00.000+00:00,busbar,,L3 Active Power,kW,20.08
532775,Old Oak,2024-01-24T10:20:00.000+00:00,busbar,,L2 Active Power,kW,49.14
532775,Old Oak,2024-01-24T10:20:00.000+00:00,busbar,,L1 Active Power,kW,28.15
532775,Old Oak,2024-01-24T10:20:00.000+00:00,busbar,,N Current (RMS),A,116.0
532775,Old Oak,2024-01-24T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,87.6
532775,Old Oak,2024-01-24T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,204.3
532775,Old Oak,2024-01-24T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,119.8
532775,Old Oak,2024-01-24T10:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.66
532775,Old Oak,2024-01-24T10:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.15
532775,Old Oak,2024-01-24T10:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.89
532775,Old Oak,2024-01-24T10:10:00.000+00:00,feeder,0040,L3 Active Power,kW,3.66
532775,Old Oak,2024-01-24T10:10:00.000+00:00,feeder,0040,L2 Active Power,kW,8.84
532775,Old Oak,2024-01-24T10:10:00.000+00:00,feeder,0040,L1 Active Power,kW,1.52
532775,Old Oak,2024-01-24T10:10:00.000+00:00,feeder,0040,N Current (RMS),A,28.7
532775,Old Oak,2024-01-24T10:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,16.4
532775,Old Oak,2024-01-24T10:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,38.9
532775,Old Oak,2024-01-24T10:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,8.0
532775,Old Oak,2024-01-24T10:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.78
532775,Old Oak,2024-01-24T10:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.2
532775,Old Oak,2024-01-24T10:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.46
532775,Old Oak,2024-01-24T10:10:00.000+00:00,feeder,0030,L3 Active Power,kW,4.38
532775,Old Oak,2024-01-24T10:10:00.000+00:00,feeder,0030,L2 Active Power,kW,13.16
532775,Old Oak,2024-01-24T10:10:00.000+00:00,feeder,0030,L1 Active Power,kW,4.9
532775,Old Oak,2024-01-24T10:10:00.000+00:00,feeder,0030,N Current (RMS),A,37.8
532775,Old Oak,2024-01-24T10:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,18.7
532775,Old Oak,2024-01-24T10:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,55.2
532775,Old Oak,2024-01-24T10:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,22.5
532775,Old Oak,2024-01-24T10:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.81
532775,Old Oak,2024-01-24T10:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,2.13
532775,Old Oak,2024-01-24T10:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.51
532775,Old Oak,2024-01-24T10:10:00.000+00:00,feeder,0020,L3 Active Power,kW,6.32
532775,Old Oak,2024-01-24T10:10:00.000+00:00,feeder,0020,L2 Active Power,kW,17.36
532775,Old Oak,2024-01-24T10:10:00.000+00:00,feeder,0020,L1 Active Power,kW,8.6
532775,Old Oak,2024-01-24T10:10:00.000+00:00,feeder,0020,N Current (RMS),A,44.4
532775,Old Oak,2024-01-24T10:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,29.2
532775,Old Oak,2024-01-24T10:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,72.9
532775,Old Oak,2024-01-24T10:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,37.6
532775,Old Oak,2024-01-24T10:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.14
532775,Old Oak,2024-01-24T10:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.84
532775,Old Oak,2024-01-24T10:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.62
532775,Old Oak,2024-01-24T10:10:00.000+00:00,feeder,0010,L3 Active Power,kW,6.1
532775,Old Oak,2024-01-24T10:10:00.000+00:00,feeder,0010,L2 Active Power,kW,8.56
532775,Old Oak,2024-01-24T10:10:00.000+00:00,feeder,0010,L1 Active Power,kW,5.06
532775,Old Oak,2024-01-24T10:10:00.000+00:00,feeder,0010,N Current (RMS),A,26.2
532775,Old Oak,2024-01-24T10:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,26.5
532775,Old Oak,2024-01-24T10:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,36.6
532775,Old Oak,2024-01-24T10:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,21.5
532775,Old Oak,2024-01-24T10:10:00.000+00:00,transformer,,Temperature,C,18.0
532775,Old Oak,2024-01-24T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
532775,Old Oak,2024-01-24T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.85
532775,Old Oak,2024-01-24T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
532775,Old Oak,2024-01-24T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.72
532775,Old Oak,2024-01-24T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
532775,Old Oak,2024-01-24T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.71
532775,Old Oak,2024-01-24T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.4
532775,Old Oak,2024-01-24T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.62
532775,Old Oak,2024-01-24T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.48
532775,Old Oak,2024-01-24T10:10:00.000+00:00,busbar,,L3 Active Power,kW,20.46
532775,Old Oak,2024-01-24T10:10:00.000+00:00,busbar,,L2 Active Power,kW,47.92
532775,Old Oak,2024-01-24T10:10:00.000+00:00,busbar,,L1 Active Power,kW,20.08
532775,Old Oak,2024-01-24T10:10:00.000+00:00,busbar,,N Current (RMS),A,124.8
532775,Old Oak,2024-01-24T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,89.0
532775,Old Oak,2024-01-24T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,199.6
532775,Old Oak,2024-01-24T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,87.8
532775,Old Oak,2024-01-24T10:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.61
532775,Old Oak,2024-01-24T10:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.23
532775,Old Oak,2024-01-24T10:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.69
532775,Old Oak,2024-01-24T10:00:00.000+00:00,feeder,0040,L3 Active Power,kW,2.92
532775,Old Oak,2024-01-24T10:00:00.000+00:00,feeder,0040,L2 Active Power,kW,7.06
532775,Old Oak,2024-01-24T10:00:00.000+00:00,feeder,0040,L1 Active Power,kW,1.71
532775,Old Oak,2024-01-24T10:00:00.000+00:00,feeder,0040,N Current (RMS),A,22.8
532775,Old Oak,2024-01-24T10:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,13.8
532775,Old Oak,2024-01-24T10:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,31.1
532775,Old Oak,2024-01-24T10:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,8.4
532775,Old Oak,2024-01-24T10:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.2
532775,Old Oak,2024-01-24T10:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.97
532775,Old Oak,2024-01-24T10:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.95
532775,Old Oak,2024-01-24T10:00:00.000+00:00,feeder,0030,L3 Active Power,kW,3.32
532775,Old Oak,2024-01-24T10:00:00.000+00:00,feeder,0030,L2 Active Power,kW,12.65
532775,Old Oak,2024-01-24T10:00:00.000+00:00,feeder,0030,L1 Active Power,kW,4.92
532775,Old Oak,2024-01-24T10:00:00.000+00:00,feeder,0030,N Current (RMS),A,34.1
532775,Old Oak,2024-01-24T10:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,14.6
532775,Old Oak,2024-01-24T10:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,52.8
532775,Old Oak,2024-01-24T10:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,21.7
532775,Old Oak,2024-01-24T10:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.51
532775,Old Oak,2024-01-24T10:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.82
532775,Old Oak,2024-01-24T10:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.27
532775,Old Oak,2024-01-24T10:00:00.000+00:00,feeder,0020,L3 Active Power,kW,10.72
532775,Old Oak,2024-01-24T10:00:00.000+00:00,feeder,0020,L2 Active Power,kW,16.37
532775,Old Oak,2024-01-24T10:00:00.000+00:00,feeder,0020,L1 Active Power,kW,14.8
532775,Old Oak,2024-01-24T10:00:00.000+00:00,feeder,0020,N Current (RMS),A,33.3
532775,Old Oak,2024-01-24T10:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,46.3
532775,Old Oak,2024-01-24T10:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,69.0
532775,Old Oak,2024-01-24T10:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,65.7
532775,Old Oak,2024-01-24T10:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.12
532775,Old Oak,2024-01-24T10:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.9
532775,Old Oak,2024-01-24T10:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.62
532775,Old Oak,2024-01-24T10:00:00.000+00:00,feeder,0010,L3 Active Power,kW,5.64
532775,Old Oak,2024-01-24T10:00:00.000+00:00,feeder,0010,L2 Active Power,kW,7.87
532775,Old Oak,2024-01-24T10:00:00.000+00:00,feeder,0010,L1 Active Power,kW,5.56
532775,Old Oak,2024-01-24T10:00:00.000+00:00,feeder,0010,N Current (RMS),A,21.1
532775,Old Oak,2024-01-24T10:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,24.4
532775,Old Oak,2024-01-24T10:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,33.7
532775,Old Oak,2024-01-24T10:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,23.8
532775,Old Oak,2024-01-24T10:00:00.000+00:00,transformer,,Temperature,C,17.9
532775,Old Oak,2024-01-24T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
532775,Old Oak,2024-01-24T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.86
532775,Old Oak,2024-01-24T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
532775,Old Oak,2024-01-24T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.04
532775,Old Oak,2024-01-24T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.95
532775,Old Oak,2024-01-24T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.63
532775,Old Oak,2024-01-24T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.44
532775,Old Oak,2024-01-24T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.52
532775,Old Oak,2024-01-24T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.52
532775,Old Oak,2024-01-24T10:00:00.000+00:00,busbar,,L3 Active Power,kW,22.59
532775,Old Oak,2024-01-24T10:00:00.000+00:00,busbar,,L2 Active Power,kW,43.95
532775,Old Oak,2024-01-24T10:00:00.000+00:00,busbar,,L1 Active Power,kW,26.99
532775,Old Oak,2024-01-24T10:00:00.000+00:00,busbar,,N Current (RMS),A,91.2
532775,Old Oak,2024-01-24T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,96.7
532775,Old Oak,2024-01-24T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,183.2
532775,Old Oak,2024-01-24T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,116.5
532775,Old Oak,2024-01-24T09:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.68
532775,Old Oak,2024-01-24T09:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.98
532775,Old Oak,2024-01-24T09:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.63
532775,Old Oak,2024-01-24T09:50:00.000+00:00,feeder,0040,L3 Active Power,kW,2.55
532775,Old Oak,2024-01-24T09:50:00.000+00:00,feeder,0040,L2 Active Power,kW,4.77
532775,Old Oak,2024-01-24T09:50:00.000+00:00,feeder,0040,L1 Active Power,kW,2.16
532775,Old Oak,2024-01-24T09:50:00.000+00:00,feeder,0040,N Current (RMS),A,16.6
532775,Old Oak,2024-01-24T09:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,12.3
532775,Old Oak,2024-01-24T09:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,21.9
532775,Old Oak,2024-01-24T09:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,10.9
532775,Old Oak,2024-01-24T09:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.1
532775,Old Oak,2024-01-24T09:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.75
532775,Old Oak,2024-01-24T09:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.04
532775,Old Oak,2024-01-24T09:50:00.000+00:00,feeder,0030,L3 Active Power,kW,2.47
532775,Old Oak,2024-01-24T09:50:00.000+00:00,feeder,0030,L2 Active Power,kW,13.44
532775,Old Oak,2024-01-24T09:50:00.000+00:00,feeder,0030,L1 Active Power,kW,4.49
532775,Old Oak,2024-01-24T09:50:00.000+00:00,feeder,0030,N Current (RMS),A,40.5
532775,Old Oak,2024-01-24T09:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,10.8
532775,Old Oak,2024-01-24T09:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,56.2
532775,Old Oak,2024-01-24T09:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,22.4
532775,Old Oak,2024-01-24T09:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.6
532775,Old Oak,2024-01-24T09:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.8
532775,Old Oak,2024-01-24T09:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.86
532775,Old Oak,2024-01-24T09:50:00.000+00:00,feeder,0020,L3 Active Power,kW,12.19
532775,Old Oak,2024-01-24T09:50:00.000+00:00,feeder,0020,L2 Active Power,kW,18.08
532775,Old Oak,2024-01-24T09:50:00.000+00:00,feeder,0020,L1 Active Power,kW,9.25
532775,Old Oak,2024-01-24T09:50:00.000+00:00,feeder,0020,N Current (RMS),A,42.3
532775,Old Oak,2024-01-24T09:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,52.1
532775,Old Oak,2024-01-24T09:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,76.0
532775,Old Oak,2024-01-24T09:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,40.1
532775,Old Oak,2024-01-24T09:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.44
532775,Old Oak,2024-01-24T09:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,2.01
532775,Old Oak,2024-01-24T09:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.75
532775,Old Oak,2024-01-24T09:50:00.000+00:00,feeder,0010,L3 Active Power,kW,4.47
532775,Old Oak,2024-01-24T09:50:00.000+00:00,feeder,0010,L2 Active Power,kW,7.69
532775,Old Oak,2024-01-24T09:50:00.000+00:00,feeder,0010,L1 Active Power,kW,5.28
532775,Old Oak,2024-01-24T09:50:00.000+00:00,feeder,0010,N Current (RMS),A,22.0
532775,Old Oak,2024-01-24T09:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,20.2
532775,Old Oak,2024-01-24T09:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,33.0
532775,Old Oak,2024-01-24T09:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,23.3
532775,Old Oak,2024-01-24T09:50:00.000+00:00,transformer,,Temperature,C,17.8
532775,Old Oak,2024-01-24T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.68
532775,Old Oak,2024-01-24T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.96
532775,Old Oak,2024-01-24T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.77
532775,Old Oak,2024-01-24T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.01
532775,Old Oak,2024-01-24T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
532775,Old Oak,2024-01-24T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.67
532775,Old Oak,2024-01-24T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.82
532775,Old Oak,2024-01-24T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.08
532775,Old Oak,2024-01-24T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.28
532775,Old Oak,2024-01-24T09:50:00.000+00:00,busbar,,L3 Active Power,kW,21.68
532775,Old Oak,2024-01-24T09:50:00.000+00:00,busbar,,L2 Active Power,kW,43.98
532775,Old Oak,2024-01-24T09:50:00.000+00:00,busbar,,L1 Active Power,kW,21.18
532775,Old Oak,2024-01-24T09:50:00.000+00:00,busbar,,N Current (RMS),A,107.2
532775,Old Oak,2024-01-24T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,93.6
532775,Old Oak,2024-01-24T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,183.8
532775,Old Oak,2024-01-24T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,92.0
532775,Old Oak,2024-01-24T09:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.56
532775,Old Oak,2024-01-24T09:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.02
532775,Old Oak,2024-01-24T09:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.44
532775,Old Oak,2024-01-24T09:40:00.000+00:00,feeder,0040,L3 Active Power,kW,3.69
532775,Old Oak,2024-01-24T09:40:00.000+00:00,feeder,0040,L2 Active Power,kW,6.81
532775,Old Oak,2024-01-24T09:40:00.000+00:00,feeder,0040,L1 Active Power,kW,1.99
532775,Old Oak,2024-01-24T09:40:00.000+00:00,feeder,0040,N Current (RMS),A,20.8
532775,Old Oak,2024-01-24T09:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,18.0
532775,Old Oak,2024-01-24T09:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,29.4
532775,Old Oak,2024-01-24T09:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,9.2
532775,Old Oak,2024-01-24T09:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.14
532775,Old Oak,2024-01-24T09:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.47
532775,Old Oak,2024-01-24T09:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.84
532775,Old Oak,2024-01-24T09:40:00.000+00:00,feeder,0030,L3 Active Power,kW,2.44
532775,Old Oak,2024-01-24T09:40:00.000+00:00,feeder,0030,L2 Active Power,kW,15.08
532775,Old Oak,2024-01-24T09:40:00.000+00:00,feeder,0030,L1 Active Power,kW,3.53
532775,Old Oak,2024-01-24T09:40:00.000+00:00,feeder,0030,N Current (RMS),A,48.2
532775,Old Oak,2024-01-24T09:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,10.8
532775,Old Oak,2024-01-24T09:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,63.0
532775,Old Oak,2024-01-24T09:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,16.4
532775,Old Oak,2024-01-24T09:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.44
532775,Old Oak,2024-01-24T09:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.66
532775,Old Oak,2024-01-24T09:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.63
532775,Old Oak,2024-01-24T09:40:00.000+00:00,feeder,0020,L3 Active Power,kW,10.58
532775,Old Oak,2024-01-24T09:40:00.000+00:00,feeder,0020,L2 Active Power,kW,16.35
532775,Old Oak,2024-01-24T09:40:00.000+00:00,feeder,0020,L1 Active Power,kW,13.87
532775,Old Oak,2024-01-24T09:40:00.000+00:00,feeder,0020,N Current (RMS),A,29.3
532775,Old Oak,2024-01-24T09:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,46.0
532775,Old Oak,2024-01-24T09:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,69.0
532775,Old Oak,2024-01-24T09:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,59.6
532775,Old Oak,2024-01-24T09:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.47
532775,Old Oak,2024-01-24T09:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.74
532775,Old Oak,2024-01-24T09:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.54
532775,Old Oak,2024-01-24T09:40:00.000+00:00,feeder,0010,L3 Active Power,kW,6.39
532775,Old Oak,2024-01-24T09:40:00.000+00:00,feeder,0010,L2 Active Power,kW,8.34
532775,Old Oak,2024-01-24T09:40:00.000+00:00,feeder,0010,L1 Active Power,kW,4.09
532775,Old Oak,2024-01-24T09:40:00.000+00:00,feeder,0010,N Current (RMS),A,32.0
532775,Old Oak,2024-01-24T09:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,28.4
532775,Old Oak,2024-01-24T09:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,35.6
532775,Old Oak,2024-01-24T09:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,18.0
532775,Old Oak,2024-01-24T09:40:00.000+00:00,transformer,,Temperature,C,17.7
532775,Old Oak,2024-01-24T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.69
532775,Old Oak,2024-01-24T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.95
532775,Old Oak,2024-01-24T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.79
532775,Old Oak,2024-01-24T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.23
532775,Old Oak,2024-01-24T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
532775,Old Oak,2024-01-24T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.68
532775,Old Oak,2024-01-24T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.62
532775,Old Oak,2024-01-24T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.91
532775,Old Oak,2024-01-24T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.45
532775,Old Oak,2024-01-24T09:40:00.000+00:00,busbar,,L3 Active Power,kW,23.1
532775,Old Oak,2024-01-24T09:40:00.000+00:00,busbar,,L2 Active Power,kW,46.58
532775,Old Oak,2024-01-24T09:40:00.000+00:00,busbar,,L1 Active Power,kW,23.47
532775,Old Oak,2024-01-24T09:40:00.000+00:00,busbar,,N Current (RMS),A,110.3
532775,Old Oak,2024-01-24T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,100.1
532775,Old Oak,2024-01-24T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,194.5
532775,Old Oak,2024-01-24T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,101.0
532775,Old Oak,2024-01-24T09:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.55
532775,Old Oak,2024-01-24T09:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.9
532775,Old Oak,2024-01-24T09:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.46
532775,Old Oak,2024-01-24T09:30:00.000+00:00,feeder,0040,L3 Active Power,kW,4.96
532775,Old Oak,2024-01-24T09:30:00.000+00:00,feeder,0040,L2 Active Power,kW,8.06
532775,Old Oak,2024-01-24T09:30:00.000+00:00,feeder,0040,L1 Active Power,kW,1.59
532775,Old Oak,2024-01-24T09:30:00.000+00:00,feeder,0040,N Current (RMS),A,25.1
532775,Old Oak,2024-01-24T09:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,22.4
532775,Old Oak,2024-01-24T09:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,35.2
532775,Old Oak,2024-01-24T09:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,7.3
532775,Old Oak,2024-01-24T09:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.24
532775,Old Oak,2024-01-24T09:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.82
532775,Old Oak,2024-01-24T09:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.85
532775,Old Oak,2024-01-24T09:30:00.000+00:00,feeder,0030,L3 Active Power,kW,2.4
532775,Old Oak,2024-01-24T09:30:00.000+00:00,feeder,0030,L2 Active Power,kW,13.28
532775,Old Oak,2024-01-24T09:30:00.000+00:00,feeder,0030,L1 Active Power,kW,4.35
532775,Old Oak,2024-01-24T09:30:00.000+00:00,feeder,0030,N Current (RMS),A,40.8
532775,Old Oak,2024-01-24T09:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,10.6
532775,Old Oak,2024-01-24T09:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,55.9
532775,Old Oak,2024-01-24T09:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,19.6
532775,Old Oak,2024-01-24T09:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.77
532775,Old Oak,2024-01-24T09:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,2.03
532775,Old Oak,2024-01-24T09:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.32
532775,Old Oak,2024-01-24T09:30:00.000+00:00,feeder,0020,L3 Active Power,kW,6.23
532775,Old Oak,2024-01-24T09:30:00.000+00:00,feeder,0020,L2 Active Power,kW,13.75
532775,Old Oak,2024-01-24T09:30:00.000+00:00,feeder,0020,L1 Active Power,kW,17.23
532775,Old Oak,2024-01-24T09:30:00.000+00:00,feeder,0020,N Current (RMS),A,40.4
532775,Old Oak,2024-01-24T09:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,29.3
532775,Old Oak,2024-01-24T09:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,58.5
532775,Old Oak,2024-01-24T09:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,76.9
532775,Old Oak,2024-01-24T09:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.24
532775,Old Oak,2024-01-24T09:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.78
532775,Old Oak,2024-01-24T09:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.65
532775,Old Oak,2024-01-24T09:30:00.000+00:00,feeder,0010,L3 Active Power,kW,6.19
532775,Old Oak,2024-01-24T09:30:00.000+00:00,feeder,0010,L2 Active Power,kW,10.44
532775,Old Oak,2024-01-24T09:30:00.000+00:00,feeder,0010,L1 Active Power,kW,3.89
532775,Old Oak,2024-01-24T09:30:00.000+00:00,feeder,0010,N Current (RMS),A,37.6
532775,Old Oak,2024-01-24T09:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,27.0
532775,Old Oak,2024-01-24T09:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,44.1
532775,Old Oak,2024-01-24T09:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,17.0
532775,Old Oak,2024-01-24T09:30:00.000+00:00,transformer,,Temperature,C,17.5
532775,Old Oak,2024-01-24T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.7
532775,Old Oak,2024-01-24T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.48
532775,Old Oak,2024-01-24T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
532775,Old Oak,2024-01-24T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.68
532775,Old Oak,2024-01-24T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
532775,Old Oak,2024-01-24T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.1
532775,Old Oak,2024-01-24T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.8
532775,Old Oak,2024-01-24T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.08
532775,Old Oak,2024-01-24T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.27
532775,Old Oak,2024-01-24T09:30:00.000+00:00,busbar,,L3 Active Power,kW,19.78
532775,Old Oak,2024-01-24T09:30:00.000+00:00,busbar,,L2 Active Power,kW,45.52
532775,Old Oak,2024-01-24T09:30:00.000+00:00,busbar,,L1 Active Power,kW,27.06
532775,Old Oak,2024-01-24T09:30:00.000+00:00,busbar,,N Current (RMS),A,108.3
532775,Old Oak,2024-01-24T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,87.3
532775,Old Oak,2024-01-24T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,190.6
532775,Old Oak,2024-01-24T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,117.1
532775,Old Oak,2024-01-24T09:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.46
532775,Old Oak,2024-01-24T09:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.69
532775,Old Oak,2024-01-24T09:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.27
532775,Old Oak,2024-01-24T09:20:00.000+00:00,feeder,0040,L3 Active Power,kW,5.26
532775,Old Oak,2024-01-24T09:20:00.000+00:00,feeder,0040,L2 Active Power,kW,10.79
532775,Old Oak,2024-01-24T09:20:00.000+00:00,feeder,0040,L1 Active Power,kW,1.9
532775,Old Oak,2024-01-24T09:20:00.000+00:00,feeder,0040,N Current (RMS),A,34.9
532775,Old Oak,2024-01-24T09:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,23.1
532775,Old Oak,2024-01-24T09:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,46.7
532775,Old Oak,2024-01-24T09:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,8.5
532775,Old Oak,2024-01-24T09:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.62
532775,Old Oak,2024-01-24T09:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.19
532775,Old Oak,2024-01-24T09:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.6
532775,Old Oak,2024-01-24T09:20:00.000+00:00,feeder,0030,L3 Active Power,kW,3.3
532775,Old Oak,2024-01-24T09:20:00.000+00:00,feeder,0030,L2 Active Power,kW,12.74
532775,Old Oak,2024-01-24T09:20:00.000+00:00,feeder,0030,L1 Active Power,kW,6.02
532775,Old Oak,2024-01-24T09:20:00.000+00:00,feeder,0030,N Current (RMS),A,36.9
532775,Old Oak,2024-01-24T09:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,15.2
532775,Old Oak,2024-01-24T09:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,53.9
532775,Old Oak,2024-01-24T09:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,26.1
532775,Old Oak,2024-01-24T09:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.38
532775,Old Oak,2024-01-24T09:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.97
532775,Old Oak,2024-01-24T09:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.62
532775,Old Oak,2024-01-24T09:20:00.000+00:00,feeder,0020,L3 Active Power,kW,13.68
532775,Old Oak,2024-01-24T09:20:00.000+00:00,feeder,0020,L2 Active Power,kW,19.78
532775,Old Oak,2024-01-24T09:20:00.000+00:00,feeder,0020,L1 Active Power,kW,14.04
532775,Old Oak,2024-01-24T09:20:00.000+00:00,feeder,0020,N Current (RMS),A,40.5
532775,Old Oak,2024-01-24T09:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,61.0
532775,Old Oak,2024-01-24T09:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,83.8
532775,Old Oak,2024-01-24T09:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,61.0
532775,Old Oak,2024-01-24T09:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.34
532775,Old Oak,2024-01-24T09:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,2.1
532775,Old Oak,2024-01-24T09:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.44
532775,Old Oak,2024-01-24T09:20:00.000+00:00,feeder,0010,L3 Active Power,kW,6.46
532775,Old Oak,2024-01-24T09:20:00.000+00:00,feeder,0010,L2 Active Power,kW,10.7
532775,Old Oak,2024-01-24T09:20:00.000+00:00,feeder,0010,L1 Active Power,kW,6.22
532775,Old Oak,2024-01-24T09:20:00.000+00:00,feeder,0010,N Current (RMS),A,30.8
532775,Old Oak,2024-01-24T09:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,28.2
532775,Old Oak,2024-01-24T09:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,45.6
532775,Old Oak,2024-01-24T09:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,27.0
532775,Old Oak,2024-01-24T09:20:00.000+00:00,transformer,,Temperature,C,17.4
532775,Old Oak,2024-01-24T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.75
532775,Old Oak,2024-01-24T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.86
532775,Old Oak,2024-01-24T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.81
532775,Old Oak,2024-01-24T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.08
532775,Old Oak,2024-01-24T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
532775,Old Oak,2024-01-24T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.73
532775,Old Oak,2024-01-24T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.8
532775,Old Oak,2024-01-24T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.19
532775,Old Oak,2024-01-24T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.94
532775,Old Oak,2024-01-24T09:20:00.000+00:00,busbar,,L3 Active Power,kW,28.71
532775,Old Oak,2024-01-24T09:20:00.000+00:00,busbar,,L2 Active Power,kW,54.02
532775,Old Oak,2024-01-24T09:20:00.000+00:00,busbar,,L1 Active Power,kW,28.19
532775,Old Oak,2024-01-24T09:20:00.000+00:00,busbar,,N Current (RMS),A,124.1
532775,Old Oak,2024-01-24T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,124.1
532775,Old Oak,2024-01-24T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,226.7
532775,Old Oak,2024-01-24T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,120.7
532775,Old Oak,2024-01-24T09:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.57
532775,Old Oak,2024-01-24T09:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.56
532775,Old Oak,2024-01-24T09:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.19
532775,Old Oak,2024-01-24T09:10:00.000+00:00,feeder,0040,L3 Active Power,kW,2.69
532775,Old Oak,2024-01-24T09:10:00.000+00:00,feeder,0040,L2 Active Power,kW,10.78
532775,Old Oak,2024-01-24T09:10:00.000+00:00,feeder,0040,L1 Active Power,kW,1.93
532775,Old Oak,2024-01-24T09:10:00.000+00:00,feeder,0040,N Current (RMS),A,36.8
532775,Old Oak,2024-01-24T09:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,12.3
532775,Old Oak,2024-01-24T09:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,46.0
532775,Old Oak,2024-01-24T09:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,8.7
532775,Old Oak,2024-01-24T09:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.67
532775,Old Oak,2024-01-24T09:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.78
