Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
532775,Old Oak,2024-01-24T09:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.42
532775,Old Oak,2024-01-24T09:10:00.000+00:00,feeder,0030,L3 Active Power,kW,2.44
532775,Old Oak,2024-01-24T09:10:00.000+00:00,feeder,0030,L2 Active Power,kW,17.18
532775,Old Oak,2024-01-24T09:10:00.000+00:00,feeder,0030,L1 Active Power,kW,7.51
532775,Old Oak,2024-01-24T09:10:00.000+00:00,feeder,0030,N Current (RMS),A,58.6
532775,Old Oak,2024-01-24T09:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,11.1
532775,Old Oak,2024-01-24T09:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,74.8
532775,Old Oak,2024-01-24T09:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,32.3
532775,Old Oak,2024-01-24T09:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.9
532775,Old Oak,2024-01-24T09:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,2.32
532775,Old Oak,2024-01-24T09:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.72
532775,Old Oak,2024-01-24T09:10:00.000+00:00,feeder,0020,L3 Active Power,kW,7.15
532775,Old Oak,2024-01-24T09:10:00.000+00:00,feeder,0020,L2 Active Power,kW,17.56
532775,Old Oak,2024-01-24T09:10:00.000+00:00,feeder,0020,L1 Active Power,kW,16.85
532775,Old Oak,2024-01-24T09:10:00.000+00:00,feeder,0020,N Current (RMS),A,38.8
532775,Old Oak,2024-01-24T09:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,32.3
532775,Old Oak,2024-01-24T09:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,74.6
532775,Old Oak,2024-01-24T09:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,72.8
532775,Old Oak,2024-01-24T09:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.05
532775,Old Oak,2024-01-24T09:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,2.05
532775,Old Oak,2024-01-24T09:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.65
532775,Old Oak,2024-01-24T09:10:00.000+00:00,feeder,0010,L3 Active Power,kW,5.93
532775,Old Oak,2024-01-24T09:10:00.000+00:00,feeder,0010,L2 Active Power,kW,9.41
532775,Old Oak,2024-01-24T09:10:00.000+00:00,feeder,0010,L1 Active Power,kW,7.54
532775,Old Oak,2024-01-24T09:10:00.000+00:00,feeder,0010,N Current (RMS),A,20.3
532775,Old Oak,2024-01-24T09:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,26.5
532775,Old Oak,2024-01-24T09:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,40.5
532775,Old Oak,2024-01-24T09:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,32.4
532775,Old Oak,2024-01-24T09:10:00.000+00:00,transformer,,Temperature,C,17.3
532775,Old Oak,2024-01-24T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.73
532775,Old Oak,2024-01-24T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.02
532775,Old Oak,2024-01-24T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
532775,Old Oak,2024-01-24T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.92
532775,Old Oak,2024-01-24T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
532775,Old Oak,2024-01-24T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.54
532775,Old Oak,2024-01-24T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.19
532775,Old Oak,2024-01-24T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.03
532775,Old Oak,2024-01-24T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.99
532775,Old Oak,2024-01-24T09:10:00.000+00:00,busbar,,L3 Active Power,kW,18.21
532775,Old Oak,2024-01-24T09:10:00.000+00:00,busbar,,L2 Active Power,kW,54.94
532775,Old Oak,2024-01-24T09:10:00.000+00:00,busbar,,L1 Active Power,kW,33.83
532775,Old Oak,2024-01-24T09:10:00.000+00:00,busbar,,N Current (RMS),A,132.8
532775,Old Oak,2024-01-24T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,80.8
532775,Old Oak,2024-01-24T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,231.7
532775,Old Oak,2024-01-24T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,144.2
532775,Old Oak,2024-01-24T09:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.45
532775,Old Oak,2024-01-24T09:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.52
532775,Old Oak,2024-01-24T09:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.22
532775,Old Oak,2024-01-24T09:00:00.000+00:00,feeder,0040,L3 Active Power,kW,4.93
532775,Old Oak,2024-01-24T09:00:00.000+00:00,feeder,0040,L2 Active Power,kW,9.42
532775,Old Oak,2024-01-24T09:00:00.000+00:00,feeder,0040,L1 Active Power,kW,2.37
532775,Old Oak,2024-01-24T09:00:00.000+00:00,feeder,0040,N Current (RMS),A,29.6
532775,Old Oak,2024-01-24T09:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,23.6
532775,Old Oak,2024-01-24T09:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,40.4
532775,Old Oak,2024-01-24T09:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,11.0
532775,Old Oak,2024-01-24T09:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.42
532775,Old Oak,2024-01-24T09:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.14
532775,Old Oak,2024-01-24T09:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.72
532775,Old Oak,2024-01-24T09:00:00.000+00:00,feeder,0030,L3 Active Power,kW,2.87
532775,Old Oak,2024-01-24T09:00:00.000+00:00,feeder,0030,L2 Active Power,kW,13.93
532775,Old Oak,2024-01-24T09:00:00.000+00:00,feeder,0030,L1 Active Power,kW,5.07
532775,Old Oak,2024-01-24T09:00:00.000+00:00,feeder,0030,N Current (RMS),A,43.1
532775,Old Oak,2024-01-24T09:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,13.2
532775,Old Oak,2024-01-24T09:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,58.9
532775,Old Oak,2024-01-24T09:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,23.2
532775,Old Oak,2024-01-24T09:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.63
532775,Old Oak,2024-01-24T09:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,2.75
532775,Old Oak,2024-01-24T09:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.68
532775,Old Oak,2024-01-24T09:00:00.000+00:00,feeder,0020,L3 Active Power,kW,13.2
532775,Old Oak,2024-01-24T09:00:00.000+00:00,feeder,0020,L2 Active Power,kW,18.6
532775,Old Oak,2024-01-24T09:00:00.000+00:00,feeder,0020,L1 Active Power,kW,15.19
532775,Old Oak,2024-01-24T09:00:00.000+00:00,feeder,0020,N Current (RMS),A,33.8
532775,Old Oak,2024-01-24T09:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,60.5
532775,Old Oak,2024-01-24T09:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,79.3
532775,Old Oak,2024-01-24T09:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,64.8
532775,Old Oak,2024-01-24T09:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.46
532775,Old Oak,2024-01-24T09:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.69
532775,Old Oak,2024-01-24T09:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.84
532775,Old Oak,2024-01-24T09:00:00.000+00:00,feeder,0010,L3 Active Power,kW,4.78
532775,Old Oak,2024-01-24T09:00:00.000+00:00,feeder,0010,L2 Active Power,kW,8.08
532775,Old Oak,2024-01-24T09:00:00.000+00:00,feeder,0010,L1 Active Power,kW,4.81
532775,Old Oak,2024-01-24T09:00:00.000+00:00,feeder,0010,N Current (RMS),A,25.0
532775,Old Oak,2024-01-24T09:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,21.5
532775,Old Oak,2024-01-24T09:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,34.7
532775,Old Oak,2024-01-24T09:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,21.2
532775,Old Oak,2024-01-24T09:00:00.000+00:00,transformer,,Temperature,C,17.1
532775,Old Oak,2024-01-24T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
532775,Old Oak,2024-01-24T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.65
532775,Old Oak,2024-01-24T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
532775,Old Oak,2024-01-24T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.03
532775,Old Oak,2024-01-24T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
532775,Old Oak,2024-01-24T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.82
532775,Old Oak,2024-01-24T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.96
532775,Old Oak,2024-01-24T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.79
532775,Old Oak,2024-01-24T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.46
532775,Old Oak,2024-01-24T09:00:00.000+00:00,busbar,,L3 Active Power,kW,25.77
532775,Old Oak,2024-01-24T09:00:00.000+00:00,busbar,,L2 Active Power,kW,50.03
532775,Old Oak,2024-01-24T09:00:00.000+00:00,busbar,,L1 Active Power,kW,27.43
532775,Old Oak,2024-01-24T09:00:00.000+00:00,busbar,,N Current (RMS),A,111.2
532775,Old Oak,2024-01-24T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,114.3
532775,Old Oak,2024-01-24T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,210.2
532775,Old Oak,2024-01-24T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,118.1
532775,Old Oak,2024-01-24T08:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.2
532775,Old Oak,2024-01-24T08:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.61
532775,Old Oak,2024-01-24T08:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.24
532775,Old Oak,2024-01-24T08:50:00.000+00:00,feeder,0040,L3 Active Power,kW,4.93
532775,Old Oak,2024-01-24T08:50:00.000+00:00,feeder,0040,L2 Active Power,kW,9.07
532775,Old Oak,2024-01-24T08:50:00.000+00:00,feeder,0040,L1 Active Power,kW,1.95
532775,Old Oak,2024-01-24T08:50:00.000+00:00,feeder,0040,N Current (RMS),A,28.2
532775,Old Oak,2024-01-24T08:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,21.1
532775,Old Oak,2024-01-24T08:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,39.9
532775,Old Oak,2024-01-24T08:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,8.7
532775,Old Oak,2024-01-24T08:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.34
532775,Old Oak,2024-01-24T08:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.09
532775,Old Oak,2024-01-24T08:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.21
532775,Old Oak,2024-01-24T08:50:00.000+00:00,feeder,0030,L3 Active Power,kW,4.23
532775,Old Oak,2024-01-24T08:50:00.000+00:00,feeder,0030,L2 Active Power,kW,13.97
532775,Old Oak,2024-01-24T08:50:00.000+00:00,feeder,0030,L1 Active Power,kW,5.39
532775,Old Oak,2024-01-24T08:50:00.000+00:00,feeder,0030,N Current (RMS),A,43.0
532775,Old Oak,2024-01-24T08:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,18.4
532775,Old Oak,2024-01-24T08:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,58.7
532775,Old Oak,2024-01-24T08:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,28.1
532775,Old Oak,2024-01-24T08:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.82
532775,Old Oak,2024-01-24T08:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.88
532775,Old Oak,2024-01-24T08:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.96
532775,Old Oak,2024-01-24T08:50:00.000+00:00,feeder,0020,L3 Active Power,kW,12.52
532775,Old Oak,2024-01-24T08:50:00.000+00:00,feeder,0020,L2 Active Power,kW,17.25
532775,Old Oak,2024-01-24T08:50:00.000+00:00,feeder,0020,L1 Active Power,kW,15.72
532775,Old Oak,2024-01-24T08:50:00.000+00:00,feeder,0020,N Current (RMS),A,29.3
532775,Old Oak,2024-01-24T08:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,55.7
532775,Old Oak,2024-01-24T08:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,73.5
532775,Old Oak,2024-01-24T08:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,67.1
532775,Old Oak,2024-01-24T08:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.5
532775,Old Oak,2024-01-24T08:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.53
532775,Old Oak,2024-01-24T08:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.66
532775,Old Oak,2024-01-24T08:50:00.000+00:00,feeder,0010,L3 Active Power,kW,7.3
532775,Old Oak,2024-01-24T08:50:00.000+00:00,feeder,0010,L2 Active Power,kW,11.56
532775,Old Oak,2024-01-24T08:50:00.000+00:00,feeder,0010,L1 Active Power,kW,4.3
532775,Old Oak,2024-01-24T08:50:00.000+00:00,feeder,0010,N Current (RMS),A,41.9
532775,Old Oak,2024-01-24T08:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,32.0
532775,Old Oak,2024-01-24T08:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,48.7
532775,Old Oak,2024-01-24T08:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,18.7
532775,Old Oak,2024-01-24T08:50:00.000+00:00,transformer,,Temperature,C,17.1
532775,Old Oak,2024-01-24T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
532775,Old Oak,2024-01-24T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.07
532775,Old Oak,2024-01-24T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
532775,Old Oak,2024-01-24T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.7
532775,Old Oak,2024-01-24T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
532775,Old Oak,2024-01-24T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.48
532775,Old Oak,2024-01-24T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.86
532775,Old Oak,2024-01-24T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.7
532775,Old Oak,2024-01-24T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.07
532775,Old Oak,2024-01-24T08:50:00.000+00:00,busbar,,L3 Active Power,kW,28.98
532775,Old Oak,2024-01-24T08:50:00.000+00:00,busbar,,L2 Active Power,kW,51.86
532775,Old Oak,2024-01-24T08:50:00.000+00:00,busbar,,L1 Active Power,kW,27.36
532775,Old Oak,2024-01-24T08:50:00.000+00:00,busbar,,N Current (RMS),A,115.7
532775,Old Oak,2024-01-24T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,124.4
532775,Old Oak,2024-01-24T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,217.2
532775,Old Oak,2024-01-24T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,117.8
532775,Old Oak,2024-01-24T08:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.23
532775,Old Oak,2024-01-24T08:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.42
532775,Old Oak,2024-01-24T08:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.04
532775,Old Oak,2024-01-24T08:40:00.000+00:00,feeder,0040,L3 Active Power,kW,5.0
532775,Old Oak,2024-01-24T08:40:00.000+00:00,feeder,0040,L2 Active Power,kW,8.49
532775,Old Oak,2024-01-24T08:40:00.000+00:00,feeder,0040,L1 Active Power,kW,2.45
532775,Old Oak,2024-01-24T08:40:00.000+00:00,feeder,0040,N Current (RMS),A,24.7
532775,Old Oak,2024-01-24T08:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,21.6
532775,Old Oak,2024-01-24T08:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,36.8
532775,Old Oak,2024-01-24T08:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,11.1
532775,Old Oak,2024-01-24T08:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.15
532775,Old Oak,2024-01-24T08:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.91
532775,Old Oak,2024-01-24T08:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.51
532775,Old Oak,2024-01-24T08:40:00.000+00:00,feeder,0030,L3 Active Power,kW,4.81
532775,Old Oak,2024-01-24T08:40:00.000+00:00,feeder,0030,L2 Active Power,kW,13.82
532775,Old Oak,2024-01-24T08:40:00.000+00:00,feeder,0030,L1 Active Power,kW,4.12
532775,Old Oak,2024-01-24T08:40:00.000+00:00,feeder,0030,N Current (RMS),A,39.3
532775,Old Oak,2024-01-24T08:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,20.8
532775,Old Oak,2024-01-24T08:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,58.4
532775,Old Oak,2024-01-24T08:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,18.7
532775,Old Oak,2024-01-24T08:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.9
532775,Old Oak,2024-01-24T08:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.22
532775,Old Oak,2024-01-24T08:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.6
532775,Old Oak,2024-01-24T08:40:00.000+00:00,feeder,0020,L3 Active Power,kW,12.15
532775,Old Oak,2024-01-24T08:40:00.000+00:00,feeder,0020,L2 Active Power,kW,14.17
532775,Old Oak,2024-01-24T08:40:00.000+00:00,feeder,0020,L1 Active Power,kW,14.29
532775,Old Oak,2024-01-24T08:40:00.000+00:00,feeder,0020,N Current (RMS),A,30.0
532775,Old Oak,2024-01-24T08:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,55.0
532775,Old Oak,2024-01-24T08:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,61.7
532775,Old Oak,2024-01-24T08:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,61.4
532775,Old Oak,2024-01-24T08:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.3
532775,Old Oak,2024-01-24T08:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.88
532775,Old Oak,2024-01-24T08:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.12
532775,Old Oak,2024-01-24T08:40:00.000+00:00,feeder,0010,L3 Active Power,kW,6.34
532775,Old Oak,2024-01-24T08:40:00.000+00:00,feeder,0010,L2 Active Power,kW,12.41
532775,Old Oak,2024-01-24T08:40:00.000+00:00,feeder,0010,L1 Active Power,kW,5.81
532775,Old Oak,2024-01-24T08:40:00.000+00:00,feeder,0010,N Current (RMS),A,40.0
532775,Old Oak,2024-01-24T08:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,27.9
532775,Old Oak,2024-01-24T08:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,52.4
532775,Old Oak,2024-01-24T08:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,25.5
532775,Old Oak,2024-01-24T08:40:00.000+00:00,transformer,,Temperature,C,17.0
532775,Old Oak,2024-01-24T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.69
532775,Old Oak,2024-01-24T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.32
532775,Old Oak,2024-01-24T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.81
532775,Old Oak,2024-01-24T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.1
532775,Old Oak,2024-01-24T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
532775,Old Oak,2024-01-24T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.55
532775,Old Oak,2024-01-24T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.59
532775,Old Oak,2024-01-24T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.77
532775,Old Oak,2024-01-24T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.27
532775,Old Oak,2024-01-24T08:40:00.000+00:00,busbar,,L3 Active Power,kW,28.31
532775,Old Oak,2024-01-24T08:40:00.000+00:00,busbar,,L2 Active Power,kW,48.88
532775,Old Oak,2024-01-24T08:40:00.000+00:00,busbar,,L1 Active Power,kW,26.67
532775,Old Oak,2024-01-24T08:40:00.000+00:00,busbar,,N Current (RMS),A,111.0
532775,Old Oak,2024-01-24T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,122.8
532775,Old Oak,2024-01-24T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,205.2
532775,Old Oak,2024-01-24T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,114.6
532775,Old Oak,2024-01-24T08:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.66
532775,Old Oak,2024-01-24T08:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.49
532775,Old Oak,2024-01-24T08:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.03
532775,Old Oak,2024-01-24T08:30:00.000+00:00,feeder,0040,L3 Active Power,kW,2.86
532775,Old Oak,2024-01-24T08:30:00.000+00:00,feeder,0040,L2 Active Power,kW,12.01
532775,Old Oak,2024-01-24T08:30:00.000+00:00,feeder,0040,L1 Active Power,kW,3.71
532775,Old Oak,2024-01-24T08:30:00.000+00:00,feeder,0040,N Current (RMS),A,40.8
532775,Old Oak,2024-01-24T08:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,14.0
532775,Old Oak,2024-01-24T08:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,52.5
532775,Old Oak,2024-01-24T08:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,18.1
532775,Old Oak,2024-01-24T08:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.54
532775,Old Oak,2024-01-24T08:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.93
532775,Old Oak,2024-01-24T08:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.28
532775,Old Oak,2024-01-24T08:30:00.000+00:00,feeder,0030,L3 Active Power,kW,6.07
532775,Old Oak,2024-01-24T08:30:00.000+00:00,feeder,0030,L2 Active Power,kW,13.2
532775,Old Oak,2024-01-24T08:30:00.000+00:00,feeder,0030,L1 Active Power,kW,5.47
532775,Old Oak,2024-01-24T08:30:00.000+00:00,feeder,0030,N Current (RMS),A,33.4
532775,Old Oak,2024-01-24T08:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,27.0
532775,Old Oak,2024-01-24T08:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,55.6
532775,Old Oak,2024-01-24T08:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,24.4
532775,Old Oak,2024-01-24T08:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.84
532775,Old Oak,2024-01-24T08:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.51
532775,Old Oak,2024-01-24T08:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.84
532775,Old Oak,2024-01-24T08:30:00.000+00:00,feeder,0020,L3 Active Power,kW,10.31
532775,Old Oak,2024-01-24T08:30:00.000+00:00,feeder,0020,L2 Active Power,kW,16.79
532775,Old Oak,2024-01-24T08:30:00.000+00:00,feeder,0020,L1 Active Power,kW,15.75
532775,Old Oak,2024-01-24T08:30:00.000+00:00,feeder,0020,N Current (RMS),A,27.8
532775,Old Oak,2024-01-24T08:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,45.0
532775,Old Oak,2024-01-24T08:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,71.0
532775,Old Oak,2024-01-24T08:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,67.3
532775,Old Oak,2024-01-24T08:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.41
532775,Old Oak,2024-01-24T08:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.36
532775,Old Oak,2024-01-24T08:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.49
532775,Old Oak,2024-01-24T08:30:00.000+00:00,feeder,0010,L3 Active Power,kW,6.09
532775,Old Oak,2024-01-24T08:30:00.000+00:00,feeder,0010,L2 Active Power,kW,11.18
532775,Old Oak,2024-01-24T08:30:00.000+00:00,feeder,0010,L1 Active Power,kW,5.83
532775,Old Oak,2024-01-24T08:30:00.000+00:00,feeder,0010,N Current (RMS),A,34.3
532775,Old Oak,2024-01-24T08:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,27.3
532775,Old Oak,2024-01-24T08:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,47.1
532775,Old Oak,2024-01-24T08:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,25.8
532775,Old Oak,2024-01-24T08:30:00.000+00:00,transformer,,Temperature,C,17.0
532775,Old Oak,2024-01-24T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.62
532775,Old Oak,2024-01-24T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.72
532775,Old Oak,2024-01-24T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.73
532775,Old Oak,2024-01-24T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.2
532775,Old Oak,2024-01-24T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.93
532775,Old Oak,2024-01-24T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.78
532775,Old Oak,2024-01-24T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.45
532775,Old Oak,2024-01-24T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.45
532775,Old Oak,2024-01-24T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.64
532775,Old Oak,2024-01-24T08:30:00.000+00:00,busbar,,L3 Active Power,kW,25.33
532775,Old Oak,2024-01-24T08:30:00.000+00:00,busbar,,L2 Active Power,kW,53.18
532775,Old Oak,2024-01-24T08:30:00.000+00:00,busbar,,L1 Active Power,kW,30.75
532775,Old Oak,2024-01-24T08:30:00.000+00:00,busbar,,N Current (RMS),A,120.3
532775,Old Oak,2024-01-24T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,110.1
532775,Old Oak,2024-01-24T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,223.0
532775,Old Oak,2024-01-24T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,131.4
532775,Old Oak,2024-01-24T08:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.78
532775,Old Oak,2024-01-24T08:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.54
532775,Old Oak,2024-01-24T08:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.19
532775,Old Oak,2024-01-24T08:20:00.000+00:00,feeder,0040,L3 Active Power,kW,3.29
532775,Old Oak,2024-01-24T08:20:00.000+00:00,feeder,0040,L2 Active Power,kW,13.13
532775,Old Oak,2024-01-24T08:20:00.000+00:00,feeder,0040,L1 Active Power,kW,2.64
532775,Old Oak,2024-01-24T08:20:00.000+00:00,feeder,0040,N Current (RMS),A,44.5
532775,Old Oak,2024-01-24T08:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,15.9
532775,Old Oak,2024-01-24T08:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,56.0
532775,Old Oak,2024-01-24T08:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,12.7
532775,Old Oak,2024-01-24T08:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.94
532775,Old Oak,2024-01-24T08:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.85
532775,Old Oak,2024-01-24T08:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.4
532775,Old Oak,2024-01-24T08:20:00.000+00:00,feeder,0030,L3 Active Power,kW,3.09
532775,Old Oak,2024-01-24T08:20:00.000+00:00,feeder,0030,L2 Active Power,kW,10.24
532775,Old Oak,2024-01-24T08:20:00.000+00:00,feeder,0030,L1 Active Power,kW,4.62
532775,Old Oak,2024-01-24T08:20:00.000+00:00,feeder,0030,N Current (RMS),A,34.4
532775,Old Oak,2024-01-24T08:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,14.4
532775,Old Oak,2024-01-24T08:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,45.6
532775,Old Oak,2024-01-24T08:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,20.8
532775,Old Oak,2024-01-24T08:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.45
532775,Old Oak,2024-01-24T08:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.99
532775,Old Oak,2024-01-24T08:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.6
532775,Old Oak,2024-01-24T08:20:00.000+00:00,feeder,0020,L3 Active Power,kW,10.03
532775,Old Oak,2024-01-24T08:20:00.000+00:00,feeder,0020,L2 Active Power,kW,13.59
532775,Old Oak,2024-01-24T08:20:00.000+00:00,feeder,0020,L1 Active Power,kW,10.98
532775,Old Oak,2024-01-24T08:20:00.000+00:00,feeder,0020,N Current (RMS),A,24.4
532775,Old Oak,2024-01-24T08:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,43.2
532775,Old Oak,2024-01-24T08:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,57.4
532775,Old Oak,2024-01-24T08:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,47.5
532775,Old Oak,2024-01-24T08:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.82
532775,Old Oak,2024-01-24T08:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,2.32
532775,Old Oak,2024-01-24T08:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.7
532775,Old Oak,2024-01-24T08:20:00.000+00:00,feeder,0010,L3 Active Power,kW,3.37
532775,Old Oak,2024-01-24T08:20:00.000+00:00,feeder,0010,L2 Active Power,kW,12.16
532775,Old Oak,2024-01-24T08:20:00.000+00:00,feeder,0010,L1 Active Power,kW,8.25
532775,Old Oak,2024-01-24T08:20:00.000+00:00,feeder,0010,N Current (RMS),A,36.3
532775,Old Oak,2024-01-24T08:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,17.0
532775,Old Oak,2024-01-24T08:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,51.6
532775,Old Oak,2024-01-24T08:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,35.4
532775,Old Oak,2024-01-24T08:20:00.000+00:00,transformer,,Temperature,C,17.0
532775,Old Oak,2024-01-24T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.67
532775,Old Oak,2024-01-24T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.64
532775,Old Oak,2024-01-24T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
532775,Old Oak,2024-01-24T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.0
532775,Old Oak,2024-01-24T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
532775,Old Oak,2024-01-24T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.63
532775,Old Oak,2024-01-24T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
532775,Old Oak,2024-01-24T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.92
532775,Old Oak,2024-01-24T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.9
532775,Old Oak,2024-01-24T08:20:00.000+00:00,busbar,,L3 Active Power,kW,19.78
532775,Old Oak,2024-01-24T08:20:00.000+00:00,busbar,,L2 Active Power,kW,49.12
532775,Old Oak,2024-01-24T08:20:00.000+00:00,busbar,,L1 Active Power,kW,26.48
532775,Old Oak,2024-01-24T08:20:00.000+00:00,busbar,,N Current (RMS),A,124.1
532775,Old Oak,2024-01-24T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,87.1
532775,Old Oak,2024-01-24T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,206.5
532775,Old Oak,2024-01-24T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,113.7
532775,Old Oak,2024-01-24T08:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.58
532775,Old Oak,2024-01-24T08:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.97
532775,Old Oak,2024-01-24T08:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.19
532775,Old Oak,2024-01-24T08:10:00.000+00:00,feeder,0040,L3 Active Power,kW,2.76
532775,Old Oak,2024-01-24T08:10:00.000+00:00,feeder,0040,L2 Active Power,kW,12.12
532775,Old Oak,2024-01-24T08:10:00.000+00:00,feeder,0040,L1 Active Power,kW,1.78
532775,Old Oak,2024-01-24T08:10:00.000+00:00,feeder,0040,N Current (RMS),A,46.0
532775,Old Oak,2024-01-24T08:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,13.1
532775,Old Oak,2024-01-24T08:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,56.2
532775,Old Oak,2024-01-24T08:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,7.9
532775,Old Oak,2024-01-24T08:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.95
532775,Old Oak,2024-01-24T08:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.93
532775,Old Oak,2024-01-24T08:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.58
532775,Old Oak,2024-01-24T08:10:00.000+00:00,feeder,0030,L3 Active Power,kW,3.17
532775,Old Oak,2024-01-24T08:10:00.000+00:00,feeder,0030,L2 Active Power,kW,6.55
532775,Old Oak,2024-01-24T08:10:00.000+00:00,feeder,0030,L1 Active Power,kW,2.05
532775,Old Oak,2024-01-24T08:10:00.000+00:00,feeder,0030,N Current (RMS),A,18.4
532775,Old Oak,2024-01-24T08:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,14.4
532775,Old Oak,2024-01-24T08:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,28.6
532775,Old Oak,2024-01-24T08:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,12.3
532775,Old Oak,2024-01-24T08:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.55
532775,Old Oak,2024-01-24T08:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.04
532775,Old Oak,2024-01-24T08:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.78
532775,Old Oak,2024-01-24T08:10:00.000+00:00,feeder,0020,L3 Active Power,kW,20.51
532775,Old Oak,2024-01-24T08:10:00.000+00:00,feeder,0020,L2 Active Power,kW,14.18
532775,Old Oak,2024-01-24T08:10:00.000+00:00,feeder,0020,L1 Active Power,kW,10.89
532775,Old Oak,2024-01-24T08:10:00.000+00:00,feeder,0020,N Current (RMS),A,51.4
532775,Old Oak,2024-01-24T08:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,89.3
532775,Old Oak,2024-01-24T08:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,60.6
532775,Old Oak,2024-01-24T08:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,48.1
532775,Old Oak,2024-01-24T08:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.85
532775,Old Oak,2024-01-24T08:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,2.2
532775,Old Oak,2024-01-24T08:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.63
532775,Old Oak,2024-01-24T08:10:00.000+00:00,feeder,0010,L3 Active Power,kW,4.36
532775,Old Oak,2024-01-24T08:10:00.000+00:00,feeder,0010,L2 Active Power,kW,10.79
532775,Old Oak,2024-01-24T08:10:00.000+00:00,feeder,0010,L1 Active Power,kW,8.5
532775,Old Oak,2024-01-24T08:10:00.000+00:00,feeder,0010,N Current (RMS),A,30.0
532775,Old Oak,2024-01-24T08:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,20.9
532775,Old Oak,2024-01-24T08:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,47.1
532775,Old Oak,2024-01-24T08:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,37.0
532775,Old Oak,2024-01-24T08:10:00.000+00:00,transformer,,Temperature,C,16.9
532775,Old Oak,2024-01-24T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.59
532775,Old Oak,2024-01-24T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.44
532775,Old Oak,2024-01-24T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
532775,Old Oak,2024-01-24T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.45
532775,Old Oak,2024-01-24T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.93
532775,Old Oak,2024-01-24T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.06
532775,Old Oak,2024-01-24T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.93
532775,Old Oak,2024-01-24T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.34
532775,Old Oak,2024-01-24T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.18
532775,Old Oak,2024-01-24T08:10:00.000+00:00,busbar,,L3 Active Power,kW,30.82
532775,Old Oak,2024-01-24T08:10:00.000+00:00,busbar,,L2 Active Power,kW,43.64
532775,Old Oak,2024-01-24T08:10:00.000+00:00,busbar,,L1 Active Power,kW,23.23
532775,Old Oak,2024-01-24T08:10:00.000+00:00,busbar,,N Current (RMS),A,107.4
532775,Old Oak,2024-01-24T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,134.1
532775,Old Oak,2024-01-24T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,185.5
532775,Old Oak,2024-01-24T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,101.1
532775,Old Oak,2024-01-24T08:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.56
532775,Old Oak,2024-01-24T08:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.14
532775,Old Oak,2024-01-24T08:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.07
532775,Old Oak,2024-01-24T08:00:00.000+00:00,feeder,0040,L3 Active Power,kW,3.42
532775,Old Oak,2024-01-24T08:00:00.000+00:00,feeder,0040,L2 Active Power,kW,8.04
532775,Old Oak,2024-01-24T08:00:00.000+00:00,feeder,0040,L1 Active Power,kW,2.24
532775,Old Oak,2024-01-24T08:00:00.000+00:00,feeder,0040,N Current (RMS),A,25.7
532775,Old Oak,2024-01-24T08:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,17.2
532775,Old Oak,2024-01-24T08:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,34.9
532775,Old Oak,2024-01-24T08:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,10.4
532775,Old Oak,2024-01-24T08:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.93
532775,Old Oak,2024-01-24T08:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.35
532775,Old Oak,2024-01-24T08:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.9
532775,Old Oak,2024-01-24T08:00:00.000+00:00,feeder,0030,L3 Active Power,kW,2.77
532775,Old Oak,2024-01-24T08:00:00.000+00:00,feeder,0030,L2 Active Power,kW,6.63
532775,Old Oak,2024-01-24T08:00:00.000+00:00,feeder,0030,L1 Active Power,kW,2.18
532775,Old Oak,2024-01-24T08:00:00.000+00:00,feeder,0030,N Current (RMS),A,20.0
532775,Old Oak,2024-01-24T08:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,12.8
532775,Old Oak,2024-01-24T08:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,29.5
532775,Old Oak,2024-01-24T08:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,14.8
532775,Old Oak,2024-01-24T08:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.84
532775,Old Oak,2024-01-24T08:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.09
532775,Old Oak,2024-01-24T08:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.48
532775,Old Oak,2024-01-24T08:00:00.000+00:00,feeder,0020,L3 Active Power,kW,29.14
532775,Old Oak,2024-01-24T08:00:00.000+00:00,feeder,0020,L2 Active Power,kW,12.52
532775,Old Oak,2024-01-24T08:00:00.000+00:00,feeder,0020,L1 Active Power,kW,11.74
532775,Old Oak,2024-01-24T08:00:00.000+00:00,feeder,0020,N Current (RMS),A,74.9
532775,Old Oak,2024-01-24T08:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,123.6
532775,Old Oak,2024-01-24T08:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,53.2
532775,Old Oak,2024-01-24T08:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,51.0
532775,Old Oak,2024-01-24T08:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.52
532775,Old Oak,2024-01-24T08:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.21
532775,Old Oak,2024-01-24T08:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.39
532775,Old Oak,2024-01-24T08:00:00.000+00:00,feeder,0010,L3 Active Power,kW,6.16
532775,Old Oak,2024-01-24T08:00:00.000+00:00,feeder,0010,L2 Active Power,kW,9.29
532775,Old Oak,2024-01-24T08:00:00.000+00:00,feeder,0010,L1 Active Power,kW,3.89
532775,Old Oak,2024-01-24T08:00:00.000+00:00,feeder,0010,N Current (RMS),A,34.5
532775,Old Oak,2024-01-24T08:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,27.8
532775,Old Oak,2024-01-24T08:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,39.3
532775,Old Oak,2024-01-24T08:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,17.0
532775,Old Oak,2024-01-24T08:00:00.000+00:00,transformer,,Temperature,C,16.8
532775,Old Oak,2024-01-24T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.62
532775,Old Oak,2024-01-24T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.32
532775,Old Oak,2024-01-24T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
532775,Old Oak,2024-01-24T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.1
532775,Old Oak,2024-01-24T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
532775,Old Oak,2024-01-24T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.43
532775,Old Oak,2024-01-24T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.85
532775,Old Oak,2024-01-24T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.19
532775,Old Oak,2024-01-24T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.85
532775,Old Oak,2024-01-24T08:00:00.000+00:00,busbar,,L3 Active Power,kW,41.48
532775,Old Oak,2024-01-24T08:00:00.000+00:00,busbar,,L2 Active Power,kW,36.48
532775,Old Oak,2024-01-24T08:00:00.000+00:00,busbar,,L1 Active Power,kW,20.05
532775,Old Oak,2024-01-24T08:00:00.000+00:00,busbar,,N Current (RMS),A,108.2
532775,Old Oak,2024-01-24T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,176.8
532775,Old Oak,2024-01-24T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,153.7
532775,Old Oak,2024-01-24T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,88.4
532775,Old Oak,2024-01-24T07:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.58
532775,Old Oak,2024-01-24T07:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.1
532775,Old Oak,2024-01-24T07:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.44
532775,Old Oak,2024-01-24T07:50:00.000+00:00,feeder,0040,L3 Active Power,kW,3.08
532775,Old Oak,2024-01-24T07:50:00.000+00:00,feeder,0040,L2 Active Power,kW,8.86
532775,Old Oak,2024-01-24T07:50:00.000+00:00,feeder,0040,L1 Active Power,kW,2.33
532775,Old Oak,2024-01-24T07:50:00.000+00:00,feeder,0040,N Current (RMS),A,30.0
532775,Old Oak,2024-01-24T07:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,15.4
532775,Old Oak,2024-01-24T07:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,38.8
532775,Old Oak,2024-01-24T07:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,10.3
532775,Old Oak,2024-01-24T07:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.96
532775,Old Oak,2024-01-24T07:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.09
532775,Old Oak,2024-01-24T07:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.19
532775,Old Oak,2024-01-24T07:50:00.000+00:00,feeder,0030,L3 Active Power,kW,2.5
532775,Old Oak,2024-01-24T07:50:00.000+00:00,feeder,0030,L2 Active Power,kW,3.71
532775,Old Oak,2024-01-24T07:50:00.000+00:00,feeder,0030,L1 Active Power,kW,12.18
532775,Old Oak,2024-01-24T07:50:00.000+00:00,feeder,0030,N Current (RMS),A,44.4
532775,Old Oak,2024-01-24T07:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,11.7
532775,Old Oak,2024-01-24T07:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,16.9
532775,Old Oak,2024-01-24T07:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,52.5
532775,Old Oak,2024-01-24T07:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.12
532775,Old Oak,2024-01-24T07:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.18
532775,Old Oak,2024-01-24T07:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.47
532775,Old Oak,2024-01-24T07:50:00.000+00:00,feeder,0020,L3 Active Power,kW,11.88
532775,Old Oak,2024-01-24T07:50:00.000+00:00,feeder,0020,L2 Active Power,kW,13.29
532775,Old Oak,2024-01-24T07:50:00.000+00:00,feeder,0020,L1 Active Power,kW,11.44
532775,Old Oak,2024-01-24T07:50:00.000+00:00,feeder,0020,N Current (RMS),A,40.4
532775,Old Oak,2024-01-24T07:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,59.6
532775,Old Oak,2024-01-24T07:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,56.1
532775,Old Oak,2024-01-24T07:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,49.3
532775,Old Oak,2024-01-24T07:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.3
532775,Old Oak,2024-01-24T07:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.33
532775,Old Oak,2024-01-24T07:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.68
532775,Old Oak,2024-01-24T07:50:00.000+00:00,feeder,0010,L3 Active Power,kW,7.19
532775,Old Oak,2024-01-24T07:50:00.000+00:00,feeder,0010,L2 Active Power,kW,11.7
532775,Old Oak,2024-01-24T07:50:00.000+00:00,feeder,0010,L1 Active Power,kW,4.62
532775,Old Oak,2024-01-24T07:50:00.000+00:00,feeder,0010,N Current (RMS),A,41.6
532775,Old Oak,2024-01-24T07:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,31.6
532775,Old Oak,2024-01-24T07:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,50.0
532775,Old Oak,2024-01-24T07:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,20.2
532775,Old Oak,2024-01-24T07:50:00.000+00:00,transformer,,Temperature,C,16.8
532775,Old Oak,2024-01-24T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
532775,Old Oak,2024-01-24T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.09
532775,Old Oak,2024-01-24T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
532775,Old Oak,2024-01-24T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.45
532775,Old Oak,2024-01-24T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
532775,Old Oak,2024-01-24T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.37
532775,Old Oak,2024-01-24T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.97
532775,Old Oak,2024-01-24T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.68
532775,Old Oak,2024-01-24T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.78
532775,Old Oak,2024-01-24T07:50:00.000+00:00,busbar,,L3 Active Power,kW,24.66
532775,Old Oak,2024-01-24T07:50:00.000+00:00,busbar,,L2 Active Power,kW,37.56
532775,Old Oak,2024-01-24T07:50:00.000+00:00,busbar,,L1 Active Power,kW,30.58
532775,Old Oak,2024-01-24T07:50:00.000+00:00,busbar,,N Current (RMS),A,79.7
532775,Old Oak,2024-01-24T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,111.5
532775,Old Oak,2024-01-24T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,158.3
532775,Old Oak,2024-01-24T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,130.5
532775,Old Oak,2024-01-24T07:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.66
532775,Old Oak,2024-01-24T07:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.13
532775,Old Oak,2024-01-24T07:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.64
532775,Old Oak,2024-01-24T07:40:00.000+00:00,feeder,0040,L3 Active Power,kW,2.83
532775,Old Oak,2024-01-24T07:40:00.000+00:00,feeder,0040,L2 Active Power,kW,10.28
532775,Old Oak,2024-01-24T07:40:00.000+00:00,feeder,0040,L1 Active Power,kW,2.95
532775,Old Oak,2024-01-24T07:40:00.000+00:00,feeder,0040,N Current (RMS),A,33.6
532775,Old Oak,2024-01-24T07:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,14.5
532775,Old Oak,2024-01-24T07:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,44.2
532775,Old Oak,2024-01-24T07:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,13.7
532775,Old Oak,2024-01-24T07:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.96
532775,Old Oak,2024-01-24T07:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.79
532775,Old Oak,2024-01-24T07:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.93
532775,Old Oak,2024-01-24T07:40:00.000+00:00,feeder,0030,L3 Active Power,kW,3.7
532775,Old Oak,2024-01-24T07:40:00.000+00:00,feeder,0030,L2 Active Power,kW,4.05
532775,Old Oak,2024-01-24T07:40:00.000+00:00,feeder,0030,L1 Active Power,kW,5.09
532775,Old Oak,2024-01-24T07:40:00.000+00:00,feeder,0030,N Current (RMS),A,14.1
532775,Old Oak,2024-01-24T07:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,17.4
532775,Old Oak,2024-01-24T07:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,18.1
532775,Old Oak,2024-01-24T07:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,22.6
532775,Old Oak,2024-01-24T07:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.3
532775,Old Oak,2024-01-24T07:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.27
532775,Old Oak,2024-01-24T07:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.7
532775,Old Oak,2024-01-24T07:40:00.000+00:00,feeder,0020,L3 Active Power,kW,7.87
532775,Old Oak,2024-01-24T07:40:00.000+00:00,feeder,0020,L2 Active Power,kW,13.74
532775,Old Oak,2024-01-24T07:40:00.000+00:00,feeder,0020,L1 Active Power,kW,9.9
532775,Old Oak,2024-01-24T07:40:00.000+00:00,feeder,0020,N Current (RMS),A,29.5
532775,Old Oak,2024-01-24T07:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,35.7
532775,Old Oak,2024-01-24T07:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,58.4
532775,Old Oak,2024-01-24T07:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,43.4
532775,Old Oak,2024-01-24T07:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.24
532775,Old Oak,2024-01-24T07:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,2.48
532775,Old Oak,2024-01-24T07:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.55
532775,Old Oak,2024-01-24T07:40:00.000+00:00,feeder,0010,L3 Active Power,kW,5.5
532775,Old Oak,2024-01-24T07:40:00.000+00:00,feeder,0010,L2 Active Power,kW,12.39
532775,Old Oak,2024-01-24T07:40:00.000+00:00,feeder,0010,L1 Active Power,kW,9.55
532775,Old Oak,2024-01-24T07:40:00.000+00:00,feeder,0010,N Current (RMS),A,34.7
532775,Old Oak,2024-01-24T07:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,24.6
532775,Old Oak,2024-01-24T07:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,52.7
532775,Old Oak,2024-01-24T07:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,46.2
532775,Old Oak,2024-01-24T07:40:00.000+00:00,transformer,,Temperature,C,16.6
532775,Old Oak,2024-01-24T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.73
532775,Old Oak,2024-01-24T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.43
532775,Old Oak,2024-01-24T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
532775,Old Oak,2024-01-24T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.39
532775,Old Oak,2024-01-24T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
532775,Old Oak,2024-01-24T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.69
532775,Old Oak,2024-01-24T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.17
532775,Old Oak,2024-01-24T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.83
532775,Old Oak,2024-01-24T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.83
532775,Old Oak,2024-01-24T07:40:00.000+00:00,busbar,,L3 Active Power,kW,19.89
532775,Old Oak,2024-01-24T07:40:00.000+00:00,busbar,,L2 Active Power,kW,40.45
532775,Old Oak,2024-01-24T07:40:00.000+00:00,busbar,,L1 Active Power,kW,27.49
532775,Old Oak,2024-01-24T07:40:00.000+00:00,busbar,,N Current (RMS),A,89.3
532775,Old Oak,2024-01-24T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,89.2
532775,Old Oak,2024-01-24T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,170.1
532775,Old Oak,2024-01-24T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,120.6
532775,Old Oak,2024-01-24T07:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.74
532775,Old Oak,2024-01-24T07:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.13
532775,Old Oak,2024-01-24T07:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.69
532775,Old Oak,2024-01-24T07:30:00.000+00:00,feeder,0040,L3 Active Power,kW,3.99
532775,Old Oak,2024-01-24T07:30:00.000+00:00,feeder,0040,L2 Active Power,kW,10.21
532775,Old Oak,2024-01-24T07:30:00.000+00:00,feeder,0040,L1 Active Power,kW,2.7
532775,Old Oak,2024-01-24T07:30:00.000+00:00,feeder,0040,N Current (RMS),A,31.7
532775,Old Oak,2024-01-24T07:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,18.9
532775,Old Oak,2024-01-24T07:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,43.6
532775,Old Oak,2024-01-24T07:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,13.0
532775,Old Oak,2024-01-24T07:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.91
532775,Old Oak,2024-01-24T07:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.71
532775,Old Oak,2024-01-24T07:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.88
532775,Old Oak,2024-01-24T07:30:00.000+00:00,feeder,0030,L3 Active Power,kW,4.25
532775,Old Oak,2024-01-24T07:30:00.000+00:00,feeder,0030,L2 Active Power,kW,7.12
532775,Old Oak,2024-01-24T07:30:00.000+00:00,feeder,0030,L1 Active Power,kW,5.62
532775,Old Oak,2024-01-24T07:30:00.000+00:00,feeder,0030,N Current (RMS),A,15.8
532775,Old Oak,2024-01-24T07:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,18.9
532775,Old Oak,2024-01-24T07:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,30.8
532775,Old Oak,2024-01-24T07:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,24.6
532775,Old Oak,2024-01-24T07:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.35
532775,Old Oak,2024-01-24T07:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.11
532775,Old Oak,2024-01-24T07:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.35
532775,Old Oak,2024-01-24T07:30:00.000+00:00,feeder,0020,L3 Active Power,kW,12.14
532775,Old Oak,2024-01-24T07:30:00.000+00:00,feeder,0020,L2 Active Power,kW,17.22
532775,Old Oak,2024-01-24T07:30:00.000+00:00,feeder,0020,L1 Active Power,kW,12.29
532775,Old Oak,2024-01-24T07:30:00.000+00:00,feeder,0020,N Current (RMS),A,38.4
532775,Old Oak,2024-01-24T07:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,57.7
532775,Old Oak,2024-01-24T07:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,72.5
532775,Old Oak,2024-01-24T07:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,53.2
532775,Old Oak,2024-01-24T07:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.3
532775,Old Oak,2024-01-24T07:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.76
532775,Old Oak,2024-01-24T07:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.7
